Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
524560,Grovesend,2023-06-05T23:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.13
524560,Grovesend,2023-06-05T23:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.22
524560,Grovesend,2023-06-05T23:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.85
524560,Grovesend,2023-06-05T23:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.06
524560,Grovesend,2023-06-05T23:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.84
524560,Grovesend,2023-06-05T23:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.06
524560,Grovesend,2023-06-05T23:50:00.000+00:00,feeder,50.0,N Current (RMS),A,24.8
524560,Grovesend,2023-06-05T23:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,46.9
524560,Grovesend,2023-06-05T23:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,37.9
524560,Grovesend,2023-06-05T23:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,36.3
524560,Grovesend,2023-06-05T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
524560,Grovesend,2023-06-05T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
524560,Grovesend,2023-06-05T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.89
524560,Grovesend,2023-06-05T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.98
524560,Grovesend,2023-06-05T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.07
524560,Grovesend,2023-06-05T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.5
524560,Grovesend,2023-06-05T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
524560,Grovesend,2023-06-05T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
524560,Grovesend,2023-06-05T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
524560,Grovesend,2023-06-05T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.7
524560,Grovesend,2023-06-05T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
524560,Grovesend,2023-06-05T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
524560,Grovesend,2023-06-05T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
524560,Grovesend,2023-06-05T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.19
524560,Grovesend,2023-06-05T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.9
524560,Grovesend,2023-06-05T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.9
524560,Grovesend,2023-06-05T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
524560,Grovesend,2023-06-05T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
524560,Grovesend,2023-06-05T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
524560,Grovesend,2023-06-05T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
524560,Grovesend,2023-06-05T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.99
524560,Grovesend,2023-06-05T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
524560,Grovesend,2023-06-05T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.08
524560,Grovesend,2023-06-05T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.91
524560,Grovesend,2023-06-05T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.53
524560,Grovesend,2023-06-05T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.64
524560,Grovesend,2023-06-05T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
524560,Grovesend,2023-06-05T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
524560,Grovesend,2023-06-05T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
524560,Grovesend,2023-06-05T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
524560,Grovesend,2023-06-05T23:50:00.000+00:00,transformer,,Temperature,C,27.8
524560,Grovesend,2023-06-05T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
524560,Grovesend,2023-06-05T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
524560,Grovesend,2023-06-05T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
524560,Grovesend,2023-06-05T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
524560,Grovesend,2023-06-05T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
524560,Grovesend,2023-06-05T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
524560,Grovesend,2023-06-05T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
524560,Grovesend,2023-06-05T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
524560,Grovesend,2023-06-05T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
524560,Grovesend,2023-06-05T23:50:00.000+00:00,busbar,,L3 Active Power,kW,21.14
524560,Grovesend,2023-06-05T23:50:00.000+00:00,busbar,,L2 Active Power,kW,16.88
524560,Grovesend,2023-06-05T23:50:00.000+00:00,busbar,,L1 Active Power,kW,21.48
524560,Grovesend,2023-06-05T23:50:00.000+00:00,busbar,,N Current (RMS),A,47.7
524560,Grovesend,2023-06-05T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
524560,Grovesend,2023-06-05T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
524560,Grovesend,2023-06-05T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
524560,Grovesend,2023-06-05T23:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.72
524560,Grovesend,2023-06-05T23:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.62
524560,Grovesend,2023-06-05T23:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.84
524560,Grovesend,2023-06-05T23:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.34
524560,Grovesend,2023-06-05T23:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.33
524560,Grovesend,2023-06-05T23:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.84
524560,Grovesend,2023-06-05T23:40:00.000+00:00,feeder,50.0,N Current (RMS),A,25.6
524560,Grovesend,2023-06-05T23:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,47.8
524560,Grovesend,2023-06-05T23:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,35.7
524560,Grovesend,2023-06-05T23:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,35.1
524560,Grovesend,2023-06-05T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
524560,Grovesend,2023-06-05T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
524560,Grovesend,2023-06-05T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.8
524560,Grovesend,2023-06-05T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.95
524560,Grovesend,2023-06-05T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.92
524560,Grovesend,2023-06-05T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.18
524560,Grovesend,2023-06-05T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
524560,Grovesend,2023-06-05T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
524560,Grovesend,2023-06-05T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
524560,Grovesend,2023-06-05T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.3
524560,Grovesend,2023-06-05T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
524560,Grovesend,2023-06-05T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
524560,Grovesend,2023-06-05T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
524560,Grovesend,2023-06-05T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.46
524560,Grovesend,2023-06-05T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.66
524560,Grovesend,2023-06-05T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.65
524560,Grovesend,2023-06-05T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
524560,Grovesend,2023-06-05T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
524560,Grovesend,2023-06-05T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
524560,Grovesend,2023-06-05T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
524560,Grovesend,2023-06-05T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.99
524560,Grovesend,2023-06-05T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
524560,Grovesend,2023-06-05T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.15
524560,Grovesend,2023-06-05T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.99
524560,Grovesend,2023-06-05T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.51
524560,Grovesend,2023-06-05T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.7
524560,Grovesend,2023-06-05T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
524560,Grovesend,2023-06-05T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
524560,Grovesend,2023-06-05T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
524560,Grovesend,2023-06-05T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
524560,Grovesend,2023-06-05T23:40:00.000+00:00,transformer,,Temperature,C,28.0
524560,Grovesend,2023-06-05T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
524560,Grovesend,2023-06-05T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
524560,Grovesend,2023-06-05T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
524560,Grovesend,2023-06-05T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
524560,Grovesend,2023-06-05T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
524560,Grovesend,2023-06-05T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
524560,Grovesend,2023-06-05T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
524560,Grovesend,2023-06-05T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
524560,Grovesend,2023-06-05T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
524560,Grovesend,2023-06-05T23:40:00.000+00:00,busbar,,L3 Active Power,kW,21.66
524560,Grovesend,2023-06-05T23:40:00.000+00:00,busbar,,L2 Active Power,kW,17.89
524560,Grovesend,2023-06-05T23:40:00.000+00:00,busbar,,L1 Active Power,kW,20.63
524560,Grovesend,2023-06-05T23:40:00.000+00:00,busbar,,N Current (RMS),A,49.2
524560,Grovesend,2023-06-05T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
524560,Grovesend,2023-06-05T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
524560,Grovesend,2023-06-05T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
524560,Grovesend,2023-06-05T23:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.09
524560,Grovesend,2023-06-05T23:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.77
524560,Grovesend,2023-06-05T23:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.81
524560,Grovesend,2023-06-05T23:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.5
524560,Grovesend,2023-06-05T23:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.45
524560,Grovesend,2023-06-05T23:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.83
524560,Grovesend,2023-06-05T23:30:00.000+00:00,feeder,50.0,N Current (RMS),A,22.7
524560,Grovesend,2023-06-05T23:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,41.1
524560,Grovesend,2023-06-05T23:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,36.4
524560,Grovesend,2023-06-05T23:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,35.2
524560,Grovesend,2023-06-05T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
524560,Grovesend,2023-06-05T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
524560,Grovesend,2023-06-05T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.32
524560,Grovesend,2023-06-05T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.01
524560,Grovesend,2023-06-05T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.0
524560,Grovesend,2023-06-05T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.96
524560,Grovesend,2023-06-05T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
524560,Grovesend,2023-06-05T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
524560,Grovesend,2023-06-05T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
524560,Grovesend,2023-06-05T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.7
524560,Grovesend,2023-06-05T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
524560,Grovesend,2023-06-05T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
524560,Grovesend,2023-06-05T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
524560,Grovesend,2023-06-05T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.03
524560,Grovesend,2023-06-05T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.4
524560,Grovesend,2023-06-05T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
524560,Grovesend,2023-06-05T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
524560,Grovesend,2023-06-05T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.9
524560,Grovesend,2023-06-05T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
524560,Grovesend,2023-06-05T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
524560,Grovesend,2023-06-05T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.06
524560,Grovesend,2023-06-05T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
524560,Grovesend,2023-06-05T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.14
524560,Grovesend,2023-06-05T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.08
524560,Grovesend,2023-06-05T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.61
524560,Grovesend,2023-06-05T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.48
524560,Grovesend,2023-06-05T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
524560,Grovesend,2023-06-05T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
524560,Grovesend,2023-06-05T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
524560,Grovesend,2023-06-05T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.9
524560,Grovesend,2023-06-05T23:30:00.000+00:00,transformer,,Temperature,C,28.2
524560,Grovesend,2023-06-05T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
524560,Grovesend,2023-06-05T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
524560,Grovesend,2023-06-05T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
524560,Grovesend,2023-06-05T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
524560,Grovesend,2023-06-05T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
524560,Grovesend,2023-06-05T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
524560,Grovesend,2023-06-05T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
524560,Grovesend,2023-06-05T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
524560,Grovesend,2023-06-05T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
524560,Grovesend,2023-06-05T23:30:00.000+00:00,busbar,,L3 Active Power,kW,19.56
524560,Grovesend,2023-06-05T23:30:00.000+00:00,busbar,,L2 Active Power,kW,15.74
524560,Grovesend,2023-06-05T23:30:00.000+00:00,busbar,,L1 Active Power,kW,23.91
524560,Grovesend,2023-06-05T23:30:00.000+00:00,busbar,,N Current (RMS),A,55.4
524560,Grovesend,2023-06-05T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
524560,Grovesend,2023-06-05T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
524560,Grovesend,2023-06-05T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
524560,Grovesend,2023-06-05T23:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.91
524560,Grovesend,2023-06-05T23:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.63
524560,Grovesend,2023-06-05T23:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.0
524560,Grovesend,2023-06-05T23:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.38
524560,Grovesend,2023-06-05T23:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.34
524560,Grovesend,2023-06-05T23:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.73
524560,Grovesend,2023-06-05T23:20:00.000+00:00,feeder,50.0,N Current (RMS),A,39.1
524560,Grovesend,2023-06-05T23:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,63.0
524560,Grovesend,2023-06-05T23:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,35.8
524560,Grovesend,2023-06-05T23:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,35.2
524560,Grovesend,2023-06-05T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
524560,Grovesend,2023-06-05T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
524560,Grovesend,2023-06-05T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.13
524560,Grovesend,2023-06-05T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.98
524560,Grovesend,2023-06-05T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.93
524560,Grovesend,2023-06-05T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.59
524560,Grovesend,2023-06-05T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.9
524560,Grovesend,2023-06-05T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
524560,Grovesend,2023-06-05T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
524560,Grovesend,2023-06-05T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.3
524560,Grovesend,2023-06-05T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
524560,Grovesend,2023-06-05T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
524560,Grovesend,2023-06-05T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
524560,Grovesend,2023-06-05T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.93
524560,Grovesend,2023-06-05T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.44
524560,Grovesend,2023-06-05T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.63
524560,Grovesend,2023-06-05T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
524560,Grovesend,2023-06-05T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
524560,Grovesend,2023-06-05T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
524560,Grovesend,2023-06-05T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
524560,Grovesend,2023-06-05T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.94
524560,Grovesend,2023-06-05T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
524560,Grovesend,2023-06-05T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.15
524560,Grovesend,2023-06-05T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.21
524560,Grovesend,2023-06-05T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.7
524560,Grovesend,2023-06-05T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.67
524560,Grovesend,2023-06-05T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
524560,Grovesend,2023-06-05T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
524560,Grovesend,2023-06-05T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
524560,Grovesend,2023-06-05T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
524560,Grovesend,2023-06-05T23:20:00.000+00:00,transformer,,Temperature,C,28.6
524560,Grovesend,2023-06-05T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
524560,Grovesend,2023-06-05T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
524560,Grovesend,2023-06-05T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
524560,Grovesend,2023-06-05T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
524560,Grovesend,2023-06-05T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
524560,Grovesend,2023-06-05T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
524560,Grovesend,2023-06-05T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
524560,Grovesend,2023-06-05T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
524560,Grovesend,2023-06-05T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
524560,Grovesend,2023-06-05T23:20:00.000+00:00,busbar,,L3 Active Power,kW,24.5
524560,Grovesend,2023-06-05T23:20:00.000+00:00,busbar,,L2 Active Power,kW,15.75
524560,Grovesend,2023-06-05T23:20:00.000+00:00,busbar,,L1 Active Power,kW,25.82
524560,Grovesend,2023-06-05T23:20:00.000+00:00,busbar,,N Current (RMS),A,65.9
524560,Grovesend,2023-06-05T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
524560,Grovesend,2023-06-05T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
524560,Grovesend,2023-06-05T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
524560,Grovesend,2023-06-05T23:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.94
524560,Grovesend,2023-06-05T23:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.25
524560,Grovesend,2023-06-05T23:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.91
524560,Grovesend,2023-06-05T23:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.1
524560,Grovesend,2023-06-05T23:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.45
524560,Grovesend,2023-06-05T23:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.51
524560,Grovesend,2023-06-05T23:10:00.000+00:00,feeder,50.0,N Current (RMS),A,32.1
524560,Grovesend,2023-06-05T23:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,49.7
524560,Grovesend,2023-06-05T23:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,32.3
524560,Grovesend,2023-06-05T23:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,34.0
524560,Grovesend,2023-06-05T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
524560,Grovesend,2023-06-05T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
524560,Grovesend,2023-06-05T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.66
524560,Grovesend,2023-06-05T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.92
524560,Grovesend,2023-06-05T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.11
524560,Grovesend,2023-06-05T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.72
524560,Grovesend,2023-06-05T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.5
524560,Grovesend,2023-06-05T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
524560,Grovesend,2023-06-05T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
524560,Grovesend,2023-06-05T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.6
524560,Grovesend,2023-06-05T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
524560,Grovesend,2023-06-05T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
524560,Grovesend,2023-06-05T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
524560,Grovesend,2023-06-05T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.38
524560,Grovesend,2023-06-05T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.65
524560,Grovesend,2023-06-05T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.47
524560,Grovesend,2023-06-05T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
524560,Grovesend,2023-06-05T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.3
524560,Grovesend,2023-06-05T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
524560,Grovesend,2023-06-05T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.5
524560,Grovesend,2023-06-05T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
524560,Grovesend,2023-06-05T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
524560,Grovesend,2023-06-05T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.88
524560,Grovesend,2023-06-05T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.31
524560,Grovesend,2023-06-05T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.69
524560,Grovesend,2023-06-05T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.83
524560,Grovesend,2023-06-05T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
524560,Grovesend,2023-06-05T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
524560,Grovesend,2023-06-05T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
524560,Grovesend,2023-06-05T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
524560,Grovesend,2023-06-05T23:10:00.000+00:00,transformer,,Temperature,C,28.9
524560,Grovesend,2023-06-05T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
524560,Grovesend,2023-06-05T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
524560,Grovesend,2023-06-05T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
524560,Grovesend,2023-06-05T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
524560,Grovesend,2023-06-05T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
524560,Grovesend,2023-06-05T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
524560,Grovesend,2023-06-05T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
524560,Grovesend,2023-06-05T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
524560,Grovesend,2023-06-05T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
524560,Grovesend,2023-06-05T23:10:00.000+00:00,busbar,,L3 Active Power,kW,21.93
524560,Grovesend,2023-06-05T23:10:00.000+00:00,busbar,,L2 Active Power,kW,15.33
524560,Grovesend,2023-06-05T23:10:00.000+00:00,busbar,,L1 Active Power,kW,28.91
524560,Grovesend,2023-06-05T23:10:00.000+00:00,busbar,,N Current (RMS),A,73.5
524560,Grovesend,2023-06-05T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
524560,Grovesend,2023-06-05T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
524560,Grovesend,2023-06-05T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
524560,Grovesend,2023-06-05T23:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.12
524560,Grovesend,2023-06-05T23:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.36
524560,Grovesend,2023-06-05T23:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.67
524560,Grovesend,2023-06-05T23:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.09
524560,Grovesend,2023-06-05T23:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.21
524560,Grovesend,2023-06-05T23:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.0
524560,Grovesend,2023-06-05T23:00:00.000+00:00,feeder,50.0,N Current (RMS),A,23.2
524560,Grovesend,2023-06-05T23:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,39.2
524560,Grovesend,2023-06-05T23:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,39.2
524560,Grovesend,2023-06-05T23:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,36.0
524560,Grovesend,2023-06-05T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
524560,Grovesend,2023-06-05T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
524560,Grovesend,2023-06-05T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.37
524560,Grovesend,2023-06-05T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.19
524560,Grovesend,2023-06-05T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.09
524560,Grovesend,2023-06-05T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.2
524560,Grovesend,2023-06-05T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
524560,Grovesend,2023-06-05T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
524560,Grovesend,2023-06-05T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
524560,Grovesend,2023-06-05T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.3
524560,Grovesend,2023-06-05T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
524560,Grovesend,2023-06-05T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
524560,Grovesend,2023-06-05T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
524560,Grovesend,2023-06-05T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.49
524560,Grovesend,2023-06-05T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.05
524560,Grovesend,2023-06-05T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.86
524560,Grovesend,2023-06-05T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
524560,Grovesend,2023-06-05T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
524560,Grovesend,2023-06-05T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
524560,Grovesend,2023-06-05T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
524560,Grovesend,2023-06-05T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.8
524560,Grovesend,2023-06-05T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
524560,Grovesend,2023-06-05T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.74
524560,Grovesend,2023-06-05T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.72
524560,Grovesend,2023-06-05T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.84
524560,Grovesend,2023-06-05T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.63
524560,Grovesend,2023-06-05T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
524560,Grovesend,2023-06-05T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
524560,Grovesend,2023-06-05T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
524560,Grovesend,2023-06-05T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
524560,Grovesend,2023-06-05T23:00:00.000+00:00,transformer,,Temperature,C,29.1
524560,Grovesend,2023-06-05T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
524560,Grovesend,2023-06-05T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
524560,Grovesend,2023-06-05T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
524560,Grovesend,2023-06-05T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
524560,Grovesend,2023-06-05T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
524560,Grovesend,2023-06-05T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
524560,Grovesend,2023-06-05T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
524560,Grovesend,2023-06-05T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
524560,Grovesend,2023-06-05T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
524560,Grovesend,2023-06-05T23:00:00.000+00:00,busbar,,L3 Active Power,kW,20.49
524560,Grovesend,2023-06-05T23:00:00.000+00:00,busbar,,L2 Active Power,kW,18.56
524560,Grovesend,2023-06-05T23:00:00.000+00:00,busbar,,L1 Active Power,kW,26.12
524560,Grovesend,2023-06-05T23:00:00.000+00:00,busbar,,N Current (RMS),A,57.5
524560,Grovesend,2023-06-05T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
524560,Grovesend,2023-06-05T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
524560,Grovesend,2023-06-05T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
524560,Grovesend,2023-06-05T22:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.09
524560,Grovesend,2023-06-05T22:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.5
524560,Grovesend,2023-06-05T22:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.8
524560,Grovesend,2023-06-05T22:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.36
524560,Grovesend,2023-06-05T22:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.45
524560,Grovesend,2023-06-05T22:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.19
524560,Grovesend,2023-06-05T22:50:00.000+00:00,feeder,50.0,N Current (RMS),A,27.2
524560,Grovesend,2023-06-05T22:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,48.9
524560,Grovesend,2023-06-05T22:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,40.6
524560,Grovesend,2023-06-05T22:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,37.5
524560,Grovesend,2023-06-05T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
524560,Grovesend,2023-06-05T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
524560,Grovesend,2023-06-05T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.51
524560,Grovesend,2023-06-05T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.29
524560,Grovesend,2023-06-05T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.07
524560,Grovesend,2023-06-05T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.67
524560,Grovesend,2023-06-05T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
524560,Grovesend,2023-06-05T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
524560,Grovesend,2023-06-05T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
524560,Grovesend,2023-06-05T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.2
524560,Grovesend,2023-06-05T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
524560,Grovesend,2023-06-05T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
524560,Grovesend,2023-06-05T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
524560,Grovesend,2023-06-05T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.37
524560,Grovesend,2023-06-05T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.0
524560,Grovesend,2023-06-05T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.88
524560,Grovesend,2023-06-05T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
524560,Grovesend,2023-06-05T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.3
524560,Grovesend,2023-06-05T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
524560,Grovesend,2023-06-05T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
524560,Grovesend,2023-06-05T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
524560,Grovesend,2023-06-05T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
524560,Grovesend,2023-06-05T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.87
524560,Grovesend,2023-06-05T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.67
524560,Grovesend,2023-06-05T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.93
524560,Grovesend,2023-06-05T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.62
524560,Grovesend,2023-06-05T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
524560,Grovesend,2023-06-05T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
524560,Grovesend,2023-06-05T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
524560,Grovesend,2023-06-05T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
524560,Grovesend,2023-06-05T22:50:00.000+00:00,transformer,,Temperature,C,29.3
524560,Grovesend,2023-06-05T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
524560,Grovesend,2023-06-05T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
524560,Grovesend,2023-06-05T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
524560,Grovesend,2023-06-05T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
524560,Grovesend,2023-06-05T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
524560,Grovesend,2023-06-05T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
524560,Grovesend,2023-06-05T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
524560,Grovesend,2023-06-05T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
524560,Grovesend,2023-06-05T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
524560,Grovesend,2023-06-05T22:50:00.000+00:00,busbar,,L3 Active Power,kW,22.73
524560,Grovesend,2023-06-05T22:50:00.000+00:00,busbar,,L2 Active Power,kW,18.8
524560,Grovesend,2023-06-05T22:50:00.000+00:00,busbar,,L1 Active Power,kW,26.2
524560,Grovesend,2023-06-05T22:50:00.000+00:00,busbar,,N Current (RMS),A,57.9
524560,Grovesend,2023-06-05T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
524560,Grovesend,2023-06-05T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
524560,Grovesend,2023-06-05T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
524560,Grovesend,2023-06-05T22:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.07
524560,Grovesend,2023-06-05T22:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.72
524560,Grovesend,2023-06-05T22:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.24
524560,Grovesend,2023-06-05T22:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.12
524560,Grovesend,2023-06-05T22:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.63
524560,Grovesend,2023-06-05T22:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.46
524560,Grovesend,2023-06-05T22:40:00.000+00:00,feeder,50.0,N Current (RMS),A,23.5
524560,Grovesend,2023-06-05T22:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,39.5
524560,Grovesend,2023-06-05T22:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,37.2
524560,Grovesend,2023-06-05T22:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,34.4
524560,Grovesend,2023-06-05T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
524560,Grovesend,2023-06-05T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
524560,Grovesend,2023-06-05T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
524560,Grovesend,2023-06-05T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.1
524560,Grovesend,2023-06-05T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.25
524560,Grovesend,2023-06-05T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.58
524560,Grovesend,2023-06-05T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
524560,Grovesend,2023-06-05T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
524560,Grovesend,2023-06-05T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
524560,Grovesend,2023-06-05T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.8
524560,Grovesend,2023-06-05T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
524560,Grovesend,2023-06-05T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
524560,Grovesend,2023-06-05T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
524560,Grovesend,2023-06-05T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.49
524560,Grovesend,2023-06-05T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.85
524560,Grovesend,2023-06-05T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.18
524560,Grovesend,2023-06-05T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
524560,Grovesend,2023-06-05T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
524560,Grovesend,2023-06-05T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
524560,Grovesend,2023-06-05T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
524560,Grovesend,2023-06-05T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.8
524560,Grovesend,2023-06-05T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
524560,Grovesend,2023-06-05T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.88
524560,Grovesend,2023-06-05T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.73
524560,Grovesend,2023-06-05T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.87
524560,Grovesend,2023-06-05T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.69
524560,Grovesend,2023-06-05T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
524560,Grovesend,2023-06-05T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
524560,Grovesend,2023-06-05T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
524560,Grovesend,2023-06-05T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.5
524560,Grovesend,2023-06-05T22:40:00.000+00:00,transformer,,Temperature,C,29.5
524560,Grovesend,2023-06-05T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
524560,Grovesend,2023-06-05T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
524560,Grovesend,2023-06-05T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
524560,Grovesend,2023-06-05T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
524560,Grovesend,2023-06-05T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
524560,Grovesend,2023-06-05T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
524560,Grovesend,2023-06-05T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
524560,Grovesend,2023-06-05T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
524560,Grovesend,2023-06-05T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
524560,Grovesend,2023-06-05T22:40:00.000+00:00,busbar,,L3 Active Power,kW,20.44
524560,Grovesend,2023-06-05T22:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
524560,Grovesend,2023-06-05T22:40:00.000+00:00,busbar,,L1 Active Power,kW,25.2
524560,Grovesend,2023-06-05T22:40:00.000+00:00,busbar,,N Current (RMS),A,55.0
524560,Grovesend,2023-06-05T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
524560,Grovesend,2023-06-05T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
524560,Grovesend,2023-06-05T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
524560,Grovesend,2023-06-05T22:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.14
524560,Grovesend,2023-06-05T22:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.51
524560,Grovesend,2023-06-05T22:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.82
524560,Grovesend,2023-06-05T22:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.11
524560,Grovesend,2023-06-05T22:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.49
524560,Grovesend,2023-06-05T22:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.32
524560,Grovesend,2023-06-05T22:30:00.000+00:00,feeder,50.0,N Current (RMS),A,22.3
524560,Grovesend,2023-06-05T22:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,39.7
524560,Grovesend,2023-06-05T22:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,40.8
524560,Grovesend,2023-06-05T22:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,37.5
524560,Grovesend,2023-06-05T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
524560,Grovesend,2023-06-05T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
524560,Grovesend,2023-06-05T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.74
524560,Grovesend,2023-06-05T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.07
524560,Grovesend,2023-06-05T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.05
524560,Grovesend,2023-06-05T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.8
524560,Grovesend,2023-06-05T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.3
524560,Grovesend,2023-06-05T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
524560,Grovesend,2023-06-05T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
524560,Grovesend,2023-06-05T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.4
524560,Grovesend,2023-06-05T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
524560,Grovesend,2023-06-05T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
524560,Grovesend,2023-06-05T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
524560,Grovesend,2023-06-05T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.86
524560,Grovesend,2023-06-05T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.97
524560,Grovesend,2023-06-05T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.16
524560,Grovesend,2023-06-05T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
524560,Grovesend,2023-06-05T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
524560,Grovesend,2023-06-05T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
524560,Grovesend,2023-06-05T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.5
524560,Grovesend,2023-06-05T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.91
524560,Grovesend,2023-06-05T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
524560,Grovesend,2023-06-05T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.92
524560,Grovesend,2023-06-05T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.97
524560,Grovesend,2023-06-05T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.88
524560,Grovesend,2023-06-05T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.96
524560,Grovesend,2023-06-05T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
524560,Grovesend,2023-06-05T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
524560,Grovesend,2023-06-05T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
524560,Grovesend,2023-06-05T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
524560,Grovesend,2023-06-05T22:30:00.000+00:00,transformer,,Temperature,C,29.7
524560,Grovesend,2023-06-05T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
524560,Grovesend,2023-06-05T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
524560,Grovesend,2023-06-05T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
524560,Grovesend,2023-06-05T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
524560,Grovesend,2023-06-05T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
524560,Grovesend,2023-06-05T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
524560,Grovesend,2023-06-05T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
524560,Grovesend,2023-06-05T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
524560,Grovesend,2023-06-05T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
524560,Grovesend,2023-06-05T22:30:00.000+00:00,busbar,,L3 Active Power,kW,21.09
524560,Grovesend,2023-06-05T22:30:00.000+00:00,busbar,,L2 Active Power,kW,18.84
524560,Grovesend,2023-06-05T22:30:00.000+00:00,busbar,,L1 Active Power,kW,29.61
524560,Grovesend,2023-06-05T22:30:00.000+00:00,busbar,,N Current (RMS),A,66.7
524560,Grovesend,2023-06-05T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
524560,Grovesend,2023-06-05T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
524560,Grovesend,2023-06-05T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
524560,Grovesend,2023-06-05T22:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.07
524560,Grovesend,2023-06-05T22:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.14
524560,Grovesend,2023-06-05T22:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.74
524560,Grovesend,2023-06-05T22:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.16
524560,Grovesend,2023-06-05T22:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.71
524560,Grovesend,2023-06-05T22:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.32
524560,Grovesend,2023-06-05T22:20:00.000+00:00,feeder,50.0,N Current (RMS),A,25.8
524560,Grovesend,2023-06-05T22:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,48.0
524560,Grovesend,2023-06-05T22:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,41.8
524560,Grovesend,2023-06-05T22:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,41.3
524560,Grovesend,2023-06-05T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
524560,Grovesend,2023-06-05T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
524560,Grovesend,2023-06-05T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.21
524560,Grovesend,2023-06-05T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.16
524560,Grovesend,2023-06-05T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.16
524560,Grovesend,2023-06-05T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.4
524560,Grovesend,2023-06-05T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.2
524560,Grovesend,2023-06-05T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
524560,Grovesend,2023-06-05T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
524560,Grovesend,2023-06-05T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.8
524560,Grovesend,2023-06-05T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
524560,Grovesend,2023-06-05T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
524560,Grovesend,2023-06-05T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
524560,Grovesend,2023-06-05T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.81
524560,Grovesend,2023-06-05T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.94
524560,Grovesend,2023-06-05T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.33
524560,Grovesend,2023-06-05T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
524560,Grovesend,2023-06-05T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
524560,Grovesend,2023-06-05T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
524560,Grovesend,2023-06-05T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
524560,Grovesend,2023-06-05T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.89
524560,Grovesend,2023-06-05T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
524560,Grovesend,2023-06-05T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.82
524560,Grovesend,2023-06-05T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.22
524560,Grovesend,2023-06-05T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.97
524560,Grovesend,2023-06-05T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.39
524560,Grovesend,2023-06-05T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
524560,Grovesend,2023-06-05T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
524560,Grovesend,2023-06-05T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
524560,Grovesend,2023-06-05T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.7
524560,Grovesend,2023-06-05T22:20:00.000+00:00,transformer,,Temperature,C,29.9
524560,Grovesend,2023-06-05T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
524560,Grovesend,2023-06-05T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
524560,Grovesend,2023-06-05T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
524560,Grovesend,2023-06-05T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
524560,Grovesend,2023-06-05T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
524560,Grovesend,2023-06-05T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
524560,Grovesend,2023-06-05T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
524560,Grovesend,2023-06-05T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
524560,Grovesend,2023-06-05T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
524560,Grovesend,2023-06-05T22:20:00.000+00:00,busbar,,L3 Active Power,kW,23.43
524560,Grovesend,2023-06-05T22:20:00.000+00:00,busbar,,L2 Active Power,kW,19.2
524560,Grovesend,2023-06-05T22:20:00.000+00:00,busbar,,L1 Active Power,kW,29.71
524560,Grovesend,2023-06-05T22:20:00.000+00:00,busbar,,N Current (RMS),A,63.5
524560,Grovesend,2023-06-05T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
524560,Grovesend,2023-06-05T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
524560,Grovesend,2023-06-05T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
524560,Grovesend,2023-06-05T22:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.9
