Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
524560,Grovesend,2023-06-05T22:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.16
524560,Grovesend,2023-06-05T22:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.63
524560,Grovesend,2023-06-05T22:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.22
524560,Grovesend,2023-06-05T22:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.52
524560,Grovesend,2023-06-05T22:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.47
524560,Grovesend,2023-06-05T22:10:00.000+00:00,feeder,50.0,N Current (RMS),A,30.2
524560,Grovesend,2023-06-05T22:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,59.8
524560,Grovesend,2023-06-05T22:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,44.9
524560,Grovesend,2023-06-05T22:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,45.2
524560,Grovesend,2023-06-05T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
524560,Grovesend,2023-06-05T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
524560,Grovesend,2023-06-05T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.1
524560,Grovesend,2023-06-05T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.48
524560,Grovesend,2023-06-05T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.31
524560,Grovesend,2023-06-05T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.75
524560,Grovesend,2023-06-05T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,36.8
524560,Grovesend,2023-06-05T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
524560,Grovesend,2023-06-05T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
524560,Grovesend,2023-06-05T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.5
524560,Grovesend,2023-06-05T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
524560,Grovesend,2023-06-05T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
524560,Grovesend,2023-06-05T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
524560,Grovesend,2023-06-05T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.78
524560,Grovesend,2023-06-05T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.36
524560,Grovesend,2023-06-05T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.57
524560,Grovesend,2023-06-05T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
524560,Grovesend,2023-06-05T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
524560,Grovesend,2023-06-05T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
524560,Grovesend,2023-06-05T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
524560,Grovesend,2023-06-05T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.04
524560,Grovesend,2023-06-05T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
524560,Grovesend,2023-06-05T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
524560,Grovesend,2023-06-05T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.08
524560,Grovesend,2023-06-05T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.59
524560,Grovesend,2023-06-05T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.93
524560,Grovesend,2023-06-05T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
524560,Grovesend,2023-06-05T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
524560,Grovesend,2023-06-05T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
524560,Grovesend,2023-06-05T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.3
524560,Grovesend,2023-06-05T22:10:00.000+00:00,transformer,,Temperature,C,30.1
524560,Grovesend,2023-06-05T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
524560,Grovesend,2023-06-05T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
524560,Grovesend,2023-06-05T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
524560,Grovesend,2023-06-05T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
524560,Grovesend,2023-06-05T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
524560,Grovesend,2023-06-05T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
524560,Grovesend,2023-06-05T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
524560,Grovesend,2023-06-05T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
524560,Grovesend,2023-06-05T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
524560,Grovesend,2023-06-05T22:10:00.000+00:00,busbar,,L3 Active Power,kW,26.7
524560,Grovesend,2023-06-05T22:10:00.000+00:00,busbar,,L2 Active Power,kW,22.16
524560,Grovesend,2023-06-05T22:10:00.000+00:00,busbar,,L1 Active Power,kW,33.98
524560,Grovesend,2023-06-05T22:10:00.000+00:00,busbar,,N Current (RMS),A,65.9
524560,Grovesend,2023-06-05T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
524560,Grovesend,2023-06-05T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
524560,Grovesend,2023-06-05T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.1
524560,Grovesend,2023-06-05T22:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.12
524560,Grovesend,2023-06-05T22:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.47
524560,Grovesend,2023-06-05T22:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.6
524560,Grovesend,2023-06-05T22:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,20.47
524560,Grovesend,2023-06-05T22:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.17
524560,Grovesend,2023-06-05T22:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.14
524560,Grovesend,2023-06-05T22:00:00.000+00:00,feeder,50.0,N Current (RMS),A,50.1
524560,Grovesend,2023-06-05T22:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,86.4
524560,Grovesend,2023-06-05T22:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,47.6
524560,Grovesend,2023-06-05T22:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,44.0
524560,Grovesend,2023-06-05T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
524560,Grovesend,2023-06-05T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
524560,Grovesend,2023-06-05T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.29
524560,Grovesend,2023-06-05T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.06
524560,Grovesend,2023-06-05T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.43
524560,Grovesend,2023-06-05T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.88
524560,Grovesend,2023-06-05T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,34.8
524560,Grovesend,2023-06-05T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
524560,Grovesend,2023-06-05T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
524560,Grovesend,2023-06-05T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.5
524560,Grovesend,2023-06-05T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
524560,Grovesend,2023-06-05T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
524560,Grovesend,2023-06-05T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
524560,Grovesend,2023-06-05T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.7
524560,Grovesend,2023-06-05T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.69
524560,Grovesend,2023-06-05T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.53
524560,Grovesend,2023-06-05T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
524560,Grovesend,2023-06-05T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.7
524560,Grovesend,2023-06-05T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.7
524560,Grovesend,2023-06-05T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
524560,Grovesend,2023-06-05T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.94
524560,Grovesend,2023-06-05T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
524560,Grovesend,2023-06-05T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.91
524560,Grovesend,2023-06-05T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.04
524560,Grovesend,2023-06-05T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.62
524560,Grovesend,2023-06-05T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.11
524560,Grovesend,2023-06-05T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
524560,Grovesend,2023-06-05T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
524560,Grovesend,2023-06-05T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
524560,Grovesend,2023-06-05T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
524560,Grovesend,2023-06-05T22:00:00.000+00:00,transformer,,Temperature,C,30.3
524560,Grovesend,2023-06-05T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
524560,Grovesend,2023-06-05T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
524560,Grovesend,2023-06-05T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
524560,Grovesend,2023-06-05T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
524560,Grovesend,2023-06-05T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
524560,Grovesend,2023-06-05T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
524560,Grovesend,2023-06-05T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
524560,Grovesend,2023-06-05T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
524560,Grovesend,2023-06-05T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
524560,Grovesend,2023-06-05T22:00:00.000+00:00,busbar,,L3 Active Power,kW,36.16
524560,Grovesend,2023-06-05T22:00:00.000+00:00,busbar,,L2 Active Power,kW,22.15
524560,Grovesend,2023-06-05T22:00:00.000+00:00,busbar,,L1 Active Power,kW,33.61
524560,Grovesend,2023-06-05T22:00:00.000+00:00,busbar,,N Current (RMS),A,74.9
524560,Grovesend,2023-06-05T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.2
524560,Grovesend,2023-06-05T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
524560,Grovesend,2023-06-05T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
524560,Grovesend,2023-06-05T21:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.9
524560,Grovesend,2023-06-05T21:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.68
524560,Grovesend,2023-06-05T21:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.37
524560,Grovesend,2023-06-05T21:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,22.58
524560,Grovesend,2023-06-05T21:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.16
524560,Grovesend,2023-06-05T21:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.72
524560,Grovesend,2023-06-05T21:50:00.000+00:00,feeder,50.0,N Current (RMS),A,54.4
524560,Grovesend,2023-06-05T21:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,94.3
524560,Grovesend,2023-06-05T21:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,47.8
524560,Grovesend,2023-06-05T21:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,46.3
524560,Grovesend,2023-06-05T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
524560,Grovesend,2023-06-05T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
524560,Grovesend,2023-06-05T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.87
524560,Grovesend,2023-06-05T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.03
524560,Grovesend,2023-06-05T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.4
524560,Grovesend,2023-06-05T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.12
524560,Grovesend,2023-06-05T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,34.1
524560,Grovesend,2023-06-05T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
524560,Grovesend,2023-06-05T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
524560,Grovesend,2023-06-05T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.8
524560,Grovesend,2023-06-05T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
524560,Grovesend,2023-06-05T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
524560,Grovesend,2023-06-05T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
524560,Grovesend,2023-06-05T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.57
524560,Grovesend,2023-06-05T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.36
524560,Grovesend,2023-06-05T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.81
524560,Grovesend,2023-06-05T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
524560,Grovesend,2023-06-05T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.2
524560,Grovesend,2023-06-05T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
524560,Grovesend,2023-06-05T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
524560,Grovesend,2023-06-05T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.93
524560,Grovesend,2023-06-05T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
524560,Grovesend,2023-06-05T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.92
524560,Grovesend,2023-06-05T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.31
524560,Grovesend,2023-06-05T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.88
524560,Grovesend,2023-06-05T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.53
524560,Grovesend,2023-06-05T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
524560,Grovesend,2023-06-05T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
524560,Grovesend,2023-06-05T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
524560,Grovesend,2023-06-05T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
524560,Grovesend,2023-06-05T21:50:00.000+00:00,transformer,,Temperature,C,30.5
524560,Grovesend,2023-06-05T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
524560,Grovesend,2023-06-05T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
524560,Grovesend,2023-06-05T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
524560,Grovesend,2023-06-05T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
524560,Grovesend,2023-06-05T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
524560,Grovesend,2023-06-05T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
524560,Grovesend,2023-06-05T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
524560,Grovesend,2023-06-05T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
524560,Grovesend,2023-06-05T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
524560,Grovesend,2023-06-05T21:50:00.000+00:00,busbar,,L3 Active Power,kW,38.52
524560,Grovesend,2023-06-05T21:50:00.000+00:00,busbar,,L2 Active Power,kW,21.02
524560,Grovesend,2023-06-05T21:50:00.000+00:00,busbar,,L1 Active Power,kW,32.55
524560,Grovesend,2023-06-05T21:50:00.000+00:00,busbar,,N Current (RMS),A,87.0
524560,Grovesend,2023-06-05T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.4
524560,Grovesend,2023-06-05T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
524560,Grovesend,2023-06-05T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
524560,Grovesend,2023-06-05T21:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.99
524560,Grovesend,2023-06-05T21:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.9
524560,Grovesend,2023-06-05T21:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.72
524560,Grovesend,2023-06-05T21:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.97
524560,Grovesend,2023-06-05T21:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.77
524560,Grovesend,2023-06-05T21:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.37
524560,Grovesend,2023-06-05T21:40:00.000+00:00,feeder,50.0,N Current (RMS),A,29.2
524560,Grovesend,2023-06-05T21:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,58.9
524560,Grovesend,2023-06-05T21:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,45.9
524560,Grovesend,2023-06-05T21:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,45.1
524560,Grovesend,2023-06-05T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
524560,Grovesend,2023-06-05T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
524560,Grovesend,2023-06-05T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.98
524560,Grovesend,2023-06-05T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.79
524560,Grovesend,2023-06-05T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.46
524560,Grovesend,2023-06-05T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.36
524560,Grovesend,2023-06-05T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
524560,Grovesend,2023-06-05T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
524560,Grovesend,2023-06-05T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
524560,Grovesend,2023-06-05T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.0
524560,Grovesend,2023-06-05T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
524560,Grovesend,2023-06-05T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
524560,Grovesend,2023-06-05T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
524560,Grovesend,2023-06-05T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.93
524560,Grovesend,2023-06-05T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.15
524560,Grovesend,2023-06-05T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
524560,Grovesend,2023-06-05T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
524560,Grovesend,2023-06-05T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.1
524560,Grovesend,2023-06-05T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
524560,Grovesend,2023-06-05T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
524560,Grovesend,2023-06-05T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.96
524560,Grovesend,2023-06-05T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
524560,Grovesend,2023-06-05T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.97
524560,Grovesend,2023-06-05T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.42
524560,Grovesend,2023-06-05T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.16
524560,Grovesend,2023-06-05T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.44
524560,Grovesend,2023-06-05T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
524560,Grovesend,2023-06-05T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
524560,Grovesend,2023-06-05T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
524560,Grovesend,2023-06-05T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.9
524560,Grovesend,2023-06-05T21:40:00.000+00:00,transformer,,Temperature,C,30.8
524560,Grovesend,2023-06-05T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
524560,Grovesend,2023-06-05T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
524560,Grovesend,2023-06-05T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
524560,Grovesend,2023-06-05T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
524560,Grovesend,2023-06-05T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
524560,Grovesend,2023-06-05T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
524560,Grovesend,2023-06-05T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
524560,Grovesend,2023-06-05T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
524560,Grovesend,2023-06-05T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
524560,Grovesend,2023-06-05T21:40:00.000+00:00,busbar,,L3 Active Power,kW,28.46
524560,Grovesend,2023-06-05T21:40:00.000+00:00,busbar,,L2 Active Power,kW,21.91
524560,Grovesend,2023-06-05T21:40:00.000+00:00,busbar,,L1 Active Power,kW,28.6
524560,Grovesend,2023-06-05T21:40:00.000+00:00,busbar,,N Current (RMS),A,66.8
524560,Grovesend,2023-06-05T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
524560,Grovesend,2023-06-05T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
524560,Grovesend,2023-06-05T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
524560,Grovesend,2023-06-05T21:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.44
524560,Grovesend,2023-06-05T21:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.78
524560,Grovesend,2023-06-05T21:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.66
524560,Grovesend,2023-06-05T21:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.76
524560,Grovesend,2023-06-05T21:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.24
524560,Grovesend,2023-06-05T21:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.31
524560,Grovesend,2023-06-05T21:30:00.000+00:00,feeder,50.0,N Current (RMS),A,25.7
524560,Grovesend,2023-06-05T21:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,46.7
524560,Grovesend,2023-06-05T21:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,43.9
524560,Grovesend,2023-06-05T21:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,45.3
524560,Grovesend,2023-06-05T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
524560,Grovesend,2023-06-05T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
524560,Grovesend,2023-06-05T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.03
524560,Grovesend,2023-06-05T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.06
524560,Grovesend,2023-06-05T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.4
524560,Grovesend,2023-06-05T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.83
524560,Grovesend,2023-06-05T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
524560,Grovesend,2023-06-05T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
524560,Grovesend,2023-06-05T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
524560,Grovesend,2023-06-05T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.7
524560,Grovesend,2023-06-05T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
524560,Grovesend,2023-06-05T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
524560,Grovesend,2023-06-05T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
524560,Grovesend,2023-06-05T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.84
524560,Grovesend,2023-06-05T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.48
524560,Grovesend,2023-06-05T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.35
524560,Grovesend,2023-06-05T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
524560,Grovesend,2023-06-05T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
524560,Grovesend,2023-06-05T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
524560,Grovesend,2023-06-05T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
524560,Grovesend,2023-06-05T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.1
524560,Grovesend,2023-06-05T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
524560,Grovesend,2023-06-05T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.88
524560,Grovesend,2023-06-05T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.13
524560,Grovesend,2023-06-05T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.93
524560,Grovesend,2023-06-05T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.76
524560,Grovesend,2023-06-05T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
524560,Grovesend,2023-06-05T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
524560,Grovesend,2023-06-05T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
524560,Grovesend,2023-06-05T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
524560,Grovesend,2023-06-05T21:30:00.000+00:00,transformer,,Temperature,C,31.0
524560,Grovesend,2023-06-05T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
524560,Grovesend,2023-06-05T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
524560,Grovesend,2023-06-05T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
524560,Grovesend,2023-06-05T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
524560,Grovesend,2023-06-05T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
524560,Grovesend,2023-06-05T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
524560,Grovesend,2023-06-05T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
524560,Grovesend,2023-06-05T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
524560,Grovesend,2023-06-05T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
524560,Grovesend,2023-06-05T21:30:00.000+00:00,busbar,,L3 Active Power,kW,26.32
524560,Grovesend,2023-06-05T21:30:00.000+00:00,busbar,,L2 Active Power,kW,20.55
524560,Grovesend,2023-06-05T21:30:00.000+00:00,busbar,,L1 Active Power,kW,28.48
524560,Grovesend,2023-06-05T21:30:00.000+00:00,busbar,,N Current (RMS),A,67.2
524560,Grovesend,2023-06-05T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
524560,Grovesend,2023-06-05T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
524560,Grovesend,2023-06-05T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
524560,Grovesend,2023-06-05T21:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.51
524560,Grovesend,2023-06-05T21:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.62
524560,Grovesend,2023-06-05T21:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.9
524560,Grovesend,2023-06-05T21:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.02
524560,Grovesend,2023-06-05T21:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.83
524560,Grovesend,2023-06-05T21:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.94
524560,Grovesend,2023-06-05T21:20:00.000+00:00,feeder,50.0,N Current (RMS),A,27.5
524560,Grovesend,2023-06-05T21:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,51.3
524560,Grovesend,2023-06-05T21:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,46.1
524560,Grovesend,2023-06-05T21:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,43.4
524560,Grovesend,2023-06-05T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
524560,Grovesend,2023-06-05T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
524560,Grovesend,2023-06-05T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.06
524560,Grovesend,2023-06-05T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.88
524560,Grovesend,2023-06-05T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.5
524560,Grovesend,2023-06-05T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.85
524560,Grovesend,2023-06-05T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
524560,Grovesend,2023-06-05T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
524560,Grovesend,2023-06-05T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
524560,Grovesend,2023-06-05T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.8
524560,Grovesend,2023-06-05T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
524560,Grovesend,2023-06-05T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
524560,Grovesend,2023-06-05T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
524560,Grovesend,2023-06-05T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.72
524560,Grovesend,2023-06-05T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.87
524560,Grovesend,2023-06-05T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.61
524560,Grovesend,2023-06-05T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
524560,Grovesend,2023-06-05T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
524560,Grovesend,2023-06-05T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
524560,Grovesend,2023-06-05T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.9
524560,Grovesend,2023-06-05T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.01
524560,Grovesend,2023-06-05T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
524560,Grovesend,2023-06-05T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.73
524560,Grovesend,2023-06-05T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.38
524560,Grovesend,2023-06-05T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.88
524560,Grovesend,2023-06-05T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.09
524560,Grovesend,2023-06-05T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
524560,Grovesend,2023-06-05T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
524560,Grovesend,2023-06-05T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
524560,Grovesend,2023-06-05T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
524560,Grovesend,2023-06-05T21:20:00.000+00:00,transformer,,Temperature,C,31.1
524560,Grovesend,2023-06-05T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
524560,Grovesend,2023-06-05T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
524560,Grovesend,2023-06-05T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
524560,Grovesend,2023-06-05T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
524560,Grovesend,2023-06-05T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
524560,Grovesend,2023-06-05T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
524560,Grovesend,2023-06-05T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
524560,Grovesend,2023-06-05T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
524560,Grovesend,2023-06-05T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
524560,Grovesend,2023-06-05T21:20:00.000+00:00,busbar,,L3 Active Power,kW,28.16
524560,Grovesend,2023-06-05T21:20:00.000+00:00,busbar,,L2 Active Power,kW,22.51
524560,Grovesend,2023-06-05T21:20:00.000+00:00,busbar,,L1 Active Power,kW,29.84
524560,Grovesend,2023-06-05T21:20:00.000+00:00,busbar,,N Current (RMS),A,66.9
524560,Grovesend,2023-06-05T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
524560,Grovesend,2023-06-05T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
524560,Grovesend,2023-06-05T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
524560,Grovesend,2023-06-05T21:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.99
524560,Grovesend,2023-06-05T21:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.3
524560,Grovesend,2023-06-05T21:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.09
524560,Grovesend,2023-06-05T21:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.14
524560,Grovesend,2023-06-05T21:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.5
524560,Grovesend,2023-06-05T21:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.96
524560,Grovesend,2023-06-05T21:10:00.000+00:00,feeder,50.0,N Current (RMS),A,28.5
524560,Grovesend,2023-06-05T21:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,55.7
524560,Grovesend,2023-06-05T21:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,52.9
524560,Grovesend,2023-06-05T21:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,47.6
524560,Grovesend,2023-06-05T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
524560,Grovesend,2023-06-05T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
524560,Grovesend,2023-06-05T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.83
524560,Grovesend,2023-06-05T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.02
524560,Grovesend,2023-06-05T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.69
524560,Grovesend,2023-06-05T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.86
524560,Grovesend,2023-06-05T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
524560,Grovesend,2023-06-05T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.5
524560,Grovesend,2023-06-05T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
524560,Grovesend,2023-06-05T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.8
524560,Grovesend,2023-06-05T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
524560,Grovesend,2023-06-05T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
524560,Grovesend,2023-06-05T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
524560,Grovesend,2023-06-05T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.22
524560,Grovesend,2023-06-05T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.34
524560,Grovesend,2023-06-05T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.35
524560,Grovesend,2023-06-05T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
524560,Grovesend,2023-06-05T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
524560,Grovesend,2023-06-05T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.1
524560,Grovesend,2023-06-05T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.1
524560,Grovesend,2023-06-05T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.09
524560,Grovesend,2023-06-05T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
524560,Grovesend,2023-06-05T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
524560,Grovesend,2023-06-05T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.39
524560,Grovesend,2023-06-05T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.41
524560,Grovesend,2023-06-05T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.92
524560,Grovesend,2023-06-05T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
524560,Grovesend,2023-06-05T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
524560,Grovesend,2023-06-05T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
524560,Grovesend,2023-06-05T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.0
524560,Grovesend,2023-06-05T21:10:00.000+00:00,transformer,,Temperature,C,31.3
524560,Grovesend,2023-06-05T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
524560,Grovesend,2023-06-05T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
524560,Grovesend,2023-06-05T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
524560,Grovesend,2023-06-05T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
524560,Grovesend,2023-06-05T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
524560,Grovesend,2023-06-05T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
524560,Grovesend,2023-06-05T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
524560,Grovesend,2023-06-05T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
524560,Grovesend,2023-06-05T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
524560,Grovesend,2023-06-05T21:10:00.000+00:00,busbar,,L3 Active Power,kW,32.21
524560,Grovesend,2023-06-05T21:10:00.000+00:00,busbar,,L2 Active Power,kW,25.29
524560,Grovesend,2023-06-05T21:10:00.000+00:00,busbar,,L1 Active Power,kW,31.79
524560,Grovesend,2023-06-05T21:10:00.000+00:00,busbar,,N Current (RMS),A,70.8
524560,Grovesend,2023-06-05T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
524560,Grovesend,2023-06-05T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
524560,Grovesend,2023-06-05T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
524560,Grovesend,2023-06-05T21:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.72
524560,Grovesend,2023-06-05T21:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.6
524560,Grovesend,2023-06-05T21:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.02
524560,Grovesend,2023-06-05T21:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.44
524560,Grovesend,2023-06-05T21:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.17
524560,Grovesend,2023-06-05T21:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.22
524560,Grovesend,2023-06-05T21:00:00.000+00:00,feeder,50.0,N Current (RMS),A,37.0
524560,Grovesend,2023-06-05T21:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,61.1
524560,Grovesend,2023-06-05T21:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,65.3
524560,Grovesend,2023-06-05T21:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,45.2
524560,Grovesend,2023-06-05T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
524560,Grovesend,2023-06-05T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
524560,Grovesend,2023-06-05T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.67
524560,Grovesend,2023-06-05T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.01
524560,Grovesend,2023-06-05T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.7
524560,Grovesend,2023-06-05T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.37
524560,Grovesend,2023-06-05T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
524560,Grovesend,2023-06-05T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.3
524560,Grovesend,2023-06-05T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
524560,Grovesend,2023-06-05T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.4
524560,Grovesend,2023-06-05T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
524560,Grovesend,2023-06-05T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
524560,Grovesend,2023-06-05T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
524560,Grovesend,2023-06-05T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.25
524560,Grovesend,2023-06-05T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.99
524560,Grovesend,2023-06-05T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.14
524560,Grovesend,2023-06-05T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
524560,Grovesend,2023-06-05T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
524560,Grovesend,2023-06-05T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
524560,Grovesend,2023-06-05T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.2
524560,Grovesend,2023-06-05T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
524560,Grovesend,2023-06-05T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
524560,Grovesend,2023-06-05T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.82
524560,Grovesend,2023-06-05T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.87
524560,Grovesend,2023-06-05T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.62
524560,Grovesend,2023-06-05T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.67
524560,Grovesend,2023-06-05T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
524560,Grovesend,2023-06-05T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
524560,Grovesend,2023-06-05T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
524560,Grovesend,2023-06-05T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.8
524560,Grovesend,2023-06-05T21:00:00.000+00:00,transformer,,Temperature,C,31.5
524560,Grovesend,2023-06-05T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
524560,Grovesend,2023-06-05T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
524560,Grovesend,2023-06-05T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
524560,Grovesend,2023-06-05T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
524560,Grovesend,2023-06-05T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
524560,Grovesend,2023-06-05T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
524560,Grovesend,2023-06-05T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
524560,Grovesend,2023-06-05T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
524560,Grovesend,2023-06-05T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
524560,Grovesend,2023-06-05T21:00:00.000+00:00,busbar,,L3 Active Power,kW,35.07
524560,Grovesend,2023-06-05T21:00:00.000+00:00,busbar,,L2 Active Power,kW,29.04
524560,Grovesend,2023-06-05T21:00:00.000+00:00,busbar,,L1 Active Power,kW,34.47
524560,Grovesend,2023-06-05T21:00:00.000+00:00,busbar,,N Current (RMS),A,71.8
524560,Grovesend,2023-06-05T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.7
524560,Grovesend,2023-06-05T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
524560,Grovesend,2023-06-05T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
524560,Grovesend,2023-06-05T20:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.63
524560,Grovesend,2023-06-05T20:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.42
524560,Grovesend,2023-06-05T20:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.05
524560,Grovesend,2023-06-05T20:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.91
524560,Grovesend,2023-06-05T20:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,19.96
524560,Grovesend,2023-06-05T20:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.68
524560,Grovesend,2023-06-05T20:50:00.000+00:00,feeder,50.0,N Current (RMS),A,45.8
524560,Grovesend,2023-06-05T20:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,51.2
524560,Grovesend,2023-06-05T20:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,84.6
524560,Grovesend,2023-06-05T20:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,47.8
524560,Grovesend,2023-06-05T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
524560,Grovesend,2023-06-05T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
524560,Grovesend,2023-06-05T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.4
524560,Grovesend,2023-06-05T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.88
524560,Grovesend,2023-06-05T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.47
524560,Grovesend,2023-06-05T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.79
524560,Grovesend,2023-06-05T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
524560,Grovesend,2023-06-05T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.1
524560,Grovesend,2023-06-05T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
524560,Grovesend,2023-06-05T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.7
524560,Grovesend,2023-06-05T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
524560,Grovesend,2023-06-05T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
524560,Grovesend,2023-06-05T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
524560,Grovesend,2023-06-05T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.79
524560,Grovesend,2023-06-05T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.97
524560,Grovesend,2023-06-05T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.47
524560,Grovesend,2023-06-05T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,41.9
524560,Grovesend,2023-06-05T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
524560,Grovesend,2023-06-05T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
524560,Grovesend,2023-06-05T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.8
524560,Grovesend,2023-06-05T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
524560,Grovesend,2023-06-05T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
524560,Grovesend,2023-06-05T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.93
524560,Grovesend,2023-06-05T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.83
524560,Grovesend,2023-06-05T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.88
524560,Grovesend,2023-06-05T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.98
524560,Grovesend,2023-06-05T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
524560,Grovesend,2023-06-05T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
524560,Grovesend,2023-06-05T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
524560,Grovesend,2023-06-05T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.3
524560,Grovesend,2023-06-05T20:50:00.000+00:00,transformer,,Temperature,C,31.7
524560,Grovesend,2023-06-05T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
524560,Grovesend,2023-06-05T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
524560,Grovesend,2023-06-05T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
524560,Grovesend,2023-06-05T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
524560,Grovesend,2023-06-05T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
524560,Grovesend,2023-06-05T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
524560,Grovesend,2023-06-05T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
524560,Grovesend,2023-06-05T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
524560,Grovesend,2023-06-05T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
524560,Grovesend,2023-06-05T20:50:00.000+00:00,busbar,,L3 Active Power,kW,29.76
524560,Grovesend,2023-06-05T20:50:00.000+00:00,busbar,,L2 Active Power,kW,32.85
524560,Grovesend,2023-06-05T20:50:00.000+00:00,busbar,,L1 Active Power,kW,37.46
524560,Grovesend,2023-06-05T20:50:00.000+00:00,busbar,,N Current (RMS),A,76.8
524560,Grovesend,2023-06-05T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
524560,Grovesend,2023-06-05T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
524560,Grovesend,2023-06-05T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.0
524560,Grovesend,2023-06-05T20:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.1
524560,Grovesend,2023-06-05T20:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.42
524560,Grovesend,2023-06-05T20:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.95
524560,Grovesend,2023-06-05T20:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.47
524560,Grovesend,2023-06-05T20:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.72
524560,Grovesend,2023-06-05T20:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.76
524560,Grovesend,2023-06-05T20:40:00.000+00:00,feeder,50.0,N Current (RMS),A,27.4
524560,Grovesend,2023-06-05T20:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,45.2
524560,Grovesend,2023-06-05T20:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,50.1
524560,Grovesend,2023-06-05T20:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,47.3
524560,Grovesend,2023-06-05T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
524560,Grovesend,2023-06-05T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
524560,Grovesend,2023-06-05T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
524560,Grovesend,2023-06-05T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.1
524560,Grovesend,2023-06-05T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.65
524560,Grovesend,2023-06-05T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.22
524560,Grovesend,2023-06-05T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.9
524560,Grovesend,2023-06-05T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.1
524560,Grovesend,2023-06-05T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
524560,Grovesend,2023-06-05T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.5
524560,Grovesend,2023-06-05T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
524560,Grovesend,2023-06-05T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
524560,Grovesend,2023-06-05T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
524560,Grovesend,2023-06-05T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.87
524560,Grovesend,2023-06-05T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.17
524560,Grovesend,2023-06-05T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.6
524560,Grovesend,2023-06-05T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.1
524560,Grovesend,2023-06-05T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
524560,Grovesend,2023-06-05T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
524560,Grovesend,2023-06-05T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.6
524560,Grovesend,2023-06-05T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
524560,Grovesend,2023-06-05T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
524560,Grovesend,2023-06-05T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.14
524560,Grovesend,2023-06-05T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.93
524560,Grovesend,2023-06-05T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.44
524560,Grovesend,2023-06-05T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.92
524560,Grovesend,2023-06-05T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
524560,Grovesend,2023-06-05T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
524560,Grovesend,2023-06-05T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
524560,Grovesend,2023-06-05T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.2
524560,Grovesend,2023-06-05T20:40:00.000+00:00,transformer,,Temperature,C,31.9
524560,Grovesend,2023-06-05T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
524560,Grovesend,2023-06-05T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
524560,Grovesend,2023-06-05T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
524560,Grovesend,2023-06-05T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
524560,Grovesend,2023-06-05T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
524560,Grovesend,2023-06-05T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
524560,Grovesend,2023-06-05T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
524560,Grovesend,2023-06-05T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
524560,Grovesend,2023-06-05T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
524560,Grovesend,2023-06-05T20:40:00.000+00:00,busbar,,L3 Active Power,kW,27.69
524560,Grovesend,2023-06-05T20:40:00.000+00:00,busbar,,L2 Active Power,kW,24.37
524560,Grovesend,2023-06-05T20:40:00.000+00:00,busbar,,L1 Active Power,kW,39.03
524560,Grovesend,2023-06-05T20:40:00.000+00:00,busbar,,N Current (RMS),A,88.2
524560,Grovesend,2023-06-05T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
524560,Grovesend,2023-06-05T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
524560,Grovesend,2023-06-05T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.2
524560,Grovesend,2023-06-05T20:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.96
