Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
524560,Grovesend,2023-06-05T20:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.19
524560,Grovesend,2023-06-05T20:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.4
524560,Grovesend,2023-06-05T20:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.6
524560,Grovesend,2023-06-05T20:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.06
524560,Grovesend,2023-06-05T20:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.05
524560,Grovesend,2023-06-05T20:30:00.000+00:00,feeder,50.0,N Current (RMS),A,31.7
524560,Grovesend,2023-06-05T20:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,50.4
524560,Grovesend,2023-06-05T20:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,55.7
524560,Grovesend,2023-06-05T20:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,44.5
524560,Grovesend,2023-06-05T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
524560,Grovesend,2023-06-05T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
524560,Grovesend,2023-06-05T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.66
524560,Grovesend,2023-06-05T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.29
524560,Grovesend,2023-06-05T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.62
524560,Grovesend,2023-06-05T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.5
524560,Grovesend,2023-06-05T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.5
524560,Grovesend,2023-06-05T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
524560,Grovesend,2023-06-05T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
524560,Grovesend,2023-06-05T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.0
524560,Grovesend,2023-06-05T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
524560,Grovesend,2023-06-05T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
524560,Grovesend,2023-06-05T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
524560,Grovesend,2023-06-05T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.15
524560,Grovesend,2023-06-05T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.22
524560,Grovesend,2023-06-05T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.93
524560,Grovesend,2023-06-05T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.1
524560,Grovesend,2023-06-05T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.7
524560,Grovesend,2023-06-05T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
524560,Grovesend,2023-06-05T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.1
524560,Grovesend,2023-06-05T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
524560,Grovesend,2023-06-05T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.68
524560,Grovesend,2023-06-05T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.69
524560,Grovesend,2023-06-05T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.92
524560,Grovesend,2023-06-05T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.65
524560,Grovesend,2023-06-05T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.41
524560,Grovesend,2023-06-05T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
524560,Grovesend,2023-06-05T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
524560,Grovesend,2023-06-05T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
524560,Grovesend,2023-06-05T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.9
524560,Grovesend,2023-06-05T20:30:00.000+00:00,transformer,,Temperature,C,32.1
524560,Grovesend,2023-06-05T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
524560,Grovesend,2023-06-05T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
524560,Grovesend,2023-06-05T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
524560,Grovesend,2023-06-05T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
524560,Grovesend,2023-06-05T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
524560,Grovesend,2023-06-05T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
524560,Grovesend,2023-06-05T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
524560,Grovesend,2023-06-05T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
524560,Grovesend,2023-06-05T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
524560,Grovesend,2023-06-05T20:30:00.000+00:00,busbar,,L3 Active Power,kW,26.23
524560,Grovesend,2023-06-05T20:30:00.000+00:00,busbar,,L2 Active Power,kW,25.99
524560,Grovesend,2023-06-05T20:30:00.000+00:00,busbar,,L1 Active Power,kW,35.53
524560,Grovesend,2023-06-05T20:30:00.000+00:00,busbar,,N Current (RMS),A,81.3
524560,Grovesend,2023-06-05T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
524560,Grovesend,2023-06-05T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
524560,Grovesend,2023-06-05T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
524560,Grovesend,2023-06-05T20:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.04
524560,Grovesend,2023-06-05T20:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.17
524560,Grovesend,2023-06-05T20:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.33
524560,Grovesend,2023-06-05T20:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.42
524560,Grovesend,2023-06-05T20:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,16.28
524560,Grovesend,2023-06-05T20:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.5
524560,Grovesend,2023-06-05T20:20:00.000+00:00,feeder,50.0,N Current (RMS),A,34.0
524560,Grovesend,2023-06-05T20:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,53.0
524560,Grovesend,2023-06-05T20:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,70.9
524560,Grovesend,2023-06-05T20:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,55.1
524560,Grovesend,2023-06-05T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
524560,Grovesend,2023-06-05T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
524560,Grovesend,2023-06-05T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.81
524560,Grovesend,2023-06-05T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.64
524560,Grovesend,2023-06-05T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.21
524560,Grovesend,2023-06-05T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.11
524560,Grovesend,2023-06-05T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
524560,Grovesend,2023-06-05T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
524560,Grovesend,2023-06-05T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
524560,Grovesend,2023-06-05T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.4
524560,Grovesend,2023-06-05T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
524560,Grovesend,2023-06-05T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
524560,Grovesend,2023-06-05T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
524560,Grovesend,2023-06-05T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.93
524560,Grovesend,2023-06-05T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.6
524560,Grovesend,2023-06-05T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.71
524560,Grovesend,2023-06-05T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
524560,Grovesend,2023-06-05T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
524560,Grovesend,2023-06-05T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
524560,Grovesend,2023-06-05T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
524560,Grovesend,2023-06-05T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
524560,Grovesend,2023-06-05T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
524560,Grovesend,2023-06-05T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
524560,Grovesend,2023-06-05T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.8
524560,Grovesend,2023-06-05T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.29
524560,Grovesend,2023-06-05T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.24
524560,Grovesend,2023-06-05T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.6
524560,Grovesend,2023-06-05T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.9
524560,Grovesend,2023-06-05T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.5
524560,Grovesend,2023-06-05T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.8
524560,Grovesend,2023-06-05T20:20:00.000+00:00,transformer,,Temperature,C,32.3
524560,Grovesend,2023-06-05T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
524560,Grovesend,2023-06-05T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
524560,Grovesend,2023-06-05T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
524560,Grovesend,2023-06-05T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
524560,Grovesend,2023-06-05T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
524560,Grovesend,2023-06-05T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
524560,Grovesend,2023-06-05T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
524560,Grovesend,2023-06-05T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
524560,Grovesend,2023-06-05T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
524560,Grovesend,2023-06-05T20:20:00.000+00:00,busbar,,L3 Active Power,kW,34.13
524560,Grovesend,2023-06-05T20:20:00.000+00:00,busbar,,L2 Active Power,kW,38.03
524560,Grovesend,2023-06-05T20:20:00.000+00:00,busbar,,L1 Active Power,kW,35.38
524560,Grovesend,2023-06-05T20:20:00.000+00:00,busbar,,N Current (RMS),A,74.7
524560,Grovesend,2023-06-05T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
524560,Grovesend,2023-06-05T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.3
524560,Grovesend,2023-06-05T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.2
524560,Grovesend,2023-06-05T20:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.73
524560,Grovesend,2023-06-05T20:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.29
524560,Grovesend,2023-06-05T20:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.9
524560,Grovesend,2023-06-05T20:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.99
524560,Grovesend,2023-06-05T20:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.72
524560,Grovesend,2023-06-05T20:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.17
524560,Grovesend,2023-06-05T20:10:00.000+00:00,feeder,50.0,N Current (RMS),A,33.3
524560,Grovesend,2023-06-05T20:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,63.4
524560,Grovesend,2023-06-05T20:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,54.2
524560,Grovesend,2023-06-05T20:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.5
524560,Grovesend,2023-06-05T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
524560,Grovesend,2023-06-05T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
524560,Grovesend,2023-06-05T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.4
524560,Grovesend,2023-06-05T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.32
524560,Grovesend,2023-06-05T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.49
524560,Grovesend,2023-06-05T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.07
524560,Grovesend,2023-06-05T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
524560,Grovesend,2023-06-05T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.7
524560,Grovesend,2023-06-05T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
524560,Grovesend,2023-06-05T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.2
524560,Grovesend,2023-06-05T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
524560,Grovesend,2023-06-05T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
524560,Grovesend,2023-06-05T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
524560,Grovesend,2023-06-05T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.97
524560,Grovesend,2023-06-05T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.56
524560,Grovesend,2023-06-05T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.55
524560,Grovesend,2023-06-05T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.9
524560,Grovesend,2023-06-05T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
524560,Grovesend,2023-06-05T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.6
524560,Grovesend,2023-06-05T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
524560,Grovesend,2023-06-05T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
524560,Grovesend,2023-06-05T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
524560,Grovesend,2023-06-05T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
524560,Grovesend,2023-06-05T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.34
524560,Grovesend,2023-06-05T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.08
524560,Grovesend,2023-06-05T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.65
524560,Grovesend,2023-06-05T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
524560,Grovesend,2023-06-05T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
524560,Grovesend,2023-06-05T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
524560,Grovesend,2023-06-05T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.7
524560,Grovesend,2023-06-05T20:10:00.000+00:00,transformer,,Temperature,C,32.5
524560,Grovesend,2023-06-05T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
524560,Grovesend,2023-06-05T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
524560,Grovesend,2023-06-05T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
524560,Grovesend,2023-06-05T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
524560,Grovesend,2023-06-05T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
524560,Grovesend,2023-06-05T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
524560,Grovesend,2023-06-05T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
524560,Grovesend,2023-06-05T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
524560,Grovesend,2023-06-05T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
524560,Grovesend,2023-06-05T20:10:00.000+00:00,busbar,,L3 Active Power,kW,33.86
524560,Grovesend,2023-06-05T20:10:00.000+00:00,busbar,,L2 Active Power,kW,31.44
524560,Grovesend,2023-06-05T20:10:00.000+00:00,busbar,,L1 Active Power,kW,40.18
524560,Grovesend,2023-06-05T20:10:00.000+00:00,busbar,,N Current (RMS),A,74.6
524560,Grovesend,2023-06-05T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
524560,Grovesend,2023-06-05T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
524560,Grovesend,2023-06-05T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.3
524560,Grovesend,2023-06-05T20:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.67
524560,Grovesend,2023-06-05T20:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.21
524560,Grovesend,2023-06-05T20:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.84
524560,Grovesend,2023-06-05T20:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.76
524560,Grovesend,2023-06-05T20:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.6
524560,Grovesend,2023-06-05T20:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.52
524560,Grovesend,2023-06-05T20:00:00.000+00:00,feeder,50.0,N Current (RMS),A,30.9
524560,Grovesend,2023-06-05T20:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,63.1
524560,Grovesend,2023-06-05T20:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,66.8
524560,Grovesend,2023-06-05T20:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,58.0
524560,Grovesend,2023-06-05T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
524560,Grovesend,2023-06-05T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
524560,Grovesend,2023-06-05T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.81
524560,Grovesend,2023-06-05T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.73
524560,Grovesend,2023-06-05T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.62
524560,Grovesend,2023-06-05T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.41
524560,Grovesend,2023-06-05T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
524560,Grovesend,2023-06-05T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
524560,Grovesend,2023-06-05T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
524560,Grovesend,2023-06-05T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.4
524560,Grovesend,2023-06-05T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
524560,Grovesend,2023-06-05T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
524560,Grovesend,2023-06-05T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
524560,Grovesend,2023-06-05T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.88
524560,Grovesend,2023-06-05T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.07
524560,Grovesend,2023-06-05T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.19
524560,Grovesend,2023-06-05T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,46.0
524560,Grovesend,2023-06-05T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.9
524560,Grovesend,2023-06-05T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.6
524560,Grovesend,2023-06-05T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.7
524560,Grovesend,2023-06-05T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
524560,Grovesend,2023-06-05T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
524560,Grovesend,2023-06-05T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.64
524560,Grovesend,2023-06-05T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.56
524560,Grovesend,2023-06-05T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.09
524560,Grovesend,2023-06-05T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.83
524560,Grovesend,2023-06-05T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.1
524560,Grovesend,2023-06-05T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
524560,Grovesend,2023-06-05T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.7
524560,Grovesend,2023-06-05T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.4
524560,Grovesend,2023-06-05T20:00:00.000+00:00,transformer,,Temperature,C,32.7
524560,Grovesend,2023-06-05T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
524560,Grovesend,2023-06-05T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
524560,Grovesend,2023-06-05T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
524560,Grovesend,2023-06-05T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
524560,Grovesend,2023-06-05T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
524560,Grovesend,2023-06-05T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
524560,Grovesend,2023-06-05T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
524560,Grovesend,2023-06-05T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
524560,Grovesend,2023-06-05T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
524560,Grovesend,2023-06-05T20:00:00.000+00:00,busbar,,L3 Active Power,kW,33.22
524560,Grovesend,2023-06-05T20:00:00.000+00:00,busbar,,L2 Active Power,kW,41.87
524560,Grovesend,2023-06-05T20:00:00.000+00:00,busbar,,L1 Active Power,kW,43.49
524560,Grovesend,2023-06-05T20:00:00.000+00:00,busbar,,N Current (RMS),A,83.6
524560,Grovesend,2023-06-05T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
524560,Grovesend,2023-06-05T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.3
524560,Grovesend,2023-06-05T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.5
524560,Grovesend,2023-06-05T19:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.43
524560,Grovesend,2023-06-05T19:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.12
524560,Grovesend,2023-06-05T19:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.02
524560,Grovesend,2023-06-05T19:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.02
524560,Grovesend,2023-06-05T19:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.31
524560,Grovesend,2023-06-05T19:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.32
524560,Grovesend,2023-06-05T19:50:00.000+00:00,feeder,50.0,N Current (RMS),A,36.8
524560,Grovesend,2023-06-05T19:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,59.9
524560,Grovesend,2023-06-05T19:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,64.8
524560,Grovesend,2023-06-05T19:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,42.2
524560,Grovesend,2023-06-05T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
524560,Grovesend,2023-06-05T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
524560,Grovesend,2023-06-05T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.48
524560,Grovesend,2023-06-05T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.39
524560,Grovesend,2023-06-05T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.83
524560,Grovesend,2023-06-05T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.75
524560,Grovesend,2023-06-05T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
524560,Grovesend,2023-06-05T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
524560,Grovesend,2023-06-05T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
524560,Grovesend,2023-06-05T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.8
524560,Grovesend,2023-06-05T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
524560,Grovesend,2023-06-05T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
524560,Grovesend,2023-06-05T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
524560,Grovesend,2023-06-05T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.88
524560,Grovesend,2023-06-05T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.61
524560,Grovesend,2023-06-05T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.42
524560,Grovesend,2023-06-05T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.8
524560,Grovesend,2023-06-05T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
524560,Grovesend,2023-06-05T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.3
524560,Grovesend,2023-06-05T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
524560,Grovesend,2023-06-05T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
524560,Grovesend,2023-06-05T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
524560,Grovesend,2023-06-05T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.69
524560,Grovesend,2023-06-05T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.24
524560,Grovesend,2023-06-05T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.72
524560,Grovesend,2023-06-05T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.05
524560,Grovesend,2023-06-05T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.8
524560,Grovesend,2023-06-05T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
524560,Grovesend,2023-06-05T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.4
524560,Grovesend,2023-06-05T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.1
524560,Grovesend,2023-06-05T19:50:00.000+00:00,transformer,,Temperature,C,32.8
524560,Grovesend,2023-06-05T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
524560,Grovesend,2023-06-05T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
524560,Grovesend,2023-06-05T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
524560,Grovesend,2023-06-05T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
524560,Grovesend,2023-06-05T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
524560,Grovesend,2023-06-05T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
524560,Grovesend,2023-06-05T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
524560,Grovesend,2023-06-05T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
524560,Grovesend,2023-06-05T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
524560,Grovesend,2023-06-05T19:50:00.000+00:00,busbar,,L3 Active Power,kW,29.93
524560,Grovesend,2023-06-05T19:50:00.000+00:00,busbar,,L2 Active Power,kW,42.87
524560,Grovesend,2023-06-05T19:50:00.000+00:00,busbar,,L1 Active Power,kW,38.41
524560,Grovesend,2023-06-05T19:50:00.000+00:00,busbar,,N Current (RMS),A,85.3
524560,Grovesend,2023-06-05T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
524560,Grovesend,2023-06-05T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,179.8
524560,Grovesend,2023-06-05T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.1
524560,Grovesend,2023-06-05T19:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.68
524560,Grovesend,2023-06-05T19:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.3
524560,Grovesend,2023-06-05T19:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.96
524560,Grovesend,2023-06-05T19:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.1
524560,Grovesend,2023-06-05T19:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.23
524560,Grovesend,2023-06-05T19:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.0
524560,Grovesend,2023-06-05T19:40:00.000+00:00,feeder,50.0,N Current (RMS),A,37.9
524560,Grovesend,2023-06-05T19:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,60.4
524560,Grovesend,2023-06-05T19:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,64.4
524560,Grovesend,2023-06-05T19:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,40.6
524560,Grovesend,2023-06-05T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.47
524560,Grovesend,2023-06-05T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
524560,Grovesend,2023-06-05T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.01
524560,Grovesend,2023-06-05T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.12
524560,Grovesend,2023-06-05T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.13
524560,Grovesend,2023-06-05T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.36
524560,Grovesend,2023-06-05T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
524560,Grovesend,2023-06-05T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.9
524560,Grovesend,2023-06-05T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
524560,Grovesend,2023-06-05T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.4
524560,Grovesend,2023-06-05T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
524560,Grovesend,2023-06-05T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
524560,Grovesend,2023-06-05T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
524560,Grovesend,2023-06-05T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.25
524560,Grovesend,2023-06-05T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.14
524560,Grovesend,2023-06-05T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.09
524560,Grovesend,2023-06-05T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.9
524560,Grovesend,2023-06-05T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.2
524560,Grovesend,2023-06-05T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.6
524560,Grovesend,2023-06-05T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.4
524560,Grovesend,2023-06-05T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
524560,Grovesend,2023-06-05T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
524560,Grovesend,2023-06-05T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.73
524560,Grovesend,2023-06-05T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.59
524560,Grovesend,2023-06-05T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.56
524560,Grovesend,2023-06-05T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.4
524560,Grovesend,2023-06-05T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
524560,Grovesend,2023-06-05T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
524560,Grovesend,2023-06-05T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
524560,Grovesend,2023-06-05T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.8
524560,Grovesend,2023-06-05T19:40:00.000+00:00,transformer,,Temperature,C,32.9
524560,Grovesend,2023-06-05T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
524560,Grovesend,2023-06-05T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
524560,Grovesend,2023-06-05T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
524560,Grovesend,2023-06-05T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
524560,Grovesend,2023-06-05T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
524560,Grovesend,2023-06-05T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
524560,Grovesend,2023-06-05T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
524560,Grovesend,2023-06-05T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
524560,Grovesend,2023-06-05T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
524560,Grovesend,2023-06-05T19:40:00.000+00:00,busbar,,L3 Active Power,kW,33.98
524560,Grovesend,2023-06-05T19:40:00.000+00:00,busbar,,L2 Active Power,kW,35.56
524560,Grovesend,2023-06-05T19:40:00.000+00:00,busbar,,L1 Active Power,kW,33.3
524560,Grovesend,2023-06-05T19:40:00.000+00:00,busbar,,N Current (RMS),A,71.8
524560,Grovesend,2023-06-05T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
524560,Grovesend,2023-06-05T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
524560,Grovesend,2023-06-05T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
524560,Grovesend,2023-06-05T19:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.68
524560,Grovesend,2023-06-05T19:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.01
524560,Grovesend,2023-06-05T19:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.63
524560,Grovesend,2023-06-05T19:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.48
524560,Grovesend,2023-06-05T19:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,17.06
524560,Grovesend,2023-06-05T19:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.37
524560,Grovesend,2023-06-05T19:30:00.000+00:00,feeder,50.0,N Current (RMS),A,38.0
524560,Grovesend,2023-06-05T19:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,62.8
524560,Grovesend,2023-06-05T19:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,72.1
524560,Grovesend,2023-06-05T19:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,45.9
524560,Grovesend,2023-06-05T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
524560,Grovesend,2023-06-05T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
524560,Grovesend,2023-06-05T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.51
524560,Grovesend,2023-06-05T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.53
524560,Grovesend,2023-06-05T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.54
524560,Grovesend,2023-06-05T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.18
524560,Grovesend,2023-06-05T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
524560,Grovesend,2023-06-05T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.6
524560,Grovesend,2023-06-05T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
524560,Grovesend,2023-06-05T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.8
524560,Grovesend,2023-06-05T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
524560,Grovesend,2023-06-05T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
524560,Grovesend,2023-06-05T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
524560,Grovesend,2023-06-05T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.63
524560,Grovesend,2023-06-05T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.57
524560,Grovesend,2023-06-05T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.88
524560,Grovesend,2023-06-05T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.0
524560,Grovesend,2023-06-05T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.4
524560,Grovesend,2023-06-05T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.4
524560,Grovesend,2023-06-05T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.7
524560,Grovesend,2023-06-05T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.85
524560,Grovesend,2023-06-05T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
524560,Grovesend,2023-06-05T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
524560,Grovesend,2023-06-05T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.94
524560,Grovesend,2023-06-05T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.59
524560,Grovesend,2023-06-05T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.19
524560,Grovesend,2023-06-05T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
524560,Grovesend,2023-06-05T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
524560,Grovesend,2023-06-05T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.7
524560,Grovesend,2023-06-05T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.8
524560,Grovesend,2023-06-05T19:30:00.000+00:00,transformer,,Temperature,C,33.0
524560,Grovesend,2023-06-05T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
524560,Grovesend,2023-06-05T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
524560,Grovesend,2023-06-05T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
524560,Grovesend,2023-06-05T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
524560,Grovesend,2023-06-05T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
524560,Grovesend,2023-06-05T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
524560,Grovesend,2023-06-05T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
524560,Grovesend,2023-06-05T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
524560,Grovesend,2023-06-05T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
524560,Grovesend,2023-06-05T19:30:00.000+00:00,busbar,,L3 Active Power,kW,32.81
524560,Grovesend,2023-06-05T19:30:00.000+00:00,busbar,,L2 Active Power,kW,38.3
524560,Grovesend,2023-06-05T19:30:00.000+00:00,busbar,,L1 Active Power,kW,35.17
524560,Grovesend,2023-06-05T19:30:00.000+00:00,busbar,,N Current (RMS),A,73.8
524560,Grovesend,2023-06-05T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
524560,Grovesend,2023-06-05T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.1
524560,Grovesend,2023-06-05T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.3
524560,Grovesend,2023-06-05T19:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.62
524560,Grovesend,2023-06-05T19:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.01
524560,Grovesend,2023-06-05T19:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.65
524560,Grovesend,2023-06-05T19:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.0
524560,Grovesend,2023-06-05T19:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.31
524560,Grovesend,2023-06-05T19:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.05
524560,Grovesend,2023-06-05T19:20:00.000+00:00,feeder,50.0,N Current (RMS),A,27.3
524560,Grovesend,2023-06-05T19:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,51.7
524560,Grovesend,2023-06-05T19:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,53.1
524560,Grovesend,2023-06-05T19:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,48.4
524560,Grovesend,2023-06-05T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
524560,Grovesend,2023-06-05T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
524560,Grovesend,2023-06-05T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.49
524560,Grovesend,2023-06-05T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.12
524560,Grovesend,2023-06-05T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.59
524560,Grovesend,2023-06-05T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.02
524560,Grovesend,2023-06-05T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
524560,Grovesend,2023-06-05T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.4
524560,Grovesend,2023-06-05T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
524560,Grovesend,2023-06-05T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.9
524560,Grovesend,2023-06-05T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
524560,Grovesend,2023-06-05T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
524560,Grovesend,2023-06-05T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.32
524560,Grovesend,2023-06-05T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.8
524560,Grovesend,2023-06-05T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.09
524560,Grovesend,2023-06-05T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.01
524560,Grovesend,2023-06-05T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
524560,Grovesend,2023-06-05T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.7
524560,Grovesend,2023-06-05T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.1
524560,Grovesend,2023-06-05T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.0
524560,Grovesend,2023-06-05T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.02
524560,Grovesend,2023-06-05T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.79
524560,Grovesend,2023-06-05T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.05
524560,Grovesend,2023-06-05T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.19
524560,Grovesend,2023-06-05T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.38
524560,Grovesend,2023-06-05T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.62
524560,Grovesend,2023-06-05T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
524560,Grovesend,2023-06-05T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
524560,Grovesend,2023-06-05T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
524560,Grovesend,2023-06-05T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
524560,Grovesend,2023-06-05T19:20:00.000+00:00,transformer,,Temperature,C,33.1
524560,Grovesend,2023-06-05T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
524560,Grovesend,2023-06-05T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
524560,Grovesend,2023-06-05T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
524560,Grovesend,2023-06-05T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
524560,Grovesend,2023-06-05T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
524560,Grovesend,2023-06-05T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
524560,Grovesend,2023-06-05T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
524560,Grovesend,2023-06-05T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
524560,Grovesend,2023-06-05T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
524560,Grovesend,2023-06-05T19:20:00.000+00:00,busbar,,L3 Active Power,kW,29.43
524560,Grovesend,2023-06-05T19:20:00.000+00:00,busbar,,L2 Active Power,kW,29.82
524560,Grovesend,2023-06-05T19:20:00.000+00:00,busbar,,L1 Active Power,kW,35.05
524560,Grovesend,2023-06-05T19:20:00.000+00:00,busbar,,N Current (RMS),A,68.5
524560,Grovesend,2023-06-05T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
524560,Grovesend,2023-06-05T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
524560,Grovesend,2023-06-05T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.1
524560,Grovesend,2023-06-05T19:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.52
524560,Grovesend,2023-06-05T19:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.3
524560,Grovesend,2023-06-05T19:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.68
524560,Grovesend,2023-06-05T19:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.89
524560,Grovesend,2023-06-05T19:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.76
524560,Grovesend,2023-06-05T19:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.82
524560,Grovesend,2023-06-05T19:10:00.000+00:00,feeder,50.0,N Current (RMS),A,46.4
524560,Grovesend,2023-06-05T19:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,75.3
524560,Grovesend,2023-06-05T19:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,38.5
524560,Grovesend,2023-06-05T19:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,47.1
524560,Grovesend,2023-06-05T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.62
524560,Grovesend,2023-06-05T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
524560,Grovesend,2023-06-05T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.5
524560,Grovesend,2023-06-05T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.52
524560,Grovesend,2023-06-05T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.98
524560,Grovesend,2023-06-05T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.41
524560,Grovesend,2023-06-05T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
524560,Grovesend,2023-06-05T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.4
524560,Grovesend,2023-06-05T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
524560,Grovesend,2023-06-05T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.9
524560,Grovesend,2023-06-05T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
524560,Grovesend,2023-06-05T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
524560,Grovesend,2023-06-05T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.68
524560,Grovesend,2023-06-05T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.67
524560,Grovesend,2023-06-05T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.03
524560,Grovesend,2023-06-05T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.96
524560,Grovesend,2023-06-05T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
524560,Grovesend,2023-06-05T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.4
524560,Grovesend,2023-06-05T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.2
524560,Grovesend,2023-06-05T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.2
524560,Grovesend,2023-06-05T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
524560,Grovesend,2023-06-05T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
524560,Grovesend,2023-06-05T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.92
524560,Grovesend,2023-06-05T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.59
524560,Grovesend,2023-06-05T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.42
524560,Grovesend,2023-06-05T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.73
524560,Grovesend,2023-06-05T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
524560,Grovesend,2023-06-05T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.2
524560,Grovesend,2023-06-05T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
524560,Grovesend,2023-06-05T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.4
524560,Grovesend,2023-06-05T19:10:00.000+00:00,transformer,,Temperature,C,33.1
524560,Grovesend,2023-06-05T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
524560,Grovesend,2023-06-05T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
524560,Grovesend,2023-06-05T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
524560,Grovesend,2023-06-05T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
524560,Grovesend,2023-06-05T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
524560,Grovesend,2023-06-05T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
524560,Grovesend,2023-06-05T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
524560,Grovesend,2023-06-05T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
524560,Grovesend,2023-06-05T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
524560,Grovesend,2023-06-05T19:10:00.000+00:00,busbar,,L3 Active Power,kW,44.73
524560,Grovesend,2023-06-05T19:10:00.000+00:00,busbar,,L2 Active Power,kW,26.58
524560,Grovesend,2023-06-05T19:10:00.000+00:00,busbar,,L1 Active Power,kW,38.28
524560,Grovesend,2023-06-05T19:10:00.000+00:00,busbar,,N Current (RMS),A,92.5
524560,Grovesend,2023-06-05T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,188.3
524560,Grovesend,2023-06-05T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
524560,Grovesend,2023-06-05T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.0
524560,Grovesend,2023-06-05T19:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.26
524560,Grovesend,2023-06-05T19:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.11
524560,Grovesend,2023-06-05T19:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.45
524560,Grovesend,2023-06-05T19:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.64
524560,Grovesend,2023-06-05T19:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.33
524560,Grovesend,2023-06-05T19:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.57
524560,Grovesend,2023-06-05T19:00:00.000+00:00,feeder,50.0,N Current (RMS),A,42.0
524560,Grovesend,2023-06-05T19:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,74.3
524560,Grovesend,2023-06-05T19:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,44.6
524560,Grovesend,2023-06-05T19:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,54.5
524560,Grovesend,2023-06-05T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.64
524560,Grovesend,2023-06-05T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
524560,Grovesend,2023-06-05T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.44
524560,Grovesend,2023-06-05T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.73
524560,Grovesend,2023-06-05T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.98
524560,Grovesend,2023-06-05T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.11
524560,Grovesend,2023-06-05T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
524560,Grovesend,2023-06-05T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.0
524560,Grovesend,2023-06-05T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
524560,Grovesend,2023-06-05T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.2
524560,Grovesend,2023-06-05T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
524560,Grovesend,2023-06-05T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
524560,Grovesend,2023-06-05T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.36
524560,Grovesend,2023-06-05T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.48
524560,Grovesend,2023-06-05T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.29
524560,Grovesend,2023-06-05T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.97
524560,Grovesend,2023-06-05T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
524560,Grovesend,2023-06-05T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.7
524560,Grovesend,2023-06-05T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.7
524560,Grovesend,2023-06-05T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.7
524560,Grovesend,2023-06-05T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
524560,Grovesend,2023-06-05T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
524560,Grovesend,2023-06-05T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.77
524560,Grovesend,2023-06-05T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.88
524560,Grovesend,2023-06-05T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.44
524560,Grovesend,2023-06-05T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.85
524560,Grovesend,2023-06-05T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,43.3
524560,Grovesend,2023-06-05T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.1
524560,Grovesend,2023-06-05T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
524560,Grovesend,2023-06-05T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.5
524560,Grovesend,2023-06-05T19:00:00.000+00:00,transformer,,Temperature,C,33.0
524560,Grovesend,2023-06-05T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
524560,Grovesend,2023-06-05T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
524560,Grovesend,2023-06-05T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
524560,Grovesend,2023-06-05T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
524560,Grovesend,2023-06-05T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
524560,Grovesend,2023-06-05T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
524560,Grovesend,2023-06-05T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
524560,Grovesend,2023-06-05T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
524560,Grovesend,2023-06-05T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
524560,Grovesend,2023-06-05T19:00:00.000+00:00,busbar,,L3 Active Power,kW,45.66
524560,Grovesend,2023-06-05T19:00:00.000+00:00,busbar,,L2 Active Power,kW,25.45
524560,Grovesend,2023-06-05T19:00:00.000+00:00,busbar,,L1 Active Power,kW,43.97
524560,Grovesend,2023-06-05T19:00:00.000+00:00,busbar,,N Current (RMS),A,104.4
524560,Grovesend,2023-06-05T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,191.3
524560,Grovesend,2023-06-05T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
524560,Grovesend,2023-06-05T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.1
524560,Grovesend,2023-06-05T18:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.48
