Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
524560,Grovesend,2023-06-05T18:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.15
524560,Grovesend,2023-06-05T18:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.07
524560,Grovesend,2023-06-05T18:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.2
524560,Grovesend,2023-06-05T18:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.78
524560,Grovesend,2023-06-05T18:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.14
524560,Grovesend,2023-06-05T18:50:00.000+00:00,feeder,50.0,N Current (RMS),A,37.6
524560,Grovesend,2023-06-05T18:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,71.5
524560,Grovesend,2023-06-05T18:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,54.3
524560,Grovesend,2023-06-05T18:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,56.5
524560,Grovesend,2023-06-05T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
524560,Grovesend,2023-06-05T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
524560,Grovesend,2023-06-05T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.71
524560,Grovesend,2023-06-05T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.12
524560,Grovesend,2023-06-05T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.99
524560,Grovesend,2023-06-05T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.68
524560,Grovesend,2023-06-05T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
524560,Grovesend,2023-06-05T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.8
524560,Grovesend,2023-06-05T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
524560,Grovesend,2023-06-05T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.6
524560,Grovesend,2023-06-05T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
524560,Grovesend,2023-06-05T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
524560,Grovesend,2023-06-05T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.52
524560,Grovesend,2023-06-05T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.78
524560,Grovesend,2023-06-05T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.1
524560,Grovesend,2023-06-05T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.18
524560,Grovesend,2023-06-05T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
524560,Grovesend,2023-06-05T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.6
524560,Grovesend,2023-06-05T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.9
524560,Grovesend,2023-06-05T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.6
524560,Grovesend,2023-06-05T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
524560,Grovesend,2023-06-05T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
524560,Grovesend,2023-06-05T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.03
524560,Grovesend,2023-06-05T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.31
524560,Grovesend,2023-06-05T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.26
524560,Grovesend,2023-06-05T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.33
524560,Grovesend,2023-06-05T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
524560,Grovesend,2023-06-05T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.2
524560,Grovesend,2023-06-05T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
524560,Grovesend,2023-06-05T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
524560,Grovesend,2023-06-05T18:50:00.000+00:00,transformer,,Temperature,C,33.1
524560,Grovesend,2023-06-05T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
524560,Grovesend,2023-06-05T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
524560,Grovesend,2023-06-05T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
524560,Grovesend,2023-06-05T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
524560,Grovesend,2023-06-05T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
524560,Grovesend,2023-06-05T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
524560,Grovesend,2023-06-05T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
524560,Grovesend,2023-06-05T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
524560,Grovesend,2023-06-05T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
524560,Grovesend,2023-06-05T18:50:00.000+00:00,busbar,,L3 Active Power,kW,42.4
524560,Grovesend,2023-06-05T18:50:00.000+00:00,busbar,,L2 Active Power,kW,29.63
524560,Grovesend,2023-06-05T18:50:00.000+00:00,busbar,,L1 Active Power,kW,34.7
524560,Grovesend,2023-06-05T18:50:00.000+00:00,busbar,,N Current (RMS),A,79.6
524560,Grovesend,2023-06-05T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.6
524560,Grovesend,2023-06-05T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
524560,Grovesend,2023-06-05T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.8
524560,Grovesend,2023-06-05T18:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.81
524560,Grovesend,2023-06-05T18:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.19
524560,Grovesend,2023-06-05T18:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.73
524560,Grovesend,2023-06-05T18:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.66
524560,Grovesend,2023-06-05T18:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.38
524560,Grovesend,2023-06-05T18:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.59
524560,Grovesend,2023-06-05T18:40:00.000+00:00,feeder,50.0,N Current (RMS),A,28.2
524560,Grovesend,2023-06-05T18:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,50.1
524560,Grovesend,2023-06-05T18:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.5
524560,Grovesend,2023-06-05T18:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,58.1
524560,Grovesend,2023-06-05T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.44
524560,Grovesend,2023-06-05T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
524560,Grovesend,2023-06-05T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.05
524560,Grovesend,2023-06-05T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.87
524560,Grovesend,2023-06-05T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.57
524560,Grovesend,2023-06-05T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.09
524560,Grovesend,2023-06-05T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.9
524560,Grovesend,2023-06-05T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.9
524560,Grovesend,2023-06-05T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
524560,Grovesend,2023-06-05T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.2
524560,Grovesend,2023-06-05T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
524560,Grovesend,2023-06-05T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
524560,Grovesend,2023-06-05T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.42
524560,Grovesend,2023-06-05T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.32
524560,Grovesend,2023-06-05T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.88
524560,Grovesend,2023-06-05T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.6
524560,Grovesend,2023-06-05T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
524560,Grovesend,2023-06-05T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.9
524560,Grovesend,2023-06-05T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.2
524560,Grovesend,2023-06-05T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.0
524560,Grovesend,2023-06-05T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
524560,Grovesend,2023-06-05T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
524560,Grovesend,2023-06-05T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.98
524560,Grovesend,2023-06-05T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.83
524560,Grovesend,2023-06-05T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.9
524560,Grovesend,2023-06-05T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.77
524560,Grovesend,2023-06-05T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.5
524560,Grovesend,2023-06-05T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.8
524560,Grovesend,2023-06-05T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
524560,Grovesend,2023-06-05T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.5
524560,Grovesend,2023-06-05T18:40:00.000+00:00,transformer,,Temperature,C,33.1
524560,Grovesend,2023-06-05T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
524560,Grovesend,2023-06-05T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
524560,Grovesend,2023-06-05T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
524560,Grovesend,2023-06-05T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
524560,Grovesend,2023-06-05T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
524560,Grovesend,2023-06-05T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
524560,Grovesend,2023-06-05T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
524560,Grovesend,2023-06-05T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
524560,Grovesend,2023-06-05T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
524560,Grovesend,2023-06-05T18:40:00.000+00:00,busbar,,L3 Active Power,kW,40.71
524560,Grovesend,2023-06-05T18:40:00.000+00:00,busbar,,L2 Active Power,kW,29.18
524560,Grovesend,2023-06-05T18:40:00.000+00:00,busbar,,L1 Active Power,kW,35.72
524560,Grovesend,2023-06-05T18:40:00.000+00:00,busbar,,N Current (RMS),A,73.4
524560,Grovesend,2023-06-05T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.6
524560,Grovesend,2023-06-05T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
524560,Grovesend,2023-06-05T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.1
524560,Grovesend,2023-06-05T18:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.48
524560,Grovesend,2023-06-05T18:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.1
524560,Grovesend,2023-06-05T18:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.79
524560,Grovesend,2023-06-05T18:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.32
524560,Grovesend,2023-06-05T18:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.73
524560,Grovesend,2023-06-05T18:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.06
524560,Grovesend,2023-06-05T18:30:00.000+00:00,feeder,50.0,N Current (RMS),A,32.7
524560,Grovesend,2023-06-05T18:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,48.7
524560,Grovesend,2023-06-05T18:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,46.6
524560,Grovesend,2023-06-05T18:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,64.1
524560,Grovesend,2023-06-05T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.45
524560,Grovesend,2023-06-05T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
524560,Grovesend,2023-06-05T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.31
524560,Grovesend,2023-06-05T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.82
524560,Grovesend,2023-06-05T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.46
524560,Grovesend,2023-06-05T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.35
524560,Grovesend,2023-06-05T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.8
524560,Grovesend,2023-06-05T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.8
524560,Grovesend,2023-06-05T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
524560,Grovesend,2023-06-05T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.1
524560,Grovesend,2023-06-05T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
524560,Grovesend,2023-06-05T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
524560,Grovesend,2023-06-05T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
524560,Grovesend,2023-06-05T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.55
524560,Grovesend,2023-06-05T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.9
524560,Grovesend,2023-06-05T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.37
524560,Grovesend,2023-06-05T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
524560,Grovesend,2023-06-05T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.5
524560,Grovesend,2023-06-05T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.4
524560,Grovesend,2023-06-05T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.1
524560,Grovesend,2023-06-05T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
524560,Grovesend,2023-06-05T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
524560,Grovesend,2023-06-05T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.52
524560,Grovesend,2023-06-05T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.7
524560,Grovesend,2023-06-05T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.93
524560,Grovesend,2023-06-05T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.78
524560,Grovesend,2023-06-05T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.5
524560,Grovesend,2023-06-05T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.8
524560,Grovesend,2023-06-05T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
524560,Grovesend,2023-06-05T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.4
524560,Grovesend,2023-06-05T18:30:00.000+00:00,transformer,,Temperature,C,33.2
524560,Grovesend,2023-06-05T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
524560,Grovesend,2023-06-05T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
524560,Grovesend,2023-06-05T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
524560,Grovesend,2023-06-05T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
524560,Grovesend,2023-06-05T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
524560,Grovesend,2023-06-05T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
524560,Grovesend,2023-06-05T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
524560,Grovesend,2023-06-05T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
524560,Grovesend,2023-06-05T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
524560,Grovesend,2023-06-05T18:30:00.000+00:00,busbar,,L3 Active Power,kW,34.44
524560,Grovesend,2023-06-05T18:30:00.000+00:00,busbar,,L2 Active Power,kW,25.49
524560,Grovesend,2023-06-05T18:30:00.000+00:00,busbar,,L1 Active Power,kW,40.93
524560,Grovesend,2023-06-05T18:30:00.000+00:00,busbar,,N Current (RMS),A,85.8
524560,Grovesend,2023-06-05T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.8
524560,Grovesend,2023-06-05T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
524560,Grovesend,2023-06-05T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.8
524560,Grovesend,2023-06-05T18:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.09
524560,Grovesend,2023-06-05T18:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.48
524560,Grovesend,2023-06-05T18:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.41
524560,Grovesend,2023-06-05T18:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.24
524560,Grovesend,2023-06-05T18:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.78
524560,Grovesend,2023-06-05T18:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.96
524560,Grovesend,2023-06-05T18:20:00.000+00:00,feeder,50.0,N Current (RMS),A,35.2
524560,Grovesend,2023-06-05T18:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,57.3
524560,Grovesend,2023-06-05T18:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,50.4
524560,Grovesend,2023-06-05T18:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,71.5
524560,Grovesend,2023-06-05T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.45
524560,Grovesend,2023-06-05T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
524560,Grovesend,2023-06-05T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.66
524560,Grovesend,2023-06-05T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.01
524560,Grovesend,2023-06-05T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.61
524560,Grovesend,2023-06-05T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.53
524560,Grovesend,2023-06-05T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.1
524560,Grovesend,2023-06-05T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.2
524560,Grovesend,2023-06-05T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
524560,Grovesend,2023-06-05T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.0
524560,Grovesend,2023-06-05T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
524560,Grovesend,2023-06-05T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
524560,Grovesend,2023-06-05T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
524560,Grovesend,2023-06-05T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.91
524560,Grovesend,2023-06-05T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.94
524560,Grovesend,2023-06-05T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.71
524560,Grovesend,2023-06-05T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
524560,Grovesend,2023-06-05T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.3
524560,Grovesend,2023-06-05T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
524560,Grovesend,2023-06-05T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.6
524560,Grovesend,2023-06-05T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
524560,Grovesend,2023-06-05T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
524560,Grovesend,2023-06-05T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
524560,Grovesend,2023-06-05T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.02
524560,Grovesend,2023-06-05T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.31
524560,Grovesend,2023-06-05T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.24
524560,Grovesend,2023-06-05T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
524560,Grovesend,2023-06-05T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
524560,Grovesend,2023-06-05T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.2
524560,Grovesend,2023-06-05T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.9
524560,Grovesend,2023-06-05T18:20:00.000+00:00,transformer,,Temperature,C,33.3
524560,Grovesend,2023-06-05T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
524560,Grovesend,2023-06-05T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
524560,Grovesend,2023-06-05T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
524560,Grovesend,2023-06-05T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
524560,Grovesend,2023-06-05T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
524560,Grovesend,2023-06-05T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
524560,Grovesend,2023-06-05T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
524560,Grovesend,2023-06-05T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
524560,Grovesend,2023-06-05T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
524560,Grovesend,2023-06-05T18:20:00.000+00:00,busbar,,L3 Active Power,kW,33.89
524560,Grovesend,2023-06-05T18:20:00.000+00:00,busbar,,L2 Active Power,kW,25.99
524560,Grovesend,2023-06-05T18:20:00.000+00:00,busbar,,L1 Active Power,kW,43.06
524560,Grovesend,2023-06-05T18:20:00.000+00:00,busbar,,N Current (RMS),A,87.9
524560,Grovesend,2023-06-05T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
524560,Grovesend,2023-06-05T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
524560,Grovesend,2023-06-05T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.8
524560,Grovesend,2023-06-05T18:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.21
524560,Grovesend,2023-06-05T18:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
524560,Grovesend,2023-06-05T18:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.59
524560,Grovesend,2023-06-05T18:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.4
524560,Grovesend,2023-06-05T18:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.37
524560,Grovesend,2023-06-05T18:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.52
524560,Grovesend,2023-06-05T18:10:00.000+00:00,feeder,50.0,N Current (RMS),A,43.8
524560,Grovesend,2023-06-05T18:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,78.8
524560,Grovesend,2023-06-05T18:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,48.8
524560,Grovesend,2023-06-05T18:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,58.1
524560,Grovesend,2023-06-05T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.48
524560,Grovesend,2023-06-05T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
524560,Grovesend,2023-06-05T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.6
524560,Grovesend,2023-06-05T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.32
524560,Grovesend,2023-06-05T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.8
524560,Grovesend,2023-06-05T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.97
524560,Grovesend,2023-06-05T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
524560,Grovesend,2023-06-05T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.4
524560,Grovesend,2023-06-05T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
524560,Grovesend,2023-06-05T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.5
524560,Grovesend,2023-06-05T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
524560,Grovesend,2023-06-05T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.89
524560,Grovesend,2023-06-05T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
524560,Grovesend,2023-06-05T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.55
524560,Grovesend,2023-06-05T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.94
524560,Grovesend,2023-06-05T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.18
524560,Grovesend,2023-06-05T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
524560,Grovesend,2023-06-05T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.3
524560,Grovesend,2023-06-05T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.7
524560,Grovesend,2023-06-05T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.4
524560,Grovesend,2023-06-05T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
524560,Grovesend,2023-06-05T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
524560,Grovesend,2023-06-05T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
524560,Grovesend,2023-06-05T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.56
524560,Grovesend,2023-06-05T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.07
524560,Grovesend,2023-06-05T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.54
524560,Grovesend,2023-06-05T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.8
524560,Grovesend,2023-06-05T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.9
524560,Grovesend,2023-06-05T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.7
524560,Grovesend,2023-06-05T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.1
524560,Grovesend,2023-06-05T18:10:00.000+00:00,transformer,,Temperature,C,33.4
524560,Grovesend,2023-06-05T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
524560,Grovesend,2023-06-05T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
524560,Grovesend,2023-06-05T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
524560,Grovesend,2023-06-05T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
524560,Grovesend,2023-06-05T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
524560,Grovesend,2023-06-05T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
524560,Grovesend,2023-06-05T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
524560,Grovesend,2023-06-05T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
524560,Grovesend,2023-06-05T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
524560,Grovesend,2023-06-05T18:10:00.000+00:00,busbar,,L3 Active Power,kW,39.14
524560,Grovesend,2023-06-05T18:10:00.000+00:00,busbar,,L2 Active Power,kW,29.76
524560,Grovesend,2023-06-05T18:10:00.000+00:00,busbar,,L1 Active Power,kW,43.54
524560,Grovesend,2023-06-05T18:10:00.000+00:00,busbar,,N Current (RMS),A,81.9
524560,Grovesend,2023-06-05T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.8
524560,Grovesend,2023-06-05T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
524560,Grovesend,2023-06-05T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.7
524560,Grovesend,2023-06-05T18:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.16
524560,Grovesend,2023-06-05T18:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.74
524560,Grovesend,2023-06-05T18:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.02
524560,Grovesend,2023-06-05T18:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,20.37
524560,Grovesend,2023-06-05T18:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.88
524560,Grovesend,2023-06-05T18:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.14
524560,Grovesend,2023-06-05T18:00:00.000+00:00,feeder,50.0,N Current (RMS),A,48.1
524560,Grovesend,2023-06-05T18:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,87.9
524560,Grovesend,2023-06-05T18:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,55.6
524560,Grovesend,2023-06-05T18:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,52.6
524560,Grovesend,2023-06-05T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
524560,Grovesend,2023-06-05T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
524560,Grovesend,2023-06-05T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.64
524560,Grovesend,2023-06-05T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.13
524560,Grovesend,2023-06-05T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.33
524560,Grovesend,2023-06-05T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.37
524560,Grovesend,2023-06-05T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
524560,Grovesend,2023-06-05T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.9
524560,Grovesend,2023-06-05T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
524560,Grovesend,2023-06-05T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.7
524560,Grovesend,2023-06-05T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
524560,Grovesend,2023-06-05T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.63
524560,Grovesend,2023-06-05T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
524560,Grovesend,2023-06-05T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.57
524560,Grovesend,2023-06-05T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.63
524560,Grovesend,2023-06-05T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.16
524560,Grovesend,2023-06-05T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
524560,Grovesend,2023-06-05T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.7
524560,Grovesend,2023-06-05T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.6
524560,Grovesend,2023-06-05T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
524560,Grovesend,2023-06-05T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
524560,Grovesend,2023-06-05T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
524560,Grovesend,2023-06-05T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
524560,Grovesend,2023-06-05T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.62
524560,Grovesend,2023-06-05T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.13
524560,Grovesend,2023-06-05T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.63
524560,Grovesend,2023-06-05T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.5
524560,Grovesend,2023-06-05T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
524560,Grovesend,2023-06-05T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.9
524560,Grovesend,2023-06-05T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.8
524560,Grovesend,2023-06-05T18:00:00.000+00:00,transformer,,Temperature,C,33.5
524560,Grovesend,2023-06-05T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
524560,Grovesend,2023-06-05T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
524560,Grovesend,2023-06-05T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
524560,Grovesend,2023-06-05T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
524560,Grovesend,2023-06-05T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
524560,Grovesend,2023-06-05T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
524560,Grovesend,2023-06-05T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
524560,Grovesend,2023-06-05T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
524560,Grovesend,2023-06-05T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
524560,Grovesend,2023-06-05T18:00:00.000+00:00,busbar,,L3 Active Power,kW,44.09
524560,Grovesend,2023-06-05T18:00:00.000+00:00,busbar,,L2 Active Power,kW,36.59
524560,Grovesend,2023-06-05T18:00:00.000+00:00,busbar,,L1 Active Power,kW,40.19
524560,Grovesend,2023-06-05T18:00:00.000+00:00,busbar,,N Current (RMS),A,69.7
524560,Grovesend,2023-06-05T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.9
524560,Grovesend,2023-06-05T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.8
524560,Grovesend,2023-06-05T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.9
524560,Grovesend,2023-06-05T17:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.51
524560,Grovesend,2023-06-05T17:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.27
524560,Grovesend,2023-06-05T17:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.81
524560,Grovesend,2023-06-05T17:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.34
524560,Grovesend,2023-06-05T17:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.33
524560,Grovesend,2023-06-05T17:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.65
524560,Grovesend,2023-06-05T17:50:00.000+00:00,feeder,50.0,N Current (RMS),A,44.7
524560,Grovesend,2023-06-05T17:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,79.6
524560,Grovesend,2023-06-05T17:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,49.9
524560,Grovesend,2023-06-05T17:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,50.6
524560,Grovesend,2023-06-05T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
524560,Grovesend,2023-06-05T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
524560,Grovesend,2023-06-05T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.42
524560,Grovesend,2023-06-05T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.31
524560,Grovesend,2023-06-05T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.86
524560,Grovesend,2023-06-05T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.97
524560,Grovesend,2023-06-05T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
524560,Grovesend,2023-06-05T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.2
524560,Grovesend,2023-06-05T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
524560,Grovesend,2023-06-05T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.9
524560,Grovesend,2023-06-05T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
524560,Grovesend,2023-06-05T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.65
524560,Grovesend,2023-06-05T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
524560,Grovesend,2023-06-05T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.1
524560,Grovesend,2023-06-05T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.2
524560,Grovesend,2023-06-05T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.31
524560,Grovesend,2023-06-05T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
524560,Grovesend,2023-06-05T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.9
524560,Grovesend,2023-06-05T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.5
524560,Grovesend,2023-06-05T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.9
524560,Grovesend,2023-06-05T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
524560,Grovesend,2023-06-05T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
524560,Grovesend,2023-06-05T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
524560,Grovesend,2023-06-05T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.89
524560,Grovesend,2023-06-05T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.03
524560,Grovesend,2023-06-05T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.36
524560,Grovesend,2023-06-05T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,43.6
524560,Grovesend,2023-06-05T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
524560,Grovesend,2023-06-05T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.6
524560,Grovesend,2023-06-05T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.4
524560,Grovesend,2023-06-05T17:50:00.000+00:00,transformer,,Temperature,C,33.6
524560,Grovesend,2023-06-05T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
524560,Grovesend,2023-06-05T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
524560,Grovesend,2023-06-05T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
524560,Grovesend,2023-06-05T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
524560,Grovesend,2023-06-05T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
524560,Grovesend,2023-06-05T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
524560,Grovesend,2023-06-05T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
524560,Grovesend,2023-06-05T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
524560,Grovesend,2023-06-05T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
524560,Grovesend,2023-06-05T17:50:00.000+00:00,busbar,,L3 Active Power,kW,38.66
524560,Grovesend,2023-06-05T17:50:00.000+00:00,busbar,,L2 Active Power,kW,34.85
524560,Grovesend,2023-06-05T17:50:00.000+00:00,busbar,,L1 Active Power,kW,46.67
524560,Grovesend,2023-06-05T17:50:00.000+00:00,busbar,,N Current (RMS),A,76.7
524560,Grovesend,2023-06-05T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.0
524560,Grovesend,2023-06-05T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.6
524560,Grovesend,2023-06-05T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,194.6
524560,Grovesend,2023-06-05T17:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.25
524560,Grovesend,2023-06-05T17:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.17
524560,Grovesend,2023-06-05T17:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.34
524560,Grovesend,2023-06-05T17:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.55
524560,Grovesend,2023-06-05T17:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.58
524560,Grovesend,2023-06-05T17:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.31
524560,Grovesend,2023-06-05T17:40:00.000+00:00,feeder,50.0,N Current (RMS),A,29.5
524560,Grovesend,2023-06-05T17:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,53.8
524560,Grovesend,2023-06-05T17:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,46.3
524560,Grovesend,2023-06-05T17:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,45.1
524560,Grovesend,2023-06-05T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
524560,Grovesend,2023-06-05T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
524560,Grovesend,2023-06-05T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.24
524560,Grovesend,2023-06-05T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.76
524560,Grovesend,2023-06-05T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.4
524560,Grovesend,2023-06-05T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.92
524560,Grovesend,2023-06-05T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
524560,Grovesend,2023-06-05T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.8
524560,Grovesend,2023-06-05T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.2
524560,Grovesend,2023-06-05T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.5
524560,Grovesend,2023-06-05T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
524560,Grovesend,2023-06-05T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
524560,Grovesend,2023-06-05T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
524560,Grovesend,2023-06-05T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.71
524560,Grovesend,2023-06-05T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.36
524560,Grovesend,2023-06-05T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.74
524560,Grovesend,2023-06-05T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.9
524560,Grovesend,2023-06-05T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
524560,Grovesend,2023-06-05T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.0
524560,Grovesend,2023-06-05T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
524560,Grovesend,2023-06-05T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
524560,Grovesend,2023-06-05T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
524560,Grovesend,2023-06-05T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
524560,Grovesend,2023-06-05T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.21
524560,Grovesend,2023-06-05T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.89
524560,Grovesend,2023-06-05T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.72
524560,Grovesend,2023-06-05T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.3
524560,Grovesend,2023-06-05T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
524560,Grovesend,2023-06-05T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.4
524560,Grovesend,2023-06-05T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.2
524560,Grovesend,2023-06-05T17:40:00.000+00:00,transformer,,Temperature,C,33.5
524560,Grovesend,2023-06-05T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
524560,Grovesend,2023-06-05T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
524560,Grovesend,2023-06-05T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
524560,Grovesend,2023-06-05T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
524560,Grovesend,2023-06-05T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
524560,Grovesend,2023-06-05T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
524560,Grovesend,2023-06-05T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
524560,Grovesend,2023-06-05T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
524560,Grovesend,2023-06-05T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
524560,Grovesend,2023-06-05T17:40:00.000+00:00,busbar,,L3 Active Power,kW,40.1
524560,Grovesend,2023-06-05T17:40:00.000+00:00,busbar,,L2 Active Power,kW,38.44
524560,Grovesend,2023-06-05T17:40:00.000+00:00,busbar,,L1 Active Power,kW,39.9
524560,Grovesend,2023-06-05T17:40:00.000+00:00,busbar,,N Current (RMS),A,70.1
524560,Grovesend,2023-06-05T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.1
524560,Grovesend,2023-06-05T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.6
524560,Grovesend,2023-06-05T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.2
524560,Grovesend,2023-06-05T17:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.12
524560,Grovesend,2023-06-05T17:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.22
524560,Grovesend,2023-06-05T17:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.3
524560,Grovesend,2023-06-05T17:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.53
524560,Grovesend,2023-06-05T17:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.38
524560,Grovesend,2023-06-05T17:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.57
524560,Grovesend,2023-06-05T17:30:00.000+00:00,feeder,50.0,N Current (RMS),A,37.7
524560,Grovesend,2023-06-05T17:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,63.0
524560,Grovesend,2023-06-05T17:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,38.2
524560,Grovesend,2023-06-05T17:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,46.1
524560,Grovesend,2023-06-05T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
524560,Grovesend,2023-06-05T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.49
524560,Grovesend,2023-06-05T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.52
524560,Grovesend,2023-06-05T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.91
524560,Grovesend,2023-06-05T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.69
524560,Grovesend,2023-06-05T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.35
524560,Grovesend,2023-06-05T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
524560,Grovesend,2023-06-05T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.3
524560,Grovesend,2023-06-05T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.7
524560,Grovesend,2023-06-05T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.5
524560,Grovesend,2023-06-05T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
524560,Grovesend,2023-06-05T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
524560,Grovesend,2023-06-05T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
524560,Grovesend,2023-06-05T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.09
524560,Grovesend,2023-06-05T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.1
524560,Grovesend,2023-06-05T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.05
524560,Grovesend,2023-06-05T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
524560,Grovesend,2023-06-05T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
524560,Grovesend,2023-06-05T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.3
524560,Grovesend,2023-06-05T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.9
524560,Grovesend,2023-06-05T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
524560,Grovesend,2023-06-05T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
524560,Grovesend,2023-06-05T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.65
524560,Grovesend,2023-06-05T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.06
524560,Grovesend,2023-06-05T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.45
524560,Grovesend,2023-06-05T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.77
524560,Grovesend,2023-06-05T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
524560,Grovesend,2023-06-05T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.4
524560,Grovesend,2023-06-05T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
524560,Grovesend,2023-06-05T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.9
524560,Grovesend,2023-06-05T17:30:00.000+00:00,transformer,,Temperature,C,33.4
524560,Grovesend,2023-06-05T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
524560,Grovesend,2023-06-05T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
524560,Grovesend,2023-06-05T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
524560,Grovesend,2023-06-05T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
524560,Grovesend,2023-06-05T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
524560,Grovesend,2023-06-05T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
524560,Grovesend,2023-06-05T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
524560,Grovesend,2023-06-05T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
524560,Grovesend,2023-06-05T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
524560,Grovesend,2023-06-05T17:30:00.000+00:00,busbar,,L3 Active Power,kW,41.61
524560,Grovesend,2023-06-05T17:30:00.000+00:00,busbar,,L2 Active Power,kW,30.83
524560,Grovesend,2023-06-05T17:30:00.000+00:00,busbar,,L1 Active Power,kW,34.46
524560,Grovesend,2023-06-05T17:30:00.000+00:00,busbar,,N Current (RMS),A,74.9
524560,Grovesend,2023-06-05T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.6
524560,Grovesend,2023-06-05T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
524560,Grovesend,2023-06-05T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.9
524560,Grovesend,2023-06-05T17:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.38
524560,Grovesend,2023-06-05T17:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.2
524560,Grovesend,2023-06-05T17:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.9
524560,Grovesend,2023-06-05T17:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,25.98
524560,Grovesend,2023-06-05T17:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.61
524560,Grovesend,2023-06-05T17:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.17
524560,Grovesend,2023-06-05T17:20:00.000+00:00,feeder,50.0,N Current (RMS),A,68.9
524560,Grovesend,2023-06-05T17:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,108.8
524560,Grovesend,2023-06-05T17:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,47.1
524560,Grovesend,2023-06-05T17:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,48.4
524560,Grovesend,2023-06-05T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
524560,Grovesend,2023-06-05T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
524560,Grovesend,2023-06-05T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.14
524560,Grovesend,2023-06-05T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.98
524560,Grovesend,2023-06-05T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.84
524560,Grovesend,2023-06-05T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.02
524560,Grovesend,2023-06-05T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
524560,Grovesend,2023-06-05T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.7
524560,Grovesend,2023-06-05T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.8
524560,Grovesend,2023-06-05T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.8
524560,Grovesend,2023-06-05T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
524560,Grovesend,2023-06-05T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
524560,Grovesend,2023-06-05T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
524560,Grovesend,2023-06-05T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.66
524560,Grovesend,2023-06-05T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.49
524560,Grovesend,2023-06-05T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.74
524560,Grovesend,2023-06-05T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
524560,Grovesend,2023-06-05T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
524560,Grovesend,2023-06-05T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.5
524560,Grovesend,2023-06-05T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.8
524560,Grovesend,2023-06-05T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
524560,Grovesend,2023-06-05T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
524560,Grovesend,2023-06-05T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
524560,Grovesend,2023-06-05T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.18
524560,Grovesend,2023-06-05T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.72
524560,Grovesend,2023-06-05T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.22
524560,Grovesend,2023-06-05T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
524560,Grovesend,2023-06-05T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.5
524560,Grovesend,2023-06-05T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
524560,Grovesend,2023-06-05T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.4
524560,Grovesend,2023-06-05T17:20:00.000+00:00,transformer,,Temperature,C,33.4
524560,Grovesend,2023-06-05T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
524560,Grovesend,2023-06-05T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
524560,Grovesend,2023-06-05T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
524560,Grovesend,2023-06-05T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
524560,Grovesend,2023-06-05T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
524560,Grovesend,2023-06-05T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
524560,Grovesend,2023-06-05T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
524560,Grovesend,2023-06-05T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
524560,Grovesend,2023-06-05T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
524560,Grovesend,2023-06-05T17:20:00.000+00:00,busbar,,L3 Active Power,kW,48.59
524560,Grovesend,2023-06-05T17:20:00.000+00:00,busbar,,L2 Active Power,kW,26.94
524560,Grovesend,2023-06-05T17:20:00.000+00:00,busbar,,L1 Active Power,kW,34.16
524560,Grovesend,2023-06-05T17:20:00.000+00:00,busbar,,N Current (RMS),A,101.4
524560,Grovesend,2023-06-05T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,203.6
524560,Grovesend,2023-06-05T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
524560,Grovesend,2023-06-05T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
524560,Grovesend,2023-06-05T17:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.14
