Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
524560,Grovesend,2023-06-05T17:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.16
524560,Grovesend,2023-06-05T17:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.86
524560,Grovesend,2023-06-05T17:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.97
524560,Grovesend,2023-06-05T17:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.04
524560,Grovesend,2023-06-05T17:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.54
524560,Grovesend,2023-06-05T17:10:00.000+00:00,feeder,50.0,N Current (RMS),A,42.7
524560,Grovesend,2023-06-05T17:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,81.7
524560,Grovesend,2023-06-05T17:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,53.0
524560,Grovesend,2023-06-05T17:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,70.7
524560,Grovesend,2023-06-05T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
524560,Grovesend,2023-06-05T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
524560,Grovesend,2023-06-05T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.26
524560,Grovesend,2023-06-05T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.25
524560,Grovesend,2023-06-05T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.45
524560,Grovesend,2023-06-05T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.63
524560,Grovesend,2023-06-05T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
524560,Grovesend,2023-06-05T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.8
524560,Grovesend,2023-06-05T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
524560,Grovesend,2023-06-05T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.6
524560,Grovesend,2023-06-05T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
524560,Grovesend,2023-06-05T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
524560,Grovesend,2023-06-05T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
524560,Grovesend,2023-06-05T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.19
524560,Grovesend,2023-06-05T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.53
524560,Grovesend,2023-06-05T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.1
524560,Grovesend,2023-06-05T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
524560,Grovesend,2023-06-05T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.3
524560,Grovesend,2023-06-05T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.9
524560,Grovesend,2023-06-05T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.4
524560,Grovesend,2023-06-05T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
524560,Grovesend,2023-06-05T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
524560,Grovesend,2023-06-05T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.76
524560,Grovesend,2023-06-05T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.96
524560,Grovesend,2023-06-05T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.41
524560,Grovesend,2023-06-05T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.42
524560,Grovesend,2023-06-05T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
524560,Grovesend,2023-06-05T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
524560,Grovesend,2023-06-05T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.2
524560,Grovesend,2023-06-05T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.9
524560,Grovesend,2023-06-05T17:10:00.000+00:00,transformer,,Temperature,C,33.4
524560,Grovesend,2023-06-05T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
524560,Grovesend,2023-06-05T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
524560,Grovesend,2023-06-05T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
524560,Grovesend,2023-06-05T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
524560,Grovesend,2023-06-05T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
524560,Grovesend,2023-06-05T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
524560,Grovesend,2023-06-05T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
524560,Grovesend,2023-06-05T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
524560,Grovesend,2023-06-05T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
524560,Grovesend,2023-06-05T17:10:00.000+00:00,busbar,,L3 Active Power,kW,40.94
524560,Grovesend,2023-06-05T17:10:00.000+00:00,busbar,,L2 Active Power,kW,30.69
524560,Grovesend,2023-06-05T17:10:00.000+00:00,busbar,,L1 Active Power,kW,44.55
524560,Grovesend,2023-06-05T17:10:00.000+00:00,busbar,,N Current (RMS),A,88.2
524560,Grovesend,2023-06-05T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.4
524560,Grovesend,2023-06-05T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
524560,Grovesend,2023-06-05T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,187.1
524560,Grovesend,2023-06-05T17:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.05
524560,Grovesend,2023-06-05T17:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.11
524560,Grovesend,2023-06-05T17:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.59
524560,Grovesend,2023-06-05T17:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.17
524560,Grovesend,2023-06-05T17:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.73
524560,Grovesend,2023-06-05T17:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.4
524560,Grovesend,2023-06-05T17:00:00.000+00:00,feeder,50.0,N Current (RMS),A,37.1
524560,Grovesend,2023-06-05T17:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,77.2
524560,Grovesend,2023-06-05T17:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,50.9
524560,Grovesend,2023-06-05T17:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,67.2
524560,Grovesend,2023-06-05T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
524560,Grovesend,2023-06-05T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
524560,Grovesend,2023-06-05T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.35
524560,Grovesend,2023-06-05T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.43
524560,Grovesend,2023-06-05T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.39
524560,Grovesend,2023-06-05T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.28
524560,Grovesend,2023-06-05T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
524560,Grovesend,2023-06-05T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.8
524560,Grovesend,2023-06-05T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
524560,Grovesend,2023-06-05T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.3
524560,Grovesend,2023-06-05T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
524560,Grovesend,2023-06-05T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
524560,Grovesend,2023-06-05T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
524560,Grovesend,2023-06-05T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.01
524560,Grovesend,2023-06-05T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.94
524560,Grovesend,2023-06-05T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.64
524560,Grovesend,2023-06-05T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
524560,Grovesend,2023-06-05T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.7
524560,Grovesend,2023-06-05T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.9
524560,Grovesend,2023-06-05T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
524560,Grovesend,2023-06-05T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
524560,Grovesend,2023-06-05T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
524560,Grovesend,2023-06-05T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
524560,Grovesend,2023-06-05T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.99
524560,Grovesend,2023-06-05T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.19
524560,Grovesend,2023-06-05T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.91
524560,Grovesend,2023-06-05T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
524560,Grovesend,2023-06-05T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.2
524560,Grovesend,2023-06-05T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.0
524560,Grovesend,2023-06-05T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.7
524560,Grovesend,2023-06-05T17:00:00.000+00:00,transformer,,Temperature,C,33.4
524560,Grovesend,2023-06-05T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
524560,Grovesend,2023-06-05T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
524560,Grovesend,2023-06-05T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
524560,Grovesend,2023-06-05T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
524560,Grovesend,2023-06-05T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
524560,Grovesend,2023-06-05T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
524560,Grovesend,2023-06-05T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
524560,Grovesend,2023-06-05T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
524560,Grovesend,2023-06-05T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
524560,Grovesend,2023-06-05T17:00:00.000+00:00,busbar,,L3 Active Power,kW,42.53
524560,Grovesend,2023-06-05T17:00:00.000+00:00,busbar,,L2 Active Power,kW,29.48
524560,Grovesend,2023-06-05T17:00:00.000+00:00,busbar,,L1 Active Power,kW,38.28
524560,Grovesend,2023-06-05T17:00:00.000+00:00,busbar,,N Current (RMS),A,78.3
524560,Grovesend,2023-06-05T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.5
524560,Grovesend,2023-06-05T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
524560,Grovesend,2023-06-05T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.3
524560,Grovesend,2023-06-05T16:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.4
524560,Grovesend,2023-06-05T16:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.71
524560,Grovesend,2023-06-05T16:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.76
524560,Grovesend,2023-06-05T16:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.34
524560,Grovesend,2023-06-05T16:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.76
524560,Grovesend,2023-06-05T16:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.59
524560,Grovesend,2023-06-05T16:50:00.000+00:00,feeder,50.0,N Current (RMS),A,42.3
524560,Grovesend,2023-06-05T16:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,79.0
524560,Grovesend,2023-06-05T16:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,47.4
524560,Grovesend,2023-06-05T16:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,59.0
524560,Grovesend,2023-06-05T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.33
524560,Grovesend,2023-06-05T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
524560,Grovesend,2023-06-05T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.3
524560,Grovesend,2023-06-05T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.42
524560,Grovesend,2023-06-05T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.58
524560,Grovesend,2023-06-05T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.34
524560,Grovesend,2023-06-05T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
524560,Grovesend,2023-06-05T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.8
524560,Grovesend,2023-06-05T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
524560,Grovesend,2023-06-05T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.0
524560,Grovesend,2023-06-05T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
524560,Grovesend,2023-06-05T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
524560,Grovesend,2023-06-05T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
524560,Grovesend,2023-06-05T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.89
524560,Grovesend,2023-06-05T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.32
524560,Grovesend,2023-06-05T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.03
524560,Grovesend,2023-06-05T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
524560,Grovesend,2023-06-05T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
524560,Grovesend,2023-06-05T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.3
524560,Grovesend,2023-06-05T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
524560,Grovesend,2023-06-05T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
524560,Grovesend,2023-06-05T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
524560,Grovesend,2023-06-05T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
524560,Grovesend,2023-06-05T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.46
524560,Grovesend,2023-06-05T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.15
524560,Grovesend,2023-06-05T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.17
524560,Grovesend,2023-06-05T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
524560,Grovesend,2023-06-05T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.3
524560,Grovesend,2023-06-05T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.3
524560,Grovesend,2023-06-05T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.5
524560,Grovesend,2023-06-05T16:50:00.000+00:00,transformer,,Temperature,C,33.4
524560,Grovesend,2023-06-05T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
524560,Grovesend,2023-06-05T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
524560,Grovesend,2023-06-05T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
524560,Grovesend,2023-06-05T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
524560,Grovesend,2023-06-05T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
524560,Grovesend,2023-06-05T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
524560,Grovesend,2023-06-05T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
524560,Grovesend,2023-06-05T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
524560,Grovesend,2023-06-05T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
524560,Grovesend,2023-06-05T16:50:00.000+00:00,busbar,,L3 Active Power,kW,45.23
524560,Grovesend,2023-06-05T16:50:00.000+00:00,busbar,,L2 Active Power,kW,25.0
524560,Grovesend,2023-06-05T16:50:00.000+00:00,busbar,,L1 Active Power,kW,36.49
524560,Grovesend,2023-06-05T16:50:00.000+00:00,busbar,,N Current (RMS),A,95.0
524560,Grovesend,2023-06-05T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,191.3
524560,Grovesend,2023-06-05T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
524560,Grovesend,2023-06-05T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.7
524560,Grovesend,2023-06-05T16:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.03
524560,Grovesend,2023-06-05T16:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
524560,Grovesend,2023-06-05T16:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.29
524560,Grovesend,2023-06-05T16:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.17
524560,Grovesend,2023-06-05T16:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.21
524560,Grovesend,2023-06-05T16:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.2
524560,Grovesend,2023-06-05T16:40:00.000+00:00,feeder,50.0,N Current (RMS),A,44.3
524560,Grovesend,2023-06-05T16:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,83.0
524560,Grovesend,2023-06-05T16:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,44.9
524560,Grovesend,2023-06-05T16:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,60.8
524560,Grovesend,2023-06-05T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
524560,Grovesend,2023-06-05T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
524560,Grovesend,2023-06-05T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.21
524560,Grovesend,2023-06-05T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.1
524560,Grovesend,2023-06-05T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.52
524560,Grovesend,2023-06-05T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.7
524560,Grovesend,2023-06-05T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
524560,Grovesend,2023-06-05T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.3
524560,Grovesend,2023-06-05T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
524560,Grovesend,2023-06-05T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.4
524560,Grovesend,2023-06-05T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
524560,Grovesend,2023-06-05T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
524560,Grovesend,2023-06-05T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
524560,Grovesend,2023-06-05T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.39
524560,Grovesend,2023-06-05T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.33
524560,Grovesend,2023-06-05T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.73
524560,Grovesend,2023-06-05T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
524560,Grovesend,2023-06-05T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.5
524560,Grovesend,2023-06-05T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.1
524560,Grovesend,2023-06-05T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.9
524560,Grovesend,2023-06-05T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
524560,Grovesend,2023-06-05T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
524560,Grovesend,2023-06-05T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
524560,Grovesend,2023-06-05T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.02
524560,Grovesend,2023-06-05T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.92
524560,Grovesend,2023-06-05T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.66
524560,Grovesend,2023-06-05T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
524560,Grovesend,2023-06-05T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.1
524560,Grovesend,2023-06-05T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.7
524560,Grovesend,2023-06-05T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.8
524560,Grovesend,2023-06-05T16:40:00.000+00:00,transformer,,Temperature,C,33.4
524560,Grovesend,2023-06-05T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
524560,Grovesend,2023-06-05T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
524560,Grovesend,2023-06-05T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
524560,Grovesend,2023-06-05T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
524560,Grovesend,2023-06-05T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
524560,Grovesend,2023-06-05T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
524560,Grovesend,2023-06-05T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
524560,Grovesend,2023-06-05T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
524560,Grovesend,2023-06-05T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
524560,Grovesend,2023-06-05T16:40:00.000+00:00,busbar,,L3 Active Power,kW,43.64
524560,Grovesend,2023-06-05T16:40:00.000+00:00,busbar,,L2 Active Power,kW,26.12
524560,Grovesend,2023-06-05T16:40:00.000+00:00,busbar,,L1 Active Power,kW,40.43
524560,Grovesend,2023-06-05T16:40:00.000+00:00,busbar,,N Current (RMS),A,92.5
524560,Grovesend,2023-06-05T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.2
524560,Grovesend,2023-06-05T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
524560,Grovesend,2023-06-05T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.2
524560,Grovesend,2023-06-05T16:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.18
524560,Grovesend,2023-06-05T16:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.66
524560,Grovesend,2023-06-05T16:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.42
524560,Grovesend,2023-06-05T16:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.7
524560,Grovesend,2023-06-05T16:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.65
524560,Grovesend,2023-06-05T16:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.43
524560,Grovesend,2023-06-05T16:30:00.000+00:00,feeder,50.0,N Current (RMS),A,29.4
524560,Grovesend,2023-06-05T16:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,63.4
524560,Grovesend,2023-06-05T16:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,67.1
524560,Grovesend,2023-06-05T16:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.5
524560,Grovesend,2023-06-05T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
524560,Grovesend,2023-06-05T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
524560,Grovesend,2023-06-05T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.16
524560,Grovesend,2023-06-05T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.62
524560,Grovesend,2023-06-05T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.38
524560,Grovesend,2023-06-05T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.92
524560,Grovesend,2023-06-05T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
524560,Grovesend,2023-06-05T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.5
524560,Grovesend,2023-06-05T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
524560,Grovesend,2023-06-05T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.5
524560,Grovesend,2023-06-05T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
524560,Grovesend,2023-06-05T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
524560,Grovesend,2023-06-05T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
524560,Grovesend,2023-06-05T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.91
524560,Grovesend,2023-06-05T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.51
524560,Grovesend,2023-06-05T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.76
524560,Grovesend,2023-06-05T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
524560,Grovesend,2023-06-05T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.9
524560,Grovesend,2023-06-05T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.1
524560,Grovesend,2023-06-05T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
524560,Grovesend,2023-06-05T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
524560,Grovesend,2023-06-05T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
524560,Grovesend,2023-06-05T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.04
524560,Grovesend,2023-06-05T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.66
524560,Grovesend,2023-06-05T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.87
524560,Grovesend,2023-06-05T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.31
524560,Grovesend,2023-06-05T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
524560,Grovesend,2023-06-05T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
524560,Grovesend,2023-06-05T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.5
524560,Grovesend,2023-06-05T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.2
524560,Grovesend,2023-06-05T16:30:00.000+00:00,transformer,,Temperature,C,33.3
524560,Grovesend,2023-06-05T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
524560,Grovesend,2023-06-05T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
524560,Grovesend,2023-06-05T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
524560,Grovesend,2023-06-05T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
524560,Grovesend,2023-06-05T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
524560,Grovesend,2023-06-05T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
524560,Grovesend,2023-06-05T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
524560,Grovesend,2023-06-05T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
524560,Grovesend,2023-06-05T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
524560,Grovesend,2023-06-05T16:30:00.000+00:00,busbar,,L3 Active Power,kW,38.27
524560,Grovesend,2023-06-05T16:30:00.000+00:00,busbar,,L2 Active Power,kW,35.44
524560,Grovesend,2023-06-05T16:30:00.000+00:00,busbar,,L1 Active Power,kW,33.97
524560,Grovesend,2023-06-05T16:30:00.000+00:00,busbar,,N Current (RMS),A,63.3
524560,Grovesend,2023-06-05T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.3
524560,Grovesend,2023-06-05T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.2
524560,Grovesend,2023-06-05T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.7
524560,Grovesend,2023-06-05T16:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.16
524560,Grovesend,2023-06-05T16:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.73
524560,Grovesend,2023-06-05T16:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.18
524560,Grovesend,2023-06-05T16:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.97
524560,Grovesend,2023-06-05T16:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,20.05
524560,Grovesend,2023-06-05T16:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.16
524560,Grovesend,2023-06-05T16:20:00.000+00:00,feeder,50.0,N Current (RMS),A,36.5
524560,Grovesend,2023-06-05T16:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,60.7
524560,Grovesend,2023-06-05T16:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,85.9
524560,Grovesend,2023-06-05T16:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,65.3
524560,Grovesend,2023-06-05T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
524560,Grovesend,2023-06-05T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
524560,Grovesend,2023-06-05T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.99
524560,Grovesend,2023-06-05T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.58
524560,Grovesend,2023-06-05T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.72
524560,Grovesend,2023-06-05T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.76
524560,Grovesend,2023-06-05T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
524560,Grovesend,2023-06-05T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.6
524560,Grovesend,2023-06-05T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
524560,Grovesend,2023-06-05T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.7
524560,Grovesend,2023-06-05T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
524560,Grovesend,2023-06-05T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
524560,Grovesend,2023-06-05T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
524560,Grovesend,2023-06-05T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.46
524560,Grovesend,2023-06-05T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.08
524560,Grovesend,2023-06-05T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
524560,Grovesend,2023-06-05T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
524560,Grovesend,2023-06-05T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
524560,Grovesend,2023-06-05T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.0
524560,Grovesend,2023-06-05T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
524560,Grovesend,2023-06-05T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
524560,Grovesend,2023-06-05T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
524560,Grovesend,2023-06-05T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.37
524560,Grovesend,2023-06-05T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.26
524560,Grovesend,2023-06-05T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.07
524560,Grovesend,2023-06-05T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.53
524560,Grovesend,2023-06-05T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
524560,Grovesend,2023-06-05T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
524560,Grovesend,2023-06-05T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
524560,Grovesend,2023-06-05T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.5
524560,Grovesend,2023-06-05T16:20:00.000+00:00,transformer,,Temperature,C,33.2
524560,Grovesend,2023-06-05T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
524560,Grovesend,2023-06-05T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
524560,Grovesend,2023-06-05T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
524560,Grovesend,2023-06-05T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
524560,Grovesend,2023-06-05T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
524560,Grovesend,2023-06-05T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
524560,Grovesend,2023-06-05T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
524560,Grovesend,2023-06-05T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
524560,Grovesend,2023-06-05T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
524560,Grovesend,2023-06-05T16:20:00.000+00:00,busbar,,L3 Active Power,kW,35.72
524560,Grovesend,2023-06-05T16:20:00.000+00:00,busbar,,L2 Active Power,kW,37.35
524560,Grovesend,2023-06-05T16:20:00.000+00:00,busbar,,L1 Active Power,kW,33.92
524560,Grovesend,2023-06-05T16:20:00.000+00:00,busbar,,N Current (RMS),A,64.3
524560,Grovesend,2023-06-05T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.2
524560,Grovesend,2023-06-05T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.6
524560,Grovesend,2023-06-05T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
524560,Grovesend,2023-06-05T16:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.3
524560,Grovesend,2023-06-05T16:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.21
524560,Grovesend,2023-06-05T16:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.55
524560,Grovesend,2023-06-05T16:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.31
524560,Grovesend,2023-06-05T16:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.04
524560,Grovesend,2023-06-05T16:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.24
524560,Grovesend,2023-06-05T16:10:00.000+00:00,feeder,50.0,N Current (RMS),A,35.8
524560,Grovesend,2023-06-05T16:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,70.6
524560,Grovesend,2023-06-05T16:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,55.9
524560,Grovesend,2023-06-05T16:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,57.4
524560,Grovesend,2023-06-05T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
524560,Grovesend,2023-06-05T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.51
524560,Grovesend,2023-06-05T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.29
524560,Grovesend,2023-06-05T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.63
524560,Grovesend,2023-06-05T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.98
524560,Grovesend,2023-06-05T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.63
524560,Grovesend,2023-06-05T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
524560,Grovesend,2023-06-05T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.7
524560,Grovesend,2023-06-05T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
524560,Grovesend,2023-06-05T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.3
524560,Grovesend,2023-06-05T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
524560,Grovesend,2023-06-05T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
524560,Grovesend,2023-06-05T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
524560,Grovesend,2023-06-05T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.54
524560,Grovesend,2023-06-05T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.29
524560,Grovesend,2023-06-05T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.01
524560,Grovesend,2023-06-05T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.5
524560,Grovesend,2023-06-05T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
524560,Grovesend,2023-06-05T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.6
524560,Grovesend,2023-06-05T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
524560,Grovesend,2023-06-05T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
524560,Grovesend,2023-06-05T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
524560,Grovesend,2023-06-05T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.47
524560,Grovesend,2023-06-05T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.56
524560,Grovesend,2023-06-05T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.68
524560,Grovesend,2023-06-05T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.4
524560,Grovesend,2023-06-05T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
524560,Grovesend,2023-06-05T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
524560,Grovesend,2023-06-05T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
524560,Grovesend,2023-06-05T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
524560,Grovesend,2023-06-05T16:10:00.000+00:00,transformer,,Temperature,C,33.0
524560,Grovesend,2023-06-05T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
524560,Grovesend,2023-06-05T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
524560,Grovesend,2023-06-05T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
524560,Grovesend,2023-06-05T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
524560,Grovesend,2023-06-05T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
524560,Grovesend,2023-06-05T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
524560,Grovesend,2023-06-05T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
524560,Grovesend,2023-06-05T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
524560,Grovesend,2023-06-05T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
524560,Grovesend,2023-06-05T16:10:00.000+00:00,busbar,,L3 Active Power,kW,33.62
524560,Grovesend,2023-06-05T16:10:00.000+00:00,busbar,,L2 Active Power,kW,32.34
524560,Grovesend,2023-06-05T16:10:00.000+00:00,busbar,,L1 Active Power,kW,30.62
524560,Grovesend,2023-06-05T16:10:00.000+00:00,busbar,,N Current (RMS),A,67.6
524560,Grovesend,2023-06-05T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
524560,Grovesend,2023-06-05T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
524560,Grovesend,2023-06-05T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
524560,Grovesend,2023-06-05T16:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.48
524560,Grovesend,2023-06-05T16:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.51
524560,Grovesend,2023-06-05T16:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.87
524560,Grovesend,2023-06-05T16:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.75
524560,Grovesend,2023-06-05T16:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.17
524560,Grovesend,2023-06-05T16:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.47
524560,Grovesend,2023-06-05T16:00:00.000+00:00,feeder,50.0,N Current (RMS),A,47.1
524560,Grovesend,2023-06-05T16:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,79.9
524560,Grovesend,2023-06-05T16:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,44.2
524560,Grovesend,2023-06-05T16:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,46.1
524560,Grovesend,2023-06-05T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
524560,Grovesend,2023-06-05T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.47
524560,Grovesend,2023-06-05T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.09
524560,Grovesend,2023-06-05T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.59
524560,Grovesend,2023-06-05T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.7
524560,Grovesend,2023-06-05T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.09
524560,Grovesend,2023-06-05T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
524560,Grovesend,2023-06-05T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
524560,Grovesend,2023-06-05T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
524560,Grovesend,2023-06-05T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.1
524560,Grovesend,2023-06-05T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
524560,Grovesend,2023-06-05T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
524560,Grovesend,2023-06-05T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
524560,Grovesend,2023-06-05T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.76
524560,Grovesend,2023-06-05T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.69
524560,Grovesend,2023-06-05T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.16
524560,Grovesend,2023-06-05T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
524560,Grovesend,2023-06-05T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
524560,Grovesend,2023-06-05T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.0
524560,Grovesend,2023-06-05T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
524560,Grovesend,2023-06-05T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.76
524560,Grovesend,2023-06-05T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
524560,Grovesend,2023-06-05T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.21
524560,Grovesend,2023-06-05T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.56
524560,Grovesend,2023-06-05T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.06
524560,Grovesend,2023-06-05T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.45
524560,Grovesend,2023-06-05T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
524560,Grovesend,2023-06-05T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
524560,Grovesend,2023-06-05T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
524560,Grovesend,2023-06-05T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.3
524560,Grovesend,2023-06-05T16:00:00.000+00:00,transformer,,Temperature,C,32.9
524560,Grovesend,2023-06-05T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
524560,Grovesend,2023-06-05T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
524560,Grovesend,2023-06-05T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
524560,Grovesend,2023-06-05T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
524560,Grovesend,2023-06-05T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
524560,Grovesend,2023-06-05T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
524560,Grovesend,2023-06-05T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
524560,Grovesend,2023-06-05T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
524560,Grovesend,2023-06-05T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
524560,Grovesend,2023-06-05T16:00:00.000+00:00,busbar,,L3 Active Power,kW,33.1
524560,Grovesend,2023-06-05T16:00:00.000+00:00,busbar,,L2 Active Power,kW,27.72
524560,Grovesend,2023-06-05T16:00:00.000+00:00,busbar,,L1 Active Power,kW,29.76
524560,Grovesend,2023-06-05T16:00:00.000+00:00,busbar,,N Current (RMS),A,67.2
524560,Grovesend,2023-06-05T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.1
524560,Grovesend,2023-06-05T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
524560,Grovesend,2023-06-05T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
524560,Grovesend,2023-06-05T15:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.03
524560,Grovesend,2023-06-05T15:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.43
524560,Grovesend,2023-06-05T15:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.59
524560,Grovesend,2023-06-05T15:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.37
524560,Grovesend,2023-06-05T15:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.19
524560,Grovesend,2023-06-05T15:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.53
524560,Grovesend,2023-06-05T15:50:00.000+00:00,feeder,50.0,N Current (RMS),A,43.8
524560,Grovesend,2023-06-05T15:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,78.0
524560,Grovesend,2023-06-05T15:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,44.8
524560,Grovesend,2023-06-05T15:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,50.3
524560,Grovesend,2023-06-05T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
524560,Grovesend,2023-06-05T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.56
524560,Grovesend,2023-06-05T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.46
524560,Grovesend,2023-06-05T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.95
524560,Grovesend,2023-06-05T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.68
524560,Grovesend,2023-06-05T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.69
524560,Grovesend,2023-06-05T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.3
524560,Grovesend,2023-06-05T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
524560,Grovesend,2023-06-05T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
524560,Grovesend,2023-06-05T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.4
524560,Grovesend,2023-06-05T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
524560,Grovesend,2023-06-05T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
524560,Grovesend,2023-06-05T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
524560,Grovesend,2023-06-05T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.59
524560,Grovesend,2023-06-05T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.82
524560,Grovesend,2023-06-05T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.97
524560,Grovesend,2023-06-05T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
524560,Grovesend,2023-06-05T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.1
524560,Grovesend,2023-06-05T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.0
524560,Grovesend,2023-06-05T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.0
524560,Grovesend,2023-06-05T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
524560,Grovesend,2023-06-05T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
524560,Grovesend,2023-06-05T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.95
524560,Grovesend,2023-06-05T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.84
524560,Grovesend,2023-06-05T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.79
524560,Grovesend,2023-06-05T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.75
524560,Grovesend,2023-06-05T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
524560,Grovesend,2023-06-05T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
524560,Grovesend,2023-06-05T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
524560,Grovesend,2023-06-05T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
524560,Grovesend,2023-06-05T15:50:00.000+00:00,transformer,,Temperature,C,32.8
524560,Grovesend,2023-06-05T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
524560,Grovesend,2023-06-05T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
524560,Grovesend,2023-06-05T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
524560,Grovesend,2023-06-05T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
524560,Grovesend,2023-06-05T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
524560,Grovesend,2023-06-05T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
524560,Grovesend,2023-06-05T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
524560,Grovesend,2023-06-05T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
524560,Grovesend,2023-06-05T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
524560,Grovesend,2023-06-05T15:50:00.000+00:00,busbar,,L3 Active Power,kW,34.93
524560,Grovesend,2023-06-05T15:50:00.000+00:00,busbar,,L2 Active Power,kW,25.53
524560,Grovesend,2023-06-05T15:50:00.000+00:00,busbar,,L1 Active Power,kW,31.27
524560,Grovesend,2023-06-05T15:50:00.000+00:00,busbar,,N Current (RMS),A,78.1
524560,Grovesend,2023-06-05T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.4
524560,Grovesend,2023-06-05T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
524560,Grovesend,2023-06-05T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
524560,Grovesend,2023-06-05T15:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.16
524560,Grovesend,2023-06-05T15:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
524560,Grovesend,2023-06-05T15:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.51
524560,Grovesend,2023-06-05T15:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.4
524560,Grovesend,2023-06-05T15:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.21
524560,Grovesend,2023-06-05T15:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.78
524560,Grovesend,2023-06-05T15:40:00.000+00:00,feeder,50.0,N Current (RMS),A,36.0
524560,Grovesend,2023-06-05T15:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,78.1
524560,Grovesend,2023-06-05T15:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,65.3
524560,Grovesend,2023-06-05T15:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,51.4
524560,Grovesend,2023-06-05T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
524560,Grovesend,2023-06-05T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.62
524560,Grovesend,2023-06-05T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.01
524560,Grovesend,2023-06-05T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.54
524560,Grovesend,2023-06-05T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.24
524560,Grovesend,2023-06-05T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.42
524560,Grovesend,2023-06-05T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
524560,Grovesend,2023-06-05T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
524560,Grovesend,2023-06-05T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
524560,Grovesend,2023-06-05T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.6
524560,Grovesend,2023-06-05T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
524560,Grovesend,2023-06-05T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
524560,Grovesend,2023-06-05T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
524560,Grovesend,2023-06-05T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.65
524560,Grovesend,2023-06-05T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.78
524560,Grovesend,2023-06-05T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.21
524560,Grovesend,2023-06-05T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
524560,Grovesend,2023-06-05T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.1
524560,Grovesend,2023-06-05T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.9
524560,Grovesend,2023-06-05T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.2
524560,Grovesend,2023-06-05T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.76
524560,Grovesend,2023-06-05T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
524560,Grovesend,2023-06-05T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.2
524560,Grovesend,2023-06-05T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.31
524560,Grovesend,2023-06-05T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.67
524560,Grovesend,2023-06-05T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.84
524560,Grovesend,2023-06-05T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
524560,Grovesend,2023-06-05T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
524560,Grovesend,2023-06-05T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
524560,Grovesend,2023-06-05T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
524560,Grovesend,2023-06-05T15:40:00.000+00:00,transformer,,Temperature,C,32.7
524560,Grovesend,2023-06-05T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
524560,Grovesend,2023-06-05T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
524560,Grovesend,2023-06-05T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
524560,Grovesend,2023-06-05T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
524560,Grovesend,2023-06-05T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
524560,Grovesend,2023-06-05T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
524560,Grovesend,2023-06-05T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
524560,Grovesend,2023-06-05T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
524560,Grovesend,2023-06-05T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
524560,Grovesend,2023-06-05T15:40:00.000+00:00,busbar,,L3 Active Power,kW,29.84
524560,Grovesend,2023-06-05T15:40:00.000+00:00,busbar,,L2 Active Power,kW,30.44
524560,Grovesend,2023-06-05T15:40:00.000+00:00,busbar,,L1 Active Power,kW,27.55
524560,Grovesend,2023-06-05T15:40:00.000+00:00,busbar,,N Current (RMS),A,61.4
524560,Grovesend,2023-06-05T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
524560,Grovesend,2023-06-05T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
524560,Grovesend,2023-06-05T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
524560,Grovesend,2023-06-05T15:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.82
