Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
524560,Grovesend,2023-06-05T15:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.62
524560,Grovesend,2023-06-05T15:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.18
524560,Grovesend,2023-06-05T15:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.7
524560,Grovesend,2023-06-05T15:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.44
524560,Grovesend,2023-06-05T15:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.59
524560,Grovesend,2023-06-05T15:30:00.000+00:00,feeder,50.0,N Current (RMS),A,46.2
524560,Grovesend,2023-06-05T15:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,85.0
524560,Grovesend,2023-06-05T15:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,66.9
524560,Grovesend,2023-06-05T15:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,52.9
524560,Grovesend,2023-06-05T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
524560,Grovesend,2023-06-05T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.7
524560,Grovesend,2023-06-05T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.6
524560,Grovesend,2023-06-05T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.92
524560,Grovesend,2023-06-05T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.18
524560,Grovesend,2023-06-05T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.54
524560,Grovesend,2023-06-05T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
524560,Grovesend,2023-06-05T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.5
524560,Grovesend,2023-06-05T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.8
524560,Grovesend,2023-06-05T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
524560,Grovesend,2023-06-05T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
524560,Grovesend,2023-06-05T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
524560,Grovesend,2023-06-05T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
524560,Grovesend,2023-06-05T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.64
524560,Grovesend,2023-06-05T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.04
524560,Grovesend,2023-06-05T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.84
524560,Grovesend,2023-06-05T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
524560,Grovesend,2023-06-05T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.5
524560,Grovesend,2023-06-05T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.4
524560,Grovesend,2023-06-05T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
524560,Grovesend,2023-06-05T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
524560,Grovesend,2023-06-05T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.55
524560,Grovesend,2023-06-05T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.11
524560,Grovesend,2023-06-05T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.08
524560,Grovesend,2023-06-05T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.84
524560,Grovesend,2023-06-05T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.24
524560,Grovesend,2023-06-05T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
524560,Grovesend,2023-06-05T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
524560,Grovesend,2023-06-05T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
524560,Grovesend,2023-06-05T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
524560,Grovesend,2023-06-05T15:30:00.000+00:00,transformer,,Temperature,C,32.8
524560,Grovesend,2023-06-05T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
524560,Grovesend,2023-06-05T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
524560,Grovesend,2023-06-05T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
524560,Grovesend,2023-06-05T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
524560,Grovesend,2023-06-05T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
524560,Grovesend,2023-06-05T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
524560,Grovesend,2023-06-05T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
524560,Grovesend,2023-06-05T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
524560,Grovesend,2023-06-05T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
524560,Grovesend,2023-06-05T15:30:00.000+00:00,busbar,,L3 Active Power,kW,32.71
524560,Grovesend,2023-06-05T15:30:00.000+00:00,busbar,,L2 Active Power,kW,33.14
524560,Grovesend,2023-06-05T15:30:00.000+00:00,busbar,,L1 Active Power,kW,26.32
524560,Grovesend,2023-06-05T15:30:00.000+00:00,busbar,,N Current (RMS),A,73.9
524560,Grovesend,2023-06-05T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
524560,Grovesend,2023-06-05T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
524560,Grovesend,2023-06-05T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
524560,Grovesend,2023-06-05T15:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.74
524560,Grovesend,2023-06-05T15:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.35
524560,Grovesend,2023-06-05T15:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.01
524560,Grovesend,2023-06-05T15:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.67
524560,Grovesend,2023-06-05T15:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.16
524560,Grovesend,2023-06-05T15:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.87
524560,Grovesend,2023-06-05T15:20:00.000+00:00,feeder,50.0,N Current (RMS),A,35.0
524560,Grovesend,2023-06-05T15:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,60.1
524560,Grovesend,2023-06-05T15:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.2
524560,Grovesend,2023-06-05T15:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,52.4
524560,Grovesend,2023-06-05T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
524560,Grovesend,2023-06-05T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
524560,Grovesend,2023-06-05T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.8
524560,Grovesend,2023-06-05T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.26
524560,Grovesend,2023-06-05T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.99
524560,Grovesend,2023-06-05T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.95
524560,Grovesend,2023-06-05T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
524560,Grovesend,2023-06-05T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.2
524560,Grovesend,2023-06-05T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
524560,Grovesend,2023-06-05T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
524560,Grovesend,2023-06-05T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
524560,Grovesend,2023-06-05T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
524560,Grovesend,2023-06-05T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
524560,Grovesend,2023-06-05T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.57
524560,Grovesend,2023-06-05T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.65
524560,Grovesend,2023-06-05T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.61
524560,Grovesend,2023-06-05T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
524560,Grovesend,2023-06-05T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.8
524560,Grovesend,2023-06-05T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.0
524560,Grovesend,2023-06-05T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
524560,Grovesend,2023-06-05T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
524560,Grovesend,2023-06-05T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
524560,Grovesend,2023-06-05T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
524560,Grovesend,2023-06-05T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.21
524560,Grovesend,2023-06-05T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.68
524560,Grovesend,2023-06-05T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.98
524560,Grovesend,2023-06-05T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
524560,Grovesend,2023-06-05T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
524560,Grovesend,2023-06-05T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
524560,Grovesend,2023-06-05T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.1
524560,Grovesend,2023-06-05T15:20:00.000+00:00,transformer,,Temperature,C,32.7
524560,Grovesend,2023-06-05T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
524560,Grovesend,2023-06-05T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
524560,Grovesend,2023-06-05T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
524560,Grovesend,2023-06-05T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
524560,Grovesend,2023-06-05T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
524560,Grovesend,2023-06-05T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
524560,Grovesend,2023-06-05T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
524560,Grovesend,2023-06-05T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
524560,Grovesend,2023-06-05T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
524560,Grovesend,2023-06-05T15:20:00.000+00:00,busbar,,L3 Active Power,kW,26.37
524560,Grovesend,2023-06-05T15:20:00.000+00:00,busbar,,L2 Active Power,kW,24.95
524560,Grovesend,2023-06-05T15:20:00.000+00:00,busbar,,L1 Active Power,kW,32.32
524560,Grovesend,2023-06-05T15:20:00.000+00:00,busbar,,N Current (RMS),A,65.5
524560,Grovesend,2023-06-05T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
524560,Grovesend,2023-06-05T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
524560,Grovesend,2023-06-05T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
524560,Grovesend,2023-06-05T15:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.96
524560,Grovesend,2023-06-05T15:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.62
524560,Grovesend,2023-06-05T15:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.07
524560,Grovesend,2023-06-05T15:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.68
524560,Grovesend,2023-06-05T15:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.82
524560,Grovesend,2023-06-05T15:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.28
524560,Grovesend,2023-06-05T15:10:00.000+00:00,feeder,50.0,N Current (RMS),A,26.6
524560,Grovesend,2023-06-05T15:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,47.0
524560,Grovesend,2023-06-05T15:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,51.8
524560,Grovesend,2023-06-05T15:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,46.0
524560,Grovesend,2023-06-05T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.45
524560,Grovesend,2023-06-05T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
524560,Grovesend,2023-06-05T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
524560,Grovesend,2023-06-05T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.82
524560,Grovesend,2023-06-05T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.0
524560,Grovesend,2023-06-05T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.59
524560,Grovesend,2023-06-05T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
524560,Grovesend,2023-06-05T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
524560,Grovesend,2023-06-05T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
524560,Grovesend,2023-06-05T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
524560,Grovesend,2023-06-05T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
524560,Grovesend,2023-06-05T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.62
524560,Grovesend,2023-06-05T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
524560,Grovesend,2023-06-05T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.91
524560,Grovesend,2023-06-05T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.84
524560,Grovesend,2023-06-05T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.32
524560,Grovesend,2023-06-05T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
524560,Grovesend,2023-06-05T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
524560,Grovesend,2023-06-05T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.0
524560,Grovesend,2023-06-05T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
524560,Grovesend,2023-06-05T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
524560,Grovesend,2023-06-05T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
524560,Grovesend,2023-06-05T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.41
524560,Grovesend,2023-06-05T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.15
524560,Grovesend,2023-06-05T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.28
524560,Grovesend,2023-06-05T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.48
524560,Grovesend,2023-06-05T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
524560,Grovesend,2023-06-05T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
524560,Grovesend,2023-06-05T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
524560,Grovesend,2023-06-05T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
524560,Grovesend,2023-06-05T15:10:00.000+00:00,transformer,,Temperature,C,32.5
524560,Grovesend,2023-06-05T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
524560,Grovesend,2023-06-05T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
524560,Grovesend,2023-06-05T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
524560,Grovesend,2023-06-05T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
524560,Grovesend,2023-06-05T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
524560,Grovesend,2023-06-05T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
524560,Grovesend,2023-06-05T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
524560,Grovesend,2023-06-05T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
524560,Grovesend,2023-06-05T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
524560,Grovesend,2023-06-05T15:10:00.000+00:00,busbar,,L3 Active Power,kW,19.55
524560,Grovesend,2023-06-05T15:10:00.000+00:00,busbar,,L2 Active Power,kW,21.74
524560,Grovesend,2023-06-05T15:10:00.000+00:00,busbar,,L1 Active Power,kW,27.06
524560,Grovesend,2023-06-05T15:10:00.000+00:00,busbar,,N Current (RMS),A,61.0
524560,Grovesend,2023-06-05T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
524560,Grovesend,2023-06-05T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
524560,Grovesend,2023-06-05T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
524560,Grovesend,2023-06-05T15:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.41
524560,Grovesend,2023-06-05T15:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.41
524560,Grovesend,2023-06-05T15:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.2
524560,Grovesend,2023-06-05T15:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.51
524560,Grovesend,2023-06-05T15:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.7
524560,Grovesend,2023-06-05T15:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.83
524560,Grovesend,2023-06-05T15:00:00.000+00:00,feeder,50.0,N Current (RMS),A,27.7
524560,Grovesend,2023-06-05T15:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,47.5
524560,Grovesend,2023-06-05T15:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,61.2
524560,Grovesend,2023-06-05T15:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,56.2
524560,Grovesend,2023-06-05T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.82
524560,Grovesend,2023-06-05T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
524560,Grovesend,2023-06-05T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
524560,Grovesend,2023-06-05T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.49
524560,Grovesend,2023-06-05T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.86
524560,Grovesend,2023-06-05T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.16
524560,Grovesend,2023-06-05T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
524560,Grovesend,2023-06-05T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.6
524560,Grovesend,2023-06-05T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
524560,Grovesend,2023-06-05T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
524560,Grovesend,2023-06-05T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
524560,Grovesend,2023-06-05T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.6
524560,Grovesend,2023-06-05T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
524560,Grovesend,2023-06-05T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.84
524560,Grovesend,2023-06-05T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.35
524560,Grovesend,2023-06-05T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.77
524560,Grovesend,2023-06-05T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
524560,Grovesend,2023-06-05T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
524560,Grovesend,2023-06-05T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.0
524560,Grovesend,2023-06-05T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
524560,Grovesend,2023-06-05T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
524560,Grovesend,2023-06-05T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.55
524560,Grovesend,2023-06-05T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.14
524560,Grovesend,2023-06-05T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.44
524560,Grovesend,2023-06-05T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.31
524560,Grovesend,2023-06-05T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.35
524560,Grovesend,2023-06-05T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
524560,Grovesend,2023-06-05T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
524560,Grovesend,2023-06-05T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
524560,Grovesend,2023-06-05T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
524560,Grovesend,2023-06-05T15:00:00.000+00:00,transformer,,Temperature,C,32.2
524560,Grovesend,2023-06-05T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
524560,Grovesend,2023-06-05T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
524560,Grovesend,2023-06-05T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
524560,Grovesend,2023-06-05T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
524560,Grovesend,2023-06-05T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
524560,Grovesend,2023-06-05T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
524560,Grovesend,2023-06-05T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
524560,Grovesend,2023-06-05T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
524560,Grovesend,2023-06-05T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
524560,Grovesend,2023-06-05T15:00:00.000+00:00,busbar,,L3 Active Power,kW,22.52
524560,Grovesend,2023-06-05T15:00:00.000+00:00,busbar,,L2 Active Power,kW,27.66
524560,Grovesend,2023-06-05T15:00:00.000+00:00,busbar,,L1 Active Power,kW,27.82
524560,Grovesend,2023-06-05T15:00:00.000+00:00,busbar,,N Current (RMS),A,59.5
524560,Grovesend,2023-06-05T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
524560,Grovesend,2023-06-05T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
524560,Grovesend,2023-06-05T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
524560,Grovesend,2023-06-05T14:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.76
524560,Grovesend,2023-06-05T14:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.32
524560,Grovesend,2023-06-05T14:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.02
524560,Grovesend,2023-06-05T14:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.74
524560,Grovesend,2023-06-05T14:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.87
524560,Grovesend,2023-06-05T14:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.3
524560,Grovesend,2023-06-05T14:50:00.000+00:00,feeder,50.0,N Current (RMS),A,27.6
524560,Grovesend,2023-06-05T14:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,44.1
524560,Grovesend,2023-06-05T14:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,55.7
524560,Grovesend,2023-06-05T14:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,52.6
524560,Grovesend,2023-06-05T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.78
524560,Grovesend,2023-06-05T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
524560,Grovesend,2023-06-05T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
524560,Grovesend,2023-06-05T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.21
524560,Grovesend,2023-06-05T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.04
524560,Grovesend,2023-06-05T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.2
524560,Grovesend,2023-06-05T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.4
524560,Grovesend,2023-06-05T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.2
524560,Grovesend,2023-06-05T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
524560,Grovesend,2023-06-05T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
524560,Grovesend,2023-06-05T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
524560,Grovesend,2023-06-05T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.68
524560,Grovesend,2023-06-05T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
524560,Grovesend,2023-06-05T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.68
524560,Grovesend,2023-06-05T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.95
524560,Grovesend,2023-06-05T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.9
524560,Grovesend,2023-06-05T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.0
524560,Grovesend,2023-06-05T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
524560,Grovesend,2023-06-05T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.0
524560,Grovesend,2023-06-05T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
524560,Grovesend,2023-06-05T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
524560,Grovesend,2023-06-05T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
524560,Grovesend,2023-06-05T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.18
524560,Grovesend,2023-06-05T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.07
524560,Grovesend,2023-06-05T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.1
524560,Grovesend,2023-06-05T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.25
524560,Grovesend,2023-06-05T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
524560,Grovesend,2023-06-05T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
524560,Grovesend,2023-06-05T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
524560,Grovesend,2023-06-05T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
524560,Grovesend,2023-06-05T14:50:00.000+00:00,transformer,,Temperature,C,32.0
524560,Grovesend,2023-06-05T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
524560,Grovesend,2023-06-05T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
524560,Grovesend,2023-06-05T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
524560,Grovesend,2023-06-05T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
524560,Grovesend,2023-06-05T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
524560,Grovesend,2023-06-05T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
524560,Grovesend,2023-06-05T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
524560,Grovesend,2023-06-05T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
524560,Grovesend,2023-06-05T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
524560,Grovesend,2023-06-05T14:50:00.000+00:00,busbar,,L3 Active Power,kW,26.2
524560,Grovesend,2023-06-05T14:50:00.000+00:00,busbar,,L2 Active Power,kW,30.41
524560,Grovesend,2023-06-05T14:50:00.000+00:00,busbar,,L1 Active Power,kW,25.9
524560,Grovesend,2023-06-05T14:50:00.000+00:00,busbar,,N Current (RMS),A,62.8
524560,Grovesend,2023-06-05T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
524560,Grovesend,2023-06-05T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
524560,Grovesend,2023-06-05T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
524560,Grovesend,2023-06-05T14:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.02
524560,Grovesend,2023-06-05T14:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
524560,Grovesend,2023-06-05T14:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.92
524560,Grovesend,2023-06-05T14:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.17
524560,Grovesend,2023-06-05T14:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.17
524560,Grovesend,2023-06-05T14:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.9
524560,Grovesend,2023-06-05T14:40:00.000+00:00,feeder,50.0,N Current (RMS),A,23.3
524560,Grovesend,2023-06-05T14:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,51.4
524560,Grovesend,2023-06-05T14:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,50.2
524560,Grovesend,2023-06-05T14:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,52.5
524560,Grovesend,2023-06-05T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.59
524560,Grovesend,2023-06-05T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
524560,Grovesend,2023-06-05T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.78
524560,Grovesend,2023-06-05T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.82
524560,Grovesend,2023-06-05T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.88
524560,Grovesend,2023-06-05T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.85
524560,Grovesend,2023-06-05T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
524560,Grovesend,2023-06-05T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.0
524560,Grovesend,2023-06-05T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
524560,Grovesend,2023-06-05T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
524560,Grovesend,2023-06-05T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
524560,Grovesend,2023-06-05T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.43
524560,Grovesend,2023-06-05T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
524560,Grovesend,2023-06-05T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.52
524560,Grovesend,2023-06-05T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.07
524560,Grovesend,2023-06-05T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.96
524560,Grovesend,2023-06-05T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.3
524560,Grovesend,2023-06-05T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
524560,Grovesend,2023-06-05T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.9
524560,Grovesend,2023-06-05T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
524560,Grovesend,2023-06-05T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.89
524560,Grovesend,2023-06-05T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
524560,Grovesend,2023-06-05T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.38
524560,Grovesend,2023-06-05T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.63
524560,Grovesend,2023-06-05T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.51
524560,Grovesend,2023-06-05T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.1
524560,Grovesend,2023-06-05T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
524560,Grovesend,2023-06-05T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
524560,Grovesend,2023-06-05T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
524560,Grovesend,2023-06-05T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
524560,Grovesend,2023-06-05T14:40:00.000+00:00,transformer,,Temperature,C,31.7
524560,Grovesend,2023-06-05T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
524560,Grovesend,2023-06-05T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
524560,Grovesend,2023-06-05T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
524560,Grovesend,2023-06-05T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
524560,Grovesend,2023-06-05T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
524560,Grovesend,2023-06-05T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
524560,Grovesend,2023-06-05T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
524560,Grovesend,2023-06-05T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
524560,Grovesend,2023-06-05T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
524560,Grovesend,2023-06-05T14:40:00.000+00:00,busbar,,L3 Active Power,kW,27.95
524560,Grovesend,2023-06-05T14:40:00.000+00:00,busbar,,L2 Active Power,kW,25.26
524560,Grovesend,2023-06-05T14:40:00.000+00:00,busbar,,L1 Active Power,kW,29.63
524560,Grovesend,2023-06-05T14:40:00.000+00:00,busbar,,N Current (RMS),A,63.8
524560,Grovesend,2023-06-05T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
524560,Grovesend,2023-06-05T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
524560,Grovesend,2023-06-05T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
524560,Grovesend,2023-06-05T14:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.93
524560,Grovesend,2023-06-05T14:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.71
524560,Grovesend,2023-06-05T14:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.39
524560,Grovesend,2023-06-05T14:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.42
524560,Grovesend,2023-06-05T14:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.67
524560,Grovesend,2023-06-05T14:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.24
524560,Grovesend,2023-06-05T14:30:00.000+00:00,feeder,50.0,N Current (RMS),A,27.5
524560,Grovesend,2023-06-05T14:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,50.4
524560,Grovesend,2023-06-05T14:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,51.8
524560,Grovesend,2023-06-05T14:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,45.6
524560,Grovesend,2023-06-05T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.46
524560,Grovesend,2023-06-05T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
524560,Grovesend,2023-06-05T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.76
524560,Grovesend,2023-06-05T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.29
524560,Grovesend,2023-06-05T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.38
524560,Grovesend,2023-06-05T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.1
524560,Grovesend,2023-06-05T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
524560,Grovesend,2023-06-05T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.3
524560,Grovesend,2023-06-05T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
524560,Grovesend,2023-06-05T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
524560,Grovesend,2023-06-05T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
524560,Grovesend,2023-06-05T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
524560,Grovesend,2023-06-05T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
524560,Grovesend,2023-06-05T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.37
524560,Grovesend,2023-06-05T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.32
524560,Grovesend,2023-06-05T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.28
524560,Grovesend,2023-06-05T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
524560,Grovesend,2023-06-05T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
524560,Grovesend,2023-06-05T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.3
524560,Grovesend,2023-06-05T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
524560,Grovesend,2023-06-05T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
524560,Grovesend,2023-06-05T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
524560,Grovesend,2023-06-05T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.39
524560,Grovesend,2023-06-05T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.69
524560,Grovesend,2023-06-05T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.85
524560,Grovesend,2023-06-05T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.04
524560,Grovesend,2023-06-05T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
524560,Grovesend,2023-06-05T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
524560,Grovesend,2023-06-05T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
524560,Grovesend,2023-06-05T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
524560,Grovesend,2023-06-05T14:30:00.000+00:00,transformer,,Temperature,C,31.5
524560,Grovesend,2023-06-05T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
524560,Grovesend,2023-06-05T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
524560,Grovesend,2023-06-05T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
524560,Grovesend,2023-06-05T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
524560,Grovesend,2023-06-05T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
524560,Grovesend,2023-06-05T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
524560,Grovesend,2023-06-05T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
524560,Grovesend,2023-06-05T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
524560,Grovesend,2023-06-05T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
524560,Grovesend,2023-06-05T14:30:00.000+00:00,busbar,,L3 Active Power,kW,23.93
524560,Grovesend,2023-06-05T14:30:00.000+00:00,busbar,,L2 Active Power,kW,24.16
524560,Grovesend,2023-06-05T14:30:00.000+00:00,busbar,,L1 Active Power,kW,24.12
524560,Grovesend,2023-06-05T14:30:00.000+00:00,busbar,,N Current (RMS),A,60.4
524560,Grovesend,2023-06-05T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
524560,Grovesend,2023-06-05T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
524560,Grovesend,2023-06-05T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
524560,Grovesend,2023-06-05T14:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.94
524560,Grovesend,2023-06-05T14:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.43
524560,Grovesend,2023-06-05T14:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.78
524560,Grovesend,2023-06-05T14:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.7
524560,Grovesend,2023-06-05T14:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.7
524560,Grovesend,2023-06-05T14:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.0
524560,Grovesend,2023-06-05T14:20:00.000+00:00,feeder,50.0,N Current (RMS),A,33.0
524560,Grovesend,2023-06-05T14:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,60.8
524560,Grovesend,2023-06-05T14:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,49.9
524560,Grovesend,2023-06-05T14:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,50.4
524560,Grovesend,2023-06-05T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
524560,Grovesend,2023-06-05T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
524560,Grovesend,2023-06-05T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.55
524560,Grovesend,2023-06-05T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.76
524560,Grovesend,2023-06-05T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.1
524560,Grovesend,2023-06-05T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.43
524560,Grovesend,2023-06-05T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
524560,Grovesend,2023-06-05T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.8
524560,Grovesend,2023-06-05T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
524560,Grovesend,2023-06-05T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
524560,Grovesend,2023-06-05T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
524560,Grovesend,2023-06-05T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
524560,Grovesend,2023-06-05T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
524560,Grovesend,2023-06-05T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.59
524560,Grovesend,2023-06-05T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.33
524560,Grovesend,2023-06-05T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.61
524560,Grovesend,2023-06-05T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
524560,Grovesend,2023-06-05T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.5
524560,Grovesend,2023-06-05T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.9
524560,Grovesend,2023-06-05T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
524560,Grovesend,2023-06-05T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.86
524560,Grovesend,2023-06-05T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.55
524560,Grovesend,2023-06-05T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
524560,Grovesend,2023-06-05T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.93
524560,Grovesend,2023-06-05T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.15
524560,Grovesend,2023-06-05T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.18
524560,Grovesend,2023-06-05T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
524560,Grovesend,2023-06-05T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
524560,Grovesend,2023-06-05T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
524560,Grovesend,2023-06-05T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
524560,Grovesend,2023-06-05T14:20:00.000+00:00,transformer,,Temperature,C,31.3
524560,Grovesend,2023-06-05T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
524560,Grovesend,2023-06-05T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
524560,Grovesend,2023-06-05T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
524560,Grovesend,2023-06-05T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
524560,Grovesend,2023-06-05T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
524560,Grovesend,2023-06-05T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
524560,Grovesend,2023-06-05T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
524560,Grovesend,2023-06-05T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
524560,Grovesend,2023-06-05T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
524560,Grovesend,2023-06-05T14:20:00.000+00:00,busbar,,L3 Active Power,kW,24.34
524560,Grovesend,2023-06-05T14:20:00.000+00:00,busbar,,L2 Active Power,kW,21.65
524560,Grovesend,2023-06-05T14:20:00.000+00:00,busbar,,L1 Active Power,kW,24.95
524560,Grovesend,2023-06-05T14:20:00.000+00:00,busbar,,N Current (RMS),A,63.0
524560,Grovesend,2023-06-05T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
524560,Grovesend,2023-06-05T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
524560,Grovesend,2023-06-05T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
524560,Grovesend,2023-06-05T14:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.9
524560,Grovesend,2023-06-05T14:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
524560,Grovesend,2023-06-05T14:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.3
524560,Grovesend,2023-06-05T14:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.75
524560,Grovesend,2023-06-05T14:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.9
524560,Grovesend,2023-06-05T14:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.63
524560,Grovesend,2023-06-05T14:10:00.000+00:00,feeder,50.0,N Current (RMS),A,29.8
524560,Grovesend,2023-06-05T14:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,51.6
524560,Grovesend,2023-06-05T14:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,35.4
524560,Grovesend,2023-06-05T14:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,51.3
524560,Grovesend,2023-06-05T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
524560,Grovesend,2023-06-05T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
524560,Grovesend,2023-06-05T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.67
524560,Grovesend,2023-06-05T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.23
524560,Grovesend,2023-06-05T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.59
524560,Grovesend,2023-06-05T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.25
524560,Grovesend,2023-06-05T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
524560,Grovesend,2023-06-05T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
524560,Grovesend,2023-06-05T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
524560,Grovesend,2023-06-05T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
524560,Grovesend,2023-06-05T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
524560,Grovesend,2023-06-05T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
524560,Grovesend,2023-06-05T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
524560,Grovesend,2023-06-05T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.55
524560,Grovesend,2023-06-05T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.5
524560,Grovesend,2023-06-05T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.93
524560,Grovesend,2023-06-05T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
524560,Grovesend,2023-06-05T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
524560,Grovesend,2023-06-05T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.7
524560,Grovesend,2023-06-05T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
524560,Grovesend,2023-06-05T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.06
524560,Grovesend,2023-06-05T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
524560,Grovesend,2023-06-05T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.72
524560,Grovesend,2023-06-05T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.12
524560,Grovesend,2023-06-05T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.64
524560,Grovesend,2023-06-05T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.57
524560,Grovesend,2023-06-05T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
524560,Grovesend,2023-06-05T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
524560,Grovesend,2023-06-05T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
524560,Grovesend,2023-06-05T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
524560,Grovesend,2023-06-05T14:10:00.000+00:00,transformer,,Temperature,C,31.3
524560,Grovesend,2023-06-05T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
524560,Grovesend,2023-06-05T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
524560,Grovesend,2023-06-05T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
524560,Grovesend,2023-06-05T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
524560,Grovesend,2023-06-05T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
524560,Grovesend,2023-06-05T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
524560,Grovesend,2023-06-05T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
524560,Grovesend,2023-06-05T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
524560,Grovesend,2023-06-05T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
524560,Grovesend,2023-06-05T14:10:00.000+00:00,busbar,,L3 Active Power,kW,21.91
524560,Grovesend,2023-06-05T14:10:00.000+00:00,busbar,,L2 Active Power,kW,20.57
524560,Grovesend,2023-06-05T14:10:00.000+00:00,busbar,,L1 Active Power,kW,27.49
524560,Grovesend,2023-06-05T14:10:00.000+00:00,busbar,,N Current (RMS),A,63.4
524560,Grovesend,2023-06-05T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
524560,Grovesend,2023-06-05T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
524560,Grovesend,2023-06-05T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
524560,Grovesend,2023-06-05T14:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.47
524560,Grovesend,2023-06-05T14:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.01
524560,Grovesend,2023-06-05T14:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.37
524560,Grovesend,2023-06-05T14:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.34
524560,Grovesend,2023-06-05T14:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.69
524560,Grovesend,2023-06-05T14:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.98
524560,Grovesend,2023-06-05T14:00:00.000+00:00,feeder,50.0,N Current (RMS),A,26.2
524560,Grovesend,2023-06-05T14:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,47.0
524560,Grovesend,2023-06-05T14:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,39.3
524560,Grovesend,2023-06-05T14:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,52.6
524560,Grovesend,2023-06-05T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
524560,Grovesend,2023-06-05T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
524560,Grovesend,2023-06-05T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.14
524560,Grovesend,2023-06-05T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.08
524560,Grovesend,2023-06-05T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.17
524560,Grovesend,2023-06-05T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.64
524560,Grovesend,2023-06-05T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
524560,Grovesend,2023-06-05T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
524560,Grovesend,2023-06-05T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
524560,Grovesend,2023-06-05T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
524560,Grovesend,2023-06-05T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
524560,Grovesend,2023-06-05T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
524560,Grovesend,2023-06-05T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
524560,Grovesend,2023-06-05T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.8
524560,Grovesend,2023-06-05T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.3
524560,Grovesend,2023-06-05T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.66
524560,Grovesend,2023-06-05T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
524560,Grovesend,2023-06-05T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.7
524560,Grovesend,2023-06-05T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.4
524560,Grovesend,2023-06-05T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
524560,Grovesend,2023-06-05T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.08
524560,Grovesend,2023-06-05T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
524560,Grovesend,2023-06-05T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
524560,Grovesend,2023-06-05T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.28
524560,Grovesend,2023-06-05T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.51
524560,Grovesend,2023-06-05T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.52
524560,Grovesend,2023-06-05T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
524560,Grovesend,2023-06-05T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
524560,Grovesend,2023-06-05T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
524560,Grovesend,2023-06-05T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.9
524560,Grovesend,2023-06-05T14:00:00.000+00:00,transformer,,Temperature,C,31.5
524560,Grovesend,2023-06-05T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
524560,Grovesend,2023-06-05T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
524560,Grovesend,2023-06-05T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
524560,Grovesend,2023-06-05T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
524560,Grovesend,2023-06-05T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
524560,Grovesend,2023-06-05T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
524560,Grovesend,2023-06-05T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
524560,Grovesend,2023-06-05T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
524560,Grovesend,2023-06-05T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
524560,Grovesend,2023-06-05T14:00:00.000+00:00,busbar,,L3 Active Power,kW,20.58
524560,Grovesend,2023-06-05T14:00:00.000+00:00,busbar,,L2 Active Power,kW,19.57
524560,Grovesend,2023-06-05T14:00:00.000+00:00,busbar,,L1 Active Power,kW,27.52
524560,Grovesend,2023-06-05T14:00:00.000+00:00,busbar,,N Current (RMS),A,63.2
524560,Grovesend,2023-06-05T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
524560,Grovesend,2023-06-05T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
524560,Grovesend,2023-06-05T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
524560,Grovesend,2023-06-05T13:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.71
524560,Grovesend,2023-06-05T13:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.11
