Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
524560,Grovesend,2023-06-05T13:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.29
524560,Grovesend,2023-06-05T13:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.92
524560,Grovesend,2023-06-05T13:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.29
524560,Grovesend,2023-06-05T13:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.18
524560,Grovesend,2023-06-05T13:50:00.000+00:00,feeder,50.0,N Current (RMS),A,30.4
524560,Grovesend,2023-06-05T13:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,54.8
524560,Grovesend,2023-06-05T13:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,45.5
524560,Grovesend,2023-06-05T13:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,41.8
524560,Grovesend,2023-06-05T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
524560,Grovesend,2023-06-05T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
524560,Grovesend,2023-06-05T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.37
524560,Grovesend,2023-06-05T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.02
524560,Grovesend,2023-06-05T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.81
524560,Grovesend,2023-06-05T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.78
524560,Grovesend,2023-06-05T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
524560,Grovesend,2023-06-05T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
524560,Grovesend,2023-06-05T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
524560,Grovesend,2023-06-05T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
524560,Grovesend,2023-06-05T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
524560,Grovesend,2023-06-05T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
524560,Grovesend,2023-06-05T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
524560,Grovesend,2023-06-05T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.18
524560,Grovesend,2023-06-05T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.38
524560,Grovesend,2023-06-05T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.41
524560,Grovesend,2023-06-05T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
524560,Grovesend,2023-06-05T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
524560,Grovesend,2023-06-05T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.3
524560,Grovesend,2023-06-05T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
524560,Grovesend,2023-06-05T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.26
524560,Grovesend,2023-06-05T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.48
524560,Grovesend,2023-06-05T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.86
524560,Grovesend,2023-06-05T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.5
524560,Grovesend,2023-06-05T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.02
524560,Grovesend,2023-06-05T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.94
524560,Grovesend,2023-06-05T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
524560,Grovesend,2023-06-05T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
524560,Grovesend,2023-06-05T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
524560,Grovesend,2023-06-05T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
524560,Grovesend,2023-06-05T13:50:00.000+00:00,transformer,,Temperature,C,31.9
524560,Grovesend,2023-06-05T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
524560,Grovesend,2023-06-05T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
524560,Grovesend,2023-06-05T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
524560,Grovesend,2023-06-05T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
524560,Grovesend,2023-06-05T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
524560,Grovesend,2023-06-05T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
524560,Grovesend,2023-06-05T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
524560,Grovesend,2023-06-05T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
524560,Grovesend,2023-06-05T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
524560,Grovesend,2023-06-05T13:50:00.000+00:00,busbar,,L3 Active Power,kW,23.04
524560,Grovesend,2023-06-05T13:50:00.000+00:00,busbar,,L2 Active Power,kW,20.58
524560,Grovesend,2023-06-05T13:50:00.000+00:00,busbar,,L1 Active Power,kW,23.19
524560,Grovesend,2023-06-05T13:50:00.000+00:00,busbar,,N Current (RMS),A,58.2
524560,Grovesend,2023-06-05T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
524560,Grovesend,2023-06-05T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
524560,Grovesend,2023-06-05T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
524560,Grovesend,2023-06-05T13:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.44
524560,Grovesend,2023-06-05T13:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.58
524560,Grovesend,2023-06-05T13:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.22
524560,Grovesend,2023-06-05T13:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.81
524560,Grovesend,2023-06-05T13:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.02
524560,Grovesend,2023-06-05T13:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.94
524560,Grovesend,2023-06-05T13:40:00.000+00:00,feeder,50.0,N Current (RMS),A,25.9
524560,Grovesend,2023-06-05T13:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,43.3
524560,Grovesend,2023-06-05T13:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,40.3
524560,Grovesend,2023-06-05T13:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,36.0
524560,Grovesend,2023-06-05T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.66
524560,Grovesend,2023-06-05T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
524560,Grovesend,2023-06-05T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.64
524560,Grovesend,2023-06-05T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.28
524560,Grovesend,2023-06-05T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.74
524560,Grovesend,2023-06-05T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.19
524560,Grovesend,2023-06-05T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
524560,Grovesend,2023-06-05T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
524560,Grovesend,2023-06-05T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
524560,Grovesend,2023-06-05T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
524560,Grovesend,2023-06-05T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
524560,Grovesend,2023-06-05T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
524560,Grovesend,2023-06-05T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.7
524560,Grovesend,2023-06-05T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.31
524560,Grovesend,2023-06-05T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.17
524560,Grovesend,2023-06-05T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.53
524560,Grovesend,2023-06-05T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
524560,Grovesend,2023-06-05T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
524560,Grovesend,2023-06-05T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.6
524560,Grovesend,2023-06-05T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
524560,Grovesend,2023-06-05T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.25
524560,Grovesend,2023-06-05T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.64
524560,Grovesend,2023-06-05T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.22
524560,Grovesend,2023-06-05T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.68
524560,Grovesend,2023-06-05T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.51
524560,Grovesend,2023-06-05T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.31
524560,Grovesend,2023-06-05T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
524560,Grovesend,2023-06-05T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
524560,Grovesend,2023-06-05T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
524560,Grovesend,2023-06-05T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
524560,Grovesend,2023-06-05T13:40:00.000+00:00,transformer,,Temperature,C,32.1
524560,Grovesend,2023-06-05T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
524560,Grovesend,2023-06-05T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
524560,Grovesend,2023-06-05T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
524560,Grovesend,2023-06-05T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
524560,Grovesend,2023-06-05T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
524560,Grovesend,2023-06-05T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
524560,Grovesend,2023-06-05T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
524560,Grovesend,2023-06-05T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
524560,Grovesend,2023-06-05T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
524560,Grovesend,2023-06-05T13:40:00.000+00:00,busbar,,L3 Active Power,kW,20.18
524560,Grovesend,2023-06-05T13:40:00.000+00:00,busbar,,L2 Active Power,kW,21.51
524560,Grovesend,2023-06-05T13:40:00.000+00:00,busbar,,L1 Active Power,kW,22.22
524560,Grovesend,2023-06-05T13:40:00.000+00:00,busbar,,N Current (RMS),A,56.5
524560,Grovesend,2023-06-05T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
524560,Grovesend,2023-06-05T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
524560,Grovesend,2023-06-05T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
524560,Grovesend,2023-06-05T13:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.6
524560,Grovesend,2023-06-05T13:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.88
524560,Grovesend,2023-06-05T13:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.72
524560,Grovesend,2023-06-05T13:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.53
524560,Grovesend,2023-06-05T13:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.67
524560,Grovesend,2023-06-05T13:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.39
524560,Grovesend,2023-06-05T13:30:00.000+00:00,feeder,50.0,N Current (RMS),A,30.2
524560,Grovesend,2023-06-05T13:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,43.4
524560,Grovesend,2023-06-05T13:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.7
524560,Grovesend,2023-06-05T13:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,42.7
524560,Grovesend,2023-06-05T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.5
524560,Grovesend,2023-06-05T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
524560,Grovesend,2023-06-05T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.57
524560,Grovesend,2023-06-05T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.97
524560,Grovesend,2023-06-05T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.85
524560,Grovesend,2023-06-05T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.21
524560,Grovesend,2023-06-05T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
524560,Grovesend,2023-06-05T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
524560,Grovesend,2023-06-05T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
524560,Grovesend,2023-06-05T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
524560,Grovesend,2023-06-05T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
524560,Grovesend,2023-06-05T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
524560,Grovesend,2023-06-05T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
524560,Grovesend,2023-06-05T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.83
524560,Grovesend,2023-06-05T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.87
524560,Grovesend,2023-06-05T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.7
524560,Grovesend,2023-06-05T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
524560,Grovesend,2023-06-05T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
524560,Grovesend,2023-06-05T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.5
524560,Grovesend,2023-06-05T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.1
524560,Grovesend,2023-06-05T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.1
524560,Grovesend,2023-06-05T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
524560,Grovesend,2023-06-05T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.03
524560,Grovesend,2023-06-05T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.08
524560,Grovesend,2023-06-05T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.37
524560,Grovesend,2023-06-05T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.75
524560,Grovesend,2023-06-05T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
524560,Grovesend,2023-06-05T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
524560,Grovesend,2023-06-05T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
524560,Grovesend,2023-06-05T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
524560,Grovesend,2023-06-05T13:30:00.000+00:00,transformer,,Temperature,C,32.2
524560,Grovesend,2023-06-05T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
524560,Grovesend,2023-06-05T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
524560,Grovesend,2023-06-05T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
524560,Grovesend,2023-06-05T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
524560,Grovesend,2023-06-05T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
524560,Grovesend,2023-06-05T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
524560,Grovesend,2023-06-05T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
524560,Grovesend,2023-06-05T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
524560,Grovesend,2023-06-05T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
524560,Grovesend,2023-06-05T13:30:00.000+00:00,busbar,,L3 Active Power,kW,19.85
524560,Grovesend,2023-06-05T13:30:00.000+00:00,busbar,,L2 Active Power,kW,24.69
524560,Grovesend,2023-06-05T13:30:00.000+00:00,busbar,,L1 Active Power,kW,25.73
524560,Grovesend,2023-06-05T13:30:00.000+00:00,busbar,,N Current (RMS),A,59.7
524560,Grovesend,2023-06-05T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
524560,Grovesend,2023-06-05T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
524560,Grovesend,2023-06-05T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
524560,Grovesend,2023-06-05T13:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.27
524560,Grovesend,2023-06-05T13:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.03
524560,Grovesend,2023-06-05T13:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.9
524560,Grovesend,2023-06-05T13:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.83
524560,Grovesend,2023-06-05T13:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.61
524560,Grovesend,2023-06-05T13:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.4
524560,Grovesend,2023-06-05T13:20:00.000+00:00,feeder,50.0,N Current (RMS),A,25.9
524560,Grovesend,2023-06-05T13:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,36.4
524560,Grovesend,2023-06-05T13:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,40.8
524560,Grovesend,2023-06-05T13:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,50.4
524560,Grovesend,2023-06-05T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.67
524560,Grovesend,2023-06-05T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
524560,Grovesend,2023-06-05T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.38
524560,Grovesend,2023-06-05T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.35
524560,Grovesend,2023-06-05T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.0
524560,Grovesend,2023-06-05T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.56
524560,Grovesend,2023-06-05T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
524560,Grovesend,2023-06-05T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
524560,Grovesend,2023-06-05T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
524560,Grovesend,2023-06-05T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
524560,Grovesend,2023-06-05T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
524560,Grovesend,2023-06-05T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
524560,Grovesend,2023-06-05T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
524560,Grovesend,2023-06-05T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.0
524560,Grovesend,2023-06-05T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.52
524560,Grovesend,2023-06-05T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.25
524560,Grovesend,2023-06-05T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
524560,Grovesend,2023-06-05T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.9
524560,Grovesend,2023-06-05T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.0
524560,Grovesend,2023-06-05T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
524560,Grovesend,2023-06-05T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.16
524560,Grovesend,2023-06-05T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
524560,Grovesend,2023-06-05T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.11
524560,Grovesend,2023-06-05T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.81
524560,Grovesend,2023-06-05T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.34
524560,Grovesend,2023-06-05T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.99
524560,Grovesend,2023-06-05T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
524560,Grovesend,2023-06-05T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
524560,Grovesend,2023-06-05T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
524560,Grovesend,2023-06-05T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.1
524560,Grovesend,2023-06-05T13:20:00.000+00:00,transformer,,Temperature,C,32.1
524560,Grovesend,2023-06-05T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
524560,Grovesend,2023-06-05T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
524560,Grovesend,2023-06-05T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
524560,Grovesend,2023-06-05T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
524560,Grovesend,2023-06-05T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
524560,Grovesend,2023-06-05T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
524560,Grovesend,2023-06-05T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
524560,Grovesend,2023-06-05T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
524560,Grovesend,2023-06-05T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
524560,Grovesend,2023-06-05T13:20:00.000+00:00,busbar,,L3 Active Power,kW,20.02
524560,Grovesend,2023-06-05T13:20:00.000+00:00,busbar,,L2 Active Power,kW,18.48
524560,Grovesend,2023-06-05T13:20:00.000+00:00,busbar,,L1 Active Power,kW,26.62
524560,Grovesend,2023-06-05T13:20:00.000+00:00,busbar,,N Current (RMS),A,66.4
524560,Grovesend,2023-06-05T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
524560,Grovesend,2023-06-05T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
524560,Grovesend,2023-06-05T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
524560,Grovesend,2023-06-05T13:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.07
524560,Grovesend,2023-06-05T13:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.69
524560,Grovesend,2023-06-05T13:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.18
524560,Grovesend,2023-06-05T13:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.94
524560,Grovesend,2023-06-05T13:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.23
524560,Grovesend,2023-06-05T13:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.94
524560,Grovesend,2023-06-05T13:10:00.000+00:00,feeder,50.0,N Current (RMS),A,26.1
524560,Grovesend,2023-06-05T13:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,53.0
524560,Grovesend,2023-06-05T13:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,50.1
524560,Grovesend,2023-06-05T13:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,64.9
524560,Grovesend,2023-06-05T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.72
524560,Grovesend,2023-06-05T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
524560,Grovesend,2023-06-05T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.7
524560,Grovesend,2023-06-05T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.46
524560,Grovesend,2023-06-05T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.88
524560,Grovesend,2023-06-05T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.97
524560,Grovesend,2023-06-05T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
524560,Grovesend,2023-06-05T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
524560,Grovesend,2023-06-05T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
524560,Grovesend,2023-06-05T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
524560,Grovesend,2023-06-05T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
524560,Grovesend,2023-06-05T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
524560,Grovesend,2023-06-05T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
524560,Grovesend,2023-06-05T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.91
524560,Grovesend,2023-06-05T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.2
524560,Grovesend,2023-06-05T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.63
524560,Grovesend,2023-06-05T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
524560,Grovesend,2023-06-05T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
524560,Grovesend,2023-06-05T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.1
524560,Grovesend,2023-06-05T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
524560,Grovesend,2023-06-05T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.05
524560,Grovesend,2023-06-05T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
524560,Grovesend,2023-06-05T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.47
524560,Grovesend,2023-06-05T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.3
524560,Grovesend,2023-06-05T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.06
524560,Grovesend,2023-06-05T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.57
524560,Grovesend,2023-06-05T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
524560,Grovesend,2023-06-05T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
524560,Grovesend,2023-06-05T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
524560,Grovesend,2023-06-05T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
524560,Grovesend,2023-06-05T13:10:00.000+00:00,transformer,,Temperature,C,31.8
524560,Grovesend,2023-06-05T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
524560,Grovesend,2023-06-05T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
524560,Grovesend,2023-06-05T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
524560,Grovesend,2023-06-05T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
524560,Grovesend,2023-06-05T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
524560,Grovesend,2023-06-05T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
524560,Grovesend,2023-06-05T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
524560,Grovesend,2023-06-05T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
524560,Grovesend,2023-06-05T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
524560,Grovesend,2023-06-05T13:10:00.000+00:00,busbar,,L3 Active Power,kW,21.51
524560,Grovesend,2023-06-05T13:10:00.000+00:00,busbar,,L2 Active Power,kW,21.07
524560,Grovesend,2023-06-05T13:10:00.000+00:00,busbar,,L1 Active Power,kW,28.64
524560,Grovesend,2023-06-05T13:10:00.000+00:00,busbar,,N Current (RMS),A,62.8
524560,Grovesend,2023-06-05T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
524560,Grovesend,2023-06-05T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
524560,Grovesend,2023-06-05T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
524560,Grovesend,2023-06-05T13:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.17
524560,Grovesend,2023-06-05T13:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.65
524560,Grovesend,2023-06-05T13:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.74
524560,Grovesend,2023-06-05T13:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.22
524560,Grovesend,2023-06-05T13:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.93
524560,Grovesend,2023-06-05T13:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.15
524560,Grovesend,2023-06-05T13:00:00.000+00:00,feeder,50.0,N Current (RMS),A,24.5
524560,Grovesend,2023-06-05T13:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,54.0
524560,Grovesend,2023-06-05T13:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.7
524560,Grovesend,2023-06-05T13:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,64.8
524560,Grovesend,2023-06-05T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.87
524560,Grovesend,2023-06-05T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
524560,Grovesend,2023-06-05T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.38
524560,Grovesend,2023-06-05T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.73
524560,Grovesend,2023-06-05T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.7
524560,Grovesend,2023-06-05T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.54
524560,Grovesend,2023-06-05T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
524560,Grovesend,2023-06-05T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.6
524560,Grovesend,2023-06-05T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
524560,Grovesend,2023-06-05T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
524560,Grovesend,2023-06-05T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
524560,Grovesend,2023-06-05T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.64
524560,Grovesend,2023-06-05T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
524560,Grovesend,2023-06-05T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.66
524560,Grovesend,2023-06-05T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.44
524560,Grovesend,2023-06-05T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.87
524560,Grovesend,2023-06-05T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
524560,Grovesend,2023-06-05T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
524560,Grovesend,2023-06-05T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.1
524560,Grovesend,2023-06-05T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
524560,Grovesend,2023-06-05T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.87
524560,Grovesend,2023-06-05T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
524560,Grovesend,2023-06-05T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.12
524560,Grovesend,2023-06-05T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.34
524560,Grovesend,2023-06-05T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.45
524560,Grovesend,2023-06-05T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.29
524560,Grovesend,2023-06-05T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
524560,Grovesend,2023-06-05T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
524560,Grovesend,2023-06-05T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
524560,Grovesend,2023-06-05T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
524560,Grovesend,2023-06-05T13:00:00.000+00:00,transformer,,Temperature,C,31.6
524560,Grovesend,2023-06-05T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
524560,Grovesend,2023-06-05T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
524560,Grovesend,2023-06-05T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
524560,Grovesend,2023-06-05T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
524560,Grovesend,2023-06-05T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
524560,Grovesend,2023-06-05T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
524560,Grovesend,2023-06-05T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
524560,Grovesend,2023-06-05T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
524560,Grovesend,2023-06-05T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
524560,Grovesend,2023-06-05T13:00:00.000+00:00,busbar,,L3 Active Power,kW,21.83
524560,Grovesend,2023-06-05T13:00:00.000+00:00,busbar,,L2 Active Power,kW,26.16
524560,Grovesend,2023-06-05T13:00:00.000+00:00,busbar,,L1 Active Power,kW,29.21
524560,Grovesend,2023-06-05T13:00:00.000+00:00,busbar,,N Current (RMS),A,64.6
524560,Grovesend,2023-06-05T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
524560,Grovesend,2023-06-05T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
524560,Grovesend,2023-06-05T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
524560,Grovesend,2023-06-05T12:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.49
524560,Grovesend,2023-06-05T12:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.37
524560,Grovesend,2023-06-05T12:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.78
524560,Grovesend,2023-06-05T12:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.22
524560,Grovesend,2023-06-05T12:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.23
524560,Grovesend,2023-06-05T12:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.87
524560,Grovesend,2023-06-05T12:50:00.000+00:00,feeder,50.0,N Current (RMS),A,29.6
524560,Grovesend,2023-06-05T12:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,62.4
524560,Grovesend,2023-06-05T12:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,50.1
524560,Grovesend,2023-06-05T12:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,59.6
524560,Grovesend,2023-06-05T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.62
524560,Grovesend,2023-06-05T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
524560,Grovesend,2023-06-05T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
524560,Grovesend,2023-06-05T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.31
524560,Grovesend,2023-06-05T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.75
524560,Grovesend,2023-06-05T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.0
524560,Grovesend,2023-06-05T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
524560,Grovesend,2023-06-05T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.4
524560,Grovesend,2023-06-05T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
524560,Grovesend,2023-06-05T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
524560,Grovesend,2023-06-05T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
524560,Grovesend,2023-06-05T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
524560,Grovesend,2023-06-05T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
524560,Grovesend,2023-06-05T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.66
524560,Grovesend,2023-06-05T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.26
524560,Grovesend,2023-06-05T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.78
524560,Grovesend,2023-06-05T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
524560,Grovesend,2023-06-05T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.8
524560,Grovesend,2023-06-05T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.0
524560,Grovesend,2023-06-05T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
524560,Grovesend,2023-06-05T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.76
524560,Grovesend,2023-06-05T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
524560,Grovesend,2023-06-05T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.27
524560,Grovesend,2023-06-05T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.5
524560,Grovesend,2023-06-05T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.33
524560,Grovesend,2023-06-05T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.84
524560,Grovesend,2023-06-05T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
524560,Grovesend,2023-06-05T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
524560,Grovesend,2023-06-05T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
524560,Grovesend,2023-06-05T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.2
524560,Grovesend,2023-06-05T12:50:00.000+00:00,transformer,,Temperature,C,31.4
524560,Grovesend,2023-06-05T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
524560,Grovesend,2023-06-05T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
524560,Grovesend,2023-06-05T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
524560,Grovesend,2023-06-05T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
524560,Grovesend,2023-06-05T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
524560,Grovesend,2023-06-05T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
524560,Grovesend,2023-06-05T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
524560,Grovesend,2023-06-05T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
524560,Grovesend,2023-06-05T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
524560,Grovesend,2023-06-05T12:50:00.000+00:00,busbar,,L3 Active Power,kW,27.84
524560,Grovesend,2023-06-05T12:50:00.000+00:00,busbar,,L2 Active Power,kW,20.08
524560,Grovesend,2023-06-05T12:50:00.000+00:00,busbar,,L1 Active Power,kW,26.76
524560,Grovesend,2023-06-05T12:50:00.000+00:00,busbar,,N Current (RMS),A,70.8
524560,Grovesend,2023-06-05T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
524560,Grovesend,2023-06-05T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
524560,Grovesend,2023-06-05T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
524560,Grovesend,2023-06-05T12:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.61
524560,Grovesend,2023-06-05T12:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.34
524560,Grovesend,2023-06-05T12:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.73
524560,Grovesend,2023-06-05T12:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.78
524560,Grovesend,2023-06-05T12:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.94
524560,Grovesend,2023-06-05T12:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.46
524560,Grovesend,2023-06-05T12:40:00.000+00:00,feeder,50.0,N Current (RMS),A,38.8
524560,Grovesend,2023-06-05T12:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,52.6
524560,Grovesend,2023-06-05T12:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.8
524560,Grovesend,2023-06-05T12:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.4
524560,Grovesend,2023-06-05T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.42
524560,Grovesend,2023-06-05T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
524560,Grovesend,2023-06-05T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
524560,Grovesend,2023-06-05T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.87
524560,Grovesend,2023-06-05T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.81
524560,Grovesend,2023-06-05T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.09
524560,Grovesend,2023-06-05T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
524560,Grovesend,2023-06-05T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.4
524560,Grovesend,2023-06-05T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
524560,Grovesend,2023-06-05T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
524560,Grovesend,2023-06-05T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
524560,Grovesend,2023-06-05T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
524560,Grovesend,2023-06-05T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
524560,Grovesend,2023-06-05T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.08
524560,Grovesend,2023-06-05T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.2
524560,Grovesend,2023-06-05T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.24
524560,Grovesend,2023-06-05T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
524560,Grovesend,2023-06-05T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.9
524560,Grovesend,2023-06-05T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.3
524560,Grovesend,2023-06-05T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
524560,Grovesend,2023-06-05T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.7
524560,Grovesend,2023-06-05T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
524560,Grovesend,2023-06-05T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.04
524560,Grovesend,2023-06-05T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.73
524560,Grovesend,2023-06-05T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.5
524560,Grovesend,2023-06-05T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.82
524560,Grovesend,2023-06-05T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.4
524560,Grovesend,2023-06-05T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
524560,Grovesend,2023-06-05T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
524560,Grovesend,2023-06-05T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.2
524560,Grovesend,2023-06-05T12:40:00.000+00:00,transformer,,Temperature,C,31.4
524560,Grovesend,2023-06-05T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
524560,Grovesend,2023-06-05T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
524560,Grovesend,2023-06-05T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
524560,Grovesend,2023-06-05T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
524560,Grovesend,2023-06-05T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
524560,Grovesend,2023-06-05T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
524560,Grovesend,2023-06-05T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
524560,Grovesend,2023-06-05T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
524560,Grovesend,2023-06-05T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
524560,Grovesend,2023-06-05T12:40:00.000+00:00,busbar,,L3 Active Power,kW,23.34
524560,Grovesend,2023-06-05T12:40:00.000+00:00,busbar,,L2 Active Power,kW,11.01
524560,Grovesend,2023-06-05T12:40:00.000+00:00,busbar,,L1 Active Power,kW,29.22
524560,Grovesend,2023-06-05T12:40:00.000+00:00,busbar,,N Current (RMS),A,90.9
524560,Grovesend,2023-06-05T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
524560,Grovesend,2023-06-05T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
524560,Grovesend,2023-06-05T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
524560,Grovesend,2023-06-05T12:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.9
524560,Grovesend,2023-06-05T12:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.86
524560,Grovesend,2023-06-05T12:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.36
524560,Grovesend,2023-06-05T12:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.61
524560,Grovesend,2023-06-05T12:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.48
524560,Grovesend,2023-06-05T12:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.43
524560,Grovesend,2023-06-05T12:30:00.000+00:00,feeder,50.0,N Current (RMS),A,41.2
524560,Grovesend,2023-06-05T12:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,51.4
524560,Grovesend,2023-06-05T12:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.0
524560,Grovesend,2023-06-05T12:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,55.0
524560,Grovesend,2023-06-05T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.48
524560,Grovesend,2023-06-05T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
524560,Grovesend,2023-06-05T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.12
524560,Grovesend,2023-06-05T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.5
524560,Grovesend,2023-06-05T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.83
524560,Grovesend,2023-06-05T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.27
524560,Grovesend,2023-06-05T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
524560,Grovesend,2023-06-05T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
524560,Grovesend,2023-06-05T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
524560,Grovesend,2023-06-05T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
524560,Grovesend,2023-06-05T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
524560,Grovesend,2023-06-05T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
524560,Grovesend,2023-06-05T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
524560,Grovesend,2023-06-05T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.09
524560,Grovesend,2023-06-05T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.23
524560,Grovesend,2023-06-05T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.89
524560,Grovesend,2023-06-05T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
524560,Grovesend,2023-06-05T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.8
524560,Grovesend,2023-06-05T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
524560,Grovesend,2023-06-05T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
524560,Grovesend,2023-06-05T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.93
524560,Grovesend,2023-06-05T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
524560,Grovesend,2023-06-05T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.27
524560,Grovesend,2023-06-05T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.88
524560,Grovesend,2023-06-05T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.44
524560,Grovesend,2023-06-05T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.13
524560,Grovesend,2023-06-05T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
524560,Grovesend,2023-06-05T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
524560,Grovesend,2023-06-05T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
524560,Grovesend,2023-06-05T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
524560,Grovesend,2023-06-05T12:30:00.000+00:00,transformer,,Temperature,C,31.3
524560,Grovesend,2023-06-05T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
524560,Grovesend,2023-06-05T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
524560,Grovesend,2023-06-05T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
524560,Grovesend,2023-06-05T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
524560,Grovesend,2023-06-05T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
524560,Grovesend,2023-06-05T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
524560,Grovesend,2023-06-05T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
524560,Grovesend,2023-06-05T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
524560,Grovesend,2023-06-05T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
524560,Grovesend,2023-06-05T12:30:00.000+00:00,busbar,,L3 Active Power,kW,20.62
524560,Grovesend,2023-06-05T12:30:00.000+00:00,busbar,,L2 Active Power,kW,9.6
524560,Grovesend,2023-06-05T12:30:00.000+00:00,busbar,,L1 Active Power,kW,26.43
524560,Grovesend,2023-06-05T12:30:00.000+00:00,busbar,,N Current (RMS),A,88.9
524560,Grovesend,2023-06-05T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
524560,Grovesend,2023-06-05T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
524560,Grovesend,2023-06-05T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
524560,Grovesend,2023-06-05T12:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.25
524560,Grovesend,2023-06-05T12:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.41
524560,Grovesend,2023-06-05T12:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.35
524560,Grovesend,2023-06-05T12:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.23
524560,Grovesend,2023-06-05T12:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.58
524560,Grovesend,2023-06-05T12:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.43
524560,Grovesend,2023-06-05T12:20:00.000+00:00,feeder,50.0,N Current (RMS),A,34.6
524560,Grovesend,2023-06-05T12:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,46.5
524560,Grovesend,2023-06-05T12:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.3
524560,Grovesend,2023-06-05T12:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,54.6
524560,Grovesend,2023-06-05T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.93
524560,Grovesend,2023-06-05T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
524560,Grovesend,2023-06-05T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.05
524560,Grovesend,2023-06-05T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.28
524560,Grovesend,2023-06-05T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.76
524560,Grovesend,2023-06-05T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.09
524560,Grovesend,2023-06-05T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
524560,Grovesend,2023-06-05T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
524560,Grovesend,2023-06-05T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
524560,Grovesend,2023-06-05T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
524560,Grovesend,2023-06-05T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
524560,Grovesend,2023-06-05T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
524560,Grovesend,2023-06-05T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
524560,Grovesend,2023-06-05T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.44
524560,Grovesend,2023-06-05T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.57
524560,Grovesend,2023-06-05T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.94
524560,Grovesend,2023-06-05T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
524560,Grovesend,2023-06-05T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.6
524560,Grovesend,2023-06-05T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
524560,Grovesend,2023-06-05T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
524560,Grovesend,2023-06-05T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.92
524560,Grovesend,2023-06-05T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
524560,Grovesend,2023-06-05T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.05
524560,Grovesend,2023-06-05T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.65
524560,Grovesend,2023-06-05T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.22
524560,Grovesend,2023-06-05T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.11
524560,Grovesend,2023-06-05T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
524560,Grovesend,2023-06-05T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
524560,Grovesend,2023-06-05T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
524560,Grovesend,2023-06-05T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
524560,Grovesend,2023-06-05T12:20:00.000+00:00,transformer,,Temperature,C,31.2
524560,Grovesend,2023-06-05T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
524560,Grovesend,2023-06-05T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
524560,Grovesend,2023-06-05T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
524560,Grovesend,2023-06-05T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
524560,Grovesend,2023-06-05T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
524560,Grovesend,2023-06-05T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
524560,Grovesend,2023-06-05T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
524560,Grovesend,2023-06-05T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
524560,Grovesend,2023-06-05T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
524560,Grovesend,2023-06-05T12:20:00.000+00:00,busbar,,L3 Active Power,kW,21.88
524560,Grovesend,2023-06-05T12:20:00.000+00:00,busbar,,L2 Active Power,kW,11.13
524560,Grovesend,2023-06-05T12:20:00.000+00:00,busbar,,L1 Active Power,kW,25.49
524560,Grovesend,2023-06-05T12:20:00.000+00:00,busbar,,N Current (RMS),A,81.3
524560,Grovesend,2023-06-05T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
524560,Grovesend,2023-06-05T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
524560,Grovesend,2023-06-05T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
524560,Grovesend,2023-06-05T12:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.22
524560,Grovesend,2023-06-05T12:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.44
524560,Grovesend,2023-06-05T12:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.41
