Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
524560,Grovesend,2023-06-05T12:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.74
524560,Grovesend,2023-06-05T12:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.01
524560,Grovesend,2023-06-05T12:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.06
524560,Grovesend,2023-06-05T12:10:00.000+00:00,feeder,50.0,N Current (RMS),A,29.8
524560,Grovesend,2023-06-05T12:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,43.8
524560,Grovesend,2023-06-05T12:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,37.3
524560,Grovesend,2023-06-05T12:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,43.9
524560,Grovesend,2023-06-05T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.8
524560,Grovesend,2023-06-05T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
524560,Grovesend,2023-06-05T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.72
524560,Grovesend,2023-06-05T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.85
524560,Grovesend,2023-06-05T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.76
524560,Grovesend,2023-06-05T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.78
524560,Grovesend,2023-06-05T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
524560,Grovesend,2023-06-05T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.8
524560,Grovesend,2023-06-05T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
524560,Grovesend,2023-06-05T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
524560,Grovesend,2023-06-05T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
524560,Grovesend,2023-06-05T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
524560,Grovesend,2023-06-05T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
524560,Grovesend,2023-06-05T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.47
524560,Grovesend,2023-06-05T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.42
524560,Grovesend,2023-06-05T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.03
524560,Grovesend,2023-06-05T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
524560,Grovesend,2023-06-05T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.5
524560,Grovesend,2023-06-05T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
524560,Grovesend,2023-06-05T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
524560,Grovesend,2023-06-05T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.94
524560,Grovesend,2023-06-05T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
524560,Grovesend,2023-06-05T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.39
524560,Grovesend,2023-06-05T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.09
524560,Grovesend,2023-06-05T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.88
524560,Grovesend,2023-06-05T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.69
524560,Grovesend,2023-06-05T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
524560,Grovesend,2023-06-05T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
524560,Grovesend,2023-06-05T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
524560,Grovesend,2023-06-05T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
524560,Grovesend,2023-06-05T12:10:00.000+00:00,transformer,,Temperature,C,31.0
524560,Grovesend,2023-06-05T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
524560,Grovesend,2023-06-05T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
524560,Grovesend,2023-06-05T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
524560,Grovesend,2023-06-05T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
524560,Grovesend,2023-06-05T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
524560,Grovesend,2023-06-05T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
524560,Grovesend,2023-06-05T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
524560,Grovesend,2023-06-05T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
524560,Grovesend,2023-06-05T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
524560,Grovesend,2023-06-05T12:10:00.000+00:00,busbar,,L3 Active Power,kW,24.44
524560,Grovesend,2023-06-05T12:10:00.000+00:00,busbar,,L2 Active Power,kW,14.34
524560,Grovesend,2023-06-05T12:10:00.000+00:00,busbar,,L1 Active Power,kW,28.99
524560,Grovesend,2023-06-05T12:10:00.000+00:00,busbar,,N Current (RMS),A,81.3
524560,Grovesend,2023-06-05T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
524560,Grovesend,2023-06-05T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
524560,Grovesend,2023-06-05T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
524560,Grovesend,2023-06-05T12:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.18
524560,Grovesend,2023-06-05T12:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.54
524560,Grovesend,2023-06-05T12:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.34
524560,Grovesend,2023-06-05T12:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.3
524560,Grovesend,2023-06-05T12:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.66
524560,Grovesend,2023-06-05T12:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.49
524560,Grovesend,2023-06-05T12:00:00.000+00:00,feeder,50.0,N Current (RMS),A,34.5
524560,Grovesend,2023-06-05T12:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,50.0
524560,Grovesend,2023-06-05T12:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,54.6
524560,Grovesend,2023-06-05T12:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,37.7
524560,Grovesend,2023-06-05T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.45
524560,Grovesend,2023-06-05T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.53
524560,Grovesend,2023-06-05T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.88
524560,Grovesend,2023-06-05T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.96
524560,Grovesend,2023-06-05T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.79
524560,Grovesend,2023-06-05T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.92
524560,Grovesend,2023-06-05T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
524560,Grovesend,2023-06-05T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.6
524560,Grovesend,2023-06-05T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
524560,Grovesend,2023-06-05T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
524560,Grovesend,2023-06-05T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
524560,Grovesend,2023-06-05T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
524560,Grovesend,2023-06-05T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
524560,Grovesend,2023-06-05T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.91
524560,Grovesend,2023-06-05T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.7
524560,Grovesend,2023-06-05T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.77
524560,Grovesend,2023-06-05T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
524560,Grovesend,2023-06-05T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
524560,Grovesend,2023-06-05T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
524560,Grovesend,2023-06-05T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.2
524560,Grovesend,2023-06-05T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
524560,Grovesend,2023-06-05T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
524560,Grovesend,2023-06-05T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.74
524560,Grovesend,2023-06-05T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.86
524560,Grovesend,2023-06-05T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.01
524560,Grovesend,2023-06-05T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.2
524560,Grovesend,2023-06-05T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.3
524560,Grovesend,2023-06-05T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
524560,Grovesend,2023-06-05T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
524560,Grovesend,2023-06-05T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.3
524560,Grovesend,2023-06-05T12:00:00.000+00:00,transformer,,Temperature,C,30.7
524560,Grovesend,2023-06-05T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
524560,Grovesend,2023-06-05T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
524560,Grovesend,2023-06-05T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
524560,Grovesend,2023-06-05T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
524560,Grovesend,2023-06-05T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
524560,Grovesend,2023-06-05T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
524560,Grovesend,2023-06-05T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
524560,Grovesend,2023-06-05T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
524560,Grovesend,2023-06-05T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
524560,Grovesend,2023-06-05T12:00:00.000+00:00,busbar,,L3 Active Power,kW,21.82
524560,Grovesend,2023-06-05T12:00:00.000+00:00,busbar,,L2 Active Power,kW,19.8
524560,Grovesend,2023-06-05T12:00:00.000+00:00,busbar,,L1 Active Power,kW,31.84
524560,Grovesend,2023-06-05T12:00:00.000+00:00,busbar,,N Current (RMS),A,81.7
524560,Grovesend,2023-06-05T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
524560,Grovesend,2023-06-05T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
524560,Grovesend,2023-06-05T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.3
524560,Grovesend,2023-06-05T11:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.94
524560,Grovesend,2023-06-05T11:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.36
524560,Grovesend,2023-06-05T11:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.33
524560,Grovesend,2023-06-05T11:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.59
524560,Grovesend,2023-06-05T11:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.9
524560,Grovesend,2023-06-05T11:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.51
524560,Grovesend,2023-06-05T11:50:00.000+00:00,feeder,50.0,N Current (RMS),A,31.5
524560,Grovesend,2023-06-05T11:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,55.4
524560,Grovesend,2023-06-05T11:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,39.1
524560,Grovesend,2023-06-05T11:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,45.8
524560,Grovesend,2023-06-05T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.72
524560,Grovesend,2023-06-05T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.53
524560,Grovesend,2023-06-05T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.74
524560,Grovesend,2023-06-05T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.65
524560,Grovesend,2023-06-05T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.65
524560,Grovesend,2023-06-05T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.69
524560,Grovesend,2023-06-05T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
524560,Grovesend,2023-06-05T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.9
524560,Grovesend,2023-06-05T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.5
524560,Grovesend,2023-06-05T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
524560,Grovesend,2023-06-05T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
524560,Grovesend,2023-06-05T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
524560,Grovesend,2023-06-05T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
524560,Grovesend,2023-06-05T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.07
524560,Grovesend,2023-06-05T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.62
524560,Grovesend,2023-06-05T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.77
524560,Grovesend,2023-06-05T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
524560,Grovesend,2023-06-05T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
524560,Grovesend,2023-06-05T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
524560,Grovesend,2023-06-05T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.3
524560,Grovesend,2023-06-05T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.06
524560,Grovesend,2023-06-05T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
524560,Grovesend,2023-06-05T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.38
524560,Grovesend,2023-06-05T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.36
524560,Grovesend,2023-06-05T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.2
524560,Grovesend,2023-06-05T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.63
524560,Grovesend,2023-06-05T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
524560,Grovesend,2023-06-05T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
524560,Grovesend,2023-06-05T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
524560,Grovesend,2023-06-05T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
524560,Grovesend,2023-06-05T11:50:00.000+00:00,transformer,,Temperature,C,30.6
524560,Grovesend,2023-06-05T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
524560,Grovesend,2023-06-05T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
524560,Grovesend,2023-06-05T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
524560,Grovesend,2023-06-05T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
524560,Grovesend,2023-06-05T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
524560,Grovesend,2023-06-05T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
524560,Grovesend,2023-06-05T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
524560,Grovesend,2023-06-05T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
524560,Grovesend,2023-06-05T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
524560,Grovesend,2023-06-05T11:50:00.000+00:00,busbar,,L3 Active Power,kW,23.15
524560,Grovesend,2023-06-05T11:50:00.000+00:00,busbar,,L2 Active Power,kW,16.87
524560,Grovesend,2023-06-05T11:50:00.000+00:00,busbar,,L1 Active Power,kW,25.07
524560,Grovesend,2023-06-05T11:50:00.000+00:00,busbar,,N Current (RMS),A,68.0
524560,Grovesend,2023-06-05T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
524560,Grovesend,2023-06-05T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
524560,Grovesend,2023-06-05T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
524560,Grovesend,2023-06-05T11:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.28
524560,Grovesend,2023-06-05T11:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.52
524560,Grovesend,2023-06-05T11:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.45
524560,Grovesend,2023-06-05T11:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.94
524560,Grovesend,2023-06-05T11:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.06
524560,Grovesend,2023-06-05T11:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.49
524560,Grovesend,2023-06-05T11:40:00.000+00:00,feeder,50.0,N Current (RMS),A,26.7
524560,Grovesend,2023-06-05T11:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,48.6
524560,Grovesend,2023-06-05T11:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,48.3
524560,Grovesend,2023-06-05T11:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,58.0
524560,Grovesend,2023-06-05T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.46
524560,Grovesend,2023-06-05T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.56
524560,Grovesend,2023-06-05T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.83
524560,Grovesend,2023-06-05T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.66
524560,Grovesend,2023-06-05T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.38
524560,Grovesend,2023-06-05T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.76
524560,Grovesend,2023-06-05T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
524560,Grovesend,2023-06-05T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.0
524560,Grovesend,2023-06-05T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.3
524560,Grovesend,2023-06-05T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
524560,Grovesend,2023-06-05T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
524560,Grovesend,2023-06-05T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
524560,Grovesend,2023-06-05T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
524560,Grovesend,2023-06-05T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.04
524560,Grovesend,2023-06-05T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.59
524560,Grovesend,2023-06-05T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.72
524560,Grovesend,2023-06-05T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
524560,Grovesend,2023-06-05T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
524560,Grovesend,2023-06-05T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
524560,Grovesend,2023-06-05T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
524560,Grovesend,2023-06-05T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
524560,Grovesend,2023-06-05T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
524560,Grovesend,2023-06-05T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.41
524560,Grovesend,2023-06-05T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.97
524560,Grovesend,2023-06-05T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.44
524560,Grovesend,2023-06-05T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.45
524560,Grovesend,2023-06-05T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.5
524560,Grovesend,2023-06-05T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
524560,Grovesend,2023-06-05T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
524560,Grovesend,2023-06-05T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
524560,Grovesend,2023-06-05T11:40:00.000+00:00,transformer,,Temperature,C,30.5
524560,Grovesend,2023-06-05T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
524560,Grovesend,2023-06-05T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
524560,Grovesend,2023-06-05T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
524560,Grovesend,2023-06-05T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
524560,Grovesend,2023-06-05T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
524560,Grovesend,2023-06-05T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
524560,Grovesend,2023-06-05T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
524560,Grovesend,2023-06-05T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
524560,Grovesend,2023-06-05T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
524560,Grovesend,2023-06-05T11:40:00.000+00:00,busbar,,L3 Active Power,kW,20.22
524560,Grovesend,2023-06-05T11:40:00.000+00:00,busbar,,L2 Active Power,kW,19.24
524560,Grovesend,2023-06-05T11:40:00.000+00:00,busbar,,L1 Active Power,kW,28.22
524560,Grovesend,2023-06-05T11:40:00.000+00:00,busbar,,N Current (RMS),A,63.9
524560,Grovesend,2023-06-05T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
524560,Grovesend,2023-06-05T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
524560,Grovesend,2023-06-05T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
524560,Grovesend,2023-06-05T11:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.29
524560,Grovesend,2023-06-05T11:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.23
524560,Grovesend,2023-06-05T11:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.17
524560,Grovesend,2023-06-05T11:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.8
524560,Grovesend,2023-06-05T11:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.48
524560,Grovesend,2023-06-05T11:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.34
524560,Grovesend,2023-06-05T11:30:00.000+00:00,feeder,50.0,N Current (RMS),A,28.3
524560,Grovesend,2023-06-05T11:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,52.4
524560,Grovesend,2023-06-05T11:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,49.9
524560,Grovesend,2023-06-05T11:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,58.0
524560,Grovesend,2023-06-05T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.57
524560,Grovesend,2023-06-05T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.57
524560,Grovesend,2023-06-05T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
524560,Grovesend,2023-06-05T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.1
524560,Grovesend,2023-06-05T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.25
524560,Grovesend,2023-06-05T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.0
524560,Grovesend,2023-06-05T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
524560,Grovesend,2023-06-05T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.1
524560,Grovesend,2023-06-05T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.9
524560,Grovesend,2023-06-05T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
524560,Grovesend,2023-06-05T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
524560,Grovesend,2023-06-05T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
524560,Grovesend,2023-06-05T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
524560,Grovesend,2023-06-05T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.17
524560,Grovesend,2023-06-05T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.69
524560,Grovesend,2023-06-05T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.31
524560,Grovesend,2023-06-05T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
524560,Grovesend,2023-06-05T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
524560,Grovesend,2023-06-05T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
524560,Grovesend,2023-06-05T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
524560,Grovesend,2023-06-05T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.77
524560,Grovesend,2023-06-05T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
524560,Grovesend,2023-06-05T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.05
524560,Grovesend,2023-06-05T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.34
524560,Grovesend,2023-06-05T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.63
524560,Grovesend,2023-06-05T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.17
524560,Grovesend,2023-06-05T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,43.2
524560,Grovesend,2023-06-05T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
524560,Grovesend,2023-06-05T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.0
524560,Grovesend,2023-06-05T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.4
524560,Grovesend,2023-06-05T11:30:00.000+00:00,transformer,,Temperature,C,30.4
524560,Grovesend,2023-06-05T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
524560,Grovesend,2023-06-05T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
524560,Grovesend,2023-06-05T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
524560,Grovesend,2023-06-05T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
524560,Grovesend,2023-06-05T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
524560,Grovesend,2023-06-05T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
524560,Grovesend,2023-06-05T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
524560,Grovesend,2023-06-05T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
524560,Grovesend,2023-06-05T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
524560,Grovesend,2023-06-05T11:30:00.000+00:00,busbar,,L3 Active Power,kW,23.32
524560,Grovesend,2023-06-05T11:30:00.000+00:00,busbar,,L2 Active Power,kW,30.06
524560,Grovesend,2023-06-05T11:30:00.000+00:00,busbar,,L1 Active Power,kW,32.61
524560,Grovesend,2023-06-05T11:30:00.000+00:00,busbar,,N Current (RMS),A,69.2
524560,Grovesend,2023-06-05T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
524560,Grovesend,2023-06-05T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
524560,Grovesend,2023-06-05T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
524560,Grovesend,2023-06-05T11:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.92
524560,Grovesend,2023-06-05T11:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.18
524560,Grovesend,2023-06-05T11:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.32
524560,Grovesend,2023-06-05T11:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.44
524560,Grovesend,2023-06-05T11:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.97
524560,Grovesend,2023-06-05T11:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.05
524560,Grovesend,2023-06-05T11:20:00.000+00:00,feeder,50.0,N Current (RMS),A,31.3
524560,Grovesend,2023-06-05T11:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,52.5
524560,Grovesend,2023-06-05T11:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,42.0
524560,Grovesend,2023-06-05T11:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,48.9
524560,Grovesend,2023-06-05T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.6
524560,Grovesend,2023-06-05T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.33
524560,Grovesend,2023-06-05T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.3
524560,Grovesend,2023-06-05T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.63
524560,Grovesend,2023-06-05T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.22
524560,Grovesend,2023-06-05T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.98
524560,Grovesend,2023-06-05T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.3
524560,Grovesend,2023-06-05T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.4
524560,Grovesend,2023-06-05T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.8
524560,Grovesend,2023-06-05T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
524560,Grovesend,2023-06-05T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
524560,Grovesend,2023-06-05T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
524560,Grovesend,2023-06-05T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
524560,Grovesend,2023-06-05T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.8
524560,Grovesend,2023-06-05T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.94
524560,Grovesend,2023-06-05T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.53
524560,Grovesend,2023-06-05T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
524560,Grovesend,2023-06-05T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.5
524560,Grovesend,2023-06-05T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.6
524560,Grovesend,2023-06-05T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
524560,Grovesend,2023-06-05T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.01
524560,Grovesend,2023-06-05T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
524560,Grovesend,2023-06-05T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.04
524560,Grovesend,2023-06-05T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.47
524560,Grovesend,2023-06-05T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.22
524560,Grovesend,2023-06-05T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.95
524560,Grovesend,2023-06-05T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,39.8
524560,Grovesend,2023-06-05T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
524560,Grovesend,2023-06-05T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
524560,Grovesend,2023-06-05T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.6
524560,Grovesend,2023-06-05T11:20:00.000+00:00,transformer,,Temperature,C,30.3
524560,Grovesend,2023-06-05T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
524560,Grovesend,2023-06-05T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
524560,Grovesend,2023-06-05T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
524560,Grovesend,2023-06-05T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
524560,Grovesend,2023-06-05T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
524560,Grovesend,2023-06-05T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
524560,Grovesend,2023-06-05T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
524560,Grovesend,2023-06-05T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
524560,Grovesend,2023-06-05T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
524560,Grovesend,2023-06-05T11:20:00.000+00:00,busbar,,L3 Active Power,kW,22.89
524560,Grovesend,2023-06-05T11:20:00.000+00:00,busbar,,L2 Active Power,kW,27.98
524560,Grovesend,2023-06-05T11:20:00.000+00:00,busbar,,L1 Active Power,kW,29.15
524560,Grovesend,2023-06-05T11:20:00.000+00:00,busbar,,N Current (RMS),A,66.8
524560,Grovesend,2023-06-05T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
524560,Grovesend,2023-06-05T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
524560,Grovesend,2023-06-05T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
524560,Grovesend,2023-06-05T11:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.29
524560,Grovesend,2023-06-05T11:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.36
524560,Grovesend,2023-06-05T11:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.32
524560,Grovesend,2023-06-05T11:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.18
524560,Grovesend,2023-06-05T11:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.64
524560,Grovesend,2023-06-05T11:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.49
524560,Grovesend,2023-06-05T11:10:00.000+00:00,feeder,50.0,N Current (RMS),A,26.8
524560,Grovesend,2023-06-05T11:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,44.8
524560,Grovesend,2023-06-05T11:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,35.1
524560,Grovesend,2023-06-05T11:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,46.4
524560,Grovesend,2023-06-05T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.67
524560,Grovesend,2023-06-05T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.39
524560,Grovesend,2023-06-05T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.55
524560,Grovesend,2023-06-05T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.24
524560,Grovesend,2023-06-05T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.25
524560,Grovesend,2023-06-05T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.01
524560,Grovesend,2023-06-05T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
524560,Grovesend,2023-06-05T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.8
524560,Grovesend,2023-06-05T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
524560,Grovesend,2023-06-05T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
524560,Grovesend,2023-06-05T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
524560,Grovesend,2023-06-05T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
524560,Grovesend,2023-06-05T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
524560,Grovesend,2023-06-05T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.56
524560,Grovesend,2023-06-05T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.9
524560,Grovesend,2023-06-05T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.5
524560,Grovesend,2023-06-05T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
524560,Grovesend,2023-06-05T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
524560,Grovesend,2023-06-05T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.7
524560,Grovesend,2023-06-05T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
524560,Grovesend,2023-06-05T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.98
524560,Grovesend,2023-06-05T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
524560,Grovesend,2023-06-05T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.03
524560,Grovesend,2023-06-05T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.79
524560,Grovesend,2023-06-05T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.71
524560,Grovesend,2023-06-05T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.53
524560,Grovesend,2023-06-05T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
524560,Grovesend,2023-06-05T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
524560,Grovesend,2023-06-05T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
524560,Grovesend,2023-06-05T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
524560,Grovesend,2023-06-05T11:10:00.000+00:00,transformer,,Temperature,C,30.2
524560,Grovesend,2023-06-05T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
524560,Grovesend,2023-06-05T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
524560,Grovesend,2023-06-05T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
524560,Grovesend,2023-06-05T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
524560,Grovesend,2023-06-05T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
524560,Grovesend,2023-06-05T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
524560,Grovesend,2023-06-05T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
524560,Grovesend,2023-06-05T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
524560,Grovesend,2023-06-05T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
524560,Grovesend,2023-06-05T11:10:00.000+00:00,busbar,,L3 Active Power,kW,19.74
524560,Grovesend,2023-06-05T11:10:00.000+00:00,busbar,,L2 Active Power,kW,21.24
524560,Grovesend,2023-06-05T11:10:00.000+00:00,busbar,,L1 Active Power,kW,22.26
524560,Grovesend,2023-06-05T11:10:00.000+00:00,busbar,,N Current (RMS),A,59.4
524560,Grovesend,2023-06-05T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
524560,Grovesend,2023-06-05T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
524560,Grovesend,2023-06-05T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
524560,Grovesend,2023-06-05T11:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.49
524560,Grovesend,2023-06-05T11:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.24
524560,Grovesend,2023-06-05T11:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.29
524560,Grovesend,2023-06-05T11:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.78
524560,Grovesend,2023-06-05T11:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.9
524560,Grovesend,2023-06-05T11:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.74
524560,Grovesend,2023-06-05T11:00:00.000+00:00,feeder,50.0,N Current (RMS),A,27.9
524560,Grovesend,2023-06-05T11:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,44.3
524560,Grovesend,2023-06-05T11:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,40.2
524560,Grovesend,2023-06-05T11:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,46.8
524560,Grovesend,2023-06-05T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.61
524560,Grovesend,2023-06-05T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.4
524560,Grovesend,2023-06-05T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.97
524560,Grovesend,2023-06-05T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.57
524560,Grovesend,2023-06-05T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.71
524560,Grovesend,2023-06-05T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.16
524560,Grovesend,2023-06-05T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,32.0
524560,Grovesend,2023-06-05T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.5
524560,Grovesend,2023-06-05T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
524560,Grovesend,2023-06-05T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
524560,Grovesend,2023-06-05T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
524560,Grovesend,2023-06-05T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
524560,Grovesend,2023-06-05T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
524560,Grovesend,2023-06-05T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.55
524560,Grovesend,2023-06-05T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.89
524560,Grovesend,2023-06-05T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.82
524560,Grovesend,2023-06-05T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
524560,Grovesend,2023-06-05T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
524560,Grovesend,2023-06-05T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.7
524560,Grovesend,2023-06-05T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
524560,Grovesend,2023-06-05T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.12
524560,Grovesend,2023-06-05T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
524560,Grovesend,2023-06-05T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
524560,Grovesend,2023-06-05T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.22
524560,Grovesend,2023-06-05T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.33
524560,Grovesend,2023-06-05T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.32
524560,Grovesend,2023-06-05T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.2
524560,Grovesend,2023-06-05T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
524560,Grovesend,2023-06-05T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
524560,Grovesend,2023-06-05T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.2
524560,Grovesend,2023-06-05T11:00:00.000+00:00,transformer,,Temperature,C,30.0
524560,Grovesend,2023-06-05T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
524560,Grovesend,2023-06-05T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
524560,Grovesend,2023-06-05T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
524560,Grovesend,2023-06-05T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
524560,Grovesend,2023-06-05T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
524560,Grovesend,2023-06-05T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
524560,Grovesend,2023-06-05T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
524560,Grovesend,2023-06-05T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
524560,Grovesend,2023-06-05T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
524560,Grovesend,2023-06-05T11:00:00.000+00:00,busbar,,L3 Active Power,kW,22.71
524560,Grovesend,2023-06-05T11:00:00.000+00:00,busbar,,L2 Active Power,kW,24.35
524560,Grovesend,2023-06-05T11:00:00.000+00:00,busbar,,L1 Active Power,kW,29.87
524560,Grovesend,2023-06-05T11:00:00.000+00:00,busbar,,N Current (RMS),A,69.2
524560,Grovesend,2023-06-05T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
524560,Grovesend,2023-06-05T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
524560,Grovesend,2023-06-05T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
524560,Grovesend,2023-06-05T10:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.86
524560,Grovesend,2023-06-05T10:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.37
524560,Grovesend,2023-06-05T10:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.35
524560,Grovesend,2023-06-05T10:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.74
524560,Grovesend,2023-06-05T10:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.51
524560,Grovesend,2023-06-05T10:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.02
524560,Grovesend,2023-06-05T10:50:00.000+00:00,feeder,50.0,N Current (RMS),A,28.8
524560,Grovesend,2023-06-05T10:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,47.9
524560,Grovesend,2023-06-05T10:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,43.1
524560,Grovesend,2023-06-05T10:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,57.5
524560,Grovesend,2023-06-05T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.49
524560,Grovesend,2023-06-05T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.38
524560,Grovesend,2023-06-05T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.82
524560,Grovesend,2023-06-05T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.29
524560,Grovesend,2023-06-05T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.62
524560,Grovesend,2023-06-05T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.35
524560,Grovesend,2023-06-05T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.1
524560,Grovesend,2023-06-05T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.5
524560,Grovesend,2023-06-05T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.5
524560,Grovesend,2023-06-05T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
524560,Grovesend,2023-06-05T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
524560,Grovesend,2023-06-05T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
524560,Grovesend,2023-06-05T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
524560,Grovesend,2023-06-05T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.86
524560,Grovesend,2023-06-05T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.47
524560,Grovesend,2023-06-05T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.36
524560,Grovesend,2023-06-05T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
524560,Grovesend,2023-06-05T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
524560,Grovesend,2023-06-05T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.5
524560,Grovesend,2023-06-05T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
524560,Grovesend,2023-06-05T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.9
524560,Grovesend,2023-06-05T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
524560,Grovesend,2023-06-05T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.15
524560,Grovesend,2023-06-05T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.03
524560,Grovesend,2023-06-05T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.82
524560,Grovesend,2023-06-05T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.04
524560,Grovesend,2023-06-05T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.1
524560,Grovesend,2023-06-05T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
524560,Grovesend,2023-06-05T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
524560,Grovesend,2023-06-05T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
524560,Grovesend,2023-06-05T10:50:00.000+00:00,transformer,,Temperature,C,29.9
524560,Grovesend,2023-06-05T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
524560,Grovesend,2023-06-05T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
524560,Grovesend,2023-06-05T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
524560,Grovesend,2023-06-05T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
524560,Grovesend,2023-06-05T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
524560,Grovesend,2023-06-05T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
524560,Grovesend,2023-06-05T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
524560,Grovesend,2023-06-05T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
524560,Grovesend,2023-06-05T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
524560,Grovesend,2023-06-05T10:50:00.000+00:00,busbar,,L3 Active Power,kW,21.3
524560,Grovesend,2023-06-05T10:50:00.000+00:00,busbar,,L2 Active Power,kW,26.2
524560,Grovesend,2023-06-05T10:50:00.000+00:00,busbar,,L1 Active Power,kW,28.26
524560,Grovesend,2023-06-05T10:50:00.000+00:00,busbar,,N Current (RMS),A,62.3
524560,Grovesend,2023-06-05T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
524560,Grovesend,2023-06-05T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
524560,Grovesend,2023-06-05T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
524560,Grovesend,2023-06-05T10:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.74
524560,Grovesend,2023-06-05T10:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.52
524560,Grovesend,2023-06-05T10:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.19
524560,Grovesend,2023-06-05T10:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.55
524560,Grovesend,2023-06-05T10:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.05
524560,Grovesend,2023-06-05T10:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.77
524560,Grovesend,2023-06-05T10:40:00.000+00:00,feeder,50.0,N Current (RMS),A,31.4
524560,Grovesend,2023-06-05T10:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,50.9
524560,Grovesend,2023-06-05T10:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,40.6
524560,Grovesend,2023-06-05T10:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.7
524560,Grovesend,2023-06-05T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.72
524560,Grovesend,2023-06-05T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.46
524560,Grovesend,2023-06-05T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
524560,Grovesend,2023-06-05T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.72
524560,Grovesend,2023-06-05T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.99
524560,Grovesend,2023-06-05T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
524560,Grovesend,2023-06-05T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,33.2
524560,Grovesend,2023-06-05T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.7
524560,Grovesend,2023-06-05T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.7
524560,Grovesend,2023-06-05T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.9
524560,Grovesend,2023-06-05T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
524560,Grovesend,2023-06-05T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
524560,Grovesend,2023-06-05T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
524560,Grovesend,2023-06-05T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.58
524560,Grovesend,2023-06-05T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.41
524560,Grovesend,2023-06-05T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.3
524560,Grovesend,2023-06-05T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.5
524560,Grovesend,2023-06-05T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
524560,Grovesend,2023-06-05T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.8
524560,Grovesend,2023-06-05T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
524560,Grovesend,2023-06-05T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.79
524560,Grovesend,2023-06-05T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
524560,Grovesend,2023-06-05T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.04
524560,Grovesend,2023-06-05T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.54
524560,Grovesend,2023-06-05T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.75
524560,Grovesend,2023-06-05T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.03
524560,Grovesend,2023-06-05T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
524560,Grovesend,2023-06-05T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
524560,Grovesend,2023-06-05T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
524560,Grovesend,2023-06-05T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
524560,Grovesend,2023-06-05T10:40:00.000+00:00,transformer,,Temperature,C,29.6
524560,Grovesend,2023-06-05T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
524560,Grovesend,2023-06-05T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
524560,Grovesend,2023-06-05T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
524560,Grovesend,2023-06-05T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
524560,Grovesend,2023-06-05T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
524560,Grovesend,2023-06-05T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
524560,Grovesend,2023-06-05T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
524560,Grovesend,2023-06-05T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
524560,Grovesend,2023-06-05T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
524560,Grovesend,2023-06-05T10:40:00.000+00:00,busbar,,L3 Active Power,kW,23.11
524560,Grovesend,2023-06-05T10:40:00.000+00:00,busbar,,L2 Active Power,kW,29.15
524560,Grovesend,2023-06-05T10:40:00.000+00:00,busbar,,L1 Active Power,kW,26.14
524560,Grovesend,2023-06-05T10:40:00.000+00:00,busbar,,N Current (RMS),A,59.4
524560,Grovesend,2023-06-05T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
524560,Grovesend,2023-06-05T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
524560,Grovesend,2023-06-05T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
524560,Grovesend,2023-06-05T10:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.48
524560,Grovesend,2023-06-05T10:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.62
524560,Grovesend,2023-06-05T10:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.29
524560,Grovesend,2023-06-05T10:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.46
