Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
524560,Grovesend,2023-06-05T10:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.82
524560,Grovesend,2023-06-05T10:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.72
524560,Grovesend,2023-06-05T10:30:00.000+00:00,feeder,50.0,N Current (RMS),A,37.7
524560,Grovesend,2023-06-05T10:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,62.2
524560,Grovesend,2023-06-05T10:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,36.3
524560,Grovesend,2023-06-05T10:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,43.0
524560,Grovesend,2023-06-05T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.46
524560,Grovesend,2023-06-05T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.3
524560,Grovesend,2023-06-05T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
524560,Grovesend,2023-06-05T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.4
524560,Grovesend,2023-06-05T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.36
524560,Grovesend,2023-06-05T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.7
524560,Grovesend,2023-06-05T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.0
524560,Grovesend,2023-06-05T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.4
524560,Grovesend,2023-06-05T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
524560,Grovesend,2023-06-05T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
524560,Grovesend,2023-06-05T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
524560,Grovesend,2023-06-05T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
524560,Grovesend,2023-06-05T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
524560,Grovesend,2023-06-05T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.86
524560,Grovesend,2023-06-05T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.77
524560,Grovesend,2023-06-05T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.21
524560,Grovesend,2023-06-05T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
524560,Grovesend,2023-06-05T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
524560,Grovesend,2023-06-05T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.8
524560,Grovesend,2023-06-05T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
524560,Grovesend,2023-06-05T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.83
524560,Grovesend,2023-06-05T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
524560,Grovesend,2023-06-05T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
524560,Grovesend,2023-06-05T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.05
524560,Grovesend,2023-06-05T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.81
524560,Grovesend,2023-06-05T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.75
524560,Grovesend,2023-06-05T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.4
524560,Grovesend,2023-06-05T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
524560,Grovesend,2023-06-05T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
524560,Grovesend,2023-06-05T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.3
524560,Grovesend,2023-06-05T10:30:00.000+00:00,transformer,,Temperature,C,29.3
524560,Grovesend,2023-06-05T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
524560,Grovesend,2023-06-05T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
524560,Grovesend,2023-06-05T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
524560,Grovesend,2023-06-05T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
524560,Grovesend,2023-06-05T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
524560,Grovesend,2023-06-05T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
524560,Grovesend,2023-06-05T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
524560,Grovesend,2023-06-05T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
524560,Grovesend,2023-06-05T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
524560,Grovesend,2023-06-05T10:30:00.000+00:00,busbar,,L3 Active Power,kW,27.64
524560,Grovesend,2023-06-05T10:30:00.000+00:00,busbar,,L2 Active Power,kW,25.55
524560,Grovesend,2023-06-05T10:30:00.000+00:00,busbar,,L1 Active Power,kW,24.63
524560,Grovesend,2023-06-05T10:30:00.000+00:00,busbar,,N Current (RMS),A,62.1
524560,Grovesend,2023-06-05T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
524560,Grovesend,2023-06-05T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
524560,Grovesend,2023-06-05T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
524560,Grovesend,2023-06-05T10:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.74
524560,Grovesend,2023-06-05T10:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.18
524560,Grovesend,2023-06-05T10:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.48
524560,Grovesend,2023-06-05T10:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.08
524560,Grovesend,2023-06-05T10:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.76
524560,Grovesend,2023-06-05T10:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.87
524560,Grovesend,2023-06-05T10:20:00.000+00:00,feeder,50.0,N Current (RMS),A,44.9
524560,Grovesend,2023-06-05T10:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,58.2
524560,Grovesend,2023-06-05T10:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.4
524560,Grovesend,2023-06-05T10:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,53.1
524560,Grovesend,2023-06-05T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.61
524560,Grovesend,2023-06-05T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.35
524560,Grovesend,2023-06-05T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.5
524560,Grovesend,2023-06-05T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.25
524560,Grovesend,2023-06-05T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.73
524560,Grovesend,2023-06-05T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.84
524560,Grovesend,2023-06-05T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
524560,Grovesend,2023-06-05T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.4
524560,Grovesend,2023-06-05T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.1
524560,Grovesend,2023-06-05T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
524560,Grovesend,2023-06-05T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
524560,Grovesend,2023-06-05T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
524560,Grovesend,2023-06-05T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
524560,Grovesend,2023-06-05T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.77
524560,Grovesend,2023-06-05T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.03
524560,Grovesend,2023-06-05T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.93
524560,Grovesend,2023-06-05T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
524560,Grovesend,2023-06-05T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
524560,Grovesend,2023-06-05T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.7
524560,Grovesend,2023-06-05T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
524560,Grovesend,2023-06-05T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.97
524560,Grovesend,2023-06-05T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
524560,Grovesend,2023-06-05T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
524560,Grovesend,2023-06-05T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.74
524560,Grovesend,2023-06-05T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.88
524560,Grovesend,2023-06-05T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.63
524560,Grovesend,2023-06-05T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
524560,Grovesend,2023-06-05T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
524560,Grovesend,2023-06-05T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
524560,Grovesend,2023-06-05T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
524560,Grovesend,2023-06-05T10:20:00.000+00:00,transformer,,Temperature,C,29.1
524560,Grovesend,2023-06-05T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
524560,Grovesend,2023-06-05T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
524560,Grovesend,2023-06-05T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
524560,Grovesend,2023-06-05T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.64
524560,Grovesend,2023-06-05T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
524560,Grovesend,2023-06-05T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
524560,Grovesend,2023-06-05T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
524560,Grovesend,2023-06-05T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
524560,Grovesend,2023-06-05T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
524560,Grovesend,2023-06-05T10:20:00.000+00:00,busbar,,L3 Active Power,kW,25.83
524560,Grovesend,2023-06-05T10:20:00.000+00:00,busbar,,L2 Active Power,kW,19.6
524560,Grovesend,2023-06-05T10:20:00.000+00:00,busbar,,L1 Active Power,kW,26.56
524560,Grovesend,2023-06-05T10:20:00.000+00:00,busbar,,N Current (RMS),A,66.7
524560,Grovesend,2023-06-05T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
524560,Grovesend,2023-06-05T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
524560,Grovesend,2023-06-05T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
524560,Grovesend,2023-06-05T10:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.05
524560,Grovesend,2023-06-05T10:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.25
524560,Grovesend,2023-06-05T10:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.29
524560,Grovesend,2023-06-05T10:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.3
524560,Grovesend,2023-06-05T10:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.61
524560,Grovesend,2023-06-05T10:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.25
524560,Grovesend,2023-06-05T10:10:00.000+00:00,feeder,50.0,N Current (RMS),A,35.8
524560,Grovesend,2023-06-05T10:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,42.6
524560,Grovesend,2023-06-05T10:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.7
524560,Grovesend,2023-06-05T10:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,50.0
524560,Grovesend,2023-06-05T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.69
524560,Grovesend,2023-06-05T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.53
524560,Grovesend,2023-06-05T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.77
524560,Grovesend,2023-06-05T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.57
524560,Grovesend,2023-06-05T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.81
524560,Grovesend,2023-06-05T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.9
524560,Grovesend,2023-06-05T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.9
524560,Grovesend,2023-06-05T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.7
524560,Grovesend,2023-06-05T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.7
524560,Grovesend,2023-06-05T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
524560,Grovesend,2023-06-05T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
524560,Grovesend,2023-06-05T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.75
524560,Grovesend,2023-06-05T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
524560,Grovesend,2023-06-05T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.63
524560,Grovesend,2023-06-05T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.55
524560,Grovesend,2023-06-05T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.81
524560,Grovesend,2023-06-05T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
524560,Grovesend,2023-06-05T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
524560,Grovesend,2023-06-05T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.0
524560,Grovesend,2023-06-05T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
524560,Grovesend,2023-06-05T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.93
524560,Grovesend,2023-06-05T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
524560,Grovesend,2023-06-05T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
524560,Grovesend,2023-06-05T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.46
524560,Grovesend,2023-06-05T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.74
524560,Grovesend,2023-06-05T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.68
524560,Grovesend,2023-06-05T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
524560,Grovesend,2023-06-05T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
524560,Grovesend,2023-06-05T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
524560,Grovesend,2023-06-05T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
524560,Grovesend,2023-06-05T10:10:00.000+00:00,transformer,,Temperature,C,28.8
524560,Grovesend,2023-06-05T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
524560,Grovesend,2023-06-05T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
524560,Grovesend,2023-06-05T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
524560,Grovesend,2023-06-05T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
524560,Grovesend,2023-06-05T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
524560,Grovesend,2023-06-05T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
524560,Grovesend,2023-06-05T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
524560,Grovesend,2023-06-05T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
524560,Grovesend,2023-06-05T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
524560,Grovesend,2023-06-05T10:10:00.000+00:00,busbar,,L3 Active Power,kW,23.27
524560,Grovesend,2023-06-05T10:10:00.000+00:00,busbar,,L2 Active Power,kW,18.62
524560,Grovesend,2023-06-05T10:10:00.000+00:00,busbar,,L1 Active Power,kW,25.69
524560,Grovesend,2023-06-05T10:10:00.000+00:00,busbar,,N Current (RMS),A,61.1
524560,Grovesend,2023-06-05T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
524560,Grovesend,2023-06-05T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
524560,Grovesend,2023-06-05T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
524560,Grovesend,2023-06-05T10:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.38
524560,Grovesend,2023-06-05T10:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.78
524560,Grovesend,2023-06-05T10:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.5
524560,Grovesend,2023-06-05T10:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.93
524560,Grovesend,2023-06-05T10:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.07
524560,Grovesend,2023-06-05T10:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.63
524560,Grovesend,2023-06-05T10:00:00.000+00:00,feeder,50.0,N Current (RMS),A,28.0
524560,Grovesend,2023-06-05T10:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,41.2
524560,Grovesend,2023-06-05T10:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.3
524560,Grovesend,2023-06-05T10:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,43.2
524560,Grovesend,2023-06-05T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.01
524560,Grovesend,2023-06-05T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.51
524560,Grovesend,2023-06-05T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.14
524560,Grovesend,2023-06-05T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.6
524560,Grovesend,2023-06-05T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.89
524560,Grovesend,2023-06-05T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.04
524560,Grovesend,2023-06-05T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.0
524560,Grovesend,2023-06-05T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.3
524560,Grovesend,2023-06-05T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.9
524560,Grovesend,2023-06-05T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
524560,Grovesend,2023-06-05T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
524560,Grovesend,2023-06-05T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.23
524560,Grovesend,2023-06-05T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
524560,Grovesend,2023-06-05T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.91
524560,Grovesend,2023-06-05T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.12
524560,Grovesend,2023-06-05T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.31
524560,Grovesend,2023-06-05T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
524560,Grovesend,2023-06-05T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
524560,Grovesend,2023-06-05T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.3
524560,Grovesend,2023-06-05T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
524560,Grovesend,2023-06-05T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
524560,Grovesend,2023-06-05T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
524560,Grovesend,2023-06-05T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
524560,Grovesend,2023-06-05T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.76
524560,Grovesend,2023-06-05T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.98
524560,Grovesend,2023-06-05T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.49
524560,Grovesend,2023-06-05T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
524560,Grovesend,2023-06-05T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
524560,Grovesend,2023-06-05T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
524560,Grovesend,2023-06-05T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.2
524560,Grovesend,2023-06-05T10:00:00.000+00:00,transformer,,Temperature,C,28.5
524560,Grovesend,2023-06-05T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
524560,Grovesend,2023-06-05T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
524560,Grovesend,2023-06-05T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
524560,Grovesend,2023-06-05T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.21
524560,Grovesend,2023-06-05T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
524560,Grovesend,2023-06-05T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
524560,Grovesend,2023-06-05T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
524560,Grovesend,2023-06-05T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
524560,Grovesend,2023-06-05T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
524560,Grovesend,2023-06-05T10:00:00.000+00:00,busbar,,L3 Active Power,kW,27.09
524560,Grovesend,2023-06-05T10:00:00.000+00:00,busbar,,L2 Active Power,kW,21.14
524560,Grovesend,2023-06-05T10:00:00.000+00:00,busbar,,L1 Active Power,kW,28.42
524560,Grovesend,2023-06-05T10:00:00.000+00:00,busbar,,N Current (RMS),A,64.6
524560,Grovesend,2023-06-05T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
524560,Grovesend,2023-06-05T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
524560,Grovesend,2023-06-05T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
524560,Grovesend,2023-06-05T09:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.01
524560,Grovesend,2023-06-05T09:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.1
524560,Grovesend,2023-06-05T09:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.86
524560,Grovesend,2023-06-05T09:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.35
524560,Grovesend,2023-06-05T09:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.73
524560,Grovesend,2023-06-05T09:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.88
524560,Grovesend,2023-06-05T09:50:00.000+00:00,feeder,50.0,N Current (RMS),A,26.8
524560,Grovesend,2023-06-05T09:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,47.2
524560,Grovesend,2023-06-05T09:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,35.7
524560,Grovesend,2023-06-05T09:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,48.2
524560,Grovesend,2023-06-05T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.51
524560,Grovesend,2023-06-05T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.59
524560,Grovesend,2023-06-05T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.88
524560,Grovesend,2023-06-05T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.76
524560,Grovesend,2023-06-05T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.95
524560,Grovesend,2023-06-05T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.82
524560,Grovesend,2023-06-05T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,35.3
524560,Grovesend,2023-06-05T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.6
524560,Grovesend,2023-06-05T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.6
524560,Grovesend,2023-06-05T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
524560,Grovesend,2023-06-05T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
524560,Grovesend,2023-06-05T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.14
524560,Grovesend,2023-06-05T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
524560,Grovesend,2023-06-05T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.5
524560,Grovesend,2023-06-05T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.21
524560,Grovesend,2023-06-05T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.99
524560,Grovesend,2023-06-05T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
524560,Grovesend,2023-06-05T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
524560,Grovesend,2023-06-05T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.5
524560,Grovesend,2023-06-05T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
524560,Grovesend,2023-06-05T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.87
524560,Grovesend,2023-06-05T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
524560,Grovesend,2023-06-05T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
524560,Grovesend,2023-06-05T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.7
524560,Grovesend,2023-06-05T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.63
524560,Grovesend,2023-06-05T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.81
524560,Grovesend,2023-06-05T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,46.5
524560,Grovesend,2023-06-05T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
524560,Grovesend,2023-06-05T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
524560,Grovesend,2023-06-05T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
524560,Grovesend,2023-06-05T09:50:00.000+00:00,transformer,,Temperature,C,28.4
524560,Grovesend,2023-06-05T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
524560,Grovesend,2023-06-05T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
524560,Grovesend,2023-06-05T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
524560,Grovesend,2023-06-05T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.53
524560,Grovesend,2023-06-05T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
524560,Grovesend,2023-06-05T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
524560,Grovesend,2023-06-05T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
524560,Grovesend,2023-06-05T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.76
524560,Grovesend,2023-06-05T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
524560,Grovesend,2023-06-05T09:50:00.000+00:00,busbar,,L3 Active Power,kW,27.48
524560,Grovesend,2023-06-05T09:50:00.000+00:00,busbar,,L2 Active Power,kW,26.65
524560,Grovesend,2023-06-05T09:50:00.000+00:00,busbar,,L1 Active Power,kW,28.45
524560,Grovesend,2023-06-05T09:50:00.000+00:00,busbar,,N Current (RMS),A,56.8
524560,Grovesend,2023-06-05T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
524560,Grovesend,2023-06-05T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
524560,Grovesend,2023-06-05T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
524560,Grovesend,2023-06-05T09:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
524560,Grovesend,2023-06-05T09:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.29
524560,Grovesend,2023-06-05T09:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.57
524560,Grovesend,2023-06-05T09:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.7
524560,Grovesend,2023-06-05T09:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.15
524560,Grovesend,2023-06-05T09:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.95
524560,Grovesend,2023-06-05T09:40:00.000+00:00,feeder,50.0,N Current (RMS),A,32.2
524560,Grovesend,2023-06-05T09:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,53.4
524560,Grovesend,2023-06-05T09:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,39.3
524560,Grovesend,2023-06-05T09:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,57.8
524560,Grovesend,2023-06-05T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.24
524560,Grovesend,2023-06-05T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.79
524560,Grovesend,2023-06-05T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.66
524560,Grovesend,2023-06-05T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.83
524560,Grovesend,2023-06-05T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.3
524560,Grovesend,2023-06-05T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.73
524560,Grovesend,2023-06-05T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.5
524560,Grovesend,2023-06-05T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.5
524560,Grovesend,2023-06-05T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.5
524560,Grovesend,2023-06-05T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
524560,Grovesend,2023-06-05T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
524560,Grovesend,2023-06-05T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.76
524560,Grovesend,2023-06-05T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
524560,Grovesend,2023-06-05T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.79
524560,Grovesend,2023-06-05T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.2
524560,Grovesend,2023-06-05T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.29
524560,Grovesend,2023-06-05T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.1
524560,Grovesend,2023-06-05T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
524560,Grovesend,2023-06-05T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.4
524560,Grovesend,2023-06-05T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
524560,Grovesend,2023-06-05T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.27
524560,Grovesend,2023-06-05T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
524560,Grovesend,2023-06-05T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
524560,Grovesend,2023-06-05T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.38
524560,Grovesend,2023-06-05T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.3
524560,Grovesend,2023-06-05T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.63
524560,Grovesend,2023-06-05T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,46.0
524560,Grovesend,2023-06-05T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
524560,Grovesend,2023-06-05T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.8
524560,Grovesend,2023-06-05T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
524560,Grovesend,2023-06-05T09:40:00.000+00:00,transformer,,Temperature,C,28.1
524560,Grovesend,2023-06-05T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
524560,Grovesend,2023-06-05T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
524560,Grovesend,2023-06-05T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
524560,Grovesend,2023-06-05T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.29
524560,Grovesend,2023-06-05T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
524560,Grovesend,2023-06-05T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
524560,Grovesend,2023-06-05T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
524560,Grovesend,2023-06-05T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.76
524560,Grovesend,2023-06-05T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
524560,Grovesend,2023-06-05T09:40:00.000+00:00,busbar,,L3 Active Power,kW,28.8
524560,Grovesend,2023-06-05T09:40:00.000+00:00,busbar,,L2 Active Power,kW,36.62
524560,Grovesend,2023-06-05T09:40:00.000+00:00,busbar,,L1 Active Power,kW,31.04
524560,Grovesend,2023-06-05T09:40:00.000+00:00,busbar,,N Current (RMS),A,65.1
524560,Grovesend,2023-06-05T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
524560,Grovesend,2023-06-05T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.2
524560,Grovesend,2023-06-05T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
524560,Grovesend,2023-06-05T09:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.0
524560,Grovesend,2023-06-05T09:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.36
524560,Grovesend,2023-06-05T09:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.21
524560,Grovesend,2023-06-05T09:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.6
524560,Grovesend,2023-06-05T09:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.28
524560,Grovesend,2023-06-05T09:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.71
524560,Grovesend,2023-06-05T09:30:00.000+00:00,feeder,50.0,N Current (RMS),A,30.6
524560,Grovesend,2023-06-05T09:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,43.4
524560,Grovesend,2023-06-05T09:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,34.1
524560,Grovesend,2023-06-05T09:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,55.9
524560,Grovesend,2023-06-05T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.84
524560,Grovesend,2023-06-05T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.02
524560,Grovesend,2023-06-05T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.46
524560,Grovesend,2023-06-05T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.09
524560,Grovesend,2023-06-05T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.99
524560,Grovesend,2023-06-05T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.95
524560,Grovesend,2023-06-05T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
524560,Grovesend,2023-06-05T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.3
524560,Grovesend,2023-06-05T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.6
524560,Grovesend,2023-06-05T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
524560,Grovesend,2023-06-05T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
524560,Grovesend,2023-06-05T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.72
524560,Grovesend,2023-06-05T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
524560,Grovesend,2023-06-05T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.13
524560,Grovesend,2023-06-05T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.99
524560,Grovesend,2023-06-05T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.21
524560,Grovesend,2023-06-05T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
524560,Grovesend,2023-06-05T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
524560,Grovesend,2023-06-05T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.4
524560,Grovesend,2023-06-05T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
524560,Grovesend,2023-06-05T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.16
524560,Grovesend,2023-06-05T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
524560,Grovesend,2023-06-05T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
524560,Grovesend,2023-06-05T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.84
524560,Grovesend,2023-06-05T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.82
524560,Grovesend,2023-06-05T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.42
524560,Grovesend,2023-06-05T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,41.0
524560,Grovesend,2023-06-05T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
524560,Grovesend,2023-06-05T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
524560,Grovesend,2023-06-05T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.1
524560,Grovesend,2023-06-05T09:30:00.000+00:00,transformer,,Temperature,C,27.9
524560,Grovesend,2023-06-05T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
524560,Grovesend,2023-06-05T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
524560,Grovesend,2023-06-05T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
524560,Grovesend,2023-06-05T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
524560,Grovesend,2023-06-05T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
524560,Grovesend,2023-06-05T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
524560,Grovesend,2023-06-05T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
524560,Grovesend,2023-06-05T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.98
524560,Grovesend,2023-06-05T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
524560,Grovesend,2023-06-05T09:30:00.000+00:00,busbar,,L3 Active Power,kW,23.14
524560,Grovesend,2023-06-05T09:30:00.000+00:00,busbar,,L2 Active Power,kW,28.99
524560,Grovesend,2023-06-05T09:30:00.000+00:00,busbar,,L1 Active Power,kW,33.68
524560,Grovesend,2023-06-05T09:30:00.000+00:00,busbar,,N Current (RMS),A,60.6
524560,Grovesend,2023-06-05T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
524560,Grovesend,2023-06-05T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
524560,Grovesend,2023-06-05T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
524560,Grovesend,2023-06-05T09:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.67
524560,Grovesend,2023-06-05T09:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.39
524560,Grovesend,2023-06-05T09:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.28
524560,Grovesend,2023-06-05T09:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.24
524560,Grovesend,2023-06-05T09:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.48
524560,Grovesend,2023-06-05T09:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.67
524560,Grovesend,2023-06-05T09:20:00.000+00:00,feeder,50.0,N Current (RMS),A,32.7
524560,Grovesend,2023-06-05T09:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,52.5
524560,Grovesend,2023-06-05T09:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,44.8
524560,Grovesend,2023-06-05T09:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,64.9
524560,Grovesend,2023-06-05T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.19
524560,Grovesend,2023-06-05T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.96
524560,Grovesend,2023-06-05T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
524560,Grovesend,2023-06-05T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.34
524560,Grovesend,2023-06-05T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.17
524560,Grovesend,2023-06-05T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.79
524560,Grovesend,2023-06-05T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.9
524560,Grovesend,2023-06-05T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.7
524560,Grovesend,2023-06-05T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.5
524560,Grovesend,2023-06-05T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
524560,Grovesend,2023-06-05T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
524560,Grovesend,2023-06-05T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.94
524560,Grovesend,2023-06-05T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
524560,Grovesend,2023-06-05T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.44
524560,Grovesend,2023-06-05T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.82
524560,Grovesend,2023-06-05T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.25
524560,Grovesend,2023-06-05T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
524560,Grovesend,2023-06-05T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
524560,Grovesend,2023-06-05T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.4
524560,Grovesend,2023-06-05T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
524560,Grovesend,2023-06-05T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.97
524560,Grovesend,2023-06-05T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
524560,Grovesend,2023-06-05T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
524560,Grovesend,2023-06-05T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.25
524560,Grovesend,2023-06-05T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.68
524560,Grovesend,2023-06-05T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.06
524560,Grovesend,2023-06-05T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,42.9
524560,Grovesend,2023-06-05T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
524560,Grovesend,2023-06-05T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
524560,Grovesend,2023-06-05T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.9
524560,Grovesend,2023-06-05T09:20:00.000+00:00,transformer,,Temperature,C,27.7
524560,Grovesend,2023-06-05T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
524560,Grovesend,2023-06-05T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
524560,Grovesend,2023-06-05T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
524560,Grovesend,2023-06-05T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.29
524560,Grovesend,2023-06-05T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
524560,Grovesend,2023-06-05T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
524560,Grovesend,2023-06-05T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
524560,Grovesend,2023-06-05T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.96
524560,Grovesend,2023-06-05T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
524560,Grovesend,2023-06-05T09:20:00.000+00:00,busbar,,L3 Active Power,kW,23.78
524560,Grovesend,2023-06-05T09:20:00.000+00:00,busbar,,L2 Active Power,kW,30.63
524560,Grovesend,2023-06-05T09:20:00.000+00:00,busbar,,L1 Active Power,kW,33.82
524560,Grovesend,2023-06-05T09:20:00.000+00:00,busbar,,N Current (RMS),A,61.4
524560,Grovesend,2023-06-05T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
524560,Grovesend,2023-06-05T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
524560,Grovesend,2023-06-05T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
524560,Grovesend,2023-06-05T09:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.72
524560,Grovesend,2023-06-05T09:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
524560,Grovesend,2023-06-05T09:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.46
524560,Grovesend,2023-06-05T09:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.93
524560,Grovesend,2023-06-05T09:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.22
524560,Grovesend,2023-06-05T09:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.6
524560,Grovesend,2023-06-05T09:10:00.000+00:00,feeder,50.0,N Current (RMS),A,31.8
524560,Grovesend,2023-06-05T09:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,49.5
524560,Grovesend,2023-06-05T09:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,38.2
524560,Grovesend,2023-06-05T09:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,51.2
524560,Grovesend,2023-06-05T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.97
524560,Grovesend,2023-06-05T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.67
524560,Grovesend,2023-06-05T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.53
524560,Grovesend,2023-06-05T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.33
524560,Grovesend,2023-06-05T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.58
524560,Grovesend,2023-06-05T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.14
524560,Grovesend,2023-06-05T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.9
524560,Grovesend,2023-06-05T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.5
524560,Grovesend,2023-06-05T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.8
524560,Grovesend,2023-06-05T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
524560,Grovesend,2023-06-05T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
524560,Grovesend,2023-06-05T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.16
524560,Grovesend,2023-06-05T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
524560,Grovesend,2023-06-05T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.92
524560,Grovesend,2023-06-05T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.38
524560,Grovesend,2023-06-05T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.29
524560,Grovesend,2023-06-05T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
524560,Grovesend,2023-06-05T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
524560,Grovesend,2023-06-05T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.0
524560,Grovesend,2023-06-05T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
524560,Grovesend,2023-06-05T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.08
524560,Grovesend,2023-06-05T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
524560,Grovesend,2023-06-05T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
524560,Grovesend,2023-06-05T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.96
524560,Grovesend,2023-06-05T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.02
524560,Grovesend,2023-06-05T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.73
524560,Grovesend,2023-06-05T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.5
524560,Grovesend,2023-06-05T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
524560,Grovesend,2023-06-05T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
524560,Grovesend,2023-06-05T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
524560,Grovesend,2023-06-05T09:10:00.000+00:00,transformer,,Temperature,C,27.6
524560,Grovesend,2023-06-05T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
524560,Grovesend,2023-06-05T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
524560,Grovesend,2023-06-05T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
524560,Grovesend,2023-06-05T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
524560,Grovesend,2023-06-05T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
524560,Grovesend,2023-06-05T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
524560,Grovesend,2023-06-05T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
524560,Grovesend,2023-06-05T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.78
524560,Grovesend,2023-06-05T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
524560,Grovesend,2023-06-05T09:10:00.000+00:00,busbar,,L3 Active Power,kW,25.77
524560,Grovesend,2023-06-05T09:10:00.000+00:00,busbar,,L2 Active Power,kW,27.25
524560,Grovesend,2023-06-05T09:10:00.000+00:00,busbar,,L1 Active Power,kW,26.66
524560,Grovesend,2023-06-05T09:10:00.000+00:00,busbar,,N Current (RMS),A,56.6
524560,Grovesend,2023-06-05T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
524560,Grovesend,2023-06-05T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
524560,Grovesend,2023-06-05T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
524560,Grovesend,2023-06-05T09:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.96
524560,Grovesend,2023-06-05T09:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.2
524560,Grovesend,2023-06-05T09:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.26
524560,Grovesend,2023-06-05T09:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.41
524560,Grovesend,2023-06-05T09:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.99
524560,Grovesend,2023-06-05T09:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.58
524560,Grovesend,2023-06-05T09:00:00.000+00:00,feeder,50.0,N Current (RMS),A,35.4
524560,Grovesend,2023-06-05T09:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,68.1
524560,Grovesend,2023-06-05T09:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,54.1
524560,Grovesend,2023-06-05T09:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,50.6
524560,Grovesend,2023-06-05T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.85
524560,Grovesend,2023-06-05T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.41
524560,Grovesend,2023-06-05T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.92
524560,Grovesend,2023-06-05T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.08
524560,Grovesend,2023-06-05T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.23
524560,Grovesend,2023-06-05T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.14
524560,Grovesend,2023-06-05T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
524560,Grovesend,2023-06-05T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
524560,Grovesend,2023-06-05T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.9
524560,Grovesend,2023-06-05T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
524560,Grovesend,2023-06-05T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
524560,Grovesend,2023-06-05T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.5
524560,Grovesend,2023-06-05T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
524560,Grovesend,2023-06-05T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.46
524560,Grovesend,2023-06-05T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.78
524560,Grovesend,2023-06-05T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.84
524560,Grovesend,2023-06-05T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,40.7
524560,Grovesend,2023-06-05T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
524560,Grovesend,2023-06-05T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.9
524560,Grovesend,2023-06-05T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
524560,Grovesend,2023-06-05T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.01
524560,Grovesend,2023-06-05T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
524560,Grovesend,2023-06-05T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
524560,Grovesend,2023-06-05T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.39
524560,Grovesend,2023-06-05T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.93
524560,Grovesend,2023-06-05T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.05
524560,Grovesend,2023-06-05T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.9
524560,Grovesend,2023-06-05T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
524560,Grovesend,2023-06-05T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
524560,Grovesend,2023-06-05T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
524560,Grovesend,2023-06-05T09:00:00.000+00:00,transformer,,Temperature,C,27.3
524560,Grovesend,2023-06-05T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
524560,Grovesend,2023-06-05T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
524560,Grovesend,2023-06-05T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
524560,Grovesend,2023-06-05T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
524560,Grovesend,2023-06-05T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
524560,Grovesend,2023-06-05T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
524560,Grovesend,2023-06-05T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
524560,Grovesend,2023-06-05T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
524560,Grovesend,2023-06-05T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
524560,Grovesend,2023-06-05T09:00:00.000+00:00,busbar,,L3 Active Power,kW,24.05
524560,Grovesend,2023-06-05T09:00:00.000+00:00,busbar,,L2 Active Power,kW,33.35
524560,Grovesend,2023-06-05T09:00:00.000+00:00,busbar,,L1 Active Power,kW,24.61
524560,Grovesend,2023-06-05T09:00:00.000+00:00,busbar,,N Current (RMS),A,69.4
524560,Grovesend,2023-06-05T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
524560,Grovesend,2023-06-05T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.9
524560,Grovesend,2023-06-05T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
524560,Grovesend,2023-06-05T08:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.06
524560,Grovesend,2023-06-05T08:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.37
524560,Grovesend,2023-06-05T08:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.0
524560,Grovesend,2023-06-05T08:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.99
524560,Grovesend,2023-06-05T08:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.94
