Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
524560,Grovesend,2023-06-05T08:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.2
524560,Grovesend,2023-06-05T08:50:00.000+00:00,feeder,50.0,N Current (RMS),A,35.5
524560,Grovesend,2023-06-05T08:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,68.3
524560,Grovesend,2023-06-05T08:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,50.6
524560,Grovesend,2023-06-05T08:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,54.5
524560,Grovesend,2023-06-05T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.81
524560,Grovesend,2023-06-05T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.31
524560,Grovesend,2023-06-05T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.5
524560,Grovesend,2023-06-05T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.5
524560,Grovesend,2023-06-05T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.05
524560,Grovesend,2023-06-05T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.99
524560,Grovesend,2023-06-05T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
524560,Grovesend,2023-06-05T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.5
524560,Grovesend,2023-06-05T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.5
524560,Grovesend,2023-06-05T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
524560,Grovesend,2023-06-05T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
524560,Grovesend,2023-06-05T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
524560,Grovesend,2023-06-05T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.33
524560,Grovesend,2023-06-05T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.77
524560,Grovesend,2023-06-05T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.71
524560,Grovesend,2023-06-05T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.59
524560,Grovesend,2023-06-05T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.5
524560,Grovesend,2023-06-05T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
524560,Grovesend,2023-06-05T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.6
524560,Grovesend,2023-06-05T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
524560,Grovesend,2023-06-05T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.87
524560,Grovesend,2023-06-05T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
524560,Grovesend,2023-06-05T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
524560,Grovesend,2023-06-05T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.87
524560,Grovesend,2023-06-05T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.47
524560,Grovesend,2023-06-05T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.87
524560,Grovesend,2023-06-05T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,41.8
524560,Grovesend,2023-06-05T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
524560,Grovesend,2023-06-05T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
524560,Grovesend,2023-06-05T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
524560,Grovesend,2023-06-05T08:50:00.000+00:00,transformer,,Temperature,C,27.1
524560,Grovesend,2023-06-05T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
524560,Grovesend,2023-06-05T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
524560,Grovesend,2023-06-05T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
524560,Grovesend,2023-06-05T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.49
524560,Grovesend,2023-06-05T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
524560,Grovesend,2023-06-05T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
524560,Grovesend,2023-06-05T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
524560,Grovesend,2023-06-05T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
524560,Grovesend,2023-06-05T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
524560,Grovesend,2023-06-05T08:50:00.000+00:00,busbar,,L3 Active Power,kW,30.57
524560,Grovesend,2023-06-05T08:50:00.000+00:00,busbar,,L2 Active Power,kW,34.22
524560,Grovesend,2023-06-05T08:50:00.000+00:00,busbar,,L1 Active Power,kW,33.58
524560,Grovesend,2023-06-05T08:50:00.000+00:00,busbar,,N Current (RMS),A,61.3
524560,Grovesend,2023-06-05T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
524560,Grovesend,2023-06-05T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.2
524560,Grovesend,2023-06-05T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.4
524560,Grovesend,2023-06-05T08:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.5
524560,Grovesend,2023-06-05T08:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.88
524560,Grovesend,2023-06-05T08:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.53
524560,Grovesend,2023-06-05T08:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.91
524560,Grovesend,2023-06-05T08:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.57
524560,Grovesend,2023-06-05T08:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.15
524560,Grovesend,2023-06-05T08:40:00.000+00:00,feeder,50.0,N Current (RMS),A,34.7
524560,Grovesend,2023-06-05T08:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,63.1
524560,Grovesend,2023-06-05T08:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,61.4
524560,Grovesend,2023-06-05T08:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,66.2
524560,Grovesend,2023-06-05T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.62
524560,Grovesend,2023-06-05T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.4
524560,Grovesend,2023-06-05T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
524560,Grovesend,2023-06-05T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.19
524560,Grovesend,2023-06-05T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.44
524560,Grovesend,2023-06-05T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.04
524560,Grovesend,2023-06-05T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
524560,Grovesend,2023-06-05T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.8
524560,Grovesend,2023-06-05T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
524560,Grovesend,2023-06-05T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
524560,Grovesend,2023-06-05T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
524560,Grovesend,2023-06-05T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
524560,Grovesend,2023-06-05T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
524560,Grovesend,2023-06-05T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.99
524560,Grovesend,2023-06-05T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.23
524560,Grovesend,2023-06-05T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.5
524560,Grovesend,2023-06-05T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
524560,Grovesend,2023-06-05T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.3
524560,Grovesend,2023-06-05T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
524560,Grovesend,2023-06-05T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.9
524560,Grovesend,2023-06-05T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
524560,Grovesend,2023-06-05T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
524560,Grovesend,2023-06-05T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
524560,Grovesend,2023-06-05T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.07
524560,Grovesend,2023-06-05T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.8
524560,Grovesend,2023-06-05T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.38
524560,Grovesend,2023-06-05T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,45.1
524560,Grovesend,2023-06-05T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
524560,Grovesend,2023-06-05T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
524560,Grovesend,2023-06-05T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.2
524560,Grovesend,2023-06-05T08:40:00.000+00:00,transformer,,Temperature,C,26.9
524560,Grovesend,2023-06-05T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
524560,Grovesend,2023-06-05T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
524560,Grovesend,2023-06-05T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
524560,Grovesend,2023-06-05T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
524560,Grovesend,2023-06-05T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
524560,Grovesend,2023-06-05T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
524560,Grovesend,2023-06-05T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
524560,Grovesend,2023-06-05T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
524560,Grovesend,2023-06-05T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
524560,Grovesend,2023-06-05T08:40:00.000+00:00,busbar,,L3 Active Power,kW,26.66
524560,Grovesend,2023-06-05T08:40:00.000+00:00,busbar,,L2 Active Power,kW,27.37
524560,Grovesend,2023-06-05T08:40:00.000+00:00,busbar,,L1 Active Power,kW,34.47
524560,Grovesend,2023-06-05T08:40:00.000+00:00,busbar,,N Current (RMS),A,63.2
524560,Grovesend,2023-06-05T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
524560,Grovesend,2023-06-05T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
524560,Grovesend,2023-06-05T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
524560,Grovesend,2023-06-05T08:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.38
524560,Grovesend,2023-06-05T08:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.28
524560,Grovesend,2023-06-05T08:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.49
524560,Grovesend,2023-06-05T08:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.88
524560,Grovesend,2023-06-05T08:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.66
524560,Grovesend,2023-06-05T08:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.08
524560,Grovesend,2023-06-05T08:30:00.000+00:00,feeder,50.0,N Current (RMS),A,36.7
524560,Grovesend,2023-06-05T08:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,40.2
524560,Grovesend,2023-06-05T08:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,38.6
524560,Grovesend,2023-06-05T08:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,65.6
524560,Grovesend,2023-06-05T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.57
524560,Grovesend,2023-06-05T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.39
524560,Grovesend,2023-06-05T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
524560,Grovesend,2023-06-05T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.92
524560,Grovesend,2023-06-05T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.2
524560,Grovesend,2023-06-05T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.67
524560,Grovesend,2023-06-05T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
524560,Grovesend,2023-06-05T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.6
524560,Grovesend,2023-06-05T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
524560,Grovesend,2023-06-05T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
524560,Grovesend,2023-06-05T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
524560,Grovesend,2023-06-05T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
524560,Grovesend,2023-06-05T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
524560,Grovesend,2023-06-05T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.35
524560,Grovesend,2023-06-05T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.61
524560,Grovesend,2023-06-05T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.9
524560,Grovesend,2023-06-05T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
524560,Grovesend,2023-06-05T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
524560,Grovesend,2023-06-05T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.8
524560,Grovesend,2023-06-05T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.3
524560,Grovesend,2023-06-05T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
524560,Grovesend,2023-06-05T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
524560,Grovesend,2023-06-05T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
524560,Grovesend,2023-06-05T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.79
524560,Grovesend,2023-06-05T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.11
524560,Grovesend,2023-06-05T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.54
524560,Grovesend,2023-06-05T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.2
524560,Grovesend,2023-06-05T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
524560,Grovesend,2023-06-05T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
524560,Grovesend,2023-06-05T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.1
524560,Grovesend,2023-06-05T08:30:00.000+00:00,transformer,,Temperature,C,26.8
524560,Grovesend,2023-06-05T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
524560,Grovesend,2023-06-05T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
524560,Grovesend,2023-06-05T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
524560,Grovesend,2023-06-05T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
524560,Grovesend,2023-06-05T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
524560,Grovesend,2023-06-05T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
524560,Grovesend,2023-06-05T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
524560,Grovesend,2023-06-05T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
524560,Grovesend,2023-06-05T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
524560,Grovesend,2023-06-05T08:30:00.000+00:00,busbar,,L3 Active Power,kW,23.14
524560,Grovesend,2023-06-05T08:30:00.000+00:00,busbar,,L2 Active Power,kW,24.29
524560,Grovesend,2023-06-05T08:30:00.000+00:00,busbar,,L1 Active Power,kW,33.95
524560,Grovesend,2023-06-05T08:30:00.000+00:00,busbar,,N Current (RMS),A,69.9
524560,Grovesend,2023-06-05T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
524560,Grovesend,2023-06-05T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
524560,Grovesend,2023-06-05T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.9
524560,Grovesend,2023-06-05T08:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.41
524560,Grovesend,2023-06-05T08:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.59
524560,Grovesend,2023-06-05T08:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.32
524560,Grovesend,2023-06-05T08:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.18
524560,Grovesend,2023-06-05T08:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.91
524560,Grovesend,2023-06-05T08:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.92
524560,Grovesend,2023-06-05T08:20:00.000+00:00,feeder,50.0,N Current (RMS),A,29.1
524560,Grovesend,2023-06-05T08:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,60.2
524560,Grovesend,2023-06-05T08:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,48.5
524560,Grovesend,2023-06-05T08:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,53.0
524560,Grovesend,2023-06-05T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.83
524560,Grovesend,2023-06-05T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.92
524560,Grovesend,2023-06-05T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.72
524560,Grovesend,2023-06-05T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.66
524560,Grovesend,2023-06-05T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.87
524560,Grovesend,2023-06-05T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.98
524560,Grovesend,2023-06-05T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.0
524560,Grovesend,2023-06-05T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.6
524560,Grovesend,2023-06-05T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
524560,Grovesend,2023-06-05T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
524560,Grovesend,2023-06-05T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
524560,Grovesend,2023-06-05T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
524560,Grovesend,2023-06-05T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
524560,Grovesend,2023-06-05T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.87
524560,Grovesend,2023-06-05T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.76
524560,Grovesend,2023-06-05T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.06
524560,Grovesend,2023-06-05T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
524560,Grovesend,2023-06-05T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
524560,Grovesend,2023-06-05T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.9
524560,Grovesend,2023-06-05T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
524560,Grovesend,2023-06-05T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
524560,Grovesend,2023-06-05T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
524560,Grovesend,2023-06-05T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
524560,Grovesend,2023-06-05T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.82
524560,Grovesend,2023-06-05T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.49
524560,Grovesend,2023-06-05T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.34
524560,Grovesend,2023-06-05T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.5
524560,Grovesend,2023-06-05T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
524560,Grovesend,2023-06-05T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
524560,Grovesend,2023-06-05T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.6
524560,Grovesend,2023-06-05T08:20:00.000+00:00,transformer,,Temperature,C,26.6
524560,Grovesend,2023-06-05T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
524560,Grovesend,2023-06-05T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
524560,Grovesend,2023-06-05T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
524560,Grovesend,2023-06-05T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.27
524560,Grovesend,2023-06-05T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
524560,Grovesend,2023-06-05T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
524560,Grovesend,2023-06-05T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
524560,Grovesend,2023-06-05T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
524560,Grovesend,2023-06-05T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
524560,Grovesend,2023-06-05T08:20:00.000+00:00,busbar,,L3 Active Power,kW,33.58
524560,Grovesend,2023-06-05T08:20:00.000+00:00,busbar,,L2 Active Power,kW,28.43
524560,Grovesend,2023-06-05T08:20:00.000+00:00,busbar,,L1 Active Power,kW,33.35
524560,Grovesend,2023-06-05T08:20:00.000+00:00,busbar,,N Current (RMS),A,65.3
524560,Grovesend,2023-06-05T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.2
524560,Grovesend,2023-06-05T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
524560,Grovesend,2023-06-05T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
524560,Grovesend,2023-06-05T08:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.2
524560,Grovesend,2023-06-05T08:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.8
524560,Grovesend,2023-06-05T08:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.45
524560,Grovesend,2023-06-05T08:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.88
524560,Grovesend,2023-06-05T08:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.96
524560,Grovesend,2023-06-05T08:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.58
524560,Grovesend,2023-06-05T08:10:00.000+00:00,feeder,50.0,N Current (RMS),A,37.1
524560,Grovesend,2023-06-05T08:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,77.2
524560,Grovesend,2023-06-05T08:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,52.6
524560,Grovesend,2023-06-05T08:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,56.0
524560,Grovesend,2023-06-05T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.53
524560,Grovesend,2023-06-05T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
524560,Grovesend,2023-06-05T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.04
524560,Grovesend,2023-06-05T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.78
524560,Grovesend,2023-06-05T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.43
524560,Grovesend,2023-06-05T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.69
524560,Grovesend,2023-06-05T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
524560,Grovesend,2023-06-05T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.1
524560,Grovesend,2023-06-05T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
524560,Grovesend,2023-06-05T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
524560,Grovesend,2023-06-05T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
524560,Grovesend,2023-06-05T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
524560,Grovesend,2023-06-05T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
524560,Grovesend,2023-06-05T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.94
524560,Grovesend,2023-06-05T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.76
524560,Grovesend,2023-06-05T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.65
524560,Grovesend,2023-06-05T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
524560,Grovesend,2023-06-05T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.7
524560,Grovesend,2023-06-05T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
524560,Grovesend,2023-06-05T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.9
524560,Grovesend,2023-06-05T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
524560,Grovesend,2023-06-05T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
524560,Grovesend,2023-06-05T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
524560,Grovesend,2023-06-05T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.57
524560,Grovesend,2023-06-05T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.97
524560,Grovesend,2023-06-05T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.99
524560,Grovesend,2023-06-05T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
524560,Grovesend,2023-06-05T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
524560,Grovesend,2023-06-05T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.5
524560,Grovesend,2023-06-05T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.6
524560,Grovesend,2023-06-05T08:10:00.000+00:00,transformer,,Temperature,C,26.5
524560,Grovesend,2023-06-05T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
524560,Grovesend,2023-06-05T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.17
524560,Grovesend,2023-06-05T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
524560,Grovesend,2023-06-05T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.98
524560,Grovesend,2023-06-05T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
524560,Grovesend,2023-06-05T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.41
524560,Grovesend,2023-06-05T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
524560,Grovesend,2023-06-05T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
524560,Grovesend,2023-06-05T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
524560,Grovesend,2023-06-05T08:10:00.000+00:00,busbar,,L3 Active Power,kW,34.36
524560,Grovesend,2023-06-05T08:10:00.000+00:00,busbar,,L2 Active Power,kW,24.82
524560,Grovesend,2023-06-05T08:10:00.000+00:00,busbar,,L1 Active Power,kW,36.37
524560,Grovesend,2023-06-05T08:10:00.000+00:00,busbar,,N Current (RMS),A,70.0
524560,Grovesend,2023-06-05T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.9
524560,Grovesend,2023-06-05T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
524560,Grovesend,2023-06-05T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.3
524560,Grovesend,2023-06-05T08:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.06
524560,Grovesend,2023-06-05T08:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
524560,Grovesend,2023-06-05T08:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.37
524560,Grovesend,2023-06-05T08:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.9
524560,Grovesend,2023-06-05T08:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.13
524560,Grovesend,2023-06-05T08:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.54
524560,Grovesend,2023-06-05T08:00:00.000+00:00,feeder,50.0,N Current (RMS),A,35.5
524560,Grovesend,2023-06-05T08:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,62.6
524560,Grovesend,2023-06-05T08:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,48.4
524560,Grovesend,2023-06-05T08:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,47.9
524560,Grovesend,2023-06-05T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.66
524560,Grovesend,2023-06-05T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
524560,Grovesend,2023-06-05T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.9
524560,Grovesend,2023-06-05T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.13
524560,Grovesend,2023-06-05T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.31
524560,Grovesend,2023-06-05T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.24
524560,Grovesend,2023-06-05T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
524560,Grovesend,2023-06-05T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.9
524560,Grovesend,2023-06-05T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
524560,Grovesend,2023-06-05T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
524560,Grovesend,2023-06-05T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
524560,Grovesend,2023-06-05T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
524560,Grovesend,2023-06-05T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
524560,Grovesend,2023-06-05T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.41
524560,Grovesend,2023-06-05T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.06
524560,Grovesend,2023-06-05T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.55
524560,Grovesend,2023-06-05T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.9
524560,Grovesend,2023-06-05T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
524560,Grovesend,2023-06-05T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.3
524560,Grovesend,2023-06-05T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.0
524560,Grovesend,2023-06-05T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
524560,Grovesend,2023-06-05T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
524560,Grovesend,2023-06-05T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
524560,Grovesend,2023-06-05T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.37
524560,Grovesend,2023-06-05T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.8
524560,Grovesend,2023-06-05T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.49
524560,Grovesend,2023-06-05T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
524560,Grovesend,2023-06-05T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
524560,Grovesend,2023-06-05T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.7
524560,Grovesend,2023-06-05T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.2
524560,Grovesend,2023-06-05T08:00:00.000+00:00,transformer,,Temperature,C,26.2
524560,Grovesend,2023-06-05T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
524560,Grovesend,2023-06-05T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
524560,Grovesend,2023-06-05T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
524560,Grovesend,2023-06-05T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
524560,Grovesend,2023-06-05T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
524560,Grovesend,2023-06-05T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
524560,Grovesend,2023-06-05T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
524560,Grovesend,2023-06-05T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
524560,Grovesend,2023-06-05T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
524560,Grovesend,2023-06-05T08:00:00.000+00:00,busbar,,L3 Active Power,kW,27.9
524560,Grovesend,2023-06-05T08:00:00.000+00:00,busbar,,L2 Active Power,kW,28.4
524560,Grovesend,2023-06-05T08:00:00.000+00:00,busbar,,L1 Active Power,kW,31.71
524560,Grovesend,2023-06-05T08:00:00.000+00:00,busbar,,N Current (RMS),A,60.9
524560,Grovesend,2023-06-05T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
524560,Grovesend,2023-06-05T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
524560,Grovesend,2023-06-05T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
524560,Grovesend,2023-06-05T07:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.47
524560,Grovesend,2023-06-05T07:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.95
524560,Grovesend,2023-06-05T07:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.47
524560,Grovesend,2023-06-05T07:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.34
524560,Grovesend,2023-06-05T07:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.73
524560,Grovesend,2023-06-05T07:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.15
524560,Grovesend,2023-06-05T07:50:00.000+00:00,feeder,50.0,N Current (RMS),A,25.7
524560,Grovesend,2023-06-05T07:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,54.5
524560,Grovesend,2023-06-05T07:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,55.2
524560,Grovesend,2023-06-05T07:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,49.2
524560,Grovesend,2023-06-05T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.42
524560,Grovesend,2023-06-05T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
524560,Grovesend,2023-06-05T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.79
524560,Grovesend,2023-06-05T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.78
524560,Grovesend,2023-06-05T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.08
524560,Grovesend,2023-06-05T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.61
524560,Grovesend,2023-06-05T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
524560,Grovesend,2023-06-05T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
524560,Grovesend,2023-06-05T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
524560,Grovesend,2023-06-05T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
524560,Grovesend,2023-06-05T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
524560,Grovesend,2023-06-05T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
524560,Grovesend,2023-06-05T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
524560,Grovesend,2023-06-05T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.11
524560,Grovesend,2023-06-05T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.15
524560,Grovesend,2023-06-05T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.75
524560,Grovesend,2023-06-05T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
524560,Grovesend,2023-06-05T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.0
524560,Grovesend,2023-06-05T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
524560,Grovesend,2023-06-05T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
524560,Grovesend,2023-06-05T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
524560,Grovesend,2023-06-05T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
524560,Grovesend,2023-06-05T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
524560,Grovesend,2023-06-05T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.25
524560,Grovesend,2023-06-05T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.08
524560,Grovesend,2023-06-05T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.3
524560,Grovesend,2023-06-05T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
524560,Grovesend,2023-06-05T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
524560,Grovesend,2023-06-05T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.5
524560,Grovesend,2023-06-05T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
524560,Grovesend,2023-06-05T07:50:00.000+00:00,transformer,,Temperature,C,25.9
524560,Grovesend,2023-06-05T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
524560,Grovesend,2023-06-05T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
524560,Grovesend,2023-06-05T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
524560,Grovesend,2023-06-05T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
524560,Grovesend,2023-06-05T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
524560,Grovesend,2023-06-05T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
524560,Grovesend,2023-06-05T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
524560,Grovesend,2023-06-05T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
524560,Grovesend,2023-06-05T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
524560,Grovesend,2023-06-05T07:50:00.000+00:00,busbar,,L3 Active Power,kW,29.8
524560,Grovesend,2023-06-05T07:50:00.000+00:00,busbar,,L2 Active Power,kW,26.52
524560,Grovesend,2023-06-05T07:50:00.000+00:00,busbar,,L1 Active Power,kW,31.68
524560,Grovesend,2023-06-05T07:50:00.000+00:00,busbar,,N Current (RMS),A,62.7
524560,Grovesend,2023-06-05T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
524560,Grovesend,2023-06-05T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
524560,Grovesend,2023-06-05T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
524560,Grovesend,2023-06-05T07:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.08
524560,Grovesend,2023-06-05T07:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.93
524560,Grovesend,2023-06-05T07:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.65
524560,Grovesend,2023-06-05T07:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.87
524560,Grovesend,2023-06-05T07:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.7
524560,Grovesend,2023-06-05T07:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.86
524560,Grovesend,2023-06-05T07:40:00.000+00:00,feeder,50.0,N Current (RMS),A,30.6
524560,Grovesend,2023-06-05T07:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,53.4
524560,Grovesend,2023-06-05T07:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,43.8
524560,Grovesend,2023-06-05T07:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,48.2
524560,Grovesend,2023-06-05T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.6
524560,Grovesend,2023-06-05T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
524560,Grovesend,2023-06-05T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.33
524560,Grovesend,2023-06-05T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.77
524560,Grovesend,2023-06-05T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.05
524560,Grovesend,2023-06-05T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.57
524560,Grovesend,2023-06-05T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
524560,Grovesend,2023-06-05T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
524560,Grovesend,2023-06-05T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
524560,Grovesend,2023-06-05T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
524560,Grovesend,2023-06-05T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
524560,Grovesend,2023-06-05T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
524560,Grovesend,2023-06-05T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
524560,Grovesend,2023-06-05T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.63
524560,Grovesend,2023-06-05T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.2
524560,Grovesend,2023-06-05T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.14
524560,Grovesend,2023-06-05T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
524560,Grovesend,2023-06-05T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
524560,Grovesend,2023-06-05T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.2
524560,Grovesend,2023-06-05T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
524560,Grovesend,2023-06-05T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
524560,Grovesend,2023-06-05T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
524560,Grovesend,2023-06-05T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.76
524560,Grovesend,2023-06-05T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.18
524560,Grovesend,2023-06-05T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.85
524560,Grovesend,2023-06-05T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.32
524560,Grovesend,2023-06-05T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
524560,Grovesend,2023-06-05T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
524560,Grovesend,2023-06-05T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
524560,Grovesend,2023-06-05T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.4
524560,Grovesend,2023-06-05T07:40:00.000+00:00,transformer,,Temperature,C,25.6
524560,Grovesend,2023-06-05T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
524560,Grovesend,2023-06-05T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
524560,Grovesend,2023-06-05T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
524560,Grovesend,2023-06-05T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
524560,Grovesend,2023-06-05T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
524560,Grovesend,2023-06-05T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
524560,Grovesend,2023-06-05T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
524560,Grovesend,2023-06-05T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
524560,Grovesend,2023-06-05T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
524560,Grovesend,2023-06-05T07:40:00.000+00:00,busbar,,L3 Active Power,kW,27.53
524560,Grovesend,2023-06-05T07:40:00.000+00:00,busbar,,L2 Active Power,kW,26.15
524560,Grovesend,2023-06-05T07:40:00.000+00:00,busbar,,L1 Active Power,kW,30.57
524560,Grovesend,2023-06-05T07:40:00.000+00:00,busbar,,N Current (RMS),A,67.8
524560,Grovesend,2023-06-05T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
524560,Grovesend,2023-06-05T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
524560,Grovesend,2023-06-05T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
524560,Grovesend,2023-06-05T07:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.18
524560,Grovesend,2023-06-05T07:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.57
524560,Grovesend,2023-06-05T07:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.66
524560,Grovesend,2023-06-05T07:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.89
524560,Grovesend,2023-06-05T07:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.39
524560,Grovesend,2023-06-05T07:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.74
524560,Grovesend,2023-06-05T07:30:00.000+00:00,feeder,50.0,N Current (RMS),A,27.0
524560,Grovesend,2023-06-05T07:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,44.3
524560,Grovesend,2023-06-05T07:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,41.7
524560,Grovesend,2023-06-05T07:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,48.8
524560,Grovesend,2023-06-05T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.64
524560,Grovesend,2023-06-05T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
524560,Grovesend,2023-06-05T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.52
524560,Grovesend,2023-06-05T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.74
524560,Grovesend,2023-06-05T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.73
524560,Grovesend,2023-06-05T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.69
524560,Grovesend,2023-06-05T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
524560,Grovesend,2023-06-05T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.8
524560,Grovesend,2023-06-05T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
524560,Grovesend,2023-06-05T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
524560,Grovesend,2023-06-05T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
524560,Grovesend,2023-06-05T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
524560,Grovesend,2023-06-05T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
524560,Grovesend,2023-06-05T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.14
524560,Grovesend,2023-06-05T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.26
524560,Grovesend,2023-06-05T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.98
524560,Grovesend,2023-06-05T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
524560,Grovesend,2023-06-05T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
524560,Grovesend,2023-06-05T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
524560,Grovesend,2023-06-05T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
524560,Grovesend,2023-06-05T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
524560,Grovesend,2023-06-05T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
524560,Grovesend,2023-06-05T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.7
524560,Grovesend,2023-06-05T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.66
524560,Grovesend,2023-06-05T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.87
524560,Grovesend,2023-06-05T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.16
524560,Grovesend,2023-06-05T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
524560,Grovesend,2023-06-05T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
524560,Grovesend,2023-06-05T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
524560,Grovesend,2023-06-05T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.5
524560,Grovesend,2023-06-05T07:30:00.000+00:00,transformer,,Temperature,C,25.3
524560,Grovesend,2023-06-05T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
524560,Grovesend,2023-06-05T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
524560,Grovesend,2023-06-05T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
524560,Grovesend,2023-06-05T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
524560,Grovesend,2023-06-05T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
524560,Grovesend,2023-06-05T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
524560,Grovesend,2023-06-05T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
524560,Grovesend,2023-06-05T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
524560,Grovesend,2023-06-05T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
524560,Grovesend,2023-06-05T07:30:00.000+00:00,busbar,,L3 Active Power,kW,28.39
524560,Grovesend,2023-06-05T07:30:00.000+00:00,busbar,,L2 Active Power,kW,23.96
524560,Grovesend,2023-06-05T07:30:00.000+00:00,busbar,,L1 Active Power,kW,33.02
524560,Grovesend,2023-06-05T07:30:00.000+00:00,busbar,,N Current (RMS),A,70.0
524560,Grovesend,2023-06-05T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
524560,Grovesend,2023-06-05T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
524560,Grovesend,2023-06-05T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.9
524560,Grovesend,2023-06-05T07:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.53
524560,Grovesend,2023-06-05T07:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.12
524560,Grovesend,2023-06-05T07:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.45
524560,Grovesend,2023-06-05T07:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.73
524560,Grovesend,2023-06-05T07:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,16.95
524560,Grovesend,2023-06-05T07:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.09
524560,Grovesend,2023-06-05T07:20:00.000+00:00,feeder,50.0,N Current (RMS),A,39.5
524560,Grovesend,2023-06-05T07:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,61.5
524560,Grovesend,2023-06-05T07:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,78.1
524560,Grovesend,2023-06-05T07:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,69.7
524560,Grovesend,2023-06-05T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
524560,Grovesend,2023-06-05T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
524560,Grovesend,2023-06-05T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
524560,Grovesend,2023-06-05T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.15
524560,Grovesend,2023-06-05T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.34
524560,Grovesend,2023-06-05T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.36
524560,Grovesend,2023-06-05T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
524560,Grovesend,2023-06-05T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.6
524560,Grovesend,2023-06-05T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
524560,Grovesend,2023-06-05T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
524560,Grovesend,2023-06-05T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
524560,Grovesend,2023-06-05T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
524560,Grovesend,2023-06-05T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
524560,Grovesend,2023-06-05T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.92
524560,Grovesend,2023-06-05T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.37
524560,Grovesend,2023-06-05T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.96
524560,Grovesend,2023-06-05T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
524560,Grovesend,2023-06-05T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.7
524560,Grovesend,2023-06-05T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
524560,Grovesend,2023-06-05T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
524560,Grovesend,2023-06-05T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.76
524560,Grovesend,2023-06-05T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
524560,Grovesend,2023-06-05T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.89
524560,Grovesend,2023-06-05T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.59
524560,Grovesend,2023-06-05T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.38
524560,Grovesend,2023-06-05T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.28
524560,Grovesend,2023-06-05T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
524560,Grovesend,2023-06-05T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
524560,Grovesend,2023-06-05T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
524560,Grovesend,2023-06-05T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.6
524560,Grovesend,2023-06-05T07:20:00.000+00:00,transformer,,Temperature,C,25.0
524560,Grovesend,2023-06-05T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
524560,Grovesend,2023-06-05T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
524560,Grovesend,2023-06-05T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
524560,Grovesend,2023-06-05T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
524560,Grovesend,2023-06-05T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
524560,Grovesend,2023-06-05T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
524560,Grovesend,2023-06-05T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
524560,Grovesend,2023-06-05T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
524560,Grovesend,2023-06-05T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
524560,Grovesend,2023-06-05T07:20:00.000+00:00,busbar,,L3 Active Power,kW,31.6
524560,Grovesend,2023-06-05T07:20:00.000+00:00,busbar,,L2 Active Power,kW,33.93
524560,Grovesend,2023-06-05T07:20:00.000+00:00,busbar,,L1 Active Power,kW,34.19
524560,Grovesend,2023-06-05T07:20:00.000+00:00,busbar,,N Current (RMS),A,67.5
524560,Grovesend,2023-06-05T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
524560,Grovesend,2023-06-05T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.9
524560,Grovesend,2023-06-05T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.7
524560,Grovesend,2023-06-05T07:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.87
524560,Grovesend,2023-06-05T07:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.58
524560,Grovesend,2023-06-05T07:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.74
524560,Grovesend,2023-06-05T07:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.95
524560,Grovesend,2023-06-05T07:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.8
524560,Grovesend,2023-06-05T07:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.0
