Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
524560,Grovesend,2023-06-05T07:10:00.000+00:00,feeder,50.0,N Current (RMS),A,35.5
524560,Grovesend,2023-06-05T07:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,66.4
524560,Grovesend,2023-06-05T07:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,65.2
524560,Grovesend,2023-06-05T07:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,57.7
524560,Grovesend,2023-06-05T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
524560,Grovesend,2023-06-05T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
524560,Grovesend,2023-06-05T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
524560,Grovesend,2023-06-05T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.05
524560,Grovesend,2023-06-05T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.2
524560,Grovesend,2023-06-05T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.36
524560,Grovesend,2023-06-05T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
524560,Grovesend,2023-06-05T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
524560,Grovesend,2023-06-05T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
524560,Grovesend,2023-06-05T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
524560,Grovesend,2023-06-05T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
524560,Grovesend,2023-06-05T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
524560,Grovesend,2023-06-05T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
524560,Grovesend,2023-06-05T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.2
524560,Grovesend,2023-06-05T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.96
524560,Grovesend,2023-06-05T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.59
524560,Grovesend,2023-06-05T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
524560,Grovesend,2023-06-05T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
524560,Grovesend,2023-06-05T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
524560,Grovesend,2023-06-05T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
524560,Grovesend,2023-06-05T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
524560,Grovesend,2023-06-05T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
524560,Grovesend,2023-06-05T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.93
524560,Grovesend,2023-06-05T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.66
524560,Grovesend,2023-06-05T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.66
524560,Grovesend,2023-06-05T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.47
524560,Grovesend,2023-06-05T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
524560,Grovesend,2023-06-05T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
524560,Grovesend,2023-06-05T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.4
524560,Grovesend,2023-06-05T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
524560,Grovesend,2023-06-05T07:10:00.000+00:00,transformer,,Temperature,C,24.7
524560,Grovesend,2023-06-05T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
524560,Grovesend,2023-06-05T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
524560,Grovesend,2023-06-05T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
524560,Grovesend,2023-06-05T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
524560,Grovesend,2023-06-05T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
524560,Grovesend,2023-06-05T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
524560,Grovesend,2023-06-05T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
524560,Grovesend,2023-06-05T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
524560,Grovesend,2023-06-05T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
524560,Grovesend,2023-06-05T07:10:00.000+00:00,busbar,,L3 Active Power,kW,31.87
524560,Grovesend,2023-06-05T07:10:00.000+00:00,busbar,,L2 Active Power,kW,31.51
524560,Grovesend,2023-06-05T07:10:00.000+00:00,busbar,,L1 Active Power,kW,29.31
524560,Grovesend,2023-06-05T07:10:00.000+00:00,busbar,,N Current (RMS),A,58.8
524560,Grovesend,2023-06-05T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
524560,Grovesend,2023-06-05T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
524560,Grovesend,2023-06-05T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
524560,Grovesend,2023-06-05T07:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.44
524560,Grovesend,2023-06-05T07:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.71
524560,Grovesend,2023-06-05T07:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.44
524560,Grovesend,2023-06-05T07:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.87
524560,Grovesend,2023-06-05T07:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.49
524560,Grovesend,2023-06-05T07:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.18
524560,Grovesend,2023-06-05T07:00:00.000+00:00,feeder,50.0,N Current (RMS),A,26.8
524560,Grovesend,2023-06-05T07:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,55.5
524560,Grovesend,2023-06-05T07:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,62.3
524560,Grovesend,2023-06-05T07:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,57.6
524560,Grovesend,2023-06-05T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
524560,Grovesend,2023-06-05T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
524560,Grovesend,2023-06-05T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.54
524560,Grovesend,2023-06-05T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.02
524560,Grovesend,2023-06-05T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.22
524560,Grovesend,2023-06-05T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.1
524560,Grovesend,2023-06-05T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
524560,Grovesend,2023-06-05T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
524560,Grovesend,2023-06-05T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
524560,Grovesend,2023-06-05T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
524560,Grovesend,2023-06-05T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
524560,Grovesend,2023-06-05T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
524560,Grovesend,2023-06-05T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
524560,Grovesend,2023-06-05T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.39
524560,Grovesend,2023-06-05T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.68
524560,Grovesend,2023-06-05T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.17
524560,Grovesend,2023-06-05T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
524560,Grovesend,2023-06-05T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
524560,Grovesend,2023-06-05T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
524560,Grovesend,2023-06-05T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
524560,Grovesend,2023-06-05T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.93
524560,Grovesend,2023-06-05T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
524560,Grovesend,2023-06-05T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.99
524560,Grovesend,2023-06-05T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.59
524560,Grovesend,2023-06-05T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.82
524560,Grovesend,2023-06-05T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.12
524560,Grovesend,2023-06-05T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
524560,Grovesend,2023-06-05T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
524560,Grovesend,2023-06-05T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.3
524560,Grovesend,2023-06-05T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
524560,Grovesend,2023-06-05T07:00:00.000+00:00,transformer,,Temperature,C,24.5
524560,Grovesend,2023-06-05T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
524560,Grovesend,2023-06-05T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
524560,Grovesend,2023-06-05T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
524560,Grovesend,2023-06-05T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
524560,Grovesend,2023-06-05T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
524560,Grovesend,2023-06-05T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
524560,Grovesend,2023-06-05T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
524560,Grovesend,2023-06-05T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
524560,Grovesend,2023-06-05T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
524560,Grovesend,2023-06-05T07:00:00.000+00:00,busbar,,L3 Active Power,kW,28.32
524560,Grovesend,2023-06-05T07:00:00.000+00:00,busbar,,L2 Active Power,kW,27.74
524560,Grovesend,2023-06-05T07:00:00.000+00:00,busbar,,L1 Active Power,kW,31.16
524560,Grovesend,2023-06-05T07:00:00.000+00:00,busbar,,N Current (RMS),A,59.3
524560,Grovesend,2023-06-05T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
524560,Grovesend,2023-06-05T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
524560,Grovesend,2023-06-05T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
524560,Grovesend,2023-06-05T06:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.64
524560,Grovesend,2023-06-05T06:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.75
524560,Grovesend,2023-06-05T06:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.44
524560,Grovesend,2023-06-05T06:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.3
524560,Grovesend,2023-06-05T06:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.99
524560,Grovesend,2023-06-05T06:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.54
524560,Grovesend,2023-06-05T06:50:00.000+00:00,feeder,50.0,N Current (RMS),A,32.2
524560,Grovesend,2023-06-05T06:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,67.4
524560,Grovesend,2023-06-05T06:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,52.0
524560,Grovesend,2023-06-05T06:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,54.9
524560,Grovesend,2023-06-05T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
524560,Grovesend,2023-06-05T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
524560,Grovesend,2023-06-05T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.82
524560,Grovesend,2023-06-05T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.75
524560,Grovesend,2023-06-05T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.57
524560,Grovesend,2023-06-05T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.15
524560,Grovesend,2023-06-05T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
524560,Grovesend,2023-06-05T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.8
524560,Grovesend,2023-06-05T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
524560,Grovesend,2023-06-05T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
524560,Grovesend,2023-06-05T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
524560,Grovesend,2023-06-05T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
524560,Grovesend,2023-06-05T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
524560,Grovesend,2023-06-05T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.37
524560,Grovesend,2023-06-05T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.56
524560,Grovesend,2023-06-05T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.65
524560,Grovesend,2023-06-05T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
524560,Grovesend,2023-06-05T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
524560,Grovesend,2023-06-05T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
524560,Grovesend,2023-06-05T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.2
524560,Grovesend,2023-06-05T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.93
524560,Grovesend,2023-06-05T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
524560,Grovesend,2023-06-05T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.94
524560,Grovesend,2023-06-05T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.79
524560,Grovesend,2023-06-05T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.54
524560,Grovesend,2023-06-05T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.64
524560,Grovesend,2023-06-05T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
524560,Grovesend,2023-06-05T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
524560,Grovesend,2023-06-05T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.8
524560,Grovesend,2023-06-05T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
524560,Grovesend,2023-06-05T06:50:00.000+00:00,transformer,,Temperature,C,24.3
524560,Grovesend,2023-06-05T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
524560,Grovesend,2023-06-05T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
524560,Grovesend,2023-06-05T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
524560,Grovesend,2023-06-05T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
524560,Grovesend,2023-06-05T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
524560,Grovesend,2023-06-05T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
524560,Grovesend,2023-06-05T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
524560,Grovesend,2023-06-05T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
524560,Grovesend,2023-06-05T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
524560,Grovesend,2023-06-05T06:50:00.000+00:00,busbar,,L3 Active Power,kW,36.53
524560,Grovesend,2023-06-05T06:50:00.000+00:00,busbar,,L2 Active Power,kW,28.56
524560,Grovesend,2023-06-05T06:50:00.000+00:00,busbar,,L1 Active Power,kW,33.34
524560,Grovesend,2023-06-05T06:50:00.000+00:00,busbar,,N Current (RMS),A,66.3
524560,Grovesend,2023-06-05T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.4
524560,Grovesend,2023-06-05T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
524560,Grovesend,2023-06-05T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.7
524560,Grovesend,2023-06-05T06:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.32
524560,Grovesend,2023-06-05T06:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.16
524560,Grovesend,2023-06-05T06:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.93
524560,Grovesend,2023-06-05T06:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.68
524560,Grovesend,2023-06-05T06:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.8
524560,Grovesend,2023-06-05T06:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.24
524560,Grovesend,2023-06-05T06:40:00.000+00:00,feeder,50.0,N Current (RMS),A,27.8
524560,Grovesend,2023-06-05T06:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,71.9
524560,Grovesend,2023-06-05T06:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,68.0
524560,Grovesend,2023-06-05T06:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,68.6
524560,Grovesend,2023-06-05T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
524560,Grovesend,2023-06-05T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
524560,Grovesend,2023-06-05T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.63
524560,Grovesend,2023-06-05T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.24
524560,Grovesend,2023-06-05T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.17
524560,Grovesend,2023-06-05T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.07
524560,Grovesend,2023-06-05T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
524560,Grovesend,2023-06-05T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
524560,Grovesend,2023-06-05T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
524560,Grovesend,2023-06-05T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
524560,Grovesend,2023-06-05T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
524560,Grovesend,2023-06-05T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
524560,Grovesend,2023-06-05T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
524560,Grovesend,2023-06-05T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.99
524560,Grovesend,2023-06-05T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.03
524560,Grovesend,2023-06-05T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.79
524560,Grovesend,2023-06-05T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
524560,Grovesend,2023-06-05T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
524560,Grovesend,2023-06-05T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
524560,Grovesend,2023-06-05T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
524560,Grovesend,2023-06-05T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.85
524560,Grovesend,2023-06-05T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
524560,Grovesend,2023-06-05T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.95
524560,Grovesend,2023-06-05T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.29
524560,Grovesend,2023-06-05T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.94
524560,Grovesend,2023-06-05T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.21
524560,Grovesend,2023-06-05T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
524560,Grovesend,2023-06-05T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
524560,Grovesend,2023-06-05T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
524560,Grovesend,2023-06-05T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
524560,Grovesend,2023-06-05T06:40:00.000+00:00,transformer,,Temperature,C,24.1
524560,Grovesend,2023-06-05T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
524560,Grovesend,2023-06-05T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
524560,Grovesend,2023-06-05T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
524560,Grovesend,2023-06-05T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
524560,Grovesend,2023-06-05T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
524560,Grovesend,2023-06-05T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
524560,Grovesend,2023-06-05T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
524560,Grovesend,2023-06-05T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
524560,Grovesend,2023-06-05T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
524560,Grovesend,2023-06-05T06:40:00.000+00:00,busbar,,L3 Active Power,kW,37.21
524560,Grovesend,2023-06-05T06:40:00.000+00:00,busbar,,L2 Active Power,kW,33.81
524560,Grovesend,2023-06-05T06:40:00.000+00:00,busbar,,L1 Active Power,kW,36.56
524560,Grovesend,2023-06-05T06:40:00.000+00:00,busbar,,N Current (RMS),A,61.1
524560,Grovesend,2023-06-05T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.8
524560,Grovesend,2023-06-05T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.2
524560,Grovesend,2023-06-05T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
524560,Grovesend,2023-06-05T06:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.23
524560,Grovesend,2023-06-05T06:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.34
524560,Grovesend,2023-06-05T06:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.24
524560,Grovesend,2023-06-05T06:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.57
524560,Grovesend,2023-06-05T06:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.47
524560,Grovesend,2023-06-05T06:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.2
524560,Grovesend,2023-06-05T06:30:00.000+00:00,feeder,50.0,N Current (RMS),A,38.0
524560,Grovesend,2023-06-05T06:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,46.2
524560,Grovesend,2023-06-05T06:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,67.2
524560,Grovesend,2023-06-05T06:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,32.1
524560,Grovesend,2023-06-05T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
524560,Grovesend,2023-06-05T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
524560,Grovesend,2023-06-05T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.57
524560,Grovesend,2023-06-05T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.02
524560,Grovesend,2023-06-05T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.33
524560,Grovesend,2023-06-05T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.11
524560,Grovesend,2023-06-05T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
524560,Grovesend,2023-06-05T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
524560,Grovesend,2023-06-05T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
524560,Grovesend,2023-06-05T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
524560,Grovesend,2023-06-05T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
524560,Grovesend,2023-06-05T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
524560,Grovesend,2023-06-05T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
524560,Grovesend,2023-06-05T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.13
524560,Grovesend,2023-06-05T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.71
524560,Grovesend,2023-06-05T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.73
524560,Grovesend,2023-06-05T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
524560,Grovesend,2023-06-05T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
524560,Grovesend,2023-06-05T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
524560,Grovesend,2023-06-05T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
524560,Grovesend,2023-06-05T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
524560,Grovesend,2023-06-05T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
524560,Grovesend,2023-06-05T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.06
524560,Grovesend,2023-06-05T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.56
524560,Grovesend,2023-06-05T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.57
524560,Grovesend,2023-06-05T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.11
524560,Grovesend,2023-06-05T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
524560,Grovesend,2023-06-05T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
524560,Grovesend,2023-06-05T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.3
524560,Grovesend,2023-06-05T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.5
524560,Grovesend,2023-06-05T06:30:00.000+00:00,transformer,,Temperature,C,24.0
524560,Grovesend,2023-06-05T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
524560,Grovesend,2023-06-05T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
524560,Grovesend,2023-06-05T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
524560,Grovesend,2023-06-05T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
524560,Grovesend,2023-06-05T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
524560,Grovesend,2023-06-05T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
524560,Grovesend,2023-06-05T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
524560,Grovesend,2023-06-05T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
524560,Grovesend,2023-06-05T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
524560,Grovesend,2023-06-05T06:30:00.000+00:00,busbar,,L3 Active Power,kW,27.05
524560,Grovesend,2023-06-05T06:30:00.000+00:00,busbar,,L2 Active Power,kW,34.37
524560,Grovesend,2023-06-05T06:30:00.000+00:00,busbar,,L1 Active Power,kW,28.7
524560,Grovesend,2023-06-05T06:30:00.000+00:00,busbar,,N Current (RMS),A,61.3
524560,Grovesend,2023-06-05T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
524560,Grovesend,2023-06-05T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.8
524560,Grovesend,2023-06-05T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
524560,Grovesend,2023-06-05T06:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.65
524560,Grovesend,2023-06-05T06:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.36
524560,Grovesend,2023-06-05T06:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.36
524560,Grovesend,2023-06-05T06:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.77
524560,Grovesend,2023-06-05T06:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.06
524560,Grovesend,2023-06-05T06:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.19
524560,Grovesend,2023-06-05T06:20:00.000+00:00,feeder,50.0,N Current (RMS),A,35.1
524560,Grovesend,2023-06-05T06:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,62.9
524560,Grovesend,2023-06-05T06:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,43.4
524560,Grovesend,2023-06-05T06:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,36.4
524560,Grovesend,2023-06-05T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
524560,Grovesend,2023-06-05T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
524560,Grovesend,2023-06-05T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.51
524560,Grovesend,2023-06-05T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.68
524560,Grovesend,2023-06-05T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.14
524560,Grovesend,2023-06-05T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.16
524560,Grovesend,2023-06-05T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
524560,Grovesend,2023-06-05T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
524560,Grovesend,2023-06-05T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
524560,Grovesend,2023-06-05T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
524560,Grovesend,2023-06-05T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
524560,Grovesend,2023-06-05T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
524560,Grovesend,2023-06-05T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
524560,Grovesend,2023-06-05T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.84
524560,Grovesend,2023-06-05T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.23
524560,Grovesend,2023-06-05T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.88
524560,Grovesend,2023-06-05T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
524560,Grovesend,2023-06-05T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
524560,Grovesend,2023-06-05T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
524560,Grovesend,2023-06-05T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
524560,Grovesend,2023-06-05T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
524560,Grovesend,2023-06-05T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
524560,Grovesend,2023-06-05T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.76
524560,Grovesend,2023-06-05T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.39
524560,Grovesend,2023-06-05T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.07
524560,Grovesend,2023-06-05T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.7
524560,Grovesend,2023-06-05T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,52.6
524560,Grovesend,2023-06-05T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.4
524560,Grovesend,2023-06-05T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.7
524560,Grovesend,2023-06-05T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
524560,Grovesend,2023-06-05T06:20:00.000+00:00,transformer,,Temperature,C,23.8
524560,Grovesend,2023-06-05T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
524560,Grovesend,2023-06-05T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
524560,Grovesend,2023-06-05T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
524560,Grovesend,2023-06-05T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
524560,Grovesend,2023-06-05T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
524560,Grovesend,2023-06-05T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
524560,Grovesend,2023-06-05T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
524560,Grovesend,2023-06-05T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
524560,Grovesend,2023-06-05T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
524560,Grovesend,2023-06-05T06:20:00.000+00:00,busbar,,L3 Active Power,kW,37.64
524560,Grovesend,2023-06-05T06:20:00.000+00:00,busbar,,L2 Active Power,kW,24.98
524560,Grovesend,2023-06-05T06:20:00.000+00:00,busbar,,L1 Active Power,kW,19.81
524560,Grovesend,2023-06-05T06:20:00.000+00:00,busbar,,N Current (RMS),A,91.6
524560,Grovesend,2023-06-05T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.2
524560,Grovesend,2023-06-05T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
524560,Grovesend,2023-06-05T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
524560,Grovesend,2023-06-05T06:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.98
524560,Grovesend,2023-06-05T06:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.49
524560,Grovesend,2023-06-05T06:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.49
524560,Grovesend,2023-06-05T06:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.06
524560,Grovesend,2023-06-05T06:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.53
524560,Grovesend,2023-06-05T06:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.08
524560,Grovesend,2023-06-05T06:10:00.000+00:00,feeder,50.0,N Current (RMS),A,29.3
524560,Grovesend,2023-06-05T06:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,53.4
524560,Grovesend,2023-06-05T06:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,46.3
524560,Grovesend,2023-06-05T06:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,35.9
524560,Grovesend,2023-06-05T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
524560,Grovesend,2023-06-05T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
524560,Grovesend,2023-06-05T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.64
524560,Grovesend,2023-06-05T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.87
524560,Grovesend,2023-06-05T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.49
524560,Grovesend,2023-06-05T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.25
524560,Grovesend,2023-06-05T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
524560,Grovesend,2023-06-05T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
524560,Grovesend,2023-06-05T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
524560,Grovesend,2023-06-05T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
524560,Grovesend,2023-06-05T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
524560,Grovesend,2023-06-05T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
524560,Grovesend,2023-06-05T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
524560,Grovesend,2023-06-05T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.02
524560,Grovesend,2023-06-05T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.92
524560,Grovesend,2023-06-05T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.71
524560,Grovesend,2023-06-05T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
524560,Grovesend,2023-06-05T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
524560,Grovesend,2023-06-05T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
524560,Grovesend,2023-06-05T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
524560,Grovesend,2023-06-05T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
524560,Grovesend,2023-06-05T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
524560,Grovesend,2023-06-05T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.9
524560,Grovesend,2023-06-05T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.58
524560,Grovesend,2023-06-05T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.63
524560,Grovesend,2023-06-05T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.26
524560,Grovesend,2023-06-05T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,62.0
524560,Grovesend,2023-06-05T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.9
524560,Grovesend,2023-06-05T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
524560,Grovesend,2023-06-05T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
524560,Grovesend,2023-06-05T06:10:00.000+00:00,transformer,,Temperature,C,23.6
524560,Grovesend,2023-06-05T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
524560,Grovesend,2023-06-05T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
524560,Grovesend,2023-06-05T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
524560,Grovesend,2023-06-05T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
524560,Grovesend,2023-06-05T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
524560,Grovesend,2023-06-05T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
524560,Grovesend,2023-06-05T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
524560,Grovesend,2023-06-05T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
524560,Grovesend,2023-06-05T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
524560,Grovesend,2023-06-05T06:10:00.000+00:00,busbar,,L3 Active Power,kW,36.27
524560,Grovesend,2023-06-05T06:10:00.000+00:00,busbar,,L2 Active Power,kW,18.06
524560,Grovesend,2023-06-05T06:10:00.000+00:00,busbar,,L1 Active Power,kW,21.36
524560,Grovesend,2023-06-05T06:10:00.000+00:00,busbar,,N Current (RMS),A,94.9
524560,Grovesend,2023-06-05T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.7
524560,Grovesend,2023-06-05T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
524560,Grovesend,2023-06-05T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
524560,Grovesend,2023-06-05T06:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.7
524560,Grovesend,2023-06-05T06:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.28
524560,Grovesend,2023-06-05T06:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.19
524560,Grovesend,2023-06-05T06:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.0
524560,Grovesend,2023-06-05T06:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.68
524560,Grovesend,2023-06-05T06:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.12
524560,Grovesend,2023-06-05T06:00:00.000+00:00,feeder,50.0,N Current (RMS),A,35.0
524560,Grovesend,2023-06-05T06:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,57.8
524560,Grovesend,2023-06-05T06:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,41.5
524560,Grovesend,2023-06-05T06:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,44.4
524560,Grovesend,2023-06-05T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
524560,Grovesend,2023-06-05T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
524560,Grovesend,2023-06-05T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.81
524560,Grovesend,2023-06-05T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.28
524560,Grovesend,2023-06-05T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.77
524560,Grovesend,2023-06-05T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.68
524560,Grovesend,2023-06-05T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
524560,Grovesend,2023-06-05T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
524560,Grovesend,2023-06-05T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.1
524560,Grovesend,2023-06-05T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.7
524560,Grovesend,2023-06-05T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
524560,Grovesend,2023-06-05T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
524560,Grovesend,2023-06-05T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
524560,Grovesend,2023-06-05T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.87
524560,Grovesend,2023-06-05T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.75
524560,Grovesend,2023-06-05T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.32
524560,Grovesend,2023-06-05T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
524560,Grovesend,2023-06-05T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
524560,Grovesend,2023-06-05T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.9
524560,Grovesend,2023-06-05T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
524560,Grovesend,2023-06-05T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
524560,Grovesend,2023-06-05T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
524560,Grovesend,2023-06-05T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.98
524560,Grovesend,2023-06-05T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.81
524560,Grovesend,2023-06-05T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.34
524560,Grovesend,2023-06-05T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.86
524560,Grovesend,2023-06-05T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,40.4
524560,Grovesend,2023-06-05T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.0
524560,Grovesend,2023-06-05T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
524560,Grovesend,2023-06-05T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
524560,Grovesend,2023-06-05T06:00:00.000+00:00,transformer,,Temperature,C,23.6
524560,Grovesend,2023-06-05T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
524560,Grovesend,2023-06-05T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
524560,Grovesend,2023-06-05T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
524560,Grovesend,2023-06-05T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
524560,Grovesend,2023-06-05T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
524560,Grovesend,2023-06-05T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
524560,Grovesend,2023-06-05T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
524560,Grovesend,2023-06-05T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
524560,Grovesend,2023-06-05T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
524560,Grovesend,2023-06-05T06:00:00.000+00:00,busbar,,L3 Active Power,kW,33.2
524560,Grovesend,2023-06-05T06:00:00.000+00:00,busbar,,L2 Active Power,kW,18.84
524560,Grovesend,2023-06-05T06:00:00.000+00:00,busbar,,L1 Active Power,kW,23.67
524560,Grovesend,2023-06-05T06:00:00.000+00:00,busbar,,N Current (RMS),A,72.1
524560,Grovesend,2023-06-05T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
524560,Grovesend,2023-06-05T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
524560,Grovesend,2023-06-05T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
524560,Grovesend,2023-06-05T05:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.58
524560,Grovesend,2023-06-05T05:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.35
524560,Grovesend,2023-06-05T05:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.65
524560,Grovesend,2023-06-05T05:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.53
524560,Grovesend,2023-06-05T05:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.19
524560,Grovesend,2023-06-05T05:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.21
524560,Grovesend,2023-06-05T05:50:00.000+00:00,feeder,50.0,N Current (RMS),A,24.9
524560,Grovesend,2023-06-05T05:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,40.1
524560,Grovesend,2023-06-05T05:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,39.5
524560,Grovesend,2023-06-05T05:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,32.8
524560,Grovesend,2023-06-05T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
524560,Grovesend,2023-06-05T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
524560,Grovesend,2023-06-05T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.64
524560,Grovesend,2023-06-05T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.26
524560,Grovesend,2023-06-05T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.02
524560,Grovesend,2023-06-05T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.84
524560,Grovesend,2023-06-05T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
524560,Grovesend,2023-06-05T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
524560,Grovesend,2023-06-05T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
524560,Grovesend,2023-06-05T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
524560,Grovesend,2023-06-05T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
524560,Grovesend,2023-06-05T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
524560,Grovesend,2023-06-05T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
524560,Grovesend,2023-06-05T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.15
524560,Grovesend,2023-06-05T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.31
524560,Grovesend,2023-06-05T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.87
524560,Grovesend,2023-06-05T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
524560,Grovesend,2023-06-05T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
524560,Grovesend,2023-06-05T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.9
524560,Grovesend,2023-06-05T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
524560,Grovesend,2023-06-05T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.8
524560,Grovesend,2023-06-05T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
524560,Grovesend,2023-06-05T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.13
524560,Grovesend,2023-06-05T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.6
524560,Grovesend,2023-06-05T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.64
524560,Grovesend,2023-06-05T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.08
524560,Grovesend,2023-06-05T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.1
524560,Grovesend,2023-06-05T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
524560,Grovesend,2023-06-05T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.1
524560,Grovesend,2023-06-05T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
524560,Grovesend,2023-06-05T05:50:00.000+00:00,transformer,,Temperature,C,23.5
524560,Grovesend,2023-06-05T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
524560,Grovesend,2023-06-05T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
524560,Grovesend,2023-06-05T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
524560,Grovesend,2023-06-05T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
524560,Grovesend,2023-06-05T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
524560,Grovesend,2023-06-05T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
524560,Grovesend,2023-06-05T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
524560,Grovesend,2023-06-05T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
524560,Grovesend,2023-06-05T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
524560,Grovesend,2023-06-05T05:50:00.000+00:00,busbar,,L3 Active Power,kW,19.06
524560,Grovesend,2023-06-05T05:50:00.000+00:00,busbar,,L2 Active Power,kW,27.74
524560,Grovesend,2023-06-05T05:50:00.000+00:00,busbar,,L1 Active Power,kW,20.27
524560,Grovesend,2023-06-05T05:50:00.000+00:00,busbar,,N Current (RMS),A,60.6
524560,Grovesend,2023-06-05T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
524560,Grovesend,2023-06-05T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
524560,Grovesend,2023-06-05T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
524560,Grovesend,2023-06-05T05:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.87
524560,Grovesend,2023-06-05T05:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.22
524560,Grovesend,2023-06-05T05:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.56
524560,Grovesend,2023-06-05T05:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.49
524560,Grovesend,2023-06-05T05:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.84
524560,Grovesend,2023-06-05T05:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.27
524560,Grovesend,2023-06-05T05:40:00.000+00:00,feeder,50.0,N Current (RMS),A,18.6
524560,Grovesend,2023-06-05T05:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,32.8
524560,Grovesend,2023-06-05T05:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,37.9
524560,Grovesend,2023-06-05T05:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,36.5
524560,Grovesend,2023-06-05T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
524560,Grovesend,2023-06-05T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
524560,Grovesend,2023-06-05T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.88
524560,Grovesend,2023-06-05T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.2
524560,Grovesend,2023-06-05T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.23
524560,Grovesend,2023-06-05T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.32
524560,Grovesend,2023-06-05T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
524560,Grovesend,2023-06-05T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
524560,Grovesend,2023-06-05T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
524560,Grovesend,2023-06-05T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
524560,Grovesend,2023-06-05T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
524560,Grovesend,2023-06-05T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
524560,Grovesend,2023-06-05T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
524560,Grovesend,2023-06-05T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.52
524560,Grovesend,2023-06-05T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.56
524560,Grovesend,2023-06-05T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.45
524560,Grovesend,2023-06-05T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
524560,Grovesend,2023-06-05T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
524560,Grovesend,2023-06-05T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
524560,Grovesend,2023-06-05T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
524560,Grovesend,2023-06-05T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.7
524560,Grovesend,2023-06-05T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
524560,Grovesend,2023-06-05T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.02
524560,Grovesend,2023-06-05T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.94
524560,Grovesend,2023-06-05T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.23
524560,Grovesend,2023-06-05T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.62
524560,Grovesend,2023-06-05T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.1
524560,Grovesend,2023-06-05T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
524560,Grovesend,2023-06-05T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.8
524560,Grovesend,2023-06-05T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
524560,Grovesend,2023-06-05T05:40:00.000+00:00,transformer,,Temperature,C,23.4
524560,Grovesend,2023-06-05T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
524560,Grovesend,2023-06-05T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
524560,Grovesend,2023-06-05T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
524560,Grovesend,2023-06-05T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
524560,Grovesend,2023-06-05T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
524560,Grovesend,2023-06-05T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
524560,Grovesend,2023-06-05T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
524560,Grovesend,2023-06-05T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
524560,Grovesend,2023-06-05T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
524560,Grovesend,2023-06-05T05:40:00.000+00:00,busbar,,L3 Active Power,kW,17.7
524560,Grovesend,2023-06-05T05:40:00.000+00:00,busbar,,L2 Active Power,kW,24.54
524560,Grovesend,2023-06-05T05:40:00.000+00:00,busbar,,L1 Active Power,kW,23.05
524560,Grovesend,2023-06-05T05:40:00.000+00:00,busbar,,N Current (RMS),A,55.6
524560,Grovesend,2023-06-05T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
524560,Grovesend,2023-06-05T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
524560,Grovesend,2023-06-05T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
524560,Grovesend,2023-06-05T05:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.63
524560,Grovesend,2023-06-05T05:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.18
524560,Grovesend,2023-06-05T05:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.38
524560,Grovesend,2023-06-05T05:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.05
524560,Grovesend,2023-06-05T05:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.86
524560,Grovesend,2023-06-05T05:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.67
524560,Grovesend,2023-06-05T05:30:00.000+00:00,feeder,50.0,N Current (RMS),A,21.3
