Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
524560,Grovesend,2023-06-05T05:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,35.2
524560,Grovesend,2023-06-05T05:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,38.2
524560,Grovesend,2023-06-05T05:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,30.4
524560,Grovesend,2023-06-05T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
524560,Grovesend,2023-06-05T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
524560,Grovesend,2023-06-05T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.92
524560,Grovesend,2023-06-05T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.12
524560,Grovesend,2023-06-05T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.2
524560,Grovesend,2023-06-05T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.72
524560,Grovesend,2023-06-05T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
524560,Grovesend,2023-06-05T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
524560,Grovesend,2023-06-05T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
524560,Grovesend,2023-06-05T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
524560,Grovesend,2023-06-05T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
524560,Grovesend,2023-06-05T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
524560,Grovesend,2023-06-05T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
524560,Grovesend,2023-06-05T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.82
524560,Grovesend,2023-06-05T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.6
524560,Grovesend,2023-06-05T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.44
524560,Grovesend,2023-06-05T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
524560,Grovesend,2023-06-05T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
524560,Grovesend,2023-06-05T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
524560,Grovesend,2023-06-05T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
524560,Grovesend,2023-06-05T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.93
524560,Grovesend,2023-06-05T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
524560,Grovesend,2023-06-05T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.29
524560,Grovesend,2023-06-05T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.79
524560,Grovesend,2023-06-05T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.26
524560,Grovesend,2023-06-05T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.98
524560,Grovesend,2023-06-05T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
524560,Grovesend,2023-06-05T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
524560,Grovesend,2023-06-05T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
524560,Grovesend,2023-06-05T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
524560,Grovesend,2023-06-05T05:30:00.000+00:00,transformer,,Temperature,C,23.4
524560,Grovesend,2023-06-05T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
524560,Grovesend,2023-06-05T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
524560,Grovesend,2023-06-05T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
524560,Grovesend,2023-06-05T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
524560,Grovesend,2023-06-05T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
524560,Grovesend,2023-06-05T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
524560,Grovesend,2023-06-05T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
524560,Grovesend,2023-06-05T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
524560,Grovesend,2023-06-05T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
524560,Grovesend,2023-06-05T05:30:00.000+00:00,busbar,,L3 Active Power,kW,17.33
524560,Grovesend,2023-06-05T05:30:00.000+00:00,busbar,,L2 Active Power,kW,17.69
524560,Grovesend,2023-06-05T05:30:00.000+00:00,busbar,,L1 Active Power,kW,17.07
524560,Grovesend,2023-06-05T05:30:00.000+00:00,busbar,,N Current (RMS),A,43.7
524560,Grovesend,2023-06-05T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
524560,Grovesend,2023-06-05T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
524560,Grovesend,2023-06-05T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
524560,Grovesend,2023-06-05T05:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.36
524560,Grovesend,2023-06-05T05:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.01
524560,Grovesend,2023-06-05T05:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.19
524560,Grovesend,2023-06-05T05:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.52
524560,Grovesend,2023-06-05T05:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.78
524560,Grovesend,2023-06-05T05:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.25
524560,Grovesend,2023-06-05T05:20:00.000+00:00,feeder,50.0,N Current (RMS),A,19.5
524560,Grovesend,2023-06-05T05:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.2
524560,Grovesend,2023-06-05T05:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.8
524560,Grovesend,2023-06-05T05:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,27.9
524560,Grovesend,2023-06-05T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
524560,Grovesend,2023-06-05T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
524560,Grovesend,2023-06-05T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
524560,Grovesend,2023-06-05T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.16
524560,Grovesend,2023-06-05T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.06
524560,Grovesend,2023-06-05T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.91
524560,Grovesend,2023-06-05T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
524560,Grovesend,2023-06-05T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
524560,Grovesend,2023-06-05T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
524560,Grovesend,2023-06-05T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
524560,Grovesend,2023-06-05T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
524560,Grovesend,2023-06-05T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
524560,Grovesend,2023-06-05T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
524560,Grovesend,2023-06-05T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.74
524560,Grovesend,2023-06-05T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.01
524560,Grovesend,2023-06-05T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.54
524560,Grovesend,2023-06-05T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
524560,Grovesend,2023-06-05T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
524560,Grovesend,2023-06-05T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
524560,Grovesend,2023-06-05T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
524560,Grovesend,2023-06-05T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.11
524560,Grovesend,2023-06-05T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
524560,Grovesend,2023-06-05T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.24
524560,Grovesend,2023-06-05T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.83
524560,Grovesend,2023-06-05T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.98
524560,Grovesend,2023-06-05T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.9
524560,Grovesend,2023-06-05T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
524560,Grovesend,2023-06-05T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
524560,Grovesend,2023-06-05T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
524560,Grovesend,2023-06-05T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
524560,Grovesend,2023-06-05T05:20:00.000+00:00,transformer,,Temperature,C,23.3
524560,Grovesend,2023-06-05T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
524560,Grovesend,2023-06-05T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
524560,Grovesend,2023-06-05T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
524560,Grovesend,2023-06-05T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
524560,Grovesend,2023-06-05T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
524560,Grovesend,2023-06-05T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
524560,Grovesend,2023-06-05T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
524560,Grovesend,2023-06-05T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
524560,Grovesend,2023-06-05T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
524560,Grovesend,2023-06-05T05:20:00.000+00:00,busbar,,L3 Active Power,kW,14.89
524560,Grovesend,2023-06-05T05:20:00.000+00:00,busbar,,L2 Active Power,kW,15.73
524560,Grovesend,2023-06-05T05:20:00.000+00:00,busbar,,L1 Active Power,kW,18.47
524560,Grovesend,2023-06-05T05:20:00.000+00:00,busbar,,N Current (RMS),A,41.7
524560,Grovesend,2023-06-05T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
524560,Grovesend,2023-06-05T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
524560,Grovesend,2023-06-05T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
524560,Grovesend,2023-06-05T05:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.27
524560,Grovesend,2023-06-05T05:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.14
524560,Grovesend,2023-06-05T05:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.12
524560,Grovesend,2023-06-05T05:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.3
524560,Grovesend,2023-06-05T05:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.74
524560,Grovesend,2023-06-05T05:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.08
524560,Grovesend,2023-06-05T05:10:00.000+00:00,feeder,50.0,N Current (RMS),A,20.8
524560,Grovesend,2023-06-05T05:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,32.6
524560,Grovesend,2023-06-05T05:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.6
524560,Grovesend,2023-06-05T05:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,36.4
524560,Grovesend,2023-06-05T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
524560,Grovesend,2023-06-05T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
524560,Grovesend,2023-06-05T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
524560,Grovesend,2023-06-05T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.12
524560,Grovesend,2023-06-05T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.14
524560,Grovesend,2023-06-05T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.92
524560,Grovesend,2023-06-05T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
524560,Grovesend,2023-06-05T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
524560,Grovesend,2023-06-05T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
524560,Grovesend,2023-06-05T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
524560,Grovesend,2023-06-05T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
524560,Grovesend,2023-06-05T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
524560,Grovesend,2023-06-05T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
524560,Grovesend,2023-06-05T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.03
524560,Grovesend,2023-06-05T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.11
524560,Grovesend,2023-06-05T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.07
524560,Grovesend,2023-06-05T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
524560,Grovesend,2023-06-05T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
524560,Grovesend,2023-06-05T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
524560,Grovesend,2023-06-05T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
524560,Grovesend,2023-06-05T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.17
524560,Grovesend,2023-06-05T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
524560,Grovesend,2023-06-05T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.15
524560,Grovesend,2023-06-05T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.61
524560,Grovesend,2023-06-05T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.99
524560,Grovesend,2023-06-05T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.71
524560,Grovesend,2023-06-05T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
524560,Grovesend,2023-06-05T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
524560,Grovesend,2023-06-05T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
524560,Grovesend,2023-06-05T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
524560,Grovesend,2023-06-05T05:10:00.000+00:00,transformer,,Temperature,C,23.3
524560,Grovesend,2023-06-05T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
524560,Grovesend,2023-06-05T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
524560,Grovesend,2023-06-05T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
524560,Grovesend,2023-06-05T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
524560,Grovesend,2023-06-05T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
524560,Grovesend,2023-06-05T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
524560,Grovesend,2023-06-05T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
524560,Grovesend,2023-06-05T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
524560,Grovesend,2023-06-05T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
524560,Grovesend,2023-06-05T05:10:00.000+00:00,busbar,,L3 Active Power,kW,17.58
524560,Grovesend,2023-06-05T05:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
524560,Grovesend,2023-06-05T05:10:00.000+00:00,busbar,,L1 Active Power,kW,19.91
524560,Grovesend,2023-06-05T05:10:00.000+00:00,busbar,,N Current (RMS),A,47.0
524560,Grovesend,2023-06-05T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
524560,Grovesend,2023-06-05T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
524560,Grovesend,2023-06-05T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
524560,Grovesend,2023-06-05T05:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.2
524560,Grovesend,2023-06-05T05:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.37
524560,Grovesend,2023-06-05T05:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.09
524560,Grovesend,2023-06-05T05:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.5
524560,Grovesend,2023-06-05T05:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.84
524560,Grovesend,2023-06-05T05:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.99
524560,Grovesend,2023-06-05T05:00:00.000+00:00,feeder,50.0,N Current (RMS),A,19.3
524560,Grovesend,2023-06-05T05:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.2
524560,Grovesend,2023-06-05T05:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.9
524560,Grovesend,2023-06-05T05:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,31.3
524560,Grovesend,2023-06-05T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.37
524560,Grovesend,2023-06-05T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
524560,Grovesend,2023-06-05T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
524560,Grovesend,2023-06-05T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.56
524560,Grovesend,2023-06-05T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.16
524560,Grovesend,2023-06-05T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.94
524560,Grovesend,2023-06-05T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
524560,Grovesend,2023-06-05T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
524560,Grovesend,2023-06-05T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
524560,Grovesend,2023-06-05T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
524560,Grovesend,2023-06-05T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
524560,Grovesend,2023-06-05T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
524560,Grovesend,2023-06-05T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
524560,Grovesend,2023-06-05T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.15
524560,Grovesend,2023-06-05T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.06
524560,Grovesend,2023-06-05T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.62
524560,Grovesend,2023-06-05T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
524560,Grovesend,2023-06-05T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
524560,Grovesend,2023-06-05T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
524560,Grovesend,2023-06-05T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
524560,Grovesend,2023-06-05T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.21
524560,Grovesend,2023-06-05T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
524560,Grovesend,2023-06-05T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.12
524560,Grovesend,2023-06-05T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.03
524560,Grovesend,2023-06-05T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.98
524560,Grovesend,2023-06-05T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.24
524560,Grovesend,2023-06-05T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
524560,Grovesend,2023-06-05T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
524560,Grovesend,2023-06-05T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
524560,Grovesend,2023-06-05T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
524560,Grovesend,2023-06-05T05:00:00.000+00:00,transformer,,Temperature,C,23.4
524560,Grovesend,2023-06-05T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
524560,Grovesend,2023-06-05T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
524560,Grovesend,2023-06-05T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
524560,Grovesend,2023-06-05T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
524560,Grovesend,2023-06-05T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
524560,Grovesend,2023-06-05T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
524560,Grovesend,2023-06-05T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
524560,Grovesend,2023-06-05T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
524560,Grovesend,2023-06-05T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
524560,Grovesend,2023-06-05T05:00:00.000+00:00,busbar,,L3 Active Power,kW,15.95
524560,Grovesend,2023-06-05T05:00:00.000+00:00,busbar,,L2 Active Power,kW,14.18
524560,Grovesend,2023-06-05T05:00:00.000+00:00,busbar,,L1 Active Power,kW,17.3
524560,Grovesend,2023-06-05T05:00:00.000+00:00,busbar,,N Current (RMS),A,42.6
524560,Grovesend,2023-06-05T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
524560,Grovesend,2023-06-05T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
524560,Grovesend,2023-06-05T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
524560,Grovesend,2023-06-05T04:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.47
524560,Grovesend,2023-06-05T04:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.53
524560,Grovesend,2023-06-05T04:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.53
524560,Grovesend,2023-06-05T04:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.63
524560,Grovesend,2023-06-05T04:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.28
524560,Grovesend,2023-06-05T04:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.15
524560,Grovesend,2023-06-05T04:50:00.000+00:00,feeder,50.0,N Current (RMS),A,31.9
524560,Grovesend,2023-06-05T04:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,45.5
524560,Grovesend,2023-06-05T04:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,32.4
524560,Grovesend,2023-06-05T04:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,32.0
524560,Grovesend,2023-06-05T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.43
524560,Grovesend,2023-06-05T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
524560,Grovesend,2023-06-05T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.07
524560,Grovesend,2023-06-05T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.84
524560,Grovesend,2023-06-05T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.01
524560,Grovesend,2023-06-05T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.52
524560,Grovesend,2023-06-05T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
524560,Grovesend,2023-06-05T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
524560,Grovesend,2023-06-05T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
524560,Grovesend,2023-06-05T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
524560,Grovesend,2023-06-05T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
524560,Grovesend,2023-06-05T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
524560,Grovesend,2023-06-05T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
524560,Grovesend,2023-06-05T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.9
524560,Grovesend,2023-06-05T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.26
524560,Grovesend,2023-06-05T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.31
524560,Grovesend,2023-06-05T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
524560,Grovesend,2023-06-05T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
524560,Grovesend,2023-06-05T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
524560,Grovesend,2023-06-05T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
524560,Grovesend,2023-06-05T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.08
524560,Grovesend,2023-06-05T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
524560,Grovesend,2023-06-05T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.96
524560,Grovesend,2023-06-05T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.01
524560,Grovesend,2023-06-05T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.32
524560,Grovesend,2023-06-05T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.41
524560,Grovesend,2023-06-05T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
524560,Grovesend,2023-06-05T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
524560,Grovesend,2023-06-05T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
524560,Grovesend,2023-06-05T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
524560,Grovesend,2023-06-05T04:50:00.000+00:00,transformer,,Temperature,C,23.5
524560,Grovesend,2023-06-05T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
524560,Grovesend,2023-06-05T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
524560,Grovesend,2023-06-05T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
524560,Grovesend,2023-06-05T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
524560,Grovesend,2023-06-05T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
524560,Grovesend,2023-06-05T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
524560,Grovesend,2023-06-05T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
524560,Grovesend,2023-06-05T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
524560,Grovesend,2023-06-05T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
524560,Grovesend,2023-06-05T04:50:00.000+00:00,busbar,,L3 Active Power,kW,17.5
524560,Grovesend,2023-06-05T04:50:00.000+00:00,busbar,,L2 Active Power,kW,15.15
524560,Grovesend,2023-06-05T04:50:00.000+00:00,busbar,,L1 Active Power,kW,17.43
524560,Grovesend,2023-06-05T04:50:00.000+00:00,busbar,,N Current (RMS),A,46.9
524560,Grovesend,2023-06-05T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
524560,Grovesend,2023-06-05T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
524560,Grovesend,2023-06-05T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
524560,Grovesend,2023-06-05T04:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.73
524560,Grovesend,2023-06-05T04:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.31
524560,Grovesend,2023-06-05T04:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.81
524560,Grovesend,2023-06-05T04:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.64
524560,Grovesend,2023-06-05T04:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.66
524560,Grovesend,2023-06-05T04:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.26
524560,Grovesend,2023-06-05T04:40:00.000+00:00,feeder,50.0,N Current (RMS),A,16.7
524560,Grovesend,2023-06-05T04:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.0
524560,Grovesend,2023-06-05T04:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.7
524560,Grovesend,2023-06-05T04:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,32.5
524560,Grovesend,2023-06-05T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.51
524560,Grovesend,2023-06-05T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
524560,Grovesend,2023-06-05T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.75
524560,Grovesend,2023-06-05T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.94
524560,Grovesend,2023-06-05T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.5
524560,Grovesend,2023-06-05T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.21
524560,Grovesend,2023-06-05T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
524560,Grovesend,2023-06-05T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
524560,Grovesend,2023-06-05T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
524560,Grovesend,2023-06-05T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
524560,Grovesend,2023-06-05T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
524560,Grovesend,2023-06-05T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
524560,Grovesend,2023-06-05T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
524560,Grovesend,2023-06-05T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.78
524560,Grovesend,2023-06-05T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.22
524560,Grovesend,2023-06-05T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.19
524560,Grovesend,2023-06-05T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
524560,Grovesend,2023-06-05T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
524560,Grovesend,2023-06-05T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
524560,Grovesend,2023-06-05T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
524560,Grovesend,2023-06-05T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.12
524560,Grovesend,2023-06-05T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
524560,Grovesend,2023-06-05T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.36
524560,Grovesend,2023-06-05T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.74
524560,Grovesend,2023-06-05T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.91
524560,Grovesend,2023-06-05T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.27
524560,Grovesend,2023-06-05T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
524560,Grovesend,2023-06-05T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
524560,Grovesend,2023-06-05T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
524560,Grovesend,2023-06-05T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
524560,Grovesend,2023-06-05T04:40:00.000+00:00,transformer,,Temperature,C,23.6
524560,Grovesend,2023-06-05T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
524560,Grovesend,2023-06-05T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
524560,Grovesend,2023-06-05T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
524560,Grovesend,2023-06-05T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
524560,Grovesend,2023-06-05T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
524560,Grovesend,2023-06-05T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
524560,Grovesend,2023-06-05T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
524560,Grovesend,2023-06-05T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
524560,Grovesend,2023-06-05T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
524560,Grovesend,2023-06-05T04:40:00.000+00:00,busbar,,L3 Active Power,kW,12.77
524560,Grovesend,2023-06-05T04:40:00.000+00:00,busbar,,L2 Active Power,kW,13.61
524560,Grovesend,2023-06-05T04:40:00.000+00:00,busbar,,L1 Active Power,kW,17.23
524560,Grovesend,2023-06-05T04:40:00.000+00:00,busbar,,N Current (RMS),A,38.3
524560,Grovesend,2023-06-05T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
524560,Grovesend,2023-06-05T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
524560,Grovesend,2023-06-05T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
524560,Grovesend,2023-06-05T04:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.87
524560,Grovesend,2023-06-05T04:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.27
524560,Grovesend,2023-06-05T04:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.57
524560,Grovesend,2023-06-05T04:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.32
524560,Grovesend,2023-06-05T04:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.17
524560,Grovesend,2023-06-05T04:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.49
524560,Grovesend,2023-06-05T04:30:00.000+00:00,feeder,50.0,N Current (RMS),A,17.2
524560,Grovesend,2023-06-05T04:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.5
524560,Grovesend,2023-06-05T04:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.2
524560,Grovesend,2023-06-05T04:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,32.9
524560,Grovesend,2023-06-05T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.54
524560,Grovesend,2023-06-05T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
524560,Grovesend,2023-06-05T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.53
524560,Grovesend,2023-06-05T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.19
524560,Grovesend,2023-06-05T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.87
524560,Grovesend,2023-06-05T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.1
524560,Grovesend,2023-06-05T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
524560,Grovesend,2023-06-05T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
524560,Grovesend,2023-06-05T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.9
524560,Grovesend,2023-06-05T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
524560,Grovesend,2023-06-05T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
524560,Grovesend,2023-06-05T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
524560,Grovesend,2023-06-05T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
524560,Grovesend,2023-06-05T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.52
524560,Grovesend,2023-06-05T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.08
524560,Grovesend,2023-06-05T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.68
524560,Grovesend,2023-06-05T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
524560,Grovesend,2023-06-05T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
524560,Grovesend,2023-06-05T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
524560,Grovesend,2023-06-05T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
524560,Grovesend,2023-06-05T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.97
524560,Grovesend,2023-06-05T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
524560,Grovesend,2023-06-05T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.23
524560,Grovesend,2023-06-05T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.58
524560,Grovesend,2023-06-05T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.83
524560,Grovesend,2023-06-05T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.74
524560,Grovesend,2023-06-05T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
524560,Grovesend,2023-06-05T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
524560,Grovesend,2023-06-05T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
524560,Grovesend,2023-06-05T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
524560,Grovesend,2023-06-05T04:30:00.000+00:00,transformer,,Temperature,C,23.7
524560,Grovesend,2023-06-05T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
524560,Grovesend,2023-06-05T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
524560,Grovesend,2023-06-05T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
524560,Grovesend,2023-06-05T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
524560,Grovesend,2023-06-05T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
524560,Grovesend,2023-06-05T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
524560,Grovesend,2023-06-05T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
524560,Grovesend,2023-06-05T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
524560,Grovesend,2023-06-05T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
524560,Grovesend,2023-06-05T04:30:00.000+00:00,busbar,,L3 Active Power,kW,12.19
524560,Grovesend,2023-06-05T04:30:00.000+00:00,busbar,,L2 Active Power,kW,11.28
524560,Grovesend,2023-06-05T04:30:00.000+00:00,busbar,,L1 Active Power,kW,17.89
524560,Grovesend,2023-06-05T04:30:00.000+00:00,busbar,,N Current (RMS),A,42.5
524560,Grovesend,2023-06-05T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
524560,Grovesend,2023-06-05T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
524560,Grovesend,2023-06-05T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
524560,Grovesend,2023-06-05T04:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.85
524560,Grovesend,2023-06-05T04:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.16
524560,Grovesend,2023-06-05T04:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.56
524560,Grovesend,2023-06-05T04:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.22
524560,Grovesend,2023-06-05T04:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.33
524560,Grovesend,2023-06-05T04:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.92
524560,Grovesend,2023-06-05T04:20:00.000+00:00,feeder,50.0,N Current (RMS),A,17.3
524560,Grovesend,2023-06-05T04:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.6
524560,Grovesend,2023-06-05T04:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.8
524560,Grovesend,2023-06-05T04:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,26.8
524560,Grovesend,2023-06-05T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.63
524560,Grovesend,2023-06-05T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
524560,Grovesend,2023-06-05T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.09
524560,Grovesend,2023-06-05T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.32
524560,Grovesend,2023-06-05T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.88
524560,Grovesend,2023-06-05T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.82
524560,Grovesend,2023-06-05T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
524560,Grovesend,2023-06-05T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
524560,Grovesend,2023-06-05T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
524560,Grovesend,2023-06-05T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
524560,Grovesend,2023-06-05T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
524560,Grovesend,2023-06-05T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
524560,Grovesend,2023-06-05T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
524560,Grovesend,2023-06-05T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.54
524560,Grovesend,2023-06-05T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.96
524560,Grovesend,2023-06-05T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.63
524560,Grovesend,2023-06-05T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
524560,Grovesend,2023-06-05T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
524560,Grovesend,2023-06-05T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
524560,Grovesend,2023-06-05T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
524560,Grovesend,2023-06-05T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
524560,Grovesend,2023-06-05T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
524560,Grovesend,2023-06-05T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.35
524560,Grovesend,2023-06-05T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.28
524560,Grovesend,2023-06-05T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.88
524560,Grovesend,2023-06-05T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.68
524560,Grovesend,2023-06-05T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
524560,Grovesend,2023-06-05T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
524560,Grovesend,2023-06-05T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
524560,Grovesend,2023-06-05T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
524560,Grovesend,2023-06-05T04:20:00.000+00:00,transformer,,Temperature,C,23.9
524560,Grovesend,2023-06-05T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
524560,Grovesend,2023-06-05T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
524560,Grovesend,2023-06-05T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
524560,Grovesend,2023-06-05T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
524560,Grovesend,2023-06-05T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
524560,Grovesend,2023-06-05T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
524560,Grovesend,2023-06-05T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
524560,Grovesend,2023-06-05T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
524560,Grovesend,2023-06-05T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
524560,Grovesend,2023-06-05T04:20:00.000+00:00,busbar,,L3 Active Power,kW,15.06
524560,Grovesend,2023-06-05T04:20:00.000+00:00,busbar,,L2 Active Power,kW,11.32
524560,Grovesend,2023-06-05T04:20:00.000+00:00,busbar,,L1 Active Power,kW,16.68
524560,Grovesend,2023-06-05T04:20:00.000+00:00,busbar,,N Current (RMS),A,42.4
524560,Grovesend,2023-06-05T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
524560,Grovesend,2023-06-05T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
524560,Grovesend,2023-06-05T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
524560,Grovesend,2023-06-05T04:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.97
524560,Grovesend,2023-06-05T04:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
524560,Grovesend,2023-06-05T04:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.68
524560,Grovesend,2023-06-05T04:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.81
524560,Grovesend,2023-06-05T04:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.54
524560,Grovesend,2023-06-05T04:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.81
524560,Grovesend,2023-06-05T04:10:00.000+00:00,feeder,50.0,N Current (RMS),A,17.3
524560,Grovesend,2023-06-05T04:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.1
524560,Grovesend,2023-06-05T04:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.8
524560,Grovesend,2023-06-05T04:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,26.2
524560,Grovesend,2023-06-05T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
524560,Grovesend,2023-06-05T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
524560,Grovesend,2023-06-05T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.01
524560,Grovesend,2023-06-05T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.63
524560,Grovesend,2023-06-05T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.76
524560,Grovesend,2023-06-05T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.57
524560,Grovesend,2023-06-05T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
524560,Grovesend,2023-06-05T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
524560,Grovesend,2023-06-05T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.8
524560,Grovesend,2023-06-05T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
524560,Grovesend,2023-06-05T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
524560,Grovesend,2023-06-05T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
524560,Grovesend,2023-06-05T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
524560,Grovesend,2023-06-05T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.06
524560,Grovesend,2023-06-05T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.86
524560,Grovesend,2023-06-05T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.53
524560,Grovesend,2023-06-05T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
524560,Grovesend,2023-06-05T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
524560,Grovesend,2023-06-05T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
524560,Grovesend,2023-06-05T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
524560,Grovesend,2023-06-05T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.77
524560,Grovesend,2023-06-05T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
524560,Grovesend,2023-06-05T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.31
524560,Grovesend,2023-06-05T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.5
524560,Grovesend,2023-06-05T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.41
524560,Grovesend,2023-06-05T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.68
524560,Grovesend,2023-06-05T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
524560,Grovesend,2023-06-05T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
524560,Grovesend,2023-06-05T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
524560,Grovesend,2023-06-05T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
524560,Grovesend,2023-06-05T04:10:00.000+00:00,transformer,,Temperature,C,24.0
524560,Grovesend,2023-06-05T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
524560,Grovesend,2023-06-05T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
524560,Grovesend,2023-06-05T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
524560,Grovesend,2023-06-05T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
524560,Grovesend,2023-06-05T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
524560,Grovesend,2023-06-05T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
524560,Grovesend,2023-06-05T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
524560,Grovesend,2023-06-05T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
524560,Grovesend,2023-06-05T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
524560,Grovesend,2023-06-05T04:10:00.000+00:00,busbar,,L3 Active Power,kW,15.24
524560,Grovesend,2023-06-05T04:10:00.000+00:00,busbar,,L2 Active Power,kW,11.02
524560,Grovesend,2023-06-05T04:10:00.000+00:00,busbar,,L1 Active Power,kW,16.13
524560,Grovesend,2023-06-05T04:10:00.000+00:00,busbar,,N Current (RMS),A,41.8
524560,Grovesend,2023-06-05T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
524560,Grovesend,2023-06-05T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
524560,Grovesend,2023-06-05T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
524560,Grovesend,2023-06-05T04:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.39
524560,Grovesend,2023-06-05T04:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.33
524560,Grovesend,2023-06-05T04:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.75
524560,Grovesend,2023-06-05T04:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.02
524560,Grovesend,2023-06-05T04:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.81
524560,Grovesend,2023-06-05T04:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.45
524560,Grovesend,2023-06-05T04:00:00.000+00:00,feeder,50.0,N Current (RMS),A,16.4
524560,Grovesend,2023-06-05T04:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.0
524560,Grovesend,2023-06-05T04:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.7
524560,Grovesend,2023-06-05T04:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,29.1
524560,Grovesend,2023-06-05T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
524560,Grovesend,2023-06-05T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
524560,Grovesend,2023-06-05T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.43
524560,Grovesend,2023-06-05T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.86
524560,Grovesend,2023-06-05T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.79
524560,Grovesend,2023-06-05T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.7
524560,Grovesend,2023-06-05T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
524560,Grovesend,2023-06-05T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
524560,Grovesend,2023-06-05T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.8
524560,Grovesend,2023-06-05T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
524560,Grovesend,2023-06-05T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
524560,Grovesend,2023-06-05T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
524560,Grovesend,2023-06-05T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
524560,Grovesend,2023-06-05T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.53
524560,Grovesend,2023-06-05T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.79
524560,Grovesend,2023-06-05T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.95
524560,Grovesend,2023-06-05T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
524560,Grovesend,2023-06-05T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
524560,Grovesend,2023-06-05T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
524560,Grovesend,2023-06-05T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
524560,Grovesend,2023-06-05T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.98
524560,Grovesend,2023-06-05T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
524560,Grovesend,2023-06-05T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
524560,Grovesend,2023-06-05T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.09
524560,Grovesend,2023-06-05T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.46
524560,Grovesend,2023-06-05T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.8
524560,Grovesend,2023-06-05T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
524560,Grovesend,2023-06-05T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
524560,Grovesend,2023-06-05T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
524560,Grovesend,2023-06-05T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
524560,Grovesend,2023-06-05T04:00:00.000+00:00,transformer,,Temperature,C,24.2
524560,Grovesend,2023-06-05T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
524560,Grovesend,2023-06-05T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
524560,Grovesend,2023-06-05T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
524560,Grovesend,2023-06-05T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
524560,Grovesend,2023-06-05T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
524560,Grovesend,2023-06-05T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
524560,Grovesend,2023-06-05T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
524560,Grovesend,2023-06-05T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
524560,Grovesend,2023-06-05T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
524560,Grovesend,2023-06-05T04:00:00.000+00:00,busbar,,L3 Active Power,kW,12.02
524560,Grovesend,2023-06-05T04:00:00.000+00:00,busbar,,L2 Active Power,kW,10.39
524560,Grovesend,2023-06-05T04:00:00.000+00:00,busbar,,L1 Active Power,kW,17.4
524560,Grovesend,2023-06-05T04:00:00.000+00:00,busbar,,N Current (RMS),A,42.3
524560,Grovesend,2023-06-05T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
524560,Grovesend,2023-06-05T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
524560,Grovesend,2023-06-05T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
524560,Grovesend,2023-06-05T03:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.09
524560,Grovesend,2023-06-05T03:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.62
524560,Grovesend,2023-06-05T03:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.73
524560,Grovesend,2023-06-05T03:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.97
524560,Grovesend,2023-06-05T03:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.39
524560,Grovesend,2023-06-05T03:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.38
524560,Grovesend,2023-06-05T03:50:00.000+00:00,feeder,50.0,N Current (RMS),A,18.3
524560,Grovesend,2023-06-05T03:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.7
524560,Grovesend,2023-06-05T03:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.1
