Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
524560,Grovesend,2023-06-05T03:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,28.6
524560,Grovesend,2023-06-05T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
524560,Grovesend,2023-06-05T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
524560,Grovesend,2023-06-05T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.18
524560,Grovesend,2023-06-05T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.85
524560,Grovesend,2023-06-05T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.75
524560,Grovesend,2023-06-05T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.55
524560,Grovesend,2023-06-05T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
524560,Grovesend,2023-06-05T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
524560,Grovesend,2023-06-05T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.9
524560,Grovesend,2023-06-05T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
524560,Grovesend,2023-06-05T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
524560,Grovesend,2023-06-05T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
524560,Grovesend,2023-06-05T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
524560,Grovesend,2023-06-05T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.45
524560,Grovesend,2023-06-05T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.12
524560,Grovesend,2023-06-05T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.16
524560,Grovesend,2023-06-05T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
524560,Grovesend,2023-06-05T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
524560,Grovesend,2023-06-05T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
524560,Grovesend,2023-06-05T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
524560,Grovesend,2023-06-05T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.03
524560,Grovesend,2023-06-05T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
524560,Grovesend,2023-06-05T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.05
524560,Grovesend,2023-06-05T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.98
524560,Grovesend,2023-06-05T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.64
524560,Grovesend,2023-06-05T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.72
524560,Grovesend,2023-06-05T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
524560,Grovesend,2023-06-05T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
524560,Grovesend,2023-06-05T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
524560,Grovesend,2023-06-05T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
524560,Grovesend,2023-06-05T03:50:00.000+00:00,transformer,,Temperature,C,24.4
524560,Grovesend,2023-06-05T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
524560,Grovesend,2023-06-05T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
524560,Grovesend,2023-06-05T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
524560,Grovesend,2023-06-05T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
524560,Grovesend,2023-06-05T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
524560,Grovesend,2023-06-05T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
524560,Grovesend,2023-06-05T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
524560,Grovesend,2023-06-05T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
524560,Grovesend,2023-06-05T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
524560,Grovesend,2023-06-05T03:50:00.000+00:00,busbar,,L3 Active Power,kW,12.97
524560,Grovesend,2023-06-05T03:50:00.000+00:00,busbar,,L2 Active Power,kW,10.21
524560,Grovesend,2023-06-05T03:50:00.000+00:00,busbar,,L1 Active Power,kW,17.17
524560,Grovesend,2023-06-05T03:50:00.000+00:00,busbar,,N Current (RMS),A,41.5
524560,Grovesend,2023-06-05T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
524560,Grovesend,2023-06-05T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
524560,Grovesend,2023-06-05T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
524560,Grovesend,2023-06-05T03:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.99
524560,Grovesend,2023-06-05T03:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.71
524560,Grovesend,2023-06-05T03:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.6
524560,Grovesend,2023-06-05T03:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.61
524560,Grovesend,2023-06-05T03:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.09
524560,Grovesend,2023-06-05T03:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.42
524560,Grovesend,2023-06-05T03:40:00.000+00:00,feeder,50.0,N Current (RMS),A,18.5
524560,Grovesend,2023-06-05T03:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.7
524560,Grovesend,2023-06-05T03:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.8
524560,Grovesend,2023-06-05T03:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,32.7
524560,Grovesend,2023-06-05T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
524560,Grovesend,2023-06-05T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
524560,Grovesend,2023-06-05T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.79
524560,Grovesend,2023-06-05T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.98
524560,Grovesend,2023-06-05T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.89
524560,Grovesend,2023-06-05T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.6
524560,Grovesend,2023-06-05T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
524560,Grovesend,2023-06-05T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
524560,Grovesend,2023-06-05T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
524560,Grovesend,2023-06-05T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
524560,Grovesend,2023-06-05T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
524560,Grovesend,2023-06-05T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
524560,Grovesend,2023-06-05T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
524560,Grovesend,2023-06-05T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.74
524560,Grovesend,2023-06-05T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.25
524560,Grovesend,2023-06-05T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.21
524560,Grovesend,2023-06-05T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
524560,Grovesend,2023-06-05T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
524560,Grovesend,2023-06-05T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
524560,Grovesend,2023-06-05T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
524560,Grovesend,2023-06-05T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.16
524560,Grovesend,2023-06-05T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
524560,Grovesend,2023-06-05T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.91
524560,Grovesend,2023-06-05T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.03
524560,Grovesend,2023-06-05T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.32
524560,Grovesend,2023-06-05T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.83
524560,Grovesend,2023-06-05T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
524560,Grovesend,2023-06-05T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
524560,Grovesend,2023-06-05T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
524560,Grovesend,2023-06-05T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
524560,Grovesend,2023-06-05T03:40:00.000+00:00,transformer,,Temperature,C,24.6
524560,Grovesend,2023-06-05T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
524560,Grovesend,2023-06-05T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
524560,Grovesend,2023-06-05T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
524560,Grovesend,2023-06-05T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
524560,Grovesend,2023-06-05T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
524560,Grovesend,2023-06-05T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
524560,Grovesend,2023-06-05T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
524560,Grovesend,2023-06-05T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
524560,Grovesend,2023-06-05T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
524560,Grovesend,2023-06-05T03:40:00.000+00:00,busbar,,L3 Active Power,kW,15.59
524560,Grovesend,2023-06-05T03:40:00.000+00:00,busbar,,L2 Active Power,kW,11.8
524560,Grovesend,2023-06-05T03:40:00.000+00:00,busbar,,L1 Active Power,kW,17.91
524560,Grovesend,2023-06-05T03:40:00.000+00:00,busbar,,N Current (RMS),A,40.8
524560,Grovesend,2023-06-05T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
524560,Grovesend,2023-06-05T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
524560,Grovesend,2023-06-05T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
524560,Grovesend,2023-06-05T03:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.31
524560,Grovesend,2023-06-05T03:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.64
524560,Grovesend,2023-06-05T03:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.8
524560,Grovesend,2023-06-05T03:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.77
524560,Grovesend,2023-06-05T03:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.56
524560,Grovesend,2023-06-05T03:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.88
524560,Grovesend,2023-06-05T03:30:00.000+00:00,feeder,50.0,N Current (RMS),A,18.9
524560,Grovesend,2023-06-05T03:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,30.2
524560,Grovesend,2023-06-05T03:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.7
524560,Grovesend,2023-06-05T03:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,34.7
524560,Grovesend,2023-06-05T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
524560,Grovesend,2023-06-05T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
524560,Grovesend,2023-06-05T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.86
524560,Grovesend,2023-06-05T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.24
524560,Grovesend,2023-06-05T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.81
524560,Grovesend,2023-06-05T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.66
524560,Grovesend,2023-06-05T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
524560,Grovesend,2023-06-05T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
524560,Grovesend,2023-06-05T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.2
524560,Grovesend,2023-06-05T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
524560,Grovesend,2023-06-05T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
524560,Grovesend,2023-06-05T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
524560,Grovesend,2023-06-05T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
524560,Grovesend,2023-06-05T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.22
524560,Grovesend,2023-06-05T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.05
524560,Grovesend,2023-06-05T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.34
524560,Grovesend,2023-06-05T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
524560,Grovesend,2023-06-05T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
524560,Grovesend,2023-06-05T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
524560,Grovesend,2023-06-05T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
524560,Grovesend,2023-06-05T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.13
524560,Grovesend,2023-06-05T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
524560,Grovesend,2023-06-05T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.05
524560,Grovesend,2023-06-05T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.1
524560,Grovesend,2023-06-05T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.48
524560,Grovesend,2023-06-05T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.27
524560,Grovesend,2023-06-05T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
524560,Grovesend,2023-06-05T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
524560,Grovesend,2023-06-05T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
524560,Grovesend,2023-06-05T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
524560,Grovesend,2023-06-05T03:30:00.000+00:00,transformer,,Temperature,C,24.8
524560,Grovesend,2023-06-05T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
524560,Grovesend,2023-06-05T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
524560,Grovesend,2023-06-05T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
524560,Grovesend,2023-06-05T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
524560,Grovesend,2023-06-05T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
524560,Grovesend,2023-06-05T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
524560,Grovesend,2023-06-05T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
524560,Grovesend,2023-06-05T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
524560,Grovesend,2023-06-05T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
524560,Grovesend,2023-06-05T03:30:00.000+00:00,busbar,,L3 Active Power,kW,15.18
524560,Grovesend,2023-06-05T03:30:00.000+00:00,busbar,,L2 Active Power,kW,12.33
524560,Grovesend,2023-06-05T03:30:00.000+00:00,busbar,,L1 Active Power,kW,18.4
524560,Grovesend,2023-06-05T03:30:00.000+00:00,busbar,,N Current (RMS),A,42.2
524560,Grovesend,2023-06-05T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
524560,Grovesend,2023-06-05T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
524560,Grovesend,2023-06-05T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
524560,Grovesend,2023-06-05T03:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.71
524560,Grovesend,2023-06-05T03:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.93
524560,Grovesend,2023-06-05T03:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.59
524560,Grovesend,2023-06-05T03:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.74
524560,Grovesend,2023-06-05T03:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.36
524560,Grovesend,2023-06-05T03:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.61
524560,Grovesend,2023-06-05T03:20:00.000+00:00,feeder,50.0,N Current (RMS),A,17.5
524560,Grovesend,2023-06-05T03:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.7
524560,Grovesend,2023-06-05T03:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.4
524560,Grovesend,2023-06-05T03:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,29.2
524560,Grovesend,2023-06-05T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
524560,Grovesend,2023-06-05T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
524560,Grovesend,2023-06-05T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
524560,Grovesend,2023-06-05T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.14
524560,Grovesend,2023-06-05T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.88
524560,Grovesend,2023-06-05T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.92
524560,Grovesend,2023-06-05T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
524560,Grovesend,2023-06-05T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
524560,Grovesend,2023-06-05T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.3
524560,Grovesend,2023-06-05T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.7
524560,Grovesend,2023-06-05T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
524560,Grovesend,2023-06-05T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
524560,Grovesend,2023-06-05T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
524560,Grovesend,2023-06-05T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.39
524560,Grovesend,2023-06-05T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.82
524560,Grovesend,2023-06-05T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.31
524560,Grovesend,2023-06-05T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
524560,Grovesend,2023-06-05T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
524560,Grovesend,2023-06-05T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
524560,Grovesend,2023-06-05T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
524560,Grovesend,2023-06-05T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.04
524560,Grovesend,2023-06-05T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
524560,Grovesend,2023-06-05T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.87
524560,Grovesend,2023-06-05T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.07
524560,Grovesend,2023-06-05T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.2
524560,Grovesend,2023-06-05T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.51
524560,Grovesend,2023-06-05T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
524560,Grovesend,2023-06-05T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
524560,Grovesend,2023-06-05T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
524560,Grovesend,2023-06-05T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
524560,Grovesend,2023-06-05T03:20:00.000+00:00,transformer,,Temperature,C,25.0
524560,Grovesend,2023-06-05T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
524560,Grovesend,2023-06-05T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
524560,Grovesend,2023-06-05T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
524560,Grovesend,2023-06-05T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
524560,Grovesend,2023-06-05T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
524560,Grovesend,2023-06-05T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
524560,Grovesend,2023-06-05T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
524560,Grovesend,2023-06-05T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
524560,Grovesend,2023-06-05T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
524560,Grovesend,2023-06-05T03:20:00.000+00:00,busbar,,L3 Active Power,kW,15.24
524560,Grovesend,2023-06-05T03:20:00.000+00:00,busbar,,L2 Active Power,kW,12.59
524560,Grovesend,2023-06-05T03:20:00.000+00:00,busbar,,L1 Active Power,kW,17.32
524560,Grovesend,2023-06-05T03:20:00.000+00:00,busbar,,N Current (RMS),A,41.9
524560,Grovesend,2023-06-05T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
524560,Grovesend,2023-06-05T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
524560,Grovesend,2023-06-05T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
524560,Grovesend,2023-06-05T03:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.48
524560,Grovesend,2023-06-05T03:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.59
524560,Grovesend,2023-06-05T03:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.61
524560,Grovesend,2023-06-05T03:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.5
524560,Grovesend,2023-06-05T03:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.33
524560,Grovesend,2023-06-05T03:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.7
524560,Grovesend,2023-06-05T03:10:00.000+00:00,feeder,50.0,N Current (RMS),A,19.2
524560,Grovesend,2023-06-05T03:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,36.4
524560,Grovesend,2023-06-05T03:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.7
524560,Grovesend,2023-06-05T03:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,29.7
524560,Grovesend,2023-06-05T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
524560,Grovesend,2023-06-05T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
524560,Grovesend,2023-06-05T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
524560,Grovesend,2023-06-05T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.99
524560,Grovesend,2023-06-05T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.04
524560,Grovesend,2023-06-05T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.99
524560,Grovesend,2023-06-05T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
524560,Grovesend,2023-06-05T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
524560,Grovesend,2023-06-05T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
524560,Grovesend,2023-06-05T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
524560,Grovesend,2023-06-05T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
524560,Grovesend,2023-06-05T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
524560,Grovesend,2023-06-05T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
524560,Grovesend,2023-06-05T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.71
524560,Grovesend,2023-06-05T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.05
524560,Grovesend,2023-06-05T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.54
524560,Grovesend,2023-06-05T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
524560,Grovesend,2023-06-05T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
524560,Grovesend,2023-06-05T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
524560,Grovesend,2023-06-05T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
524560,Grovesend,2023-06-05T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.9
524560,Grovesend,2023-06-05T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
524560,Grovesend,2023-06-05T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.97
524560,Grovesend,2023-06-05T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.08
524560,Grovesend,2023-06-05T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.44
524560,Grovesend,2023-06-05T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.47
524560,Grovesend,2023-06-05T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
524560,Grovesend,2023-06-05T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
524560,Grovesend,2023-06-05T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
524560,Grovesend,2023-06-05T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
524560,Grovesend,2023-06-05T03:10:00.000+00:00,transformer,,Temperature,C,25.3
524560,Grovesend,2023-06-05T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
524560,Grovesend,2023-06-05T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
524560,Grovesend,2023-06-05T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
524560,Grovesend,2023-06-05T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
524560,Grovesend,2023-06-05T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
524560,Grovesend,2023-06-05T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
524560,Grovesend,2023-06-05T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
524560,Grovesend,2023-06-05T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
524560,Grovesend,2023-06-05T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
524560,Grovesend,2023-06-05T03:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
524560,Grovesend,2023-06-05T03:10:00.000+00:00,busbar,,L2 Active Power,kW,14.15
524560,Grovesend,2023-06-05T03:10:00.000+00:00,busbar,,L1 Active Power,kW,16.91
524560,Grovesend,2023-06-05T03:10:00.000+00:00,busbar,,N Current (RMS),A,38.4
524560,Grovesend,2023-06-05T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
524560,Grovesend,2023-06-05T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
524560,Grovesend,2023-06-05T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
524560,Grovesend,2023-06-05T03:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.01
524560,Grovesend,2023-06-05T03:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.73
524560,Grovesend,2023-06-05T03:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.68
524560,Grovesend,2023-06-05T03:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.24
524560,Grovesend,2023-06-05T03:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.25
524560,Grovesend,2023-06-05T03:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.5
524560,Grovesend,2023-06-05T03:00:00.000+00:00,feeder,50.0,N Current (RMS),A,18.6
524560,Grovesend,2023-06-05T03:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,35.7
524560,Grovesend,2023-06-05T03:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.3
524560,Grovesend,2023-06-05T03:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,28.8
524560,Grovesend,2023-06-05T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
524560,Grovesend,2023-06-05T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
524560,Grovesend,2023-06-05T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.47
524560,Grovesend,2023-06-05T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.9
524560,Grovesend,2023-06-05T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.84
524560,Grovesend,2023-06-05T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.14
524560,Grovesend,2023-06-05T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
524560,Grovesend,2023-06-05T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
524560,Grovesend,2023-06-05T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.2
524560,Grovesend,2023-06-05T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
524560,Grovesend,2023-06-05T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
524560,Grovesend,2023-06-05T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
524560,Grovesend,2023-06-05T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
524560,Grovesend,2023-06-05T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.77
524560,Grovesend,2023-06-05T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.38
524560,Grovesend,2023-06-05T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.71
524560,Grovesend,2023-06-05T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
524560,Grovesend,2023-06-05T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
524560,Grovesend,2023-06-05T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
524560,Grovesend,2023-06-05T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
524560,Grovesend,2023-06-05T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.94
524560,Grovesend,2023-06-05T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
524560,Grovesend,2023-06-05T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.17
524560,Grovesend,2023-06-05T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.32
524560,Grovesend,2023-06-05T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.47
524560,Grovesend,2023-06-05T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.17
524560,Grovesend,2023-06-05T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
524560,Grovesend,2023-06-05T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
524560,Grovesend,2023-06-05T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
524560,Grovesend,2023-06-05T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
524560,Grovesend,2023-06-05T03:00:00.000+00:00,transformer,,Temperature,C,25.5
524560,Grovesend,2023-06-05T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
524560,Grovesend,2023-06-05T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
524560,Grovesend,2023-06-05T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
524560,Grovesend,2023-06-05T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
524560,Grovesend,2023-06-05T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
524560,Grovesend,2023-06-05T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
524560,Grovesend,2023-06-05T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
524560,Grovesend,2023-06-05T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
524560,Grovesend,2023-06-05T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
524560,Grovesend,2023-06-05T03:00:00.000+00:00,busbar,,L3 Active Power,kW,15.95
524560,Grovesend,2023-06-05T03:00:00.000+00:00,busbar,,L2 Active Power,kW,14.36
524560,Grovesend,2023-06-05T03:00:00.000+00:00,busbar,,L1 Active Power,kW,16.84
524560,Grovesend,2023-06-05T03:00:00.000+00:00,busbar,,N Current (RMS),A,36.7
524560,Grovesend,2023-06-05T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
524560,Grovesend,2023-06-05T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
524560,Grovesend,2023-06-05T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
524560,Grovesend,2023-06-05T02:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.96
524560,Grovesend,2023-06-05T02:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.99
524560,Grovesend,2023-06-05T02:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.53
524560,Grovesend,2023-06-05T02:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.63
524560,Grovesend,2023-06-05T02:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.98
524560,Grovesend,2023-06-05T02:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.34
524560,Grovesend,2023-06-05T02:50:00.000+00:00,feeder,50.0,N Current (RMS),A,16.3
524560,Grovesend,2023-06-05T02:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,32.5
524560,Grovesend,2023-06-05T02:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.5
524560,Grovesend,2023-06-05T02:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,28.1
524560,Grovesend,2023-06-05T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
524560,Grovesend,2023-06-05T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
524560,Grovesend,2023-06-05T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.56
524560,Grovesend,2023-06-05T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.09
524560,Grovesend,2023-06-05T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.04
524560,Grovesend,2023-06-05T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.33
524560,Grovesend,2023-06-05T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
524560,Grovesend,2023-06-05T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
524560,Grovesend,2023-06-05T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
524560,Grovesend,2023-06-05T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
524560,Grovesend,2023-06-05T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
524560,Grovesend,2023-06-05T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
524560,Grovesend,2023-06-05T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
524560,Grovesend,2023-06-05T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.83
524560,Grovesend,2023-06-05T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.47
524560,Grovesend,2023-06-05T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.38
524560,Grovesend,2023-06-05T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
524560,Grovesend,2023-06-05T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
524560,Grovesend,2023-06-05T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
524560,Grovesend,2023-06-05T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
524560,Grovesend,2023-06-05T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.06
524560,Grovesend,2023-06-05T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
524560,Grovesend,2023-06-05T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.19
524560,Grovesend,2023-06-05T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.09
524560,Grovesend,2023-06-05T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.76
524560,Grovesend,2023-06-05T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.1
524560,Grovesend,2023-06-05T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
524560,Grovesend,2023-06-05T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
524560,Grovesend,2023-06-05T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
524560,Grovesend,2023-06-05T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
524560,Grovesend,2023-06-05T02:50:00.000+00:00,transformer,,Temperature,C,25.6
524560,Grovesend,2023-06-05T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
524560,Grovesend,2023-06-05T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
524560,Grovesend,2023-06-05T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
524560,Grovesend,2023-06-05T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
524560,Grovesend,2023-06-05T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
524560,Grovesend,2023-06-05T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
524560,Grovesend,2023-06-05T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
524560,Grovesend,2023-06-05T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
524560,Grovesend,2023-06-05T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
524560,Grovesend,2023-06-05T02:50:00.000+00:00,busbar,,L3 Active Power,kW,17.58
524560,Grovesend,2023-06-05T02:50:00.000+00:00,busbar,,L2 Active Power,kW,14.73
524560,Grovesend,2023-06-05T02:50:00.000+00:00,busbar,,L1 Active Power,kW,16.3
524560,Grovesend,2023-06-05T02:50:00.000+00:00,busbar,,N Current (RMS),A,38.0
524560,Grovesend,2023-06-05T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
524560,Grovesend,2023-06-05T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
524560,Grovesend,2023-06-05T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
524560,Grovesend,2023-06-05T02:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.93
524560,Grovesend,2023-06-05T02:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.13
524560,Grovesend,2023-06-05T02:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.28
524560,Grovesend,2023-06-05T02:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.68
524560,Grovesend,2023-06-05T02:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.08
524560,Grovesend,2023-06-05T02:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.95
524560,Grovesend,2023-06-05T02:40:00.000+00:00,feeder,50.0,N Current (RMS),A,18.2
524560,Grovesend,2023-06-05T02:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,32.8
524560,Grovesend,2023-06-05T02:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.2
524560,Grovesend,2023-06-05T02:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,30.4
524560,Grovesend,2023-06-05T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
524560,Grovesend,2023-06-05T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
524560,Grovesend,2023-06-05T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.99
524560,Grovesend,2023-06-05T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.88
524560,Grovesend,2023-06-05T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.07
524560,Grovesend,2023-06-05T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.78
524560,Grovesend,2023-06-05T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
524560,Grovesend,2023-06-05T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
524560,Grovesend,2023-06-05T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
524560,Grovesend,2023-06-05T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
524560,Grovesend,2023-06-05T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
524560,Grovesend,2023-06-05T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
524560,Grovesend,2023-06-05T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
524560,Grovesend,2023-06-05T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.99
524560,Grovesend,2023-06-05T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.65
524560,Grovesend,2023-06-05T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.9
524560,Grovesend,2023-06-05T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
524560,Grovesend,2023-06-05T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
524560,Grovesend,2023-06-05T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
524560,Grovesend,2023-06-05T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
524560,Grovesend,2023-06-05T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.93
524560,Grovesend,2023-06-05T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
524560,Grovesend,2023-06-05T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.98
524560,Grovesend,2023-06-05T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.2
524560,Grovesend,2023-06-05T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.81
524560,Grovesend,2023-06-05T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.42
524560,Grovesend,2023-06-05T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
524560,Grovesend,2023-06-05T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
524560,Grovesend,2023-06-05T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
524560,Grovesend,2023-06-05T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
524560,Grovesend,2023-06-05T02:40:00.000+00:00,transformer,,Temperature,C,25.8
524560,Grovesend,2023-06-05T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
524560,Grovesend,2023-06-05T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
524560,Grovesend,2023-06-05T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
524560,Grovesend,2023-06-05T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
524560,Grovesend,2023-06-05T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
524560,Grovesend,2023-06-05T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
524560,Grovesend,2023-06-05T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
524560,Grovesend,2023-06-05T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
524560,Grovesend,2023-06-05T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
524560,Grovesend,2023-06-05T02:40:00.000+00:00,busbar,,L3 Active Power,kW,17.66
524560,Grovesend,2023-06-05T02:40:00.000+00:00,busbar,,L2 Active Power,kW,13.93
524560,Grovesend,2023-06-05T02:40:00.000+00:00,busbar,,L1 Active Power,kW,18.26
524560,Grovesend,2023-06-05T02:40:00.000+00:00,busbar,,N Current (RMS),A,38.6
524560,Grovesend,2023-06-05T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
524560,Grovesend,2023-06-05T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
524560,Grovesend,2023-06-05T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
524560,Grovesend,2023-06-05T02:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.03
524560,Grovesend,2023-06-05T02:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.29
524560,Grovesend,2023-06-05T02:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.09
524560,Grovesend,2023-06-05T02:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.63
524560,Grovesend,2023-06-05T02:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.3
524560,Grovesend,2023-06-05T02:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.81
524560,Grovesend,2023-06-05T02:30:00.000+00:00,feeder,50.0,N Current (RMS),A,20.4
524560,Grovesend,2023-06-05T02:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,32.9
524560,Grovesend,2023-06-05T02:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.1
524560,Grovesend,2023-06-05T02:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,29.8
524560,Grovesend,2023-06-05T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
524560,Grovesend,2023-06-05T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
524560,Grovesend,2023-06-05T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.02
524560,Grovesend,2023-06-05T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.15
524560,Grovesend,2023-06-05T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.97
524560,Grovesend,2023-06-05T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.91
524560,Grovesend,2023-06-05T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
524560,Grovesend,2023-06-05T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
524560,Grovesend,2023-06-05T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
524560,Grovesend,2023-06-05T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
524560,Grovesend,2023-06-05T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
524560,Grovesend,2023-06-05T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
524560,Grovesend,2023-06-05T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
524560,Grovesend,2023-06-05T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.81
524560,Grovesend,2023-06-05T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.33
524560,Grovesend,2023-06-05T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.03
524560,Grovesend,2023-06-05T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
524560,Grovesend,2023-06-05T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
524560,Grovesend,2023-06-05T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
524560,Grovesend,2023-06-05T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
524560,Grovesend,2023-06-05T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
524560,Grovesend,2023-06-05T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
524560,Grovesend,2023-06-05T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.12
524560,Grovesend,2023-06-05T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.05
524560,Grovesend,2023-06-05T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.68
524560,Grovesend,2023-06-05T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.3
524560,Grovesend,2023-06-05T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
524560,Grovesend,2023-06-05T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
524560,Grovesend,2023-06-05T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
524560,Grovesend,2023-06-05T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
524560,Grovesend,2023-06-05T02:30:00.000+00:00,transformer,,Temperature,C,26.0
524560,Grovesend,2023-06-05T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
524560,Grovesend,2023-06-05T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
524560,Grovesend,2023-06-05T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
524560,Grovesend,2023-06-05T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
524560,Grovesend,2023-06-05T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
524560,Grovesend,2023-06-05T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
524560,Grovesend,2023-06-05T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
524560,Grovesend,2023-06-05T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
524560,Grovesend,2023-06-05T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
524560,Grovesend,2023-06-05T02:30:00.000+00:00,busbar,,L3 Active Power,kW,15.51
524560,Grovesend,2023-06-05T02:30:00.000+00:00,busbar,,L2 Active Power,kW,11.56
524560,Grovesend,2023-06-05T02:30:00.000+00:00,busbar,,L1 Active Power,kW,18.22
524560,Grovesend,2023-06-05T02:30:00.000+00:00,busbar,,N Current (RMS),A,42.0
524560,Grovesend,2023-06-05T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
524560,Grovesend,2023-06-05T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
524560,Grovesend,2023-06-05T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
524560,Grovesend,2023-06-05T02:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.36
524560,Grovesend,2023-06-05T02:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.11
524560,Grovesend,2023-06-05T02:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.68
524560,Grovesend,2023-06-05T02:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.81
524560,Grovesend,2023-06-05T02:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.57
524560,Grovesend,2023-06-05T02:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.24
524560,Grovesend,2023-06-05T02:20:00.000+00:00,feeder,50.0,N Current (RMS),A,20.7
524560,Grovesend,2023-06-05T02:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,33.9
524560,Grovesend,2023-06-05T02:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.0
524560,Grovesend,2023-06-05T02:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,28.0
524560,Grovesend,2023-06-05T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
524560,Grovesend,2023-06-05T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
524560,Grovesend,2023-06-05T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.78
524560,Grovesend,2023-06-05T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.19
524560,Grovesend,2023-06-05T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.81
524560,Grovesend,2023-06-05T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.85
524560,Grovesend,2023-06-05T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
524560,Grovesend,2023-06-05T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
524560,Grovesend,2023-06-05T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
524560,Grovesend,2023-06-05T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.5
524560,Grovesend,2023-06-05T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
524560,Grovesend,2023-06-05T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
524560,Grovesend,2023-06-05T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
524560,Grovesend,2023-06-05T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.77
524560,Grovesend,2023-06-05T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.99
524560,Grovesend,2023-06-05T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.88
524560,Grovesend,2023-06-05T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
524560,Grovesend,2023-06-05T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
524560,Grovesend,2023-06-05T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
524560,Grovesend,2023-06-05T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
524560,Grovesend,2023-06-05T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.91
524560,Grovesend,2023-06-05T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
524560,Grovesend,2023-06-05T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.08
524560,Grovesend,2023-06-05T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.06
524560,Grovesend,2023-06-05T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.45
524560,Grovesend,2023-06-05T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.26
524560,Grovesend,2023-06-05T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
524560,Grovesend,2023-06-05T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
524560,Grovesend,2023-06-05T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
524560,Grovesend,2023-06-05T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
524560,Grovesend,2023-06-05T02:20:00.000+00:00,transformer,,Temperature,C,26.1
524560,Grovesend,2023-06-05T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
524560,Grovesend,2023-06-05T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
524560,Grovesend,2023-06-05T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
524560,Grovesend,2023-06-05T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
524560,Grovesend,2023-06-05T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
524560,Grovesend,2023-06-05T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
524560,Grovesend,2023-06-05T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
524560,Grovesend,2023-06-05T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
524560,Grovesend,2023-06-05T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
524560,Grovesend,2023-06-05T02:20:00.000+00:00,busbar,,L3 Active Power,kW,15.53
524560,Grovesend,2023-06-05T02:20:00.000+00:00,busbar,,L2 Active Power,kW,11.1
524560,Grovesend,2023-06-05T02:20:00.000+00:00,busbar,,L1 Active Power,kW,18.9
524560,Grovesend,2023-06-05T02:20:00.000+00:00,busbar,,N Current (RMS),A,43.6
524560,Grovesend,2023-06-05T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
524560,Grovesend,2023-06-05T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
524560,Grovesend,2023-06-05T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
524560,Grovesend,2023-06-05T02:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.35
524560,Grovesend,2023-06-05T02:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.87
524560,Grovesend,2023-06-05T02:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.75
524560,Grovesend,2023-06-05T02:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.65
524560,Grovesend,2023-06-05T02:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.6
524560,Grovesend,2023-06-05T02:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.29
524560,Grovesend,2023-06-05T02:10:00.000+00:00,feeder,50.0,N Current (RMS),A,18.0
524560,Grovesend,2023-06-05T02:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.7
524560,Grovesend,2023-06-05T02:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.9
524560,Grovesend,2023-06-05T02:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,28.2
524560,Grovesend,2023-06-05T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
