Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
524560,Grovesend,2023-06-05T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.89
524560,Grovesend,2023-06-05T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.56
524560,Grovesend,2023-06-05T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.99
524560,Grovesend,2023-06-05T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.8
524560,Grovesend,2023-06-05T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
524560,Grovesend,2023-06-05T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
524560,Grovesend,2023-06-05T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
524560,Grovesend,2023-06-05T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.4
524560,Grovesend,2023-06-05T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
524560,Grovesend,2023-06-05T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
524560,Grovesend,2023-06-05T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
524560,Grovesend,2023-06-05T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.13
524560,Grovesend,2023-06-05T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.73
524560,Grovesend,2023-06-05T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.49
524560,Grovesend,2023-06-05T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
524560,Grovesend,2023-06-05T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
524560,Grovesend,2023-06-05T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
524560,Grovesend,2023-06-05T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
524560,Grovesend,2023-06-05T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
524560,Grovesend,2023-06-05T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
524560,Grovesend,2023-06-05T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.91
524560,Grovesend,2023-06-05T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.64
524560,Grovesend,2023-06-05T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.65
524560,Grovesend,2023-06-05T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.71
524560,Grovesend,2023-06-05T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
524560,Grovesend,2023-06-05T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
524560,Grovesend,2023-06-05T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
524560,Grovesend,2023-06-05T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
524560,Grovesend,2023-06-05T00:30:00.000+00:00,transformer,,Temperature,C,28.1
524560,Grovesend,2023-06-05T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
524560,Grovesend,2023-06-05T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
524560,Grovesend,2023-06-05T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
524560,Grovesend,2023-06-05T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
524560,Grovesend,2023-06-05T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
524560,Grovesend,2023-06-05T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
524560,Grovesend,2023-06-05T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
524560,Grovesend,2023-06-05T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
524560,Grovesend,2023-06-05T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
524560,Grovesend,2023-06-05T00:30:00.000+00:00,busbar,,L3 Active Power,kW,21.63
524560,Grovesend,2023-06-05T00:30:00.000+00:00,busbar,,L2 Active Power,kW,13.3
524560,Grovesend,2023-06-05T00:30:00.000+00:00,busbar,,L1 Active Power,kW,20.99
524560,Grovesend,2023-06-05T00:30:00.000+00:00,busbar,,N Current (RMS),A,53.7
524560,Grovesend,2023-06-05T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
524560,Grovesend,2023-06-05T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
524560,Grovesend,2023-06-05T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
524560,Grovesend,2023-06-05T00:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.38
524560,Grovesend,2023-06-05T00:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.4
524560,Grovesend,2023-06-05T00:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.4
524560,Grovesend,2023-06-05T00:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.83
524560,Grovesend,2023-06-05T00:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.39
524560,Grovesend,2023-06-05T00:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.62
524560,Grovesend,2023-06-05T00:20:00.000+00:00,feeder,50.0,N Current (RMS),A,51.0
524560,Grovesend,2023-06-05T00:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,71.6
524560,Grovesend,2023-06-05T00:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.9
524560,Grovesend,2023-06-05T00:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,29.1
524560,Grovesend,2023-06-05T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.43
524560,Grovesend,2023-06-05T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
524560,Grovesend,2023-06-05T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.18
524560,Grovesend,2023-06-05T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.21
524560,Grovesend,2023-06-05T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.09
524560,Grovesend,2023-06-05T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.33
524560,Grovesend,2023-06-05T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
524560,Grovesend,2023-06-05T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
524560,Grovesend,2023-06-05T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
524560,Grovesend,2023-06-05T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.0
524560,Grovesend,2023-06-05T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
524560,Grovesend,2023-06-05T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
524560,Grovesend,2023-06-05T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
524560,Grovesend,2023-06-05T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.93
524560,Grovesend,2023-06-05T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.6
524560,Grovesend,2023-06-05T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.35
524560,Grovesend,2023-06-05T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
524560,Grovesend,2023-06-05T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
524560,Grovesend,2023-06-05T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
524560,Grovesend,2023-06-05T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
524560,Grovesend,2023-06-05T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.85
524560,Grovesend,2023-06-05T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
524560,Grovesend,2023-06-05T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.05
524560,Grovesend,2023-06-05T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.32
524560,Grovesend,2023-06-05T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.4
524560,Grovesend,2023-06-05T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.86
524560,Grovesend,2023-06-05T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
524560,Grovesend,2023-06-05T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
524560,Grovesend,2023-06-05T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
524560,Grovesend,2023-06-05T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
524560,Grovesend,2023-06-05T00:20:00.000+00:00,transformer,,Temperature,C,28.3
524560,Grovesend,2023-06-05T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
524560,Grovesend,2023-06-05T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
524560,Grovesend,2023-06-05T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
524560,Grovesend,2023-06-05T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
524560,Grovesend,2023-06-05T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
524560,Grovesend,2023-06-05T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
524560,Grovesend,2023-06-05T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
524560,Grovesend,2023-06-05T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
524560,Grovesend,2023-06-05T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
524560,Grovesend,2023-06-05T00:20:00.000+00:00,busbar,,L3 Active Power,kW,25.47
524560,Grovesend,2023-06-05T00:20:00.000+00:00,busbar,,L2 Active Power,kW,12.91
524560,Grovesend,2023-06-05T00:20:00.000+00:00,busbar,,L1 Active Power,kW,21.63
524560,Grovesend,2023-06-05T00:20:00.000+00:00,busbar,,N Current (RMS),A,60.3
524560,Grovesend,2023-06-05T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
524560,Grovesend,2023-06-05T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
524560,Grovesend,2023-06-05T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
524560,Grovesend,2023-06-05T00:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.87
524560,Grovesend,2023-06-05T00:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.2
524560,Grovesend,2023-06-05T00:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.73
524560,Grovesend,2023-06-05T00:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.29
524560,Grovesend,2023-06-05T00:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.43
524560,Grovesend,2023-06-05T00:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.25
524560,Grovesend,2023-06-05T00:10:00.000+00:00,feeder,50.0,N Current (RMS),A,47.7
524560,Grovesend,2023-06-05T00:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,65.1
524560,Grovesend,2023-06-05T00:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.9
524560,Grovesend,2023-06-05T00:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,28.0
524560,Grovesend,2023-06-05T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.43
524560,Grovesend,2023-06-05T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
524560,Grovesend,2023-06-05T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.33
524560,Grovesend,2023-06-05T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.24
524560,Grovesend,2023-06-05T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.11
524560,Grovesend,2023-06-05T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.01
524560,Grovesend,2023-06-05T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
524560,Grovesend,2023-06-05T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
524560,Grovesend,2023-06-05T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
524560,Grovesend,2023-06-05T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.7
524560,Grovesend,2023-06-05T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
524560,Grovesend,2023-06-05T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
524560,Grovesend,2023-06-05T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
524560,Grovesend,2023-06-05T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.06
524560,Grovesend,2023-06-05T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.72
524560,Grovesend,2023-06-05T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.34
524560,Grovesend,2023-06-05T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
524560,Grovesend,2023-06-05T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
524560,Grovesend,2023-06-05T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
524560,Grovesend,2023-06-05T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
524560,Grovesend,2023-06-05T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.91
524560,Grovesend,2023-06-05T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
524560,Grovesend,2023-06-05T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.13
524560,Grovesend,2023-06-05T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.13
524560,Grovesend,2023-06-05T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.8
524560,Grovesend,2023-06-05T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.74
524560,Grovesend,2023-06-05T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
524560,Grovesend,2023-06-05T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
524560,Grovesend,2023-06-05T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
524560,Grovesend,2023-06-05T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
524560,Grovesend,2023-06-05T00:10:00.000+00:00,transformer,,Temperature,C,28.6
524560,Grovesend,2023-06-05T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
524560,Grovesend,2023-06-05T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
524560,Grovesend,2023-06-05T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
524560,Grovesend,2023-06-05T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
524560,Grovesend,2023-06-05T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
524560,Grovesend,2023-06-05T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
524560,Grovesend,2023-06-05T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
524560,Grovesend,2023-06-05T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
524560,Grovesend,2023-06-05T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
524560,Grovesend,2023-06-05T00:10:00.000+00:00,busbar,,L3 Active Power,kW,23.93
524560,Grovesend,2023-06-05T00:10:00.000+00:00,busbar,,L2 Active Power,kW,14.47
524560,Grovesend,2023-06-05T00:10:00.000+00:00,busbar,,L1 Active Power,kW,20.66
524560,Grovesend,2023-06-05T00:10:00.000+00:00,busbar,,N Current (RMS),A,54.2
524560,Grovesend,2023-06-05T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
524560,Grovesend,2023-06-05T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
524560,Grovesend,2023-06-05T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
524560,Grovesend,2023-06-05T00:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
524560,Grovesend,2023-06-05T00:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.36
524560,Grovesend,2023-06-05T00:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.56
524560,Grovesend,2023-06-05T00:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.4
524560,Grovesend,2023-06-05T00:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.21
524560,Grovesend,2023-06-05T00:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.72
524560,Grovesend,2023-06-05T00:00:00.000+00:00,feeder,50.0,N Current (RMS),A,37.8
524560,Grovesend,2023-06-05T00:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,55.8
524560,Grovesend,2023-06-05T00:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.0
524560,Grovesend,2023-06-05T00:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,29.8
524560,Grovesend,2023-06-05T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.47
524560,Grovesend,2023-06-05T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
524560,Grovesend,2023-06-05T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.83
524560,Grovesend,2023-06-05T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.25
524560,Grovesend,2023-06-05T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.12
524560,Grovesend,2023-06-05T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.21
524560,Grovesend,2023-06-05T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.9
524560,Grovesend,2023-06-05T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
524560,Grovesend,2023-06-05T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
524560,Grovesend,2023-06-05T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.4
524560,Grovesend,2023-06-05T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
524560,Grovesend,2023-06-05T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
524560,Grovesend,2023-06-05T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
524560,Grovesend,2023-06-05T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.12
524560,Grovesend,2023-06-05T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.85
524560,Grovesend,2023-06-05T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.75
524560,Grovesend,2023-06-05T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
524560,Grovesend,2023-06-05T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
524560,Grovesend,2023-06-05T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
524560,Grovesend,2023-06-05T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
524560,Grovesend,2023-06-05T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.93
524560,Grovesend,2023-06-05T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
524560,Grovesend,2023-06-05T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.2
524560,Grovesend,2023-06-05T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.21
524560,Grovesend,2023-06-05T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.43
524560,Grovesend,2023-06-05T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.66
524560,Grovesend,2023-06-05T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
524560,Grovesend,2023-06-05T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
524560,Grovesend,2023-06-05T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
524560,Grovesend,2023-06-05T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
524560,Grovesend,2023-06-05T00:00:00.000+00:00,transformer,,Temperature,C,28.7
524560,Grovesend,2023-06-05T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
524560,Grovesend,2023-06-05T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
524560,Grovesend,2023-06-05T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
524560,Grovesend,2023-06-05T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
524560,Grovesend,2023-06-05T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
524560,Grovesend,2023-06-05T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
524560,Grovesend,2023-06-05T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
524560,Grovesend,2023-06-05T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
524560,Grovesend,2023-06-05T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
524560,Grovesend,2023-06-05T00:00:00.000+00:00,busbar,,L3 Active Power,kW,21.85
524560,Grovesend,2023-06-05T00:00:00.000+00:00,busbar,,L2 Active Power,kW,12.91
524560,Grovesend,2023-06-05T00:00:00.000+00:00,busbar,,L1 Active Power,kW,23.44
524560,Grovesend,2023-06-05T00:00:00.000+00:00,busbar,,N Current (RMS),A,54.1
524560,Grovesend,2023-06-05T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
524560,Grovesend,2023-06-05T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
524560,Grovesend,2023-06-05T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
524560,Grovesend,2023-06-06T23:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.49
524560,Grovesend,2023-06-06T23:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.8
524560,Grovesend,2023-06-06T23:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.6
524560,Grovesend,2023-06-06T23:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.74
524560,Grovesend,2023-06-06T23:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.52
524560,Grovesend,2023-06-06T23:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.0
524560,Grovesend,2023-06-06T23:50:00.000+00:00,feeder,50.0,N Current (RMS),A,33.2
524560,Grovesend,2023-06-06T23:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,57.8
524560,Grovesend,2023-06-06T23:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,32.4
524560,Grovesend,2023-06-06T23:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,39.7
524560,Grovesend,2023-06-06T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
524560,Grovesend,2023-06-06T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
524560,Grovesend,2023-06-06T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.51
524560,Grovesend,2023-06-06T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.7
524560,Grovesend,2023-06-06T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.11
524560,Grovesend,2023-06-06T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.77
524560,Grovesend,2023-06-06T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
524560,Grovesend,2023-06-06T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
524560,Grovesend,2023-06-06T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
524560,Grovesend,2023-06-06T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.1
524560,Grovesend,2023-06-06T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
524560,Grovesend,2023-06-06T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
524560,Grovesend,2023-06-06T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
524560,Grovesend,2023-06-06T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.89
524560,Grovesend,2023-06-06T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.93
524560,Grovesend,2023-06-06T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.31
524560,Grovesend,2023-06-06T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
524560,Grovesend,2023-06-06T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
524560,Grovesend,2023-06-06T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
524560,Grovesend,2023-06-06T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
524560,Grovesend,2023-06-06T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.93
524560,Grovesend,2023-06-06T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
524560,Grovesend,2023-06-06T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.1
524560,Grovesend,2023-06-06T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.43
524560,Grovesend,2023-06-06T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.64
524560,Grovesend,2023-06-06T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.74
524560,Grovesend,2023-06-06T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
524560,Grovesend,2023-06-06T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
524560,Grovesend,2023-06-06T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.3
524560,Grovesend,2023-06-06T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
524560,Grovesend,2023-06-06T23:50:00.000+00:00,transformer,,Temperature,C,24.5
524560,Grovesend,2023-06-06T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
524560,Grovesend,2023-06-06T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
524560,Grovesend,2023-06-06T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
524560,Grovesend,2023-06-06T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
524560,Grovesend,2023-06-06T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
524560,Grovesend,2023-06-06T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
524560,Grovesend,2023-06-06T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
524560,Grovesend,2023-06-06T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
524560,Grovesend,2023-06-06T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
524560,Grovesend,2023-06-06T23:50:00.000+00:00,busbar,,L3 Active Power,kW,23.58
524560,Grovesend,2023-06-06T23:50:00.000+00:00,busbar,,L2 Active Power,kW,23.49
524560,Grovesend,2023-06-06T23:50:00.000+00:00,busbar,,L1 Active Power,kW,22.31
524560,Grovesend,2023-06-06T23:50:00.000+00:00,busbar,,N Current (RMS),A,48.7
524560,Grovesend,2023-06-06T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
524560,Grovesend,2023-06-06T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
524560,Grovesend,2023-06-06T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
524560,Grovesend,2023-06-06T23:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.45
524560,Grovesend,2023-06-06T23:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.71
524560,Grovesend,2023-06-06T23:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.65
524560,Grovesend,2023-06-06T23:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.55
524560,Grovesend,2023-06-06T23:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.2
524560,Grovesend,2023-06-06T23:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.61
524560,Grovesend,2023-06-06T23:40:00.000+00:00,feeder,50.0,N Current (RMS),A,39.0
524560,Grovesend,2023-06-06T23:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,69.9
524560,Grovesend,2023-06-06T23:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,34.8
524560,Grovesend,2023-06-06T23:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,49.8
524560,Grovesend,2023-06-06T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
524560,Grovesend,2023-06-06T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
524560,Grovesend,2023-06-06T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
524560,Grovesend,2023-06-06T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.13
524560,Grovesend,2023-06-06T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.99
524560,Grovesend,2023-06-06T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.97
524560,Grovesend,2023-06-06T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
524560,Grovesend,2023-06-06T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
524560,Grovesend,2023-06-06T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
524560,Grovesend,2023-06-06T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
524560,Grovesend,2023-06-06T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
524560,Grovesend,2023-06-06T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
524560,Grovesend,2023-06-06T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
524560,Grovesend,2023-06-06T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.05
524560,Grovesend,2023-06-06T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.99
524560,Grovesend,2023-06-06T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.34
524560,Grovesend,2023-06-06T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
524560,Grovesend,2023-06-06T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
524560,Grovesend,2023-06-06T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
524560,Grovesend,2023-06-06T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.7
524560,Grovesend,2023-06-06T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.04
524560,Grovesend,2023-06-06T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
524560,Grovesend,2023-06-06T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.91
524560,Grovesend,2023-06-06T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.47
524560,Grovesend,2023-06-06T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.89
524560,Grovesend,2023-06-06T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.95
524560,Grovesend,2023-06-06T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
524560,Grovesend,2023-06-06T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
524560,Grovesend,2023-06-06T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.0
524560,Grovesend,2023-06-06T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
524560,Grovesend,2023-06-06T23:40:00.000+00:00,transformer,,Temperature,C,24.7
524560,Grovesend,2023-06-06T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
524560,Grovesend,2023-06-06T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
524560,Grovesend,2023-06-06T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
524560,Grovesend,2023-06-06T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
524560,Grovesend,2023-06-06T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
524560,Grovesend,2023-06-06T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
524560,Grovesend,2023-06-06T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
524560,Grovesend,2023-06-06T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
524560,Grovesend,2023-06-06T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
524560,Grovesend,2023-06-06T23:40:00.000+00:00,busbar,,L3 Active Power,kW,27.16
524560,Grovesend,2023-06-06T23:40:00.000+00:00,busbar,,L2 Active Power,kW,22.37
524560,Grovesend,2023-06-06T23:40:00.000+00:00,busbar,,L1 Active Power,kW,29.11
524560,Grovesend,2023-06-06T23:40:00.000+00:00,busbar,,N Current (RMS),A,57.9
524560,Grovesend,2023-06-06T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
524560,Grovesend,2023-06-06T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
524560,Grovesend,2023-06-06T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
524560,Grovesend,2023-06-06T23:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.17
524560,Grovesend,2023-06-06T23:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.57
524560,Grovesend,2023-06-06T23:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.66
524560,Grovesend,2023-06-06T23:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.0
524560,Grovesend,2023-06-06T23:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.5
524560,Grovesend,2023-06-06T23:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.47
524560,Grovesend,2023-06-06T23:30:00.000+00:00,feeder,50.0,N Current (RMS),A,36.7
524560,Grovesend,2023-06-06T23:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,62.6
524560,Grovesend,2023-06-06T23:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,36.3
524560,Grovesend,2023-06-06T23:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,36.9
524560,Grovesend,2023-06-06T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
524560,Grovesend,2023-06-06T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
524560,Grovesend,2023-06-06T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
524560,Grovesend,2023-06-06T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.4
524560,Grovesend,2023-06-06T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.09
524560,Grovesend,2023-06-06T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.96
524560,Grovesend,2023-06-06T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
524560,Grovesend,2023-06-06T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
524560,Grovesend,2023-06-06T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
524560,Grovesend,2023-06-06T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.0
524560,Grovesend,2023-06-06T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
524560,Grovesend,2023-06-06T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
524560,Grovesend,2023-06-06T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
524560,Grovesend,2023-06-06T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.0
524560,Grovesend,2023-06-06T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.81
524560,Grovesend,2023-06-06T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.92
524560,Grovesend,2023-06-06T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
524560,Grovesend,2023-06-06T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
524560,Grovesend,2023-06-06T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
524560,Grovesend,2023-06-06T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.0
524560,Grovesend,2023-06-06T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.13
524560,Grovesend,2023-06-06T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
524560,Grovesend,2023-06-06T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.07
524560,Grovesend,2023-06-06T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.44
524560,Grovesend,2023-06-06T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.87
524560,Grovesend,2023-06-06T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.77
524560,Grovesend,2023-06-06T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
524560,Grovesend,2023-06-06T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
524560,Grovesend,2023-06-06T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.0
524560,Grovesend,2023-06-06T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.9
524560,Grovesend,2023-06-06T23:30:00.000+00:00,transformer,,Temperature,C,24.9
524560,Grovesend,2023-06-06T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
524560,Grovesend,2023-06-06T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
524560,Grovesend,2023-06-06T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
524560,Grovesend,2023-06-06T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
524560,Grovesend,2023-06-06T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
524560,Grovesend,2023-06-06T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
524560,Grovesend,2023-06-06T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
524560,Grovesend,2023-06-06T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
524560,Grovesend,2023-06-06T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
524560,Grovesend,2023-06-06T23:30:00.000+00:00,busbar,,L3 Active Power,kW,24.77
524560,Grovesend,2023-06-06T23:30:00.000+00:00,busbar,,L2 Active Power,kW,22.68
524560,Grovesend,2023-06-06T23:30:00.000+00:00,busbar,,L1 Active Power,kW,26.45
524560,Grovesend,2023-06-06T23:30:00.000+00:00,busbar,,N Current (RMS),A,53.8
524560,Grovesend,2023-06-06T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
524560,Grovesend,2023-06-06T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
524560,Grovesend,2023-06-06T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
524560,Grovesend,2023-06-06T23:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.42
524560,Grovesend,2023-06-06T23:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.66
524560,Grovesend,2023-06-06T23:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.6
524560,Grovesend,2023-06-06T23:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.06
524560,Grovesend,2023-06-06T23:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.95
524560,Grovesend,2023-06-06T23:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.94
524560,Grovesend,2023-06-06T23:20:00.000+00:00,feeder,50.0,N Current (RMS),A,21.6
524560,Grovesend,2023-06-06T23:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,35.3
524560,Grovesend,2023-06-06T23:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,34.3
524560,Grovesend,2023-06-06T23:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,34.8
524560,Grovesend,2023-06-06T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
524560,Grovesend,2023-06-06T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
524560,Grovesend,2023-06-06T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
524560,Grovesend,2023-06-06T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.25
524560,Grovesend,2023-06-06T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.12
524560,Grovesend,2023-06-06T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.65
524560,Grovesend,2023-06-06T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
524560,Grovesend,2023-06-06T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
524560,Grovesend,2023-06-06T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
524560,Grovesend,2023-06-06T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.8
524560,Grovesend,2023-06-06T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
524560,Grovesend,2023-06-06T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
524560,Grovesend,2023-06-06T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
524560,Grovesend,2023-06-06T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.33
524560,Grovesend,2023-06-06T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.16
524560,Grovesend,2023-06-06T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.87
524560,Grovesend,2023-06-06T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
524560,Grovesend,2023-06-06T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
524560,Grovesend,2023-06-06T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
524560,Grovesend,2023-06-06T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
524560,Grovesend,2023-06-06T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
524560,Grovesend,2023-06-06T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
524560,Grovesend,2023-06-06T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.38
524560,Grovesend,2023-06-06T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.69
524560,Grovesend,2023-06-06T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.83
524560,Grovesend,2023-06-06T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.8
524560,Grovesend,2023-06-06T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.9
524560,Grovesend,2023-06-06T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
524560,Grovesend,2023-06-06T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.0
524560,Grovesend,2023-06-06T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
524560,Grovesend,2023-06-06T23:20:00.000+00:00,transformer,,Temperature,C,25.0
524560,Grovesend,2023-06-06T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
524560,Grovesend,2023-06-06T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
524560,Grovesend,2023-06-06T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
524560,Grovesend,2023-06-06T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
524560,Grovesend,2023-06-06T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
524560,Grovesend,2023-06-06T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
524560,Grovesend,2023-06-06T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
524560,Grovesend,2023-06-06T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
524560,Grovesend,2023-06-06T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
524560,Grovesend,2023-06-06T23:20:00.000+00:00,busbar,,L3 Active Power,kW,19.36
524560,Grovesend,2023-06-06T23:20:00.000+00:00,busbar,,L2 Active Power,kW,22.39
524560,Grovesend,2023-06-06T23:20:00.000+00:00,busbar,,L1 Active Power,kW,22.57
524560,Grovesend,2023-06-06T23:20:00.000+00:00,busbar,,N Current (RMS),A,48.8
524560,Grovesend,2023-06-06T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
524560,Grovesend,2023-06-06T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
524560,Grovesend,2023-06-06T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
524560,Grovesend,2023-06-06T23:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.43
524560,Grovesend,2023-06-06T23:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.92
524560,Grovesend,2023-06-06T23:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.83
524560,Grovesend,2023-06-06T23:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.25
524560,Grovesend,2023-06-06T23:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.82
524560,Grovesend,2023-06-06T23:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.87
524560,Grovesend,2023-06-06T23:10:00.000+00:00,feeder,50.0,N Current (RMS),A,22.3
524560,Grovesend,2023-06-06T23:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,36.2
524560,Grovesend,2023-06-06T23:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,37.9
524560,Grovesend,2023-06-06T23:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,35.0
524560,Grovesend,2023-06-06T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
524560,Grovesend,2023-06-06T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
524560,Grovesend,2023-06-06T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
524560,Grovesend,2023-06-06T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.22
524560,Grovesend,2023-06-06T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.1
524560,Grovesend,2023-06-06T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.18
524560,Grovesend,2023-06-06T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
524560,Grovesend,2023-06-06T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
524560,Grovesend,2023-06-06T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
524560,Grovesend,2023-06-06T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.9
524560,Grovesend,2023-06-06T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
524560,Grovesend,2023-06-06T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
524560,Grovesend,2023-06-06T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
524560,Grovesend,2023-06-06T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.36
524560,Grovesend,2023-06-06T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.41
524560,Grovesend,2023-06-06T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.38
524560,Grovesend,2023-06-06T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
524560,Grovesend,2023-06-06T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.3
524560,Grovesend,2023-06-06T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
524560,Grovesend,2023-06-06T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
524560,Grovesend,2023-06-06T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.91
524560,Grovesend,2023-06-06T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
524560,Grovesend,2023-06-06T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.24
524560,Grovesend,2023-06-06T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.02
524560,Grovesend,2023-06-06T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.68
524560,Grovesend,2023-06-06T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.32
524560,Grovesend,2023-06-06T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
524560,Grovesend,2023-06-06T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
524560,Grovesend,2023-06-06T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.4
524560,Grovesend,2023-06-06T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
524560,Grovesend,2023-06-06T23:10:00.000+00:00,transformer,,Temperature,C,25.1
524560,Grovesend,2023-06-06T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
524560,Grovesend,2023-06-06T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
524560,Grovesend,2023-06-06T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
524560,Grovesend,2023-06-06T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
524560,Grovesend,2023-06-06T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
524560,Grovesend,2023-06-06T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
524560,Grovesend,2023-06-06T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
524560,Grovesend,2023-06-06T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
524560,Grovesend,2023-06-06T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
524560,Grovesend,2023-06-06T23:10:00.000+00:00,busbar,,L3 Active Power,kW,19.98
524560,Grovesend,2023-06-06T23:10:00.000+00:00,busbar,,L2 Active Power,kW,23.43
524560,Grovesend,2023-06-06T23:10:00.000+00:00,busbar,,L1 Active Power,kW,22.99
524560,Grovesend,2023-06-06T23:10:00.000+00:00,busbar,,N Current (RMS),A,50.0
524560,Grovesend,2023-06-06T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
524560,Grovesend,2023-06-06T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
524560,Grovesend,2023-06-06T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
524560,Grovesend,2023-06-06T23:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.58
524560,Grovesend,2023-06-06T23:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.11
524560,Grovesend,2023-06-06T23:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.73
524560,Grovesend,2023-06-06T23:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.07
524560,Grovesend,2023-06-06T23:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.48
524560,Grovesend,2023-06-06T23:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.66
524560,Grovesend,2023-06-06T23:00:00.000+00:00,feeder,50.0,N Current (RMS),A,23.2
524560,Grovesend,2023-06-06T23:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,35.5
524560,Grovesend,2023-06-06T23:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,37.0
524560,Grovesend,2023-06-06T23:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,33.9
524560,Grovesend,2023-06-06T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
524560,Grovesend,2023-06-06T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
524560,Grovesend,2023-06-06T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.24
524560,Grovesend,2023-06-06T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.11
524560,Grovesend,2023-06-06T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.18
524560,Grovesend,2023-06-06T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.97
524560,Grovesend,2023-06-06T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
524560,Grovesend,2023-06-06T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
524560,Grovesend,2023-06-06T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
524560,Grovesend,2023-06-06T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.4
524560,Grovesend,2023-06-06T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
524560,Grovesend,2023-06-06T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
524560,Grovesend,2023-06-06T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
524560,Grovesend,2023-06-06T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.31
524560,Grovesend,2023-06-06T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.65
524560,Grovesend,2023-06-06T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.44
524560,Grovesend,2023-06-06T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
524560,Grovesend,2023-06-06T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
524560,Grovesend,2023-06-06T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
524560,Grovesend,2023-06-06T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
524560,Grovesend,2023-06-06T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.11
524560,Grovesend,2023-06-06T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
524560,Grovesend,2023-06-06T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.16
524560,Grovesend,2023-06-06T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.92
524560,Grovesend,2023-06-06T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.19
524560,Grovesend,2023-06-06T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.46
524560,Grovesend,2023-06-06T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
524560,Grovesend,2023-06-06T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
524560,Grovesend,2023-06-06T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
524560,Grovesend,2023-06-06T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.3
524560,Grovesend,2023-06-06T23:00:00.000+00:00,transformer,,Temperature,C,25.3
524560,Grovesend,2023-06-06T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
524560,Grovesend,2023-06-06T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
524560,Grovesend,2023-06-06T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
524560,Grovesend,2023-06-06T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
524560,Grovesend,2023-06-06T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
524560,Grovesend,2023-06-06T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
524560,Grovesend,2023-06-06T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
524560,Grovesend,2023-06-06T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
524560,Grovesend,2023-06-06T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
524560,Grovesend,2023-06-06T23:00:00.000+00:00,busbar,,L3 Active Power,kW,19.38
524560,Grovesend,2023-06-06T23:00:00.000+00:00,busbar,,L2 Active Power,kW,16.99
524560,Grovesend,2023-06-06T23:00:00.000+00:00,busbar,,L1 Active Power,kW,25.65
524560,Grovesend,2023-06-06T23:00:00.000+00:00,busbar,,N Current (RMS),A,58.6
524560,Grovesend,2023-06-06T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
524560,Grovesend,2023-06-06T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
524560,Grovesend,2023-06-06T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
524560,Grovesend,2023-06-06T22:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.46
524560,Grovesend,2023-06-06T22:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.56
524560,Grovesend,2023-06-06T22:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.41
524560,Grovesend,2023-06-06T22:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.21
524560,Grovesend,2023-06-06T22:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.18
524560,Grovesend,2023-06-06T22:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.57
524560,Grovesend,2023-06-06T22:50:00.000+00:00,feeder,50.0,N Current (RMS),A,23.6
524560,Grovesend,2023-06-06T22:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,36.4
524560,Grovesend,2023-06-06T22:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.6
524560,Grovesend,2023-06-06T22:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,37.6
524560,Grovesend,2023-06-06T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
524560,Grovesend,2023-06-06T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
524560,Grovesend,2023-06-06T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.2
