Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
524560,Grovesend,2023-06-06T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.24
524560,Grovesend,2023-06-06T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.24
524560,Grovesend,2023-06-06T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.8
524560,Grovesend,2023-06-06T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
524560,Grovesend,2023-06-06T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
524560,Grovesend,2023-06-06T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
524560,Grovesend,2023-06-06T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.0
524560,Grovesend,2023-06-06T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
524560,Grovesend,2023-06-06T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
524560,Grovesend,2023-06-06T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
524560,Grovesend,2023-06-06T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.1
524560,Grovesend,2023-06-06T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.58
524560,Grovesend,2023-06-06T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.62
524560,Grovesend,2023-06-06T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
524560,Grovesend,2023-06-06T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
524560,Grovesend,2023-06-06T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
524560,Grovesend,2023-06-06T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
524560,Grovesend,2023-06-06T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.28
524560,Grovesend,2023-06-06T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
524560,Grovesend,2023-06-06T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.01
524560,Grovesend,2023-06-06T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.26
524560,Grovesend,2023-06-06T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.57
524560,Grovesend,2023-06-06T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.5
524560,Grovesend,2023-06-06T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
524560,Grovesend,2023-06-06T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
524560,Grovesend,2023-06-06T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
524560,Grovesend,2023-06-06T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.5
524560,Grovesend,2023-06-06T22:50:00.000+00:00,transformer,,Temperature,C,25.4
524560,Grovesend,2023-06-06T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
524560,Grovesend,2023-06-06T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
524560,Grovesend,2023-06-06T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
524560,Grovesend,2023-06-06T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
524560,Grovesend,2023-06-06T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
524560,Grovesend,2023-06-06T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
524560,Grovesend,2023-06-06T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
524560,Grovesend,2023-06-06T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
524560,Grovesend,2023-06-06T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
524560,Grovesend,2023-06-06T22:50:00.000+00:00,busbar,,L3 Active Power,kW,19.83
524560,Grovesend,2023-06-06T22:50:00.000+00:00,busbar,,L2 Active Power,kW,14.97
524560,Grovesend,2023-06-06T22:50:00.000+00:00,busbar,,L1 Active Power,kW,26.73
524560,Grovesend,2023-06-06T22:50:00.000+00:00,busbar,,N Current (RMS),A,63.5
524560,Grovesend,2023-06-06T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
524560,Grovesend,2023-06-06T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
524560,Grovesend,2023-06-06T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
524560,Grovesend,2023-06-06T22:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.51
524560,Grovesend,2023-06-06T22:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.36
524560,Grovesend,2023-06-06T22:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.58
524560,Grovesend,2023-06-06T22:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.54
524560,Grovesend,2023-06-06T22:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.46
524560,Grovesend,2023-06-06T22:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.25
524560,Grovesend,2023-06-06T22:40:00.000+00:00,feeder,50.0,N Current (RMS),A,24.4
524560,Grovesend,2023-06-06T22:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,37.9
524560,Grovesend,2023-06-06T22:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,32.3
524560,Grovesend,2023-06-06T22:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,36.7
524560,Grovesend,2023-06-06T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
524560,Grovesend,2023-06-06T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
524560,Grovesend,2023-06-06T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.32
524560,Grovesend,2023-06-06T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.38
524560,Grovesend,2023-06-06T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.22
524560,Grovesend,2023-06-06T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.07
524560,Grovesend,2023-06-06T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
524560,Grovesend,2023-06-06T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
524560,Grovesend,2023-06-06T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
524560,Grovesend,2023-06-06T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.8
524560,Grovesend,2023-06-06T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
524560,Grovesend,2023-06-06T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
524560,Grovesend,2023-06-06T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
524560,Grovesend,2023-06-06T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.39
524560,Grovesend,2023-06-06T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.42
524560,Grovesend,2023-06-06T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.43
524560,Grovesend,2023-06-06T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
524560,Grovesend,2023-06-06T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
524560,Grovesend,2023-06-06T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
524560,Grovesend,2023-06-06T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.5
524560,Grovesend,2023-06-06T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.34
524560,Grovesend,2023-06-06T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
524560,Grovesend,2023-06-06T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.96
524560,Grovesend,2023-06-06T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.72
524560,Grovesend,2023-06-06T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.78
524560,Grovesend,2023-06-06T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.37
524560,Grovesend,2023-06-06T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
524560,Grovesend,2023-06-06T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
524560,Grovesend,2023-06-06T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
524560,Grovesend,2023-06-06T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.8
524560,Grovesend,2023-06-06T22:40:00.000+00:00,transformer,,Temperature,C,25.6
524560,Grovesend,2023-06-06T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
524560,Grovesend,2023-06-06T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
524560,Grovesend,2023-06-06T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
524560,Grovesend,2023-06-06T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
524560,Grovesend,2023-06-06T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
524560,Grovesend,2023-06-06T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
524560,Grovesend,2023-06-06T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
524560,Grovesend,2023-06-06T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
524560,Grovesend,2023-06-06T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
524560,Grovesend,2023-06-06T22:40:00.000+00:00,busbar,,L3 Active Power,kW,19.93
524560,Grovesend,2023-06-06T22:40:00.000+00:00,busbar,,L2 Active Power,kW,15.2
524560,Grovesend,2023-06-06T22:40:00.000+00:00,busbar,,L1 Active Power,kW,28.49
524560,Grovesend,2023-06-06T22:40:00.000+00:00,busbar,,N Current (RMS),A,67.8
524560,Grovesend,2023-06-06T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
524560,Grovesend,2023-06-06T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
524560,Grovesend,2023-06-06T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
524560,Grovesend,2023-06-06T22:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.65
524560,Grovesend,2023-06-06T22:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.57
524560,Grovesend,2023-06-06T22:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.66
524560,Grovesend,2023-06-06T22:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.9
524560,Grovesend,2023-06-06T22:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.41
524560,Grovesend,2023-06-06T22:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.36
524560,Grovesend,2023-06-06T22:30:00.000+00:00,feeder,50.0,N Current (RMS),A,23.7
524560,Grovesend,2023-06-06T22:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,39.2
524560,Grovesend,2023-06-06T22:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,36.2
524560,Grovesend,2023-06-06T22:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,36.8
524560,Grovesend,2023-06-06T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
524560,Grovesend,2023-06-06T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
524560,Grovesend,2023-06-06T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.14
524560,Grovesend,2023-06-06T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.54
524560,Grovesend,2023-06-06T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.33
524560,Grovesend,2023-06-06T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.51
524560,Grovesend,2023-06-06T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
524560,Grovesend,2023-06-06T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
524560,Grovesend,2023-06-06T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
524560,Grovesend,2023-06-06T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.9
524560,Grovesend,2023-06-06T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
524560,Grovesend,2023-06-06T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
524560,Grovesend,2023-06-06T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
524560,Grovesend,2023-06-06T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.47
524560,Grovesend,2023-06-06T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.28
524560,Grovesend,2023-06-06T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.45
524560,Grovesend,2023-06-06T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
524560,Grovesend,2023-06-06T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
524560,Grovesend,2023-06-06T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
524560,Grovesend,2023-06-06T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
524560,Grovesend,2023-06-06T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.24
524560,Grovesend,2023-06-06T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
524560,Grovesend,2023-06-06T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.86
524560,Grovesend,2023-06-06T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.87
524560,Grovesend,2023-06-06T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.06
524560,Grovesend,2023-06-06T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.3
524560,Grovesend,2023-06-06T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
524560,Grovesend,2023-06-06T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
524560,Grovesend,2023-06-06T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
524560,Grovesend,2023-06-06T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
524560,Grovesend,2023-06-06T22:30:00.000+00:00,transformer,,Temperature,C,25.7
524560,Grovesend,2023-06-06T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
524560,Grovesend,2023-06-06T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
524560,Grovesend,2023-06-06T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
524560,Grovesend,2023-06-06T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
524560,Grovesend,2023-06-06T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
524560,Grovesend,2023-06-06T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
524560,Grovesend,2023-06-06T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
524560,Grovesend,2023-06-06T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
524560,Grovesend,2023-06-06T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
524560,Grovesend,2023-06-06T22:30:00.000+00:00,busbar,,L3 Active Power,kW,20.84
524560,Grovesend,2023-06-06T22:30:00.000+00:00,busbar,,L2 Active Power,kW,16.5
524560,Grovesend,2023-06-06T22:30:00.000+00:00,busbar,,L1 Active Power,kW,26.3
524560,Grovesend,2023-06-06T22:30:00.000+00:00,busbar,,N Current (RMS),A,63.4
524560,Grovesend,2023-06-06T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
524560,Grovesend,2023-06-06T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
524560,Grovesend,2023-06-06T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
524560,Grovesend,2023-06-06T22:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.67
524560,Grovesend,2023-06-06T22:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.71
524560,Grovesend,2023-06-06T22:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.64
524560,Grovesend,2023-06-06T22:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.03
524560,Grovesend,2023-06-06T22:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.85
524560,Grovesend,2023-06-06T22:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.85
524560,Grovesend,2023-06-06T22:20:00.000+00:00,feeder,50.0,N Current (RMS),A,22.5
524560,Grovesend,2023-06-06T22:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,35.4
524560,Grovesend,2023-06-06T22:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.8
524560,Grovesend,2023-06-06T22:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,38.8
524560,Grovesend,2023-06-06T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
524560,Grovesend,2023-06-06T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
524560,Grovesend,2023-06-06T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.59
524560,Grovesend,2023-06-06T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.31
524560,Grovesend,2023-06-06T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.2
524560,Grovesend,2023-06-06T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.77
524560,Grovesend,2023-06-06T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
524560,Grovesend,2023-06-06T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
524560,Grovesend,2023-06-06T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
524560,Grovesend,2023-06-06T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.1
524560,Grovesend,2023-06-06T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
524560,Grovesend,2023-06-06T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
524560,Grovesend,2023-06-06T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
524560,Grovesend,2023-06-06T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.34
524560,Grovesend,2023-06-06T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.63
524560,Grovesend,2023-06-06T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.96
524560,Grovesend,2023-06-06T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
524560,Grovesend,2023-06-06T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
524560,Grovesend,2023-06-06T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
524560,Grovesend,2023-06-06T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.6
524560,Grovesend,2023-06-06T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.27
524560,Grovesend,2023-06-06T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
524560,Grovesend,2023-06-06T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.61
524560,Grovesend,2023-06-06T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.09
524560,Grovesend,2023-06-06T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.04
524560,Grovesend,2023-06-06T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.4
524560,Grovesend,2023-06-06T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
524560,Grovesend,2023-06-06T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
524560,Grovesend,2023-06-06T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
524560,Grovesend,2023-06-06T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.1
524560,Grovesend,2023-06-06T22:20:00.000+00:00,transformer,,Temperature,C,26.0
524560,Grovesend,2023-06-06T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
524560,Grovesend,2023-06-06T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
524560,Grovesend,2023-06-06T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
524560,Grovesend,2023-06-06T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
524560,Grovesend,2023-06-06T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
524560,Grovesend,2023-06-06T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
524560,Grovesend,2023-06-06T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
524560,Grovesend,2023-06-06T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
524560,Grovesend,2023-06-06T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
524560,Grovesend,2023-06-06T22:20:00.000+00:00,busbar,,L3 Active Power,kW,20.01
524560,Grovesend,2023-06-06T22:20:00.000+00:00,busbar,,L2 Active Power,kW,17.12
524560,Grovesend,2023-06-06T22:20:00.000+00:00,busbar,,L1 Active Power,kW,32.65
524560,Grovesend,2023-06-06T22:20:00.000+00:00,busbar,,N Current (RMS),A,81.8
524560,Grovesend,2023-06-06T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
524560,Grovesend,2023-06-06T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
524560,Grovesend,2023-06-06T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.8
524560,Grovesend,2023-06-06T22:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.56
524560,Grovesend,2023-06-06T22:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.74
524560,Grovesend,2023-06-06T22:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.64
524560,Grovesend,2023-06-06T22:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.3
524560,Grovesend,2023-06-06T22:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.85
524560,Grovesend,2023-06-06T22:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.29
524560,Grovesend,2023-06-06T22:10:00.000+00:00,feeder,50.0,N Current (RMS),A,24.4
524560,Grovesend,2023-06-06T22:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,36.8
524560,Grovesend,2023-06-06T22:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,38.2
524560,Grovesend,2023-06-06T22:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,36.6
524560,Grovesend,2023-06-06T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
524560,Grovesend,2023-06-06T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
524560,Grovesend,2023-06-06T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.82
524560,Grovesend,2023-06-06T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.34
524560,Grovesend,2023-06-06T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.22
524560,Grovesend,2023-06-06T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.21
524560,Grovesend,2023-06-06T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
524560,Grovesend,2023-06-06T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
524560,Grovesend,2023-06-06T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
524560,Grovesend,2023-06-06T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.1
524560,Grovesend,2023-06-06T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
524560,Grovesend,2023-06-06T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
524560,Grovesend,2023-06-06T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
524560,Grovesend,2023-06-06T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.27
524560,Grovesend,2023-06-06T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.56
524560,Grovesend,2023-06-06T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.29
524560,Grovesend,2023-06-06T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.7
524560,Grovesend,2023-06-06T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
524560,Grovesend,2023-06-06T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
524560,Grovesend,2023-06-06T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.0
524560,Grovesend,2023-06-06T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.34
524560,Grovesend,2023-06-06T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
524560,Grovesend,2023-06-06T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.63
524560,Grovesend,2023-06-06T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.33
524560,Grovesend,2023-06-06T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.9
524560,Grovesend,2023-06-06T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.26
524560,Grovesend,2023-06-06T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
524560,Grovesend,2023-06-06T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
524560,Grovesend,2023-06-06T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
524560,Grovesend,2023-06-06T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.9
524560,Grovesend,2023-06-06T22:10:00.000+00:00,transformer,,Temperature,C,26.1
524560,Grovesend,2023-06-06T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
524560,Grovesend,2023-06-06T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
524560,Grovesend,2023-06-06T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
524560,Grovesend,2023-06-06T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
524560,Grovesend,2023-06-06T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
524560,Grovesend,2023-06-06T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
524560,Grovesend,2023-06-06T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
524560,Grovesend,2023-06-06T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
524560,Grovesend,2023-06-06T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
524560,Grovesend,2023-06-06T22:10:00.000+00:00,busbar,,L3 Active Power,kW,21.38
524560,Grovesend,2023-06-06T22:10:00.000+00:00,busbar,,L2 Active Power,kW,18.82
524560,Grovesend,2023-06-06T22:10:00.000+00:00,busbar,,L1 Active Power,kW,36.89
524560,Grovesend,2023-06-06T22:10:00.000+00:00,busbar,,N Current (RMS),A,87.3
524560,Grovesend,2023-06-06T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
524560,Grovesend,2023-06-06T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
524560,Grovesend,2023-06-06T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.0
524560,Grovesend,2023-06-06T22:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.1
524560,Grovesend,2023-06-06T22:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.95
524560,Grovesend,2023-06-06T22:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.78
524560,Grovesend,2023-06-06T22:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.44
524560,Grovesend,2023-06-06T22:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.5
524560,Grovesend,2023-06-06T22:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.1
524560,Grovesend,2023-06-06T22:00:00.000+00:00,feeder,50.0,N Current (RMS),A,26.7
524560,Grovesend,2023-06-06T22:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,38.3
524560,Grovesend,2023-06-06T22:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,37.1
524560,Grovesend,2023-06-06T22:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,32.1
524560,Grovesend,2023-06-06T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
524560,Grovesend,2023-06-06T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
524560,Grovesend,2023-06-06T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.12
524560,Grovesend,2023-06-06T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.6
524560,Grovesend,2023-06-06T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.21
524560,Grovesend,2023-06-06T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.93
524560,Grovesend,2023-06-06T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
524560,Grovesend,2023-06-06T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
524560,Grovesend,2023-06-06T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
524560,Grovesend,2023-06-06T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.5
524560,Grovesend,2023-06-06T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
524560,Grovesend,2023-06-06T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
524560,Grovesend,2023-06-06T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
524560,Grovesend,2023-06-06T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.83
524560,Grovesend,2023-06-06T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.28
524560,Grovesend,2023-06-06T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.38
524560,Grovesend,2023-06-06T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
524560,Grovesend,2023-06-06T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
524560,Grovesend,2023-06-06T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
524560,Grovesend,2023-06-06T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
524560,Grovesend,2023-06-06T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.15
524560,Grovesend,2023-06-06T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
524560,Grovesend,2023-06-06T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
524560,Grovesend,2023-06-06T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.39
524560,Grovesend,2023-06-06T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
524560,Grovesend,2023-06-06T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.27
524560,Grovesend,2023-06-06T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
524560,Grovesend,2023-06-06T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
524560,Grovesend,2023-06-06T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
524560,Grovesend,2023-06-06T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.8
524560,Grovesend,2023-06-06T22:00:00.000+00:00,transformer,,Temperature,C,26.3
524560,Grovesend,2023-06-06T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
524560,Grovesend,2023-06-06T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
524560,Grovesend,2023-06-06T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
524560,Grovesend,2023-06-06T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
524560,Grovesend,2023-06-06T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
524560,Grovesend,2023-06-06T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
524560,Grovesend,2023-06-06T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
524560,Grovesend,2023-06-06T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
524560,Grovesend,2023-06-06T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
524560,Grovesend,2023-06-06T22:00:00.000+00:00,busbar,,L3 Active Power,kW,21.43
524560,Grovesend,2023-06-06T22:00:00.000+00:00,busbar,,L2 Active Power,kW,17.31
524560,Grovesend,2023-06-06T22:00:00.000+00:00,busbar,,L1 Active Power,kW,29.12
524560,Grovesend,2023-06-06T22:00:00.000+00:00,busbar,,N Current (RMS),A,66.3
524560,Grovesend,2023-06-06T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
524560,Grovesend,2023-06-06T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
524560,Grovesend,2023-06-06T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
524560,Grovesend,2023-06-06T21:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.86
524560,Grovesend,2023-06-06T21:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.22
524560,Grovesend,2023-06-06T21:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.95
524560,Grovesend,2023-06-06T21:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.66
524560,Grovesend,2023-06-06T21:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.27
524560,Grovesend,2023-06-06T21:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.16
524560,Grovesend,2023-06-06T21:50:00.000+00:00,feeder,50.0,N Current (RMS),A,27.8
524560,Grovesend,2023-06-06T21:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,38.6
524560,Grovesend,2023-06-06T21:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,40.1
524560,Grovesend,2023-06-06T21:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,32.5
524560,Grovesend,2023-06-06T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
524560,Grovesend,2023-06-06T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
524560,Grovesend,2023-06-06T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.61
524560,Grovesend,2023-06-06T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.86
524560,Grovesend,2023-06-06T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.28
524560,Grovesend,2023-06-06T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.56
524560,Grovesend,2023-06-06T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
524560,Grovesend,2023-06-06T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
524560,Grovesend,2023-06-06T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
524560,Grovesend,2023-06-06T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.8
524560,Grovesend,2023-06-06T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
524560,Grovesend,2023-06-06T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
524560,Grovesend,2023-06-06T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
524560,Grovesend,2023-06-06T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.79
524560,Grovesend,2023-06-06T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.2
524560,Grovesend,2023-06-06T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.89
524560,Grovesend,2023-06-06T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
524560,Grovesend,2023-06-06T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
524560,Grovesend,2023-06-06T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
524560,Grovesend,2023-06-06T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.4
524560,Grovesend,2023-06-06T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.08
524560,Grovesend,2023-06-06T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
524560,Grovesend,2023-06-06T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.7
524560,Grovesend,2023-06-06T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.49
524560,Grovesend,2023-06-06T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.31
524560,Grovesend,2023-06-06T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.63
524560,Grovesend,2023-06-06T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
524560,Grovesend,2023-06-06T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
524560,Grovesend,2023-06-06T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
524560,Grovesend,2023-06-06T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.4
524560,Grovesend,2023-06-06T21:50:00.000+00:00,transformer,,Temperature,C,26.5
524560,Grovesend,2023-06-06T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
524560,Grovesend,2023-06-06T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
524560,Grovesend,2023-06-06T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
524560,Grovesend,2023-06-06T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
524560,Grovesend,2023-06-06T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
524560,Grovesend,2023-06-06T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
524560,Grovesend,2023-06-06T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
524560,Grovesend,2023-06-06T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
524560,Grovesend,2023-06-06T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
524560,Grovesend,2023-06-06T21:50:00.000+00:00,busbar,,L3 Active Power,kW,22.25
524560,Grovesend,2023-06-06T21:50:00.000+00:00,busbar,,L2 Active Power,kW,18.59
524560,Grovesend,2023-06-06T21:50:00.000+00:00,busbar,,L1 Active Power,kW,29.67
524560,Grovesend,2023-06-06T21:50:00.000+00:00,busbar,,N Current (RMS),A,69.6
524560,Grovesend,2023-06-06T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
524560,Grovesend,2023-06-06T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
524560,Grovesend,2023-06-06T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
524560,Grovesend,2023-06-06T21:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.45
524560,Grovesend,2023-06-06T21:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.57
524560,Grovesend,2023-06-06T21:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.75
524560,Grovesend,2023-06-06T21:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.02
524560,Grovesend,2023-06-06T21:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.72
524560,Grovesend,2023-06-06T21:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.89
524560,Grovesend,2023-06-06T21:40:00.000+00:00,feeder,50.0,N Current (RMS),A,30.3
524560,Grovesend,2023-06-06T21:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,44.7
524560,Grovesend,2023-06-06T21:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,42.0
524560,Grovesend,2023-06-06T21:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,35.1
524560,Grovesend,2023-06-06T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
524560,Grovesend,2023-06-06T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
524560,Grovesend,2023-06-06T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
524560,Grovesend,2023-06-06T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.13
524560,Grovesend,2023-06-06T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.41
524560,Grovesend,2023-06-06T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.71
524560,Grovesend,2023-06-06T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
524560,Grovesend,2023-06-06T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.6
524560,Grovesend,2023-06-06T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
524560,Grovesend,2023-06-06T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.9
524560,Grovesend,2023-06-06T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
524560,Grovesend,2023-06-06T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
524560,Grovesend,2023-06-06T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
524560,Grovesend,2023-06-06T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.7
524560,Grovesend,2023-06-06T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.69
524560,Grovesend,2023-06-06T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.85
524560,Grovesend,2023-06-06T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
524560,Grovesend,2023-06-06T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
524560,Grovesend,2023-06-06T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
524560,Grovesend,2023-06-06T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.9
524560,Grovesend,2023-06-06T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.21
524560,Grovesend,2023-06-06T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
524560,Grovesend,2023-06-06T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.79
524560,Grovesend,2023-06-06T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.68
524560,Grovesend,2023-06-06T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.71
524560,Grovesend,2023-06-06T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.67
524560,Grovesend,2023-06-06T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
524560,Grovesend,2023-06-06T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
524560,Grovesend,2023-06-06T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
524560,Grovesend,2023-06-06T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.2
524560,Grovesend,2023-06-06T21:40:00.000+00:00,transformer,,Temperature,C,26.5
524560,Grovesend,2023-06-06T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
524560,Grovesend,2023-06-06T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
524560,Grovesend,2023-06-06T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
524560,Grovesend,2023-06-06T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
524560,Grovesend,2023-06-06T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
524560,Grovesend,2023-06-06T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
524560,Grovesend,2023-06-06T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
524560,Grovesend,2023-06-06T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
524560,Grovesend,2023-06-06T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
524560,Grovesend,2023-06-06T21:40:00.000+00:00,busbar,,L3 Active Power,kW,26.13
524560,Grovesend,2023-06-06T21:40:00.000+00:00,busbar,,L2 Active Power,kW,19.95
524560,Grovesend,2023-06-06T21:40:00.000+00:00,busbar,,L1 Active Power,kW,27.42
524560,Grovesend,2023-06-06T21:40:00.000+00:00,busbar,,N Current (RMS),A,67.4
524560,Grovesend,2023-06-06T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
524560,Grovesend,2023-06-06T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
524560,Grovesend,2023-06-06T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
524560,Grovesend,2023-06-06T21:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.01
524560,Grovesend,2023-06-06T21:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.49
524560,Grovesend,2023-06-06T21:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.87
524560,Grovesend,2023-06-06T21:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.51
524560,Grovesend,2023-06-06T21:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.96
524560,Grovesend,2023-06-06T21:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.26
524560,Grovesend,2023-06-06T21:30:00.000+00:00,feeder,50.0,N Current (RMS),A,39.8
524560,Grovesend,2023-06-06T21:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,72.8
524560,Grovesend,2023-06-06T21:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,46.5
524560,Grovesend,2023-06-06T21:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,47.9
524560,Grovesend,2023-06-06T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
524560,Grovesend,2023-06-06T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
524560,Grovesend,2023-06-06T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
524560,Grovesend,2023-06-06T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.64
524560,Grovesend,2023-06-06T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.4
524560,Grovesend,2023-06-06T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.14
524560,Grovesend,2023-06-06T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
524560,Grovesend,2023-06-06T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.9
524560,Grovesend,2023-06-06T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
524560,Grovesend,2023-06-06T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.9
524560,Grovesend,2023-06-06T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
524560,Grovesend,2023-06-06T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
524560,Grovesend,2023-06-06T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
524560,Grovesend,2023-06-06T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.45
524560,Grovesend,2023-06-06T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.62
524560,Grovesend,2023-06-06T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.22
524560,Grovesend,2023-06-06T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
524560,Grovesend,2023-06-06T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.3
524560,Grovesend,2023-06-06T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
524560,Grovesend,2023-06-06T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
524560,Grovesend,2023-06-06T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.27
524560,Grovesend,2023-06-06T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
524560,Grovesend,2023-06-06T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.9
524560,Grovesend,2023-06-06T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.71
524560,Grovesend,2023-06-06T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.92
524560,Grovesend,2023-06-06T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.75
524560,Grovesend,2023-06-06T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
524560,Grovesend,2023-06-06T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
524560,Grovesend,2023-06-06T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
524560,Grovesend,2023-06-06T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.0
524560,Grovesend,2023-06-06T21:30:00.000+00:00,transformer,,Temperature,C,26.7
524560,Grovesend,2023-06-06T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
524560,Grovesend,2023-06-06T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
524560,Grovesend,2023-06-06T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
524560,Grovesend,2023-06-06T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
524560,Grovesend,2023-06-06T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
524560,Grovesend,2023-06-06T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
524560,Grovesend,2023-06-06T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
524560,Grovesend,2023-06-06T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
524560,Grovesend,2023-06-06T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
524560,Grovesend,2023-06-06T21:30:00.000+00:00,busbar,,L3 Active Power,kW,33.61
524560,Grovesend,2023-06-06T21:30:00.000+00:00,busbar,,L2 Active Power,kW,21.26
524560,Grovesend,2023-06-06T21:30:00.000+00:00,busbar,,L1 Active Power,kW,31.81
524560,Grovesend,2023-06-06T21:30:00.000+00:00,busbar,,N Current (RMS),A,81.9
524560,Grovesend,2023-06-06T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
524560,Grovesend,2023-06-06T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
524560,Grovesend,2023-06-06T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
524560,Grovesend,2023-06-06T21:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.85
524560,Grovesend,2023-06-06T21:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.17
524560,Grovesend,2023-06-06T21:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.57
524560,Grovesend,2023-06-06T21:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.61
524560,Grovesend,2023-06-06T21:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.74
524560,Grovesend,2023-06-06T21:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.1
524560,Grovesend,2023-06-06T21:20:00.000+00:00,feeder,50.0,N Current (RMS),A,36.2
524560,Grovesend,2023-06-06T21:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,59.2
524560,Grovesend,2023-06-06T21:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,41.4
524560,Grovesend,2023-06-06T21:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,43.3
524560,Grovesend,2023-06-06T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
524560,Grovesend,2023-06-06T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
524560,Grovesend,2023-06-06T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
524560,Grovesend,2023-06-06T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.99
524560,Grovesend,2023-06-06T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.81
524560,Grovesend,2023-06-06T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.43
524560,Grovesend,2023-06-06T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
524560,Grovesend,2023-06-06T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
524560,Grovesend,2023-06-06T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
524560,Grovesend,2023-06-06T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.7
524560,Grovesend,2023-06-06T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
524560,Grovesend,2023-06-06T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
524560,Grovesend,2023-06-06T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
524560,Grovesend,2023-06-06T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.16
524560,Grovesend,2023-06-06T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.79
524560,Grovesend,2023-06-06T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.75
524560,Grovesend,2023-06-06T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
524560,Grovesend,2023-06-06T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
524560,Grovesend,2023-06-06T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
524560,Grovesend,2023-06-06T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
524560,Grovesend,2023-06-06T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.36
524560,Grovesend,2023-06-06T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
524560,Grovesend,2023-06-06T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
524560,Grovesend,2023-06-06T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.68
524560,Grovesend,2023-06-06T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.1
524560,Grovesend,2023-06-06T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.53
524560,Grovesend,2023-06-06T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
524560,Grovesend,2023-06-06T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
524560,Grovesend,2023-06-06T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
524560,Grovesend,2023-06-06T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.5
524560,Grovesend,2023-06-06T21:20:00.000+00:00,transformer,,Temperature,C,26.8
524560,Grovesend,2023-06-06T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
524560,Grovesend,2023-06-06T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
524560,Grovesend,2023-06-06T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
524560,Grovesend,2023-06-06T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
524560,Grovesend,2023-06-06T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
524560,Grovesend,2023-06-06T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
524560,Grovesend,2023-06-06T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
524560,Grovesend,2023-06-06T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
524560,Grovesend,2023-06-06T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
524560,Grovesend,2023-06-06T21:20:00.000+00:00,busbar,,L3 Active Power,kW,28.19
524560,Grovesend,2023-06-06T21:20:00.000+00:00,busbar,,L2 Active Power,kW,20.82
524560,Grovesend,2023-06-06T21:20:00.000+00:00,busbar,,L1 Active Power,kW,32.45
524560,Grovesend,2023-06-06T21:20:00.000+00:00,busbar,,N Current (RMS),A,78.2
524560,Grovesend,2023-06-06T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
524560,Grovesend,2023-06-06T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
524560,Grovesend,2023-06-06T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
524560,Grovesend,2023-06-06T21:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.76
524560,Grovesend,2023-06-06T21:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.42
524560,Grovesend,2023-06-06T21:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.63
524560,Grovesend,2023-06-06T21:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.72
524560,Grovesend,2023-06-06T21:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.46
524560,Grovesend,2023-06-06T21:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.7
524560,Grovesend,2023-06-06T21:10:00.000+00:00,feeder,50.0,N Current (RMS),A,32.1
524560,Grovesend,2023-06-06T21:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,50.7
524560,Grovesend,2023-06-06T21:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,52.6
524560,Grovesend,2023-06-06T21:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,42.5
524560,Grovesend,2023-06-06T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
524560,Grovesend,2023-06-06T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
524560,Grovesend,2023-06-06T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
524560,Grovesend,2023-06-06T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.91
