Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
524560,Grovesend,2023-06-06T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.0
524560,Grovesend,2023-06-06T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.19
524560,Grovesend,2023-06-06T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
524560,Grovesend,2023-06-06T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.9
524560,Grovesend,2023-06-06T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
524560,Grovesend,2023-06-06T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.2
524560,Grovesend,2023-06-06T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
524560,Grovesend,2023-06-06T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
524560,Grovesend,2023-06-06T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
524560,Grovesend,2023-06-06T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.8
524560,Grovesend,2023-06-06T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.4
524560,Grovesend,2023-06-06T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.89
524560,Grovesend,2023-06-06T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
524560,Grovesend,2023-06-06T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
524560,Grovesend,2023-06-06T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
524560,Grovesend,2023-06-06T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.6
524560,Grovesend,2023-06-06T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.25
524560,Grovesend,2023-06-06T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
524560,Grovesend,2023-06-06T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
524560,Grovesend,2023-06-06T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.69
524560,Grovesend,2023-06-06T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.33
524560,Grovesend,2023-06-06T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.51
524560,Grovesend,2023-06-06T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
524560,Grovesend,2023-06-06T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
524560,Grovesend,2023-06-06T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
524560,Grovesend,2023-06-06T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.6
524560,Grovesend,2023-06-06T21:10:00.000+00:00,transformer,,Temperature,C,26.9
524560,Grovesend,2023-06-06T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
524560,Grovesend,2023-06-06T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
524560,Grovesend,2023-06-06T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
524560,Grovesend,2023-06-06T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
524560,Grovesend,2023-06-06T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
524560,Grovesend,2023-06-06T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
524560,Grovesend,2023-06-06T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
524560,Grovesend,2023-06-06T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
524560,Grovesend,2023-06-06T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
524560,Grovesend,2023-06-06T21:10:00.000+00:00,busbar,,L3 Active Power,kW,28.05
524560,Grovesend,2023-06-06T21:10:00.000+00:00,busbar,,L2 Active Power,kW,24.6
524560,Grovesend,2023-06-06T21:10:00.000+00:00,busbar,,L1 Active Power,kW,32.44
524560,Grovesend,2023-06-06T21:10:00.000+00:00,busbar,,N Current (RMS),A,69.5
524560,Grovesend,2023-06-06T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
524560,Grovesend,2023-06-06T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
524560,Grovesend,2023-06-06T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
524560,Grovesend,2023-06-06T21:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.36
524560,Grovesend,2023-06-06T21:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.84
524560,Grovesend,2023-06-06T21:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.76
524560,Grovesend,2023-06-06T21:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.97
524560,Grovesend,2023-06-06T21:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.51
524560,Grovesend,2023-06-06T21:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.99
524560,Grovesend,2023-06-06T21:00:00.000+00:00,feeder,50.0,N Current (RMS),A,46.3
524560,Grovesend,2023-06-06T21:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,73.8
524560,Grovesend,2023-06-06T21:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,52.8
524560,Grovesend,2023-06-06T21:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,35.6
524560,Grovesend,2023-06-06T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
524560,Grovesend,2023-06-06T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
524560,Grovesend,2023-06-06T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
524560,Grovesend,2023-06-06T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.08
524560,Grovesend,2023-06-06T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.06
524560,Grovesend,2023-06-06T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.56
524560,Grovesend,2023-06-06T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
524560,Grovesend,2023-06-06T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.2
524560,Grovesend,2023-06-06T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
524560,Grovesend,2023-06-06T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
524560,Grovesend,2023-06-06T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
524560,Grovesend,2023-06-06T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
524560,Grovesend,2023-06-06T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
524560,Grovesend,2023-06-06T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.0
524560,Grovesend,2023-06-06T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.27
524560,Grovesend,2023-06-06T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.16
524560,Grovesend,2023-06-06T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
524560,Grovesend,2023-06-06T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
524560,Grovesend,2023-06-06T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
524560,Grovesend,2023-06-06T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.5
524560,Grovesend,2023-06-06T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.98
524560,Grovesend,2023-06-06T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
524560,Grovesend,2023-06-06T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.64
524560,Grovesend,2023-06-06T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.26
524560,Grovesend,2023-06-06T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.94
524560,Grovesend,2023-06-06T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.44
524560,Grovesend,2023-06-06T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
524560,Grovesend,2023-06-06T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
524560,Grovesend,2023-06-06T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.7
524560,Grovesend,2023-06-06T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.4
524560,Grovesend,2023-06-06T21:00:00.000+00:00,transformer,,Temperature,C,27.0
524560,Grovesend,2023-06-06T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
524560,Grovesend,2023-06-06T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
524560,Grovesend,2023-06-06T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
524560,Grovesend,2023-06-06T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
524560,Grovesend,2023-06-06T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
524560,Grovesend,2023-06-06T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
524560,Grovesend,2023-06-06T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
524560,Grovesend,2023-06-06T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
524560,Grovesend,2023-06-06T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
524560,Grovesend,2023-06-06T21:00:00.000+00:00,busbar,,L3 Active Power,kW,34.4
524560,Grovesend,2023-06-06T21:00:00.000+00:00,busbar,,L2 Active Power,kW,28.18
524560,Grovesend,2023-06-06T21:00:00.000+00:00,busbar,,L1 Active Power,kW,30.87
524560,Grovesend,2023-06-06T21:00:00.000+00:00,busbar,,N Current (RMS),A,71.7
524560,Grovesend,2023-06-06T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.5
524560,Grovesend,2023-06-06T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
524560,Grovesend,2023-06-06T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
524560,Grovesend,2023-06-06T20:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.01
524560,Grovesend,2023-06-06T20:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.59
524560,Grovesend,2023-06-06T20:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.54
524560,Grovesend,2023-06-06T20:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.39
524560,Grovesend,2023-06-06T20:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.75
524560,Grovesend,2023-06-06T20:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.51
524560,Grovesend,2023-06-06T20:50:00.000+00:00,feeder,50.0,N Current (RMS),A,30.2
524560,Grovesend,2023-06-06T20:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,57.4
524560,Grovesend,2023-06-06T20:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.1
524560,Grovesend,2023-06-06T20:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,49.1
524560,Grovesend,2023-06-06T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
524560,Grovesend,2023-06-06T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
524560,Grovesend,2023-06-06T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
524560,Grovesend,2023-06-06T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.61
524560,Grovesend,2023-06-06T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.14
524560,Grovesend,2023-06-06T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.32
524560,Grovesend,2023-06-06T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
524560,Grovesend,2023-06-06T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
524560,Grovesend,2023-06-06T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
524560,Grovesend,2023-06-06T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.7
524560,Grovesend,2023-06-06T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
524560,Grovesend,2023-06-06T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
524560,Grovesend,2023-06-06T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
524560,Grovesend,2023-06-06T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.29
524560,Grovesend,2023-06-06T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.02
524560,Grovesend,2023-06-06T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.13
524560,Grovesend,2023-06-06T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
524560,Grovesend,2023-06-06T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
524560,Grovesend,2023-06-06T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
524560,Grovesend,2023-06-06T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.3
524560,Grovesend,2023-06-06T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.67
524560,Grovesend,2023-06-06T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
524560,Grovesend,2023-06-06T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.95
524560,Grovesend,2023-06-06T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.73
524560,Grovesend,2023-06-06T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.2
524560,Grovesend,2023-06-06T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.74
524560,Grovesend,2023-06-06T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.7
524560,Grovesend,2023-06-06T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
524560,Grovesend,2023-06-06T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.1
524560,Grovesend,2023-06-06T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.8
524560,Grovesend,2023-06-06T20:50:00.000+00:00,transformer,,Temperature,C,27.1
524560,Grovesend,2023-06-06T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
524560,Grovesend,2023-06-06T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
524560,Grovesend,2023-06-06T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
524560,Grovesend,2023-06-06T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
524560,Grovesend,2023-06-06T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
524560,Grovesend,2023-06-06T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
524560,Grovesend,2023-06-06T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
524560,Grovesend,2023-06-06T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
524560,Grovesend,2023-06-06T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
524560,Grovesend,2023-06-06T20:50:00.000+00:00,busbar,,L3 Active Power,kW,30.11
524560,Grovesend,2023-06-06T20:50:00.000+00:00,busbar,,L2 Active Power,kW,35.51
524560,Grovesend,2023-06-06T20:50:00.000+00:00,busbar,,L1 Active Power,kW,34.22
524560,Grovesend,2023-06-06T20:50:00.000+00:00,busbar,,N Current (RMS),A,69.8
524560,Grovesend,2023-06-06T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
524560,Grovesend,2023-06-06T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.7
524560,Grovesend,2023-06-06T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.7
524560,Grovesend,2023-06-06T20:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.31
524560,Grovesend,2023-06-06T20:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.01
524560,Grovesend,2023-06-06T20:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.47
524560,Grovesend,2023-06-06T20:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.37
524560,Grovesend,2023-06-06T20:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.09
524560,Grovesend,2023-06-06T20:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.7
524560,Grovesend,2023-06-06T20:40:00.000+00:00,feeder,50.0,N Current (RMS),A,30.4
524560,Grovesend,2023-06-06T20:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,49.4
524560,Grovesend,2023-06-06T20:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.8
524560,Grovesend,2023-06-06T20:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,50.2
524560,Grovesend,2023-06-06T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
524560,Grovesend,2023-06-06T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
524560,Grovesend,2023-06-06T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.58
524560,Grovesend,2023-06-06T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.04
524560,Grovesend,2023-06-06T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.68
524560,Grovesend,2023-06-06T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.56
524560,Grovesend,2023-06-06T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
524560,Grovesend,2023-06-06T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
524560,Grovesend,2023-06-06T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
524560,Grovesend,2023-06-06T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.6
524560,Grovesend,2023-06-06T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
524560,Grovesend,2023-06-06T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
524560,Grovesend,2023-06-06T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
524560,Grovesend,2023-06-06T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.27
524560,Grovesend,2023-06-06T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.16
524560,Grovesend,2023-06-06T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.34
524560,Grovesend,2023-06-06T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
524560,Grovesend,2023-06-06T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.3
524560,Grovesend,2023-06-06T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
524560,Grovesend,2023-06-06T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.2
524560,Grovesend,2023-06-06T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.95
524560,Grovesend,2023-06-06T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
524560,Grovesend,2023-06-06T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
524560,Grovesend,2023-06-06T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.8
524560,Grovesend,2023-06-06T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.69
524560,Grovesend,2023-06-06T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.33
524560,Grovesend,2023-06-06T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
524560,Grovesend,2023-06-06T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.1
524560,Grovesend,2023-06-06T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.2
524560,Grovesend,2023-06-06T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.5
524560,Grovesend,2023-06-06T20:40:00.000+00:00,transformer,,Temperature,C,27.2
524560,Grovesend,2023-06-06T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
524560,Grovesend,2023-06-06T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
524560,Grovesend,2023-06-06T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
524560,Grovesend,2023-06-06T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
524560,Grovesend,2023-06-06T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
524560,Grovesend,2023-06-06T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
524560,Grovesend,2023-06-06T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
524560,Grovesend,2023-06-06T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
524560,Grovesend,2023-06-06T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
524560,Grovesend,2023-06-06T20:40:00.000+00:00,busbar,,L3 Active Power,kW,30.03
524560,Grovesend,2023-06-06T20:40:00.000+00:00,busbar,,L2 Active Power,kW,31.17
524560,Grovesend,2023-06-06T20:40:00.000+00:00,busbar,,L1 Active Power,kW,37.62
524560,Grovesend,2023-06-06T20:40:00.000+00:00,busbar,,N Current (RMS),A,76.9
524560,Grovesend,2023-06-06T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
524560,Grovesend,2023-06-06T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
524560,Grovesend,2023-06-06T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.8
524560,Grovesend,2023-06-06T20:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.24
524560,Grovesend,2023-06-06T20:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.16
524560,Grovesend,2023-06-06T20:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.73
524560,Grovesend,2023-06-06T20:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.15
524560,Grovesend,2023-06-06T20:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.65
524560,Grovesend,2023-06-06T20:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.97
524560,Grovesend,2023-06-06T20:30:00.000+00:00,feeder,50.0,N Current (RMS),A,33.9
524560,Grovesend,2023-06-06T20:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,44.8
524560,Grovesend,2023-06-06T20:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,61.9
524560,Grovesend,2023-06-06T20:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,40.0
524560,Grovesend,2023-06-06T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
524560,Grovesend,2023-06-06T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
524560,Grovesend,2023-06-06T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.68
524560,Grovesend,2023-06-06T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.48
524560,Grovesend,2023-06-06T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.11
524560,Grovesend,2023-06-06T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.62
524560,Grovesend,2023-06-06T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
524560,Grovesend,2023-06-06T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.9
524560,Grovesend,2023-06-06T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
524560,Grovesend,2023-06-06T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.9
524560,Grovesend,2023-06-06T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
524560,Grovesend,2023-06-06T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
524560,Grovesend,2023-06-06T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
524560,Grovesend,2023-06-06T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.93
524560,Grovesend,2023-06-06T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.62
524560,Grovesend,2023-06-06T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.99
524560,Grovesend,2023-06-06T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
524560,Grovesend,2023-06-06T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.9
524560,Grovesend,2023-06-06T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.5
524560,Grovesend,2023-06-06T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.5
524560,Grovesend,2023-06-06T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.12
524560,Grovesend,2023-06-06T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
524560,Grovesend,2023-06-06T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.86
524560,Grovesend,2023-06-06T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.3
524560,Grovesend,2023-06-06T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.56
524560,Grovesend,2023-06-06T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.35
524560,Grovesend,2023-06-06T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.6
524560,Grovesend,2023-06-06T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.3
524560,Grovesend,2023-06-06T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
524560,Grovesend,2023-06-06T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.4
524560,Grovesend,2023-06-06T20:30:00.000+00:00,transformer,,Temperature,C,27.4
524560,Grovesend,2023-06-06T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
524560,Grovesend,2023-06-06T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
524560,Grovesend,2023-06-06T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
524560,Grovesend,2023-06-06T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
524560,Grovesend,2023-06-06T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
524560,Grovesend,2023-06-06T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
524560,Grovesend,2023-06-06T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
524560,Grovesend,2023-06-06T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
524560,Grovesend,2023-06-06T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
524560,Grovesend,2023-06-06T20:30:00.000+00:00,busbar,,L3 Active Power,kW,36.61
524560,Grovesend,2023-06-06T20:30:00.000+00:00,busbar,,L2 Active Power,kW,28.58
524560,Grovesend,2023-06-06T20:30:00.000+00:00,busbar,,L1 Active Power,kW,36.61
524560,Grovesend,2023-06-06T20:30:00.000+00:00,busbar,,N Current (RMS),A,72.3
524560,Grovesend,2023-06-06T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.7
524560,Grovesend,2023-06-06T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
524560,Grovesend,2023-06-06T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
524560,Grovesend,2023-06-06T20:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.02
524560,Grovesend,2023-06-06T20:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.67
524560,Grovesend,2023-06-06T20:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.97
524560,Grovesend,2023-06-06T20:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.94
524560,Grovesend,2023-06-06T20:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.63
524560,Grovesend,2023-06-06T20:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.29
524560,Grovesend,2023-06-06T20:20:00.000+00:00,feeder,50.0,N Current (RMS),A,30.0
524560,Grovesend,2023-06-06T20:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,43.5
524560,Grovesend,2023-06-06T20:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,46.6
524560,Grovesend,2023-06-06T20:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,37.4
524560,Grovesend,2023-06-06T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
524560,Grovesend,2023-06-06T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
524560,Grovesend,2023-06-06T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.43
524560,Grovesend,2023-06-06T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.92
524560,Grovesend,2023-06-06T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.58
524560,Grovesend,2023-06-06T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.94
524560,Grovesend,2023-06-06T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
524560,Grovesend,2023-06-06T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.2
524560,Grovesend,2023-06-06T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
524560,Grovesend,2023-06-06T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.3
524560,Grovesend,2023-06-06T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
524560,Grovesend,2023-06-06T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
524560,Grovesend,2023-06-06T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
524560,Grovesend,2023-06-06T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.17
524560,Grovesend,2023-06-06T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.43
524560,Grovesend,2023-06-06T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.24
524560,Grovesend,2023-06-06T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
524560,Grovesend,2023-06-06T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.9
524560,Grovesend,2023-06-06T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.3
524560,Grovesend,2023-06-06T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.1
524560,Grovesend,2023-06-06T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
524560,Grovesend,2023-06-06T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.7
524560,Grovesend,2023-06-06T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.67
524560,Grovesend,2023-06-06T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.25
524560,Grovesend,2023-06-06T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.23
524560,Grovesend,2023-06-06T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.1
524560,Grovesend,2023-06-06T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
524560,Grovesend,2023-06-06T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.6
524560,Grovesend,2023-06-06T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
524560,Grovesend,2023-06-06T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.8
524560,Grovesend,2023-06-06T20:20:00.000+00:00,transformer,,Temperature,C,27.5
524560,Grovesend,2023-06-06T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
524560,Grovesend,2023-06-06T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
524560,Grovesend,2023-06-06T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
524560,Grovesend,2023-06-06T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
524560,Grovesend,2023-06-06T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
524560,Grovesend,2023-06-06T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
524560,Grovesend,2023-06-06T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
524560,Grovesend,2023-06-06T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
524560,Grovesend,2023-06-06T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
524560,Grovesend,2023-06-06T20:20:00.000+00:00,busbar,,L3 Active Power,kW,36.13
524560,Grovesend,2023-06-06T20:20:00.000+00:00,busbar,,L2 Active Power,kW,23.38
524560,Grovesend,2023-06-06T20:20:00.000+00:00,busbar,,L1 Active Power,kW,36.68
524560,Grovesend,2023-06-06T20:20:00.000+00:00,busbar,,N Current (RMS),A,86.9
524560,Grovesend,2023-06-06T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.8
524560,Grovesend,2023-06-06T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
524560,Grovesend,2023-06-06T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.4
524560,Grovesend,2023-06-06T20:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.36
524560,Grovesend,2023-06-06T20:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.51
524560,Grovesend,2023-06-06T20:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.94
524560,Grovesend,2023-06-06T20:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.86
524560,Grovesend,2023-06-06T20:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.07
524560,Grovesend,2023-06-06T20:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.47
524560,Grovesend,2023-06-06T20:10:00.000+00:00,feeder,50.0,N Current (RMS),A,26.4
524560,Grovesend,2023-06-06T20:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,38.6
524560,Grovesend,2023-06-06T20:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,38.6
524560,Grovesend,2023-06-06T20:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,37.8
524560,Grovesend,2023-06-06T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
524560,Grovesend,2023-06-06T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
524560,Grovesend,2023-06-06T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.91
524560,Grovesend,2023-06-06T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.37
524560,Grovesend,2023-06-06T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.94
524560,Grovesend,2023-06-06T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.64
524560,Grovesend,2023-06-06T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.7
524560,Grovesend,2023-06-06T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.5
524560,Grovesend,2023-06-06T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
524560,Grovesend,2023-06-06T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.3
524560,Grovesend,2023-06-06T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
524560,Grovesend,2023-06-06T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
524560,Grovesend,2023-06-06T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
524560,Grovesend,2023-06-06T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.0
524560,Grovesend,2023-06-06T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.16
524560,Grovesend,2023-06-06T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.07
524560,Grovesend,2023-06-06T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
524560,Grovesend,2023-06-06T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.5
524560,Grovesend,2023-06-06T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
524560,Grovesend,2023-06-06T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.9
524560,Grovesend,2023-06-06T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.7
524560,Grovesend,2023-06-06T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.67
524560,Grovesend,2023-06-06T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.73
524560,Grovesend,2023-06-06T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.24
524560,Grovesend,2023-06-06T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.4
524560,Grovesend,2023-06-06T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.88
524560,Grovesend,2023-06-06T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.1
524560,Grovesend,2023-06-06T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.0
524560,Grovesend,2023-06-06T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.9
524560,Grovesend,2023-06-06T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.5
524560,Grovesend,2023-06-06T20:10:00.000+00:00,transformer,,Temperature,C,27.6
524560,Grovesend,2023-06-06T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
524560,Grovesend,2023-06-06T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
524560,Grovesend,2023-06-06T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
524560,Grovesend,2023-06-06T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
524560,Grovesend,2023-06-06T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
524560,Grovesend,2023-06-06T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
524560,Grovesend,2023-06-06T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
524560,Grovesend,2023-06-06T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
524560,Grovesend,2023-06-06T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
524560,Grovesend,2023-06-06T20:10:00.000+00:00,busbar,,L3 Active Power,kW,38.09
524560,Grovesend,2023-06-06T20:10:00.000+00:00,busbar,,L2 Active Power,kW,28.04
524560,Grovesend,2023-06-06T20:10:00.000+00:00,busbar,,L1 Active Power,kW,37.73
524560,Grovesend,2023-06-06T20:10:00.000+00:00,busbar,,N Current (RMS),A,78.8
524560,Grovesend,2023-06-06T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.1
524560,Grovesend,2023-06-06T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
524560,Grovesend,2023-06-06T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.0
524560,Grovesend,2023-06-06T20:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.3
524560,Grovesend,2023-06-06T20:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.41
524560,Grovesend,2023-06-06T20:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.58
524560,Grovesend,2023-06-06T20:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.94
524560,Grovesend,2023-06-06T20:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,16.07
524560,Grovesend,2023-06-06T20:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.01
524560,Grovesend,2023-06-06T20:00:00.000+00:00,feeder,50.0,N Current (RMS),A,40.9
524560,Grovesend,2023-06-06T20:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,39.2
524560,Grovesend,2023-06-06T20:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,70.2
524560,Grovesend,2023-06-06T20:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,47.2
524560,Grovesend,2023-06-06T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.67
524560,Grovesend,2023-06-06T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
524560,Grovesend,2023-06-06T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.22
524560,Grovesend,2023-06-06T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.4
524560,Grovesend,2023-06-06T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.97
524560,Grovesend,2023-06-06T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.79
524560,Grovesend,2023-06-06T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
524560,Grovesend,2023-06-06T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.9
524560,Grovesend,2023-06-06T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
524560,Grovesend,2023-06-06T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.3
524560,Grovesend,2023-06-06T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
524560,Grovesend,2023-06-06T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
524560,Grovesend,2023-06-06T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
524560,Grovesend,2023-06-06T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.2
524560,Grovesend,2023-06-06T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.34
524560,Grovesend,2023-06-06T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.36
524560,Grovesend,2023-06-06T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
524560,Grovesend,2023-06-06T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
524560,Grovesend,2023-06-06T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.4
524560,Grovesend,2023-06-06T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.7
524560,Grovesend,2023-06-06T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
524560,Grovesend,2023-06-06T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
524560,Grovesend,2023-06-06T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.75
524560,Grovesend,2023-06-06T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.46
524560,Grovesend,2023-06-06T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.57
524560,Grovesend,2023-06-06T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.4
524560,Grovesend,2023-06-06T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.5
524560,Grovesend,2023-06-06T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.5
524560,Grovesend,2023-06-06T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.9
524560,Grovesend,2023-06-06T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.4
524560,Grovesend,2023-06-06T20:00:00.000+00:00,transformer,,Temperature,C,27.6
524560,Grovesend,2023-06-06T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
524560,Grovesend,2023-06-06T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
524560,Grovesend,2023-06-06T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
524560,Grovesend,2023-06-06T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
524560,Grovesend,2023-06-06T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
524560,Grovesend,2023-06-06T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
524560,Grovesend,2023-06-06T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
524560,Grovesend,2023-06-06T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
524560,Grovesend,2023-06-06T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
524560,Grovesend,2023-06-06T20:00:00.000+00:00,busbar,,L3 Active Power,kW,36.17
524560,Grovesend,2023-06-06T20:00:00.000+00:00,busbar,,L2 Active Power,kW,33.52
524560,Grovesend,2023-06-06T20:00:00.000+00:00,busbar,,L1 Active Power,kW,35.14
524560,Grovesend,2023-06-06T20:00:00.000+00:00,busbar,,N Current (RMS),A,71.2
524560,Grovesend,2023-06-06T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.9
524560,Grovesend,2023-06-06T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.1
524560,Grovesend,2023-06-06T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
524560,Grovesend,2023-06-06T19:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.93
524560,Grovesend,2023-06-06T19:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.57
524560,Grovesend,2023-06-06T19:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.66
524560,Grovesend,2023-06-06T19:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.91
524560,Grovesend,2023-06-06T19:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.91
524560,Grovesend,2023-06-06T19:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.66
524560,Grovesend,2023-06-06T19:50:00.000+00:00,feeder,50.0,N Current (RMS),A,31.3
524560,Grovesend,2023-06-06T19:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,47.9
524560,Grovesend,2023-06-06T19:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,51.2
524560,Grovesend,2023-06-06T19:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,42.4
524560,Grovesend,2023-06-06T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.67
524560,Grovesend,2023-06-06T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
524560,Grovesend,2023-06-06T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.91
524560,Grovesend,2023-06-06T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.6
524560,Grovesend,2023-06-06T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.01
524560,Grovesend,2023-06-06T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.59
524560,Grovesend,2023-06-06T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.7
524560,Grovesend,2023-06-06T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.8
524560,Grovesend,2023-06-06T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
524560,Grovesend,2023-06-06T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.9
524560,Grovesend,2023-06-06T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
524560,Grovesend,2023-06-06T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
524560,Grovesend,2023-06-06T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
524560,Grovesend,2023-06-06T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.09
524560,Grovesend,2023-06-06T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.81
524560,Grovesend,2023-06-06T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.28
524560,Grovesend,2023-06-06T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
524560,Grovesend,2023-06-06T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.0
524560,Grovesend,2023-06-06T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.6
524560,Grovesend,2023-06-06T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.5
524560,Grovesend,2023-06-06T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.92
524560,Grovesend,2023-06-06T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.55
524560,Grovesend,2023-06-06T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
524560,Grovesend,2023-06-06T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.7
524560,Grovesend,2023-06-06T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.32
524560,Grovesend,2023-06-06T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.86
524560,Grovesend,2023-06-06T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.0
524560,Grovesend,2023-06-06T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.3
524560,Grovesend,2023-06-06T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
524560,Grovesend,2023-06-06T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.1
524560,Grovesend,2023-06-06T19:50:00.000+00:00,transformer,,Temperature,C,27.8
524560,Grovesend,2023-06-06T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
524560,Grovesend,2023-06-06T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
524560,Grovesend,2023-06-06T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
524560,Grovesend,2023-06-06T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
524560,Grovesend,2023-06-06T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
524560,Grovesend,2023-06-06T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
524560,Grovesend,2023-06-06T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
524560,Grovesend,2023-06-06T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
524560,Grovesend,2023-06-06T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
524560,Grovesend,2023-06-06T19:50:00.000+00:00,busbar,,L3 Active Power,kW,35.84
524560,Grovesend,2023-06-06T19:50:00.000+00:00,busbar,,L2 Active Power,kW,26.63
524560,Grovesend,2023-06-06T19:50:00.000+00:00,busbar,,L1 Active Power,kW,34.93
524560,Grovesend,2023-06-06T19:50:00.000+00:00,busbar,,N Current (RMS),A,75.7
524560,Grovesend,2023-06-06T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.9
524560,Grovesend,2023-06-06T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
524560,Grovesend,2023-06-06T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
524560,Grovesend,2023-06-06T19:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.19
524560,Grovesend,2023-06-06T19:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.6
524560,Grovesend,2023-06-06T19:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.79
524560,Grovesend,2023-06-06T19:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.75
524560,Grovesend,2023-06-06T19:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.65
524560,Grovesend,2023-06-06T19:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.19
524560,Grovesend,2023-06-06T19:40:00.000+00:00,feeder,50.0,N Current (RMS),A,28.1
524560,Grovesend,2023-06-06T19:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,46.3
524560,Grovesend,2023-06-06T19:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,54.6
524560,Grovesend,2023-06-06T19:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,52.3
524560,Grovesend,2023-06-06T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.65
524560,Grovesend,2023-06-06T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
524560,Grovesend,2023-06-06T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.02
524560,Grovesend,2023-06-06T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.4
524560,Grovesend,2023-06-06T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.84
524560,Grovesend,2023-06-06T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.1
524560,Grovesend,2023-06-06T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.4
524560,Grovesend,2023-06-06T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.9
524560,Grovesend,2023-06-06T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
524560,Grovesend,2023-06-06T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.5
524560,Grovesend,2023-06-06T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
524560,Grovesend,2023-06-06T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
524560,Grovesend,2023-06-06T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
524560,Grovesend,2023-06-06T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.06
524560,Grovesend,2023-06-06T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.17
524560,Grovesend,2023-06-06T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.89
524560,Grovesend,2023-06-06T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
524560,Grovesend,2023-06-06T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.8
524560,Grovesend,2023-06-06T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
524560,Grovesend,2023-06-06T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.5
524560,Grovesend,2023-06-06T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.89
524560,Grovesend,2023-06-06T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
524560,Grovesend,2023-06-06T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
524560,Grovesend,2023-06-06T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.77
524560,Grovesend,2023-06-06T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.2
524560,Grovesend,2023-06-06T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.49
524560,Grovesend,2023-06-06T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
524560,Grovesend,2023-06-06T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
524560,Grovesend,2023-06-06T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
524560,Grovesend,2023-06-06T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.4
524560,Grovesend,2023-06-06T19:40:00.000+00:00,transformer,,Temperature,C,27.8
524560,Grovesend,2023-06-06T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
524560,Grovesend,2023-06-06T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
524560,Grovesend,2023-06-06T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
524560,Grovesend,2023-06-06T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
524560,Grovesend,2023-06-06T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
524560,Grovesend,2023-06-06T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
524560,Grovesend,2023-06-06T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
524560,Grovesend,2023-06-06T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
524560,Grovesend,2023-06-06T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
524560,Grovesend,2023-06-06T19:40:00.000+00:00,busbar,,L3 Active Power,kW,29.84
524560,Grovesend,2023-06-06T19:40:00.000+00:00,busbar,,L2 Active Power,kW,25.29
524560,Grovesend,2023-06-06T19:40:00.000+00:00,busbar,,L1 Active Power,kW,40.81
524560,Grovesend,2023-06-06T19:40:00.000+00:00,busbar,,N Current (RMS),A,85.6
524560,Grovesend,2023-06-06T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
524560,Grovesend,2023-06-06T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
524560,Grovesend,2023-06-06T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.2
524560,Grovesend,2023-06-06T19:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.62
524560,Grovesend,2023-06-06T19:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.64
524560,Grovesend,2023-06-06T19:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.9
524560,Grovesend,2023-06-06T19:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.6
524560,Grovesend,2023-06-06T19:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.11
524560,Grovesend,2023-06-06T19:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.74
524560,Grovesend,2023-06-06T19:30:00.000+00:00,feeder,50.0,N Current (RMS),A,26.4
524560,Grovesend,2023-06-06T19:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,49.9
524560,Grovesend,2023-06-06T19:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,47.6
524560,Grovesend,2023-06-06T19:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,54.3
524560,Grovesend,2023-06-06T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.54
524560,Grovesend,2023-06-06T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
524560,Grovesend,2023-06-06T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.3
524560,Grovesend,2023-06-06T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.75
