Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
524560,Grovesend,2023-06-06T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.06
524560,Grovesend,2023-06-06T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.39
524560,Grovesend,2023-06-06T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
524560,Grovesend,2023-06-06T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.8
524560,Grovesend,2023-06-06T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
524560,Grovesend,2023-06-06T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.5
524560,Grovesend,2023-06-06T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
524560,Grovesend,2023-06-06T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
524560,Grovesend,2023-06-06T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
524560,Grovesend,2023-06-06T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.1
524560,Grovesend,2023-06-06T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.05
524560,Grovesend,2023-06-06T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.92
524560,Grovesend,2023-06-06T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
524560,Grovesend,2023-06-06T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.9
524560,Grovesend,2023-06-06T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
524560,Grovesend,2023-06-06T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.2
524560,Grovesend,2023-06-06T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.87
524560,Grovesend,2023-06-06T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
524560,Grovesend,2023-06-06T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.92
524560,Grovesend,2023-06-06T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.24
524560,Grovesend,2023-06-06T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.63
524560,Grovesend,2023-06-06T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.47
524560,Grovesend,2023-06-06T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
524560,Grovesend,2023-06-06T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
524560,Grovesend,2023-06-06T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.7
524560,Grovesend,2023-06-06T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.1
524560,Grovesend,2023-06-06T19:30:00.000+00:00,transformer,,Temperature,C,27.8
524560,Grovesend,2023-06-06T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
524560,Grovesend,2023-06-06T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
524560,Grovesend,2023-06-06T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
524560,Grovesend,2023-06-06T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
524560,Grovesend,2023-06-06T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
524560,Grovesend,2023-06-06T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
524560,Grovesend,2023-06-06T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
524560,Grovesend,2023-06-06T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
524560,Grovesend,2023-06-06T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
524560,Grovesend,2023-06-06T19:30:00.000+00:00,busbar,,L3 Active Power,kW,29.76
524560,Grovesend,2023-06-06T19:30:00.000+00:00,busbar,,L2 Active Power,kW,27.22
524560,Grovesend,2023-06-06T19:30:00.000+00:00,busbar,,L1 Active Power,kW,37.19
524560,Grovesend,2023-06-06T19:30:00.000+00:00,busbar,,N Current (RMS),A,76.1
524560,Grovesend,2023-06-06T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
524560,Grovesend,2023-06-06T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
524560,Grovesend,2023-06-06T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.3
524560,Grovesend,2023-06-06T19:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.36
524560,Grovesend,2023-06-06T19:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.42
524560,Grovesend,2023-06-06T19:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.92
524560,Grovesend,2023-06-06T19:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.4
524560,Grovesend,2023-06-06T19:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.28
524560,Grovesend,2023-06-06T19:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.09
524560,Grovesend,2023-06-06T19:20:00.000+00:00,feeder,50.0,N Current (RMS),A,39.4
524560,Grovesend,2023-06-06T19:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,53.0
524560,Grovesend,2023-06-06T19:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,52.2
524560,Grovesend,2023-06-06T19:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,81.5
524560,Grovesend,2023-06-06T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.65
524560,Grovesend,2023-06-06T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
524560,Grovesend,2023-06-06T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.65
524560,Grovesend,2023-06-06T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.24
524560,Grovesend,2023-06-06T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.54
524560,Grovesend,2023-06-06T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.21
524560,Grovesend,2023-06-06T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
524560,Grovesend,2023-06-06T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.5
524560,Grovesend,2023-06-06T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
524560,Grovesend,2023-06-06T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.8
524560,Grovesend,2023-06-06T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
524560,Grovesend,2023-06-06T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
524560,Grovesend,2023-06-06T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
524560,Grovesend,2023-06-06T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.04
524560,Grovesend,2023-06-06T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.1
524560,Grovesend,2023-06-06T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.59
524560,Grovesend,2023-06-06T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
524560,Grovesend,2023-06-06T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.5
524560,Grovesend,2023-06-06T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
524560,Grovesend,2023-06-06T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
524560,Grovesend,2023-06-06T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.86
524560,Grovesend,2023-06-06T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
524560,Grovesend,2023-06-06T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.98
524560,Grovesend,2023-06-06T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.91
524560,Grovesend,2023-06-06T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.3
524560,Grovesend,2023-06-06T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.17
524560,Grovesend,2023-06-06T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
524560,Grovesend,2023-06-06T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
524560,Grovesend,2023-06-06T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.4
524560,Grovesend,2023-06-06T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.0
524560,Grovesend,2023-06-06T19:20:00.000+00:00,transformer,,Temperature,C,27.9
524560,Grovesend,2023-06-06T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
524560,Grovesend,2023-06-06T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
524560,Grovesend,2023-06-06T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
524560,Grovesend,2023-06-06T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
524560,Grovesend,2023-06-06T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
524560,Grovesend,2023-06-06T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
524560,Grovesend,2023-06-06T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
524560,Grovesend,2023-06-06T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
524560,Grovesend,2023-06-06T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
524560,Grovesend,2023-06-06T19:20:00.000+00:00,busbar,,L3 Active Power,kW,31.74
524560,Grovesend,2023-06-06T19:20:00.000+00:00,busbar,,L2 Active Power,kW,29.7
524560,Grovesend,2023-06-06T19:20:00.000+00:00,busbar,,L1 Active Power,kW,40.23
524560,Grovesend,2023-06-06T19:20:00.000+00:00,busbar,,N Current (RMS),A,76.4
524560,Grovesend,2023-06-06T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
524560,Grovesend,2023-06-06T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
524560,Grovesend,2023-06-06T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.5
524560,Grovesend,2023-06-06T19:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.09
524560,Grovesend,2023-06-06T19:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.57
524560,Grovesend,2023-06-06T19:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.89
524560,Grovesend,2023-06-06T19:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.88
524560,Grovesend,2023-06-06T19:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.35
524560,Grovesend,2023-06-06T19:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.83
524560,Grovesend,2023-06-06T19:10:00.000+00:00,feeder,50.0,N Current (RMS),A,40.1
524560,Grovesend,2023-06-06T19:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,71.9
524560,Grovesend,2023-06-06T19:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,48.7
524560,Grovesend,2023-06-06T19:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,55.3
524560,Grovesend,2023-06-06T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.42
524560,Grovesend,2023-06-06T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
524560,Grovesend,2023-06-06T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.52
524560,Grovesend,2023-06-06T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.07
524560,Grovesend,2023-06-06T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.92
524560,Grovesend,2023-06-06T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.54
524560,Grovesend,2023-06-06T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
524560,Grovesend,2023-06-06T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.2
524560,Grovesend,2023-06-06T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
524560,Grovesend,2023-06-06T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.7
524560,Grovesend,2023-06-06T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
524560,Grovesend,2023-06-06T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
524560,Grovesend,2023-06-06T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
524560,Grovesend,2023-06-06T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.14
524560,Grovesend,2023-06-06T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.11
524560,Grovesend,2023-06-06T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.98
524560,Grovesend,2023-06-06T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
524560,Grovesend,2023-06-06T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.7
524560,Grovesend,2023-06-06T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.9
524560,Grovesend,2023-06-06T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.8
524560,Grovesend,2023-06-06T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.16
524560,Grovesend,2023-06-06T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
524560,Grovesend,2023-06-06T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.84
524560,Grovesend,2023-06-06T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.64
524560,Grovesend,2023-06-06T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.4
524560,Grovesend,2023-06-06T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.13
524560,Grovesend,2023-06-06T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
524560,Grovesend,2023-06-06T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
524560,Grovesend,2023-06-06T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.1
524560,Grovesend,2023-06-06T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.2
524560,Grovesend,2023-06-06T19:10:00.000+00:00,transformer,,Temperature,C,28.1
524560,Grovesend,2023-06-06T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
524560,Grovesend,2023-06-06T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
524560,Grovesend,2023-06-06T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
524560,Grovesend,2023-06-06T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
524560,Grovesend,2023-06-06T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
524560,Grovesend,2023-06-06T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
524560,Grovesend,2023-06-06T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
524560,Grovesend,2023-06-06T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
524560,Grovesend,2023-06-06T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
524560,Grovesend,2023-06-06T19:10:00.000+00:00,busbar,,L3 Active Power,kW,36.66
524560,Grovesend,2023-06-06T19:10:00.000+00:00,busbar,,L2 Active Power,kW,26.37
524560,Grovesend,2023-06-06T19:10:00.000+00:00,busbar,,L1 Active Power,kW,38.97
524560,Grovesend,2023-06-06T19:10:00.000+00:00,busbar,,N Current (RMS),A,84.4
524560,Grovesend,2023-06-06T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.7
524560,Grovesend,2023-06-06T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
524560,Grovesend,2023-06-06T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.4
524560,Grovesend,2023-06-06T19:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.81
524560,Grovesend,2023-06-06T19:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.01
524560,Grovesend,2023-06-06T19:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.82
524560,Grovesend,2023-06-06T19:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.18
524560,Grovesend,2023-06-06T19:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.76
524560,Grovesend,2023-06-06T19:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.78
524560,Grovesend,2023-06-06T19:00:00.000+00:00,feeder,50.0,N Current (RMS),A,45.8
524560,Grovesend,2023-06-06T19:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,80.3
524560,Grovesend,2023-06-06T19:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,42.5
524560,Grovesend,2023-06-06T19:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,50.9
524560,Grovesend,2023-06-06T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
524560,Grovesend,2023-06-06T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
524560,Grovesend,2023-06-06T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
524560,Grovesend,2023-06-06T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.02
524560,Grovesend,2023-06-06T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.01
524560,Grovesend,2023-06-06T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.21
524560,Grovesend,2023-06-06T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
524560,Grovesend,2023-06-06T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.1
524560,Grovesend,2023-06-06T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
524560,Grovesend,2023-06-06T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.2
524560,Grovesend,2023-06-06T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
524560,Grovesend,2023-06-06T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
524560,Grovesend,2023-06-06T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
524560,Grovesend,2023-06-06T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.22
524560,Grovesend,2023-06-06T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.38
524560,Grovesend,2023-06-06T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.35
524560,Grovesend,2023-06-06T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
524560,Grovesend,2023-06-06T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.6
524560,Grovesend,2023-06-06T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.2
524560,Grovesend,2023-06-06T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.1
524560,Grovesend,2023-06-06T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.27
524560,Grovesend,2023-06-06T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
524560,Grovesend,2023-06-06T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.12
524560,Grovesend,2023-06-06T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.5
524560,Grovesend,2023-06-06T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.66
524560,Grovesend,2023-06-06T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.78
524560,Grovesend,2023-06-06T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
524560,Grovesend,2023-06-06T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
524560,Grovesend,2023-06-06T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
524560,Grovesend,2023-06-06T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.5
524560,Grovesend,2023-06-06T19:00:00.000+00:00,transformer,,Temperature,C,28.2
524560,Grovesend,2023-06-06T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
524560,Grovesend,2023-06-06T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
524560,Grovesend,2023-06-06T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
524560,Grovesend,2023-06-06T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
524560,Grovesend,2023-06-06T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
524560,Grovesend,2023-06-06T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
524560,Grovesend,2023-06-06T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
524560,Grovesend,2023-06-06T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
524560,Grovesend,2023-06-06T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
524560,Grovesend,2023-06-06T19:00:00.000+00:00,busbar,,L3 Active Power,kW,36.81
524560,Grovesend,2023-06-06T19:00:00.000+00:00,busbar,,L2 Active Power,kW,25.2
524560,Grovesend,2023-06-06T19:00:00.000+00:00,busbar,,L1 Active Power,kW,34.45
524560,Grovesend,2023-06-06T19:00:00.000+00:00,busbar,,N Current (RMS),A,81.9
524560,Grovesend,2023-06-06T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.8
524560,Grovesend,2023-06-06T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
524560,Grovesend,2023-06-06T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
524560,Grovesend,2023-06-06T18:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.74
524560,Grovesend,2023-06-06T18:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.93
524560,Grovesend,2023-06-06T18:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.86
524560,Grovesend,2023-06-06T18:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.99
524560,Grovesend,2023-06-06T18:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.54
524560,Grovesend,2023-06-06T18:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.87
524560,Grovesend,2023-06-06T18:50:00.000+00:00,feeder,50.0,N Current (RMS),A,40.5
524560,Grovesend,2023-06-06T18:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,72.0
524560,Grovesend,2023-06-06T18:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,45.4
524560,Grovesend,2023-06-06T18:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,47.5
524560,Grovesend,2023-06-06T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
524560,Grovesend,2023-06-06T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
524560,Grovesend,2023-06-06T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
524560,Grovesend,2023-06-06T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.32
524560,Grovesend,2023-06-06T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.95
524560,Grovesend,2023-06-06T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.75
524560,Grovesend,2023-06-06T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
524560,Grovesend,2023-06-06T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.9
524560,Grovesend,2023-06-06T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.5
524560,Grovesend,2023-06-06T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.2
524560,Grovesend,2023-06-06T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
524560,Grovesend,2023-06-06T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
524560,Grovesend,2023-06-06T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
524560,Grovesend,2023-06-06T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.45
524560,Grovesend,2023-06-06T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.48
524560,Grovesend,2023-06-06T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.52
524560,Grovesend,2023-06-06T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
524560,Grovesend,2023-06-06T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
524560,Grovesend,2023-06-06T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.2
524560,Grovesend,2023-06-06T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.2
524560,Grovesend,2023-06-06T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.99
524560,Grovesend,2023-06-06T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
524560,Grovesend,2023-06-06T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.82
524560,Grovesend,2023-06-06T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.56
524560,Grovesend,2023-06-06T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.28
524560,Grovesend,2023-06-06T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.04
524560,Grovesend,2023-06-06T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
524560,Grovesend,2023-06-06T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
524560,Grovesend,2023-06-06T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
524560,Grovesend,2023-06-06T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
524560,Grovesend,2023-06-06T18:50:00.000+00:00,transformer,,Temperature,C,28.3
524560,Grovesend,2023-06-06T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
524560,Grovesend,2023-06-06T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
524560,Grovesend,2023-06-06T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
524560,Grovesend,2023-06-06T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
524560,Grovesend,2023-06-06T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
524560,Grovesend,2023-06-06T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
524560,Grovesend,2023-06-06T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
524560,Grovesend,2023-06-06T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
524560,Grovesend,2023-06-06T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
524560,Grovesend,2023-06-06T18:50:00.000+00:00,busbar,,L3 Active Power,kW,33.23
524560,Grovesend,2023-06-06T18:50:00.000+00:00,busbar,,L2 Active Power,kW,28.56
524560,Grovesend,2023-06-06T18:50:00.000+00:00,busbar,,L1 Active Power,kW,32.72
524560,Grovesend,2023-06-06T18:50:00.000+00:00,busbar,,N Current (RMS),A,68.1
524560,Grovesend,2023-06-06T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
524560,Grovesend,2023-06-06T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
524560,Grovesend,2023-06-06T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.3
524560,Grovesend,2023-06-06T18:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.58
524560,Grovesend,2023-06-06T18:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.81
524560,Grovesend,2023-06-06T18:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.95
524560,Grovesend,2023-06-06T18:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,22.21
524560,Grovesend,2023-06-06T18:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.37
524560,Grovesend,2023-06-06T18:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.71
524560,Grovesend,2023-06-06T18:40:00.000+00:00,feeder,50.0,N Current (RMS),A,62.5
524560,Grovesend,2023-06-06T18:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,94.5
524560,Grovesend,2023-06-06T18:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,36.2
524560,Grovesend,2023-06-06T18:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,50.6
524560,Grovesend,2023-06-06T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
524560,Grovesend,2023-06-06T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
524560,Grovesend,2023-06-06T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
524560,Grovesend,2023-06-06T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.91
524560,Grovesend,2023-06-06T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.43
524560,Grovesend,2023-06-06T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.11
524560,Grovesend,2023-06-06T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
524560,Grovesend,2023-06-06T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
524560,Grovesend,2023-06-06T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
524560,Grovesend,2023-06-06T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.9
524560,Grovesend,2023-06-06T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
524560,Grovesend,2023-06-06T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
524560,Grovesend,2023-06-06T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
524560,Grovesend,2023-06-06T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.76
524560,Grovesend,2023-06-06T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.18
524560,Grovesend,2023-06-06T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.98
524560,Grovesend,2023-06-06T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
524560,Grovesend,2023-06-06T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.5
524560,Grovesend,2023-06-06T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.5
524560,Grovesend,2023-06-06T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.7
524560,Grovesend,2023-06-06T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.01
524560,Grovesend,2023-06-06T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
524560,Grovesend,2023-06-06T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.01
524560,Grovesend,2023-06-06T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.63
524560,Grovesend,2023-06-06T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.06
524560,Grovesend,2023-06-06T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.56
524560,Grovesend,2023-06-06T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
524560,Grovesend,2023-06-06T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
524560,Grovesend,2023-06-06T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.5
524560,Grovesend,2023-06-06T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.1
524560,Grovesend,2023-06-06T18:40:00.000+00:00,transformer,,Temperature,C,28.4
524560,Grovesend,2023-06-06T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
524560,Grovesend,2023-06-06T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
524560,Grovesend,2023-06-06T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
524560,Grovesend,2023-06-06T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
524560,Grovesend,2023-06-06T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
524560,Grovesend,2023-06-06T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
524560,Grovesend,2023-06-06T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
524560,Grovesend,2023-06-06T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
524560,Grovesend,2023-06-06T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
524560,Grovesend,2023-06-06T18:40:00.000+00:00,busbar,,L3 Active Power,kW,39.21
524560,Grovesend,2023-06-06T18:40:00.000+00:00,busbar,,L2 Active Power,kW,27.29
524560,Grovesend,2023-06-06T18:40:00.000+00:00,busbar,,L1 Active Power,kW,31.82
524560,Grovesend,2023-06-06T18:40:00.000+00:00,busbar,,N Current (RMS),A,88.2
524560,Grovesend,2023-06-06T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.8
524560,Grovesend,2023-06-06T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
524560,Grovesend,2023-06-06T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
524560,Grovesend,2023-06-06T18:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.34
524560,Grovesend,2023-06-06T18:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.37
524560,Grovesend,2023-06-06T18:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.05
524560,Grovesend,2023-06-06T18:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,20.27
524560,Grovesend,2023-06-06T18:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.84
524560,Grovesend,2023-06-06T18:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.78
524560,Grovesend,2023-06-06T18:30:00.000+00:00,feeder,50.0,N Current (RMS),A,62.4
524560,Grovesend,2023-06-06T18:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,87.5
524560,Grovesend,2023-06-06T18:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,34.2
524560,Grovesend,2023-06-06T18:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,43.5
524560,Grovesend,2023-06-06T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
524560,Grovesend,2023-06-06T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
524560,Grovesend,2023-06-06T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.61
524560,Grovesend,2023-06-06T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.64
524560,Grovesend,2023-06-06T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.84
524560,Grovesend,2023-06-06T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.45
524560,Grovesend,2023-06-06T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
524560,Grovesend,2023-06-06T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
524560,Grovesend,2023-06-06T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
524560,Grovesend,2023-06-06T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.4
524560,Grovesend,2023-06-06T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
524560,Grovesend,2023-06-06T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
524560,Grovesend,2023-06-06T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
524560,Grovesend,2023-06-06T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.38
524560,Grovesend,2023-06-06T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.65
524560,Grovesend,2023-06-06T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.48
524560,Grovesend,2023-06-06T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
524560,Grovesend,2023-06-06T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.2
524560,Grovesend,2023-06-06T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.3
524560,Grovesend,2023-06-06T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.7
524560,Grovesend,2023-06-06T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.14
524560,Grovesend,2023-06-06T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
524560,Grovesend,2023-06-06T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.1
524560,Grovesend,2023-06-06T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.24
524560,Grovesend,2023-06-06T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.35
524560,Grovesend,2023-06-06T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.91
524560,Grovesend,2023-06-06T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
524560,Grovesend,2023-06-06T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
524560,Grovesend,2023-06-06T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
524560,Grovesend,2023-06-06T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.4
524560,Grovesend,2023-06-06T18:30:00.000+00:00,transformer,,Temperature,C,28.5
524560,Grovesend,2023-06-06T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
524560,Grovesend,2023-06-06T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
524560,Grovesend,2023-06-06T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
524560,Grovesend,2023-06-06T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
524560,Grovesend,2023-06-06T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
524560,Grovesend,2023-06-06T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
524560,Grovesend,2023-06-06T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
524560,Grovesend,2023-06-06T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
524560,Grovesend,2023-06-06T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
524560,Grovesend,2023-06-06T18:30:00.000+00:00,busbar,,L3 Active Power,kW,35.58
524560,Grovesend,2023-06-06T18:30:00.000+00:00,busbar,,L2 Active Power,kW,22.07
524560,Grovesend,2023-06-06T18:30:00.000+00:00,busbar,,L1 Active Power,kW,33.09
524560,Grovesend,2023-06-06T18:30:00.000+00:00,busbar,,N Current (RMS),A,88.2
524560,Grovesend,2023-06-06T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.9
524560,Grovesend,2023-06-06T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
524560,Grovesend,2023-06-06T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
524560,Grovesend,2023-06-06T18:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.1
524560,Grovesend,2023-06-06T18:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
524560,Grovesend,2023-06-06T18:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.93
524560,Grovesend,2023-06-06T18:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.85
524560,Grovesend,2023-06-06T18:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.34
524560,Grovesend,2023-06-06T18:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.86
524560,Grovesend,2023-06-06T18:20:00.000+00:00,feeder,50.0,N Current (RMS),A,44.2
524560,Grovesend,2023-06-06T18:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,74.0
524560,Grovesend,2023-06-06T18:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,44.5
524560,Grovesend,2023-06-06T18:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,55.8
524560,Grovesend,2023-06-06T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
524560,Grovesend,2023-06-06T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
524560,Grovesend,2023-06-06T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.77
524560,Grovesend,2023-06-06T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.33
524560,Grovesend,2023-06-06T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.28
524560,Grovesend,2023-06-06T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.26
524560,Grovesend,2023-06-06T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
524560,Grovesend,2023-06-06T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
524560,Grovesend,2023-06-06T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
524560,Grovesend,2023-06-06T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
524560,Grovesend,2023-06-06T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
524560,Grovesend,2023-06-06T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
524560,Grovesend,2023-06-06T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
524560,Grovesend,2023-06-06T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.96
524560,Grovesend,2023-06-06T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.39
524560,Grovesend,2023-06-06T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.17
524560,Grovesend,2023-06-06T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
524560,Grovesend,2023-06-06T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.7
524560,Grovesend,2023-06-06T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.2
524560,Grovesend,2023-06-06T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.4
524560,Grovesend,2023-06-06T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.24
524560,Grovesend,2023-06-06T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
524560,Grovesend,2023-06-06T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.15
524560,Grovesend,2023-06-06T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.58
524560,Grovesend,2023-06-06T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.23
524560,Grovesend,2023-06-06T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.77
524560,Grovesend,2023-06-06T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
524560,Grovesend,2023-06-06T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
524560,Grovesend,2023-06-06T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
524560,Grovesend,2023-06-06T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.2
524560,Grovesend,2023-06-06T18:20:00.000+00:00,transformer,,Temperature,C,28.4
524560,Grovesend,2023-06-06T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
524560,Grovesend,2023-06-06T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
524560,Grovesend,2023-06-06T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
524560,Grovesend,2023-06-06T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
524560,Grovesend,2023-06-06T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
524560,Grovesend,2023-06-06T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
524560,Grovesend,2023-06-06T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
524560,Grovesend,2023-06-06T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
524560,Grovesend,2023-06-06T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
524560,Grovesend,2023-06-06T18:20:00.000+00:00,busbar,,L3 Active Power,kW,35.23
524560,Grovesend,2023-06-06T18:20:00.000+00:00,busbar,,L2 Active Power,kW,25.67
524560,Grovesend,2023-06-06T18:20:00.000+00:00,busbar,,L1 Active Power,kW,38.53
524560,Grovesend,2023-06-06T18:20:00.000+00:00,busbar,,N Current (RMS),A,82.0
524560,Grovesend,2023-06-06T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.1
524560,Grovesend,2023-06-06T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
524560,Grovesend,2023-06-06T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.2
524560,Grovesend,2023-06-06T18:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.61
524560,Grovesend,2023-06-06T18:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.28
524560,Grovesend,2023-06-06T18:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.49
524560,Grovesend,2023-06-06T18:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.32
524560,Grovesend,2023-06-06T18:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.43
524560,Grovesend,2023-06-06T18:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.7
524560,Grovesend,2023-06-06T18:10:00.000+00:00,feeder,50.0,N Current (RMS),A,41.3
524560,Grovesend,2023-06-06T18:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,50.1
524560,Grovesend,2023-06-06T18:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,37.9
524560,Grovesend,2023-06-06T18:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,68.2
524560,Grovesend,2023-06-06T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
524560,Grovesend,2023-06-06T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
524560,Grovesend,2023-06-06T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.31
524560,Grovesend,2023-06-06T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.41
524560,Grovesend,2023-06-06T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.0
524560,Grovesend,2023-06-06T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.32
524560,Grovesend,2023-06-06T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
524560,Grovesend,2023-06-06T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
524560,Grovesend,2023-06-06T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
524560,Grovesend,2023-06-06T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.1
524560,Grovesend,2023-06-06T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
524560,Grovesend,2023-06-06T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
524560,Grovesend,2023-06-06T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
524560,Grovesend,2023-06-06T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.12
524560,Grovesend,2023-06-06T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.17
524560,Grovesend,2023-06-06T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.11
524560,Grovesend,2023-06-06T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
524560,Grovesend,2023-06-06T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.3
524560,Grovesend,2023-06-06T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.3
524560,Grovesend,2023-06-06T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.7
524560,Grovesend,2023-06-06T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.39
524560,Grovesend,2023-06-06T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
524560,Grovesend,2023-06-06T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.87
524560,Grovesend,2023-06-06T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.01
524560,Grovesend,2023-06-06T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.51
524560,Grovesend,2023-06-06T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.94
524560,Grovesend,2023-06-06T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
524560,Grovesend,2023-06-06T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
524560,Grovesend,2023-06-06T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
524560,Grovesend,2023-06-06T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.3
524560,Grovesend,2023-06-06T18:10:00.000+00:00,transformer,,Temperature,C,28.5
524560,Grovesend,2023-06-06T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
524560,Grovesend,2023-06-06T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
524560,Grovesend,2023-06-06T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
524560,Grovesend,2023-06-06T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
524560,Grovesend,2023-06-06T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
524560,Grovesend,2023-06-06T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
524560,Grovesend,2023-06-06T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
524560,Grovesend,2023-06-06T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
524560,Grovesend,2023-06-06T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
524560,Grovesend,2023-06-06T18:10:00.000+00:00,busbar,,L3 Active Power,kW,30.98
524560,Grovesend,2023-06-06T18:10:00.000+00:00,busbar,,L2 Active Power,kW,24.49
524560,Grovesend,2023-06-06T18:10:00.000+00:00,busbar,,L1 Active Power,kW,42.47
524560,Grovesend,2023-06-06T18:10:00.000+00:00,busbar,,N Current (RMS),A,89.5
524560,Grovesend,2023-06-06T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
524560,Grovesend,2023-06-06T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
524560,Grovesend,2023-06-06T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.4
524560,Grovesend,2023-06-06T18:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.41
524560,Grovesend,2023-06-06T18:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.54
524560,Grovesend,2023-06-06T18:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.59
524560,Grovesend,2023-06-06T18:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.37
524560,Grovesend,2023-06-06T18:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.13
524560,Grovesend,2023-06-06T18:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.84
524560,Grovesend,2023-06-06T18:00:00.000+00:00,feeder,50.0,N Current (RMS),A,52.8
524560,Grovesend,2023-06-06T18:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,59.3
524560,Grovesend,2023-06-06T18:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.9
524560,Grovesend,2023-06-06T18:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,80.5
524560,Grovesend,2023-06-06T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.43
524560,Grovesend,2023-06-06T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
524560,Grovesend,2023-06-06T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.76
524560,Grovesend,2023-06-06T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.01
524560,Grovesend,2023-06-06T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.56
524560,Grovesend,2023-06-06T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.68
524560,Grovesend,2023-06-06T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
524560,Grovesend,2023-06-06T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.9
524560,Grovesend,2023-06-06T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
524560,Grovesend,2023-06-06T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.1
524560,Grovesend,2023-06-06T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
524560,Grovesend,2023-06-06T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
524560,Grovesend,2023-06-06T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
524560,Grovesend,2023-06-06T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.69
524560,Grovesend,2023-06-06T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.66
524560,Grovesend,2023-06-06T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.71
524560,Grovesend,2023-06-06T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
524560,Grovesend,2023-06-06T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.4
524560,Grovesend,2023-06-06T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.2
524560,Grovesend,2023-06-06T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.0
524560,Grovesend,2023-06-06T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.44
524560,Grovesend,2023-06-06T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
524560,Grovesend,2023-06-06T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.33
524560,Grovesend,2023-06-06T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.09
524560,Grovesend,2023-06-06T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.25
524560,Grovesend,2023-06-06T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.23
524560,Grovesend,2023-06-06T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
524560,Grovesend,2023-06-06T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
524560,Grovesend,2023-06-06T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
524560,Grovesend,2023-06-06T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.0
524560,Grovesend,2023-06-06T18:00:00.000+00:00,transformer,,Temperature,C,28.6
524560,Grovesend,2023-06-06T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
524560,Grovesend,2023-06-06T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
524560,Grovesend,2023-06-06T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
524560,Grovesend,2023-06-06T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
524560,Grovesend,2023-06-06T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
524560,Grovesend,2023-06-06T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
524560,Grovesend,2023-06-06T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
524560,Grovesend,2023-06-06T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
524560,Grovesend,2023-06-06T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
524560,Grovesend,2023-06-06T18:00:00.000+00:00,busbar,,L3 Active Power,kW,34.13
524560,Grovesend,2023-06-06T18:00:00.000+00:00,busbar,,L2 Active Power,kW,24.88
524560,Grovesend,2023-06-06T18:00:00.000+00:00,busbar,,L1 Active Power,kW,46.67
524560,Grovesend,2023-06-06T18:00:00.000+00:00,busbar,,N Current (RMS),A,101.3
524560,Grovesend,2023-06-06T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
524560,Grovesend,2023-06-06T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
524560,Grovesend,2023-06-06T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,197.2
524560,Grovesend,2023-06-06T17:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.34
524560,Grovesend,2023-06-06T17:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.58
524560,Grovesend,2023-06-06T17:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.57
524560,Grovesend,2023-06-06T17:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.53
524560,Grovesend,2023-06-06T17:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.37
524560,Grovesend,2023-06-06T17:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.81
524560,Grovesend,2023-06-06T17:50:00.000+00:00,feeder,50.0,N Current (RMS),A,40.1
524560,Grovesend,2023-06-06T17:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,62.4
524560,Grovesend,2023-06-06T17:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.3
524560,Grovesend,2023-06-06T17:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,55.5
524560,Grovesend,2023-06-06T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
524560,Grovesend,2023-06-06T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
524560,Grovesend,2023-06-06T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.91
524560,Grovesend,2023-06-06T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.82
