Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
524560,Grovesend,2023-06-06T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.72
524560,Grovesend,2023-06-06T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.99
524560,Grovesend,2023-06-06T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
524560,Grovesend,2023-06-06T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.7
524560,Grovesend,2023-06-06T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
524560,Grovesend,2023-06-06T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.6
524560,Grovesend,2023-06-06T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
524560,Grovesend,2023-06-06T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
524560,Grovesend,2023-06-06T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
524560,Grovesend,2023-06-06T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.66
524560,Grovesend,2023-06-06T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.66
524560,Grovesend,2023-06-06T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.12
524560,Grovesend,2023-06-06T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
524560,Grovesend,2023-06-06T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.5
524560,Grovesend,2023-06-06T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.1
524560,Grovesend,2023-06-06T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.9
524560,Grovesend,2023-06-06T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.14
524560,Grovesend,2023-06-06T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
524560,Grovesend,2023-06-06T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.33
524560,Grovesend,2023-06-06T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.22
524560,Grovesend,2023-06-06T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.49
524560,Grovesend,2023-06-06T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.07
524560,Grovesend,2023-06-06T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
524560,Grovesend,2023-06-06T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
524560,Grovesend,2023-06-06T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
524560,Grovesend,2023-06-06T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.4
524560,Grovesend,2023-06-06T17:50:00.000+00:00,transformer,,Temperature,C,28.6
524560,Grovesend,2023-06-06T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
524560,Grovesend,2023-06-06T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
524560,Grovesend,2023-06-06T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
524560,Grovesend,2023-06-06T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
524560,Grovesend,2023-06-06T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
524560,Grovesend,2023-06-06T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
524560,Grovesend,2023-06-06T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
524560,Grovesend,2023-06-06T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
524560,Grovesend,2023-06-06T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
524560,Grovesend,2023-06-06T17:50:00.000+00:00,busbar,,L3 Active Power,kW,37.09
524560,Grovesend,2023-06-06T17:50:00.000+00:00,busbar,,L2 Active Power,kW,27.52
524560,Grovesend,2023-06-06T17:50:00.000+00:00,busbar,,L1 Active Power,kW,41.54
524560,Grovesend,2023-06-06T17:50:00.000+00:00,busbar,,N Current (RMS),A,82.5
524560,Grovesend,2023-06-06T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.5
524560,Grovesend,2023-06-06T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
524560,Grovesend,2023-06-06T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.2
524560,Grovesend,2023-06-06T17:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.18
524560,Grovesend,2023-06-06T17:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.24
524560,Grovesend,2023-06-06T17:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.4
524560,Grovesend,2023-06-06T17:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,24.66
524560,Grovesend,2023-06-06T17:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.38
524560,Grovesend,2023-06-06T17:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.94
524560,Grovesend,2023-06-06T17:40:00.000+00:00,feeder,50.0,N Current (RMS),A,57.5
524560,Grovesend,2023-06-06T17:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,106.1
524560,Grovesend,2023-06-06T17:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.4
524560,Grovesend,2023-06-06T17:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,72.4
524560,Grovesend,2023-06-06T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
524560,Grovesend,2023-06-06T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
524560,Grovesend,2023-06-06T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.99
524560,Grovesend,2023-06-06T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.09
524560,Grovesend,2023-06-06T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.91
524560,Grovesend,2023-06-06T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.91
524560,Grovesend,2023-06-06T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.9
524560,Grovesend,2023-06-06T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
524560,Grovesend,2023-06-06T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
524560,Grovesend,2023-06-06T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.5
524560,Grovesend,2023-06-06T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
524560,Grovesend,2023-06-06T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
524560,Grovesend,2023-06-06T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
524560,Grovesend,2023-06-06T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.38
524560,Grovesend,2023-06-06T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.71
524560,Grovesend,2023-06-06T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.95
524560,Grovesend,2023-06-06T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
524560,Grovesend,2023-06-06T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.5
524560,Grovesend,2023-06-06T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.5
524560,Grovesend,2023-06-06T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.5
524560,Grovesend,2023-06-06T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
524560,Grovesend,2023-06-06T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
524560,Grovesend,2023-06-06T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.82
524560,Grovesend,2023-06-06T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.18
524560,Grovesend,2023-06-06T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.07
524560,Grovesend,2023-06-06T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.01
524560,Grovesend,2023-06-06T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
524560,Grovesend,2023-06-06T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.0
524560,Grovesend,2023-06-06T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.9
524560,Grovesend,2023-06-06T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.3
524560,Grovesend,2023-06-06T17:40:00.000+00:00,transformer,,Temperature,C,28.5
524560,Grovesend,2023-06-06T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
524560,Grovesend,2023-06-06T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
524560,Grovesend,2023-06-06T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
524560,Grovesend,2023-06-06T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
524560,Grovesend,2023-06-06T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
524560,Grovesend,2023-06-06T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
524560,Grovesend,2023-06-06T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
524560,Grovesend,2023-06-06T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
524560,Grovesend,2023-06-06T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
524560,Grovesend,2023-06-06T17:40:00.000+00:00,busbar,,L3 Active Power,kW,51.41
524560,Grovesend,2023-06-06T17:40:00.000+00:00,busbar,,L2 Active Power,kW,35.23
524560,Grovesend,2023-06-06T17:40:00.000+00:00,busbar,,L1 Active Power,kW,43.69
524560,Grovesend,2023-06-06T17:40:00.000+00:00,busbar,,N Current (RMS),A,95.1
524560,Grovesend,2023-06-06T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,217.8
524560,Grovesend,2023-06-06T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
524560,Grovesend,2023-06-06T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.8
524560,Grovesend,2023-06-06T17:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.4
524560,Grovesend,2023-06-06T17:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.35
524560,Grovesend,2023-06-06T17:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.25
524560,Grovesend,2023-06-06T17:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,21.4
524560,Grovesend,2023-06-06T17:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.68
524560,Grovesend,2023-06-06T17:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.17
524560,Grovesend,2023-06-06T17:30:00.000+00:00,feeder,50.0,N Current (RMS),A,52.0
524560,Grovesend,2023-06-06T17:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,90.7
524560,Grovesend,2023-06-06T17:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,46.6
524560,Grovesend,2023-06-06T17:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,65.2
524560,Grovesend,2023-06-06T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
524560,Grovesend,2023-06-06T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
524560,Grovesend,2023-06-06T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.21
524560,Grovesend,2023-06-06T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.01
524560,Grovesend,2023-06-06T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.47
524560,Grovesend,2023-06-06T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.43
524560,Grovesend,2023-06-06T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
524560,Grovesend,2023-06-06T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
524560,Grovesend,2023-06-06T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
524560,Grovesend,2023-06-06T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.3
524560,Grovesend,2023-06-06T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
524560,Grovesend,2023-06-06T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
524560,Grovesend,2023-06-06T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
524560,Grovesend,2023-06-06T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.97
524560,Grovesend,2023-06-06T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.56
524560,Grovesend,2023-06-06T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.54
524560,Grovesend,2023-06-06T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
524560,Grovesend,2023-06-06T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.9
524560,Grovesend,2023-06-06T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.4
524560,Grovesend,2023-06-06T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.3
524560,Grovesend,2023-06-06T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
524560,Grovesend,2023-06-06T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
524560,Grovesend,2023-06-06T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.97
524560,Grovesend,2023-06-06T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.18
524560,Grovesend,2023-06-06T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.01
524560,Grovesend,2023-06-06T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.6
524560,Grovesend,2023-06-06T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
524560,Grovesend,2023-06-06T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
524560,Grovesend,2023-06-06T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
524560,Grovesend,2023-06-06T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.0
524560,Grovesend,2023-06-06T17:30:00.000+00:00,transformer,,Temperature,C,28.6
524560,Grovesend,2023-06-06T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
524560,Grovesend,2023-06-06T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
524560,Grovesend,2023-06-06T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
524560,Grovesend,2023-06-06T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
524560,Grovesend,2023-06-06T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
524560,Grovesend,2023-06-06T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
524560,Grovesend,2023-06-06T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
524560,Grovesend,2023-06-06T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
524560,Grovesend,2023-06-06T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
524560,Grovesend,2023-06-06T17:30:00.000+00:00,busbar,,L3 Active Power,kW,44.98
524560,Grovesend,2023-06-06T17:30:00.000+00:00,busbar,,L2 Active Power,kW,27.89
524560,Grovesend,2023-06-06T17:30:00.000+00:00,busbar,,L1 Active Power,kW,41.41
524560,Grovesend,2023-06-06T17:30:00.000+00:00,busbar,,N Current (RMS),A,88.4
524560,Grovesend,2023-06-06T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,190.2
524560,Grovesend,2023-06-06T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
524560,Grovesend,2023-06-06T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.9
524560,Grovesend,2023-06-06T17:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.48
524560,Grovesend,2023-06-06T17:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.21
524560,Grovesend,2023-06-06T17:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.94
524560,Grovesend,2023-06-06T17:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,20.72
524560,Grovesend,2023-06-06T17:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,16.13
524560,Grovesend,2023-06-06T17:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.33
524560,Grovesend,2023-06-06T17:20:00.000+00:00,feeder,50.0,N Current (RMS),A,36.9
524560,Grovesend,2023-06-06T17:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,89.1
524560,Grovesend,2023-06-06T17:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,69.2
524560,Grovesend,2023-06-06T17:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,78.0
524560,Grovesend,2023-06-06T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
524560,Grovesend,2023-06-06T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
524560,Grovesend,2023-06-06T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.14
524560,Grovesend,2023-06-06T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.01
524560,Grovesend,2023-06-06T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.34
524560,Grovesend,2023-06-06T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.17
524560,Grovesend,2023-06-06T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
524560,Grovesend,2023-06-06T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.3
524560,Grovesend,2023-06-06T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
524560,Grovesend,2023-06-06T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.2
524560,Grovesend,2023-06-06T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
524560,Grovesend,2023-06-06T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
524560,Grovesend,2023-06-06T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
524560,Grovesend,2023-06-06T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.73
524560,Grovesend,2023-06-06T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.68
524560,Grovesend,2023-06-06T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.99
524560,Grovesend,2023-06-06T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
524560,Grovesend,2023-06-06T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.2
524560,Grovesend,2023-06-06T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.7
524560,Grovesend,2023-06-06T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.1
524560,Grovesend,2023-06-06T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.64
524560,Grovesend,2023-06-06T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.74
524560,Grovesend,2023-06-06T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.73
524560,Grovesend,2023-06-06T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.17
524560,Grovesend,2023-06-06T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.49
524560,Grovesend,2023-06-06T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.1
524560,Grovesend,2023-06-06T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
524560,Grovesend,2023-06-06T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
524560,Grovesend,2023-06-06T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.8
524560,Grovesend,2023-06-06T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
524560,Grovesend,2023-06-06T17:20:00.000+00:00,transformer,,Temperature,C,28.7
524560,Grovesend,2023-06-06T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
524560,Grovesend,2023-06-06T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
524560,Grovesend,2023-06-06T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
524560,Grovesend,2023-06-06T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
524560,Grovesend,2023-06-06T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
524560,Grovesend,2023-06-06T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
524560,Grovesend,2023-06-06T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
524560,Grovesend,2023-06-06T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
524560,Grovesend,2023-06-06T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
524560,Grovesend,2023-06-06T17:20:00.000+00:00,busbar,,L3 Active Power,kW,44.0
524560,Grovesend,2023-06-06T17:20:00.000+00:00,busbar,,L2 Active Power,kW,32.88
524560,Grovesend,2023-06-06T17:20:00.000+00:00,busbar,,L1 Active Power,kW,41.36
524560,Grovesend,2023-06-06T17:20:00.000+00:00,busbar,,N Current (RMS),A,78.9
524560,Grovesend,2023-06-06T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.6
524560,Grovesend,2023-06-06T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
524560,Grovesend,2023-06-06T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.3
524560,Grovesend,2023-06-06T17:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.13
524560,Grovesend,2023-06-06T17:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.36
524560,Grovesend,2023-06-06T17:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.03
524560,Grovesend,2023-06-06T17:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,23.51
524560,Grovesend,2023-06-06T17:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.59
524560,Grovesend,2023-06-06T17:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.97
524560,Grovesend,2023-06-06T17:10:00.000+00:00,feeder,50.0,N Current (RMS),A,47.4
524560,Grovesend,2023-06-06T17:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,100.1
524560,Grovesend,2023-06-06T17:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,66.4
524560,Grovesend,2023-06-06T17:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,93.4
524560,Grovesend,2023-06-06T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
524560,Grovesend,2023-06-06T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
524560,Grovesend,2023-06-06T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.81
524560,Grovesend,2023-06-06T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.82
524560,Grovesend,2023-06-06T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.5
524560,Grovesend,2023-06-06T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.44
524560,Grovesend,2023-06-06T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
524560,Grovesend,2023-06-06T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
524560,Grovesend,2023-06-06T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
524560,Grovesend,2023-06-06T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.3
524560,Grovesend,2023-06-06T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
524560,Grovesend,2023-06-06T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
524560,Grovesend,2023-06-06T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
524560,Grovesend,2023-06-06T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.39
524560,Grovesend,2023-06-06T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.38
524560,Grovesend,2023-06-06T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.24
524560,Grovesend,2023-06-06T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
524560,Grovesend,2023-06-06T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.6
524560,Grovesend,2023-06-06T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.2
524560,Grovesend,2023-06-06T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.2
524560,Grovesend,2023-06-06T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.99
524560,Grovesend,2023-06-06T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.55
524560,Grovesend,2023-06-06T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
524560,Grovesend,2023-06-06T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.99
524560,Grovesend,2023-06-06T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.6
524560,Grovesend,2023-06-06T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.53
524560,Grovesend,2023-06-06T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
524560,Grovesend,2023-06-06T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
524560,Grovesend,2023-06-06T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
524560,Grovesend,2023-06-06T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.3
524560,Grovesend,2023-06-06T17:10:00.000+00:00,transformer,,Temperature,C,28.8
524560,Grovesend,2023-06-06T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
524560,Grovesend,2023-06-06T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
524560,Grovesend,2023-06-06T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
524560,Grovesend,2023-06-06T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
524560,Grovesend,2023-06-06T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
524560,Grovesend,2023-06-06T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
524560,Grovesend,2023-06-06T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
524560,Grovesend,2023-06-06T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
524560,Grovesend,2023-06-06T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
524560,Grovesend,2023-06-06T17:10:00.000+00:00,busbar,,L3 Active Power,kW,42.54
524560,Grovesend,2023-06-06T17:10:00.000+00:00,busbar,,L2 Active Power,kW,29.4
524560,Grovesend,2023-06-06T17:10:00.000+00:00,busbar,,L1 Active Power,kW,45.21
524560,Grovesend,2023-06-06T17:10:00.000+00:00,busbar,,N Current (RMS),A,89.0
524560,Grovesend,2023-06-06T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,180.5
524560,Grovesend,2023-06-06T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
524560,Grovesend,2023-06-06T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,191.5
524560,Grovesend,2023-06-06T17:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.05
524560,Grovesend,2023-06-06T17:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
524560,Grovesend,2023-06-06T17:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.95
524560,Grovesend,2023-06-06T17:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,23.78
524560,Grovesend,2023-06-06T17:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.44
524560,Grovesend,2023-06-06T17:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.34
524560,Grovesend,2023-06-06T17:00:00.000+00:00,feeder,50.0,N Current (RMS),A,49.6
524560,Grovesend,2023-06-06T17:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,101.7
524560,Grovesend,2023-06-06T17:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,65.8
524560,Grovesend,2023-06-06T17:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.8
524560,Grovesend,2023-06-06T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
524560,Grovesend,2023-06-06T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.39
524560,Grovesend,2023-06-06T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.09
524560,Grovesend,2023-06-06T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.89
524560,Grovesend,2023-06-06T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.72
524560,Grovesend,2023-06-06T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.41
524560,Grovesend,2023-06-06T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
524560,Grovesend,2023-06-06T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
524560,Grovesend,2023-06-06T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
524560,Grovesend,2023-06-06T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.1
524560,Grovesend,2023-06-06T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
524560,Grovesend,2023-06-06T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
524560,Grovesend,2023-06-06T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
524560,Grovesend,2023-06-06T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.59
524560,Grovesend,2023-06-06T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.34
524560,Grovesend,2023-06-06T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.0
524560,Grovesend,2023-06-06T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
524560,Grovesend,2023-06-06T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.0
524560,Grovesend,2023-06-06T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.1
524560,Grovesend,2023-06-06T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.7
524560,Grovesend,2023-06-06T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.04
524560,Grovesend,2023-06-06T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
524560,Grovesend,2023-06-06T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.8
524560,Grovesend,2023-06-06T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.8
524560,Grovesend,2023-06-06T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.69
524560,Grovesend,2023-06-06T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.85
524560,Grovesend,2023-06-06T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
524560,Grovesend,2023-06-06T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
524560,Grovesend,2023-06-06T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
524560,Grovesend,2023-06-06T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
524560,Grovesend,2023-06-06T17:00:00.000+00:00,transformer,,Temperature,C,28.8
524560,Grovesend,2023-06-06T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
524560,Grovesend,2023-06-06T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
524560,Grovesend,2023-06-06T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
524560,Grovesend,2023-06-06T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
524560,Grovesend,2023-06-06T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
524560,Grovesend,2023-06-06T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
524560,Grovesend,2023-06-06T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
524560,Grovesend,2023-06-06T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
524560,Grovesend,2023-06-06T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
524560,Grovesend,2023-06-06T17:00:00.000+00:00,busbar,,L3 Active Power,kW,38.75
524560,Grovesend,2023-06-06T17:00:00.000+00:00,busbar,,L2 Active Power,kW,30.51
524560,Grovesend,2023-06-06T17:00:00.000+00:00,busbar,,L1 Active Power,kW,36.7
524560,Grovesend,2023-06-06T17:00:00.000+00:00,busbar,,N Current (RMS),A,72.6
524560,Grovesend,2023-06-06T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.6
524560,Grovesend,2023-06-06T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
524560,Grovesend,2023-06-06T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.5
524560,Grovesend,2023-06-06T16:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.74
524560,Grovesend,2023-06-06T16:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.1
524560,Grovesend,2023-06-06T16:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.28
524560,Grovesend,2023-06-06T16:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.52
524560,Grovesend,2023-06-06T16:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.5
524560,Grovesend,2023-06-06T16:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.12
524560,Grovesend,2023-06-06T16:50:00.000+00:00,feeder,50.0,N Current (RMS),A,28.1
524560,Grovesend,2023-06-06T16:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,50.9
524560,Grovesend,2023-06-06T16:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,53.6
524560,Grovesend,2023-06-06T16:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,53.0
524560,Grovesend,2023-06-06T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
524560,Grovesend,2023-06-06T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
524560,Grovesend,2023-06-06T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.5
524560,Grovesend,2023-06-06T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.42
524560,Grovesend,2023-06-06T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.05
524560,Grovesend,2023-06-06T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.74
524560,Grovesend,2023-06-06T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
524560,Grovesend,2023-06-06T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.8
524560,Grovesend,2023-06-06T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.7
524560,Grovesend,2023-06-06T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.6
524560,Grovesend,2023-06-06T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
524560,Grovesend,2023-06-06T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
524560,Grovesend,2023-06-06T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
524560,Grovesend,2023-06-06T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.47
524560,Grovesend,2023-06-06T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.17
524560,Grovesend,2023-06-06T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.06
524560,Grovesend,2023-06-06T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
524560,Grovesend,2023-06-06T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.9
524560,Grovesend,2023-06-06T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
524560,Grovesend,2023-06-06T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.4
524560,Grovesend,2023-06-06T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.43
524560,Grovesend,2023-06-06T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
524560,Grovesend,2023-06-06T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.84
524560,Grovesend,2023-06-06T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.62
524560,Grovesend,2023-06-06T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.81
524560,Grovesend,2023-06-06T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.33
524560,Grovesend,2023-06-06T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.1
524560,Grovesend,2023-06-06T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
524560,Grovesend,2023-06-06T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
524560,Grovesend,2023-06-06T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.4
524560,Grovesend,2023-06-06T16:50:00.000+00:00,transformer,,Temperature,C,28.7
524560,Grovesend,2023-06-06T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
524560,Grovesend,2023-06-06T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
524560,Grovesend,2023-06-06T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
524560,Grovesend,2023-06-06T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
524560,Grovesend,2023-06-06T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
524560,Grovesend,2023-06-06T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
524560,Grovesend,2023-06-06T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
524560,Grovesend,2023-06-06T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
524560,Grovesend,2023-06-06T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
524560,Grovesend,2023-06-06T16:50:00.000+00:00,busbar,,L3 Active Power,kW,30.02
524560,Grovesend,2023-06-06T16:50:00.000+00:00,busbar,,L2 Active Power,kW,28.01
524560,Grovesend,2023-06-06T16:50:00.000+00:00,busbar,,L1 Active Power,kW,44.37
524560,Grovesend,2023-06-06T16:50:00.000+00:00,busbar,,N Current (RMS),A,88.1
524560,Grovesend,2023-06-06T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
524560,Grovesend,2023-06-06T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
524560,Grovesend,2023-06-06T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.2
524560,Grovesend,2023-06-06T16:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.83
524560,Grovesend,2023-06-06T16:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.31
524560,Grovesend,2023-06-06T16:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.59
524560,Grovesend,2023-06-06T16:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.78
524560,Grovesend,2023-06-06T16:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.83
524560,Grovesend,2023-06-06T16:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.54
524560,Grovesend,2023-06-06T16:40:00.000+00:00,feeder,50.0,N Current (RMS),A,28.2
524560,Grovesend,2023-06-06T16:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,43.4
524560,Grovesend,2023-06-06T16:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,47.3
524560,Grovesend,2023-06-06T16:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,54.4
524560,Grovesend,2023-06-06T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
524560,Grovesend,2023-06-06T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.47
524560,Grovesend,2023-06-06T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.81
524560,Grovesend,2023-06-06T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.84
524560,Grovesend,2023-06-06T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.63
524560,Grovesend,2023-06-06T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.4
524560,Grovesend,2023-06-06T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
524560,Grovesend,2023-06-06T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
524560,Grovesend,2023-06-06T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
524560,Grovesend,2023-06-06T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.2
524560,Grovesend,2023-06-06T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
524560,Grovesend,2023-06-06T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
524560,Grovesend,2023-06-06T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
524560,Grovesend,2023-06-06T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.98
524560,Grovesend,2023-06-06T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.13
524560,Grovesend,2023-06-06T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.87
524560,Grovesend,2023-06-06T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
524560,Grovesend,2023-06-06T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
524560,Grovesend,2023-06-06T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
524560,Grovesend,2023-06-06T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.7
524560,Grovesend,2023-06-06T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.59
524560,Grovesend,2023-06-06T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
524560,Grovesend,2023-06-06T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
524560,Grovesend,2023-06-06T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.33
524560,Grovesend,2023-06-06T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.5
524560,Grovesend,2023-06-06T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.57
524560,Grovesend,2023-06-06T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,40.0
524560,Grovesend,2023-06-06T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.2
524560,Grovesend,2023-06-06T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
524560,Grovesend,2023-06-06T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.6
524560,Grovesend,2023-06-06T16:40:00.000+00:00,transformer,,Temperature,C,28.7
524560,Grovesend,2023-06-06T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
524560,Grovesend,2023-06-06T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
524560,Grovesend,2023-06-06T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
524560,Grovesend,2023-06-06T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
524560,Grovesend,2023-06-06T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
524560,Grovesend,2023-06-06T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
524560,Grovesend,2023-06-06T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
524560,Grovesend,2023-06-06T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
524560,Grovesend,2023-06-06T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
524560,Grovesend,2023-06-06T16:40:00.000+00:00,busbar,,L3 Active Power,kW,26.87
524560,Grovesend,2023-06-06T16:40:00.000+00:00,busbar,,L2 Active Power,kW,23.62
524560,Grovesend,2023-06-06T16:40:00.000+00:00,busbar,,L1 Active Power,kW,42.29
524560,Grovesend,2023-06-06T16:40:00.000+00:00,busbar,,N Current (RMS),A,92.9
524560,Grovesend,2023-06-06T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
524560,Grovesend,2023-06-06T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
524560,Grovesend,2023-06-06T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.5
524560,Grovesend,2023-06-06T16:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.45
524560,Grovesend,2023-06-06T16:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.1
524560,Grovesend,2023-06-06T16:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.03
524560,Grovesend,2023-06-06T16:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.03
524560,Grovesend,2023-06-06T16:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.0
524560,Grovesend,2023-06-06T16:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.37
524560,Grovesend,2023-06-06T16:30:00.000+00:00,feeder,50.0,N Current (RMS),A,30.3
524560,Grovesend,2023-06-06T16:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,53.0
524560,Grovesend,2023-06-06T16:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,39.3
524560,Grovesend,2023-06-06T16:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,53.8
524560,Grovesend,2023-06-06T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
524560,Grovesend,2023-06-06T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
524560,Grovesend,2023-06-06T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
524560,Grovesend,2023-06-06T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.83
524560,Grovesend,2023-06-06T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.81
524560,Grovesend,2023-06-06T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.36
524560,Grovesend,2023-06-06T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
524560,Grovesend,2023-06-06T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
524560,Grovesend,2023-06-06T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
524560,Grovesend,2023-06-06T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
524560,Grovesend,2023-06-06T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
524560,Grovesend,2023-06-06T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
524560,Grovesend,2023-06-06T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
524560,Grovesend,2023-06-06T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.59
524560,Grovesend,2023-06-06T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.15
524560,Grovesend,2023-06-06T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.29
524560,Grovesend,2023-06-06T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
524560,Grovesend,2023-06-06T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
524560,Grovesend,2023-06-06T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
524560,Grovesend,2023-06-06T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
524560,Grovesend,2023-06-06T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.61
524560,Grovesend,2023-06-06T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
524560,Grovesend,2023-06-06T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
524560,Grovesend,2023-06-06T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.92
524560,Grovesend,2023-06-06T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.32
524560,Grovesend,2023-06-06T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.87
524560,Grovesend,2023-06-06T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,62.1
524560,Grovesend,2023-06-06T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
524560,Grovesend,2023-06-06T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
524560,Grovesend,2023-06-06T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,83.8
524560,Grovesend,2023-06-06T16:30:00.000+00:00,transformer,,Temperature,C,28.7
524560,Grovesend,2023-06-06T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
524560,Grovesend,2023-06-06T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
524560,Grovesend,2023-06-06T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
524560,Grovesend,2023-06-06T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
524560,Grovesend,2023-06-06T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
524560,Grovesend,2023-06-06T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
524560,Grovesend,2023-06-06T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
524560,Grovesend,2023-06-06T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
524560,Grovesend,2023-06-06T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
524560,Grovesend,2023-06-06T16:30:00.000+00:00,busbar,,L3 Active Power,kW,26.36
524560,Grovesend,2023-06-06T16:30:00.000+00:00,busbar,,L2 Active Power,kW,19.44
524560,Grovesend,2023-06-06T16:30:00.000+00:00,busbar,,L1 Active Power,kW,43.37
524560,Grovesend,2023-06-06T16:30:00.000+00:00,busbar,,N Current (RMS),A,98.9
524560,Grovesend,2023-06-06T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
524560,Grovesend,2023-06-06T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
524560,Grovesend,2023-06-06T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.7
524560,Grovesend,2023-06-06T16:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.51
524560,Grovesend,2023-06-06T16:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.24
524560,Grovesend,2023-06-06T16:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.8
524560,Grovesend,2023-06-06T16:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.75
524560,Grovesend,2023-06-06T16:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.75
524560,Grovesend,2023-06-06T16:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.04
524560,Grovesend,2023-06-06T16:20:00.000+00:00,feeder,50.0,N Current (RMS),A,52.3
524560,Grovesend,2023-06-06T16:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,85.7
524560,Grovesend,2023-06-06T16:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,47.6
524560,Grovesend,2023-06-06T16:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,49.8
524560,Grovesend,2023-06-06T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
524560,Grovesend,2023-06-06T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
524560,Grovesend,2023-06-06T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
524560,Grovesend,2023-06-06T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.7
524560,Grovesend,2023-06-06T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.42
524560,Grovesend,2023-06-06T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.17
524560,Grovesend,2023-06-06T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
524560,Grovesend,2023-06-06T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
524560,Grovesend,2023-06-06T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
524560,Grovesend,2023-06-06T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
524560,Grovesend,2023-06-06T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
524560,Grovesend,2023-06-06T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
524560,Grovesend,2023-06-06T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
524560,Grovesend,2023-06-06T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.27
524560,Grovesend,2023-06-06T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.35
524560,Grovesend,2023-06-06T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.41
524560,Grovesend,2023-06-06T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
524560,Grovesend,2023-06-06T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
524560,Grovesend,2023-06-06T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.1
524560,Grovesend,2023-06-06T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.9
524560,Grovesend,2023-06-06T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.34
524560,Grovesend,2023-06-06T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
524560,Grovesend,2023-06-06T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.72
524560,Grovesend,2023-06-06T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.78
524560,Grovesend,2023-06-06T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.66
524560,Grovesend,2023-06-06T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.71
524560,Grovesend,2023-06-06T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
524560,Grovesend,2023-06-06T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
524560,Grovesend,2023-06-06T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
524560,Grovesend,2023-06-06T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.6
524560,Grovesend,2023-06-06T16:20:00.000+00:00,transformer,,Temperature,C,28.9
524560,Grovesend,2023-06-06T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
524560,Grovesend,2023-06-06T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
524560,Grovesend,2023-06-06T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
524560,Grovesend,2023-06-06T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
524560,Grovesend,2023-06-06T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
524560,Grovesend,2023-06-06T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
524560,Grovesend,2023-06-06T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
524560,Grovesend,2023-06-06T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
524560,Grovesend,2023-06-06T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
524560,Grovesend,2023-06-06T16:20:00.000+00:00,busbar,,L3 Active Power,kW,30.75
524560,Grovesend,2023-06-06T16:20:00.000+00:00,busbar,,L2 Active Power,kW,23.44
524560,Grovesend,2023-06-06T16:20:00.000+00:00,busbar,,L1 Active Power,kW,29.88
524560,Grovesend,2023-06-06T16:20:00.000+00:00,busbar,,N Current (RMS),A,73.8
524560,Grovesend,2023-06-06T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
524560,Grovesend,2023-06-06T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
524560,Grovesend,2023-06-06T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
524560,Grovesend,2023-06-06T16:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.11
524560,Grovesend,2023-06-06T16:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.44
524560,Grovesend,2023-06-06T16:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.63
524560,Grovesend,2023-06-06T16:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.84
524560,Grovesend,2023-06-06T16:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.87
524560,Grovesend,2023-06-06T16:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.31
524560,Grovesend,2023-06-06T16:10:00.000+00:00,feeder,50.0,N Current (RMS),A,42.4
524560,Grovesend,2023-06-06T16:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,69.8
524560,Grovesend,2023-06-06T16:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,65.4
524560,Grovesend,2023-06-06T16:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,47.1
524560,Grovesend,2023-06-06T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
524560,Grovesend,2023-06-06T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
524560,Grovesend,2023-06-06T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.59
524560,Grovesend,2023-06-06T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.66
