Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
524560,Grovesend,2023-06-06T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.75
524560,Grovesend,2023-06-06T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.88
524560,Grovesend,2023-06-06T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
524560,Grovesend,2023-06-06T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
524560,Grovesend,2023-06-06T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
524560,Grovesend,2023-06-06T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.5
524560,Grovesend,2023-06-06T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
524560,Grovesend,2023-06-06T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
524560,Grovesend,2023-06-06T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
524560,Grovesend,2023-06-06T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.48
524560,Grovesend,2023-06-06T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.5
524560,Grovesend,2023-06-06T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.05
524560,Grovesend,2023-06-06T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
524560,Grovesend,2023-06-06T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
524560,Grovesend,2023-06-06T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.7
524560,Grovesend,2023-06-06T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.4
524560,Grovesend,2023-06-06T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.19
524560,Grovesend,2023-06-06T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
524560,Grovesend,2023-06-06T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.27
524560,Grovesend,2023-06-06T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.83
524560,Grovesend,2023-06-06T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.81
524560,Grovesend,2023-06-06T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.56
524560,Grovesend,2023-06-06T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
524560,Grovesend,2023-06-06T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
524560,Grovesend,2023-06-06T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
524560,Grovesend,2023-06-06T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
524560,Grovesend,2023-06-06T16:10:00.000+00:00,transformer,,Temperature,C,28.9
524560,Grovesend,2023-06-06T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
524560,Grovesend,2023-06-06T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
524560,Grovesend,2023-06-06T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
524560,Grovesend,2023-06-06T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
524560,Grovesend,2023-06-06T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
524560,Grovesend,2023-06-06T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
524560,Grovesend,2023-06-06T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
524560,Grovesend,2023-06-06T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
524560,Grovesend,2023-06-06T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
524560,Grovesend,2023-06-06T16:10:00.000+00:00,busbar,,L3 Active Power,kW,28.71
524560,Grovesend,2023-06-06T16:10:00.000+00:00,busbar,,L2 Active Power,kW,31.11
524560,Grovesend,2023-06-06T16:10:00.000+00:00,busbar,,L1 Active Power,kW,26.43
524560,Grovesend,2023-06-06T16:10:00.000+00:00,busbar,,N Current (RMS),A,68.7
524560,Grovesend,2023-06-06T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
524560,Grovesend,2023-06-06T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
524560,Grovesend,2023-06-06T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
524560,Grovesend,2023-06-06T16:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.32
524560,Grovesend,2023-06-06T16:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.03
524560,Grovesend,2023-06-06T16:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.54
524560,Grovesend,2023-06-06T16:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.84
524560,Grovesend,2023-06-06T16:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.93
524560,Grovesend,2023-06-06T16:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.94
524560,Grovesend,2023-06-06T16:00:00.000+00:00,feeder,50.0,N Current (RMS),A,29.9
524560,Grovesend,2023-06-06T16:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,51.4
524560,Grovesend,2023-06-06T16:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,47.4
524560,Grovesend,2023-06-06T16:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,36.1
524560,Grovesend,2023-06-06T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
524560,Grovesend,2023-06-06T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
524560,Grovesend,2023-06-06T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.77
524560,Grovesend,2023-06-06T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.68
524560,Grovesend,2023-06-06T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.6
524560,Grovesend,2023-06-06T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.29
524560,Grovesend,2023-06-06T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
524560,Grovesend,2023-06-06T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
524560,Grovesend,2023-06-06T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
524560,Grovesend,2023-06-06T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
524560,Grovesend,2023-06-06T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
524560,Grovesend,2023-06-06T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
524560,Grovesend,2023-06-06T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
524560,Grovesend,2023-06-06T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.77
524560,Grovesend,2023-06-06T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.92
524560,Grovesend,2023-06-06T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.46
524560,Grovesend,2023-06-06T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
524560,Grovesend,2023-06-06T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.3
524560,Grovesend,2023-06-06T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.8
524560,Grovesend,2023-06-06T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.4
524560,Grovesend,2023-06-06T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
524560,Grovesend,2023-06-06T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
524560,Grovesend,2023-06-06T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.15
524560,Grovesend,2023-06-06T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.0
524560,Grovesend,2023-06-06T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.31
524560,Grovesend,2023-06-06T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.35
524560,Grovesend,2023-06-06T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
524560,Grovesend,2023-06-06T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
524560,Grovesend,2023-06-06T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
524560,Grovesend,2023-06-06T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
524560,Grovesend,2023-06-06T16:00:00.000+00:00,transformer,,Temperature,C,28.9
524560,Grovesend,2023-06-06T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
524560,Grovesend,2023-06-06T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
524560,Grovesend,2023-06-06T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
524560,Grovesend,2023-06-06T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
524560,Grovesend,2023-06-06T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
524560,Grovesend,2023-06-06T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
524560,Grovesend,2023-06-06T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
524560,Grovesend,2023-06-06T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
524560,Grovesend,2023-06-06T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
524560,Grovesend,2023-06-06T16:00:00.000+00:00,busbar,,L3 Active Power,kW,26.41
524560,Grovesend,2023-06-06T16:00:00.000+00:00,busbar,,L2 Active Power,kW,25.94
524560,Grovesend,2023-06-06T16:00:00.000+00:00,busbar,,L1 Active Power,kW,22.57
524560,Grovesend,2023-06-06T16:00:00.000+00:00,busbar,,N Current (RMS),A,60.3
524560,Grovesend,2023-06-06T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
524560,Grovesend,2023-06-06T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
524560,Grovesend,2023-06-06T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
524560,Grovesend,2023-06-06T15:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
524560,Grovesend,2023-06-06T15:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.25
524560,Grovesend,2023-06-06T15:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.69
524560,Grovesend,2023-06-06T15:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.44
524560,Grovesend,2023-06-06T15:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.72
524560,Grovesend,2023-06-06T15:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.48
524560,Grovesend,2023-06-06T15:50:00.000+00:00,feeder,50.0,N Current (RMS),A,39.4
524560,Grovesend,2023-06-06T15:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,63.9
524560,Grovesend,2023-06-06T15:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,39.8
524560,Grovesend,2023-06-06T15:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,43.2
524560,Grovesend,2023-06-06T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
524560,Grovesend,2023-06-06T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.47
524560,Grovesend,2023-06-06T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.47
524560,Grovesend,2023-06-06T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.75
524560,Grovesend,2023-06-06T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.97
524560,Grovesend,2023-06-06T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.93
524560,Grovesend,2023-06-06T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
524560,Grovesend,2023-06-06T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
524560,Grovesend,2023-06-06T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
524560,Grovesend,2023-06-06T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.9
524560,Grovesend,2023-06-06T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
524560,Grovesend,2023-06-06T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
524560,Grovesend,2023-06-06T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
524560,Grovesend,2023-06-06T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.74
524560,Grovesend,2023-06-06T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.05
524560,Grovesend,2023-06-06T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.94
524560,Grovesend,2023-06-06T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
524560,Grovesend,2023-06-06T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
524560,Grovesend,2023-06-06T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.9
524560,Grovesend,2023-06-06T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.1
524560,Grovesend,2023-06-06T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
524560,Grovesend,2023-06-06T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
524560,Grovesend,2023-06-06T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
524560,Grovesend,2023-06-06T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.26
524560,Grovesend,2023-06-06T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.04
524560,Grovesend,2023-06-06T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.13
524560,Grovesend,2023-06-06T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
524560,Grovesend,2023-06-06T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.9
524560,Grovesend,2023-06-06T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
524560,Grovesend,2023-06-06T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
524560,Grovesend,2023-06-06T15:50:00.000+00:00,transformer,,Temperature,C,28.8
524560,Grovesend,2023-06-06T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
524560,Grovesend,2023-06-06T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
524560,Grovesend,2023-06-06T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
524560,Grovesend,2023-06-06T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
524560,Grovesend,2023-06-06T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
524560,Grovesend,2023-06-06T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
524560,Grovesend,2023-06-06T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
524560,Grovesend,2023-06-06T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
524560,Grovesend,2023-06-06T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
524560,Grovesend,2023-06-06T15:50:00.000+00:00,busbar,,L3 Active Power,kW,30.42
524560,Grovesend,2023-06-06T15:50:00.000+00:00,busbar,,L2 Active Power,kW,20.07
524560,Grovesend,2023-06-06T15:50:00.000+00:00,busbar,,L1 Active Power,kW,27.2
524560,Grovesend,2023-06-06T15:50:00.000+00:00,busbar,,N Current (RMS),A,68.7
524560,Grovesend,2023-06-06T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
524560,Grovesend,2023-06-06T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
524560,Grovesend,2023-06-06T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
524560,Grovesend,2023-06-06T15:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.67
524560,Grovesend,2023-06-06T15:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
524560,Grovesend,2023-06-06T15:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.35
524560,Grovesend,2023-06-06T15:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.82
524560,Grovesend,2023-06-06T15:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.8
524560,Grovesend,2023-06-06T15:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.89
524560,Grovesend,2023-06-06T15:40:00.000+00:00,feeder,50.0,N Current (RMS),A,55.9
524560,Grovesend,2023-06-06T15:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,89.6
524560,Grovesend,2023-06-06T15:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,43.6
524560,Grovesend,2023-06-06T15:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,47.7
524560,Grovesend,2023-06-06T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.45
524560,Grovesend,2023-06-06T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
524560,Grovesend,2023-06-06T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.75
524560,Grovesend,2023-06-06T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.06
524560,Grovesend,2023-06-06T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.92
524560,Grovesend,2023-06-06T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.01
524560,Grovesend,2023-06-06T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
524560,Grovesend,2023-06-06T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
524560,Grovesend,2023-06-06T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
524560,Grovesend,2023-06-06T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
524560,Grovesend,2023-06-06T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
524560,Grovesend,2023-06-06T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
524560,Grovesend,2023-06-06T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
524560,Grovesend,2023-06-06T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.4
524560,Grovesend,2023-06-06T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.64
524560,Grovesend,2023-06-06T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.01
524560,Grovesend,2023-06-06T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
524560,Grovesend,2023-06-06T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
524560,Grovesend,2023-06-06T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.3
524560,Grovesend,2023-06-06T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.0
524560,Grovesend,2023-06-06T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
524560,Grovesend,2023-06-06T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
524560,Grovesend,2023-06-06T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
524560,Grovesend,2023-06-06T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.04
524560,Grovesend,2023-06-06T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.96
524560,Grovesend,2023-06-06T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.27
524560,Grovesend,2023-06-06T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
524560,Grovesend,2023-06-06T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
524560,Grovesend,2023-06-06T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
524560,Grovesend,2023-06-06T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.2
524560,Grovesend,2023-06-06T15:40:00.000+00:00,transformer,,Temperature,C,28.8
524560,Grovesend,2023-06-06T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
524560,Grovesend,2023-06-06T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
524560,Grovesend,2023-06-06T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
524560,Grovesend,2023-06-06T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
524560,Grovesend,2023-06-06T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
524560,Grovesend,2023-06-06T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
524560,Grovesend,2023-06-06T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
524560,Grovesend,2023-06-06T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
524560,Grovesend,2023-06-06T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
524560,Grovesend,2023-06-06T15:40:00.000+00:00,busbar,,L3 Active Power,kW,35.31
524560,Grovesend,2023-06-06T15:40:00.000+00:00,busbar,,L2 Active Power,kW,19.92
524560,Grovesend,2023-06-06T15:40:00.000+00:00,busbar,,L1 Active Power,kW,31.91
524560,Grovesend,2023-06-06T15:40:00.000+00:00,busbar,,N Current (RMS),A,81.8
524560,Grovesend,2023-06-06T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.8
524560,Grovesend,2023-06-06T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
524560,Grovesend,2023-06-06T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
524560,Grovesend,2023-06-06T15:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.18
524560,Grovesend,2023-06-06T15:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.12
524560,Grovesend,2023-06-06T15:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.58
524560,Grovesend,2023-06-06T15:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.72
524560,Grovesend,2023-06-06T15:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.79
524560,Grovesend,2023-06-06T15:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.21
524560,Grovesend,2023-06-06T15:30:00.000+00:00,feeder,50.0,N Current (RMS),A,29.6
524560,Grovesend,2023-06-06T15:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,49.2
524560,Grovesend,2023-06-06T15:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.2
524560,Grovesend,2023-06-06T15:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,49.2
524560,Grovesend,2023-06-06T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.88
524560,Grovesend,2023-06-06T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
524560,Grovesend,2023-06-06T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.96
524560,Grovesend,2023-06-06T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.29
524560,Grovesend,2023-06-06T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.75
524560,Grovesend,2023-06-06T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.43
524560,Grovesend,2023-06-06T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
524560,Grovesend,2023-06-06T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.0
524560,Grovesend,2023-06-06T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
524560,Grovesend,2023-06-06T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.3
524560,Grovesend,2023-06-06T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
524560,Grovesend,2023-06-06T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
524560,Grovesend,2023-06-06T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.34
524560,Grovesend,2023-06-06T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.14
524560,Grovesend,2023-06-06T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.49
524560,Grovesend,2023-06-06T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.45
524560,Grovesend,2023-06-06T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
524560,Grovesend,2023-06-06T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.7
524560,Grovesend,2023-06-06T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.9
524560,Grovesend,2023-06-06T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.8
524560,Grovesend,2023-06-06T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
524560,Grovesend,2023-06-06T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
524560,Grovesend,2023-06-06T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
524560,Grovesend,2023-06-06T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.53
524560,Grovesend,2023-06-06T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.12
524560,Grovesend,2023-06-06T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.71
524560,Grovesend,2023-06-06T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.0
524560,Grovesend,2023-06-06T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
524560,Grovesend,2023-06-06T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
524560,Grovesend,2023-06-06T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.2
524560,Grovesend,2023-06-06T15:30:00.000+00:00,transformer,,Temperature,C,28.7
524560,Grovesend,2023-06-06T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
524560,Grovesend,2023-06-06T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
524560,Grovesend,2023-06-06T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
524560,Grovesend,2023-06-06T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
524560,Grovesend,2023-06-06T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
524560,Grovesend,2023-06-06T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
524560,Grovesend,2023-06-06T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
524560,Grovesend,2023-06-06T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
524560,Grovesend,2023-06-06T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
524560,Grovesend,2023-06-06T15:30:00.000+00:00,busbar,,L3 Active Power,kW,24.94
524560,Grovesend,2023-06-06T15:30:00.000+00:00,busbar,,L2 Active Power,kW,24.36
524560,Grovesend,2023-06-06T15:30:00.000+00:00,busbar,,L1 Active Power,kW,33.56
524560,Grovesend,2023-06-06T15:30:00.000+00:00,busbar,,N Current (RMS),A,69.7
524560,Grovesend,2023-06-06T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
524560,Grovesend,2023-06-06T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
524560,Grovesend,2023-06-06T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.7
524560,Grovesend,2023-06-06T15:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.0
524560,Grovesend,2023-06-06T15:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.1
524560,Grovesend,2023-06-06T15:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.53
524560,Grovesend,2023-06-06T15:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.44
524560,Grovesend,2023-06-06T15:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.36
524560,Grovesend,2023-06-06T15:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.37
524560,Grovesend,2023-06-06T15:20:00.000+00:00,feeder,50.0,N Current (RMS),A,29.2
524560,Grovesend,2023-06-06T15:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,55.4
524560,Grovesend,2023-06-06T15:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,51.2
524560,Grovesend,2023-06-06T15:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,46.0
524560,Grovesend,2023-06-06T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.63
524560,Grovesend,2023-06-06T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.31
524560,Grovesend,2023-06-06T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.84
524560,Grovesend,2023-06-06T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.68
524560,Grovesend,2023-06-06T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.31
524560,Grovesend,2023-06-06T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.38
524560,Grovesend,2023-06-06T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
524560,Grovesend,2023-06-06T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
524560,Grovesend,2023-06-06T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.0
524560,Grovesend,2023-06-06T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.3
524560,Grovesend,2023-06-06T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
524560,Grovesend,2023-06-06T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
524560,Grovesend,2023-06-06T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.33
524560,Grovesend,2023-06-06T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.41
524560,Grovesend,2023-06-06T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.25
524560,Grovesend,2023-06-06T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.36
524560,Grovesend,2023-06-06T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
524560,Grovesend,2023-06-06T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
524560,Grovesend,2023-06-06T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.8
524560,Grovesend,2023-06-06T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.6
524560,Grovesend,2023-06-06T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
524560,Grovesend,2023-06-06T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
524560,Grovesend,2023-06-06T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.93
524560,Grovesend,2023-06-06T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.09
524560,Grovesend,2023-06-06T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.6
524560,Grovesend,2023-06-06T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.97
524560,Grovesend,2023-06-06T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,39.8
524560,Grovesend,2023-06-06T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
524560,Grovesend,2023-06-06T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
524560,Grovesend,2023-06-06T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.3
524560,Grovesend,2023-06-06T15:20:00.000+00:00,transformer,,Temperature,C,28.7
524560,Grovesend,2023-06-06T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
524560,Grovesend,2023-06-06T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
524560,Grovesend,2023-06-06T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
524560,Grovesend,2023-06-06T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
524560,Grovesend,2023-06-06T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
524560,Grovesend,2023-06-06T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
524560,Grovesend,2023-06-06T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
524560,Grovesend,2023-06-06T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
524560,Grovesend,2023-06-06T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
524560,Grovesend,2023-06-06T15:20:00.000+00:00,busbar,,L3 Active Power,kW,19.93
524560,Grovesend,2023-06-06T15:20:00.000+00:00,busbar,,L2 Active Power,kW,24.53
524560,Grovesend,2023-06-06T15:20:00.000+00:00,busbar,,L1 Active Power,kW,34.62
524560,Grovesend,2023-06-06T15:20:00.000+00:00,busbar,,N Current (RMS),A,77.5
524560,Grovesend,2023-06-06T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
524560,Grovesend,2023-06-06T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
524560,Grovesend,2023-06-06T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.0
524560,Grovesend,2023-06-06T15:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.6
524560,Grovesend,2023-06-06T15:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.59
524560,Grovesend,2023-06-06T15:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.69
524560,Grovesend,2023-06-06T15:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.21
524560,Grovesend,2023-06-06T15:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.41
524560,Grovesend,2023-06-06T15:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.25
524560,Grovesend,2023-06-06T15:10:00.000+00:00,feeder,50.0,N Current (RMS),A,34.0
524560,Grovesend,2023-06-06T15:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,58.0
524560,Grovesend,2023-06-06T15:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,69.0
524560,Grovesend,2023-06-06T15:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,49.9
524560,Grovesend,2023-06-06T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.75
524560,Grovesend,2023-06-06T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.61
524560,Grovesend,2023-06-06T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.28
524560,Grovesend,2023-06-06T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.4
524560,Grovesend,2023-06-06T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.88
524560,Grovesend,2023-06-06T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.99
524560,Grovesend,2023-06-06T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
524560,Grovesend,2023-06-06T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.6
524560,Grovesend,2023-06-06T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.2
524560,Grovesend,2023-06-06T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
524560,Grovesend,2023-06-06T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
524560,Grovesend,2023-06-06T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
524560,Grovesend,2023-06-06T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.32
524560,Grovesend,2023-06-06T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.39
524560,Grovesend,2023-06-06T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.95
524560,Grovesend,2023-06-06T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.25
524560,Grovesend,2023-06-06T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
524560,Grovesend,2023-06-06T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
524560,Grovesend,2023-06-06T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.5
524560,Grovesend,2023-06-06T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.2
524560,Grovesend,2023-06-06T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
524560,Grovesend,2023-06-06T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
524560,Grovesend,2023-06-06T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.39
524560,Grovesend,2023-06-06T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.7
524560,Grovesend,2023-06-06T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.14
524560,Grovesend,2023-06-06T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.06
524560,Grovesend,2023-06-06T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
524560,Grovesend,2023-06-06T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
524560,Grovesend,2023-06-06T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
524560,Grovesend,2023-06-06T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.0
524560,Grovesend,2023-06-06T15:10:00.000+00:00,transformer,,Temperature,C,28.6
524560,Grovesend,2023-06-06T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
524560,Grovesend,2023-06-06T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
524560,Grovesend,2023-06-06T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
524560,Grovesend,2023-06-06T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
524560,Grovesend,2023-06-06T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
524560,Grovesend,2023-06-06T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
524560,Grovesend,2023-06-06T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
524560,Grovesend,2023-06-06T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
524560,Grovesend,2023-06-06T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
524560,Grovesend,2023-06-06T15:10:00.000+00:00,busbar,,L3 Active Power,kW,23.29
524560,Grovesend,2023-06-06T15:10:00.000+00:00,busbar,,L2 Active Power,kW,30.49
524560,Grovesend,2023-06-06T15:10:00.000+00:00,busbar,,L1 Active Power,kW,35.25
524560,Grovesend,2023-06-06T15:10:00.000+00:00,busbar,,N Current (RMS),A,69.5
524560,Grovesend,2023-06-06T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
524560,Grovesend,2023-06-06T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
524560,Grovesend,2023-06-06T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.8
524560,Grovesend,2023-06-06T15:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.84
524560,Grovesend,2023-06-06T15:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.25
524560,Grovesend,2023-06-06T15:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.53
524560,Grovesend,2023-06-06T15:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.59
524560,Grovesend,2023-06-06T15:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.45
524560,Grovesend,2023-06-06T15:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.07
524560,Grovesend,2023-06-06T15:00:00.000+00:00,feeder,50.0,N Current (RMS),A,29.0
524560,Grovesend,2023-06-06T15:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,52.7
524560,Grovesend,2023-06-06T15:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,54.6
524560,Grovesend,2023-06-06T15:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,49.2
524560,Grovesend,2023-06-06T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.55
524560,Grovesend,2023-06-06T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.83
524560,Grovesend,2023-06-06T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.92
524560,Grovesend,2023-06-06T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.93
524560,Grovesend,2023-06-06T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.66
524560,Grovesend,2023-06-06T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.46
524560,Grovesend,2023-06-06T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.1
524560,Grovesend,2023-06-06T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.2
524560,Grovesend,2023-06-06T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.7
524560,Grovesend,2023-06-06T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
524560,Grovesend,2023-06-06T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
524560,Grovesend,2023-06-06T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
524560,Grovesend,2023-06-06T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
524560,Grovesend,2023-06-06T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.81
524560,Grovesend,2023-06-06T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.64
524560,Grovesend,2023-06-06T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.51
524560,Grovesend,2023-06-06T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
524560,Grovesend,2023-06-06T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
524560,Grovesend,2023-06-06T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.7
524560,Grovesend,2023-06-06T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.1
524560,Grovesend,2023-06-06T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
524560,Grovesend,2023-06-06T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
524560,Grovesend,2023-06-06T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.07
524560,Grovesend,2023-06-06T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.03
524560,Grovesend,2023-06-06T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.56
524560,Grovesend,2023-06-06T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.55
524560,Grovesend,2023-06-06T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
524560,Grovesend,2023-06-06T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
524560,Grovesend,2023-06-06T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
524560,Grovesend,2023-06-06T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
524560,Grovesend,2023-06-06T15:00:00.000+00:00,transformer,,Temperature,C,28.6
524560,Grovesend,2023-06-06T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
524560,Grovesend,2023-06-06T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
524560,Grovesend,2023-06-06T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
524560,Grovesend,2023-06-06T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
524560,Grovesend,2023-06-06T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
524560,Grovesend,2023-06-06T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
524560,Grovesend,2023-06-06T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
524560,Grovesend,2023-06-06T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
524560,Grovesend,2023-06-06T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
524560,Grovesend,2023-06-06T15:00:00.000+00:00,busbar,,L3 Active Power,kW,23.36
524560,Grovesend,2023-06-06T15:00:00.000+00:00,busbar,,L2 Active Power,kW,28.92
524560,Grovesend,2023-06-06T15:00:00.000+00:00,busbar,,L1 Active Power,kW,28.01
524560,Grovesend,2023-06-06T15:00:00.000+00:00,busbar,,N Current (RMS),A,59.7
524560,Grovesend,2023-06-06T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
524560,Grovesend,2023-06-06T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
524560,Grovesend,2023-06-06T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
524560,Grovesend,2023-06-06T14:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.08
524560,Grovesend,2023-06-06T14:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
524560,Grovesend,2023-06-06T14:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.49
524560,Grovesend,2023-06-06T14:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.21
524560,Grovesend,2023-06-06T14:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.42
524560,Grovesend,2023-06-06T14:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.38
524560,Grovesend,2023-06-06T14:50:00.000+00:00,feeder,50.0,N Current (RMS),A,28.9
524560,Grovesend,2023-06-06T14:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,50.8
524560,Grovesend,2023-06-06T14:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,38.9
524560,Grovesend,2023-06-06T14:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,50.6
524560,Grovesend,2023-06-06T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.81
524560,Grovesend,2023-06-06T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.65
524560,Grovesend,2023-06-06T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.91
524560,Grovesend,2023-06-06T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.83
524560,Grovesend,2023-06-06T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.42
524560,Grovesend,2023-06-06T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.32
524560,Grovesend,2023-06-06T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.1
524560,Grovesend,2023-06-06T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.7
524560,Grovesend,2023-06-06T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.5
524560,Grovesend,2023-06-06T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
524560,Grovesend,2023-06-06T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
524560,Grovesend,2023-06-06T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
524560,Grovesend,2023-06-06T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
524560,Grovesend,2023-06-06T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.6
524560,Grovesend,2023-06-06T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.03
524560,Grovesend,2023-06-06T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.44
524560,Grovesend,2023-06-06T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
524560,Grovesend,2023-06-06T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
524560,Grovesend,2023-06-06T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.6
524560,Grovesend,2023-06-06T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
524560,Grovesend,2023-06-06T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.91
524560,Grovesend,2023-06-06T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
524560,Grovesend,2023-06-06T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.74
524560,Grovesend,2023-06-06T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.26
524560,Grovesend,2023-06-06T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.21
524560,Grovesend,2023-06-06T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.52
524560,Grovesend,2023-06-06T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
524560,Grovesend,2023-06-06T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
524560,Grovesend,2023-06-06T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
524560,Grovesend,2023-06-06T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
524560,Grovesend,2023-06-06T14:50:00.000+00:00,transformer,,Temperature,C,28.6
524560,Grovesend,2023-06-06T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
524560,Grovesend,2023-06-06T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
524560,Grovesend,2023-06-06T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
524560,Grovesend,2023-06-06T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
524560,Grovesend,2023-06-06T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
524560,Grovesend,2023-06-06T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
524560,Grovesend,2023-06-06T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
524560,Grovesend,2023-06-06T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
524560,Grovesend,2023-06-06T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
524560,Grovesend,2023-06-06T14:50:00.000+00:00,busbar,,L3 Active Power,kW,23.42
524560,Grovesend,2023-06-06T14:50:00.000+00:00,busbar,,L2 Active Power,kW,24.4
524560,Grovesend,2023-06-06T14:50:00.000+00:00,busbar,,L1 Active Power,kW,26.75
524560,Grovesend,2023-06-06T14:50:00.000+00:00,busbar,,N Current (RMS),A,56.2
524560,Grovesend,2023-06-06T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
524560,Grovesend,2023-06-06T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
524560,Grovesend,2023-06-06T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
524560,Grovesend,2023-06-06T14:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.12
524560,Grovesend,2023-06-06T14:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.25
524560,Grovesend,2023-06-06T14:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.67
524560,Grovesend,2023-06-06T14:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.3
524560,Grovesend,2023-06-06T14:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.17
524560,Grovesend,2023-06-06T14:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.94
524560,Grovesend,2023-06-06T14:40:00.000+00:00,feeder,50.0,N Current (RMS),A,31.3
524560,Grovesend,2023-06-06T14:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,47.0
524560,Grovesend,2023-06-06T14:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.6
524560,Grovesend,2023-06-06T14:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,57.4
524560,Grovesend,2023-06-06T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.48
524560,Grovesend,2023-06-06T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.77
524560,Grovesend,2023-06-06T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.81
524560,Grovesend,2023-06-06T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.42
524560,Grovesend,2023-06-06T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.02
524560,Grovesend,2023-06-06T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.93
524560,Grovesend,2023-06-06T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.9
524560,Grovesend,2023-06-06T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.6
524560,Grovesend,2023-06-06T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.4
524560,Grovesend,2023-06-06T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
524560,Grovesend,2023-06-06T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
524560,Grovesend,2023-06-06T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.64
524560,Grovesend,2023-06-06T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
524560,Grovesend,2023-06-06T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.86
524560,Grovesend,2023-06-06T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.7
524560,Grovesend,2023-06-06T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.29
524560,Grovesend,2023-06-06T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
524560,Grovesend,2023-06-06T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
524560,Grovesend,2023-06-06T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.0
524560,Grovesend,2023-06-06T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.3
524560,Grovesend,2023-06-06T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.86
524560,Grovesend,2023-06-06T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
524560,Grovesend,2023-06-06T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
524560,Grovesend,2023-06-06T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.2
524560,Grovesend,2023-06-06T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.35
524560,Grovesend,2023-06-06T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.05
524560,Grovesend,2023-06-06T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.6
524560,Grovesend,2023-06-06T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
524560,Grovesend,2023-06-06T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
524560,Grovesend,2023-06-06T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.7
524560,Grovesend,2023-06-06T14:40:00.000+00:00,transformer,,Temperature,C,28.6
524560,Grovesend,2023-06-06T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
524560,Grovesend,2023-06-06T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
524560,Grovesend,2023-06-06T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
524560,Grovesend,2023-06-06T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
524560,Grovesend,2023-06-06T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
524560,Grovesend,2023-06-06T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
524560,Grovesend,2023-06-06T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
524560,Grovesend,2023-06-06T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.69
524560,Grovesend,2023-06-06T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
524560,Grovesend,2023-06-06T14:40:00.000+00:00,busbar,,L3 Active Power,kW,21.16
524560,Grovesend,2023-06-06T14:40:00.000+00:00,busbar,,L2 Active Power,kW,22.22
524560,Grovesend,2023-06-06T14:40:00.000+00:00,busbar,,L1 Active Power,kW,32.23
524560,Grovesend,2023-06-06T14:40:00.000+00:00,busbar,,N Current (RMS),A,65.9
524560,Grovesend,2023-06-06T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
524560,Grovesend,2023-06-06T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
524560,Grovesend,2023-06-06T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
524560,Grovesend,2023-06-06T14:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.64
524560,Grovesend,2023-06-06T14:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.5
524560,Grovesend,2023-06-06T14:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.7
524560,Grovesend,2023-06-06T14:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.76
524560,Grovesend,2023-06-06T14:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.01
524560,Grovesend,2023-06-06T14:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.02
524560,Grovesend,2023-06-06T14:30:00.000+00:00,feeder,50.0,N Current (RMS),A,29.8
524560,Grovesend,2023-06-06T14:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,43.4
524560,Grovesend,2023-06-06T14:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.6
524560,Grovesend,2023-06-06T14:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,36.8
524560,Grovesend,2023-06-06T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
524560,Grovesend,2023-06-06T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.5
524560,Grovesend,2023-06-06T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.7
524560,Grovesend,2023-06-06T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.66
524560,Grovesend,2023-06-06T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.25
