Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
524560,Grovesend,2023-06-06T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.38
524560,Grovesend,2023-06-06T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.8
524560,Grovesend,2023-06-06T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
524560,Grovesend,2023-06-06T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.7
524560,Grovesend,2023-06-06T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
524560,Grovesend,2023-06-06T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
524560,Grovesend,2023-06-06T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.19
524560,Grovesend,2023-06-06T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
524560,Grovesend,2023-06-06T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.12
524560,Grovesend,2023-06-06T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.41
524560,Grovesend,2023-06-06T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.53
524560,Grovesend,2023-06-06T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.6
524560,Grovesend,2023-06-06T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
524560,Grovesend,2023-06-06T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.6
524560,Grovesend,2023-06-06T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.8
524560,Grovesend,2023-06-06T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.13
524560,Grovesend,2023-06-06T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
524560,Grovesend,2023-06-06T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
524560,Grovesend,2023-06-06T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.42
524560,Grovesend,2023-06-06T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.35
524560,Grovesend,2023-06-06T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.51
524560,Grovesend,2023-06-06T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.3
524560,Grovesend,2023-06-06T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
524560,Grovesend,2023-06-06T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
524560,Grovesend,2023-06-06T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.3
524560,Grovesend,2023-06-06T14:30:00.000+00:00,transformer,,Temperature,C,28.5
524560,Grovesend,2023-06-06T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
524560,Grovesend,2023-06-06T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
524560,Grovesend,2023-06-06T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
524560,Grovesend,2023-06-06T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
524560,Grovesend,2023-06-06T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
524560,Grovesend,2023-06-06T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
524560,Grovesend,2023-06-06T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
524560,Grovesend,2023-06-06T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.67
524560,Grovesend,2023-06-06T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
524560,Grovesend,2023-06-06T14:30:00.000+00:00,busbar,,L3 Active Power,kW,15.04
524560,Grovesend,2023-06-06T14:30:00.000+00:00,busbar,,L2 Active Power,kW,26.6
524560,Grovesend,2023-06-06T14:30:00.000+00:00,busbar,,L1 Active Power,kW,26.05
524560,Grovesend,2023-06-06T14:30:00.000+00:00,busbar,,N Current (RMS),A,70.6
524560,Grovesend,2023-06-06T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
524560,Grovesend,2023-06-06T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
524560,Grovesend,2023-06-06T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
524560,Grovesend,2023-06-06T14:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.77
524560,Grovesend,2023-06-06T14:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.66
524560,Grovesend,2023-06-06T14:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.93
524560,Grovesend,2023-06-06T14:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.78
524560,Grovesend,2023-06-06T14:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.38
524560,Grovesend,2023-06-06T14:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.61
524560,Grovesend,2023-06-06T14:20:00.000+00:00,feeder,50.0,N Current (RMS),A,29.0
524560,Grovesend,2023-06-06T14:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,41.2
524560,Grovesend,2023-06-06T14:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.7
524560,Grovesend,2023-06-06T14:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,35.7
524560,Grovesend,2023-06-06T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
524560,Grovesend,2023-06-06T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.37
524560,Grovesend,2023-06-06T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.44
524560,Grovesend,2023-06-06T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.65
524560,Grovesend,2023-06-06T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.37
524560,Grovesend,2023-06-06T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.44
524560,Grovesend,2023-06-06T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.3
524560,Grovesend,2023-06-06T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
524560,Grovesend,2023-06-06T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.7
524560,Grovesend,2023-06-06T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
524560,Grovesend,2023-06-06T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
524560,Grovesend,2023-06-06T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.22
524560,Grovesend,2023-06-06T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
524560,Grovesend,2023-06-06T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.04
524560,Grovesend,2023-06-06T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.86
524560,Grovesend,2023-06-06T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.62
524560,Grovesend,2023-06-06T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.6
524560,Grovesend,2023-06-06T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
524560,Grovesend,2023-06-06T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.7
524560,Grovesend,2023-06-06T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
524560,Grovesend,2023-06-06T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.96
524560,Grovesend,2023-06-06T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
524560,Grovesend,2023-06-06T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
524560,Grovesend,2023-06-06T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.16
524560,Grovesend,2023-06-06T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.09
524560,Grovesend,2023-06-06T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.6
524560,Grovesend,2023-06-06T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,43.6
524560,Grovesend,2023-06-06T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
524560,Grovesend,2023-06-06T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
524560,Grovesend,2023-06-06T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.7
524560,Grovesend,2023-06-06T14:20:00.000+00:00,transformer,,Temperature,C,28.3
524560,Grovesend,2023-06-06T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
524560,Grovesend,2023-06-06T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
524560,Grovesend,2023-06-06T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
524560,Grovesend,2023-06-06T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
524560,Grovesend,2023-06-06T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
524560,Grovesend,2023-06-06T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
524560,Grovesend,2023-06-06T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
524560,Grovesend,2023-06-06T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.35
524560,Grovesend,2023-06-06T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
524560,Grovesend,2023-06-06T14:20:00.000+00:00,busbar,,L3 Active Power,kW,13.13
524560,Grovesend,2023-06-06T14:20:00.000+00:00,busbar,,L2 Active Power,kW,28.04
524560,Grovesend,2023-06-06T14:20:00.000+00:00,busbar,,L1 Active Power,kW,26.15
524560,Grovesend,2023-06-06T14:20:00.000+00:00,busbar,,N Current (RMS),A,75.3
524560,Grovesend,2023-06-06T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
524560,Grovesend,2023-06-06T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
524560,Grovesend,2023-06-06T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
524560,Grovesend,2023-06-06T14:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.73
524560,Grovesend,2023-06-06T14:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.52
524560,Grovesend,2023-06-06T14:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.94
524560,Grovesend,2023-06-06T14:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.38
524560,Grovesend,2023-06-06T14:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.47
524560,Grovesend,2023-06-06T14:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.41
524560,Grovesend,2023-06-06T14:10:00.000+00:00,feeder,50.0,N Current (RMS),A,30.8
524560,Grovesend,2023-06-06T14:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,46.9
524560,Grovesend,2023-06-06T14:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.2
524560,Grovesend,2023-06-06T14:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,42.8
524560,Grovesend,2023-06-06T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
524560,Grovesend,2023-06-06T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.39
524560,Grovesend,2023-06-06T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
524560,Grovesend,2023-06-06T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.47
524560,Grovesend,2023-06-06T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.68
524560,Grovesend,2023-06-06T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.02
524560,Grovesend,2023-06-06T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
524560,Grovesend,2023-06-06T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
524560,Grovesend,2023-06-06T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.7
524560,Grovesend,2023-06-06T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
524560,Grovesend,2023-06-06T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
524560,Grovesend,2023-06-06T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.9
524560,Grovesend,2023-06-06T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
524560,Grovesend,2023-06-06T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.17
524560,Grovesend,2023-06-06T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.11
524560,Grovesend,2023-06-06T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.07
524560,Grovesend,2023-06-06T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.5
524560,Grovesend,2023-06-06T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
524560,Grovesend,2023-06-06T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.6
524560,Grovesend,2023-06-06T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
524560,Grovesend,2023-06-06T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.96
524560,Grovesend,2023-06-06T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
524560,Grovesend,2023-06-06T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.72
524560,Grovesend,2023-06-06T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.38
524560,Grovesend,2023-06-06T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.46
524560,Grovesend,2023-06-06T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.88
524560,Grovesend,2023-06-06T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.6
524560,Grovesend,2023-06-06T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
524560,Grovesend,2023-06-06T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
524560,Grovesend,2023-06-06T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.2
524560,Grovesend,2023-06-06T14:10:00.000+00:00,transformer,,Temperature,C,28.1
524560,Grovesend,2023-06-06T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
524560,Grovesend,2023-06-06T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
524560,Grovesend,2023-06-06T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
524560,Grovesend,2023-06-06T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
524560,Grovesend,2023-06-06T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
524560,Grovesend,2023-06-06T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
524560,Grovesend,2023-06-06T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
524560,Grovesend,2023-06-06T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
524560,Grovesend,2023-06-06T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
524560,Grovesend,2023-06-06T14:10:00.000+00:00,busbar,,L3 Active Power,kW,15.85
524560,Grovesend,2023-06-06T14:10:00.000+00:00,busbar,,L2 Active Power,kW,25.87
524560,Grovesend,2023-06-06T14:10:00.000+00:00,busbar,,L1 Active Power,kW,29.79
524560,Grovesend,2023-06-06T14:10:00.000+00:00,busbar,,N Current (RMS),A,69.6
524560,Grovesend,2023-06-06T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
524560,Grovesend,2023-06-06T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
524560,Grovesend,2023-06-06T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
524560,Grovesend,2023-06-06T14:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.97
524560,Grovesend,2023-06-06T14:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.51
524560,Grovesend,2023-06-06T14:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.91
524560,Grovesend,2023-06-06T14:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.92
524560,Grovesend,2023-06-06T14:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.13
524560,Grovesend,2023-06-06T14:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.39
524560,Grovesend,2023-06-06T14:00:00.000+00:00,feeder,50.0,N Current (RMS),A,33.1
524560,Grovesend,2023-06-06T14:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,44.9
524560,Grovesend,2023-06-06T14:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.3
524560,Grovesend,2023-06-06T14:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,31.2
524560,Grovesend,2023-06-06T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
524560,Grovesend,2023-06-06T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.32
524560,Grovesend,2023-06-06T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.35
524560,Grovesend,2023-06-06T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.9
524560,Grovesend,2023-06-06T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.18
524560,Grovesend,2023-06-06T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.66
524560,Grovesend,2023-06-06T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
524560,Grovesend,2023-06-06T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.0
524560,Grovesend,2023-06-06T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
524560,Grovesend,2023-06-06T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
524560,Grovesend,2023-06-06T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
524560,Grovesend,2023-06-06T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
524560,Grovesend,2023-06-06T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
524560,Grovesend,2023-06-06T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.16
524560,Grovesend,2023-06-06T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.24
524560,Grovesend,2023-06-06T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.36
524560,Grovesend,2023-06-06T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.0
524560,Grovesend,2023-06-06T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
524560,Grovesend,2023-06-06T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.1
524560,Grovesend,2023-06-06T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
524560,Grovesend,2023-06-06T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.14
524560,Grovesend,2023-06-06T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
524560,Grovesend,2023-06-06T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.08
524560,Grovesend,2023-06-06T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.75
524560,Grovesend,2023-06-06T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.16
524560,Grovesend,2023-06-06T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.94
524560,Grovesend,2023-06-06T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.6
524560,Grovesend,2023-06-06T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
524560,Grovesend,2023-06-06T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
524560,Grovesend,2023-06-06T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.3
524560,Grovesend,2023-06-06T14:00:00.000+00:00,transformer,,Temperature,C,27.9
524560,Grovesend,2023-06-06T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
524560,Grovesend,2023-06-06T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
524560,Grovesend,2023-06-06T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
524560,Grovesend,2023-06-06T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
524560,Grovesend,2023-06-06T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
524560,Grovesend,2023-06-06T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
524560,Grovesend,2023-06-06T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
524560,Grovesend,2023-06-06T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
524560,Grovesend,2023-06-06T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
524560,Grovesend,2023-06-06T14:00:00.000+00:00,busbar,,L3 Active Power,kW,15.18
524560,Grovesend,2023-06-06T14:00:00.000+00:00,busbar,,L2 Active Power,kW,19.86
524560,Grovesend,2023-06-06T14:00:00.000+00:00,busbar,,L1 Active Power,kW,22.52
524560,Grovesend,2023-06-06T14:00:00.000+00:00,busbar,,N Current (RMS),A,56.8
524560,Grovesend,2023-06-06T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
524560,Grovesend,2023-06-06T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
524560,Grovesend,2023-06-06T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
524560,Grovesend,2023-06-06T13:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.88
524560,Grovesend,2023-06-06T13:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.38
524560,Grovesend,2023-06-06T13:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.93
524560,Grovesend,2023-06-06T13:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.66
524560,Grovesend,2023-06-06T13:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.03
524560,Grovesend,2023-06-06T13:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.53
524560,Grovesend,2023-06-06T13:50:00.000+00:00,feeder,50.0,N Current (RMS),A,33.8
524560,Grovesend,2023-06-06T13:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,52.0
524560,Grovesend,2023-06-06T13:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.2
524560,Grovesend,2023-06-06T13:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,43.4
524560,Grovesend,2023-06-06T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
524560,Grovesend,2023-06-06T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.47
524560,Grovesend,2023-06-06T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.49
524560,Grovesend,2023-06-06T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.54
524560,Grovesend,2023-06-06T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.26
524560,Grovesend,2023-06-06T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.88
524560,Grovesend,2023-06-06T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
524560,Grovesend,2023-06-06T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
524560,Grovesend,2023-06-06T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
524560,Grovesend,2023-06-06T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
524560,Grovesend,2023-06-06T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
524560,Grovesend,2023-06-06T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
524560,Grovesend,2023-06-06T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
524560,Grovesend,2023-06-06T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.93
524560,Grovesend,2023-06-06T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.46
524560,Grovesend,2023-06-06T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.57
524560,Grovesend,2023-06-06T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
524560,Grovesend,2023-06-06T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.1
524560,Grovesend,2023-06-06T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.0
524560,Grovesend,2023-06-06T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
524560,Grovesend,2023-06-06T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.97
524560,Grovesend,2023-06-06T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
524560,Grovesend,2023-06-06T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.04
524560,Grovesend,2023-06-06T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.27
524560,Grovesend,2023-06-06T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.26
524560,Grovesend,2023-06-06T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.59
524560,Grovesend,2023-06-06T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,38.7
524560,Grovesend,2023-06-06T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
524560,Grovesend,2023-06-06T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
524560,Grovesend,2023-06-06T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
524560,Grovesend,2023-06-06T13:50:00.000+00:00,transformer,,Temperature,C,27.8
524560,Grovesend,2023-06-06T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
524560,Grovesend,2023-06-06T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
524560,Grovesend,2023-06-06T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
524560,Grovesend,2023-06-06T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
524560,Grovesend,2023-06-06T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
524560,Grovesend,2023-06-06T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
524560,Grovesend,2023-06-06T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
524560,Grovesend,2023-06-06T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
524560,Grovesend,2023-06-06T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
524560,Grovesend,2023-06-06T13:50:00.000+00:00,busbar,,L3 Active Power,kW,17.19
524560,Grovesend,2023-06-06T13:50:00.000+00:00,busbar,,L2 Active Power,kW,19.06
524560,Grovesend,2023-06-06T13:50:00.000+00:00,busbar,,L1 Active Power,kW,27.43
524560,Grovesend,2023-06-06T13:50:00.000+00:00,busbar,,N Current (RMS),A,62.7
524560,Grovesend,2023-06-06T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
524560,Grovesend,2023-06-06T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
524560,Grovesend,2023-06-06T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
524560,Grovesend,2023-06-06T13:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.02
524560,Grovesend,2023-06-06T13:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
524560,Grovesend,2023-06-06T13:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.83
524560,Grovesend,2023-06-06T13:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.54
524560,Grovesend,2023-06-06T13:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.63
524560,Grovesend,2023-06-06T13:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.65
524560,Grovesend,2023-06-06T13:40:00.000+00:00,feeder,50.0,N Current (RMS),A,28.9
524560,Grovesend,2023-06-06T13:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,46.7
524560,Grovesend,2023-06-06T13:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,35.4
524560,Grovesend,2023-06-06T13:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,43.8
524560,Grovesend,2023-06-06T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
524560,Grovesend,2023-06-06T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.35
524560,Grovesend,2023-06-06T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.48
524560,Grovesend,2023-06-06T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.26
524560,Grovesend,2023-06-06T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.06
524560,Grovesend,2023-06-06T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.88
524560,Grovesend,2023-06-06T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
524560,Grovesend,2023-06-06T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
524560,Grovesend,2023-06-06T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.4
524560,Grovesend,2023-06-06T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.0
524560,Grovesend,2023-06-06T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
524560,Grovesend,2023-06-06T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
524560,Grovesend,2023-06-06T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.32
524560,Grovesend,2023-06-06T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.15
524560,Grovesend,2023-06-06T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.76
524560,Grovesend,2023-06-06T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.29
524560,Grovesend,2023-06-06T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
524560,Grovesend,2023-06-06T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
524560,Grovesend,2023-06-06T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.1
524560,Grovesend,2023-06-06T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.9
524560,Grovesend,2023-06-06T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
524560,Grovesend,2023-06-06T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
524560,Grovesend,2023-06-06T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.04
524560,Grovesend,2023-06-06T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.8
524560,Grovesend,2023-06-06T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.68
524560,Grovesend,2023-06-06T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.56
524560,Grovesend,2023-06-06T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.5
524560,Grovesend,2023-06-06T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
524560,Grovesend,2023-06-06T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
524560,Grovesend,2023-06-06T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
524560,Grovesend,2023-06-06T13:40:00.000+00:00,transformer,,Temperature,C,27.7
524560,Grovesend,2023-06-06T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
524560,Grovesend,2023-06-06T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
524560,Grovesend,2023-06-06T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
524560,Grovesend,2023-06-06T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
524560,Grovesend,2023-06-06T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
524560,Grovesend,2023-06-06T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
524560,Grovesend,2023-06-06T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
524560,Grovesend,2023-06-06T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
524560,Grovesend,2023-06-06T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
524560,Grovesend,2023-06-06T13:40:00.000+00:00,busbar,,L3 Active Power,kW,13.98
524560,Grovesend,2023-06-06T13:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
524560,Grovesend,2023-06-06T13:40:00.000+00:00,busbar,,L1 Active Power,kW,25.63
524560,Grovesend,2023-06-06T13:40:00.000+00:00,busbar,,N Current (RMS),A,62.3
524560,Grovesend,2023-06-06T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
524560,Grovesend,2023-06-06T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
524560,Grovesend,2023-06-06T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
524560,Grovesend,2023-06-06T13:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
524560,Grovesend,2023-06-06T13:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.18
524560,Grovesend,2023-06-06T13:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.67
524560,Grovesend,2023-06-06T13:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.42
524560,Grovesend,2023-06-06T13:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.31
524560,Grovesend,2023-06-06T13:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.08
524560,Grovesend,2023-06-06T13:30:00.000+00:00,feeder,50.0,N Current (RMS),A,27.2
524560,Grovesend,2023-06-06T13:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,42.7
524560,Grovesend,2023-06-06T13:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,38.3
524560,Grovesend,2023-06-06T13:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,49.0
524560,Grovesend,2023-06-06T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
524560,Grovesend,2023-06-06T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.48
524560,Grovesend,2023-06-06T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.25
524560,Grovesend,2023-06-06T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.3
524560,Grovesend,2023-06-06T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.52
524560,Grovesend,2023-06-06T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.66
524560,Grovesend,2023-06-06T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
524560,Grovesend,2023-06-06T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
524560,Grovesend,2023-06-06T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
524560,Grovesend,2023-06-06T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.6
524560,Grovesend,2023-06-06T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
524560,Grovesend,2023-06-06T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
524560,Grovesend,2023-06-06T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.34
524560,Grovesend,2023-06-06T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.67
524560,Grovesend,2023-06-06T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.6
524560,Grovesend,2023-06-06T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.22
524560,Grovesend,2023-06-06T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
524560,Grovesend,2023-06-06T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
524560,Grovesend,2023-06-06T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.4
524560,Grovesend,2023-06-06T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.9
524560,Grovesend,2023-06-06T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.83
524560,Grovesend,2023-06-06T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
524560,Grovesend,2023-06-06T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.6
524560,Grovesend,2023-06-06T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.36
524560,Grovesend,2023-06-06T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.05
524560,Grovesend,2023-06-06T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.47
524560,Grovesend,2023-06-06T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.3
524560,Grovesend,2023-06-06T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
524560,Grovesend,2023-06-06T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
524560,Grovesend,2023-06-06T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
524560,Grovesend,2023-06-06T13:30:00.000+00:00,transformer,,Temperature,C,27.9
524560,Grovesend,2023-06-06T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
524560,Grovesend,2023-06-06T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
524560,Grovesend,2023-06-06T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
524560,Grovesend,2023-06-06T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
524560,Grovesend,2023-06-06T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
524560,Grovesend,2023-06-06T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
524560,Grovesend,2023-06-06T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
524560,Grovesend,2023-06-06T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
524560,Grovesend,2023-06-06T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
524560,Grovesend,2023-06-06T13:30:00.000+00:00,busbar,,L3 Active Power,kW,12.18
524560,Grovesend,2023-06-06T13:30:00.000+00:00,busbar,,L2 Active Power,kW,20.24
524560,Grovesend,2023-06-06T13:30:00.000+00:00,busbar,,L1 Active Power,kW,26.29
524560,Grovesend,2023-06-06T13:30:00.000+00:00,busbar,,N Current (RMS),A,68.9
524560,Grovesend,2023-06-06T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
524560,Grovesend,2023-06-06T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
524560,Grovesend,2023-06-06T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
524560,Grovesend,2023-06-06T13:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.03
524560,Grovesend,2023-06-06T13:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
524560,Grovesend,2023-06-06T13:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.51
524560,Grovesend,2023-06-06T13:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.41
524560,Grovesend,2023-06-06T13:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.76
524560,Grovesend,2023-06-06T13:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.29
524560,Grovesend,2023-06-06T13:20:00.000+00:00,feeder,50.0,N Current (RMS),A,26.6
524560,Grovesend,2023-06-06T13:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,42.1
524560,Grovesend,2023-06-06T13:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.3
524560,Grovesend,2023-06-06T13:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,41.8
524560,Grovesend,2023-06-06T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
524560,Grovesend,2023-06-06T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.45
524560,Grovesend,2023-06-06T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.91
524560,Grovesend,2023-06-06T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.64
524560,Grovesend,2023-06-06T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.77
524560,Grovesend,2023-06-06T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.03
524560,Grovesend,2023-06-06T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
524560,Grovesend,2023-06-06T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
524560,Grovesend,2023-06-06T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
524560,Grovesend,2023-06-06T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.6
524560,Grovesend,2023-06-06T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
524560,Grovesend,2023-06-06T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
524560,Grovesend,2023-06-06T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
524560,Grovesend,2023-06-06T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.62
524560,Grovesend,2023-06-06T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.15
524560,Grovesend,2023-06-06T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.89
524560,Grovesend,2023-06-06T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
524560,Grovesend,2023-06-06T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
524560,Grovesend,2023-06-06T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.9
524560,Grovesend,2023-06-06T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
524560,Grovesend,2023-06-06T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.98
524560,Grovesend,2023-06-06T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
524560,Grovesend,2023-06-06T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.59
524560,Grovesend,2023-06-06T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.92
524560,Grovesend,2023-06-06T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.53
524560,Grovesend,2023-06-06T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.47
524560,Grovesend,2023-06-06T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
524560,Grovesend,2023-06-06T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
524560,Grovesend,2023-06-06T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
524560,Grovesend,2023-06-06T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
524560,Grovesend,2023-06-06T13:20:00.000+00:00,transformer,,Temperature,C,27.9
524560,Grovesend,2023-06-06T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
524560,Grovesend,2023-06-06T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
524560,Grovesend,2023-06-06T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
524560,Grovesend,2023-06-06T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
524560,Grovesend,2023-06-06T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
524560,Grovesend,2023-06-06T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
524560,Grovesend,2023-06-06T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
524560,Grovesend,2023-06-06T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
524560,Grovesend,2023-06-06T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
524560,Grovesend,2023-06-06T13:20:00.000+00:00,busbar,,L3 Active Power,kW,12.68
524560,Grovesend,2023-06-06T13:20:00.000+00:00,busbar,,L2 Active Power,kW,20.0
524560,Grovesend,2023-06-06T13:20:00.000+00:00,busbar,,L1 Active Power,kW,24.61
524560,Grovesend,2023-06-06T13:20:00.000+00:00,busbar,,N Current (RMS),A,64.1
524560,Grovesend,2023-06-06T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
524560,Grovesend,2023-06-06T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
524560,Grovesend,2023-06-06T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
524560,Grovesend,2023-06-06T13:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.12
524560,Grovesend,2023-06-06T13:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.1
524560,Grovesend,2023-06-06T13:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.88
524560,Grovesend,2023-06-06T13:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.87
524560,Grovesend,2023-06-06T13:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.8
524560,Grovesend,2023-06-06T13:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.13
524560,Grovesend,2023-06-06T13:10:00.000+00:00,feeder,50.0,N Current (RMS),A,31.3
524560,Grovesend,2023-06-06T13:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,40.3
524560,Grovesend,2023-06-06T13:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.5
524560,Grovesend,2023-06-06T13:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,40.9
524560,Grovesend,2023-06-06T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
524560,Grovesend,2023-06-06T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.49
524560,Grovesend,2023-06-06T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.51
524560,Grovesend,2023-06-06T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.31
524560,Grovesend,2023-06-06T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.46
524560,Grovesend,2023-06-06T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.48
524560,Grovesend,2023-06-06T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
524560,Grovesend,2023-06-06T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.9
524560,Grovesend,2023-06-06T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.3
524560,Grovesend,2023-06-06T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.5
524560,Grovesend,2023-06-06T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
524560,Grovesend,2023-06-06T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
524560,Grovesend,2023-06-06T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
524560,Grovesend,2023-06-06T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.64
524560,Grovesend,2023-06-06T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.15
524560,Grovesend,2023-06-06T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.81
524560,Grovesend,2023-06-06T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
524560,Grovesend,2023-06-06T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
524560,Grovesend,2023-06-06T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
524560,Grovesend,2023-06-06T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
524560,Grovesend,2023-06-06T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
524560,Grovesend,2023-06-06T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
524560,Grovesend,2023-06-06T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.09
524560,Grovesend,2023-06-06T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.09
524560,Grovesend,2023-06-06T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.58
524560,Grovesend,2023-06-06T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.56
524560,Grovesend,2023-06-06T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.6
524560,Grovesend,2023-06-06T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
524560,Grovesend,2023-06-06T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
524560,Grovesend,2023-06-06T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
524560,Grovesend,2023-06-06T13:10:00.000+00:00,transformer,,Temperature,C,27.9
524560,Grovesend,2023-06-06T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
524560,Grovesend,2023-06-06T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
524560,Grovesend,2023-06-06T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
524560,Grovesend,2023-06-06T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
524560,Grovesend,2023-06-06T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
524560,Grovesend,2023-06-06T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
524560,Grovesend,2023-06-06T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
524560,Grovesend,2023-06-06T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
524560,Grovesend,2023-06-06T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
524560,Grovesend,2023-06-06T13:10:00.000+00:00,busbar,,L3 Active Power,kW,14.16
524560,Grovesend,2023-06-06T13:10:00.000+00:00,busbar,,L2 Active Power,kW,16.8
524560,Grovesend,2023-06-06T13:10:00.000+00:00,busbar,,L1 Active Power,kW,24.75
524560,Grovesend,2023-06-06T13:10:00.000+00:00,busbar,,N Current (RMS),A,65.6
524560,Grovesend,2023-06-06T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
524560,Grovesend,2023-06-06T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
524560,Grovesend,2023-06-06T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
524560,Grovesend,2023-06-06T13:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.57
524560,Grovesend,2023-06-06T13:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.35
524560,Grovesend,2023-06-06T13:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.2
524560,Grovesend,2023-06-06T13:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.36
524560,Grovesend,2023-06-06T13:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.76
524560,Grovesend,2023-06-06T13:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.8
524560,Grovesend,2023-06-06T13:00:00.000+00:00,feeder,50.0,N Current (RMS),A,34.0
524560,Grovesend,2023-06-06T13:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,41.8
524560,Grovesend,2023-06-06T13:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,32.2
524560,Grovesend,2023-06-06T13:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,55.3
524560,Grovesend,2023-06-06T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
524560,Grovesend,2023-06-06T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.49
524560,Grovesend,2023-06-06T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.76
524560,Grovesend,2023-06-06T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.72
524560,Grovesend,2023-06-06T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.48
524560,Grovesend,2023-06-06T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.25
524560,Grovesend,2023-06-06T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
524560,Grovesend,2023-06-06T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
524560,Grovesend,2023-06-06T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
524560,Grovesend,2023-06-06T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.6
524560,Grovesend,2023-06-06T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
524560,Grovesend,2023-06-06T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
524560,Grovesend,2023-06-06T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.67
524560,Grovesend,2023-06-06T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.58
524560,Grovesend,2023-06-06T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.79
524560,Grovesend,2023-06-06T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.86
524560,Grovesend,2023-06-06T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
524560,Grovesend,2023-06-06T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
524560,Grovesend,2023-06-06T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
524560,Grovesend,2023-06-06T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.3
524560,Grovesend,2023-06-06T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
524560,Grovesend,2023-06-06T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
524560,Grovesend,2023-06-06T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.95
524560,Grovesend,2023-06-06T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.74
524560,Grovesend,2023-06-06T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.57
524560,Grovesend,2023-06-06T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.13
524560,Grovesend,2023-06-06T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
524560,Grovesend,2023-06-06T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
524560,Grovesend,2023-06-06T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
524560,Grovesend,2023-06-06T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
524560,Grovesend,2023-06-06T13:00:00.000+00:00,transformer,,Temperature,C,27.8
524560,Grovesend,2023-06-06T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
524560,Grovesend,2023-06-06T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
524560,Grovesend,2023-06-06T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
524560,Grovesend,2023-06-06T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
524560,Grovesend,2023-06-06T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
524560,Grovesend,2023-06-06T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
524560,Grovesend,2023-06-06T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
524560,Grovesend,2023-06-06T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
524560,Grovesend,2023-06-06T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
524560,Grovesend,2023-06-06T13:00:00.000+00:00,busbar,,L3 Active Power,kW,14.14
524560,Grovesend,2023-06-06T13:00:00.000+00:00,busbar,,L2 Active Power,kW,14.27
524560,Grovesend,2023-06-06T13:00:00.000+00:00,busbar,,L1 Active Power,kW,27.91
524560,Grovesend,2023-06-06T13:00:00.000+00:00,busbar,,N Current (RMS),A,74.9
524560,Grovesend,2023-06-06T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
524560,Grovesend,2023-06-06T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
524560,Grovesend,2023-06-06T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
524560,Grovesend,2023-06-06T12:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.44
524560,Grovesend,2023-06-06T12:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
524560,Grovesend,2023-06-06T12:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.56
524560,Grovesend,2023-06-06T12:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.66
524560,Grovesend,2023-06-06T12:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.78
524560,Grovesend,2023-06-06T12:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.31
524560,Grovesend,2023-06-06T12:50:00.000+00:00,feeder,50.0,N Current (RMS),A,33.4
524560,Grovesend,2023-06-06T12:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,38.8
524560,Grovesend,2023-06-06T12:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,35.8
524560,Grovesend,2023-06-06T12:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,57.7
524560,Grovesend,2023-06-06T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
524560,Grovesend,2023-06-06T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.53
524560,Grovesend,2023-06-06T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.63
524560,Grovesend,2023-06-06T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.66
524560,Grovesend,2023-06-06T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.63
524560,Grovesend,2023-06-06T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.81
