Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
524560,Grovesend,2023-06-06T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
524560,Grovesend,2023-06-06T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.2
524560,Grovesend,2023-06-06T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
524560,Grovesend,2023-06-06T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
524560,Grovesend,2023-06-06T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
524560,Grovesend,2023-06-06T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
524560,Grovesend,2023-06-06T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.64
524560,Grovesend,2023-06-06T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.07
524560,Grovesend,2023-06-06T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.08
524560,Grovesend,2023-06-06T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.08
524560,Grovesend,2023-06-06T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
524560,Grovesend,2023-06-06T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
524560,Grovesend,2023-06-06T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
524560,Grovesend,2023-06-06T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
524560,Grovesend,2023-06-06T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
524560,Grovesend,2023-06-06T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
524560,Grovesend,2023-06-06T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
524560,Grovesend,2023-06-06T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.28
524560,Grovesend,2023-06-06T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.96
524560,Grovesend,2023-06-06T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.41
524560,Grovesend,2023-06-06T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
524560,Grovesend,2023-06-06T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
524560,Grovesend,2023-06-06T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
524560,Grovesend,2023-06-06T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
524560,Grovesend,2023-06-06T12:50:00.000+00:00,transformer,,Temperature,C,27.7
524560,Grovesend,2023-06-06T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
524560,Grovesend,2023-06-06T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
524560,Grovesend,2023-06-06T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
524560,Grovesend,2023-06-06T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
524560,Grovesend,2023-06-06T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
524560,Grovesend,2023-06-06T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
524560,Grovesend,2023-06-06T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
524560,Grovesend,2023-06-06T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
524560,Grovesend,2023-06-06T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
524560,Grovesend,2023-06-06T12:50:00.000+00:00,busbar,,L3 Active Power,kW,16.28
524560,Grovesend,2023-06-06T12:50:00.000+00:00,busbar,,L2 Active Power,kW,16.02
524560,Grovesend,2023-06-06T12:50:00.000+00:00,busbar,,L1 Active Power,kW,26.41
524560,Grovesend,2023-06-06T12:50:00.000+00:00,busbar,,N Current (RMS),A,64.5
524560,Grovesend,2023-06-06T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
524560,Grovesend,2023-06-06T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
524560,Grovesend,2023-06-06T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
524560,Grovesend,2023-06-06T12:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.49
524560,Grovesend,2023-06-06T12:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
524560,Grovesend,2023-06-06T12:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.69
524560,Grovesend,2023-06-06T12:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.61
524560,Grovesend,2023-06-06T12:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.75
524560,Grovesend,2023-06-06T12:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.08
524560,Grovesend,2023-06-06T12:40:00.000+00:00,feeder,50.0,N Current (RMS),A,34.3
524560,Grovesend,2023-06-06T12:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,54.9
524560,Grovesend,2023-06-06T12:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,36.3
524560,Grovesend,2023-06-06T12:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,49.0
524560,Grovesend,2023-06-06T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
524560,Grovesend,2023-06-06T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.43
524560,Grovesend,2023-06-06T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.11
524560,Grovesend,2023-06-06T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.65
524560,Grovesend,2023-06-06T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.49
524560,Grovesend,2023-06-06T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.88
524560,Grovesend,2023-06-06T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
524560,Grovesend,2023-06-06T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
524560,Grovesend,2023-06-06T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
524560,Grovesend,2023-06-06T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
524560,Grovesend,2023-06-06T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
524560,Grovesend,2023-06-06T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.56
524560,Grovesend,2023-06-06T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
524560,Grovesend,2023-06-06T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.36
524560,Grovesend,2023-06-06T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.6
524560,Grovesend,2023-06-06T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.34
524560,Grovesend,2023-06-06T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
524560,Grovesend,2023-06-06T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.5
524560,Grovesend,2023-06-06T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
524560,Grovesend,2023-06-06T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.1
524560,Grovesend,2023-06-06T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
524560,Grovesend,2023-06-06T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
524560,Grovesend,2023-06-06T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
524560,Grovesend,2023-06-06T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.5
524560,Grovesend,2023-06-06T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.74
524560,Grovesend,2023-06-06T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.24
524560,Grovesend,2023-06-06T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
524560,Grovesend,2023-06-06T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
524560,Grovesend,2023-06-06T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
524560,Grovesend,2023-06-06T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
524560,Grovesend,2023-06-06T12:40:00.000+00:00,transformer,,Temperature,C,27.6
524560,Grovesend,2023-06-06T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
524560,Grovesend,2023-06-06T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
524560,Grovesend,2023-06-06T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
524560,Grovesend,2023-06-06T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
524560,Grovesend,2023-06-06T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
524560,Grovesend,2023-06-06T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
524560,Grovesend,2023-06-06T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
524560,Grovesend,2023-06-06T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
524560,Grovesend,2023-06-06T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
524560,Grovesend,2023-06-06T12:40:00.000+00:00,busbar,,L3 Active Power,kW,19.41
524560,Grovesend,2023-06-06T12:40:00.000+00:00,busbar,,L2 Active Power,kW,16.48
524560,Grovesend,2023-06-06T12:40:00.000+00:00,busbar,,L1 Active Power,kW,24.55
524560,Grovesend,2023-06-06T12:40:00.000+00:00,busbar,,N Current (RMS),A,60.3
524560,Grovesend,2023-06-06T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
524560,Grovesend,2023-06-06T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
524560,Grovesend,2023-06-06T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
524560,Grovesend,2023-06-06T12:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.83
524560,Grovesend,2023-06-06T12:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
524560,Grovesend,2023-06-06T12:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.46
524560,Grovesend,2023-06-06T12:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.25
524560,Grovesend,2023-06-06T12:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.16
524560,Grovesend,2023-06-06T12:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.47
524560,Grovesend,2023-06-06T12:30:00.000+00:00,feeder,50.0,N Current (RMS),A,33.2
524560,Grovesend,2023-06-06T12:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,49.3
524560,Grovesend,2023-06-06T12:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.2
524560,Grovesend,2023-06-06T12:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,45.9
524560,Grovesend,2023-06-06T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
524560,Grovesend,2023-06-06T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.49
524560,Grovesend,2023-06-06T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.89
524560,Grovesend,2023-06-06T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.09
524560,Grovesend,2023-06-06T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.46
524560,Grovesend,2023-06-06T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.65
524560,Grovesend,2023-06-06T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
524560,Grovesend,2023-06-06T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
524560,Grovesend,2023-06-06T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.7
524560,Grovesend,2023-06-06T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
524560,Grovesend,2023-06-06T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
524560,Grovesend,2023-06-06T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.55
524560,Grovesend,2023-06-06T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
524560,Grovesend,2023-06-06T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.36
524560,Grovesend,2023-06-06T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.84
524560,Grovesend,2023-06-06T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.02
524560,Grovesend,2023-06-06T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
524560,Grovesend,2023-06-06T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.8
524560,Grovesend,2023-06-06T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
524560,Grovesend,2023-06-06T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
524560,Grovesend,2023-06-06T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.33
524560,Grovesend,2023-06-06T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
524560,Grovesend,2023-06-06T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.64
524560,Grovesend,2023-06-06T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.22
524560,Grovesend,2023-06-06T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.4
524560,Grovesend,2023-06-06T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.38
524560,Grovesend,2023-06-06T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
524560,Grovesend,2023-06-06T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
524560,Grovesend,2023-06-06T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
524560,Grovesend,2023-06-06T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
524560,Grovesend,2023-06-06T12:30:00.000+00:00,transformer,,Temperature,C,27.5
524560,Grovesend,2023-06-06T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
524560,Grovesend,2023-06-06T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
524560,Grovesend,2023-06-06T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
524560,Grovesend,2023-06-06T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
524560,Grovesend,2023-06-06T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
524560,Grovesend,2023-06-06T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
524560,Grovesend,2023-06-06T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
524560,Grovesend,2023-06-06T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.17
524560,Grovesend,2023-06-06T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
524560,Grovesend,2023-06-06T12:30:00.000+00:00,busbar,,L3 Active Power,kW,17.76
524560,Grovesend,2023-06-06T12:30:00.000+00:00,busbar,,L2 Active Power,kW,14.14
524560,Grovesend,2023-06-06T12:30:00.000+00:00,busbar,,L1 Active Power,kW,22.35
524560,Grovesend,2023-06-06T12:30:00.000+00:00,busbar,,N Current (RMS),A,57.7
524560,Grovesend,2023-06-06T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
524560,Grovesend,2023-06-06T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
524560,Grovesend,2023-06-06T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
524560,Grovesend,2023-06-06T12:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.49
524560,Grovesend,2023-06-06T12:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.26
524560,Grovesend,2023-06-06T12:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.95
524560,Grovesend,2023-06-06T12:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.65
524560,Grovesend,2023-06-06T12:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.85
524560,Grovesend,2023-06-06T12:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.83
524560,Grovesend,2023-06-06T12:20:00.000+00:00,feeder,50.0,N Current (RMS),A,27.2
524560,Grovesend,2023-06-06T12:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,52.0
524560,Grovesend,2023-06-06T12:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,47.9
524560,Grovesend,2023-06-06T12:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,47.3
524560,Grovesend,2023-06-06T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
524560,Grovesend,2023-06-06T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.5
524560,Grovesend,2023-06-06T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
524560,Grovesend,2023-06-06T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.36
524560,Grovesend,2023-06-06T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.92
524560,Grovesend,2023-06-06T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.59
524560,Grovesend,2023-06-06T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
524560,Grovesend,2023-06-06T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
524560,Grovesend,2023-06-06T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.7
524560,Grovesend,2023-06-06T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.6
524560,Grovesend,2023-06-06T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
524560,Grovesend,2023-06-06T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
524560,Grovesend,2023-06-06T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
524560,Grovesend,2023-06-06T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.83
524560,Grovesend,2023-06-06T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.48
524560,Grovesend,2023-06-06T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.6
524560,Grovesend,2023-06-06T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
524560,Grovesend,2023-06-06T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
524560,Grovesend,2023-06-06T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.6
524560,Grovesend,2023-06-06T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
524560,Grovesend,2023-06-06T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.35
524560,Grovesend,2023-06-06T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
524560,Grovesend,2023-06-06T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
524560,Grovesend,2023-06-06T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.94
524560,Grovesend,2023-06-06T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.61
524560,Grovesend,2023-06-06T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.06
524560,Grovesend,2023-06-06T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.6
524560,Grovesend,2023-06-06T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
524560,Grovesend,2023-06-06T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
524560,Grovesend,2023-06-06T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
524560,Grovesend,2023-06-06T12:20:00.000+00:00,transformer,,Temperature,C,27.4
524560,Grovesend,2023-06-06T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
524560,Grovesend,2023-06-06T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
524560,Grovesend,2023-06-06T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
524560,Grovesend,2023-06-06T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
524560,Grovesend,2023-06-06T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
524560,Grovesend,2023-06-06T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
524560,Grovesend,2023-06-06T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
524560,Grovesend,2023-06-06T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
524560,Grovesend,2023-06-06T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
524560,Grovesend,2023-06-06T12:20:00.000+00:00,busbar,,L3 Active Power,kW,14.29
524560,Grovesend,2023-06-06T12:20:00.000+00:00,busbar,,L2 Active Power,kW,19.43
524560,Grovesend,2023-06-06T12:20:00.000+00:00,busbar,,L1 Active Power,kW,23.71
524560,Grovesend,2023-06-06T12:20:00.000+00:00,busbar,,N Current (RMS),A,62.8
524560,Grovesend,2023-06-06T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
524560,Grovesend,2023-06-06T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
524560,Grovesend,2023-06-06T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
524560,Grovesend,2023-06-06T12:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.67
524560,Grovesend,2023-06-06T12:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.72
524560,Grovesend,2023-06-06T12:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.47
524560,Grovesend,2023-06-06T12:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.97
524560,Grovesend,2023-06-06T12:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.18
524560,Grovesend,2023-06-06T12:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.46
524560,Grovesend,2023-06-06T12:10:00.000+00:00,feeder,50.0,N Current (RMS),A,30.2
524560,Grovesend,2023-06-06T12:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,43.6
524560,Grovesend,2023-06-06T12:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.9
524560,Grovesend,2023-06-06T12:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,46.1
524560,Grovesend,2023-06-06T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
524560,Grovesend,2023-06-06T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.58
524560,Grovesend,2023-06-06T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
524560,Grovesend,2023-06-06T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.23
524560,Grovesend,2023-06-06T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.17
524560,Grovesend,2023-06-06T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.38
524560,Grovesend,2023-06-06T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
524560,Grovesend,2023-06-06T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.6
524560,Grovesend,2023-06-06T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.7
524560,Grovesend,2023-06-06T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.1
524560,Grovesend,2023-06-06T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
524560,Grovesend,2023-06-06T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.81
524560,Grovesend,2023-06-06T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
524560,Grovesend,2023-06-06T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.07
524560,Grovesend,2023-06-06T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.53
524560,Grovesend,2023-06-06T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.06
524560,Grovesend,2023-06-06T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
524560,Grovesend,2023-06-06T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
524560,Grovesend,2023-06-06T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
524560,Grovesend,2023-06-06T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.5
524560,Grovesend,2023-06-06T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.09
524560,Grovesend,2023-06-06T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
524560,Grovesend,2023-06-06T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.1
524560,Grovesend,2023-06-06T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.66
524560,Grovesend,2023-06-06T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.67
524560,Grovesend,2023-06-06T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.33
524560,Grovesend,2023-06-06T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
524560,Grovesend,2023-06-06T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.5
524560,Grovesend,2023-06-06T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
524560,Grovesend,2023-06-06T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
524560,Grovesend,2023-06-06T12:10:00.000+00:00,transformer,,Temperature,C,27.3
524560,Grovesend,2023-06-06T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
524560,Grovesend,2023-06-06T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
524560,Grovesend,2023-06-06T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
524560,Grovesend,2023-06-06T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
524560,Grovesend,2023-06-06T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
524560,Grovesend,2023-06-06T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
524560,Grovesend,2023-06-06T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
524560,Grovesend,2023-06-06T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
524560,Grovesend,2023-06-06T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
524560,Grovesend,2023-06-06T12:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
524560,Grovesend,2023-06-06T12:10:00.000+00:00,busbar,,L2 Active Power,kW,15.5
524560,Grovesend,2023-06-06T12:10:00.000+00:00,busbar,,L1 Active Power,kW,22.32
524560,Grovesend,2023-06-06T12:10:00.000+00:00,busbar,,N Current (RMS),A,59.2
524560,Grovesend,2023-06-06T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
524560,Grovesend,2023-06-06T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
524560,Grovesend,2023-06-06T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
524560,Grovesend,2023-06-06T12:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.04
524560,Grovesend,2023-06-06T12:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.88
524560,Grovesend,2023-06-06T12:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.51
524560,Grovesend,2023-06-06T12:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.05
524560,Grovesend,2023-06-06T12:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.08
524560,Grovesend,2023-06-06T12:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.97
524560,Grovesend,2023-06-06T12:00:00.000+00:00,feeder,50.0,N Current (RMS),A,28.6
524560,Grovesend,2023-06-06T12:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,36.5
524560,Grovesend,2023-06-06T12:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.4
524560,Grovesend,2023-06-06T12:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,40.2
524560,Grovesend,2023-06-06T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
524560,Grovesend,2023-06-06T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.63
524560,Grovesend,2023-06-06T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
524560,Grovesend,2023-06-06T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.71
524560,Grovesend,2023-06-06T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.55
524560,Grovesend,2023-06-06T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.31
524560,Grovesend,2023-06-06T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
524560,Grovesend,2023-06-06T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
524560,Grovesend,2023-06-06T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.1
524560,Grovesend,2023-06-06T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
524560,Grovesend,2023-06-06T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
524560,Grovesend,2023-06-06T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.65
524560,Grovesend,2023-06-06T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
524560,Grovesend,2023-06-06T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.2
524560,Grovesend,2023-06-06T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.77
524560,Grovesend,2023-06-06T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.59
524560,Grovesend,2023-06-06T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
524560,Grovesend,2023-06-06T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
524560,Grovesend,2023-06-06T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
524560,Grovesend,2023-06-06T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.5
524560,Grovesend,2023-06-06T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.86
524560,Grovesend,2023-06-06T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
524560,Grovesend,2023-06-06T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.05
524560,Grovesend,2023-06-06T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.52
524560,Grovesend,2023-06-06T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.32
524560,Grovesend,2023-06-06T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.26
524560,Grovesend,2023-06-06T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
524560,Grovesend,2023-06-06T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.0
524560,Grovesend,2023-06-06T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
524560,Grovesend,2023-06-06T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
524560,Grovesend,2023-06-06T12:00:00.000+00:00,transformer,,Temperature,C,27.3
524560,Grovesend,2023-06-06T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
524560,Grovesend,2023-06-06T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
524560,Grovesend,2023-06-06T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
524560,Grovesend,2023-06-06T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
524560,Grovesend,2023-06-06T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
524560,Grovesend,2023-06-06T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
524560,Grovesend,2023-06-06T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
524560,Grovesend,2023-06-06T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
524560,Grovesend,2023-06-06T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
524560,Grovesend,2023-06-06T12:00:00.000+00:00,busbar,,L3 Active Power,kW,19.26
524560,Grovesend,2023-06-06T12:00:00.000+00:00,busbar,,L2 Active Power,kW,13.26
524560,Grovesend,2023-06-06T12:00:00.000+00:00,busbar,,L1 Active Power,kW,24.03
524560,Grovesend,2023-06-06T12:00:00.000+00:00,busbar,,N Current (RMS),A,71.8
524560,Grovesend,2023-06-06T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
524560,Grovesend,2023-06-06T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
524560,Grovesend,2023-06-06T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
524560,Grovesend,2023-06-06T11:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.74
524560,Grovesend,2023-06-06T11:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.41
524560,Grovesend,2023-06-06T11:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.07
524560,Grovesend,2023-06-06T11:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.94
524560,Grovesend,2023-06-06T11:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.59
524560,Grovesend,2023-06-06T11:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.8
524560,Grovesend,2023-06-06T11:50:00.000+00:00,feeder,50.0,N Current (RMS),A,34.7
524560,Grovesend,2023-06-06T11:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,40.7
524560,Grovesend,2023-06-06T11:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.9
524560,Grovesend,2023-06-06T11:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,59.0
524560,Grovesend,2023-06-06T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.39
524560,Grovesend,2023-06-06T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.56
524560,Grovesend,2023-06-06T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
524560,Grovesend,2023-06-06T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.26
524560,Grovesend,2023-06-06T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.95
524560,Grovesend,2023-06-06T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
524560,Grovesend,2023-06-06T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
524560,Grovesend,2023-06-06T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.5
524560,Grovesend,2023-06-06T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.2
524560,Grovesend,2023-06-06T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.7
524560,Grovesend,2023-06-06T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
524560,Grovesend,2023-06-06T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.62
524560,Grovesend,2023-06-06T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
524560,Grovesend,2023-06-06T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.48
524560,Grovesend,2023-06-06T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.73
524560,Grovesend,2023-06-06T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.16
524560,Grovesend,2023-06-06T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
524560,Grovesend,2023-06-06T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
524560,Grovesend,2023-06-06T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.2
524560,Grovesend,2023-06-06T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
524560,Grovesend,2023-06-06T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.92
524560,Grovesend,2023-06-06T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
524560,Grovesend,2023-06-06T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.17
524560,Grovesend,2023-06-06T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.51
524560,Grovesend,2023-06-06T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.04
524560,Grovesend,2023-06-06T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.79
524560,Grovesend,2023-06-06T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
524560,Grovesend,2023-06-06T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
524560,Grovesend,2023-06-06T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
524560,Grovesend,2023-06-06T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
524560,Grovesend,2023-06-06T11:50:00.000+00:00,transformer,,Temperature,C,27.1
524560,Grovesend,2023-06-06T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
524560,Grovesend,2023-06-06T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
524560,Grovesend,2023-06-06T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
524560,Grovesend,2023-06-06T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
524560,Grovesend,2023-06-06T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
524560,Grovesend,2023-06-06T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
524560,Grovesend,2023-06-06T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
524560,Grovesend,2023-06-06T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
524560,Grovesend,2023-06-06T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
524560,Grovesend,2023-06-06T11:50:00.000+00:00,busbar,,L3 Active Power,kW,15.96
524560,Grovesend,2023-06-06T11:50:00.000+00:00,busbar,,L2 Active Power,kW,15.07
524560,Grovesend,2023-06-06T11:50:00.000+00:00,busbar,,L1 Active Power,kW,29.64
524560,Grovesend,2023-06-06T11:50:00.000+00:00,busbar,,N Current (RMS),A,77.4
524560,Grovesend,2023-06-06T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
524560,Grovesend,2023-06-06T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
524560,Grovesend,2023-06-06T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
524560,Grovesend,2023-06-06T11:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.43
524560,Grovesend,2023-06-06T11:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.33
524560,Grovesend,2023-06-06T11:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.91
524560,Grovesend,2023-06-06T11:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.64
524560,Grovesend,2023-06-06T11:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.79
524560,Grovesend,2023-06-06T11:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.93
524560,Grovesend,2023-06-06T11:40:00.000+00:00,feeder,50.0,N Current (RMS),A,28.5
524560,Grovesend,2023-06-06T11:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,43.3
524560,Grovesend,2023-06-06T11:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,36.5
524560,Grovesend,2023-06-06T11:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,47.7
524560,Grovesend,2023-06-06T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
524560,Grovesend,2023-06-06T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.57
524560,Grovesend,2023-06-06T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
524560,Grovesend,2023-06-06T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.96
524560,Grovesend,2023-06-06T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.46
524560,Grovesend,2023-06-06T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.74
524560,Grovesend,2023-06-06T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
524560,Grovesend,2023-06-06T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.5
524560,Grovesend,2023-06-06T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
524560,Grovesend,2023-06-06T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
524560,Grovesend,2023-06-06T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
524560,Grovesend,2023-06-06T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.46
524560,Grovesend,2023-06-06T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
524560,Grovesend,2023-06-06T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.14
524560,Grovesend,2023-06-06T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.95
524560,Grovesend,2023-06-06T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.82
524560,Grovesend,2023-06-06T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
524560,Grovesend,2023-06-06T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
524560,Grovesend,2023-06-06T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
524560,Grovesend,2023-06-06T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
524560,Grovesend,2023-06-06T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
524560,Grovesend,2023-06-06T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.64
524560,Grovesend,2023-06-06T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.37
524560,Grovesend,2023-06-06T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.58
524560,Grovesend,2023-06-06T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.18
524560,Grovesend,2023-06-06T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.76
524560,Grovesend,2023-06-06T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
524560,Grovesend,2023-06-06T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
524560,Grovesend,2023-06-06T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
524560,Grovesend,2023-06-06T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
524560,Grovesend,2023-06-06T11:40:00.000+00:00,transformer,,Temperature,C,27.0
524560,Grovesend,2023-06-06T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
524560,Grovesend,2023-06-06T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
524560,Grovesend,2023-06-06T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
524560,Grovesend,2023-06-06T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
524560,Grovesend,2023-06-06T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
524560,Grovesend,2023-06-06T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
524560,Grovesend,2023-06-06T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
524560,Grovesend,2023-06-06T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
524560,Grovesend,2023-06-06T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
524560,Grovesend,2023-06-06T11:40:00.000+00:00,busbar,,L3 Active Power,kW,13.15
524560,Grovesend,2023-06-06T11:40:00.000+00:00,busbar,,L2 Active Power,kW,16.7
524560,Grovesend,2023-06-06T11:40:00.000+00:00,busbar,,L1 Active Power,kW,22.46
524560,Grovesend,2023-06-06T11:40:00.000+00:00,busbar,,N Current (RMS),A,62.6
524560,Grovesend,2023-06-06T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
524560,Grovesend,2023-06-06T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
524560,Grovesend,2023-06-06T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
524560,Grovesend,2023-06-06T11:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.63
524560,Grovesend,2023-06-06T11:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.43
524560,Grovesend,2023-06-06T11:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.66
524560,Grovesend,2023-06-06T11:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.55
524560,Grovesend,2023-06-06T11:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.26
524560,Grovesend,2023-06-06T11:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.16
524560,Grovesend,2023-06-06T11:30:00.000+00:00,feeder,50.0,N Current (RMS),A,27.7
524560,Grovesend,2023-06-06T11:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,47.9
524560,Grovesend,2023-06-06T11:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,45.6
524560,Grovesend,2023-06-06T11:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,53.1
524560,Grovesend,2023-06-06T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
524560,Grovesend,2023-06-06T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.49
524560,Grovesend,2023-06-06T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.71
524560,Grovesend,2023-06-06T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.28
524560,Grovesend,2023-06-06T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.28
524560,Grovesend,2023-06-06T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.57
524560,Grovesend,2023-06-06T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
524560,Grovesend,2023-06-06T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
524560,Grovesend,2023-06-06T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.1
524560,Grovesend,2023-06-06T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
524560,Grovesend,2023-06-06T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
524560,Grovesend,2023-06-06T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
524560,Grovesend,2023-06-06T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
524560,Grovesend,2023-06-06T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.37
524560,Grovesend,2023-06-06T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.21
524560,Grovesend,2023-06-06T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.44
524560,Grovesend,2023-06-06T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
524560,Grovesend,2023-06-06T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
524560,Grovesend,2023-06-06T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
524560,Grovesend,2023-06-06T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
524560,Grovesend,2023-06-06T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
524560,Grovesend,2023-06-06T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
524560,Grovesend,2023-06-06T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.22
524560,Grovesend,2023-06-06T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.35
524560,Grovesend,2023-06-06T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.75
524560,Grovesend,2023-06-06T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.27
524560,Grovesend,2023-06-06T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
524560,Grovesend,2023-06-06T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
524560,Grovesend,2023-06-06T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
524560,Grovesend,2023-06-06T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
524560,Grovesend,2023-06-06T11:30:00.000+00:00,transformer,,Temperature,C,26.9
524560,Grovesend,2023-06-06T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
524560,Grovesend,2023-06-06T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
524560,Grovesend,2023-06-06T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
524560,Grovesend,2023-06-06T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
524560,Grovesend,2023-06-06T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
524560,Grovesend,2023-06-06T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
524560,Grovesend,2023-06-06T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
524560,Grovesend,2023-06-06T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
524560,Grovesend,2023-06-06T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
524560,Grovesend,2023-06-06T11:30:00.000+00:00,busbar,,L3 Active Power,kW,14.76
524560,Grovesend,2023-06-06T11:30:00.000+00:00,busbar,,L2 Active Power,kW,24.88
524560,Grovesend,2023-06-06T11:30:00.000+00:00,busbar,,L1 Active Power,kW,24.78
524560,Grovesend,2023-06-06T11:30:00.000+00:00,busbar,,N Current (RMS),A,67.0
524560,Grovesend,2023-06-06T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
524560,Grovesend,2023-06-06T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
524560,Grovesend,2023-06-06T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
524560,Grovesend,2023-06-06T11:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.96
524560,Grovesend,2023-06-06T11:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.76
524560,Grovesend,2023-06-06T11:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.92
524560,Grovesend,2023-06-06T11:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.95
524560,Grovesend,2023-06-06T11:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.55
524560,Grovesend,2023-06-06T11:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.02
524560,Grovesend,2023-06-06T11:20:00.000+00:00,feeder,50.0,N Current (RMS),A,35.4
524560,Grovesend,2023-06-06T11:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,58.8
524560,Grovesend,2023-06-06T11:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,47.3
524560,Grovesend,2023-06-06T11:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,56.9
524560,Grovesend,2023-06-06T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
524560,Grovesend,2023-06-06T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.59
524560,Grovesend,2023-06-06T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.64
524560,Grovesend,2023-06-06T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.36
524560,Grovesend,2023-06-06T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.35
524560,Grovesend,2023-06-06T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.1
524560,Grovesend,2023-06-06T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
524560,Grovesend,2023-06-06T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
524560,Grovesend,2023-06-06T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
524560,Grovesend,2023-06-06T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
524560,Grovesend,2023-06-06T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
524560,Grovesend,2023-06-06T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
524560,Grovesend,2023-06-06T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
524560,Grovesend,2023-06-06T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.56
524560,Grovesend,2023-06-06T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.0
524560,Grovesend,2023-06-06T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.74
524560,Grovesend,2023-06-06T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
524560,Grovesend,2023-06-06T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.5
524560,Grovesend,2023-06-06T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
524560,Grovesend,2023-06-06T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
524560,Grovesend,2023-06-06T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.9
524560,Grovesend,2023-06-06T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
524560,Grovesend,2023-06-06T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.95
524560,Grovesend,2023-06-06T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.74
524560,Grovesend,2023-06-06T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.49
524560,Grovesend,2023-06-06T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.73
524560,Grovesend,2023-06-06T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
524560,Grovesend,2023-06-06T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
524560,Grovesend,2023-06-06T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
524560,Grovesend,2023-06-06T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
524560,Grovesend,2023-06-06T11:20:00.000+00:00,transformer,,Temperature,C,26.8
524560,Grovesend,2023-06-06T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
524560,Grovesend,2023-06-06T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
524560,Grovesend,2023-06-06T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
524560,Grovesend,2023-06-06T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
524560,Grovesend,2023-06-06T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
524560,Grovesend,2023-06-06T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
524560,Grovesend,2023-06-06T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
524560,Grovesend,2023-06-06T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.01
524560,Grovesend,2023-06-06T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
524560,Grovesend,2023-06-06T11:20:00.000+00:00,busbar,,L3 Active Power,kW,15.6
524560,Grovesend,2023-06-06T11:20:00.000+00:00,busbar,,L2 Active Power,kW,25.59
524560,Grovesend,2023-06-06T11:20:00.000+00:00,busbar,,L1 Active Power,kW,30.19
524560,Grovesend,2023-06-06T11:20:00.000+00:00,busbar,,N Current (RMS),A,75.0
524560,Grovesend,2023-06-06T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
524560,Grovesend,2023-06-06T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
524560,Grovesend,2023-06-06T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
524560,Grovesend,2023-06-06T11:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.37
524560,Grovesend,2023-06-06T11:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.28
524560,Grovesend,2023-06-06T11:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.24
524560,Grovesend,2023-06-06T11:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.19
524560,Grovesend,2023-06-06T11:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.37
524560,Grovesend,2023-06-06T11:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.61
524560,Grovesend,2023-06-06T11:10:00.000+00:00,feeder,50.0,N Current (RMS),A,33.6
524560,Grovesend,2023-06-06T11:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,62.0
524560,Grovesend,2023-06-06T11:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,41.6
524560,Grovesend,2023-06-06T11:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,59.8
524560,Grovesend,2023-06-06T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
524560,Grovesend,2023-06-06T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.53
524560,Grovesend,2023-06-06T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.44
524560,Grovesend,2023-06-06T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.5
524560,Grovesend,2023-06-06T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.31
524560,Grovesend,2023-06-06T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.59
524560,Grovesend,2023-06-06T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
