Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
524560,Grovesend,2023-06-06T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
524560,Grovesend,2023-06-06T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.5
524560,Grovesend,2023-06-06T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
524560,Grovesend,2023-06-06T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
524560,Grovesend,2023-06-06T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
524560,Grovesend,2023-06-06T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
524560,Grovesend,2023-06-06T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.96
524560,Grovesend,2023-06-06T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.67
524560,Grovesend,2023-06-06T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.74
524560,Grovesend,2023-06-06T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
524560,Grovesend,2023-06-06T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
524560,Grovesend,2023-06-06T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
524560,Grovesend,2023-06-06T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
524560,Grovesend,2023-06-06T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.97
524560,Grovesend,2023-06-06T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
524560,Grovesend,2023-06-06T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
524560,Grovesend,2023-06-06T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.87
524560,Grovesend,2023-06-06T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.3
524560,Grovesend,2023-06-06T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.41
524560,Grovesend,2023-06-06T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.0
524560,Grovesend,2023-06-06T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
524560,Grovesend,2023-06-06T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
524560,Grovesend,2023-06-06T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
524560,Grovesend,2023-06-06T11:10:00.000+00:00,transformer,,Temperature,C,26.6
524560,Grovesend,2023-06-06T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
524560,Grovesend,2023-06-06T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
524560,Grovesend,2023-06-06T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
524560,Grovesend,2023-06-06T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
524560,Grovesend,2023-06-06T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
524560,Grovesend,2023-06-06T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
524560,Grovesend,2023-06-06T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
524560,Grovesend,2023-06-06T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.34
524560,Grovesend,2023-06-06T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
524560,Grovesend,2023-06-06T11:10:00.000+00:00,busbar,,L3 Active Power,kW,17.25
524560,Grovesend,2023-06-06T11:10:00.000+00:00,busbar,,L2 Active Power,kW,24.91
524560,Grovesend,2023-06-06T11:10:00.000+00:00,busbar,,L1 Active Power,kW,32.49
524560,Grovesend,2023-06-06T11:10:00.000+00:00,busbar,,N Current (RMS),A,75.5
524560,Grovesend,2023-06-06T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
524560,Grovesend,2023-06-06T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
524560,Grovesend,2023-06-06T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
524560,Grovesend,2023-06-06T11:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.83
524560,Grovesend,2023-06-06T11:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.75
524560,Grovesend,2023-06-06T11:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.41
524560,Grovesend,2023-06-06T11:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.48
524560,Grovesend,2023-06-06T11:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.17
524560,Grovesend,2023-06-06T11:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.41
524560,Grovesend,2023-06-06T11:00:00.000+00:00,feeder,50.0,N Current (RMS),A,32.9
524560,Grovesend,2023-06-06T11:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,50.8
524560,Grovesend,2023-06-06T11:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,37.7
524560,Grovesend,2023-06-06T11:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,54.4
524560,Grovesend,2023-06-06T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
524560,Grovesend,2023-06-06T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.62
524560,Grovesend,2023-06-06T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.2
524560,Grovesend,2023-06-06T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.49
524560,Grovesend,2023-06-06T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.09
524560,Grovesend,2023-06-06T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.97
524560,Grovesend,2023-06-06T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
524560,Grovesend,2023-06-06T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
524560,Grovesend,2023-06-06T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.9
524560,Grovesend,2023-06-06T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
524560,Grovesend,2023-06-06T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
524560,Grovesend,2023-06-06T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
524560,Grovesend,2023-06-06T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
524560,Grovesend,2023-06-06T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.24
524560,Grovesend,2023-06-06T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.14
524560,Grovesend,2023-06-06T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.93
524560,Grovesend,2023-06-06T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
524560,Grovesend,2023-06-06T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
524560,Grovesend,2023-06-06T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
524560,Grovesend,2023-06-06T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
524560,Grovesend,2023-06-06T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.38
524560,Grovesend,2023-06-06T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
524560,Grovesend,2023-06-06T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
524560,Grovesend,2023-06-06T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.97
524560,Grovesend,2023-06-06T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.36
524560,Grovesend,2023-06-06T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.92
524560,Grovesend,2023-06-06T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
524560,Grovesend,2023-06-06T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
524560,Grovesend,2023-06-06T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
524560,Grovesend,2023-06-06T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
524560,Grovesend,2023-06-06T11:00:00.000+00:00,transformer,,Temperature,C,26.4
524560,Grovesend,2023-06-06T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
524560,Grovesend,2023-06-06T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
524560,Grovesend,2023-06-06T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
524560,Grovesend,2023-06-06T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
524560,Grovesend,2023-06-06T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
524560,Grovesend,2023-06-06T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
524560,Grovesend,2023-06-06T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
524560,Grovesend,2023-06-06T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.54
524560,Grovesend,2023-06-06T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
524560,Grovesend,2023-06-06T11:00:00.000+00:00,busbar,,L3 Active Power,kW,15.63
524560,Grovesend,2023-06-06T11:00:00.000+00:00,busbar,,L2 Active Power,kW,22.09
524560,Grovesend,2023-06-06T11:00:00.000+00:00,busbar,,L1 Active Power,kW,30.72
524560,Grovesend,2023-06-06T11:00:00.000+00:00,busbar,,N Current (RMS),A,71.1
524560,Grovesend,2023-06-06T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
524560,Grovesend,2023-06-06T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
524560,Grovesend,2023-06-06T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
524560,Grovesend,2023-06-06T10:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.73
524560,Grovesend,2023-06-06T10:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.57
524560,Grovesend,2023-06-06T10:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.68
524560,Grovesend,2023-06-06T10:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.26
524560,Grovesend,2023-06-06T10:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.31
524560,Grovesend,2023-06-06T10:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.43
524560,Grovesend,2023-06-06T10:50:00.000+00:00,feeder,50.0,N Current (RMS),A,30.8
524560,Grovesend,2023-06-06T10:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,45.3
524560,Grovesend,2023-06-06T10:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,34.9
524560,Grovesend,2023-06-06T10:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,50.7
524560,Grovesend,2023-06-06T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
524560,Grovesend,2023-06-06T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.67
524560,Grovesend,2023-06-06T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.96
524560,Grovesend,2023-06-06T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.78
524560,Grovesend,2023-06-06T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.95
524560,Grovesend,2023-06-06T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.51
524560,Grovesend,2023-06-06T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
524560,Grovesend,2023-06-06T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.5
524560,Grovesend,2023-06-06T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.6
524560,Grovesend,2023-06-06T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
524560,Grovesend,2023-06-06T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
524560,Grovesend,2023-06-06T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.53
524560,Grovesend,2023-06-06T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
524560,Grovesend,2023-06-06T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.72
524560,Grovesend,2023-06-06T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.44
524560,Grovesend,2023-06-06T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.05
524560,Grovesend,2023-06-06T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
524560,Grovesend,2023-06-06T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
524560,Grovesend,2023-06-06T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
524560,Grovesend,2023-06-06T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
524560,Grovesend,2023-06-06T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.44
524560,Grovesend,2023-06-06T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
524560,Grovesend,2023-06-06T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
524560,Grovesend,2023-06-06T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.36
524560,Grovesend,2023-06-06T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
524560,Grovesend,2023-06-06T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.8
524560,Grovesend,2023-06-06T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,40.3
524560,Grovesend,2023-06-06T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
524560,Grovesend,2023-06-06T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
524560,Grovesend,2023-06-06T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
524560,Grovesend,2023-06-06T10:50:00.000+00:00,transformer,,Temperature,C,26.2
524560,Grovesend,2023-06-06T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
524560,Grovesend,2023-06-06T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
524560,Grovesend,2023-06-06T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
524560,Grovesend,2023-06-06T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
524560,Grovesend,2023-06-06T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
524560,Grovesend,2023-06-06T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
524560,Grovesend,2023-06-06T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
524560,Grovesend,2023-06-06T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.48
524560,Grovesend,2023-06-06T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
524560,Grovesend,2023-06-06T10:50:00.000+00:00,busbar,,L3 Active Power,kW,14.44
524560,Grovesend,2023-06-06T10:50:00.000+00:00,busbar,,L2 Active Power,kW,22.95
524560,Grovesend,2023-06-06T10:50:00.000+00:00,busbar,,L1 Active Power,kW,30.68
524560,Grovesend,2023-06-06T10:50:00.000+00:00,busbar,,N Current (RMS),A,71.2
524560,Grovesend,2023-06-06T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
524560,Grovesend,2023-06-06T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
524560,Grovesend,2023-06-06T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
524560,Grovesend,2023-06-06T10:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.65
524560,Grovesend,2023-06-06T10:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.77
524560,Grovesend,2023-06-06T10:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.55
524560,Grovesend,2023-06-06T10:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.16
524560,Grovesend,2023-06-06T10:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.54
524560,Grovesend,2023-06-06T10:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.53
524560,Grovesend,2023-06-06T10:40:00.000+00:00,feeder,50.0,N Current (RMS),A,28.4
524560,Grovesend,2023-06-06T10:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,58.6
524560,Grovesend,2023-06-06T10:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,56.2
524560,Grovesend,2023-06-06T10:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,59.5
524560,Grovesend,2023-06-06T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
524560,Grovesend,2023-06-06T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.54
524560,Grovesend,2023-06-06T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.63
524560,Grovesend,2023-06-06T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.73
524560,Grovesend,2023-06-06T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.43
524560,Grovesend,2023-06-06T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.14
524560,Grovesend,2023-06-06T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
524560,Grovesend,2023-06-06T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.5
524560,Grovesend,2023-06-06T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.2
524560,Grovesend,2023-06-06T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
524560,Grovesend,2023-06-06T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
524560,Grovesend,2023-06-06T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
524560,Grovesend,2023-06-06T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
524560,Grovesend,2023-06-06T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.89
524560,Grovesend,2023-06-06T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.37
524560,Grovesend,2023-06-06T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.55
524560,Grovesend,2023-06-06T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
524560,Grovesend,2023-06-06T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.7
524560,Grovesend,2023-06-06T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
524560,Grovesend,2023-06-06T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
524560,Grovesend,2023-06-06T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.09
524560,Grovesend,2023-06-06T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
524560,Grovesend,2023-06-06T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
524560,Grovesend,2023-06-06T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.96
524560,Grovesend,2023-06-06T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.43
524560,Grovesend,2023-06-06T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.15
524560,Grovesend,2023-06-06T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.5
524560,Grovesend,2023-06-06T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
524560,Grovesend,2023-06-06T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
524560,Grovesend,2023-06-06T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
524560,Grovesend,2023-06-06T10:40:00.000+00:00,transformer,,Temperature,C,26.1
524560,Grovesend,2023-06-06T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
524560,Grovesend,2023-06-06T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
524560,Grovesend,2023-06-06T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
524560,Grovesend,2023-06-06T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
524560,Grovesend,2023-06-06T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
524560,Grovesend,2023-06-06T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
524560,Grovesend,2023-06-06T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
524560,Grovesend,2023-06-06T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.25
524560,Grovesend,2023-06-06T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
524560,Grovesend,2023-06-06T10:40:00.000+00:00,busbar,,L3 Active Power,kW,19.94
524560,Grovesend,2023-06-06T10:40:00.000+00:00,busbar,,L2 Active Power,kW,25.23
524560,Grovesend,2023-06-06T10:40:00.000+00:00,busbar,,L1 Active Power,kW,32.13
524560,Grovesend,2023-06-06T10:40:00.000+00:00,busbar,,N Current (RMS),A,67.9
524560,Grovesend,2023-06-06T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
524560,Grovesend,2023-06-06T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
524560,Grovesend,2023-06-06T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
524560,Grovesend,2023-06-06T10:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.97
524560,Grovesend,2023-06-06T10:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.14
524560,Grovesend,2023-06-06T10:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.07
524560,Grovesend,2023-06-06T10:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.03
524560,Grovesend,2023-06-06T10:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.73
524560,Grovesend,2023-06-06T10:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.62
524560,Grovesend,2023-06-06T10:30:00.000+00:00,feeder,50.0,N Current (RMS),A,42.2
524560,Grovesend,2023-06-06T10:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,62.7
524560,Grovesend,2023-06-06T10:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,36.0
524560,Grovesend,2023-06-06T10:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,67.6
524560,Grovesend,2023-06-06T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
524560,Grovesend,2023-06-06T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.52
524560,Grovesend,2023-06-06T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.87
524560,Grovesend,2023-06-06T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.65
524560,Grovesend,2023-06-06T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.35
524560,Grovesend,2023-06-06T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.84
524560,Grovesend,2023-06-06T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
524560,Grovesend,2023-06-06T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.5
524560,Grovesend,2023-06-06T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.3
524560,Grovesend,2023-06-06T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
524560,Grovesend,2023-06-06T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
524560,Grovesend,2023-06-06T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
524560,Grovesend,2023-06-06T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
524560,Grovesend,2023-06-06T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.64
524560,Grovesend,2023-06-06T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.46
524560,Grovesend,2023-06-06T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.5
524560,Grovesend,2023-06-06T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
524560,Grovesend,2023-06-06T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
524560,Grovesend,2023-06-06T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
524560,Grovesend,2023-06-06T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
524560,Grovesend,2023-06-06T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.06
524560,Grovesend,2023-06-06T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
524560,Grovesend,2023-06-06T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.79
524560,Grovesend,2023-06-06T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.53
524560,Grovesend,2023-06-06T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.64
524560,Grovesend,2023-06-06T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.01
524560,Grovesend,2023-06-06T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.5
524560,Grovesend,2023-06-06T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
524560,Grovesend,2023-06-06T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
524560,Grovesend,2023-06-06T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
524560,Grovesend,2023-06-06T10:30:00.000+00:00,transformer,,Temperature,C,25.9
524560,Grovesend,2023-06-06T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
524560,Grovesend,2023-06-06T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
524560,Grovesend,2023-06-06T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
524560,Grovesend,2023-06-06T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
524560,Grovesend,2023-06-06T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
524560,Grovesend,2023-06-06T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
524560,Grovesend,2023-06-06T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
524560,Grovesend,2023-06-06T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.5
524560,Grovesend,2023-06-06T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
524560,Grovesend,2023-06-06T10:30:00.000+00:00,busbar,,L3 Active Power,kW,21.74
524560,Grovesend,2023-06-06T10:30:00.000+00:00,busbar,,L2 Active Power,kW,15.4
524560,Grovesend,2023-06-06T10:30:00.000+00:00,busbar,,L1 Active Power,kW,30.65
524560,Grovesend,2023-06-06T10:30:00.000+00:00,busbar,,N Current (RMS),A,69.0
524560,Grovesend,2023-06-06T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
524560,Grovesend,2023-06-06T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
524560,Grovesend,2023-06-06T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
524560,Grovesend,2023-06-06T10:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.77
524560,Grovesend,2023-06-06T10:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.37
524560,Grovesend,2023-06-06T10:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.74
524560,Grovesend,2023-06-06T10:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.79
524560,Grovesend,2023-06-06T10:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.65
524560,Grovesend,2023-06-06T10:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.41
524560,Grovesend,2023-06-06T10:20:00.000+00:00,feeder,50.0,N Current (RMS),A,34.9
524560,Grovesend,2023-06-06T10:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,42.2
524560,Grovesend,2023-06-06T10:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,66.7
524560,Grovesend,2023-06-06T10:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,58.7
524560,Grovesend,2023-06-06T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
524560,Grovesend,2023-06-06T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.42
524560,Grovesend,2023-06-06T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.74
524560,Grovesend,2023-06-06T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.0
524560,Grovesend,2023-06-06T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.17
524560,Grovesend,2023-06-06T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.44
524560,Grovesend,2023-06-06T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
524560,Grovesend,2023-06-06T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
524560,Grovesend,2023-06-06T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
524560,Grovesend,2023-06-06T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
524560,Grovesend,2023-06-06T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
524560,Grovesend,2023-06-06T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
524560,Grovesend,2023-06-06T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
524560,Grovesend,2023-06-06T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.64
524560,Grovesend,2023-06-06T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.82
524560,Grovesend,2023-06-06T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.69
524560,Grovesend,2023-06-06T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
524560,Grovesend,2023-06-06T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
524560,Grovesend,2023-06-06T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.1
524560,Grovesend,2023-06-06T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
524560,Grovesend,2023-06-06T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.04
524560,Grovesend,2023-06-06T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
524560,Grovesend,2023-06-06T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
524560,Grovesend,2023-06-06T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.39
524560,Grovesend,2023-06-06T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.56
524560,Grovesend,2023-06-06T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.42
524560,Grovesend,2023-06-06T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,38.5
524560,Grovesend,2023-06-06T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
524560,Grovesend,2023-06-06T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
524560,Grovesend,2023-06-06T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
524560,Grovesend,2023-06-06T10:20:00.000+00:00,transformer,,Temperature,C,25.8
524560,Grovesend,2023-06-06T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
524560,Grovesend,2023-06-06T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
524560,Grovesend,2023-06-06T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
524560,Grovesend,2023-06-06T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.63
524560,Grovesend,2023-06-06T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
524560,Grovesend,2023-06-06T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
524560,Grovesend,2023-06-06T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
524560,Grovesend,2023-06-06T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.76
524560,Grovesend,2023-06-06T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
524560,Grovesend,2023-06-06T10:20:00.000+00:00,busbar,,L3 Active Power,kW,14.14
524560,Grovesend,2023-06-06T10:20:00.000+00:00,busbar,,L2 Active Power,kW,22.68
524560,Grovesend,2023-06-06T10:20:00.000+00:00,busbar,,L1 Active Power,kW,30.18
524560,Grovesend,2023-06-06T10:20:00.000+00:00,busbar,,N Current (RMS),A,70.1
524560,Grovesend,2023-06-06T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
524560,Grovesend,2023-06-06T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
524560,Grovesend,2023-06-06T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
524560,Grovesend,2023-06-06T10:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.71
524560,Grovesend,2023-06-06T10:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.32
524560,Grovesend,2023-06-06T10:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.9
524560,Grovesend,2023-06-06T10:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.0
524560,Grovesend,2023-06-06T10:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.18
524560,Grovesend,2023-06-06T10:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.38
524560,Grovesend,2023-06-06T10:10:00.000+00:00,feeder,50.0,N Current (RMS),A,28.0
524560,Grovesend,2023-06-06T10:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,45.8
524560,Grovesend,2023-06-06T10:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,63.2
524560,Grovesend,2023-06-06T10:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,58.7
524560,Grovesend,2023-06-06T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
524560,Grovesend,2023-06-06T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.34
524560,Grovesend,2023-06-06T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.32
524560,Grovesend,2023-06-06T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.59
524560,Grovesend,2023-06-06T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.12
524560,Grovesend,2023-06-06T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.75
524560,Grovesend,2023-06-06T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
524560,Grovesend,2023-06-06T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
524560,Grovesend,2023-06-06T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
524560,Grovesend,2023-06-06T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
524560,Grovesend,2023-06-06T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
524560,Grovesend,2023-06-06T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
524560,Grovesend,2023-06-06T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
524560,Grovesend,2023-06-06T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.47
524560,Grovesend,2023-06-06T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.11
524560,Grovesend,2023-06-06T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.75
524560,Grovesend,2023-06-06T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
524560,Grovesend,2023-06-06T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
524560,Grovesend,2023-06-06T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.1
524560,Grovesend,2023-06-06T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.1
524560,Grovesend,2023-06-06T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
524560,Grovesend,2023-06-06T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
524560,Grovesend,2023-06-06T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
524560,Grovesend,2023-06-06T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.63
524560,Grovesend,2023-06-06T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.61
524560,Grovesend,2023-06-06T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.46
524560,Grovesend,2023-06-06T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.9
524560,Grovesend,2023-06-06T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
524560,Grovesend,2023-06-06T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
524560,Grovesend,2023-06-06T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.2
524560,Grovesend,2023-06-06T10:10:00.000+00:00,transformer,,Temperature,C,25.6
524560,Grovesend,2023-06-06T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
524560,Grovesend,2023-06-06T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
524560,Grovesend,2023-06-06T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
524560,Grovesend,2023-06-06T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
524560,Grovesend,2023-06-06T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
524560,Grovesend,2023-06-06T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
524560,Grovesend,2023-06-06T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
524560,Grovesend,2023-06-06T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.19
524560,Grovesend,2023-06-06T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
524560,Grovesend,2023-06-06T10:10:00.000+00:00,busbar,,L3 Active Power,kW,15.52
524560,Grovesend,2023-06-06T10:10:00.000+00:00,busbar,,L2 Active Power,kW,23.58
524560,Grovesend,2023-06-06T10:10:00.000+00:00,busbar,,L1 Active Power,kW,31.87
524560,Grovesend,2023-06-06T10:10:00.000+00:00,busbar,,N Current (RMS),A,70.0
524560,Grovesend,2023-06-06T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
524560,Grovesend,2023-06-06T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
524560,Grovesend,2023-06-06T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
524560,Grovesend,2023-06-06T10:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.68
524560,Grovesend,2023-06-06T10:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.94
524560,Grovesend,2023-06-06T10:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.38
524560,Grovesend,2023-06-06T10:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.61
524560,Grovesend,2023-06-06T10:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.04
524560,Grovesend,2023-06-06T10:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.61
524560,Grovesend,2023-06-06T10:00:00.000+00:00,feeder,50.0,N Current (RMS),A,25.9
524560,Grovesend,2023-06-06T10:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,52.0
524560,Grovesend,2023-06-06T10:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,62.4
524560,Grovesend,2023-06-06T10:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,60.6
524560,Grovesend,2023-06-06T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
524560,Grovesend,2023-06-06T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.32
524560,Grovesend,2023-06-06T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
524560,Grovesend,2023-06-06T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.66
524560,Grovesend,2023-06-06T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.08
524560,Grovesend,2023-06-06T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.71
524560,Grovesend,2023-06-06T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
524560,Grovesend,2023-06-06T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
524560,Grovesend,2023-06-06T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
524560,Grovesend,2023-06-06T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
524560,Grovesend,2023-06-06T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
524560,Grovesend,2023-06-06T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
524560,Grovesend,2023-06-06T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
524560,Grovesend,2023-06-06T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.44
524560,Grovesend,2023-06-06T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.28
524560,Grovesend,2023-06-06T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.13
524560,Grovesend,2023-06-06T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
524560,Grovesend,2023-06-06T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
524560,Grovesend,2023-06-06T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.9
524560,Grovesend,2023-06-06T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
524560,Grovesend,2023-06-06T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
524560,Grovesend,2023-06-06T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
524560,Grovesend,2023-06-06T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
524560,Grovesend,2023-06-06T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.58
524560,Grovesend,2023-06-06T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.85
524560,Grovesend,2023-06-06T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.97
524560,Grovesend,2023-06-06T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
524560,Grovesend,2023-06-06T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
524560,Grovesend,2023-06-06T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
524560,Grovesend,2023-06-06T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
524560,Grovesend,2023-06-06T10:00:00.000+00:00,transformer,,Temperature,C,25.5
524560,Grovesend,2023-06-06T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
524560,Grovesend,2023-06-06T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
524560,Grovesend,2023-06-06T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
524560,Grovesend,2023-06-06T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
524560,Grovesend,2023-06-06T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
524560,Grovesend,2023-06-06T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
524560,Grovesend,2023-06-06T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
524560,Grovesend,2023-06-06T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.49
524560,Grovesend,2023-06-06T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
524560,Grovesend,2023-06-06T10:00:00.000+00:00,busbar,,L3 Active Power,kW,21.27
524560,Grovesend,2023-06-06T10:00:00.000+00:00,busbar,,L2 Active Power,kW,27.46
524560,Grovesend,2023-06-06T10:00:00.000+00:00,busbar,,L1 Active Power,kW,32.71
524560,Grovesend,2023-06-06T10:00:00.000+00:00,busbar,,N Current (RMS),A,59.2
524560,Grovesend,2023-06-06T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
524560,Grovesend,2023-06-06T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
524560,Grovesend,2023-06-06T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
524560,Grovesend,2023-06-06T09:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.47
524560,Grovesend,2023-06-06T09:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.08
524560,Grovesend,2023-06-06T09:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.49
524560,Grovesend,2023-06-06T09:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.17
524560,Grovesend,2023-06-06T09:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.29
524560,Grovesend,2023-06-06T09:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.39
524560,Grovesend,2023-06-06T09:50:00.000+00:00,feeder,50.0,N Current (RMS),A,28.5
524560,Grovesend,2023-06-06T09:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,59.2
524560,Grovesend,2023-06-06T09:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,54.6
524560,Grovesend,2023-06-06T09:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,59.4
524560,Grovesend,2023-06-06T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
524560,Grovesend,2023-06-06T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.37
524560,Grovesend,2023-06-06T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
524560,Grovesend,2023-06-06T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.29
524560,Grovesend,2023-06-06T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.07
524560,Grovesend,2023-06-06T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.39
524560,Grovesend,2023-06-06T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
524560,Grovesend,2023-06-06T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
524560,Grovesend,2023-06-06T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
524560,Grovesend,2023-06-06T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
524560,Grovesend,2023-06-06T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
524560,Grovesend,2023-06-06T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
524560,Grovesend,2023-06-06T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
524560,Grovesend,2023-06-06T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.91
524560,Grovesend,2023-06-06T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.86
524560,Grovesend,2023-06-06T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.94
524560,Grovesend,2023-06-06T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
524560,Grovesend,2023-06-06T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
524560,Grovesend,2023-06-06T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
524560,Grovesend,2023-06-06T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.8
524560,Grovesend,2023-06-06T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
524560,Grovesend,2023-06-06T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
524560,Grovesend,2023-06-06T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
524560,Grovesend,2023-06-06T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.86
524560,Grovesend,2023-06-06T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.07
524560,Grovesend,2023-06-06T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.29
524560,Grovesend,2023-06-06T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
524560,Grovesend,2023-06-06T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
524560,Grovesend,2023-06-06T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
524560,Grovesend,2023-06-06T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
524560,Grovesend,2023-06-06T09:50:00.000+00:00,transformer,,Temperature,C,25.4
524560,Grovesend,2023-06-06T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
524560,Grovesend,2023-06-06T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
524560,Grovesend,2023-06-06T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
524560,Grovesend,2023-06-06T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
524560,Grovesend,2023-06-06T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
524560,Grovesend,2023-06-06T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
524560,Grovesend,2023-06-06T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
524560,Grovesend,2023-06-06T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.22
524560,Grovesend,2023-06-06T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
524560,Grovesend,2023-06-06T09:50:00.000+00:00,busbar,,L3 Active Power,kW,24.3
524560,Grovesend,2023-06-06T09:50:00.000+00:00,busbar,,L2 Active Power,kW,23.5
524560,Grovesend,2023-06-06T09:50:00.000+00:00,busbar,,L1 Active Power,kW,32.13
524560,Grovesend,2023-06-06T09:50:00.000+00:00,busbar,,N Current (RMS),A,67.1
524560,Grovesend,2023-06-06T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
524560,Grovesend,2023-06-06T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
524560,Grovesend,2023-06-06T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
524560,Grovesend,2023-06-06T09:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.63
524560,Grovesend,2023-06-06T09:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.26
524560,Grovesend,2023-06-06T09:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.83
524560,Grovesend,2023-06-06T09:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.0
524560,Grovesend,2023-06-06T09:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.65
524560,Grovesend,2023-06-06T09:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.23
524560,Grovesend,2023-06-06T09:40:00.000+00:00,feeder,50.0,N Current (RMS),A,34.1
524560,Grovesend,2023-06-06T09:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,55.4
524560,Grovesend,2023-06-06T09:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,39.3
524560,Grovesend,2023-06-06T09:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,47.1
524560,Grovesend,2023-06-06T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
524560,Grovesend,2023-06-06T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.36
524560,Grovesend,2023-06-06T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
524560,Grovesend,2023-06-06T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.56
524560,Grovesend,2023-06-06T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.27
524560,Grovesend,2023-06-06T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.63
524560,Grovesend,2023-06-06T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
524560,Grovesend,2023-06-06T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.7
524560,Grovesend,2023-06-06T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
524560,Grovesend,2023-06-06T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
524560,Grovesend,2023-06-06T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
524560,Grovesend,2023-06-06T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
524560,Grovesend,2023-06-06T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
524560,Grovesend,2023-06-06T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.45
524560,Grovesend,2023-06-06T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.02
524560,Grovesend,2023-06-06T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.25
524560,Grovesend,2023-06-06T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
524560,Grovesend,2023-06-06T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
524560,Grovesend,2023-06-06T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
524560,Grovesend,2023-06-06T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
524560,Grovesend,2023-06-06T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
524560,Grovesend,2023-06-06T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
524560,Grovesend,2023-06-06T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
524560,Grovesend,2023-06-06T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.36
524560,Grovesend,2023-06-06T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.2
524560,Grovesend,2023-06-06T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.03
524560,Grovesend,2023-06-06T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,40.0
524560,Grovesend,2023-06-06T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
524560,Grovesend,2023-06-06T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
524560,Grovesend,2023-06-06T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.8
524560,Grovesend,2023-06-06T09:40:00.000+00:00,transformer,,Temperature,C,25.3
524560,Grovesend,2023-06-06T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
524560,Grovesend,2023-06-06T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
524560,Grovesend,2023-06-06T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
524560,Grovesend,2023-06-06T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
524560,Grovesend,2023-06-06T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
524560,Grovesend,2023-06-06T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
524560,Grovesend,2023-06-06T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
524560,Grovesend,2023-06-06T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
524560,Grovesend,2023-06-06T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
524560,Grovesend,2023-06-06T09:40:00.000+00:00,busbar,,L3 Active Power,kW,27.03
524560,Grovesend,2023-06-06T09:40:00.000+00:00,busbar,,L2 Active Power,kW,22.78
524560,Grovesend,2023-06-06T09:40:00.000+00:00,busbar,,L1 Active Power,kW,29.35
524560,Grovesend,2023-06-06T09:40:00.000+00:00,busbar,,N Current (RMS),A,64.8
524560,Grovesend,2023-06-06T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
524560,Grovesend,2023-06-06T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
524560,Grovesend,2023-06-06T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
524560,Grovesend,2023-06-06T09:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.7
524560,Grovesend,2023-06-06T09:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.52
524560,Grovesend,2023-06-06T09:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.93
524560,Grovesend,2023-06-06T09:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.22
524560,Grovesend,2023-06-06T09:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.39
524560,Grovesend,2023-06-06T09:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.1
524560,Grovesend,2023-06-06T09:30:00.000+00:00,feeder,50.0,N Current (RMS),A,35.3
524560,Grovesend,2023-06-06T09:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,42.4
524560,Grovesend,2023-06-06T09:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.4
524560,Grovesend,2023-06-06T09:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,55.3
524560,Grovesend,2023-06-06T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
524560,Grovesend,2023-06-06T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.23
524560,Grovesend,2023-06-06T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.27
524560,Grovesend,2023-06-06T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.83
524560,Grovesend,2023-06-06T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.75
524560,Grovesend,2023-06-06T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.54
524560,Grovesend,2023-06-06T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.1
524560,Grovesend,2023-06-06T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.0
