Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
524560,Grovesend,2023-06-06T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.1
524560,Grovesend,2023-06-06T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
524560,Grovesend,2023-06-06T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
524560,Grovesend,2023-06-06T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
524560,Grovesend,2023-06-06T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
524560,Grovesend,2023-06-06T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.42
524560,Grovesend,2023-06-06T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.92
524560,Grovesend,2023-06-06T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.26
524560,Grovesend,2023-06-06T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
524560,Grovesend,2023-06-06T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
524560,Grovesend,2023-06-06T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
524560,Grovesend,2023-06-06T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
524560,Grovesend,2023-06-06T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
524560,Grovesend,2023-06-06T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
524560,Grovesend,2023-06-06T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
524560,Grovesend,2023-06-06T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.46
524560,Grovesend,2023-06-06T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.55
524560,Grovesend,2023-06-06T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.87
524560,Grovesend,2023-06-06T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,43.4
524560,Grovesend,2023-06-06T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
524560,Grovesend,2023-06-06T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
524560,Grovesend,2023-06-06T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.2
524560,Grovesend,2023-06-06T09:30:00.000+00:00,transformer,,Temperature,C,25.2
524560,Grovesend,2023-06-06T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
524560,Grovesend,2023-06-06T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
524560,Grovesend,2023-06-06T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
524560,Grovesend,2023-06-06T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
524560,Grovesend,2023-06-06T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
524560,Grovesend,2023-06-06T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
524560,Grovesend,2023-06-06T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
524560,Grovesend,2023-06-06T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
524560,Grovesend,2023-06-06T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
524560,Grovesend,2023-06-06T09:30:00.000+00:00,busbar,,L3 Active Power,kW,23.87
524560,Grovesend,2023-06-06T09:30:00.000+00:00,busbar,,L2 Active Power,kW,20.23
524560,Grovesend,2023-06-06T09:30:00.000+00:00,busbar,,L1 Active Power,kW,30.94
524560,Grovesend,2023-06-06T09:30:00.000+00:00,busbar,,N Current (RMS),A,67.7
524560,Grovesend,2023-06-06T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
524560,Grovesend,2023-06-06T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
524560,Grovesend,2023-06-06T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
524560,Grovesend,2023-06-06T09:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.81
524560,Grovesend,2023-06-06T09:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.78
524560,Grovesend,2023-06-06T09:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.25
524560,Grovesend,2023-06-06T09:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.97
524560,Grovesend,2023-06-06T09:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.13
524560,Grovesend,2023-06-06T09:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.2
524560,Grovesend,2023-06-06T09:20:00.000+00:00,feeder,50.0,N Current (RMS),A,33.8
524560,Grovesend,2023-06-06T09:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,58.2
524560,Grovesend,2023-06-06T09:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,47.5
524560,Grovesend,2023-06-06T09:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,70.6
524560,Grovesend,2023-06-06T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
524560,Grovesend,2023-06-06T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.33
524560,Grovesend,2023-06-06T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.53
524560,Grovesend,2023-06-06T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.65
524560,Grovesend,2023-06-06T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.09
524560,Grovesend,2023-06-06T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.04
524560,Grovesend,2023-06-06T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
524560,Grovesend,2023-06-06T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.5
524560,Grovesend,2023-06-06T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
524560,Grovesend,2023-06-06T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
524560,Grovesend,2023-06-06T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
524560,Grovesend,2023-06-06T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
524560,Grovesend,2023-06-06T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
524560,Grovesend,2023-06-06T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.75
524560,Grovesend,2023-06-06T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.96
524560,Grovesend,2023-06-06T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.51
524560,Grovesend,2023-06-06T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
524560,Grovesend,2023-06-06T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.0
524560,Grovesend,2023-06-06T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
524560,Grovesend,2023-06-06T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
524560,Grovesend,2023-06-06T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.94
524560,Grovesend,2023-06-06T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
524560,Grovesend,2023-06-06T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
524560,Grovesend,2023-06-06T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.43
524560,Grovesend,2023-06-06T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.04
524560,Grovesend,2023-06-06T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.17
524560,Grovesend,2023-06-06T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,41.6
524560,Grovesend,2023-06-06T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
524560,Grovesend,2023-06-06T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
524560,Grovesend,2023-06-06T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.5
524560,Grovesend,2023-06-06T09:20:00.000+00:00,transformer,,Temperature,C,25.0
524560,Grovesend,2023-06-06T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
524560,Grovesend,2023-06-06T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
524560,Grovesend,2023-06-06T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
524560,Grovesend,2023-06-06T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
524560,Grovesend,2023-06-06T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
524560,Grovesend,2023-06-06T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
524560,Grovesend,2023-06-06T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
524560,Grovesend,2023-06-06T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.41
524560,Grovesend,2023-06-06T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
524560,Grovesend,2023-06-06T09:20:00.000+00:00,busbar,,L3 Active Power,kW,29.13
524560,Grovesend,2023-06-06T09:20:00.000+00:00,busbar,,L2 Active Power,kW,21.62
524560,Grovesend,2023-06-06T09:20:00.000+00:00,busbar,,L1 Active Power,kW,37.4
524560,Grovesend,2023-06-06T09:20:00.000+00:00,busbar,,N Current (RMS),A,78.6
524560,Grovesend,2023-06-06T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
524560,Grovesend,2023-06-06T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
524560,Grovesend,2023-06-06T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.2
524560,Grovesend,2023-06-06T09:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.34
524560,Grovesend,2023-06-06T09:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.3
524560,Grovesend,2023-06-06T09:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.37
524560,Grovesend,2023-06-06T09:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.34
524560,Grovesend,2023-06-06T09:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.06
524560,Grovesend,2023-06-06T09:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.74
524560,Grovesend,2023-06-06T09:10:00.000+00:00,feeder,50.0,N Current (RMS),A,41.0
524560,Grovesend,2023-06-06T09:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,52.6
524560,Grovesend,2023-06-06T09:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.2
524560,Grovesend,2023-06-06T09:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,60.9
524560,Grovesend,2023-06-06T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
524560,Grovesend,2023-06-06T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.29
524560,Grovesend,2023-06-06T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.34
524560,Grovesend,2023-06-06T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.72
524560,Grovesend,2023-06-06T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.23
524560,Grovesend,2023-06-06T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.45
524560,Grovesend,2023-06-06T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
524560,Grovesend,2023-06-06T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.3
524560,Grovesend,2023-06-06T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
524560,Grovesend,2023-06-06T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
524560,Grovesend,2023-06-06T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
524560,Grovesend,2023-06-06T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
524560,Grovesend,2023-06-06T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
524560,Grovesend,2023-06-06T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.42
524560,Grovesend,2023-06-06T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.09
524560,Grovesend,2023-06-06T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.31
524560,Grovesend,2023-06-06T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
524560,Grovesend,2023-06-06T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
524560,Grovesend,2023-06-06T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
524560,Grovesend,2023-06-06T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
524560,Grovesend,2023-06-06T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.86
524560,Grovesend,2023-06-06T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
524560,Grovesend,2023-06-06T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
524560,Grovesend,2023-06-06T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.63
524560,Grovesend,2023-06-06T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.37
524560,Grovesend,2023-06-06T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.03
524560,Grovesend,2023-06-06T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,53.0
524560,Grovesend,2023-06-06T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
524560,Grovesend,2023-06-06T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
524560,Grovesend,2023-06-06T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.3
524560,Grovesend,2023-06-06T09:10:00.000+00:00,transformer,,Temperature,C,24.8
524560,Grovesend,2023-06-06T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
524560,Grovesend,2023-06-06T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
524560,Grovesend,2023-06-06T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
524560,Grovesend,2023-06-06T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
524560,Grovesend,2023-06-06T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
524560,Grovesend,2023-06-06T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
524560,Grovesend,2023-06-06T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
524560,Grovesend,2023-06-06T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
524560,Grovesend,2023-06-06T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
524560,Grovesend,2023-06-06T09:10:00.000+00:00,busbar,,L3 Active Power,kW,22.98
524560,Grovesend,2023-06-06T09:10:00.000+00:00,busbar,,L2 Active Power,kW,17.02
524560,Grovesend,2023-06-06T09:10:00.000+00:00,busbar,,L1 Active Power,kW,35.64
524560,Grovesend,2023-06-06T09:10:00.000+00:00,busbar,,N Current (RMS),A,84.8
524560,Grovesend,2023-06-06T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
524560,Grovesend,2023-06-06T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
524560,Grovesend,2023-06-06T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.7
524560,Grovesend,2023-06-06T09:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.7
524560,Grovesend,2023-06-06T09:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.21
524560,Grovesend,2023-06-06T09:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.44
524560,Grovesend,2023-06-06T09:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.25
524560,Grovesend,2023-06-06T09:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.99
524560,Grovesend,2023-06-06T09:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.51
524560,Grovesend,2023-06-06T09:00:00.000+00:00,feeder,50.0,N Current (RMS),A,43.6
524560,Grovesend,2023-06-06T09:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,59.6
524560,Grovesend,2023-06-06T09:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.8
524560,Grovesend,2023-06-06T09:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,54.5
524560,Grovesend,2023-06-06T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
524560,Grovesend,2023-06-06T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.38
524560,Grovesend,2023-06-06T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.42
524560,Grovesend,2023-06-06T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.28
524560,Grovesend,2023-06-06T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.48
524560,Grovesend,2023-06-06T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.19
524560,Grovesend,2023-06-06T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
524560,Grovesend,2023-06-06T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.4
524560,Grovesend,2023-06-06T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.7
524560,Grovesend,2023-06-06T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
524560,Grovesend,2023-06-06T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
524560,Grovesend,2023-06-06T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
524560,Grovesend,2023-06-06T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
524560,Grovesend,2023-06-06T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.32
524560,Grovesend,2023-06-06T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.98
524560,Grovesend,2023-06-06T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.02
524560,Grovesend,2023-06-06T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
524560,Grovesend,2023-06-06T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
524560,Grovesend,2023-06-06T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.5
524560,Grovesend,2023-06-06T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
524560,Grovesend,2023-06-06T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
524560,Grovesend,2023-06-06T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
524560,Grovesend,2023-06-06T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
524560,Grovesend,2023-06-06T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.99
524560,Grovesend,2023-06-06T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.3
524560,Grovesend,2023-06-06T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.67
524560,Grovesend,2023-06-06T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,47.2
524560,Grovesend,2023-06-06T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
524560,Grovesend,2023-06-06T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
524560,Grovesend,2023-06-06T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.4
524560,Grovesend,2023-06-06T09:00:00.000+00:00,transformer,,Temperature,C,24.6
524560,Grovesend,2023-06-06T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
524560,Grovesend,2023-06-06T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
524560,Grovesend,2023-06-06T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
524560,Grovesend,2023-06-06T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
524560,Grovesend,2023-06-06T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
524560,Grovesend,2023-06-06T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
524560,Grovesend,2023-06-06T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
524560,Grovesend,2023-06-06T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
524560,Grovesend,2023-06-06T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
524560,Grovesend,2023-06-06T09:00:00.000+00:00,busbar,,L3 Active Power,kW,26.36
524560,Grovesend,2023-06-06T09:00:00.000+00:00,busbar,,L2 Active Power,kW,17.16
524560,Grovesend,2023-06-06T09:00:00.000+00:00,busbar,,L1 Active Power,kW,33.24
524560,Grovesend,2023-06-06T09:00:00.000+00:00,busbar,,N Current (RMS),A,76.2
524560,Grovesend,2023-06-06T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
524560,Grovesend,2023-06-06T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
524560,Grovesend,2023-06-06T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
524560,Grovesend,2023-06-06T08:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
524560,Grovesend,2023-06-06T08:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.13
524560,Grovesend,2023-06-06T08:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.66
524560,Grovesend,2023-06-06T08:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.95
524560,Grovesend,2023-06-06T08:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.27
524560,Grovesend,2023-06-06T08:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.59
524560,Grovesend,2023-06-06T08:50:00.000+00:00,feeder,50.0,N Current (RMS),A,42.3
524560,Grovesend,2023-06-06T08:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,67.0
524560,Grovesend,2023-06-06T08:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,37.7
524560,Grovesend,2023-06-06T08:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,59.7
524560,Grovesend,2023-06-06T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
524560,Grovesend,2023-06-06T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.47
524560,Grovesend,2023-06-06T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.39
524560,Grovesend,2023-06-06T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.63
524560,Grovesend,2023-06-06T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.45
524560,Grovesend,2023-06-06T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.06
524560,Grovesend,2023-06-06T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
524560,Grovesend,2023-06-06T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.7
524560,Grovesend,2023-06-06T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.7
524560,Grovesend,2023-06-06T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
524560,Grovesend,2023-06-06T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
524560,Grovesend,2023-06-06T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.58
524560,Grovesend,2023-06-06T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
524560,Grovesend,2023-06-06T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.77
524560,Grovesend,2023-06-06T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.12
524560,Grovesend,2023-06-06T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.69
524560,Grovesend,2023-06-06T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
524560,Grovesend,2023-06-06T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
524560,Grovesend,2023-06-06T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.0
524560,Grovesend,2023-06-06T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
524560,Grovesend,2023-06-06T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
524560,Grovesend,2023-06-06T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
524560,Grovesend,2023-06-06T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
524560,Grovesend,2023-06-06T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.78
524560,Grovesend,2023-06-06T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.29
524560,Grovesend,2023-06-06T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.06
524560,Grovesend,2023-06-06T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,47.3
524560,Grovesend,2023-06-06T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
524560,Grovesend,2023-06-06T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
524560,Grovesend,2023-06-06T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.7
524560,Grovesend,2023-06-06T08:50:00.000+00:00,transformer,,Temperature,C,24.5
524560,Grovesend,2023-06-06T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
524560,Grovesend,2023-06-06T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
524560,Grovesend,2023-06-06T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
524560,Grovesend,2023-06-06T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
524560,Grovesend,2023-06-06T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
524560,Grovesend,2023-06-06T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
524560,Grovesend,2023-06-06T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
524560,Grovesend,2023-06-06T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
524560,Grovesend,2023-06-06T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
524560,Grovesend,2023-06-06T08:50:00.000+00:00,busbar,,L3 Active Power,kW,30.83
524560,Grovesend,2023-06-06T08:50:00.000+00:00,busbar,,L2 Active Power,kW,23.2
524560,Grovesend,2023-06-06T08:50:00.000+00:00,busbar,,L1 Active Power,kW,40.34
524560,Grovesend,2023-06-06T08:50:00.000+00:00,busbar,,N Current (RMS),A,85.9
524560,Grovesend,2023-06-06T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
524560,Grovesend,2023-06-06T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
524560,Grovesend,2023-06-06T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.8
524560,Grovesend,2023-06-06T08:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.31
524560,Grovesend,2023-06-06T08:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.15
524560,Grovesend,2023-06-06T08:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.76
524560,Grovesend,2023-06-06T08:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.86
524560,Grovesend,2023-06-06T08:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.71
524560,Grovesend,2023-06-06T08:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.41
524560,Grovesend,2023-06-06T08:40:00.000+00:00,feeder,50.0,N Current (RMS),A,30.3
524560,Grovesend,2023-06-06T08:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,62.0
524560,Grovesend,2023-06-06T08:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,48.8
524560,Grovesend,2023-06-06T08:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,64.1
524560,Grovesend,2023-06-06T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.33
524560,Grovesend,2023-06-06T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.06
524560,Grovesend,2023-06-06T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.63
524560,Grovesend,2023-06-06T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.06
524560,Grovesend,2023-06-06T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.65
524560,Grovesend,2023-06-06T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.55
524560,Grovesend,2023-06-06T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
524560,Grovesend,2023-06-06T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.4
524560,Grovesend,2023-06-06T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
524560,Grovesend,2023-06-06T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
524560,Grovesend,2023-06-06T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
524560,Grovesend,2023-06-06T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
524560,Grovesend,2023-06-06T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
524560,Grovesend,2023-06-06T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.68
524560,Grovesend,2023-06-06T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.08
524560,Grovesend,2023-06-06T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.22
524560,Grovesend,2023-06-06T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
524560,Grovesend,2023-06-06T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
524560,Grovesend,2023-06-06T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
524560,Grovesend,2023-06-06T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
524560,Grovesend,2023-06-06T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
524560,Grovesend,2023-06-06T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
524560,Grovesend,2023-06-06T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
524560,Grovesend,2023-06-06T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.34
524560,Grovesend,2023-06-06T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.1
524560,Grovesend,2023-06-06T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.74
524560,Grovesend,2023-06-06T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,42.1
524560,Grovesend,2023-06-06T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
524560,Grovesend,2023-06-06T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
524560,Grovesend,2023-06-06T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.9
524560,Grovesend,2023-06-06T08:40:00.000+00:00,transformer,,Temperature,C,24.4
524560,Grovesend,2023-06-06T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
524560,Grovesend,2023-06-06T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
524560,Grovesend,2023-06-06T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
524560,Grovesend,2023-06-06T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
524560,Grovesend,2023-06-06T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
524560,Grovesend,2023-06-06T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
524560,Grovesend,2023-06-06T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
524560,Grovesend,2023-06-06T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
524560,Grovesend,2023-06-06T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
524560,Grovesend,2023-06-06T08:40:00.000+00:00,busbar,,L3 Active Power,kW,31.02
524560,Grovesend,2023-06-06T08:40:00.000+00:00,busbar,,L2 Active Power,kW,23.46
524560,Grovesend,2023-06-06T08:40:00.000+00:00,busbar,,L1 Active Power,kW,34.92
524560,Grovesend,2023-06-06T08:40:00.000+00:00,busbar,,N Current (RMS),A,68.2
524560,Grovesend,2023-06-06T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
524560,Grovesend,2023-06-06T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
524560,Grovesend,2023-06-06T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.6
524560,Grovesend,2023-06-06T08:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.77
524560,Grovesend,2023-06-06T08:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.66
524560,Grovesend,2023-06-06T08:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.99
524560,Grovesend,2023-06-06T08:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.45
524560,Grovesend,2023-06-06T08:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.71
524560,Grovesend,2023-06-06T08:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.74
524560,Grovesend,2023-06-06T08:30:00.000+00:00,feeder,50.0,N Current (RMS),A,32.9
524560,Grovesend,2023-06-06T08:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,58.4
524560,Grovesend,2023-06-06T08:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,42.9
524560,Grovesend,2023-06-06T08:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,52.0
524560,Grovesend,2023-06-06T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
524560,Grovesend,2023-06-06T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
524560,Grovesend,2023-06-06T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.99
524560,Grovesend,2023-06-06T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.38
524560,Grovesend,2023-06-06T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.43
524560,Grovesend,2023-06-06T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.85
524560,Grovesend,2023-06-06T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
524560,Grovesend,2023-06-06T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.5
524560,Grovesend,2023-06-06T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
524560,Grovesend,2023-06-06T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
524560,Grovesend,2023-06-06T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
524560,Grovesend,2023-06-06T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
524560,Grovesend,2023-06-06T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.43
524560,Grovesend,2023-06-06T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.93
524560,Grovesend,2023-06-06T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.35
524560,Grovesend,2023-06-06T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.35
524560,Grovesend,2023-06-06T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
524560,Grovesend,2023-06-06T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.4
524560,Grovesend,2023-06-06T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
524560,Grovesend,2023-06-06T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
524560,Grovesend,2023-06-06T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
524560,Grovesend,2023-06-06T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
524560,Grovesend,2023-06-06T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
524560,Grovesend,2023-06-06T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.28
524560,Grovesend,2023-06-06T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.41
524560,Grovesend,2023-06-06T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.69
524560,Grovesend,2023-06-06T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,47.8
524560,Grovesend,2023-06-06T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
524560,Grovesend,2023-06-06T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.2
524560,Grovesend,2023-06-06T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.9
524560,Grovesend,2023-06-06T08:30:00.000+00:00,transformer,,Temperature,C,24.3
524560,Grovesend,2023-06-06T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
524560,Grovesend,2023-06-06T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
524560,Grovesend,2023-06-06T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
524560,Grovesend,2023-06-06T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
524560,Grovesend,2023-06-06T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
524560,Grovesend,2023-06-06T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
524560,Grovesend,2023-06-06T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
524560,Grovesend,2023-06-06T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
524560,Grovesend,2023-06-06T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
524560,Grovesend,2023-06-06T08:30:00.000+00:00,busbar,,L3 Active Power,kW,38.49
524560,Grovesend,2023-06-06T08:30:00.000+00:00,busbar,,L2 Active Power,kW,22.43
524560,Grovesend,2023-06-06T08:30:00.000+00:00,busbar,,L1 Active Power,kW,32.27
524560,Grovesend,2023-06-06T08:30:00.000+00:00,busbar,,N Current (RMS),A,75.1
524560,Grovesend,2023-06-06T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.1
524560,Grovesend,2023-06-06T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
524560,Grovesend,2023-06-06T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
524560,Grovesend,2023-06-06T08:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.9
524560,Grovesend,2023-06-06T08:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.14
524560,Grovesend,2023-06-06T08:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.97
524560,Grovesend,2023-06-06T08:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.17
524560,Grovesend,2023-06-06T08:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.43
524560,Grovesend,2023-06-06T08:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.57
524560,Grovesend,2023-06-06T08:20:00.000+00:00,feeder,50.0,N Current (RMS),A,32.5
524560,Grovesend,2023-06-06T08:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,58.3
524560,Grovesend,2023-06-06T08:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,49.8
524560,Grovesend,2023-06-06T08:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,55.2
524560,Grovesend,2023-06-06T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
524560,Grovesend,2023-06-06T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
524560,Grovesend,2023-06-06T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.14
524560,Grovesend,2023-06-06T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.17
524560,Grovesend,2023-06-06T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.06
524560,Grovesend,2023-06-06T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.71
524560,Grovesend,2023-06-06T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
524560,Grovesend,2023-06-06T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.0
524560,Grovesend,2023-06-06T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
524560,Grovesend,2023-06-06T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.3
524560,Grovesend,2023-06-06T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
524560,Grovesend,2023-06-06T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
524560,Grovesend,2023-06-06T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.4
524560,Grovesend,2023-06-06T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.42
524560,Grovesend,2023-06-06T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.28
524560,Grovesend,2023-06-06T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.61
524560,Grovesend,2023-06-06T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
524560,Grovesend,2023-06-06T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.5
524560,Grovesend,2023-06-06T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
524560,Grovesend,2023-06-06T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.7
524560,Grovesend,2023-06-06T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
524560,Grovesend,2023-06-06T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
524560,Grovesend,2023-06-06T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
524560,Grovesend,2023-06-06T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.35
524560,Grovesend,2023-06-06T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.93
524560,Grovesend,2023-06-06T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.34
524560,Grovesend,2023-06-06T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.4
524560,Grovesend,2023-06-06T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
524560,Grovesend,2023-06-06T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
524560,Grovesend,2023-06-06T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.1
524560,Grovesend,2023-06-06T08:20:00.000+00:00,transformer,,Temperature,C,24.2
524560,Grovesend,2023-06-06T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
524560,Grovesend,2023-06-06T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
524560,Grovesend,2023-06-06T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
524560,Grovesend,2023-06-06T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
524560,Grovesend,2023-06-06T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
524560,Grovesend,2023-06-06T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
524560,Grovesend,2023-06-06T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
524560,Grovesend,2023-06-06T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
524560,Grovesend,2023-06-06T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
524560,Grovesend,2023-06-06T08:20:00.000+00:00,busbar,,L3 Active Power,kW,30.2
524560,Grovesend,2023-06-06T08:20:00.000+00:00,busbar,,L2 Active Power,kW,23.36
524560,Grovesend,2023-06-06T08:20:00.000+00:00,busbar,,L1 Active Power,kW,35.32
524560,Grovesend,2023-06-06T08:20:00.000+00:00,busbar,,N Current (RMS),A,67.6
524560,Grovesend,2023-06-06T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
524560,Grovesend,2023-06-06T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
524560,Grovesend,2023-06-06T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.5
524560,Grovesend,2023-06-06T08:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.45
524560,Grovesend,2023-06-06T08:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.92
524560,Grovesend,2023-06-06T08:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.77
524560,Grovesend,2023-06-06T08:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.26
524560,Grovesend,2023-06-06T08:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.45
524560,Grovesend,2023-06-06T08:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.75
524560,Grovesend,2023-06-06T08:10:00.000+00:00,feeder,50.0,N Current (RMS),A,31.4
524560,Grovesend,2023-06-06T08:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,61.9
524560,Grovesend,2023-06-06T08:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,54.5
524560,Grovesend,2023-06-06T08:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,47.4
524560,Grovesend,2023-06-06T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.46
524560,Grovesend,2023-06-06T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
524560,Grovesend,2023-06-06T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.74
524560,Grovesend,2023-06-06T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.65
524560,Grovesend,2023-06-06T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.13
524560,Grovesend,2023-06-06T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.46
524560,Grovesend,2023-06-06T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
524560,Grovesend,2023-06-06T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.8
524560,Grovesend,2023-06-06T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
524560,Grovesend,2023-06-06T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
524560,Grovesend,2023-06-06T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
524560,Grovesend,2023-06-06T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
524560,Grovesend,2023-06-06T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
524560,Grovesend,2023-06-06T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.17
524560,Grovesend,2023-06-06T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.17
524560,Grovesend,2023-06-06T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.03
524560,Grovesend,2023-06-06T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
524560,Grovesend,2023-06-06T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
524560,Grovesend,2023-06-06T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
524560,Grovesend,2023-06-06T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
524560,Grovesend,2023-06-06T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.1
524560,Grovesend,2023-06-06T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
524560,Grovesend,2023-06-06T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
524560,Grovesend,2023-06-06T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.56
524560,Grovesend,2023-06-06T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.97
524560,Grovesend,2023-06-06T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.82
524560,Grovesend,2023-06-06T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.3
524560,Grovesend,2023-06-06T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
524560,Grovesend,2023-06-06T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
524560,Grovesend,2023-06-06T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.5
524560,Grovesend,2023-06-06T08:10:00.000+00:00,transformer,,Temperature,C,24.1
524560,Grovesend,2023-06-06T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
524560,Grovesend,2023-06-06T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
524560,Grovesend,2023-06-06T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
524560,Grovesend,2023-06-06T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
524560,Grovesend,2023-06-06T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
524560,Grovesend,2023-06-06T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
524560,Grovesend,2023-06-06T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
524560,Grovesend,2023-06-06T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
524560,Grovesend,2023-06-06T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
524560,Grovesend,2023-06-06T08:10:00.000+00:00,busbar,,L3 Active Power,kW,25.53
524560,Grovesend,2023-06-06T08:10:00.000+00:00,busbar,,L2 Active Power,kW,19.17
524560,Grovesend,2023-06-06T08:10:00.000+00:00,busbar,,L1 Active Power,kW,29.22
524560,Grovesend,2023-06-06T08:10:00.000+00:00,busbar,,N Current (RMS),A,59.2
524560,Grovesend,2023-06-06T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
524560,Grovesend,2023-06-06T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
524560,Grovesend,2023-06-06T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
524560,Grovesend,2023-06-06T08:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.82
524560,Grovesend,2023-06-06T08:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.2
524560,Grovesend,2023-06-06T08:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.2
524560,Grovesend,2023-06-06T08:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.93
524560,Grovesend,2023-06-06T08:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.51
524560,Grovesend,2023-06-06T08:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.45
524560,Grovesend,2023-06-06T08:00:00.000+00:00,feeder,50.0,N Current (RMS),A,29.1
524560,Grovesend,2023-06-06T08:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,57.8
524560,Grovesend,2023-06-06T08:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.8
524560,Grovesend,2023-06-06T08:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,54.7
524560,Grovesend,2023-06-06T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.6
524560,Grovesend,2023-06-06T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
524560,Grovesend,2023-06-06T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
524560,Grovesend,2023-06-06T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.07
524560,Grovesend,2023-06-06T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.52
524560,Grovesend,2023-06-06T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.85
524560,Grovesend,2023-06-06T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
524560,Grovesend,2023-06-06T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.2
524560,Grovesend,2023-06-06T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
524560,Grovesend,2023-06-06T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
524560,Grovesend,2023-06-06T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
524560,Grovesend,2023-06-06T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
524560,Grovesend,2023-06-06T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.39
524560,Grovesend,2023-06-06T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.97
524560,Grovesend,2023-06-06T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.26
524560,Grovesend,2023-06-06T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.05
524560,Grovesend,2023-06-06T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
524560,Grovesend,2023-06-06T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
524560,Grovesend,2023-06-06T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
524560,Grovesend,2023-06-06T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.5
524560,Grovesend,2023-06-06T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.1
524560,Grovesend,2023-06-06T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
524560,Grovesend,2023-06-06T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
524560,Grovesend,2023-06-06T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.6
524560,Grovesend,2023-06-06T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.55
524560,Grovesend,2023-06-06T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.38
524560,Grovesend,2023-06-06T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
524560,Grovesend,2023-06-06T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
524560,Grovesend,2023-06-06T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
524560,Grovesend,2023-06-06T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
524560,Grovesend,2023-06-06T08:00:00.000+00:00,transformer,,Temperature,C,24.0
524560,Grovesend,2023-06-06T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
524560,Grovesend,2023-06-06T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
524560,Grovesend,2023-06-06T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
524560,Grovesend,2023-06-06T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
524560,Grovesend,2023-06-06T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
524560,Grovesend,2023-06-06T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
524560,Grovesend,2023-06-06T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
524560,Grovesend,2023-06-06T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
524560,Grovesend,2023-06-06T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
524560,Grovesend,2023-06-06T08:00:00.000+00:00,busbar,,L3 Active Power,kW,25.29
524560,Grovesend,2023-06-06T08:00:00.000+00:00,busbar,,L2 Active Power,kW,21.44
524560,Grovesend,2023-06-06T08:00:00.000+00:00,busbar,,L1 Active Power,kW,34.7
524560,Grovesend,2023-06-06T08:00:00.000+00:00,busbar,,N Current (RMS),A,70.6
524560,Grovesend,2023-06-06T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
524560,Grovesend,2023-06-06T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
524560,Grovesend,2023-06-06T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.3
524560,Grovesend,2023-06-06T07:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.29
524560,Grovesend,2023-06-06T07:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.4
524560,Grovesend,2023-06-06T07:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.34
524560,Grovesend,2023-06-06T07:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.27
524560,Grovesend,2023-06-06T07:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.65
524560,Grovesend,2023-06-06T07:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.48
524560,Grovesend,2023-06-06T07:50:00.000+00:00,feeder,50.0,N Current (RMS),A,27.7
524560,Grovesend,2023-06-06T07:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,46.0
524560,Grovesend,2023-06-06T07:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,67.6
524560,Grovesend,2023-06-06T07:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,50.9
524560,Grovesend,2023-06-06T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.46
524560,Grovesend,2023-06-06T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
524560,Grovesend,2023-06-06T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
524560,Grovesend,2023-06-06T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.0
524560,Grovesend,2023-06-06T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.29
524560,Grovesend,2023-06-06T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.0
524560,Grovesend,2023-06-06T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
524560,Grovesend,2023-06-06T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.0
524560,Grovesend,2023-06-06T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
