Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
524560,Grovesend,2023-06-06T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
524560,Grovesend,2023-06-06T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
524560,Grovesend,2023-06-06T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
524560,Grovesend,2023-06-06T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
524560,Grovesend,2023-06-06T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.08
524560,Grovesend,2023-06-06T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.25
524560,Grovesend,2023-06-06T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.47
524560,Grovesend,2023-06-06T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.9
524560,Grovesend,2023-06-06T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
524560,Grovesend,2023-06-06T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.0
524560,Grovesend,2023-06-06T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.1
524560,Grovesend,2023-06-06T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.02
524560,Grovesend,2023-06-06T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
524560,Grovesend,2023-06-06T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
524560,Grovesend,2023-06-06T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.67
524560,Grovesend,2023-06-06T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.27
524560,Grovesend,2023-06-06T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.74
524560,Grovesend,2023-06-06T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.3
524560,Grovesend,2023-06-06T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
524560,Grovesend,2023-06-06T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
524560,Grovesend,2023-06-06T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.6
524560,Grovesend,2023-06-06T07:50:00.000+00:00,transformer,,Temperature,C,23.9
524560,Grovesend,2023-06-06T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
524560,Grovesend,2023-06-06T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
524560,Grovesend,2023-06-06T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
524560,Grovesend,2023-06-06T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
524560,Grovesend,2023-06-06T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
524560,Grovesend,2023-06-06T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
524560,Grovesend,2023-06-06T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
524560,Grovesend,2023-06-06T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
524560,Grovesend,2023-06-06T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
524560,Grovesend,2023-06-06T07:50:00.000+00:00,busbar,,L3 Active Power,kW,23.34
524560,Grovesend,2023-06-06T07:50:00.000+00:00,busbar,,L2 Active Power,kW,29.43
524560,Grovesend,2023-06-06T07:50:00.000+00:00,busbar,,L1 Active Power,kW,33.97
524560,Grovesend,2023-06-06T07:50:00.000+00:00,busbar,,N Current (RMS),A,65.6
524560,Grovesend,2023-06-06T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
524560,Grovesend,2023-06-06T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
524560,Grovesend,2023-06-06T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.3
524560,Grovesend,2023-06-06T07:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.28
524560,Grovesend,2023-06-06T07:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.37
524560,Grovesend,2023-06-06T07:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.56
524560,Grovesend,2023-06-06T07:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.69
524560,Grovesend,2023-06-06T07:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.9
524560,Grovesend,2023-06-06T07:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.48
524560,Grovesend,2023-06-06T07:40:00.000+00:00,feeder,50.0,N Current (RMS),A,27.2
524560,Grovesend,2023-06-06T07:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,44.9
524560,Grovesend,2023-06-06T07:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,60.4
524560,Grovesend,2023-06-06T07:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,50.1
524560,Grovesend,2023-06-06T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.43
524560,Grovesend,2023-06-06T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
524560,Grovesend,2023-06-06T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
524560,Grovesend,2023-06-06T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.19
524560,Grovesend,2023-06-06T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.05
524560,Grovesend,2023-06-06T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
524560,Grovesend,2023-06-06T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
524560,Grovesend,2023-06-06T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.1
524560,Grovesend,2023-06-06T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
524560,Grovesend,2023-06-06T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.6
524560,Grovesend,2023-06-06T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
524560,Grovesend,2023-06-06T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
524560,Grovesend,2023-06-06T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
524560,Grovesend,2023-06-06T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.75
524560,Grovesend,2023-06-06T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.64
524560,Grovesend,2023-06-06T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.69
524560,Grovesend,2023-06-06T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
524560,Grovesend,2023-06-06T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
524560,Grovesend,2023-06-06T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
524560,Grovesend,2023-06-06T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
524560,Grovesend,2023-06-06T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.91
524560,Grovesend,2023-06-06T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
524560,Grovesend,2023-06-06T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.33
524560,Grovesend,2023-06-06T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.19
524560,Grovesend,2023-06-06T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.98
524560,Grovesend,2023-06-06T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.75
524560,Grovesend,2023-06-06T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
524560,Grovesend,2023-06-06T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
524560,Grovesend,2023-06-06T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
524560,Grovesend,2023-06-06T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.3
524560,Grovesend,2023-06-06T07:40:00.000+00:00,transformer,,Temperature,C,23.8
524560,Grovesend,2023-06-06T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
524560,Grovesend,2023-06-06T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
524560,Grovesend,2023-06-06T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
524560,Grovesend,2023-06-06T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
524560,Grovesend,2023-06-06T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
524560,Grovesend,2023-06-06T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
524560,Grovesend,2023-06-06T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
524560,Grovesend,2023-06-06T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
524560,Grovesend,2023-06-06T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
524560,Grovesend,2023-06-06T07:40:00.000+00:00,busbar,,L3 Active Power,kW,24.73
524560,Grovesend,2023-06-06T07:40:00.000+00:00,busbar,,L2 Active Power,kW,22.55
524560,Grovesend,2023-06-06T07:40:00.000+00:00,busbar,,L1 Active Power,kW,29.74
524560,Grovesend,2023-06-06T07:40:00.000+00:00,busbar,,N Current (RMS),A,59.2
524560,Grovesend,2023-06-06T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
524560,Grovesend,2023-06-06T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
524560,Grovesend,2023-06-06T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
524560,Grovesend,2023-06-06T07:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.96
524560,Grovesend,2023-06-06T07:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.6
524560,Grovesend,2023-06-06T07:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.97
524560,Grovesend,2023-06-06T07:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.76
524560,Grovesend,2023-06-06T07:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.02
524560,Grovesend,2023-06-06T07:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.46
524560,Grovesend,2023-06-06T07:30:00.000+00:00,feeder,50.0,N Current (RMS),A,26.8
524560,Grovesend,2023-06-06T07:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,41.3
524560,Grovesend,2023-06-06T07:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,48.1
524560,Grovesend,2023-06-06T07:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,46.9
524560,Grovesend,2023-06-06T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.37
524560,Grovesend,2023-06-06T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
524560,Grovesend,2023-06-06T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
524560,Grovesend,2023-06-06T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.01
524560,Grovesend,2023-06-06T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.04
524560,Grovesend,2023-06-06T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.23
524560,Grovesend,2023-06-06T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
524560,Grovesend,2023-06-06T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.7
524560,Grovesend,2023-06-06T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
524560,Grovesend,2023-06-06T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.0
524560,Grovesend,2023-06-06T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
524560,Grovesend,2023-06-06T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
524560,Grovesend,2023-06-06T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
524560,Grovesend,2023-06-06T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.38
524560,Grovesend,2023-06-06T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.39
524560,Grovesend,2023-06-06T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.66
524560,Grovesend,2023-06-06T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
524560,Grovesend,2023-06-06T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
524560,Grovesend,2023-06-06T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.1
524560,Grovesend,2023-06-06T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
524560,Grovesend,2023-06-06T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
524560,Grovesend,2023-06-06T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
524560,Grovesend,2023-06-06T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.33
524560,Grovesend,2023-06-06T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.91
524560,Grovesend,2023-06-06T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.87
524560,Grovesend,2023-06-06T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.81
524560,Grovesend,2023-06-06T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
524560,Grovesend,2023-06-06T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
524560,Grovesend,2023-06-06T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
524560,Grovesend,2023-06-06T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
524560,Grovesend,2023-06-06T07:30:00.000+00:00,transformer,,Temperature,C,23.7
524560,Grovesend,2023-06-06T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
524560,Grovesend,2023-06-06T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
524560,Grovesend,2023-06-06T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
524560,Grovesend,2023-06-06T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
524560,Grovesend,2023-06-06T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
524560,Grovesend,2023-06-06T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
524560,Grovesend,2023-06-06T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
524560,Grovesend,2023-06-06T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
524560,Grovesend,2023-06-06T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
524560,Grovesend,2023-06-06T07:30:00.000+00:00,busbar,,L3 Active Power,kW,25.83
524560,Grovesend,2023-06-06T07:30:00.000+00:00,busbar,,L2 Active Power,kW,25.08
524560,Grovesend,2023-06-06T07:30:00.000+00:00,busbar,,L1 Active Power,kW,29.33
524560,Grovesend,2023-06-06T07:30:00.000+00:00,busbar,,N Current (RMS),A,55.3
524560,Grovesend,2023-06-06T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
524560,Grovesend,2023-06-06T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
524560,Grovesend,2023-06-06T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
524560,Grovesend,2023-06-06T07:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.35
524560,Grovesend,2023-06-06T07:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.84
524560,Grovesend,2023-06-06T07:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.6
524560,Grovesend,2023-06-06T07:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.16
524560,Grovesend,2023-06-06T07:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.92
524560,Grovesend,2023-06-06T07:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.65
524560,Grovesend,2023-06-06T07:20:00.000+00:00,feeder,50.0,N Current (RMS),A,26.0
524560,Grovesend,2023-06-06T07:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,57.0
524560,Grovesend,2023-06-06T07:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,68.8
524560,Grovesend,2023-06-06T07:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,68.2
524560,Grovesend,2023-06-06T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
524560,Grovesend,2023-06-06T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
524560,Grovesend,2023-06-06T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
524560,Grovesend,2023-06-06T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.0
524560,Grovesend,2023-06-06T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.67
524560,Grovesend,2023-06-06T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.66
524560,Grovesend,2023-06-06T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
524560,Grovesend,2023-06-06T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.7
524560,Grovesend,2023-06-06T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
524560,Grovesend,2023-06-06T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.9
524560,Grovesend,2023-06-06T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
524560,Grovesend,2023-06-06T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.42
524560,Grovesend,2023-06-06T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
524560,Grovesend,2023-06-06T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.5
524560,Grovesend,2023-06-06T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.53
524560,Grovesend,2023-06-06T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.28
524560,Grovesend,2023-06-06T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
524560,Grovesend,2023-06-06T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
524560,Grovesend,2023-06-06T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.1
524560,Grovesend,2023-06-06T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
524560,Grovesend,2023-06-06T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
524560,Grovesend,2023-06-06T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
524560,Grovesend,2023-06-06T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
524560,Grovesend,2023-06-06T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.15
524560,Grovesend,2023-06-06T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.49
524560,Grovesend,2023-06-06T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.44
524560,Grovesend,2023-06-06T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
524560,Grovesend,2023-06-06T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
524560,Grovesend,2023-06-06T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
524560,Grovesend,2023-06-06T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
524560,Grovesend,2023-06-06T07:20:00.000+00:00,transformer,,Temperature,C,23.6
524560,Grovesend,2023-06-06T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
524560,Grovesend,2023-06-06T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
524560,Grovesend,2023-06-06T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
524560,Grovesend,2023-06-06T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
524560,Grovesend,2023-06-06T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
524560,Grovesend,2023-06-06T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
524560,Grovesend,2023-06-06T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
524560,Grovesend,2023-06-06T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
524560,Grovesend,2023-06-06T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
524560,Grovesend,2023-06-06T07:20:00.000+00:00,busbar,,L3 Active Power,kW,33.63
524560,Grovesend,2023-06-06T07:20:00.000+00:00,busbar,,L2 Active Power,kW,32.57
524560,Grovesend,2023-06-06T07:20:00.000+00:00,busbar,,L1 Active Power,kW,32.91
524560,Grovesend,2023-06-06T07:20:00.000+00:00,busbar,,N Current (RMS),A,59.2
524560,Grovesend,2023-06-06T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
524560,Grovesend,2023-06-06T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
524560,Grovesend,2023-06-06T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
524560,Grovesend,2023-06-06T07:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.12
524560,Grovesend,2023-06-06T07:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.03
524560,Grovesend,2023-06-06T07:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.79
524560,Grovesend,2023-06-06T07:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.76
524560,Grovesend,2023-06-06T07:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,16.04
524560,Grovesend,2023-06-06T07:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.24
524560,Grovesend,2023-06-06T07:10:00.000+00:00,feeder,50.0,N Current (RMS),A,39.5
524560,Grovesend,2023-06-06T07:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,59.6
524560,Grovesend,2023-06-06T07:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,72.2
524560,Grovesend,2023-06-06T07:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,46.2
524560,Grovesend,2023-06-06T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
524560,Grovesend,2023-06-06T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
524560,Grovesend,2023-06-06T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.47
524560,Grovesend,2023-06-06T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.24
524560,Grovesend,2023-06-06T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.89
524560,Grovesend,2023-06-06T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.55
524560,Grovesend,2023-06-06T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
524560,Grovesend,2023-06-06T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.2
524560,Grovesend,2023-06-06T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
524560,Grovesend,2023-06-06T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
524560,Grovesend,2023-06-06T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
524560,Grovesend,2023-06-06T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
524560,Grovesend,2023-06-06T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
524560,Grovesend,2023-06-06T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.9
524560,Grovesend,2023-06-06T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.85
524560,Grovesend,2023-06-06T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.87
524560,Grovesend,2023-06-06T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
524560,Grovesend,2023-06-06T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
524560,Grovesend,2023-06-06T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.1
524560,Grovesend,2023-06-06T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
524560,Grovesend,2023-06-06T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.11
524560,Grovesend,2023-06-06T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
524560,Grovesend,2023-06-06T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.76
524560,Grovesend,2023-06-06T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.66
524560,Grovesend,2023-06-06T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.4
524560,Grovesend,2023-06-06T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.06
524560,Grovesend,2023-06-06T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
524560,Grovesend,2023-06-06T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
524560,Grovesend,2023-06-06T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
524560,Grovesend,2023-06-06T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
524560,Grovesend,2023-06-06T07:10:00.000+00:00,transformer,,Temperature,C,23.6
524560,Grovesend,2023-06-06T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
524560,Grovesend,2023-06-06T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
524560,Grovesend,2023-06-06T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
524560,Grovesend,2023-06-06T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
524560,Grovesend,2023-06-06T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
524560,Grovesend,2023-06-06T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
524560,Grovesend,2023-06-06T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
524560,Grovesend,2023-06-06T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
524560,Grovesend,2023-06-06T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
524560,Grovesend,2023-06-06T07:10:00.000+00:00,busbar,,L3 Active Power,kW,30.72
524560,Grovesend,2023-06-06T07:10:00.000+00:00,busbar,,L2 Active Power,kW,27.6
524560,Grovesend,2023-06-06T07:10:00.000+00:00,busbar,,L1 Active Power,kW,29.3
524560,Grovesend,2023-06-06T07:10:00.000+00:00,busbar,,N Current (RMS),A,65.7
524560,Grovesend,2023-06-06T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
524560,Grovesend,2023-06-06T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
524560,Grovesend,2023-06-06T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
524560,Grovesend,2023-06-06T07:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.55
524560,Grovesend,2023-06-06T07:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.73
524560,Grovesend,2023-06-06T07:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.38
524560,Grovesend,2023-06-06T07:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.38
524560,Grovesend,2023-06-06T07:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.66
524560,Grovesend,2023-06-06T07:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.62
524560,Grovesend,2023-06-06T07:00:00.000+00:00,feeder,50.0,N Current (RMS),A,35.0
524560,Grovesend,2023-06-06T07:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,67.6
524560,Grovesend,2023-06-06T07:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,64.3
524560,Grovesend,2023-06-06T07:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,47.6
524560,Grovesend,2023-06-06T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
524560,Grovesend,2023-06-06T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
524560,Grovesend,2023-06-06T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.22
524560,Grovesend,2023-06-06T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.29
524560,Grovesend,2023-06-06T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.61
524560,Grovesend,2023-06-06T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.47
524560,Grovesend,2023-06-06T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
524560,Grovesend,2023-06-06T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
524560,Grovesend,2023-06-06T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
524560,Grovesend,2023-06-06T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
524560,Grovesend,2023-06-06T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
524560,Grovesend,2023-06-06T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
524560,Grovesend,2023-06-06T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
524560,Grovesend,2023-06-06T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.63
524560,Grovesend,2023-06-06T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.11
524560,Grovesend,2023-06-06T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.88
524560,Grovesend,2023-06-06T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
524560,Grovesend,2023-06-06T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
524560,Grovesend,2023-06-06T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
524560,Grovesend,2023-06-06T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
524560,Grovesend,2023-06-06T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
524560,Grovesend,2023-06-06T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
524560,Grovesend,2023-06-06T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.87
524560,Grovesend,2023-06-06T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.35
524560,Grovesend,2023-06-06T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.4
524560,Grovesend,2023-06-06T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.29
524560,Grovesend,2023-06-06T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
524560,Grovesend,2023-06-06T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
524560,Grovesend,2023-06-06T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
524560,Grovesend,2023-06-06T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
524560,Grovesend,2023-06-06T07:00:00.000+00:00,transformer,,Temperature,C,23.5
524560,Grovesend,2023-06-06T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
524560,Grovesend,2023-06-06T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
524560,Grovesend,2023-06-06T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
524560,Grovesend,2023-06-06T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.43
524560,Grovesend,2023-06-06T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
524560,Grovesend,2023-06-06T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
524560,Grovesend,2023-06-06T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
524560,Grovesend,2023-06-06T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
524560,Grovesend,2023-06-06T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
524560,Grovesend,2023-06-06T07:00:00.000+00:00,busbar,,L3 Active Power,kW,30.95
524560,Grovesend,2023-06-06T07:00:00.000+00:00,busbar,,L2 Active Power,kW,25.36
524560,Grovesend,2023-06-06T07:00:00.000+00:00,busbar,,L1 Active Power,kW,26.7
524560,Grovesend,2023-06-06T07:00:00.000+00:00,busbar,,N Current (RMS),A,61.9
524560,Grovesend,2023-06-06T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
524560,Grovesend,2023-06-06T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
524560,Grovesend,2023-06-06T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
524560,Grovesend,2023-06-06T06:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.41
524560,Grovesend,2023-06-06T06:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.67
524560,Grovesend,2023-06-06T06:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.47
524560,Grovesend,2023-06-06T06:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.76
524560,Grovesend,2023-06-06T06:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.91
524560,Grovesend,2023-06-06T06:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.39
524560,Grovesend,2023-06-06T06:50:00.000+00:00,feeder,50.0,N Current (RMS),A,36.6
524560,Grovesend,2023-06-06T06:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,77.6
524560,Grovesend,2023-06-06T06:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,64.9
524560,Grovesend,2023-06-06T06:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,54.4
524560,Grovesend,2023-06-06T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
524560,Grovesend,2023-06-06T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
524560,Grovesend,2023-06-06T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.34
524560,Grovesend,2023-06-06T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.72
524560,Grovesend,2023-06-06T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.4
524560,Grovesend,2023-06-06T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.37
524560,Grovesend,2023-06-06T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
524560,Grovesend,2023-06-06T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
524560,Grovesend,2023-06-06T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
524560,Grovesend,2023-06-06T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.3
524560,Grovesend,2023-06-06T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
524560,Grovesend,2023-06-06T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
524560,Grovesend,2023-06-06T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
524560,Grovesend,2023-06-06T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.4
524560,Grovesend,2023-06-06T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.01
524560,Grovesend,2023-06-06T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.17
524560,Grovesend,2023-06-06T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
524560,Grovesend,2023-06-06T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
524560,Grovesend,2023-06-06T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
524560,Grovesend,2023-06-06T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
524560,Grovesend,2023-06-06T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.12
524560,Grovesend,2023-06-06T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
524560,Grovesend,2023-06-06T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.11
524560,Grovesend,2023-06-06T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.4
524560,Grovesend,2023-06-06T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.71
524560,Grovesend,2023-06-06T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.13
524560,Grovesend,2023-06-06T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
524560,Grovesend,2023-06-06T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
524560,Grovesend,2023-06-06T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
524560,Grovesend,2023-06-06T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
524560,Grovesend,2023-06-06T06:50:00.000+00:00,transformer,,Temperature,C,23.4
524560,Grovesend,2023-06-06T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
524560,Grovesend,2023-06-06T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
524560,Grovesend,2023-06-06T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
524560,Grovesend,2023-06-06T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
524560,Grovesend,2023-06-06T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
524560,Grovesend,2023-06-06T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
524560,Grovesend,2023-06-06T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
524560,Grovesend,2023-06-06T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
524560,Grovesend,2023-06-06T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
524560,Grovesend,2023-06-06T06:50:00.000+00:00,busbar,,L3 Active Power,kW,30.94
524560,Grovesend,2023-06-06T06:50:00.000+00:00,busbar,,L2 Active Power,kW,27.13
524560,Grovesend,2023-06-06T06:50:00.000+00:00,busbar,,L1 Active Power,kW,33.12
524560,Grovesend,2023-06-06T06:50:00.000+00:00,busbar,,N Current (RMS),A,64.3
524560,Grovesend,2023-06-06T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
524560,Grovesend,2023-06-06T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
524560,Grovesend,2023-06-06T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
524560,Grovesend,2023-06-06T06:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.74
524560,Grovesend,2023-06-06T06:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.66
524560,Grovesend,2023-06-06T06:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.34
524560,Grovesend,2023-06-06T06:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.19
524560,Grovesend,2023-06-06T06:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.38
524560,Grovesend,2023-06-06T06:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.33
524560,Grovesend,2023-06-06T06:40:00.000+00:00,feeder,50.0,N Current (RMS),A,32.1
524560,Grovesend,2023-06-06T06:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,61.9
524560,Grovesend,2023-06-06T06:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,46.3
524560,Grovesend,2023-06-06T06:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,42.0
524560,Grovesend,2023-06-06T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
524560,Grovesend,2023-06-06T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
524560,Grovesend,2023-06-06T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.32
524560,Grovesend,2023-06-06T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.41
524560,Grovesend,2023-06-06T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.01
524560,Grovesend,2023-06-06T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.08
524560,Grovesend,2023-06-06T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
524560,Grovesend,2023-06-06T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.7
524560,Grovesend,2023-06-06T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
524560,Grovesend,2023-06-06T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
524560,Grovesend,2023-06-06T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
524560,Grovesend,2023-06-06T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
524560,Grovesend,2023-06-06T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
524560,Grovesend,2023-06-06T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.97
524560,Grovesend,2023-06-06T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.54
524560,Grovesend,2023-06-06T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.32
524560,Grovesend,2023-06-06T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
524560,Grovesend,2023-06-06T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
524560,Grovesend,2023-06-06T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.5
524560,Grovesend,2023-06-06T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
524560,Grovesend,2023-06-06T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.95
524560,Grovesend,2023-06-06T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
524560,Grovesend,2023-06-06T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.89
524560,Grovesend,2023-06-06T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.03
524560,Grovesend,2023-06-06T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.27
524560,Grovesend,2023-06-06T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.09
524560,Grovesend,2023-06-06T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
524560,Grovesend,2023-06-06T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
524560,Grovesend,2023-06-06T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
524560,Grovesend,2023-06-06T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.9
524560,Grovesend,2023-06-06T06:40:00.000+00:00,transformer,,Temperature,C,23.3
524560,Grovesend,2023-06-06T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
524560,Grovesend,2023-06-06T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
524560,Grovesend,2023-06-06T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
524560,Grovesend,2023-06-06T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.51
524560,Grovesend,2023-06-06T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
524560,Grovesend,2023-06-06T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
524560,Grovesend,2023-06-06T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
524560,Grovesend,2023-06-06T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
524560,Grovesend,2023-06-06T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
524560,Grovesend,2023-06-06T06:40:00.000+00:00,busbar,,L3 Active Power,kW,30.52
524560,Grovesend,2023-06-06T06:40:00.000+00:00,busbar,,L2 Active Power,kW,26.55
524560,Grovesend,2023-06-06T06:40:00.000+00:00,busbar,,L1 Active Power,kW,32.43
524560,Grovesend,2023-06-06T06:40:00.000+00:00,busbar,,N Current (RMS),A,64.5
524560,Grovesend,2023-06-06T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
524560,Grovesend,2023-06-06T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
524560,Grovesend,2023-06-06T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.3
524560,Grovesend,2023-06-06T06:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.19
524560,Grovesend,2023-06-06T06:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.61
524560,Grovesend,2023-06-06T06:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.34
524560,Grovesend,2023-06-06T06:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.43
524560,Grovesend,2023-06-06T06:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.99
524560,Grovesend,2023-06-06T06:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.14
524560,Grovesend,2023-06-06T06:30:00.000+00:00,feeder,50.0,N Current (RMS),A,32.0
524560,Grovesend,2023-06-06T06:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,46.4
524560,Grovesend,2023-06-06T06:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,44.4
524560,Grovesend,2023-06-06T06:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,37.3
524560,Grovesend,2023-06-06T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
524560,Grovesend,2023-06-06T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
524560,Grovesend,2023-06-06T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.99
524560,Grovesend,2023-06-06T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.37
524560,Grovesend,2023-06-06T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.59
524560,Grovesend,2023-06-06T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.38
524560,Grovesend,2023-06-06T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
524560,Grovesend,2023-06-06T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.2
524560,Grovesend,2023-06-06T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
524560,Grovesend,2023-06-06T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
524560,Grovesend,2023-06-06T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
524560,Grovesend,2023-06-06T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
524560,Grovesend,2023-06-06T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
524560,Grovesend,2023-06-06T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.76
524560,Grovesend,2023-06-06T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.53
524560,Grovesend,2023-06-06T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.25
524560,Grovesend,2023-06-06T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
524560,Grovesend,2023-06-06T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
524560,Grovesend,2023-06-06T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
524560,Grovesend,2023-06-06T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
524560,Grovesend,2023-06-06T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
524560,Grovesend,2023-06-06T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
524560,Grovesend,2023-06-06T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
524560,Grovesend,2023-06-06T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.86
524560,Grovesend,2023-06-06T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.86
524560,Grovesend,2023-06-06T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.44
524560,Grovesend,2023-06-06T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
524560,Grovesend,2023-06-06T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
524560,Grovesend,2023-06-06T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.4
524560,Grovesend,2023-06-06T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.0
524560,Grovesend,2023-06-06T06:30:00.000+00:00,transformer,,Temperature,C,23.1
524560,Grovesend,2023-06-06T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
524560,Grovesend,2023-06-06T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
524560,Grovesend,2023-06-06T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
524560,Grovesend,2023-06-06T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
524560,Grovesend,2023-06-06T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
524560,Grovesend,2023-06-06T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
524560,Grovesend,2023-06-06T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
524560,Grovesend,2023-06-06T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
524560,Grovesend,2023-06-06T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
524560,Grovesend,2023-06-06T06:30:00.000+00:00,busbar,,L3 Active Power,kW,31.69
524560,Grovesend,2023-06-06T06:30:00.000+00:00,busbar,,L2 Active Power,kW,24.77
524560,Grovesend,2023-06-06T06:30:00.000+00:00,busbar,,L1 Active Power,kW,28.51
524560,Grovesend,2023-06-06T06:30:00.000+00:00,busbar,,N Current (RMS),A,60.6
524560,Grovesend,2023-06-06T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
524560,Grovesend,2023-06-06T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
524560,Grovesend,2023-06-06T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
524560,Grovesend,2023-06-06T06:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.77
524560,Grovesend,2023-06-06T06:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.75
524560,Grovesend,2023-06-06T06:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.8
524560,Grovesend,2023-06-06T06:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.13
524560,Grovesend,2023-06-06T06:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.6
524560,Grovesend,2023-06-06T06:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.44
524560,Grovesend,2023-06-06T06:20:00.000+00:00,feeder,50.0,N Current (RMS),A,30.4
524560,Grovesend,2023-06-06T06:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,50.5
524560,Grovesend,2023-06-06T06:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,35.4
524560,Grovesend,2023-06-06T06:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,39.8
524560,Grovesend,2023-06-06T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
524560,Grovesend,2023-06-06T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
524560,Grovesend,2023-06-06T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.82
524560,Grovesend,2023-06-06T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.28
524560,Grovesend,2023-06-06T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.0
524560,Grovesend,2023-06-06T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.25
524560,Grovesend,2023-06-06T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
524560,Grovesend,2023-06-06T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.2
524560,Grovesend,2023-06-06T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
524560,Grovesend,2023-06-06T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
524560,Grovesend,2023-06-06T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
524560,Grovesend,2023-06-06T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
524560,Grovesend,2023-06-06T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
524560,Grovesend,2023-06-06T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.29
524560,Grovesend,2023-06-06T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.83
524560,Grovesend,2023-06-06T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.91
524560,Grovesend,2023-06-06T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
524560,Grovesend,2023-06-06T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
524560,Grovesend,2023-06-06T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
524560,Grovesend,2023-06-06T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
524560,Grovesend,2023-06-06T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
524560,Grovesend,2023-06-06T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.55
524560,Grovesend,2023-06-06T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
524560,Grovesend,2023-06-06T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.48
524560,Grovesend,2023-06-06T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.82
524560,Grovesend,2023-06-06T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.65
524560,Grovesend,2023-06-06T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,55.7
524560,Grovesend,2023-06-06T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,93.6
524560,Grovesend,2023-06-06T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.6
524560,Grovesend,2023-06-06T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.9
524560,Grovesend,2023-06-06T06:20:00.000+00:00,transformer,,Temperature,C,23.0
524560,Grovesend,2023-06-06T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
524560,Grovesend,2023-06-06T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
524560,Grovesend,2023-06-06T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
524560,Grovesend,2023-06-06T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
524560,Grovesend,2023-06-06T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
524560,Grovesend,2023-06-06T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
524560,Grovesend,2023-06-06T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
524560,Grovesend,2023-06-06T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
524560,Grovesend,2023-06-06T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
524560,Grovesend,2023-06-06T06:20:00.000+00:00,busbar,,L3 Active Power,kW,42.83
524560,Grovesend,2023-06-06T06:20:00.000+00:00,busbar,,L2 Active Power,kW,25.71
524560,Grovesend,2023-06-06T06:20:00.000+00:00,busbar,,L1 Active Power,kW,25.76
524560,Grovesend,2023-06-06T06:20:00.000+00:00,busbar,,N Current (RMS),A,90.3
524560,Grovesend,2023-06-06T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.5
524560,Grovesend,2023-06-06T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
524560,Grovesend,2023-06-06T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
524560,Grovesend,2023-06-06T06:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.26
524560,Grovesend,2023-06-06T06:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.02
524560,Grovesend,2023-06-06T06:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.15
524560,Grovesend,2023-06-06T06:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.39
524560,Grovesend,2023-06-06T06:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.41
524560,Grovesend,2023-06-06T06:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.32
524560,Grovesend,2023-06-06T06:10:00.000+00:00,feeder,50.0,N Current (RMS),A,29.4
524560,Grovesend,2023-06-06T06:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,49.9
524560,Grovesend,2023-06-06T06:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,37.4
524560,Grovesend,2023-06-06T06:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,30.2
524560,Grovesend,2023-06-06T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
524560,Grovesend,2023-06-06T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
524560,Grovesend,2023-06-06T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.61
524560,Grovesend,2023-06-06T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.02
524560,Grovesend,2023-06-06T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.9
524560,Grovesend,2023-06-06T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.31
524560,Grovesend,2023-06-06T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
524560,Grovesend,2023-06-06T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.8
524560,Grovesend,2023-06-06T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.3
524560,Grovesend,2023-06-06T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
