Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
524560,Grovesend,2023-06-06T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
524560,Grovesend,2023-06-06T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
524560,Grovesend,2023-06-06T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
524560,Grovesend,2023-06-06T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.26
524560,Grovesend,2023-06-06T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.1
524560,Grovesend,2023-06-06T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.77
524560,Grovesend,2023-06-06T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
524560,Grovesend,2023-06-06T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
524560,Grovesend,2023-06-06T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
524560,Grovesend,2023-06-06T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
524560,Grovesend,2023-06-06T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
524560,Grovesend,2023-06-06T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
524560,Grovesend,2023-06-06T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
524560,Grovesend,2023-06-06T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.12
524560,Grovesend,2023-06-06T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.79
524560,Grovesend,2023-06-06T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.41
524560,Grovesend,2023-06-06T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,42.0
524560,Grovesend,2023-06-06T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.2
524560,Grovesend,2023-06-06T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.0
524560,Grovesend,2023-06-06T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
524560,Grovesend,2023-06-06T06:10:00.000+00:00,transformer,,Temperature,C,22.8
524560,Grovesend,2023-06-06T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
524560,Grovesend,2023-06-06T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
524560,Grovesend,2023-06-06T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
524560,Grovesend,2023-06-06T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
524560,Grovesend,2023-06-06T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
524560,Grovesend,2023-06-06T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
524560,Grovesend,2023-06-06T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
524560,Grovesend,2023-06-06T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
524560,Grovesend,2023-06-06T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
524560,Grovesend,2023-06-06T06:10:00.000+00:00,busbar,,L3 Active Power,kW,30.36
524560,Grovesend,2023-06-06T06:10:00.000+00:00,busbar,,L2 Active Power,kW,22.47
524560,Grovesend,2023-06-06T06:10:00.000+00:00,busbar,,L1 Active Power,kW,19.71
524560,Grovesend,2023-06-06T06:10:00.000+00:00,busbar,,N Current (RMS),A,73.2
524560,Grovesend,2023-06-06T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
524560,Grovesend,2023-06-06T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
524560,Grovesend,2023-06-06T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
524560,Grovesend,2023-06-06T06:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.6
524560,Grovesend,2023-06-06T06:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.41
524560,Grovesend,2023-06-06T06:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.34
524560,Grovesend,2023-06-06T06:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.22
524560,Grovesend,2023-06-06T06:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.78
524560,Grovesend,2023-06-06T06:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.17
524560,Grovesend,2023-06-06T06:00:00.000+00:00,feeder,50.0,N Current (RMS),A,31.8
524560,Grovesend,2023-06-06T06:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,61.7
524560,Grovesend,2023-06-06T06:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,47.4
524560,Grovesend,2023-06-06T06:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,50.0
524560,Grovesend,2023-06-06T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
524560,Grovesend,2023-06-06T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
524560,Grovesend,2023-06-06T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.33
524560,Grovesend,2023-06-06T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.4
524560,Grovesend,2023-06-06T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.04
524560,Grovesend,2023-06-06T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.79
524560,Grovesend,2023-06-06T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
524560,Grovesend,2023-06-06T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.6
524560,Grovesend,2023-06-06T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
524560,Grovesend,2023-06-06T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
524560,Grovesend,2023-06-06T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
524560,Grovesend,2023-06-06T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
524560,Grovesend,2023-06-06T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
524560,Grovesend,2023-06-06T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.09
524560,Grovesend,2023-06-06T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.13
524560,Grovesend,2023-06-06T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.55
524560,Grovesend,2023-06-06T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
524560,Grovesend,2023-06-06T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
524560,Grovesend,2023-06-06T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
524560,Grovesend,2023-06-06T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
524560,Grovesend,2023-06-06T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
524560,Grovesend,2023-06-06T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
524560,Grovesend,2023-06-06T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.03
524560,Grovesend,2023-06-06T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.86
524560,Grovesend,2023-06-06T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.31
524560,Grovesend,2023-06-06T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.25
524560,Grovesend,2023-06-06T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
524560,Grovesend,2023-06-06T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.2
524560,Grovesend,2023-06-06T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
524560,Grovesend,2023-06-06T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
524560,Grovesend,2023-06-06T06:00:00.000+00:00,transformer,,Temperature,C,22.6
524560,Grovesend,2023-06-06T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
524560,Grovesend,2023-06-06T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
524560,Grovesend,2023-06-06T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
524560,Grovesend,2023-06-06T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
524560,Grovesend,2023-06-06T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
524560,Grovesend,2023-06-06T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
524560,Grovesend,2023-06-06T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
524560,Grovesend,2023-06-06T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
524560,Grovesend,2023-06-06T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
524560,Grovesend,2023-06-06T06:00:00.000+00:00,busbar,,L3 Active Power,kW,32.83
524560,Grovesend,2023-06-06T06:00:00.000+00:00,busbar,,L2 Active Power,kW,20.83
524560,Grovesend,2023-06-06T06:00:00.000+00:00,busbar,,L1 Active Power,kW,23.34
524560,Grovesend,2023-06-06T06:00:00.000+00:00,busbar,,N Current (RMS),A,73.1
524560,Grovesend,2023-06-06T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
524560,Grovesend,2023-06-06T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
524560,Grovesend,2023-06-06T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
524560,Grovesend,2023-06-06T05:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.66
524560,Grovesend,2023-06-06T05:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.12
524560,Grovesend,2023-06-06T05:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.63
524560,Grovesend,2023-06-06T05:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.55
524560,Grovesend,2023-06-06T05:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.29
524560,Grovesend,2023-06-06T05:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.62
524560,Grovesend,2023-06-06T05:50:00.000+00:00,feeder,50.0,N Current (RMS),A,33.7
524560,Grovesend,2023-06-06T05:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,38.3
524560,Grovesend,2023-06-06T05:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,41.2
524560,Grovesend,2023-06-06T05:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,67.3
524560,Grovesend,2023-06-06T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
524560,Grovesend,2023-06-06T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
524560,Grovesend,2023-06-06T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
524560,Grovesend,2023-06-06T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.0
524560,Grovesend,2023-06-06T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.13
524560,Grovesend,2023-06-06T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.29
524560,Grovesend,2023-06-06T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
524560,Grovesend,2023-06-06T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
524560,Grovesend,2023-06-06T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
524560,Grovesend,2023-06-06T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
524560,Grovesend,2023-06-06T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
524560,Grovesend,2023-06-06T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
524560,Grovesend,2023-06-06T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
524560,Grovesend,2023-06-06T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.41
524560,Grovesend,2023-06-06T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.52
524560,Grovesend,2023-06-06T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.78
524560,Grovesend,2023-06-06T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
524560,Grovesend,2023-06-06T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
524560,Grovesend,2023-06-06T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
524560,Grovesend,2023-06-06T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
524560,Grovesend,2023-06-06T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.85
524560,Grovesend,2023-06-06T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
524560,Grovesend,2023-06-06T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.02
524560,Grovesend,2023-06-06T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.39
524560,Grovesend,2023-06-06T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.26
524560,Grovesend,2023-06-06T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.37
524560,Grovesend,2023-06-06T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
524560,Grovesend,2023-06-06T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
524560,Grovesend,2023-06-06T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
524560,Grovesend,2023-06-06T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.3
524560,Grovesend,2023-06-06T05:50:00.000+00:00,transformer,,Temperature,C,22.4
524560,Grovesend,2023-06-06T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
524560,Grovesend,2023-06-06T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
524560,Grovesend,2023-06-06T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
524560,Grovesend,2023-06-06T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
524560,Grovesend,2023-06-06T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
524560,Grovesend,2023-06-06T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
524560,Grovesend,2023-06-06T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
524560,Grovesend,2023-06-06T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
524560,Grovesend,2023-06-06T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
524560,Grovesend,2023-06-06T05:50:00.000+00:00,busbar,,L3 Active Power,kW,19.88
524560,Grovesend,2023-06-06T05:50:00.000+00:00,busbar,,L2 Active Power,kW,18.76
524560,Grovesend,2023-06-06T05:50:00.000+00:00,busbar,,L1 Active Power,kW,27.0
524560,Grovesend,2023-06-06T05:50:00.000+00:00,busbar,,N Current (RMS),A,58.4
524560,Grovesend,2023-06-06T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
524560,Grovesend,2023-06-06T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
524560,Grovesend,2023-06-06T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
524560,Grovesend,2023-06-06T05:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.97
524560,Grovesend,2023-06-06T05:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.13
524560,Grovesend,2023-06-06T05:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.49
524560,Grovesend,2023-06-06T05:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.86
524560,Grovesend,2023-06-06T05:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.16
524560,Grovesend,2023-06-06T05:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.29
524560,Grovesend,2023-06-06T05:40:00.000+00:00,feeder,50.0,N Current (RMS),A,25.9
524560,Grovesend,2023-06-06T05:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,35.3
524560,Grovesend,2023-06-06T05:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,40.0
524560,Grovesend,2023-06-06T05:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,53.6
524560,Grovesend,2023-06-06T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
524560,Grovesend,2023-06-06T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
524560,Grovesend,2023-06-06T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
524560,Grovesend,2023-06-06T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.83
524560,Grovesend,2023-06-06T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.97
524560,Grovesend,2023-06-06T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.26
524560,Grovesend,2023-06-06T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
524560,Grovesend,2023-06-06T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
524560,Grovesend,2023-06-06T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
524560,Grovesend,2023-06-06T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
524560,Grovesend,2023-06-06T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
524560,Grovesend,2023-06-06T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
524560,Grovesend,2023-06-06T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
524560,Grovesend,2023-06-06T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.44
524560,Grovesend,2023-06-06T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.66
524560,Grovesend,2023-06-06T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.85
524560,Grovesend,2023-06-06T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
524560,Grovesend,2023-06-06T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
524560,Grovesend,2023-06-06T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
524560,Grovesend,2023-06-06T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
524560,Grovesend,2023-06-06T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.8
524560,Grovesend,2023-06-06T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
524560,Grovesend,2023-06-06T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.13
524560,Grovesend,2023-06-06T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.38
524560,Grovesend,2023-06-06T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.28
524560,Grovesend,2023-06-06T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.18
524560,Grovesend,2023-06-06T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.5
524560,Grovesend,2023-06-06T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
524560,Grovesend,2023-06-06T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.1
524560,Grovesend,2023-06-06T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
524560,Grovesend,2023-06-06T05:40:00.000+00:00,transformer,,Temperature,C,22.2
524560,Grovesend,2023-06-06T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
524560,Grovesend,2023-06-06T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
524560,Grovesend,2023-06-06T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
524560,Grovesend,2023-06-06T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
524560,Grovesend,2023-06-06T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
524560,Grovesend,2023-06-06T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
524560,Grovesend,2023-06-06T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
524560,Grovesend,2023-06-06T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
524560,Grovesend,2023-06-06T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
524560,Grovesend,2023-06-06T05:40:00.000+00:00,busbar,,L3 Active Power,kW,18.02
524560,Grovesend,2023-06-06T05:40:00.000+00:00,busbar,,L2 Active Power,kW,24.67
524560,Grovesend,2023-06-06T05:40:00.000+00:00,busbar,,L1 Active Power,kW,22.11
524560,Grovesend,2023-06-06T05:40:00.000+00:00,busbar,,N Current (RMS),A,51.0
524560,Grovesend,2023-06-06T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
524560,Grovesend,2023-06-06T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
524560,Grovesend,2023-06-06T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
524560,Grovesend,2023-06-06T05:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.76
524560,Grovesend,2023-06-06T05:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.2
524560,Grovesend,2023-06-06T05:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.63
524560,Grovesend,2023-06-06T05:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.77
524560,Grovesend,2023-06-06T05:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.17
524560,Grovesend,2023-06-06T05:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.69
524560,Grovesend,2023-06-06T05:30:00.000+00:00,feeder,50.0,N Current (RMS),A,23.7
524560,Grovesend,2023-06-06T05:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,30.6
524560,Grovesend,2023-06-06T05:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,45.6
524560,Grovesend,2023-06-06T05:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,39.3
524560,Grovesend,2023-06-06T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
524560,Grovesend,2023-06-06T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
524560,Grovesend,2023-06-06T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
524560,Grovesend,2023-06-06T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.68
524560,Grovesend,2023-06-06T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.81
524560,Grovesend,2023-06-06T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.74
524560,Grovesend,2023-06-06T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
524560,Grovesend,2023-06-06T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
524560,Grovesend,2023-06-06T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
524560,Grovesend,2023-06-06T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
524560,Grovesend,2023-06-06T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
524560,Grovesend,2023-06-06T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
524560,Grovesend,2023-06-06T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
524560,Grovesend,2023-06-06T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.88
524560,Grovesend,2023-06-06T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.83
524560,Grovesend,2023-06-06T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.12
524560,Grovesend,2023-06-06T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
524560,Grovesend,2023-06-06T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
524560,Grovesend,2023-06-06T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
524560,Grovesend,2023-06-06T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
524560,Grovesend,2023-06-06T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.97
524560,Grovesend,2023-06-06T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
524560,Grovesend,2023-06-06T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.24
524560,Grovesend,2023-06-06T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.38
524560,Grovesend,2023-06-06T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.42
524560,Grovesend,2023-06-06T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.61
524560,Grovesend,2023-06-06T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.3
524560,Grovesend,2023-06-06T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
524560,Grovesend,2023-06-06T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.4
524560,Grovesend,2023-06-06T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
524560,Grovesend,2023-06-06T05:30:00.000+00:00,transformer,,Temperature,C,22.0
524560,Grovesend,2023-06-06T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
524560,Grovesend,2023-06-06T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
524560,Grovesend,2023-06-06T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
524560,Grovesend,2023-06-06T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
524560,Grovesend,2023-06-06T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
524560,Grovesend,2023-06-06T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
524560,Grovesend,2023-06-06T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
524560,Grovesend,2023-06-06T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
524560,Grovesend,2023-06-06T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
524560,Grovesend,2023-06-06T05:30:00.000+00:00,busbar,,L3 Active Power,kW,17.14
524560,Grovesend,2023-06-06T05:30:00.000+00:00,busbar,,L2 Active Power,kW,25.08
524560,Grovesend,2023-06-06T05:30:00.000+00:00,busbar,,L1 Active Power,kW,18.93
524560,Grovesend,2023-06-06T05:30:00.000+00:00,busbar,,N Current (RMS),A,52.3
524560,Grovesend,2023-06-06T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
524560,Grovesend,2023-06-06T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
524560,Grovesend,2023-06-06T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
524560,Grovesend,2023-06-06T05:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.16
524560,Grovesend,2023-06-06T05:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
524560,Grovesend,2023-06-06T05:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.84
524560,Grovesend,2023-06-06T05:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.99
524560,Grovesend,2023-06-06T05:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.06
524560,Grovesend,2023-06-06T05:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.72
524560,Grovesend,2023-06-06T05:20:00.000+00:00,feeder,50.0,N Current (RMS),A,20.6
524560,Grovesend,2023-06-06T05:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,31.2
524560,Grovesend,2023-06-06T05:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.4
524560,Grovesend,2023-06-06T05:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,39.8
524560,Grovesend,2023-06-06T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
524560,Grovesend,2023-06-06T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
524560,Grovesend,2023-06-06T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
524560,Grovesend,2023-06-06T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.54
524560,Grovesend,2023-06-06T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.07
524560,Grovesend,2023-06-06T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.02
524560,Grovesend,2023-06-06T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
524560,Grovesend,2023-06-06T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
524560,Grovesend,2023-06-06T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
524560,Grovesend,2023-06-06T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
524560,Grovesend,2023-06-06T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
524560,Grovesend,2023-06-06T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
524560,Grovesend,2023-06-06T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
524560,Grovesend,2023-06-06T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.08
524560,Grovesend,2023-06-06T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.5
524560,Grovesend,2023-06-06T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.07
524560,Grovesend,2023-06-06T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
524560,Grovesend,2023-06-06T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
524560,Grovesend,2023-06-06T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
524560,Grovesend,2023-06-06T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
524560,Grovesend,2023-06-06T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.05
524560,Grovesend,2023-06-06T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
524560,Grovesend,2023-06-06T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.14
524560,Grovesend,2023-06-06T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.5
524560,Grovesend,2023-06-06T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.32
524560,Grovesend,2023-06-06T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.02
524560,Grovesend,2023-06-06T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
524560,Grovesend,2023-06-06T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
524560,Grovesend,2023-06-06T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
524560,Grovesend,2023-06-06T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
524560,Grovesend,2023-06-06T05:20:00.000+00:00,transformer,,Temperature,C,21.9
524560,Grovesend,2023-06-06T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
524560,Grovesend,2023-06-06T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
524560,Grovesend,2023-06-06T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
524560,Grovesend,2023-06-06T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
524560,Grovesend,2023-06-06T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
524560,Grovesend,2023-06-06T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
524560,Grovesend,2023-06-06T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
524560,Grovesend,2023-06-06T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
524560,Grovesend,2023-06-06T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
524560,Grovesend,2023-06-06T05:20:00.000+00:00,busbar,,L3 Active Power,kW,17.14
524560,Grovesend,2023-06-06T05:20:00.000+00:00,busbar,,L2 Active Power,kW,16.92
524560,Grovesend,2023-06-06T05:20:00.000+00:00,busbar,,L1 Active Power,kW,18.44
524560,Grovesend,2023-06-06T05:20:00.000+00:00,busbar,,N Current (RMS),A,44.1
524560,Grovesend,2023-06-06T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
524560,Grovesend,2023-06-06T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
524560,Grovesend,2023-06-06T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
524560,Grovesend,2023-06-06T05:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.01
524560,Grovesend,2023-06-06T05:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
524560,Grovesend,2023-06-06T05:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.7
524560,Grovesend,2023-06-06T05:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.84
524560,Grovesend,2023-06-06T05:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.74
524560,Grovesend,2023-06-06T05:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.91
524560,Grovesend,2023-06-06T05:10:00.000+00:00,feeder,50.0,N Current (RMS),A,21.6
524560,Grovesend,2023-06-06T05:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,34.6
524560,Grovesend,2023-06-06T05:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.0
524560,Grovesend,2023-06-06T05:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,32.2
524560,Grovesend,2023-06-06T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
524560,Grovesend,2023-06-06T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
524560,Grovesend,2023-06-06T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
524560,Grovesend,2023-06-06T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.62
524560,Grovesend,2023-06-06T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.93
524560,Grovesend,2023-06-06T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.88
524560,Grovesend,2023-06-06T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
524560,Grovesend,2023-06-06T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
524560,Grovesend,2023-06-06T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.3
524560,Grovesend,2023-06-06T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
524560,Grovesend,2023-06-06T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
524560,Grovesend,2023-06-06T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
524560,Grovesend,2023-06-06T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
524560,Grovesend,2023-06-06T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.18
524560,Grovesend,2023-06-06T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.12
524560,Grovesend,2023-06-06T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.47
524560,Grovesend,2023-06-06T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
524560,Grovesend,2023-06-06T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
524560,Grovesend,2023-06-06T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
524560,Grovesend,2023-06-06T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
524560,Grovesend,2023-06-06T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
524560,Grovesend,2023-06-06T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
524560,Grovesend,2023-06-06T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.93
524560,Grovesend,2023-06-06T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.72
524560,Grovesend,2023-06-06T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.54
524560,Grovesend,2023-06-06T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.2
524560,Grovesend,2023-06-06T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
524560,Grovesend,2023-06-06T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
524560,Grovesend,2023-06-06T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
524560,Grovesend,2023-06-06T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
524560,Grovesend,2023-06-06T05:10:00.000+00:00,transformer,,Temperature,C,21.8
524560,Grovesend,2023-06-06T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
524560,Grovesend,2023-06-06T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
524560,Grovesend,2023-06-06T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
524560,Grovesend,2023-06-06T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
524560,Grovesend,2023-06-06T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
524560,Grovesend,2023-06-06T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
524560,Grovesend,2023-06-06T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
524560,Grovesend,2023-06-06T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
524560,Grovesend,2023-06-06T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
524560,Grovesend,2023-06-06T05:10:00.000+00:00,busbar,,L3 Active Power,kW,18.74
524560,Grovesend,2023-06-06T05:10:00.000+00:00,busbar,,L2 Active Power,kW,13.27
524560,Grovesend,2023-06-06T05:10:00.000+00:00,busbar,,L1 Active Power,kW,16.82
524560,Grovesend,2023-06-06T05:10:00.000+00:00,busbar,,N Current (RMS),A,50.6
524560,Grovesend,2023-06-06T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
524560,Grovesend,2023-06-06T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
524560,Grovesend,2023-06-06T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
524560,Grovesend,2023-06-06T05:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.29
524560,Grovesend,2023-06-06T05:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.23
524560,Grovesend,2023-06-06T05:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.65
524560,Grovesend,2023-06-06T05:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.5
524560,Grovesend,2023-06-06T05:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.86
524560,Grovesend,2023-06-06T05:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.43
524560,Grovesend,2023-06-06T05:00:00.000+00:00,feeder,50.0,N Current (RMS),A,23.0
524560,Grovesend,2023-06-06T05:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,37.1
524560,Grovesend,2023-06-06T05:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,35.5
524560,Grovesend,2023-06-06T05:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,30.0
524560,Grovesend,2023-06-06T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
524560,Grovesend,2023-06-06T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
524560,Grovesend,2023-06-06T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
524560,Grovesend,2023-06-06T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.68
524560,Grovesend,2023-06-06T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.15
524560,Grovesend,2023-06-06T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.44
524560,Grovesend,2023-06-06T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
524560,Grovesend,2023-06-06T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
524560,Grovesend,2023-06-06T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
524560,Grovesend,2023-06-06T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
524560,Grovesend,2023-06-06T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
524560,Grovesend,2023-06-06T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
524560,Grovesend,2023-06-06T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
524560,Grovesend,2023-06-06T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.83
524560,Grovesend,2023-06-06T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.28
524560,Grovesend,2023-06-06T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.35
524560,Grovesend,2023-06-06T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
524560,Grovesend,2023-06-06T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
524560,Grovesend,2023-06-06T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
524560,Grovesend,2023-06-06T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
524560,Grovesend,2023-06-06T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.93
524560,Grovesend,2023-06-06T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
524560,Grovesend,2023-06-06T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.98
524560,Grovesend,2023-06-06T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.93
524560,Grovesend,2023-06-06T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.95
524560,Grovesend,2023-06-06T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.08
524560,Grovesend,2023-06-06T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
524560,Grovesend,2023-06-06T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
524560,Grovesend,2023-06-06T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
524560,Grovesend,2023-06-06T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
524560,Grovesend,2023-06-06T05:00:00.000+00:00,transformer,,Temperature,C,21.9
524560,Grovesend,2023-06-06T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
524560,Grovesend,2023-06-06T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
524560,Grovesend,2023-06-06T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
524560,Grovesend,2023-06-06T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
524560,Grovesend,2023-06-06T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
524560,Grovesend,2023-06-06T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
524560,Grovesend,2023-06-06T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
524560,Grovesend,2023-06-06T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
524560,Grovesend,2023-06-06T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
524560,Grovesend,2023-06-06T05:00:00.000+00:00,busbar,,L3 Active Power,kW,18.57
524560,Grovesend,2023-06-06T05:00:00.000+00:00,busbar,,L2 Active Power,kW,16.28
524560,Grovesend,2023-06-06T05:00:00.000+00:00,busbar,,L1 Active Power,kW,18.87
524560,Grovesend,2023-06-06T05:00:00.000+00:00,busbar,,N Current (RMS),A,46.6
524560,Grovesend,2023-06-06T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
524560,Grovesend,2023-06-06T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
524560,Grovesend,2023-06-06T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
524560,Grovesend,2023-06-06T04:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.5
524560,Grovesend,2023-06-06T04:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.46
524560,Grovesend,2023-06-06T04:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.3
524560,Grovesend,2023-06-06T04:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.06
524560,Grovesend,2023-06-06T04:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.43
524560,Grovesend,2023-06-06T04:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.35
524560,Grovesend,2023-06-06T04:50:00.000+00:00,feeder,50.0,N Current (RMS),A,19.8
524560,Grovesend,2023-06-06T04:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,35.0
524560,Grovesend,2023-06-06T04:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,36.8
524560,Grovesend,2023-06-06T04:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,29.2
524560,Grovesend,2023-06-06T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
524560,Grovesend,2023-06-06T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
524560,Grovesend,2023-06-06T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.12
524560,Grovesend,2023-06-06T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.31
524560,Grovesend,2023-06-06T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.16
524560,Grovesend,2023-06-06T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.56
524560,Grovesend,2023-06-06T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
524560,Grovesend,2023-06-06T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
524560,Grovesend,2023-06-06T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
524560,Grovesend,2023-06-06T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
524560,Grovesend,2023-06-06T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
524560,Grovesend,2023-06-06T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
524560,Grovesend,2023-06-06T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
524560,Grovesend,2023-06-06T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.61
524560,Grovesend,2023-06-06T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.27
524560,Grovesend,2023-06-06T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.26
524560,Grovesend,2023-06-06T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
524560,Grovesend,2023-06-06T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.3
524560,Grovesend,2023-06-06T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
524560,Grovesend,2023-06-06T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
524560,Grovesend,2023-06-06T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.94
524560,Grovesend,2023-06-06T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
524560,Grovesend,2023-06-06T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.13
524560,Grovesend,2023-06-06T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.77
524560,Grovesend,2023-06-06T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.71
524560,Grovesend,2023-06-06T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.05
524560,Grovesend,2023-06-06T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
524560,Grovesend,2023-06-06T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
524560,Grovesend,2023-06-06T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
524560,Grovesend,2023-06-06T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
524560,Grovesend,2023-06-06T04:50:00.000+00:00,transformer,,Temperature,C,21.9
524560,Grovesend,2023-06-06T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
524560,Grovesend,2023-06-06T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
524560,Grovesend,2023-06-06T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
524560,Grovesend,2023-06-06T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
524560,Grovesend,2023-06-06T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
524560,Grovesend,2023-06-06T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
524560,Grovesend,2023-06-06T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
524560,Grovesend,2023-06-06T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
524560,Grovesend,2023-06-06T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
524560,Grovesend,2023-06-06T04:50:00.000+00:00,busbar,,L3 Active Power,kW,17.53
524560,Grovesend,2023-06-06T04:50:00.000+00:00,busbar,,L2 Active Power,kW,18.75
524560,Grovesend,2023-06-06T04:50:00.000+00:00,busbar,,L1 Active Power,kW,18.51
524560,Grovesend,2023-06-06T04:50:00.000+00:00,busbar,,N Current (RMS),A,42.7
524560,Grovesend,2023-06-06T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
524560,Grovesend,2023-06-06T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
524560,Grovesend,2023-06-06T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
524560,Grovesend,2023-06-06T04:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.03
524560,Grovesend,2023-06-06T04:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.38
524560,Grovesend,2023-06-06T04:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.46
524560,Grovesend,2023-06-06T04:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.75
524560,Grovesend,2023-06-06T04:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.25
524560,Grovesend,2023-06-06T04:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.63
524560,Grovesend,2023-06-06T04:40:00.000+00:00,feeder,50.0,N Current (RMS),A,21.9
524560,Grovesend,2023-06-06T04:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,31.1
524560,Grovesend,2023-06-06T04:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,38.2
524560,Grovesend,2023-06-06T04:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,30.7
524560,Grovesend,2023-06-06T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
524560,Grovesend,2023-06-06T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
524560,Grovesend,2023-06-06T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.68
524560,Grovesend,2023-06-06T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.67
524560,Grovesend,2023-06-06T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.98
524560,Grovesend,2023-06-06T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.09
524560,Grovesend,2023-06-06T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
524560,Grovesend,2023-06-06T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
524560,Grovesend,2023-06-06T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
524560,Grovesend,2023-06-06T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
524560,Grovesend,2023-06-06T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
524560,Grovesend,2023-06-06T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
524560,Grovesend,2023-06-06T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
524560,Grovesend,2023-06-06T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.61
524560,Grovesend,2023-06-06T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.16
524560,Grovesend,2023-06-06T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.19
524560,Grovesend,2023-06-06T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
524560,Grovesend,2023-06-06T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.3
524560,Grovesend,2023-06-06T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
524560,Grovesend,2023-06-06T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
524560,Grovesend,2023-06-06T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.94
524560,Grovesend,2023-06-06T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
524560,Grovesend,2023-06-06T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.42
524560,Grovesend,2023-06-06T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.81
524560,Grovesend,2023-06-06T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.07
524560,Grovesend,2023-06-06T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.42
524560,Grovesend,2023-06-06T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
524560,Grovesend,2023-06-06T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
524560,Grovesend,2023-06-06T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
524560,Grovesend,2023-06-06T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
524560,Grovesend,2023-06-06T04:40:00.000+00:00,transformer,,Temperature,C,22.0
524560,Grovesend,2023-06-06T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
524560,Grovesend,2023-06-06T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
524560,Grovesend,2023-06-06T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
524560,Grovesend,2023-06-06T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
524560,Grovesend,2023-06-06T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
524560,Grovesend,2023-06-06T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
524560,Grovesend,2023-06-06T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
524560,Grovesend,2023-06-06T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
524560,Grovesend,2023-06-06T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
524560,Grovesend,2023-06-06T04:40:00.000+00:00,busbar,,L3 Active Power,kW,15.39
524560,Grovesend,2023-06-06T04:40:00.000+00:00,busbar,,L2 Active Power,kW,17.84
524560,Grovesend,2023-06-06T04:40:00.000+00:00,busbar,,L1 Active Power,kW,20.58
524560,Grovesend,2023-06-06T04:40:00.000+00:00,busbar,,N Current (RMS),A,46.4
524560,Grovesend,2023-06-06T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
524560,Grovesend,2023-06-06T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
524560,Grovesend,2023-06-06T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
524560,Grovesend,2023-06-06T04:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.69
524560,Grovesend,2023-06-06T04:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.17
524560,Grovesend,2023-06-06T04:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.81
524560,Grovesend,2023-06-06T04:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.13
524560,Grovesend,2023-06-06T04:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.7
524560,Grovesend,2023-06-06T04:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.15
524560,Grovesend,2023-06-06T04:30:00.000+00:00,feeder,50.0,N Current (RMS),A,17.9
524560,Grovesend,2023-06-06T04:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.7
524560,Grovesend,2023-06-06T04:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.0
524560,Grovesend,2023-06-06T04:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,28.7
524560,Grovesend,2023-06-06T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
524560,Grovesend,2023-06-06T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
524560,Grovesend,2023-06-06T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.73
524560,Grovesend,2023-06-06T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.78
524560,Grovesend,2023-06-06T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.95
524560,Grovesend,2023-06-06T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.16
524560,Grovesend,2023-06-06T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
524560,Grovesend,2023-06-06T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
524560,Grovesend,2023-06-06T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
524560,Grovesend,2023-06-06T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
524560,Grovesend,2023-06-06T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
