Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
524560,Grovesend,2023-06-06T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
524560,Grovesend,2023-06-06T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
524560,Grovesend,2023-06-06T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.57
524560,Grovesend,2023-06-06T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.07
524560,Grovesend,2023-06-06T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.28
524560,Grovesend,2023-06-06T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
524560,Grovesend,2023-06-06T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
524560,Grovesend,2023-06-06T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
524560,Grovesend,2023-06-06T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
524560,Grovesend,2023-06-06T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.05
524560,Grovesend,2023-06-06T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
524560,Grovesend,2023-06-06T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.41
524560,Grovesend,2023-06-06T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.87
524560,Grovesend,2023-06-06T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.63
524560,Grovesend,2023-06-06T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.9
524560,Grovesend,2023-06-06T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
524560,Grovesend,2023-06-06T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
524560,Grovesend,2023-06-06T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
524560,Grovesend,2023-06-06T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
524560,Grovesend,2023-06-06T04:30:00.000+00:00,transformer,,Temperature,C,22.1
524560,Grovesend,2023-06-06T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
524560,Grovesend,2023-06-06T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
524560,Grovesend,2023-06-06T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
524560,Grovesend,2023-06-06T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
524560,Grovesend,2023-06-06T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
524560,Grovesend,2023-06-06T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
524560,Grovesend,2023-06-06T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
524560,Grovesend,2023-06-06T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
524560,Grovesend,2023-06-06T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
524560,Grovesend,2023-06-06T04:30:00.000+00:00,busbar,,L3 Active Power,kW,14.85
524560,Grovesend,2023-06-06T04:30:00.000+00:00,busbar,,L2 Active Power,kW,15.76
524560,Grovesend,2023-06-06T04:30:00.000+00:00,busbar,,L1 Active Power,kW,17.22
524560,Grovesend,2023-06-06T04:30:00.000+00:00,busbar,,N Current (RMS),A,39.2
524560,Grovesend,2023-06-06T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
524560,Grovesend,2023-06-06T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
524560,Grovesend,2023-06-06T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
524560,Grovesend,2023-06-06T04:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.6
524560,Grovesend,2023-06-06T04:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.41
524560,Grovesend,2023-06-06T04:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.78
524560,Grovesend,2023-06-06T04:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.12
524560,Grovesend,2023-06-06T04:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.63
524560,Grovesend,2023-06-06T04:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.75
524560,Grovesend,2023-06-06T04:20:00.000+00:00,feeder,50.0,N Current (RMS),A,17.6
524560,Grovesend,2023-06-06T04:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.4
524560,Grovesend,2023-06-06T04:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,37.3
524560,Grovesend,2023-06-06T04:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,31.0
524560,Grovesend,2023-06-06T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
524560,Grovesend,2023-06-06T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
524560,Grovesend,2023-06-06T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.0
524560,Grovesend,2023-06-06T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.81
524560,Grovesend,2023-06-06T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.96
524560,Grovesend,2023-06-06T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.21
524560,Grovesend,2023-06-06T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
524560,Grovesend,2023-06-06T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
524560,Grovesend,2023-06-06T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
524560,Grovesend,2023-06-06T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
524560,Grovesend,2023-06-06T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
524560,Grovesend,2023-06-06T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
524560,Grovesend,2023-06-06T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
524560,Grovesend,2023-06-06T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.69
524560,Grovesend,2023-06-06T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.13
524560,Grovesend,2023-06-06T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.03
524560,Grovesend,2023-06-06T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
524560,Grovesend,2023-06-06T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
524560,Grovesend,2023-06-06T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
524560,Grovesend,2023-06-06T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
524560,Grovesend,2023-06-06T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.11
524560,Grovesend,2023-06-06T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
524560,Grovesend,2023-06-06T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.18
524560,Grovesend,2023-06-06T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.97
524560,Grovesend,2023-06-06T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.97
524560,Grovesend,2023-06-06T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.81
524560,Grovesend,2023-06-06T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
524560,Grovesend,2023-06-06T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
524560,Grovesend,2023-06-06T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
524560,Grovesend,2023-06-06T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
524560,Grovesend,2023-06-06T04:20:00.000+00:00,transformer,,Temperature,C,22.3
524560,Grovesend,2023-06-06T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
524560,Grovesend,2023-06-06T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
524560,Grovesend,2023-06-06T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
524560,Grovesend,2023-06-06T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
524560,Grovesend,2023-06-06T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
524560,Grovesend,2023-06-06T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
524560,Grovesend,2023-06-06T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
524560,Grovesend,2023-06-06T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
524560,Grovesend,2023-06-06T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
524560,Grovesend,2023-06-06T04:20:00.000+00:00,busbar,,L3 Active Power,kW,15.07
524560,Grovesend,2023-06-06T04:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
524560,Grovesend,2023-06-06T04:20:00.000+00:00,busbar,,L1 Active Power,kW,15.92
524560,Grovesend,2023-06-06T04:20:00.000+00:00,busbar,,N Current (RMS),A,37.4
524560,Grovesend,2023-06-06T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
524560,Grovesend,2023-06-06T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
524560,Grovesend,2023-06-06T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
524560,Grovesend,2023-06-06T04:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.05
524560,Grovesend,2023-06-06T04:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.65
524560,Grovesend,2023-06-06T04:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.99
524560,Grovesend,2023-06-06T04:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.26
524560,Grovesend,2023-06-06T04:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.68
524560,Grovesend,2023-06-06T04:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.91
524560,Grovesend,2023-06-06T04:10:00.000+00:00,feeder,50.0,N Current (RMS),A,19.4
524560,Grovesend,2023-06-06T04:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.7
524560,Grovesend,2023-06-06T04:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,37.4
524560,Grovesend,2023-06-06T04:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,27.9
524560,Grovesend,2023-06-06T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
524560,Grovesend,2023-06-06T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
524560,Grovesend,2023-06-06T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.99
524560,Grovesend,2023-06-06T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.18
524560,Grovesend,2023-06-06T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.06
524560,Grovesend,2023-06-06T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.09
524560,Grovesend,2023-06-06T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
524560,Grovesend,2023-06-06T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
524560,Grovesend,2023-06-06T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
524560,Grovesend,2023-06-06T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
524560,Grovesend,2023-06-06T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
524560,Grovesend,2023-06-06T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
524560,Grovesend,2023-06-06T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
524560,Grovesend,2023-06-06T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.47
524560,Grovesend,2023-06-06T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.28
524560,Grovesend,2023-06-06T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.74
524560,Grovesend,2023-06-06T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
524560,Grovesend,2023-06-06T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.5
524560,Grovesend,2023-06-06T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
524560,Grovesend,2023-06-06T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
524560,Grovesend,2023-06-06T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.9
524560,Grovesend,2023-06-06T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
524560,Grovesend,2023-06-06T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.32
524560,Grovesend,2023-06-06T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.44
524560,Grovesend,2023-06-06T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.93
524560,Grovesend,2023-06-06T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.68
524560,Grovesend,2023-06-06T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
524560,Grovesend,2023-06-06T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
524560,Grovesend,2023-06-06T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
524560,Grovesend,2023-06-06T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
524560,Grovesend,2023-06-06T04:10:00.000+00:00,transformer,,Temperature,C,22.4
524560,Grovesend,2023-06-06T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
524560,Grovesend,2023-06-06T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
524560,Grovesend,2023-06-06T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
524560,Grovesend,2023-06-06T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
524560,Grovesend,2023-06-06T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
524560,Grovesend,2023-06-06T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
524560,Grovesend,2023-06-06T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
524560,Grovesend,2023-06-06T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
524560,Grovesend,2023-06-06T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
524560,Grovesend,2023-06-06T04:10:00.000+00:00,busbar,,L3 Active Power,kW,16.84
524560,Grovesend,2023-06-06T04:10:00.000+00:00,busbar,,L2 Active Power,kW,16.37
524560,Grovesend,2023-06-06T04:10:00.000+00:00,busbar,,L1 Active Power,kW,15.56
524560,Grovesend,2023-06-06T04:10:00.000+00:00,busbar,,N Current (RMS),A,40.4
524560,Grovesend,2023-06-06T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
524560,Grovesend,2023-06-06T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
524560,Grovesend,2023-06-06T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
524560,Grovesend,2023-06-06T04:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.55
524560,Grovesend,2023-06-06T04:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.19
524560,Grovesend,2023-06-06T04:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.67
524560,Grovesend,2023-06-06T04:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.06
524560,Grovesend,2023-06-06T04:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.82
524560,Grovesend,2023-06-06T04:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.53
524560,Grovesend,2023-06-06T04:00:00.000+00:00,feeder,50.0,N Current (RMS),A,22.1
524560,Grovesend,2023-06-06T04:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.6
524560,Grovesend,2023-06-06T04:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,46.0
524560,Grovesend,2023-06-06T04:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,30.0
524560,Grovesend,2023-06-06T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
524560,Grovesend,2023-06-06T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
524560,Grovesend,2023-06-06T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.39
524560,Grovesend,2023-06-06T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.81
524560,Grovesend,2023-06-06T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.96
524560,Grovesend,2023-06-06T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.58
524560,Grovesend,2023-06-06T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
524560,Grovesend,2023-06-06T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
524560,Grovesend,2023-06-06T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
524560,Grovesend,2023-06-06T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
524560,Grovesend,2023-06-06T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
524560,Grovesend,2023-06-06T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
524560,Grovesend,2023-06-06T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
524560,Grovesend,2023-06-06T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.45
524560,Grovesend,2023-06-06T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.02
524560,Grovesend,2023-06-06T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.17
524560,Grovesend,2023-06-06T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
524560,Grovesend,2023-06-06T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
524560,Grovesend,2023-06-06T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
524560,Grovesend,2023-06-06T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
524560,Grovesend,2023-06-06T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
524560,Grovesend,2023-06-06T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
524560,Grovesend,2023-06-06T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.05
524560,Grovesend,2023-06-06T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.53
524560,Grovesend,2023-06-06T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.79
524560,Grovesend,2023-06-06T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.68
524560,Grovesend,2023-06-06T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
524560,Grovesend,2023-06-06T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
524560,Grovesend,2023-06-06T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
524560,Grovesend,2023-06-06T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
524560,Grovesend,2023-06-06T04:00:00.000+00:00,transformer,,Temperature,C,22.6
524560,Grovesend,2023-06-06T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
524560,Grovesend,2023-06-06T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
524560,Grovesend,2023-06-06T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
524560,Grovesend,2023-06-06T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
524560,Grovesend,2023-06-06T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
524560,Grovesend,2023-06-06T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
524560,Grovesend,2023-06-06T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
524560,Grovesend,2023-06-06T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
524560,Grovesend,2023-06-06T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
524560,Grovesend,2023-06-06T04:00:00.000+00:00,busbar,,L3 Active Power,kW,15.54
524560,Grovesend,2023-06-06T04:00:00.000+00:00,busbar,,L2 Active Power,kW,18.01
524560,Grovesend,2023-06-06T04:00:00.000+00:00,busbar,,L1 Active Power,kW,16.7
524560,Grovesend,2023-06-06T04:00:00.000+00:00,busbar,,N Current (RMS),A,40.0
524560,Grovesend,2023-06-06T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
524560,Grovesend,2023-06-06T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
524560,Grovesend,2023-06-06T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
524560,Grovesend,2023-06-06T03:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.98
524560,Grovesend,2023-06-06T03:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
524560,Grovesend,2023-06-06T03:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.6
524560,Grovesend,2023-06-06T03:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.66
524560,Grovesend,2023-06-06T03:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.28
524560,Grovesend,2023-06-06T03:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.94
524560,Grovesend,2023-06-06T03:50:00.000+00:00,feeder,50.0,N Current (RMS),A,19.3
524560,Grovesend,2023-06-06T03:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,30.0
524560,Grovesend,2023-06-06T03:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,39.9
524560,Grovesend,2023-06-06T03:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,36.1
524560,Grovesend,2023-06-06T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
524560,Grovesend,2023-06-06T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
524560,Grovesend,2023-06-06T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.75
524560,Grovesend,2023-06-06T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.06
524560,Grovesend,2023-06-06T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.36
524560,Grovesend,2023-06-06T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.23
524560,Grovesend,2023-06-06T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
524560,Grovesend,2023-06-06T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
524560,Grovesend,2023-06-06T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
524560,Grovesend,2023-06-06T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
524560,Grovesend,2023-06-06T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
524560,Grovesend,2023-06-06T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
524560,Grovesend,2023-06-06T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
524560,Grovesend,2023-06-06T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.6
524560,Grovesend,2023-06-06T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.04
524560,Grovesend,2023-06-06T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.1
524560,Grovesend,2023-06-06T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
524560,Grovesend,2023-06-06T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.3
524560,Grovesend,2023-06-06T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
524560,Grovesend,2023-06-06T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
524560,Grovesend,2023-06-06T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
524560,Grovesend,2023-06-06T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
524560,Grovesend,2023-06-06T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.89
524560,Grovesend,2023-06-06T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.02
524560,Grovesend,2023-06-06T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.81
524560,Grovesend,2023-06-06T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.67
524560,Grovesend,2023-06-06T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
524560,Grovesend,2023-06-06T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
524560,Grovesend,2023-06-06T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
524560,Grovesend,2023-06-06T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
524560,Grovesend,2023-06-06T03:50:00.000+00:00,transformer,,Temperature,C,22.7
524560,Grovesend,2023-06-06T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
524560,Grovesend,2023-06-06T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
524560,Grovesend,2023-06-06T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
524560,Grovesend,2023-06-06T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
524560,Grovesend,2023-06-06T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
524560,Grovesend,2023-06-06T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
524560,Grovesend,2023-06-06T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
524560,Grovesend,2023-06-06T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
524560,Grovesend,2023-06-06T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
524560,Grovesend,2023-06-06T03:50:00.000+00:00,busbar,,L3 Active Power,kW,15.73
524560,Grovesend,2023-06-06T03:50:00.000+00:00,busbar,,L2 Active Power,kW,16.93
524560,Grovesend,2023-06-06T03:50:00.000+00:00,busbar,,L1 Active Power,kW,17.34
524560,Grovesend,2023-06-06T03:50:00.000+00:00,busbar,,N Current (RMS),A,39.7
524560,Grovesend,2023-06-06T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
524560,Grovesend,2023-06-06T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
524560,Grovesend,2023-06-06T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
524560,Grovesend,2023-06-06T03:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.16
524560,Grovesend,2023-06-06T03:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.44
524560,Grovesend,2023-06-06T03:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.94
524560,Grovesend,2023-06-06T03:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.12
524560,Grovesend,2023-06-06T03:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.11
524560,Grovesend,2023-06-06T03:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.61
524560,Grovesend,2023-06-06T03:40:00.000+00:00,feeder,50.0,N Current (RMS),A,25.0
524560,Grovesend,2023-06-06T03:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,44.9
524560,Grovesend,2023-06-06T03:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.2
524560,Grovesend,2023-06-06T03:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,38.6
524560,Grovesend,2023-06-06T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
524560,Grovesend,2023-06-06T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
524560,Grovesend,2023-06-06T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
524560,Grovesend,2023-06-06T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.11
524560,Grovesend,2023-06-06T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.91
524560,Grovesend,2023-06-06T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.75
524560,Grovesend,2023-06-06T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
524560,Grovesend,2023-06-06T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
524560,Grovesend,2023-06-06T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.3
524560,Grovesend,2023-06-06T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
524560,Grovesend,2023-06-06T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
524560,Grovesend,2023-06-06T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
524560,Grovesend,2023-06-06T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
524560,Grovesend,2023-06-06T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.96
524560,Grovesend,2023-06-06T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.18
524560,Grovesend,2023-06-06T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.2
524560,Grovesend,2023-06-06T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
524560,Grovesend,2023-06-06T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.7
524560,Grovesend,2023-06-06T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
524560,Grovesend,2023-06-06T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
524560,Grovesend,2023-06-06T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.04
524560,Grovesend,2023-06-06T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
524560,Grovesend,2023-06-06T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.68
524560,Grovesend,2023-06-06T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.08
524560,Grovesend,2023-06-06T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.96
524560,Grovesend,2023-06-06T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.85
524560,Grovesend,2023-06-06T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
524560,Grovesend,2023-06-06T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
524560,Grovesend,2023-06-06T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
524560,Grovesend,2023-06-06T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
524560,Grovesend,2023-06-06T03:40:00.000+00:00,transformer,,Temperature,C,22.9
524560,Grovesend,2023-06-06T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
524560,Grovesend,2023-06-06T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
524560,Grovesend,2023-06-06T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
524560,Grovesend,2023-06-06T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
524560,Grovesend,2023-06-06T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
524560,Grovesend,2023-06-06T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
524560,Grovesend,2023-06-06T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
524560,Grovesend,2023-06-06T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
524560,Grovesend,2023-06-06T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
524560,Grovesend,2023-06-06T03:40:00.000+00:00,busbar,,L3 Active Power,kW,19.92
524560,Grovesend,2023-06-06T03:40:00.000+00:00,busbar,,L2 Active Power,kW,14.5
524560,Grovesend,2023-06-06T03:40:00.000+00:00,busbar,,L1 Active Power,kW,18.72
524560,Grovesend,2023-06-06T03:40:00.000+00:00,busbar,,N Current (RMS),A,45.6
524560,Grovesend,2023-06-06T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
524560,Grovesend,2023-06-06T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
524560,Grovesend,2023-06-06T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
524560,Grovesend,2023-06-06T03:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.66
524560,Grovesend,2023-06-06T03:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.95
524560,Grovesend,2023-06-06T03:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.86
524560,Grovesend,2023-06-06T03:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.59
524560,Grovesend,2023-06-06T03:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.42
524560,Grovesend,2023-06-06T03:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.58
524560,Grovesend,2023-06-06T03:30:00.000+00:00,feeder,50.0,N Current (RMS),A,21.9
524560,Grovesend,2023-06-06T03:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,37.9
524560,Grovesend,2023-06-06T03:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.4
524560,Grovesend,2023-06-06T03:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,30.3
524560,Grovesend,2023-06-06T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
524560,Grovesend,2023-06-06T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
524560,Grovesend,2023-06-06T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
524560,Grovesend,2023-06-06T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.87
524560,Grovesend,2023-06-06T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.91
524560,Grovesend,2023-06-06T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.8
524560,Grovesend,2023-06-06T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
524560,Grovesend,2023-06-06T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
524560,Grovesend,2023-06-06T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.3
524560,Grovesend,2023-06-06T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
524560,Grovesend,2023-06-06T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
524560,Grovesend,2023-06-06T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
524560,Grovesend,2023-06-06T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
524560,Grovesend,2023-06-06T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.88
524560,Grovesend,2023-06-06T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.3
524560,Grovesend,2023-06-06T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.47
524560,Grovesend,2023-06-06T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
524560,Grovesend,2023-06-06T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
524560,Grovesend,2023-06-06T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
524560,Grovesend,2023-06-06T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
524560,Grovesend,2023-06-06T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.12
524560,Grovesend,2023-06-06T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
524560,Grovesend,2023-06-06T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.78
524560,Grovesend,2023-06-06T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.15
524560,Grovesend,2023-06-06T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.64
524560,Grovesend,2023-06-06T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.22
524560,Grovesend,2023-06-06T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
524560,Grovesend,2023-06-06T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
524560,Grovesend,2023-06-06T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
524560,Grovesend,2023-06-06T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
524560,Grovesend,2023-06-06T03:30:00.000+00:00,transformer,,Temperature,C,23.0
524560,Grovesend,2023-06-06T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
524560,Grovesend,2023-06-06T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
524560,Grovesend,2023-06-06T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
524560,Grovesend,2023-06-06T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
524560,Grovesend,2023-06-06T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
524560,Grovesend,2023-06-06T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
524560,Grovesend,2023-06-06T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
524560,Grovesend,2023-06-06T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
524560,Grovesend,2023-06-06T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
524560,Grovesend,2023-06-06T03:30:00.000+00:00,busbar,,L3 Active Power,kW,18.17
524560,Grovesend,2023-06-06T03:30:00.000+00:00,busbar,,L2 Active Power,kW,14.66
524560,Grovesend,2023-06-06T03:30:00.000+00:00,busbar,,L1 Active Power,kW,17.37
524560,Grovesend,2023-06-06T03:30:00.000+00:00,busbar,,N Current (RMS),A,40.8
524560,Grovesend,2023-06-06T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
524560,Grovesend,2023-06-06T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
524560,Grovesend,2023-06-06T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
524560,Grovesend,2023-06-06T03:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.9
524560,Grovesend,2023-06-06T03:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.65
524560,Grovesend,2023-06-06T03:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.72
524560,Grovesend,2023-06-06T03:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.76
524560,Grovesend,2023-06-06T03:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.54
524560,Grovesend,2023-06-06T03:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.69
524560,Grovesend,2023-06-06T03:20:00.000+00:00,feeder,50.0,N Current (RMS),A,19.7
524560,Grovesend,2023-06-06T03:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,38.7
524560,Grovesend,2023-06-06T03:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.9
524560,Grovesend,2023-06-06T03:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,38.7
524560,Grovesend,2023-06-06T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
524560,Grovesend,2023-06-06T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
524560,Grovesend,2023-06-06T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.38
524560,Grovesend,2023-06-06T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.07
524560,Grovesend,2023-06-06T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.97
524560,Grovesend,2023-06-06T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.91
524560,Grovesend,2023-06-06T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
524560,Grovesend,2023-06-06T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
524560,Grovesend,2023-06-06T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
524560,Grovesend,2023-06-06T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
524560,Grovesend,2023-06-06T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
524560,Grovesend,2023-06-06T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
524560,Grovesend,2023-06-06T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
524560,Grovesend,2023-06-06T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.37
524560,Grovesend,2023-06-06T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.32
524560,Grovesend,2023-06-06T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.77
524560,Grovesend,2023-06-06T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
524560,Grovesend,2023-06-06T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
524560,Grovesend,2023-06-06T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
524560,Grovesend,2023-06-06T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
524560,Grovesend,2023-06-06T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
524560,Grovesend,2023-06-06T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
524560,Grovesend,2023-06-06T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.1
524560,Grovesend,2023-06-06T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.14
524560,Grovesend,2023-06-06T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.62
524560,Grovesend,2023-06-06T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.3
524560,Grovesend,2023-06-06T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
524560,Grovesend,2023-06-06T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
524560,Grovesend,2023-06-06T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
524560,Grovesend,2023-06-06T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
524560,Grovesend,2023-06-06T03:20:00.000+00:00,transformer,,Temperature,C,23.2
524560,Grovesend,2023-06-06T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
524560,Grovesend,2023-06-06T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
524560,Grovesend,2023-06-06T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
524560,Grovesend,2023-06-06T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
524560,Grovesend,2023-06-06T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
524560,Grovesend,2023-06-06T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
524560,Grovesend,2023-06-06T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
524560,Grovesend,2023-06-06T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
524560,Grovesend,2023-06-06T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
524560,Grovesend,2023-06-06T03:20:00.000+00:00,busbar,,L3 Active Power,kW,19.12
524560,Grovesend,2023-06-06T03:20:00.000+00:00,busbar,,L2 Active Power,kW,15.8
524560,Grovesend,2023-06-06T03:20:00.000+00:00,busbar,,L1 Active Power,kW,20.28
524560,Grovesend,2023-06-06T03:20:00.000+00:00,busbar,,N Current (RMS),A,43.2
524560,Grovesend,2023-06-06T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
524560,Grovesend,2023-06-06T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
524560,Grovesend,2023-06-06T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
524560,Grovesend,2023-06-06T03:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.94
524560,Grovesend,2023-06-06T03:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.6
524560,Grovesend,2023-06-06T03:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.4
524560,Grovesend,2023-06-06T03:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.78
524560,Grovesend,2023-06-06T03:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.29
524560,Grovesend,2023-06-06T03:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.37
524560,Grovesend,2023-06-06T03:10:00.000+00:00,feeder,50.0,N Current (RMS),A,18.6
524560,Grovesend,2023-06-06T03:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,34.6
524560,Grovesend,2023-06-06T03:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,32.2
524560,Grovesend,2023-06-06T03:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,33.6
524560,Grovesend,2023-06-06T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
524560,Grovesend,2023-06-06T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
524560,Grovesend,2023-06-06T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
524560,Grovesend,2023-06-06T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.0
524560,Grovesend,2023-06-06T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.75
524560,Grovesend,2023-06-06T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.35
524560,Grovesend,2023-06-06T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
524560,Grovesend,2023-06-06T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
524560,Grovesend,2023-06-06T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
524560,Grovesend,2023-06-06T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.7
524560,Grovesend,2023-06-06T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
524560,Grovesend,2023-06-06T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
524560,Grovesend,2023-06-06T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
524560,Grovesend,2023-06-06T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.75
524560,Grovesend,2023-06-06T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.2
524560,Grovesend,2023-06-06T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.52
524560,Grovesend,2023-06-06T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
524560,Grovesend,2023-06-06T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.9
524560,Grovesend,2023-06-06T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
524560,Grovesend,2023-06-06T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
524560,Grovesend,2023-06-06T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
524560,Grovesend,2023-06-06T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
524560,Grovesend,2023-06-06T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.07
524560,Grovesend,2023-06-06T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.76
524560,Grovesend,2023-06-06T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.8
524560,Grovesend,2023-06-06T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.36
524560,Grovesend,2023-06-06T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
524560,Grovesend,2023-06-06T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
524560,Grovesend,2023-06-06T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
524560,Grovesend,2023-06-06T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
524560,Grovesend,2023-06-06T03:10:00.000+00:00,transformer,,Temperature,C,23.4
524560,Grovesend,2023-06-06T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
524560,Grovesend,2023-06-06T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
524560,Grovesend,2023-06-06T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
524560,Grovesend,2023-06-06T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
524560,Grovesend,2023-06-06T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
524560,Grovesend,2023-06-06T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
524560,Grovesend,2023-06-06T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
524560,Grovesend,2023-06-06T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
524560,Grovesend,2023-06-06T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
524560,Grovesend,2023-06-06T03:10:00.000+00:00,busbar,,L3 Active Power,kW,17.99
524560,Grovesend,2023-06-06T03:10:00.000+00:00,busbar,,L2 Active Power,kW,15.41
524560,Grovesend,2023-06-06T03:10:00.000+00:00,busbar,,L1 Active Power,kW,18.73
524560,Grovesend,2023-06-06T03:10:00.000+00:00,busbar,,N Current (RMS),A,42.5
524560,Grovesend,2023-06-06T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
524560,Grovesend,2023-06-06T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
524560,Grovesend,2023-06-06T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
524560,Grovesend,2023-06-06T03:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
524560,Grovesend,2023-06-06T03:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.47
524560,Grovesend,2023-06-06T03:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.62
524560,Grovesend,2023-06-06T03:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.86
524560,Grovesend,2023-06-06T03:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.2
524560,Grovesend,2023-06-06T03:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.84
524560,Grovesend,2023-06-06T03:00:00.000+00:00,feeder,50.0,N Current (RMS),A,18.7
524560,Grovesend,2023-06-06T03:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,34.3
524560,Grovesend,2023-06-06T03:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.3
524560,Grovesend,2023-06-06T03:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,31.1
524560,Grovesend,2023-06-06T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
524560,Grovesend,2023-06-06T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
524560,Grovesend,2023-06-06T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
524560,Grovesend,2023-06-06T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.0
524560,Grovesend,2023-06-06T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.68
524560,Grovesend,2023-06-06T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.22
524560,Grovesend,2023-06-06T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
524560,Grovesend,2023-06-06T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
524560,Grovesend,2023-06-06T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.8
524560,Grovesend,2023-06-06T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
524560,Grovesend,2023-06-06T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
524560,Grovesend,2023-06-06T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
524560,Grovesend,2023-06-06T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
524560,Grovesend,2023-06-06T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.8
524560,Grovesend,2023-06-06T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.1
524560,Grovesend,2023-06-06T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.39
524560,Grovesend,2023-06-06T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
524560,Grovesend,2023-06-06T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
524560,Grovesend,2023-06-06T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
524560,Grovesend,2023-06-06T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
524560,Grovesend,2023-06-06T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
524560,Grovesend,2023-06-06T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
524560,Grovesend,2023-06-06T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.2
524560,Grovesend,2023-06-06T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.64
524560,Grovesend,2023-06-06T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.69
524560,Grovesend,2023-06-06T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.1
524560,Grovesend,2023-06-06T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
524560,Grovesend,2023-06-06T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
524560,Grovesend,2023-06-06T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
524560,Grovesend,2023-06-06T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
524560,Grovesend,2023-06-06T03:00:00.000+00:00,transformer,,Temperature,C,23.6
524560,Grovesend,2023-06-06T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
524560,Grovesend,2023-06-06T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
524560,Grovesend,2023-06-06T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
524560,Grovesend,2023-06-06T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
524560,Grovesend,2023-06-06T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
524560,Grovesend,2023-06-06T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
524560,Grovesend,2023-06-06T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
524560,Grovesend,2023-06-06T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
524560,Grovesend,2023-06-06T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
524560,Grovesend,2023-06-06T03:00:00.000+00:00,busbar,,L3 Active Power,kW,17.81
524560,Grovesend,2023-06-06T03:00:00.000+00:00,busbar,,L2 Active Power,kW,15.14
524560,Grovesend,2023-06-06T03:00:00.000+00:00,busbar,,L1 Active Power,kW,17.92
524560,Grovesend,2023-06-06T03:00:00.000+00:00,busbar,,N Current (RMS),A,41.0
524560,Grovesend,2023-06-06T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
524560,Grovesend,2023-06-06T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
524560,Grovesend,2023-06-06T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
524560,Grovesend,2023-06-06T02:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.56
524560,Grovesend,2023-06-06T02:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.81
524560,Grovesend,2023-06-06T02:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.88
524560,Grovesend,2023-06-06T02:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.25
524560,Grovesend,2023-06-06T02:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.71
524560,Grovesend,2023-06-06T02:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.74
524560,Grovesend,2023-06-06T02:50:00.000+00:00,feeder,50.0,N Current (RMS),A,18.5
524560,Grovesend,2023-06-06T02:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,32.5
524560,Grovesend,2023-06-06T02:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.6
524560,Grovesend,2023-06-06T02:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,31.1
524560,Grovesend,2023-06-06T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
524560,Grovesend,2023-06-06T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
524560,Grovesend,2023-06-06T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.82
524560,Grovesend,2023-06-06T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.02
524560,Grovesend,2023-06-06T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.81
524560,Grovesend,2023-06-06T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.96
524560,Grovesend,2023-06-06T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
524560,Grovesend,2023-06-06T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
524560,Grovesend,2023-06-06T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.1
524560,Grovesend,2023-06-06T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.4
524560,Grovesend,2023-06-06T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
524560,Grovesend,2023-06-06T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
