Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
524560,Grovesend,2023-06-06T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
524560,Grovesend,2023-06-06T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.95
524560,Grovesend,2023-06-06T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
524560,Grovesend,2023-06-06T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.43
524560,Grovesend,2023-06-06T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
524560,Grovesend,2023-06-06T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
524560,Grovesend,2023-06-06T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
524560,Grovesend,2023-06-06T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
524560,Grovesend,2023-06-06T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
524560,Grovesend,2023-06-06T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
524560,Grovesend,2023-06-06T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
524560,Grovesend,2023-06-06T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.12
524560,Grovesend,2023-06-06T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.54
524560,Grovesend,2023-06-06T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.19
524560,Grovesend,2023-06-06T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
524560,Grovesend,2023-06-06T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
524560,Grovesend,2023-06-06T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
524560,Grovesend,2023-06-06T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
524560,Grovesend,2023-06-06T02:50:00.000+00:00,transformer,,Temperature,C,23.8
524560,Grovesend,2023-06-06T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
524560,Grovesend,2023-06-06T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
524560,Grovesend,2023-06-06T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
524560,Grovesend,2023-06-06T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
524560,Grovesend,2023-06-06T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
524560,Grovesend,2023-06-06T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
524560,Grovesend,2023-06-06T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
524560,Grovesend,2023-06-06T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
524560,Grovesend,2023-06-06T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
524560,Grovesend,2023-06-06T02:50:00.000+00:00,busbar,,L3 Active Power,kW,17.72
524560,Grovesend,2023-06-06T02:50:00.000+00:00,busbar,,L2 Active Power,kW,14.52
524560,Grovesend,2023-06-06T02:50:00.000+00:00,busbar,,L1 Active Power,kW,18.5
524560,Grovesend,2023-06-06T02:50:00.000+00:00,busbar,,N Current (RMS),A,41.2
524560,Grovesend,2023-06-06T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
524560,Grovesend,2023-06-06T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
524560,Grovesend,2023-06-06T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
524560,Grovesend,2023-06-06T02:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.38
524560,Grovesend,2023-06-06T02:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.9
524560,Grovesend,2023-06-06T02:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.0
524560,Grovesend,2023-06-06T02:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.62
524560,Grovesend,2023-06-06T02:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.63
524560,Grovesend,2023-06-06T02:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.3
524560,Grovesend,2023-06-06T02:40:00.000+00:00,feeder,50.0,N Current (RMS),A,17.7
524560,Grovesend,2023-06-06T02:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.2
524560,Grovesend,2023-06-06T02:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.2
524560,Grovesend,2023-06-06T02:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,33.5
524560,Grovesend,2023-06-06T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
524560,Grovesend,2023-06-06T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
524560,Grovesend,2023-06-06T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.71
524560,Grovesend,2023-06-06T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.83
524560,Grovesend,2023-06-06T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.91
524560,Grovesend,2023-06-06T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.52
524560,Grovesend,2023-06-06T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
524560,Grovesend,2023-06-06T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
524560,Grovesend,2023-06-06T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.3
524560,Grovesend,2023-06-06T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
524560,Grovesend,2023-06-06T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
524560,Grovesend,2023-06-06T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
524560,Grovesend,2023-06-06T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
524560,Grovesend,2023-06-06T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.12
524560,Grovesend,2023-06-06T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.15
524560,Grovesend,2023-06-06T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.66
524560,Grovesend,2023-06-06T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
524560,Grovesend,2023-06-06T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
524560,Grovesend,2023-06-06T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
524560,Grovesend,2023-06-06T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
524560,Grovesend,2023-06-06T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
524560,Grovesend,2023-06-06T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
524560,Grovesend,2023-06-06T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.07
524560,Grovesend,2023-06-06T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.87
524560,Grovesend,2023-06-06T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.42
524560,Grovesend,2023-06-06T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.48
524560,Grovesend,2023-06-06T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
524560,Grovesend,2023-06-06T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
524560,Grovesend,2023-06-06T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
524560,Grovesend,2023-06-06T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
524560,Grovesend,2023-06-06T02:40:00.000+00:00,transformer,,Temperature,C,24.0
524560,Grovesend,2023-06-06T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
524560,Grovesend,2023-06-06T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
524560,Grovesend,2023-06-06T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
524560,Grovesend,2023-06-06T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
524560,Grovesend,2023-06-06T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
524560,Grovesend,2023-06-06T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
524560,Grovesend,2023-06-06T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
524560,Grovesend,2023-06-06T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
524560,Grovesend,2023-06-06T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
524560,Grovesend,2023-06-06T02:40:00.000+00:00,busbar,,L3 Active Power,kW,18.8
524560,Grovesend,2023-06-06T02:40:00.000+00:00,busbar,,L2 Active Power,kW,14.41
524560,Grovesend,2023-06-06T02:40:00.000+00:00,busbar,,L1 Active Power,kW,19.31
524560,Grovesend,2023-06-06T02:40:00.000+00:00,busbar,,N Current (RMS),A,41.6
524560,Grovesend,2023-06-06T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
524560,Grovesend,2023-06-06T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
524560,Grovesend,2023-06-06T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
524560,Grovesend,2023-06-06T02:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.89
524560,Grovesend,2023-06-06T02:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.51
524560,Grovesend,2023-06-06T02:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.92
524560,Grovesend,2023-06-06T02:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.82
524560,Grovesend,2023-06-06T02:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.92
524560,Grovesend,2023-06-06T02:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.75
524560,Grovesend,2023-06-06T02:30:00.000+00:00,feeder,50.0,N Current (RMS),A,19.0
524560,Grovesend,2023-06-06T02:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,34.1
524560,Grovesend,2023-06-06T02:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.3
524560,Grovesend,2023-06-06T02:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,31.2
524560,Grovesend,2023-06-06T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
524560,Grovesend,2023-06-06T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
524560,Grovesend,2023-06-06T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.11
524560,Grovesend,2023-06-06T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.65
524560,Grovesend,2023-06-06T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.85
524560,Grovesend,2023-06-06T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.89
524560,Grovesend,2023-06-06T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
524560,Grovesend,2023-06-06T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
524560,Grovesend,2023-06-06T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
524560,Grovesend,2023-06-06T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.3
524560,Grovesend,2023-06-06T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
524560,Grovesend,2023-06-06T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
524560,Grovesend,2023-06-06T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
524560,Grovesend,2023-06-06T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.92
524560,Grovesend,2023-06-06T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.45
524560,Grovesend,2023-06-06T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.86
524560,Grovesend,2023-06-06T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
524560,Grovesend,2023-06-06T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
524560,Grovesend,2023-06-06T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
524560,Grovesend,2023-06-06T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
524560,Grovesend,2023-06-06T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.91
524560,Grovesend,2023-06-06T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
524560,Grovesend,2023-06-06T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.02
524560,Grovesend,2023-06-06T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.44
524560,Grovesend,2023-06-06T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.54
524560,Grovesend,2023-06-06T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.43
524560,Grovesend,2023-06-06T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
524560,Grovesend,2023-06-06T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
524560,Grovesend,2023-06-06T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
524560,Grovesend,2023-06-06T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
524560,Grovesend,2023-06-06T02:30:00.000+00:00,transformer,,Temperature,C,24.2
524560,Grovesend,2023-06-06T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
524560,Grovesend,2023-06-06T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
524560,Grovesend,2023-06-06T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
524560,Grovesend,2023-06-06T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
524560,Grovesend,2023-06-06T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
524560,Grovesend,2023-06-06T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
524560,Grovesend,2023-06-06T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
524560,Grovesend,2023-06-06T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
524560,Grovesend,2023-06-06T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
524560,Grovesend,2023-06-06T02:30:00.000+00:00,busbar,,L3 Active Power,kW,18.49
524560,Grovesend,2023-06-06T02:30:00.000+00:00,busbar,,L2 Active Power,kW,15.08
524560,Grovesend,2023-06-06T02:30:00.000+00:00,busbar,,L1 Active Power,kW,19.09
524560,Grovesend,2023-06-06T02:30:00.000+00:00,busbar,,N Current (RMS),A,41.0
524560,Grovesend,2023-06-06T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
524560,Grovesend,2023-06-06T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
524560,Grovesend,2023-06-06T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
524560,Grovesend,2023-06-06T02:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.97
524560,Grovesend,2023-06-06T02:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.39
524560,Grovesend,2023-06-06T02:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.71
524560,Grovesend,2023-06-06T02:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.5
524560,Grovesend,2023-06-06T02:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.03
524560,Grovesend,2023-06-06T02:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.88
524560,Grovesend,2023-06-06T02:20:00.000+00:00,feeder,50.0,N Current (RMS),A,18.0
524560,Grovesend,2023-06-06T02:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,32.6
524560,Grovesend,2023-06-06T02:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.7
524560,Grovesend,2023-06-06T02:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,31.4
524560,Grovesend,2023-06-06T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
524560,Grovesend,2023-06-06T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
524560,Grovesend,2023-06-06T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.0
524560,Grovesend,2023-06-06T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.6
524560,Grovesend,2023-06-06T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.76
524560,Grovesend,2023-06-06T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.87
524560,Grovesend,2023-06-06T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
524560,Grovesend,2023-06-06T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
524560,Grovesend,2023-06-06T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.9
524560,Grovesend,2023-06-06T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.0
524560,Grovesend,2023-06-06T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
524560,Grovesend,2023-06-06T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
524560,Grovesend,2023-06-06T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
524560,Grovesend,2023-06-06T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.02
524560,Grovesend,2023-06-06T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.49
524560,Grovesend,2023-06-06T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.6
524560,Grovesend,2023-06-06T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
524560,Grovesend,2023-06-06T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
524560,Grovesend,2023-06-06T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
524560,Grovesend,2023-06-06T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
524560,Grovesend,2023-06-06T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.02
524560,Grovesend,2023-06-06T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
524560,Grovesend,2023-06-06T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.96
524560,Grovesend,2023-06-06T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.16
524560,Grovesend,2023-06-06T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.52
524560,Grovesend,2023-06-06T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.45
524560,Grovesend,2023-06-06T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
524560,Grovesend,2023-06-06T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
524560,Grovesend,2023-06-06T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
524560,Grovesend,2023-06-06T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
524560,Grovesend,2023-06-06T02:20:00.000+00:00,transformer,,Temperature,C,24.4
524560,Grovesend,2023-06-06T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
524560,Grovesend,2023-06-06T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
524560,Grovesend,2023-06-06T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
524560,Grovesend,2023-06-06T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
524560,Grovesend,2023-06-06T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
524560,Grovesend,2023-06-06T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
524560,Grovesend,2023-06-06T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
524560,Grovesend,2023-06-06T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
524560,Grovesend,2023-06-06T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
524560,Grovesend,2023-06-06T02:20:00.000+00:00,busbar,,L3 Active Power,kW,16.93
524560,Grovesend,2023-06-06T02:20:00.000+00:00,busbar,,L2 Active Power,kW,15.17
524560,Grovesend,2023-06-06T02:20:00.000+00:00,busbar,,L1 Active Power,kW,19.36
524560,Grovesend,2023-06-06T02:20:00.000+00:00,busbar,,N Current (RMS),A,40.3
524560,Grovesend,2023-06-06T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
524560,Grovesend,2023-06-06T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
524560,Grovesend,2023-06-06T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
524560,Grovesend,2023-06-06T02:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.88
524560,Grovesend,2023-06-06T02:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.41
524560,Grovesend,2023-06-06T02:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.77
524560,Grovesend,2023-06-06T02:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.4
524560,Grovesend,2023-06-06T02:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.21
524560,Grovesend,2023-06-06T02:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.49
524560,Grovesend,2023-06-06T02:10:00.000+00:00,feeder,50.0,N Current (RMS),A,18.2
524560,Grovesend,2023-06-06T02:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,32.1
524560,Grovesend,2023-06-06T02:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.7
524560,Grovesend,2023-06-06T02:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,30.0
524560,Grovesend,2023-06-06T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
524560,Grovesend,2023-06-06T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
524560,Grovesend,2023-06-06T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.04
524560,Grovesend,2023-06-06T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.5
524560,Grovesend,2023-06-06T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.85
524560,Grovesend,2023-06-06T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.79
524560,Grovesend,2023-06-06T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
524560,Grovesend,2023-06-06T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
524560,Grovesend,2023-06-06T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.2
524560,Grovesend,2023-06-06T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
524560,Grovesend,2023-06-06T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
524560,Grovesend,2023-06-06T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
524560,Grovesend,2023-06-06T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
524560,Grovesend,2023-06-06T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.98
524560,Grovesend,2023-06-06T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.32
524560,Grovesend,2023-06-06T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.41
524560,Grovesend,2023-06-06T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
524560,Grovesend,2023-06-06T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
524560,Grovesend,2023-06-06T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
524560,Grovesend,2023-06-06T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
524560,Grovesend,2023-06-06T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.02
524560,Grovesend,2023-06-06T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
524560,Grovesend,2023-06-06T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.94
524560,Grovesend,2023-06-06T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.0
524560,Grovesend,2023-06-06T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.53
524560,Grovesend,2023-06-06T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.34
524560,Grovesend,2023-06-06T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
524560,Grovesend,2023-06-06T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
524560,Grovesend,2023-06-06T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
524560,Grovesend,2023-06-06T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
524560,Grovesend,2023-06-06T02:10:00.000+00:00,transformer,,Temperature,C,24.6
524560,Grovesend,2023-06-06T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
524560,Grovesend,2023-06-06T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
524560,Grovesend,2023-06-06T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
524560,Grovesend,2023-06-06T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
524560,Grovesend,2023-06-06T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
524560,Grovesend,2023-06-06T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
524560,Grovesend,2023-06-06T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
524560,Grovesend,2023-06-06T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
524560,Grovesend,2023-06-06T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
524560,Grovesend,2023-06-06T02:10:00.000+00:00,busbar,,L3 Active Power,kW,16.81
524560,Grovesend,2023-06-06T02:10:00.000+00:00,busbar,,L2 Active Power,kW,15.44
524560,Grovesend,2023-06-06T02:10:00.000+00:00,busbar,,L1 Active Power,kW,17.47
524560,Grovesend,2023-06-06T02:10:00.000+00:00,busbar,,N Current (RMS),A,38.9
524560,Grovesend,2023-06-06T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
524560,Grovesend,2023-06-06T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
524560,Grovesend,2023-06-06T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
524560,Grovesend,2023-06-06T02:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.84
524560,Grovesend,2023-06-06T02:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.4
524560,Grovesend,2023-06-06T02:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.9
524560,Grovesend,2023-06-06T02:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.77
524560,Grovesend,2023-06-06T02:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.91
524560,Grovesend,2023-06-06T02:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.25
524560,Grovesend,2023-06-06T02:00:00.000+00:00,feeder,50.0,N Current (RMS),A,19.1
524560,Grovesend,2023-06-06T02:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,33.8
524560,Grovesend,2023-06-06T02:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.1
524560,Grovesend,2023-06-06T02:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,33.2
524560,Grovesend,2023-06-06T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
524560,Grovesend,2023-06-06T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
524560,Grovesend,2023-06-06T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.92
524560,Grovesend,2023-06-06T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.68
524560,Grovesend,2023-06-06T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.93
524560,Grovesend,2023-06-06T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.61
524560,Grovesend,2023-06-06T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
524560,Grovesend,2023-06-06T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
524560,Grovesend,2023-06-06T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
524560,Grovesend,2023-06-06T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
524560,Grovesend,2023-06-06T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
524560,Grovesend,2023-06-06T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
524560,Grovesend,2023-06-06T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
524560,Grovesend,2023-06-06T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.93
524560,Grovesend,2023-06-06T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.2
524560,Grovesend,2023-06-06T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.61
524560,Grovesend,2023-06-06T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
524560,Grovesend,2023-06-06T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
524560,Grovesend,2023-06-06T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
524560,Grovesend,2023-06-06T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
524560,Grovesend,2023-06-06T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
524560,Grovesend,2023-06-06T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
524560,Grovesend,2023-06-06T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.93
524560,Grovesend,2023-06-06T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.95
524560,Grovesend,2023-06-06T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.52
524560,Grovesend,2023-06-06T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.32
524560,Grovesend,2023-06-06T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
524560,Grovesend,2023-06-06T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
524560,Grovesend,2023-06-06T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
524560,Grovesend,2023-06-06T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
524560,Grovesend,2023-06-06T02:00:00.000+00:00,transformer,,Temperature,C,24.8
524560,Grovesend,2023-06-06T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
524560,Grovesend,2023-06-06T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
524560,Grovesend,2023-06-06T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
524560,Grovesend,2023-06-06T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
524560,Grovesend,2023-06-06T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
524560,Grovesend,2023-06-06T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
524560,Grovesend,2023-06-06T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
524560,Grovesend,2023-06-06T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
524560,Grovesend,2023-06-06T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
524560,Grovesend,2023-06-06T02:00:00.000+00:00,busbar,,L3 Active Power,kW,17.06
524560,Grovesend,2023-06-06T02:00:00.000+00:00,busbar,,L2 Active Power,kW,14.98
524560,Grovesend,2023-06-06T02:00:00.000+00:00,busbar,,L1 Active Power,kW,18.79
524560,Grovesend,2023-06-06T02:00:00.000+00:00,busbar,,N Current (RMS),A,42.1
524560,Grovesend,2023-06-06T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
524560,Grovesend,2023-06-06T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
524560,Grovesend,2023-06-06T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
524560,Grovesend,2023-06-06T01:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.38
524560,Grovesend,2023-06-06T01:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.42
524560,Grovesend,2023-06-06T01:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.89
524560,Grovesend,2023-06-06T01:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.04
524560,Grovesend,2023-06-06T01:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.94
524560,Grovesend,2023-06-06T01:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.32
524560,Grovesend,2023-06-06T01:50:00.000+00:00,feeder,50.0,N Current (RMS),A,22.4
524560,Grovesend,2023-06-06T01:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,38.9
524560,Grovesend,2023-06-06T01:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.2
524560,Grovesend,2023-06-06T01:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,29.3
524560,Grovesend,2023-06-06T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
524560,Grovesend,2023-06-06T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
524560,Grovesend,2023-06-06T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.63
524560,Grovesend,2023-06-06T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.98
524560,Grovesend,2023-06-06T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.97
524560,Grovesend,2023-06-06T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.34
524560,Grovesend,2023-06-06T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
524560,Grovesend,2023-06-06T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
524560,Grovesend,2023-06-06T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
524560,Grovesend,2023-06-06T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
524560,Grovesend,2023-06-06T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
524560,Grovesend,2023-06-06T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
524560,Grovesend,2023-06-06T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
524560,Grovesend,2023-06-06T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.78
524560,Grovesend,2023-06-06T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.15
524560,Grovesend,2023-06-06T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.64
524560,Grovesend,2023-06-06T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
524560,Grovesend,2023-06-06T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
524560,Grovesend,2023-06-06T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
524560,Grovesend,2023-06-06T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
524560,Grovesend,2023-06-06T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.76
524560,Grovesend,2023-06-06T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
524560,Grovesend,2023-06-06T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.13
524560,Grovesend,2023-06-06T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.09
524560,Grovesend,2023-06-06T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.62
524560,Grovesend,2023-06-06T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.35
524560,Grovesend,2023-06-06T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
524560,Grovesend,2023-06-06T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
524560,Grovesend,2023-06-06T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
524560,Grovesend,2023-06-06T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
524560,Grovesend,2023-06-06T01:50:00.000+00:00,transformer,,Temperature,C,25.1
524560,Grovesend,2023-06-06T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
524560,Grovesend,2023-06-06T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
524560,Grovesend,2023-06-06T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
524560,Grovesend,2023-06-06T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
524560,Grovesend,2023-06-06T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
524560,Grovesend,2023-06-06T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
524560,Grovesend,2023-06-06T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
524560,Grovesend,2023-06-06T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
524560,Grovesend,2023-06-06T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
524560,Grovesend,2023-06-06T01:50:00.000+00:00,busbar,,L3 Active Power,kW,18.26
524560,Grovesend,2023-06-06T01:50:00.000+00:00,busbar,,L2 Active Power,kW,15.02
524560,Grovesend,2023-06-06T01:50:00.000+00:00,busbar,,L1 Active Power,kW,17.05
524560,Grovesend,2023-06-06T01:50:00.000+00:00,busbar,,N Current (RMS),A,42.5
524560,Grovesend,2023-06-06T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
524560,Grovesend,2023-06-06T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
524560,Grovesend,2023-06-06T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
524560,Grovesend,2023-06-06T01:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.09
524560,Grovesend,2023-06-06T01:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.39
524560,Grovesend,2023-06-06T01:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.37
524560,Grovesend,2023-06-06T01:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.78
524560,Grovesend,2023-06-06T01:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.91
524560,Grovesend,2023-06-06T01:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.31
524560,Grovesend,2023-06-06T01:40:00.000+00:00,feeder,50.0,N Current (RMS),A,22.8
524560,Grovesend,2023-06-06T01:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,42.1
524560,Grovesend,2023-06-06T01:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.4
524560,Grovesend,2023-06-06T01:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,33.2
524560,Grovesend,2023-06-06T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
524560,Grovesend,2023-06-06T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
524560,Grovesend,2023-06-06T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.65
524560,Grovesend,2023-06-06T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.87
524560,Grovesend,2023-06-06T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.22
524560,Grovesend,2023-06-06T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.34
524560,Grovesend,2023-06-06T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
524560,Grovesend,2023-06-06T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
524560,Grovesend,2023-06-06T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
524560,Grovesend,2023-06-06T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
524560,Grovesend,2023-06-06T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
524560,Grovesend,2023-06-06T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
524560,Grovesend,2023-06-06T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
524560,Grovesend,2023-06-06T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.94
524560,Grovesend,2023-06-06T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.31
524560,Grovesend,2023-06-06T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.6
524560,Grovesend,2023-06-06T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
524560,Grovesend,2023-06-06T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
524560,Grovesend,2023-06-06T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
524560,Grovesend,2023-06-06T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
524560,Grovesend,2023-06-06T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.73
524560,Grovesend,2023-06-06T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
524560,Grovesend,2023-06-06T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.07
524560,Grovesend,2023-06-06T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.16
524560,Grovesend,2023-06-06T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.49
524560,Grovesend,2023-06-06T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.51
524560,Grovesend,2023-06-06T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
524560,Grovesend,2023-06-06T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
524560,Grovesend,2023-06-06T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
524560,Grovesend,2023-06-06T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
524560,Grovesend,2023-06-06T01:40:00.000+00:00,transformer,,Temperature,C,25.3
524560,Grovesend,2023-06-06T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
524560,Grovesend,2023-06-06T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
524560,Grovesend,2023-06-06T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
524560,Grovesend,2023-06-06T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
524560,Grovesend,2023-06-06T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
524560,Grovesend,2023-06-06T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
524560,Grovesend,2023-06-06T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
524560,Grovesend,2023-06-06T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
524560,Grovesend,2023-06-06T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
524560,Grovesend,2023-06-06T01:40:00.000+00:00,busbar,,L3 Active Power,kW,19.17
524560,Grovesend,2023-06-06T01:40:00.000+00:00,busbar,,L2 Active Power,kW,15.34
524560,Grovesend,2023-06-06T01:40:00.000+00:00,busbar,,L1 Active Power,kW,17.81
524560,Grovesend,2023-06-06T01:40:00.000+00:00,busbar,,N Current (RMS),A,44.7
524560,Grovesend,2023-06-06T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
524560,Grovesend,2023-06-06T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
524560,Grovesend,2023-06-06T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
524560,Grovesend,2023-06-06T01:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.71
524560,Grovesend,2023-06-06T01:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.44
524560,Grovesend,2023-06-06T01:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.38
524560,Grovesend,2023-06-06T01:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.11
524560,Grovesend,2023-06-06T01:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.0
524560,Grovesend,2023-06-06T01:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.29
524560,Grovesend,2023-06-06T01:30:00.000+00:00,feeder,50.0,N Current (RMS),A,23.7
524560,Grovesend,2023-06-06T01:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,43.2
524560,Grovesend,2023-06-06T01:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.6
524560,Grovesend,2023-06-06T01:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,33.0
524560,Grovesend,2023-06-06T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
524560,Grovesend,2023-06-06T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
524560,Grovesend,2023-06-06T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.3
524560,Grovesend,2023-06-06T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.64
524560,Grovesend,2023-06-06T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.87
524560,Grovesend,2023-06-06T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.93
524560,Grovesend,2023-06-06T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
524560,Grovesend,2023-06-06T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
524560,Grovesend,2023-06-06T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
524560,Grovesend,2023-06-06T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
524560,Grovesend,2023-06-06T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
524560,Grovesend,2023-06-06T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
524560,Grovesend,2023-06-06T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
524560,Grovesend,2023-06-06T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.25
524560,Grovesend,2023-06-06T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.34
524560,Grovesend,2023-06-06T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.84
524560,Grovesend,2023-06-06T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
524560,Grovesend,2023-06-06T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
524560,Grovesend,2023-06-06T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
524560,Grovesend,2023-06-06T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
524560,Grovesend,2023-06-06T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.01
524560,Grovesend,2023-06-06T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
524560,Grovesend,2023-06-06T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.91
524560,Grovesend,2023-06-06T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.99
524560,Grovesend,2023-06-06T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.61
524560,Grovesend,2023-06-06T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.4
524560,Grovesend,2023-06-06T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
524560,Grovesend,2023-06-06T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
524560,Grovesend,2023-06-06T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
524560,Grovesend,2023-06-06T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
524560,Grovesend,2023-06-06T01:30:00.000+00:00,transformer,,Temperature,C,25.5
524560,Grovesend,2023-06-06T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
524560,Grovesend,2023-06-06T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
524560,Grovesend,2023-06-06T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
524560,Grovesend,2023-06-06T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
524560,Grovesend,2023-06-06T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
524560,Grovesend,2023-06-06T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
524560,Grovesend,2023-06-06T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
524560,Grovesend,2023-06-06T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
524560,Grovesend,2023-06-06T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
524560,Grovesend,2023-06-06T01:30:00.000+00:00,busbar,,L3 Active Power,kW,19.79
524560,Grovesend,2023-06-06T01:30:00.000+00:00,busbar,,L2 Active Power,kW,15.23
524560,Grovesend,2023-06-06T01:30:00.000+00:00,busbar,,L1 Active Power,kW,17.87
524560,Grovesend,2023-06-06T01:30:00.000+00:00,busbar,,N Current (RMS),A,45.6
524560,Grovesend,2023-06-06T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
524560,Grovesend,2023-06-06T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
524560,Grovesend,2023-06-06T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
524560,Grovesend,2023-06-06T01:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.12
524560,Grovesend,2023-06-06T01:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.79
524560,Grovesend,2023-06-06T01:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.56
524560,Grovesend,2023-06-06T01:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.38
524560,Grovesend,2023-06-06T01:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.94
524560,Grovesend,2023-06-06T01:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.73
524560,Grovesend,2023-06-06T01:20:00.000+00:00,feeder,50.0,N Current (RMS),A,24.1
524560,Grovesend,2023-06-06T01:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,44.6
524560,Grovesend,2023-06-06T01:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.4
524560,Grovesend,2023-06-06T01:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,34.6
524560,Grovesend,2023-06-06T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
524560,Grovesend,2023-06-06T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
524560,Grovesend,2023-06-06T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.32
524560,Grovesend,2023-06-06T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.67
524560,Grovesend,2023-06-06T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.9
524560,Grovesend,2023-06-06T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.08
524560,Grovesend,2023-06-06T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
524560,Grovesend,2023-06-06T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
524560,Grovesend,2023-06-06T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
524560,Grovesend,2023-06-06T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
524560,Grovesend,2023-06-06T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
524560,Grovesend,2023-06-06T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
524560,Grovesend,2023-06-06T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
524560,Grovesend,2023-06-06T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.09
524560,Grovesend,2023-06-06T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.5
524560,Grovesend,2023-06-06T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.74
524560,Grovesend,2023-06-06T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
524560,Grovesend,2023-06-06T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
524560,Grovesend,2023-06-06T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
524560,Grovesend,2023-06-06T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
524560,Grovesend,2023-06-06T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.07
524560,Grovesend,2023-06-06T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
524560,Grovesend,2023-06-06T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.95
524560,Grovesend,2023-06-06T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.03
524560,Grovesend,2023-06-06T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.62
524560,Grovesend,2023-06-06T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.41
524560,Grovesend,2023-06-06T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
524560,Grovesend,2023-06-06T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
524560,Grovesend,2023-06-06T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
524560,Grovesend,2023-06-06T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
524560,Grovesend,2023-06-06T01:20:00.000+00:00,transformer,,Temperature,C,25.7
524560,Grovesend,2023-06-06T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
524560,Grovesend,2023-06-06T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
524560,Grovesend,2023-06-06T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
524560,Grovesend,2023-06-06T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
524560,Grovesend,2023-06-06T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
524560,Grovesend,2023-06-06T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
524560,Grovesend,2023-06-06T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
524560,Grovesend,2023-06-06T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
524560,Grovesend,2023-06-06T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
524560,Grovesend,2023-06-06T01:20:00.000+00:00,busbar,,L3 Active Power,kW,19.98
524560,Grovesend,2023-06-06T01:20:00.000+00:00,busbar,,L2 Active Power,kW,15.31
524560,Grovesend,2023-06-06T01:20:00.000+00:00,busbar,,L1 Active Power,kW,17.84
524560,Grovesend,2023-06-06T01:20:00.000+00:00,busbar,,N Current (RMS),A,47.7
524560,Grovesend,2023-06-06T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
524560,Grovesend,2023-06-06T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
524560,Grovesend,2023-06-06T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
524560,Grovesend,2023-06-06T01:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.77
524560,Grovesend,2023-06-06T01:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.7
524560,Grovesend,2023-06-06T01:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.71
524560,Grovesend,2023-06-06T01:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.69
524560,Grovesend,2023-06-06T01:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.04
524560,Grovesend,2023-06-06T01:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.25
524560,Grovesend,2023-06-06T01:10:00.000+00:00,feeder,50.0,N Current (RMS),A,21.0
524560,Grovesend,2023-06-06T01:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,37.2
524560,Grovesend,2023-06-06T01:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.7
524560,Grovesend,2023-06-06T01:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,32.8
524560,Grovesend,2023-06-06T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
524560,Grovesend,2023-06-06T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
524560,Grovesend,2023-06-06T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
524560,Grovesend,2023-06-06T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.73
524560,Grovesend,2023-06-06T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.02
524560,Grovesend,2023-06-06T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.02
524560,Grovesend,2023-06-06T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
524560,Grovesend,2023-06-06T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
524560,Grovesend,2023-06-06T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
524560,Grovesend,2023-06-06T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
524560,Grovesend,2023-06-06T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
524560,Grovesend,2023-06-06T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
524560,Grovesend,2023-06-06T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
