Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
524560,Grovesend,2023-06-06T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.09
524560,Grovesend,2023-06-06T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.58
524560,Grovesend,2023-06-06T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.87
524560,Grovesend,2023-06-06T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
524560,Grovesend,2023-06-06T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
524560,Grovesend,2023-06-06T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
524560,Grovesend,2023-06-06T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
524560,Grovesend,2023-06-06T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.89
524560,Grovesend,2023-06-06T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
524560,Grovesend,2023-06-06T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.06
524560,Grovesend,2023-06-06T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.34
524560,Grovesend,2023-06-06T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.8
524560,Grovesend,2023-06-06T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.49
524560,Grovesend,2023-06-06T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
524560,Grovesend,2023-06-06T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
524560,Grovesend,2023-06-06T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
524560,Grovesend,2023-06-06T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
524560,Grovesend,2023-06-06T01:10:00.000+00:00,transformer,,Temperature,C,25.9
524560,Grovesend,2023-06-06T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
524560,Grovesend,2023-06-06T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
524560,Grovesend,2023-06-06T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
524560,Grovesend,2023-06-06T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
524560,Grovesend,2023-06-06T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
524560,Grovesend,2023-06-06T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
524560,Grovesend,2023-06-06T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
524560,Grovesend,2023-06-06T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
524560,Grovesend,2023-06-06T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
524560,Grovesend,2023-06-06T01:10:00.000+00:00,busbar,,L3 Active Power,kW,18.75
524560,Grovesend,2023-06-06T01:10:00.000+00:00,busbar,,L2 Active Power,kW,15.81
524560,Grovesend,2023-06-06T01:10:00.000+00:00,busbar,,L1 Active Power,kW,18.1
524560,Grovesend,2023-06-06T01:10:00.000+00:00,busbar,,N Current (RMS),A,45.4
524560,Grovesend,2023-06-06T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
524560,Grovesend,2023-06-06T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
524560,Grovesend,2023-06-06T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
524560,Grovesend,2023-06-06T01:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.61
524560,Grovesend,2023-06-06T01:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.3
524560,Grovesend,2023-06-06T01:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.07
524560,Grovesend,2023-06-06T01:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.1
524560,Grovesend,2023-06-06T01:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.31
524560,Grovesend,2023-06-06T01:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.23
524560,Grovesend,2023-06-06T01:00:00.000+00:00,feeder,50.0,N Current (RMS),A,28.2
524560,Grovesend,2023-06-06T01:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,46.9
524560,Grovesend,2023-06-06T01:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.5
524560,Grovesend,2023-06-06T01:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,33.0
524560,Grovesend,2023-06-06T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
524560,Grovesend,2023-06-06T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
524560,Grovesend,2023-06-06T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
524560,Grovesend,2023-06-06T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.84
524560,Grovesend,2023-06-06T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.9
524560,Grovesend,2023-06-06T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.76
524560,Grovesend,2023-06-06T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
524560,Grovesend,2023-06-06T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
524560,Grovesend,2023-06-06T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.3
524560,Grovesend,2023-06-06T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
524560,Grovesend,2023-06-06T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
524560,Grovesend,2023-06-06T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
524560,Grovesend,2023-06-06T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
524560,Grovesend,2023-06-06T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.04
524560,Grovesend,2023-06-06T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.59
524560,Grovesend,2023-06-06T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.7
524560,Grovesend,2023-06-06T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
524560,Grovesend,2023-06-06T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.9
524560,Grovesend,2023-06-06T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
524560,Grovesend,2023-06-06T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
524560,Grovesend,2023-06-06T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
524560,Grovesend,2023-06-06T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
524560,Grovesend,2023-06-06T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.94
524560,Grovesend,2023-06-06T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.55
524560,Grovesend,2023-06-06T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.9
524560,Grovesend,2023-06-06T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.58
524560,Grovesend,2023-06-06T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
524560,Grovesend,2023-06-06T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
524560,Grovesend,2023-06-06T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
524560,Grovesend,2023-06-06T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
524560,Grovesend,2023-06-06T01:00:00.000+00:00,transformer,,Temperature,C,26.1
524560,Grovesend,2023-06-06T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
524560,Grovesend,2023-06-06T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
524560,Grovesend,2023-06-06T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
524560,Grovesend,2023-06-06T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
524560,Grovesend,2023-06-06T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
524560,Grovesend,2023-06-06T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
524560,Grovesend,2023-06-06T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
524560,Grovesend,2023-06-06T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
524560,Grovesend,2023-06-06T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
524560,Grovesend,2023-06-06T01:00:00.000+00:00,busbar,,L3 Active Power,kW,21.27
524560,Grovesend,2023-06-06T01:00:00.000+00:00,busbar,,L2 Active Power,kW,16.1
524560,Grovesend,2023-06-06T01:00:00.000+00:00,busbar,,L1 Active Power,kW,17.25
524560,Grovesend,2023-06-06T01:00:00.000+00:00,busbar,,N Current (RMS),A,51.9
524560,Grovesend,2023-06-06T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
524560,Grovesend,2023-06-06T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
524560,Grovesend,2023-06-06T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
524560,Grovesend,2023-06-06T00:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
524560,Grovesend,2023-06-06T00:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.13
524560,Grovesend,2023-06-06T00:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.9
524560,Grovesend,2023-06-06T00:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.53
524560,Grovesend,2023-06-06T00:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.42
524560,Grovesend,2023-06-06T00:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.02
524560,Grovesend,2023-06-06T00:50:00.000+00:00,feeder,50.0,N Current (RMS),A,29.3
524560,Grovesend,2023-06-06T00:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,48.7
524560,Grovesend,2023-06-06T00:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.9
524560,Grovesend,2023-06-06T00:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,32.0
524560,Grovesend,2023-06-06T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
524560,Grovesend,2023-06-06T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
524560,Grovesend,2023-06-06T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.37
524560,Grovesend,2023-06-06T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.75
524560,Grovesend,2023-06-06T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.96
524560,Grovesend,2023-06-06T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.01
524560,Grovesend,2023-06-06T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
524560,Grovesend,2023-06-06T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
524560,Grovesend,2023-06-06T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
524560,Grovesend,2023-06-06T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
524560,Grovesend,2023-06-06T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
524560,Grovesend,2023-06-06T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
524560,Grovesend,2023-06-06T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
524560,Grovesend,2023-06-06T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.14
524560,Grovesend,2023-06-06T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.38
524560,Grovesend,2023-06-06T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.79
524560,Grovesend,2023-06-06T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
524560,Grovesend,2023-06-06T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
524560,Grovesend,2023-06-06T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
524560,Grovesend,2023-06-06T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
524560,Grovesend,2023-06-06T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.76
524560,Grovesend,2023-06-06T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
524560,Grovesend,2023-06-06T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.72
524560,Grovesend,2023-06-06T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.54
524560,Grovesend,2023-06-06T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.64
524560,Grovesend,2023-06-06T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.72
524560,Grovesend,2023-06-06T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
524560,Grovesend,2023-06-06T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
524560,Grovesend,2023-06-06T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
524560,Grovesend,2023-06-06T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
524560,Grovesend,2023-06-06T00:50:00.000+00:00,transformer,,Temperature,C,26.3
524560,Grovesend,2023-06-06T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
524560,Grovesend,2023-06-06T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
524560,Grovesend,2023-06-06T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
524560,Grovesend,2023-06-06T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
524560,Grovesend,2023-06-06T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
524560,Grovesend,2023-06-06T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
524560,Grovesend,2023-06-06T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
524560,Grovesend,2023-06-06T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
524560,Grovesend,2023-06-06T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
524560,Grovesend,2023-06-06T00:50:00.000+00:00,busbar,,L3 Active Power,kW,21.67
524560,Grovesend,2023-06-06T00:50:00.000+00:00,busbar,,L2 Active Power,kW,15.81
524560,Grovesend,2023-06-06T00:50:00.000+00:00,busbar,,L1 Active Power,kW,17.88
524560,Grovesend,2023-06-06T00:50:00.000+00:00,busbar,,N Current (RMS),A,49.7
524560,Grovesend,2023-06-06T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
524560,Grovesend,2023-06-06T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
524560,Grovesend,2023-06-06T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
524560,Grovesend,2023-06-06T00:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
524560,Grovesend,2023-06-06T00:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.4
524560,Grovesend,2023-06-06T00:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.57
524560,Grovesend,2023-06-06T00:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.13
524560,Grovesend,2023-06-06T00:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.08
524560,Grovesend,2023-06-06T00:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.44
524560,Grovesend,2023-06-06T00:40:00.000+00:00,feeder,50.0,N Current (RMS),A,29.3
524560,Grovesend,2023-06-06T00:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,55.5
524560,Grovesend,2023-06-06T00:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,35.0
524560,Grovesend,2023-06-06T00:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,45.1
524560,Grovesend,2023-06-06T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
524560,Grovesend,2023-06-06T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
524560,Grovesend,2023-06-06T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.69
524560,Grovesend,2023-06-06T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.95
524560,Grovesend,2023-06-06T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.06
524560,Grovesend,2023-06-06T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.27
524560,Grovesend,2023-06-06T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
524560,Grovesend,2023-06-06T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
524560,Grovesend,2023-06-06T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
524560,Grovesend,2023-06-06T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
524560,Grovesend,2023-06-06T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
524560,Grovesend,2023-06-06T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
524560,Grovesend,2023-06-06T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
524560,Grovesend,2023-06-06T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.12
524560,Grovesend,2023-06-06T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.32
524560,Grovesend,2023-06-06T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.88
524560,Grovesend,2023-06-06T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
524560,Grovesend,2023-06-06T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
524560,Grovesend,2023-06-06T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
524560,Grovesend,2023-06-06T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
524560,Grovesend,2023-06-06T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
524560,Grovesend,2023-06-06T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
524560,Grovesend,2023-06-06T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.81
524560,Grovesend,2023-06-06T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.33
524560,Grovesend,2023-06-06T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.74
524560,Grovesend,2023-06-06T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.67
524560,Grovesend,2023-06-06T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
524560,Grovesend,2023-06-06T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
524560,Grovesend,2023-06-06T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
524560,Grovesend,2023-06-06T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
524560,Grovesend,2023-06-06T00:40:00.000+00:00,transformer,,Temperature,C,26.6
524560,Grovesend,2023-06-06T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
524560,Grovesend,2023-06-06T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
524560,Grovesend,2023-06-06T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
524560,Grovesend,2023-06-06T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
524560,Grovesend,2023-06-06T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
524560,Grovesend,2023-06-06T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
524560,Grovesend,2023-06-06T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
524560,Grovesend,2023-06-06T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
524560,Grovesend,2023-06-06T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
524560,Grovesend,2023-06-06T00:40:00.000+00:00,busbar,,L3 Active Power,kW,23.35
524560,Grovesend,2023-06-06T00:40:00.000+00:00,busbar,,L2 Active Power,kW,16.65
524560,Grovesend,2023-06-06T00:40:00.000+00:00,busbar,,L1 Active Power,kW,21.19
524560,Grovesend,2023-06-06T00:40:00.000+00:00,busbar,,N Current (RMS),A,51.6
524560,Grovesend,2023-06-06T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
524560,Grovesend,2023-06-06T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
524560,Grovesend,2023-06-06T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
524560,Grovesend,2023-06-06T00:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.98
524560,Grovesend,2023-06-06T00:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.87
524560,Grovesend,2023-06-06T00:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.92
524560,Grovesend,2023-06-06T00:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.01
524560,Grovesend,2023-06-06T00:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.98
524560,Grovesend,2023-06-06T00:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.05
524560,Grovesend,2023-06-06T00:30:00.000+00:00,feeder,50.0,N Current (RMS),A,27.3
524560,Grovesend,2023-06-06T00:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,51.0
524560,Grovesend,2023-06-06T00:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,38.4
524560,Grovesend,2023-06-06T00:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,32.2
524560,Grovesend,2023-06-06T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
524560,Grovesend,2023-06-06T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
524560,Grovesend,2023-06-06T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.62
524560,Grovesend,2023-06-06T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.77
524560,Grovesend,2023-06-06T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.91
524560,Grovesend,2023-06-06T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.38
524560,Grovesend,2023-06-06T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
524560,Grovesend,2023-06-06T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
524560,Grovesend,2023-06-06T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.3
524560,Grovesend,2023-06-06T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
524560,Grovesend,2023-06-06T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
524560,Grovesend,2023-06-06T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
524560,Grovesend,2023-06-06T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
524560,Grovesend,2023-06-06T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.08
524560,Grovesend,2023-06-06T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.23
524560,Grovesend,2023-06-06T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.87
524560,Grovesend,2023-06-06T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
524560,Grovesend,2023-06-06T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
524560,Grovesend,2023-06-06T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
524560,Grovesend,2023-06-06T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
524560,Grovesend,2023-06-06T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.77
524560,Grovesend,2023-06-06T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
524560,Grovesend,2023-06-06T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.79
524560,Grovesend,2023-06-06T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.15
524560,Grovesend,2023-06-06T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.56
524560,Grovesend,2023-06-06T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.47
524560,Grovesend,2023-06-06T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
524560,Grovesend,2023-06-06T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
524560,Grovesend,2023-06-06T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
524560,Grovesend,2023-06-06T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
524560,Grovesend,2023-06-06T00:30:00.000+00:00,transformer,,Temperature,C,26.9
524560,Grovesend,2023-06-06T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
524560,Grovesend,2023-06-06T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
524560,Grovesend,2023-06-06T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
524560,Grovesend,2023-06-06T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
524560,Grovesend,2023-06-06T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
524560,Grovesend,2023-06-06T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
524560,Grovesend,2023-06-06T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
524560,Grovesend,2023-06-06T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
524560,Grovesend,2023-06-06T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
524560,Grovesend,2023-06-06T00:30:00.000+00:00,busbar,,L3 Active Power,kW,21.99
524560,Grovesend,2023-06-06T00:30:00.000+00:00,busbar,,L2 Active Power,kW,17.03
524560,Grovesend,2023-06-06T00:30:00.000+00:00,busbar,,L1 Active Power,kW,19.73
524560,Grovesend,2023-06-06T00:30:00.000+00:00,busbar,,N Current (RMS),A,45.9
524560,Grovesend,2023-06-06T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
524560,Grovesend,2023-06-06T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
524560,Grovesend,2023-06-06T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
524560,Grovesend,2023-06-06T00:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.99
524560,Grovesend,2023-06-06T00:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.55
524560,Grovesend,2023-06-06T00:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.1
524560,Grovesend,2023-06-06T00:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.04
524560,Grovesend,2023-06-06T00:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.91
524560,Grovesend,2023-06-06T00:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.8
524560,Grovesend,2023-06-06T00:20:00.000+00:00,feeder,50.0,N Current (RMS),A,27.0
524560,Grovesend,2023-06-06T00:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,51.0
524560,Grovesend,2023-06-06T00:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,42.3
524560,Grovesend,2023-06-06T00:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,35.8
524560,Grovesend,2023-06-06T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
524560,Grovesend,2023-06-06T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
524560,Grovesend,2023-06-06T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.02
524560,Grovesend,2023-06-06T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.8
524560,Grovesend,2023-06-06T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.03
524560,Grovesend,2023-06-06T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.88
524560,Grovesend,2023-06-06T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
524560,Grovesend,2023-06-06T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
524560,Grovesend,2023-06-06T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
524560,Grovesend,2023-06-06T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.1
524560,Grovesend,2023-06-06T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
524560,Grovesend,2023-06-06T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
524560,Grovesend,2023-06-06T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
524560,Grovesend,2023-06-06T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.08
524560,Grovesend,2023-06-06T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.61
524560,Grovesend,2023-06-06T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.96
524560,Grovesend,2023-06-06T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
524560,Grovesend,2023-06-06T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.1
524560,Grovesend,2023-06-06T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
524560,Grovesend,2023-06-06T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
524560,Grovesend,2023-06-06T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
524560,Grovesend,2023-06-06T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
524560,Grovesend,2023-06-06T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.85
524560,Grovesend,2023-06-06T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.31
524560,Grovesend,2023-06-06T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.55
524560,Grovesend,2023-06-06T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.34
524560,Grovesend,2023-06-06T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
524560,Grovesend,2023-06-06T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
524560,Grovesend,2023-06-06T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
524560,Grovesend,2023-06-06T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
524560,Grovesend,2023-06-06T00:20:00.000+00:00,transformer,,Temperature,C,27.1
524560,Grovesend,2023-06-06T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
524560,Grovesend,2023-06-06T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
524560,Grovesend,2023-06-06T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
524560,Grovesend,2023-06-06T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
524560,Grovesend,2023-06-06T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
524560,Grovesend,2023-06-06T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
524560,Grovesend,2023-06-06T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
524560,Grovesend,2023-06-06T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
524560,Grovesend,2023-06-06T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
524560,Grovesend,2023-06-06T00:20:00.000+00:00,busbar,,L3 Active Power,kW,22.3
524560,Grovesend,2023-06-06T00:20:00.000+00:00,busbar,,L2 Active Power,kW,18.36
524560,Grovesend,2023-06-06T00:20:00.000+00:00,busbar,,L1 Active Power,kW,20.65
524560,Grovesend,2023-06-06T00:20:00.000+00:00,busbar,,N Current (RMS),A,46.0
524560,Grovesend,2023-06-06T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
524560,Grovesend,2023-06-06T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
524560,Grovesend,2023-06-06T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
524560,Grovesend,2023-06-06T00:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.71
524560,Grovesend,2023-06-06T00:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.23
524560,Grovesend,2023-06-06T00:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.87
524560,Grovesend,2023-06-06T00:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.08
524560,Grovesend,2023-06-06T00:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.26
524560,Grovesend,2023-06-06T00:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.58
524560,Grovesend,2023-06-06T00:10:00.000+00:00,feeder,50.0,N Current (RMS),A,35.4
524560,Grovesend,2023-06-06T00:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,63.2
524560,Grovesend,2023-06-06T00:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,51.7
524560,Grovesend,2023-06-06T00:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,34.2
524560,Grovesend,2023-06-06T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
524560,Grovesend,2023-06-06T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
524560,Grovesend,2023-06-06T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.22
524560,Grovesend,2023-06-06T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.82
524560,Grovesend,2023-06-06T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.05
524560,Grovesend,2023-06-06T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.16
524560,Grovesend,2023-06-06T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
524560,Grovesend,2023-06-06T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
524560,Grovesend,2023-06-06T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
524560,Grovesend,2023-06-06T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.4
524560,Grovesend,2023-06-06T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
524560,Grovesend,2023-06-06T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
524560,Grovesend,2023-06-06T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
524560,Grovesend,2023-06-06T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.96
524560,Grovesend,2023-06-06T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.71
524560,Grovesend,2023-06-06T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.41
524560,Grovesend,2023-06-06T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
524560,Grovesend,2023-06-06T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.7
524560,Grovesend,2023-06-06T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
524560,Grovesend,2023-06-06T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
524560,Grovesend,2023-06-06T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.85
524560,Grovesend,2023-06-06T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
524560,Grovesend,2023-06-06T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.14
524560,Grovesend,2023-06-06T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.03
524560,Grovesend,2023-06-06T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.87
524560,Grovesend,2023-06-06T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.46
524560,Grovesend,2023-06-06T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
524560,Grovesend,2023-06-06T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
524560,Grovesend,2023-06-06T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
524560,Grovesend,2023-06-06T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
524560,Grovesend,2023-06-06T00:10:00.000+00:00,transformer,,Temperature,C,27.4
524560,Grovesend,2023-06-06T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
524560,Grovesend,2023-06-06T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
524560,Grovesend,2023-06-06T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
524560,Grovesend,2023-06-06T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
524560,Grovesend,2023-06-06T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
524560,Grovesend,2023-06-06T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
524560,Grovesend,2023-06-06T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
524560,Grovesend,2023-06-06T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
524560,Grovesend,2023-06-06T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
524560,Grovesend,2023-06-06T00:10:00.000+00:00,busbar,,L3 Active Power,kW,24.91
524560,Grovesend,2023-06-06T00:10:00.000+00:00,busbar,,L2 Active Power,kW,22.2
524560,Grovesend,2023-06-06T00:10:00.000+00:00,busbar,,L1 Active Power,kW,21.33
524560,Grovesend,2023-06-06T00:10:00.000+00:00,busbar,,N Current (RMS),A,45.5
524560,Grovesend,2023-06-06T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
524560,Grovesend,2023-06-06T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
524560,Grovesend,2023-06-06T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
524560,Grovesend,2023-06-06T00:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.74
524560,Grovesend,2023-06-06T00:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
524560,Grovesend,2023-06-06T00:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.59
524560,Grovesend,2023-06-06T00:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.7
524560,Grovesend,2023-06-06T00:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.9
524560,Grovesend,2023-06-06T00:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.44
524560,Grovesend,2023-06-06T00:00:00.000+00:00,feeder,50.0,N Current (RMS),A,23.8
524560,Grovesend,2023-06-06T00:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,53.5
524560,Grovesend,2023-06-06T00:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,50.0
524560,Grovesend,2023-06-06T00:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,45.5
524560,Grovesend,2023-06-06T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
524560,Grovesend,2023-06-06T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
524560,Grovesend,2023-06-06T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.09
524560,Grovesend,2023-06-06T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.83
524560,Grovesend,2023-06-06T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.0
524560,Grovesend,2023-06-06T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.25
524560,Grovesend,2023-06-06T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
524560,Grovesend,2023-06-06T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
524560,Grovesend,2023-06-06T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
524560,Grovesend,2023-06-06T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
524560,Grovesend,2023-06-06T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
524560,Grovesend,2023-06-06T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
524560,Grovesend,2023-06-06T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
524560,Grovesend,2023-06-06T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.97
524560,Grovesend,2023-06-06T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.86
524560,Grovesend,2023-06-06T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.34
524560,Grovesend,2023-06-06T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
524560,Grovesend,2023-06-06T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
524560,Grovesend,2023-06-06T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
524560,Grovesend,2023-06-06T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
524560,Grovesend,2023-06-06T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
524560,Grovesend,2023-06-06T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
524560,Grovesend,2023-06-06T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.99
524560,Grovesend,2023-06-06T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.1
524560,Grovesend,2023-06-06T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.87
524560,Grovesend,2023-06-06T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.74
524560,Grovesend,2023-06-06T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
524560,Grovesend,2023-06-06T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
524560,Grovesend,2023-06-06T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
524560,Grovesend,2023-06-06T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
524560,Grovesend,2023-06-06T00:00:00.000+00:00,transformer,,Temperature,C,27.6
524560,Grovesend,2023-06-06T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
524560,Grovesend,2023-06-06T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
524560,Grovesend,2023-06-06T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
524560,Grovesend,2023-06-06T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
524560,Grovesend,2023-06-06T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
524560,Grovesend,2023-06-06T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
524560,Grovesend,2023-06-06T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
524560,Grovesend,2023-06-06T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
524560,Grovesend,2023-06-06T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
524560,Grovesend,2023-06-06T00:00:00.000+00:00,busbar,,L3 Active Power,kW,22.65
524560,Grovesend,2023-06-06T00:00:00.000+00:00,busbar,,L2 Active Power,kW,20.04
524560,Grovesend,2023-06-06T00:00:00.000+00:00,busbar,,L1 Active Power,kW,23.04
524560,Grovesend,2023-06-06T00:00:00.000+00:00,busbar,,N Current (RMS),A,45.0
524560,Grovesend,2023-06-06T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
524560,Grovesend,2023-06-06T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
524560,Grovesend,2023-06-06T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
524560,Grovesend,2023-06-07T23:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.21
524560,Grovesend,2023-06-07T23:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.35
524560,Grovesend,2023-06-07T23:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.9
524560,Grovesend,2023-06-07T23:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.66
524560,Grovesend,2023-06-07T23:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.06
524560,Grovesend,2023-06-07T23:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.16
524560,Grovesend,2023-06-07T23:50:00.000+00:00,feeder,50.0,N Current (RMS),A,27.9
524560,Grovesend,2023-06-07T23:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,49.7
524560,Grovesend,2023-06-07T23:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,35.1
524560,Grovesend,2023-06-07T23:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,37.0
524560,Grovesend,2023-06-07T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
524560,Grovesend,2023-06-07T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
524560,Grovesend,2023-06-07T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.13
524560,Grovesend,2023-06-07T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.08
524560,Grovesend,2023-06-07T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.25
524560,Grovesend,2023-06-07T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.57
524560,Grovesend,2023-06-07T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
524560,Grovesend,2023-06-07T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
524560,Grovesend,2023-06-07T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
524560,Grovesend,2023-06-07T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.2
524560,Grovesend,2023-06-07T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
524560,Grovesend,2023-06-07T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
524560,Grovesend,2023-06-07T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
524560,Grovesend,2023-06-07T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.39
524560,Grovesend,2023-06-07T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.34
524560,Grovesend,2023-06-07T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.22
524560,Grovesend,2023-06-07T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
524560,Grovesend,2023-06-07T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
524560,Grovesend,2023-06-07T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
524560,Grovesend,2023-06-07T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
524560,Grovesend,2023-06-07T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.96
524560,Grovesend,2023-06-07T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
524560,Grovesend,2023-06-07T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.07
524560,Grovesend,2023-06-07T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.56
524560,Grovesend,2023-06-07T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.21
524560,Grovesend,2023-06-07T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.03
524560,Grovesend,2023-06-07T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
524560,Grovesend,2023-06-07T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
524560,Grovesend,2023-06-07T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
524560,Grovesend,2023-06-07T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
524560,Grovesend,2023-06-07T23:50:00.000+00:00,transformer,,Temperature,C,29.2
524560,Grovesend,2023-06-07T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
524560,Grovesend,2023-06-07T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
524560,Grovesend,2023-06-07T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
524560,Grovesend,2023-06-07T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
524560,Grovesend,2023-06-07T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
524560,Grovesend,2023-06-07T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
524560,Grovesend,2023-06-07T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
524560,Grovesend,2023-06-07T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
524560,Grovesend,2023-06-07T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
524560,Grovesend,2023-06-07T23:50:00.000+00:00,busbar,,L3 Active Power,kW,20.45
524560,Grovesend,2023-06-07T23:50:00.000+00:00,busbar,,L2 Active Power,kW,16.17
524560,Grovesend,2023-06-07T23:50:00.000+00:00,busbar,,L1 Active Power,kW,23.26
524560,Grovesend,2023-06-07T23:50:00.000+00:00,busbar,,N Current (RMS),A,50.8
524560,Grovesend,2023-06-07T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
524560,Grovesend,2023-06-07T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
524560,Grovesend,2023-06-07T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
524560,Grovesend,2023-06-07T23:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.22
524560,Grovesend,2023-06-07T23:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.64
524560,Grovesend,2023-06-07T23:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.12
524560,Grovesend,2023-06-07T23:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.48
524560,Grovesend,2023-06-07T23:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.71
524560,Grovesend,2023-06-07T23:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.81
524560,Grovesend,2023-06-07T23:40:00.000+00:00,feeder,50.0,N Current (RMS),A,43.8
524560,Grovesend,2023-06-07T23:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,70.9
524560,Grovesend,2023-06-07T23:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,37.6
524560,Grovesend,2023-06-07T23:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,39.6
524560,Grovesend,2023-06-07T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
524560,Grovesend,2023-06-07T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
524560,Grovesend,2023-06-07T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.26
524560,Grovesend,2023-06-07T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.18
524560,Grovesend,2023-06-07T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.15
524560,Grovesend,2023-06-07T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.72
524560,Grovesend,2023-06-07T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
524560,Grovesend,2023-06-07T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
524560,Grovesend,2023-06-07T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
524560,Grovesend,2023-06-07T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.9
524560,Grovesend,2023-06-07T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
524560,Grovesend,2023-06-07T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
524560,Grovesend,2023-06-07T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
524560,Grovesend,2023-06-07T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.14
524560,Grovesend,2023-06-07T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.21
524560,Grovesend,2023-06-07T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.91
524560,Grovesend,2023-06-07T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
524560,Grovesend,2023-06-07T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
524560,Grovesend,2023-06-07T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
524560,Grovesend,2023-06-07T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
524560,Grovesend,2023-06-07T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.06
524560,Grovesend,2023-06-07T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
524560,Grovesend,2023-06-07T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.31
524560,Grovesend,2023-06-07T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.38
524560,Grovesend,2023-06-07T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.05
524560,Grovesend,2023-06-07T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.98
524560,Grovesend,2023-06-07T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
524560,Grovesend,2023-06-07T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
524560,Grovesend,2023-06-07T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
524560,Grovesend,2023-06-07T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
524560,Grovesend,2023-06-07T23:40:00.000+00:00,transformer,,Temperature,C,29.4
524560,Grovesend,2023-06-07T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
524560,Grovesend,2023-06-07T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
524560,Grovesend,2023-06-07T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
524560,Grovesend,2023-06-07T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
524560,Grovesend,2023-06-07T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
524560,Grovesend,2023-06-07T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
524560,Grovesend,2023-06-07T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
524560,Grovesend,2023-06-07T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
524560,Grovesend,2023-06-07T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
524560,Grovesend,2023-06-07T23:40:00.000+00:00,busbar,,L3 Active Power,kW,25.04
524560,Grovesend,2023-06-07T23:40:00.000+00:00,busbar,,L2 Active Power,kW,16.52
524560,Grovesend,2023-06-07T23:40:00.000+00:00,busbar,,L1 Active Power,kW,23.59
524560,Grovesend,2023-06-07T23:40:00.000+00:00,busbar,,N Current (RMS),A,61.2
524560,Grovesend,2023-06-07T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
524560,Grovesend,2023-06-07T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
524560,Grovesend,2023-06-07T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
524560,Grovesend,2023-06-07T23:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.38
524560,Grovesend,2023-06-07T23:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.77
524560,Grovesend,2023-06-07T23:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.36
524560,Grovesend,2023-06-07T23:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.07
524560,Grovesend,2023-06-07T23:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.23
524560,Grovesend,2023-06-07T23:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.25
524560,Grovesend,2023-06-07T23:30:00.000+00:00,feeder,50.0,N Current (RMS),A,34.6
524560,Grovesend,2023-06-07T23:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,54.4
524560,Grovesend,2023-06-07T23:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,40.0
524560,Grovesend,2023-06-07T23:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,33.8
524560,Grovesend,2023-06-07T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
524560,Grovesend,2023-06-07T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
524560,Grovesend,2023-06-07T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.29
524560,Grovesend,2023-06-07T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.87
524560,Grovesend,2023-06-07T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.19
524560,Grovesend,2023-06-07T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.08
524560,Grovesend,2023-06-07T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
524560,Grovesend,2023-06-07T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
524560,Grovesend,2023-06-07T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
524560,Grovesend,2023-06-07T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.2
524560,Grovesend,2023-06-07T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
524560,Grovesend,2023-06-07T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
524560,Grovesend,2023-06-07T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
524560,Grovesend,2023-06-07T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.32
