Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
524560,Grovesend,2023-06-07T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.09
524560,Grovesend,2023-06-07T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.49
524560,Grovesend,2023-06-07T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
524560,Grovesend,2023-06-07T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
524560,Grovesend,2023-06-07T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
524560,Grovesend,2023-06-07T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
524560,Grovesend,2023-06-07T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.17
524560,Grovesend,2023-06-07T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
524560,Grovesend,2023-06-07T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.24
524560,Grovesend,2023-06-07T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.26
524560,Grovesend,2023-06-07T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.51
524560,Grovesend,2023-06-07T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.16
524560,Grovesend,2023-06-07T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
524560,Grovesend,2023-06-07T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
524560,Grovesend,2023-06-07T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
524560,Grovesend,2023-06-07T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
524560,Grovesend,2023-06-07T23:30:00.000+00:00,transformer,,Temperature,C,29.5
524560,Grovesend,2023-06-07T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
524560,Grovesend,2023-06-07T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
524560,Grovesend,2023-06-07T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
524560,Grovesend,2023-06-07T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
524560,Grovesend,2023-06-07T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
524560,Grovesend,2023-06-07T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
524560,Grovesend,2023-06-07T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
524560,Grovesend,2023-06-07T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
524560,Grovesend,2023-06-07T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
524560,Grovesend,2023-06-07T23:30:00.000+00:00,busbar,,L3 Active Power,kW,20.4
524560,Grovesend,2023-06-07T23:30:00.000+00:00,busbar,,L2 Active Power,kW,16.34
524560,Grovesend,2023-06-07T23:30:00.000+00:00,busbar,,L1 Active Power,kW,23.27
524560,Grovesend,2023-06-07T23:30:00.000+00:00,busbar,,N Current (RMS),A,57.1
524560,Grovesend,2023-06-07T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
524560,Grovesend,2023-06-07T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
524560,Grovesend,2023-06-07T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
524560,Grovesend,2023-06-07T23:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.43
524560,Grovesend,2023-06-07T23:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.72
524560,Grovesend,2023-06-07T23:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.25
524560,Grovesend,2023-06-07T23:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.54
524560,Grovesend,2023-06-07T23:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.29
524560,Grovesend,2023-06-07T23:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.97
524560,Grovesend,2023-06-07T23:20:00.000+00:00,feeder,50.0,N Current (RMS),A,24.6
524560,Grovesend,2023-06-07T23:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,41.2
524560,Grovesend,2023-06-07T23:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,40.1
524560,Grovesend,2023-06-07T23:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,32.5
524560,Grovesend,2023-06-07T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
524560,Grovesend,2023-06-07T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
524560,Grovesend,2023-06-07T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.28
524560,Grovesend,2023-06-07T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.97
524560,Grovesend,2023-06-07T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.16
524560,Grovesend,2023-06-07T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.59
524560,Grovesend,2023-06-07T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
524560,Grovesend,2023-06-07T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
524560,Grovesend,2023-06-07T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
524560,Grovesend,2023-06-07T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.3
524560,Grovesend,2023-06-07T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
524560,Grovesend,2023-06-07T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
524560,Grovesend,2023-06-07T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
524560,Grovesend,2023-06-07T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.15
524560,Grovesend,2023-06-07T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.56
524560,Grovesend,2023-06-07T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.99
524560,Grovesend,2023-06-07T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
524560,Grovesend,2023-06-07T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
524560,Grovesend,2023-06-07T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
524560,Grovesend,2023-06-07T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
524560,Grovesend,2023-06-07T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.13
524560,Grovesend,2023-06-07T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
524560,Grovesend,2023-06-07T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.13
524560,Grovesend,2023-06-07T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.43
524560,Grovesend,2023-06-07T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.59
524560,Grovesend,2023-06-07T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.4
524560,Grovesend,2023-06-07T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
524560,Grovesend,2023-06-07T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
524560,Grovesend,2023-06-07T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
524560,Grovesend,2023-06-07T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
524560,Grovesend,2023-06-07T23:20:00.000+00:00,transformer,,Temperature,C,29.7
524560,Grovesend,2023-06-07T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
524560,Grovesend,2023-06-07T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
524560,Grovesend,2023-06-07T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
524560,Grovesend,2023-06-07T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
524560,Grovesend,2023-06-07T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
524560,Grovesend,2023-06-07T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
524560,Grovesend,2023-06-07T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
524560,Grovesend,2023-06-07T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
524560,Grovesend,2023-06-07T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
524560,Grovesend,2023-06-07T23:20:00.000+00:00,busbar,,L3 Active Power,kW,18.11
524560,Grovesend,2023-06-07T23:20:00.000+00:00,busbar,,L2 Active Power,kW,16.85
524560,Grovesend,2023-06-07T23:20:00.000+00:00,busbar,,L1 Active Power,kW,25.47
524560,Grovesend,2023-06-07T23:20:00.000+00:00,busbar,,N Current (RMS),A,55.6
524560,Grovesend,2023-06-07T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
524560,Grovesend,2023-06-07T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
524560,Grovesend,2023-06-07T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
524560,Grovesend,2023-06-07T23:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.66
524560,Grovesend,2023-06-07T23:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.92
524560,Grovesend,2023-06-07T23:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.36
524560,Grovesend,2023-06-07T23:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.61
524560,Grovesend,2023-06-07T23:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.96
524560,Grovesend,2023-06-07T23:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.11
524560,Grovesend,2023-06-07T23:10:00.000+00:00,feeder,50.0,N Current (RMS),A,24.9
524560,Grovesend,2023-06-07T23:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,45.5
524560,Grovesend,2023-06-07T23:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,38.4
524560,Grovesend,2023-06-07T23:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,37.3
524560,Grovesend,2023-06-07T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
524560,Grovesend,2023-06-07T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
524560,Grovesend,2023-06-07T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.41
524560,Grovesend,2023-06-07T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.27
524560,Grovesend,2023-06-07T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.49
524560,Grovesend,2023-06-07T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.76
524560,Grovesend,2023-06-07T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.1
524560,Grovesend,2023-06-07T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
524560,Grovesend,2023-06-07T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
524560,Grovesend,2023-06-07T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.0
524560,Grovesend,2023-06-07T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
524560,Grovesend,2023-06-07T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
524560,Grovesend,2023-06-07T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
524560,Grovesend,2023-06-07T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.33
524560,Grovesend,2023-06-07T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.13
524560,Grovesend,2023-06-07T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.96
524560,Grovesend,2023-06-07T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
524560,Grovesend,2023-06-07T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
524560,Grovesend,2023-06-07T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
524560,Grovesend,2023-06-07T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
524560,Grovesend,2023-06-07T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.01
524560,Grovesend,2023-06-07T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
524560,Grovesend,2023-06-07T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.99
524560,Grovesend,2023-06-07T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.89
524560,Grovesend,2023-06-07T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.42
524560,Grovesend,2023-06-07T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.91
524560,Grovesend,2023-06-07T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
524560,Grovesend,2023-06-07T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
524560,Grovesend,2023-06-07T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
524560,Grovesend,2023-06-07T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.1
524560,Grovesend,2023-06-07T23:10:00.000+00:00,transformer,,Temperature,C,29.9
524560,Grovesend,2023-06-07T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
524560,Grovesend,2023-06-07T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
524560,Grovesend,2023-06-07T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
524560,Grovesend,2023-06-07T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
524560,Grovesend,2023-06-07T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
524560,Grovesend,2023-06-07T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
524560,Grovesend,2023-06-07T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
524560,Grovesend,2023-06-07T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
524560,Grovesend,2023-06-07T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
524560,Grovesend,2023-06-07T23:10:00.000+00:00,busbar,,L3 Active Power,kW,20.39
524560,Grovesend,2023-06-07T23:10:00.000+00:00,busbar,,L2 Active Power,kW,16.27
524560,Grovesend,2023-06-07T23:10:00.000+00:00,busbar,,L1 Active Power,kW,30.69
524560,Grovesend,2023-06-07T23:10:00.000+00:00,busbar,,N Current (RMS),A,69.1
524560,Grovesend,2023-06-07T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
524560,Grovesend,2023-06-07T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
524560,Grovesend,2023-06-07T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
524560,Grovesend,2023-06-07T23:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.17
524560,Grovesend,2023-06-07T23:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.01
524560,Grovesend,2023-06-07T23:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.37
524560,Grovesend,2023-06-07T23:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.7
524560,Grovesend,2023-06-07T23:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.42
524560,Grovesend,2023-06-07T23:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.23
524560,Grovesend,2023-06-07T23:00:00.000+00:00,feeder,50.0,N Current (RMS),A,26.7
524560,Grovesend,2023-06-07T23:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,41.8
524560,Grovesend,2023-06-07T23:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,32.4
524560,Grovesend,2023-06-07T23:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,38.2
524560,Grovesend,2023-06-07T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
524560,Grovesend,2023-06-07T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
524560,Grovesend,2023-06-07T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.32
524560,Grovesend,2023-06-07T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.79
524560,Grovesend,2023-06-07T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.36
524560,Grovesend,2023-06-07T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.49
524560,Grovesend,2023-06-07T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
524560,Grovesend,2023-06-07T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
524560,Grovesend,2023-06-07T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
524560,Grovesend,2023-06-07T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.5
524560,Grovesend,2023-06-07T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
524560,Grovesend,2023-06-07T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
524560,Grovesend,2023-06-07T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
524560,Grovesend,2023-06-07T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.87
524560,Grovesend,2023-06-07T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.36
524560,Grovesend,2023-06-07T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.68
524560,Grovesend,2023-06-07T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
524560,Grovesend,2023-06-07T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
524560,Grovesend,2023-06-07T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
524560,Grovesend,2023-06-07T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
524560,Grovesend,2023-06-07T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.01
524560,Grovesend,2023-06-07T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
524560,Grovesend,2023-06-07T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.99
524560,Grovesend,2023-06-07T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.83
524560,Grovesend,2023-06-07T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.42
524560,Grovesend,2023-06-07T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.31
524560,Grovesend,2023-06-07T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
524560,Grovesend,2023-06-07T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
524560,Grovesend,2023-06-07T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
524560,Grovesend,2023-06-07T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.1
524560,Grovesend,2023-06-07T23:00:00.000+00:00,transformer,,Temperature,C,30.1
524560,Grovesend,2023-06-07T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
524560,Grovesend,2023-06-07T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
524560,Grovesend,2023-06-07T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
524560,Grovesend,2023-06-07T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
524560,Grovesend,2023-06-07T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
524560,Grovesend,2023-06-07T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
524560,Grovesend,2023-06-07T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
524560,Grovesend,2023-06-07T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
524560,Grovesend,2023-06-07T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
524560,Grovesend,2023-06-07T23:00:00.000+00:00,busbar,,L3 Active Power,kW,20.29
524560,Grovesend,2023-06-07T23:00:00.000+00:00,busbar,,L2 Active Power,kW,15.06
524560,Grovesend,2023-06-07T23:00:00.000+00:00,busbar,,L1 Active Power,kW,28.24
524560,Grovesend,2023-06-07T23:00:00.000+00:00,busbar,,N Current (RMS),A,68.4
524560,Grovesend,2023-06-07T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
524560,Grovesend,2023-06-07T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
524560,Grovesend,2023-06-07T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
524560,Grovesend,2023-06-07T22:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.04
524560,Grovesend,2023-06-07T22:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.49
524560,Grovesend,2023-06-07T22:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.18
524560,Grovesend,2023-06-07T22:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.0
524560,Grovesend,2023-06-07T22:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.64
524560,Grovesend,2023-06-07T22:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.9
524560,Grovesend,2023-06-07T22:50:00.000+00:00,feeder,50.0,N Current (RMS),A,24.6
524560,Grovesend,2023-06-07T22:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,43.1
524560,Grovesend,2023-06-07T22:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,37.3
524560,Grovesend,2023-06-07T22:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,40.3
524560,Grovesend,2023-06-07T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
524560,Grovesend,2023-06-07T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
524560,Grovesend,2023-06-07T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.66
524560,Grovesend,2023-06-07T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.05
524560,Grovesend,2023-06-07T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.31
524560,Grovesend,2023-06-07T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.07
524560,Grovesend,2023-06-07T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
524560,Grovesend,2023-06-07T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
524560,Grovesend,2023-06-07T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
524560,Grovesend,2023-06-07T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.8
524560,Grovesend,2023-06-07T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
524560,Grovesend,2023-06-07T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
524560,Grovesend,2023-06-07T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
524560,Grovesend,2023-06-07T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.63
524560,Grovesend,2023-06-07T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.55
524560,Grovesend,2023-06-07T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.82
524560,Grovesend,2023-06-07T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
524560,Grovesend,2023-06-07T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
524560,Grovesend,2023-06-07T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
524560,Grovesend,2023-06-07T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
524560,Grovesend,2023-06-07T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.17
524560,Grovesend,2023-06-07T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
524560,Grovesend,2023-06-07T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.97
524560,Grovesend,2023-06-07T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.59
524560,Grovesend,2023-06-07T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.51
524560,Grovesend,2023-06-07T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.01
524560,Grovesend,2023-06-07T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
524560,Grovesend,2023-06-07T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
524560,Grovesend,2023-06-07T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
524560,Grovesend,2023-06-07T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.0
524560,Grovesend,2023-06-07T22:50:00.000+00:00,transformer,,Temperature,C,30.2
524560,Grovesend,2023-06-07T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
524560,Grovesend,2023-06-07T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
524560,Grovesend,2023-06-07T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
524560,Grovesend,2023-06-07T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
524560,Grovesend,2023-06-07T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
524560,Grovesend,2023-06-07T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
524560,Grovesend,2023-06-07T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
524560,Grovesend,2023-06-07T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
524560,Grovesend,2023-06-07T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
524560,Grovesend,2023-06-07T22:50:00.000+00:00,busbar,,L3 Active Power,kW,19.2
524560,Grovesend,2023-06-07T22:50:00.000+00:00,busbar,,L2 Active Power,kW,16.49
524560,Grovesend,2023-06-07T22:50:00.000+00:00,busbar,,L1 Active Power,kW,27.04
524560,Grovesend,2023-06-07T22:50:00.000+00:00,busbar,,N Current (RMS),A,62.0
524560,Grovesend,2023-06-07T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
524560,Grovesend,2023-06-07T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
524560,Grovesend,2023-06-07T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
524560,Grovesend,2023-06-07T22:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.49
524560,Grovesend,2023-06-07T22:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.43
524560,Grovesend,2023-06-07T22:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.03
524560,Grovesend,2023-06-07T22:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.23
524560,Grovesend,2023-06-07T22:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.88
524560,Grovesend,2023-06-07T22:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.07
524560,Grovesend,2023-06-07T22:40:00.000+00:00,feeder,50.0,N Current (RMS),A,23.2
524560,Grovesend,2023-06-07T22:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,40.0
524560,Grovesend,2023-06-07T22:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,38.4
524560,Grovesend,2023-06-07T22:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,44.8
524560,Grovesend,2023-06-07T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
524560,Grovesend,2023-06-07T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
524560,Grovesend,2023-06-07T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.75
524560,Grovesend,2023-06-07T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.22
524560,Grovesend,2023-06-07T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.52
524560,Grovesend,2023-06-07T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.63
524560,Grovesend,2023-06-07T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
524560,Grovesend,2023-06-07T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
524560,Grovesend,2023-06-07T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
524560,Grovesend,2023-06-07T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.7
524560,Grovesend,2023-06-07T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
524560,Grovesend,2023-06-07T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
524560,Grovesend,2023-06-07T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
524560,Grovesend,2023-06-07T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.28
524560,Grovesend,2023-06-07T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.81
524560,Grovesend,2023-06-07T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.75
524560,Grovesend,2023-06-07T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
524560,Grovesend,2023-06-07T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
524560,Grovesend,2023-06-07T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
524560,Grovesend,2023-06-07T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
524560,Grovesend,2023-06-07T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.01
524560,Grovesend,2023-06-07T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
524560,Grovesend,2023-06-07T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
524560,Grovesend,2023-06-07T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.07
524560,Grovesend,2023-06-07T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.65
524560,Grovesend,2023-06-07T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
524560,Grovesend,2023-06-07T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
524560,Grovesend,2023-06-07T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
524560,Grovesend,2023-06-07T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
524560,Grovesend,2023-06-07T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.1
524560,Grovesend,2023-06-07T22:40:00.000+00:00,transformer,,Temperature,C,30.3
524560,Grovesend,2023-06-07T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
524560,Grovesend,2023-06-07T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
524560,Grovesend,2023-06-07T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
524560,Grovesend,2023-06-07T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
524560,Grovesend,2023-06-07T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
524560,Grovesend,2023-06-07T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
524560,Grovesend,2023-06-07T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
524560,Grovesend,2023-06-07T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
524560,Grovesend,2023-06-07T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
524560,Grovesend,2023-06-07T22:40:00.000+00:00,busbar,,L3 Active Power,kW,18.63
524560,Grovesend,2023-06-07T22:40:00.000+00:00,busbar,,L2 Active Power,kW,17.16
524560,Grovesend,2023-06-07T22:40:00.000+00:00,busbar,,L1 Active Power,kW,29.92
524560,Grovesend,2023-06-07T22:40:00.000+00:00,busbar,,N Current (RMS),A,67.7
524560,Grovesend,2023-06-07T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
524560,Grovesend,2023-06-07T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
524560,Grovesend,2023-06-07T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
524560,Grovesend,2023-06-07T22:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.23
524560,Grovesend,2023-06-07T22:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.7
524560,Grovesend,2023-06-07T22:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.33
524560,Grovesend,2023-06-07T22:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.86
524560,Grovesend,2023-06-07T22:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.0
524560,Grovesend,2023-06-07T22:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.78
524560,Grovesend,2023-06-07T22:30:00.000+00:00,feeder,50.0,N Current (RMS),A,25.1
524560,Grovesend,2023-06-07T22:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,42.7
524560,Grovesend,2023-06-07T22:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,39.0
524560,Grovesend,2023-06-07T22:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,35.8
524560,Grovesend,2023-06-07T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
524560,Grovesend,2023-06-07T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
524560,Grovesend,2023-06-07T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.29
524560,Grovesend,2023-06-07T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.16
524560,Grovesend,2023-06-07T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.93
524560,Grovesend,2023-06-07T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.09
524560,Grovesend,2023-06-07T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
524560,Grovesend,2023-06-07T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
524560,Grovesend,2023-06-07T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
524560,Grovesend,2023-06-07T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.4
524560,Grovesend,2023-06-07T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
524560,Grovesend,2023-06-07T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
524560,Grovesend,2023-06-07T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
524560,Grovesend,2023-06-07T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.39
524560,Grovesend,2023-06-07T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.77
524560,Grovesend,2023-06-07T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.09
524560,Grovesend,2023-06-07T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
524560,Grovesend,2023-06-07T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
524560,Grovesend,2023-06-07T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
524560,Grovesend,2023-06-07T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
524560,Grovesend,2023-06-07T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
524560,Grovesend,2023-06-07T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
524560,Grovesend,2023-06-07T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.03
524560,Grovesend,2023-06-07T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.32
524560,Grovesend,2023-06-07T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.4
524560,Grovesend,2023-06-07T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.36
524560,Grovesend,2023-06-07T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
524560,Grovesend,2023-06-07T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
524560,Grovesend,2023-06-07T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
524560,Grovesend,2023-06-07T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.1
524560,Grovesend,2023-06-07T22:30:00.000+00:00,transformer,,Temperature,C,30.5
524560,Grovesend,2023-06-07T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
524560,Grovesend,2023-06-07T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
524560,Grovesend,2023-06-07T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
524560,Grovesend,2023-06-07T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
524560,Grovesend,2023-06-07T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
524560,Grovesend,2023-06-07T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
524560,Grovesend,2023-06-07T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
524560,Grovesend,2023-06-07T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
524560,Grovesend,2023-06-07T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
524560,Grovesend,2023-06-07T22:30:00.000+00:00,busbar,,L3 Active Power,kW,19.78
524560,Grovesend,2023-06-07T22:30:00.000+00:00,busbar,,L2 Active Power,kW,18.38
524560,Grovesend,2023-06-07T22:30:00.000+00:00,busbar,,L1 Active Power,kW,28.64
524560,Grovesend,2023-06-07T22:30:00.000+00:00,busbar,,N Current (RMS),A,64.5
524560,Grovesend,2023-06-07T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
524560,Grovesend,2023-06-07T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
524560,Grovesend,2023-06-07T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
524560,Grovesend,2023-06-07T22:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.27
524560,Grovesend,2023-06-07T22:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.2
524560,Grovesend,2023-06-07T22:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.36
524560,Grovesend,2023-06-07T22:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.37
524560,Grovesend,2023-06-07T22:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.0
524560,Grovesend,2023-06-07T22:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.68
524560,Grovesend,2023-06-07T22:20:00.000+00:00,feeder,50.0,N Current (RMS),A,25.3
524560,Grovesend,2023-06-07T22:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,41.1
524560,Grovesend,2023-06-07T22:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,43.2
524560,Grovesend,2023-06-07T22:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,40.1
524560,Grovesend,2023-06-07T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
524560,Grovesend,2023-06-07T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
524560,Grovesend,2023-06-07T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.28
524560,Grovesend,2023-06-07T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.16
524560,Grovesend,2023-06-07T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.41
524560,Grovesend,2023-06-07T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.63
524560,Grovesend,2023-06-07T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
524560,Grovesend,2023-06-07T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
524560,Grovesend,2023-06-07T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
524560,Grovesend,2023-06-07T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.8
524560,Grovesend,2023-06-07T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
524560,Grovesend,2023-06-07T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
524560,Grovesend,2023-06-07T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
524560,Grovesend,2023-06-07T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.68
524560,Grovesend,2023-06-07T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.87
524560,Grovesend,2023-06-07T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.62
524560,Grovesend,2023-06-07T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
524560,Grovesend,2023-06-07T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
524560,Grovesend,2023-06-07T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
524560,Grovesend,2023-06-07T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
524560,Grovesend,2023-06-07T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
524560,Grovesend,2023-06-07T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
524560,Grovesend,2023-06-07T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.92
524560,Grovesend,2023-06-07T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.24
524560,Grovesend,2023-06-07T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.06
524560,Grovesend,2023-06-07T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.7
524560,Grovesend,2023-06-07T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
524560,Grovesend,2023-06-07T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
524560,Grovesend,2023-06-07T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
524560,Grovesend,2023-06-07T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
524560,Grovesend,2023-06-07T22:20:00.000+00:00,transformer,,Temperature,C,30.7
524560,Grovesend,2023-06-07T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
524560,Grovesend,2023-06-07T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
524560,Grovesend,2023-06-07T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
524560,Grovesend,2023-06-07T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
524560,Grovesend,2023-06-07T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
524560,Grovesend,2023-06-07T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
524560,Grovesend,2023-06-07T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
524560,Grovesend,2023-06-07T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
524560,Grovesend,2023-06-07T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
524560,Grovesend,2023-06-07T22:20:00.000+00:00,busbar,,L3 Active Power,kW,21.33
524560,Grovesend,2023-06-07T22:20:00.000+00:00,busbar,,L2 Active Power,kW,21.67
524560,Grovesend,2023-06-07T22:20:00.000+00:00,busbar,,L1 Active Power,kW,28.85
524560,Grovesend,2023-06-07T22:20:00.000+00:00,busbar,,N Current (RMS),A,59.7
524560,Grovesend,2023-06-07T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
524560,Grovesend,2023-06-07T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
524560,Grovesend,2023-06-07T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
524560,Grovesend,2023-06-07T22:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.18
524560,Grovesend,2023-06-07T22:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.16
524560,Grovesend,2023-06-07T22:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.32
524560,Grovesend,2023-06-07T22:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.37
524560,Grovesend,2023-06-07T22:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.68
524560,Grovesend,2023-06-07T22:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.8
524560,Grovesend,2023-06-07T22:10:00.000+00:00,feeder,50.0,N Current (RMS),A,25.6
524560,Grovesend,2023-06-07T22:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,40.9
524560,Grovesend,2023-06-07T22:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,50.5
524560,Grovesend,2023-06-07T22:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,48.1
524560,Grovesend,2023-06-07T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
524560,Grovesend,2023-06-07T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
524560,Grovesend,2023-06-07T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.12
524560,Grovesend,2023-06-07T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.37
524560,Grovesend,2023-06-07T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.7
524560,Grovesend,2023-06-07T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.29
524560,Grovesend,2023-06-07T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.9
524560,Grovesend,2023-06-07T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.2
524560,Grovesend,2023-06-07T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
524560,Grovesend,2023-06-07T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.5
524560,Grovesend,2023-06-07T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
524560,Grovesend,2023-06-07T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
524560,Grovesend,2023-06-07T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
524560,Grovesend,2023-06-07T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.84
524560,Grovesend,2023-06-07T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.39
524560,Grovesend,2023-06-07T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.16
524560,Grovesend,2023-06-07T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
524560,Grovesend,2023-06-07T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
524560,Grovesend,2023-06-07T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
524560,Grovesend,2023-06-07T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
524560,Grovesend,2023-06-07T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.77
524560,Grovesend,2023-06-07T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
524560,Grovesend,2023-06-07T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.7
524560,Grovesend,2023-06-07T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.46
524560,Grovesend,2023-06-07T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.85
524560,Grovesend,2023-06-07T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.59
524560,Grovesend,2023-06-07T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
524560,Grovesend,2023-06-07T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
524560,Grovesend,2023-06-07T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
524560,Grovesend,2023-06-07T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
524560,Grovesend,2023-06-07T22:10:00.000+00:00,transformer,,Temperature,C,30.8
524560,Grovesend,2023-06-07T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
524560,Grovesend,2023-06-07T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
524560,Grovesend,2023-06-07T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
524560,Grovesend,2023-06-07T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
524560,Grovesend,2023-06-07T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
524560,Grovesend,2023-06-07T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
524560,Grovesend,2023-06-07T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
524560,Grovesend,2023-06-07T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
524560,Grovesend,2023-06-07T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
524560,Grovesend,2023-06-07T22:10:00.000+00:00,busbar,,L3 Active Power,kW,23.44
524560,Grovesend,2023-06-07T22:10:00.000+00:00,busbar,,L2 Active Power,kW,22.01
524560,Grovesend,2023-06-07T22:10:00.000+00:00,busbar,,L1 Active Power,kW,32.37
524560,Grovesend,2023-06-07T22:10:00.000+00:00,busbar,,N Current (RMS),A,67.2
524560,Grovesend,2023-06-07T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
524560,Grovesend,2023-06-07T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
524560,Grovesend,2023-06-07T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
524560,Grovesend,2023-06-07T22:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.76
524560,Grovesend,2023-06-07T22:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.25
524560,Grovesend,2023-06-07T22:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.62
524560,Grovesend,2023-06-07T22:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.06
524560,Grovesend,2023-06-07T22:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.18
524560,Grovesend,2023-06-07T22:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.74
524560,Grovesend,2023-06-07T22:00:00.000+00:00,feeder,50.0,N Current (RMS),A,25.6
524560,Grovesend,2023-06-07T22:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,43.6
524560,Grovesend,2023-06-07T22:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,47.9
524560,Grovesend,2023-06-07T22:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,43.8
524560,Grovesend,2023-06-07T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
524560,Grovesend,2023-06-07T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
524560,Grovesend,2023-06-07T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.76
524560,Grovesend,2023-06-07T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.46
524560,Grovesend,2023-06-07T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.78
524560,Grovesend,2023-06-07T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.8
524560,Grovesend,2023-06-07T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
524560,Grovesend,2023-06-07T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
524560,Grovesend,2023-06-07T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
524560,Grovesend,2023-06-07T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.7
524560,Grovesend,2023-06-07T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
524560,Grovesend,2023-06-07T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
524560,Grovesend,2023-06-07T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
524560,Grovesend,2023-06-07T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.69
524560,Grovesend,2023-06-07T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.73
524560,Grovesend,2023-06-07T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.84
524560,Grovesend,2023-06-07T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
524560,Grovesend,2023-06-07T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
524560,Grovesend,2023-06-07T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
524560,Grovesend,2023-06-07T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
524560,Grovesend,2023-06-07T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.93
524560,Grovesend,2023-06-07T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
524560,Grovesend,2023-06-07T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.74
524560,Grovesend,2023-06-07T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.78
524560,Grovesend,2023-06-07T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.05
524560,Grovesend,2023-06-07T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.56
524560,Grovesend,2023-06-07T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
524560,Grovesend,2023-06-07T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
524560,Grovesend,2023-06-07T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
524560,Grovesend,2023-06-07T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
524560,Grovesend,2023-06-07T22:00:00.000+00:00,transformer,,Temperature,C,31.1
524560,Grovesend,2023-06-07T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
524560,Grovesend,2023-06-07T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
524560,Grovesend,2023-06-07T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
524560,Grovesend,2023-06-07T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
524560,Grovesend,2023-06-07T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
524560,Grovesend,2023-06-07T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
524560,Grovesend,2023-06-07T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
524560,Grovesend,2023-06-07T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
524560,Grovesend,2023-06-07T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
524560,Grovesend,2023-06-07T22:00:00.000+00:00,busbar,,L3 Active Power,kW,24.66
524560,Grovesend,2023-06-07T22:00:00.000+00:00,busbar,,L2 Active Power,kW,20.98
524560,Grovesend,2023-06-07T22:00:00.000+00:00,busbar,,L1 Active Power,kW,30.39
524560,Grovesend,2023-06-07T22:00:00.000+00:00,busbar,,N Current (RMS),A,66.0
524560,Grovesend,2023-06-07T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
524560,Grovesend,2023-06-07T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
524560,Grovesend,2023-06-07T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
524560,Grovesend,2023-06-07T21:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.73
524560,Grovesend,2023-06-07T21:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.35
524560,Grovesend,2023-06-07T21:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.81
524560,Grovesend,2023-06-07T21:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.23
524560,Grovesend,2023-06-07T21:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.75
524560,Grovesend,2023-06-07T21:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.69
524560,Grovesend,2023-06-07T21:50:00.000+00:00,feeder,50.0,N Current (RMS),A,28.7
524560,Grovesend,2023-06-07T21:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,48.3
524560,Grovesend,2023-06-07T21:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,54.4
524560,Grovesend,2023-06-07T21:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,40.1
524560,Grovesend,2023-06-07T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
524560,Grovesend,2023-06-07T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
524560,Grovesend,2023-06-07T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.44
524560,Grovesend,2023-06-07T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.42
524560,Grovesend,2023-06-07T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.74
524560,Grovesend,2023-06-07T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.53
524560,Grovesend,2023-06-07T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,34.9
524560,Grovesend,2023-06-07T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
524560,Grovesend,2023-06-07T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
524560,Grovesend,2023-06-07T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.9
524560,Grovesend,2023-06-07T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
524560,Grovesend,2023-06-07T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
524560,Grovesend,2023-06-07T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
524560,Grovesend,2023-06-07T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.16
524560,Grovesend,2023-06-07T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.71
