Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
524560,Grovesend,2023-06-07T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.87
524560,Grovesend,2023-06-07T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
524560,Grovesend,2023-06-07T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
524560,Grovesend,2023-06-07T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
524560,Grovesend,2023-06-07T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.1
524560,Grovesend,2023-06-07T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.29
524560,Grovesend,2023-06-07T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
524560,Grovesend,2023-06-07T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
524560,Grovesend,2023-06-07T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.8
524560,Grovesend,2023-06-07T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.58
524560,Grovesend,2023-06-07T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.91
524560,Grovesend,2023-06-07T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
524560,Grovesend,2023-06-07T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
524560,Grovesend,2023-06-07T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
524560,Grovesend,2023-06-07T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.8
524560,Grovesend,2023-06-07T21:50:00.000+00:00,transformer,,Temperature,C,31.3
524560,Grovesend,2023-06-07T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
524560,Grovesend,2023-06-07T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
524560,Grovesend,2023-06-07T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
524560,Grovesend,2023-06-07T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
524560,Grovesend,2023-06-07T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
524560,Grovesend,2023-06-07T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
524560,Grovesend,2023-06-07T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
524560,Grovesend,2023-06-07T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
524560,Grovesend,2023-06-07T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
524560,Grovesend,2023-06-07T21:50:00.000+00:00,busbar,,L3 Active Power,kW,25.5
524560,Grovesend,2023-06-07T21:50:00.000+00:00,busbar,,L2 Active Power,kW,23.17
524560,Grovesend,2023-06-07T21:50:00.000+00:00,busbar,,L1 Active Power,kW,34.39
524560,Grovesend,2023-06-07T21:50:00.000+00:00,busbar,,N Current (RMS),A,69.1
524560,Grovesend,2023-06-07T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
524560,Grovesend,2023-06-07T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
524560,Grovesend,2023-06-07T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.1
524560,Grovesend,2023-06-07T21:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.69
524560,Grovesend,2023-06-07T21:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.47
524560,Grovesend,2023-06-07T21:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.62
524560,Grovesend,2023-06-07T21:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.34
524560,Grovesend,2023-06-07T21:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.56
524560,Grovesend,2023-06-07T21:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.78
524560,Grovesend,2023-06-07T21:40:00.000+00:00,feeder,50.0,N Current (RMS),A,30.4
524560,Grovesend,2023-06-07T21:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,53.0
524560,Grovesend,2023-06-07T21:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,49.8
524560,Grovesend,2023-06-07T21:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,40.4
524560,Grovesend,2023-06-07T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
524560,Grovesend,2023-06-07T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
524560,Grovesend,2023-06-07T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.33
524560,Grovesend,2023-06-07T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.66
524560,Grovesend,2023-06-07T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.22
524560,Grovesend,2023-06-07T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.97
524560,Grovesend,2023-06-07T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
524560,Grovesend,2023-06-07T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
524560,Grovesend,2023-06-07T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
524560,Grovesend,2023-06-07T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.3
524560,Grovesend,2023-06-07T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
524560,Grovesend,2023-06-07T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.47
524560,Grovesend,2023-06-07T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
524560,Grovesend,2023-06-07T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.33
524560,Grovesend,2023-06-07T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.23
524560,Grovesend,2023-06-07T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.11
524560,Grovesend,2023-06-07T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
524560,Grovesend,2023-06-07T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
524560,Grovesend,2023-06-07T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
524560,Grovesend,2023-06-07T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.3
524560,Grovesend,2023-06-07T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.25
524560,Grovesend,2023-06-07T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
524560,Grovesend,2023-06-07T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.94
524560,Grovesend,2023-06-07T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.64
524560,Grovesend,2023-06-07T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.22
524560,Grovesend,2023-06-07T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.94
524560,Grovesend,2023-06-07T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
524560,Grovesend,2023-06-07T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
524560,Grovesend,2023-06-07T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
524560,Grovesend,2023-06-07T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.5
524560,Grovesend,2023-06-07T21:40:00.000+00:00,transformer,,Temperature,C,31.4
524560,Grovesend,2023-06-07T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
524560,Grovesend,2023-06-07T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
524560,Grovesend,2023-06-07T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
524560,Grovesend,2023-06-07T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
524560,Grovesend,2023-06-07T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
524560,Grovesend,2023-06-07T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
524560,Grovesend,2023-06-07T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
524560,Grovesend,2023-06-07T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
524560,Grovesend,2023-06-07T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
524560,Grovesend,2023-06-07T21:40:00.000+00:00,busbar,,L3 Active Power,kW,27.88
524560,Grovesend,2023-06-07T21:40:00.000+00:00,busbar,,L2 Active Power,kW,23.71
524560,Grovesend,2023-06-07T21:40:00.000+00:00,busbar,,L1 Active Power,kW,30.45
524560,Grovesend,2023-06-07T21:40:00.000+00:00,busbar,,N Current (RMS),A,64.9
524560,Grovesend,2023-06-07T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
524560,Grovesend,2023-06-07T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
524560,Grovesend,2023-06-07T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
524560,Grovesend,2023-06-07T21:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.05
524560,Grovesend,2023-06-07T21:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.73
524560,Grovesend,2023-06-07T21:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.55
524560,Grovesend,2023-06-07T21:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.8
524560,Grovesend,2023-06-07T21:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.51
524560,Grovesend,2023-06-07T21:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.47
524560,Grovesend,2023-06-07T21:30:00.000+00:00,feeder,50.0,N Current (RMS),A,28.9
524560,Grovesend,2023-06-07T21:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,50.7
524560,Grovesend,2023-06-07T21:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.7
524560,Grovesend,2023-06-07T21:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,46.7
524560,Grovesend,2023-06-07T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
524560,Grovesend,2023-06-07T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
524560,Grovesend,2023-06-07T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.61
524560,Grovesend,2023-06-07T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.46
524560,Grovesend,2023-06-07T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.98
524560,Grovesend,2023-06-07T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.68
524560,Grovesend,2023-06-07T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
524560,Grovesend,2023-06-07T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
524560,Grovesend,2023-06-07T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
524560,Grovesend,2023-06-07T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.1
524560,Grovesend,2023-06-07T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
524560,Grovesend,2023-06-07T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
524560,Grovesend,2023-06-07T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
524560,Grovesend,2023-06-07T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.91
524560,Grovesend,2023-06-07T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.97
524560,Grovesend,2023-06-07T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.22
524560,Grovesend,2023-06-07T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.1
524560,Grovesend,2023-06-07T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
524560,Grovesend,2023-06-07T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.5
524560,Grovesend,2023-06-07T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
524560,Grovesend,2023-06-07T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.34
524560,Grovesend,2023-06-07T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
524560,Grovesend,2023-06-07T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.79
524560,Grovesend,2023-06-07T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.95
524560,Grovesend,2023-06-07T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.31
524560,Grovesend,2023-06-07T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.44
524560,Grovesend,2023-06-07T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
524560,Grovesend,2023-06-07T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
524560,Grovesend,2023-06-07T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
524560,Grovesend,2023-06-07T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
524560,Grovesend,2023-06-07T21:30:00.000+00:00,transformer,,Temperature,C,31.6
524560,Grovesend,2023-06-07T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
524560,Grovesend,2023-06-07T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
524560,Grovesend,2023-06-07T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
524560,Grovesend,2023-06-07T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
524560,Grovesend,2023-06-07T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
524560,Grovesend,2023-06-07T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
524560,Grovesend,2023-06-07T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
524560,Grovesend,2023-06-07T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
524560,Grovesend,2023-06-07T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
524560,Grovesend,2023-06-07T21:30:00.000+00:00,busbar,,L3 Active Power,kW,26.23
524560,Grovesend,2023-06-07T21:30:00.000+00:00,busbar,,L2 Active Power,kW,30.1
524560,Grovesend,2023-06-07T21:30:00.000+00:00,busbar,,L1 Active Power,kW,32.8
524560,Grovesend,2023-06-07T21:30:00.000+00:00,busbar,,N Current (RMS),A,65.0
524560,Grovesend,2023-06-07T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
524560,Grovesend,2023-06-07T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
524560,Grovesend,2023-06-07T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
524560,Grovesend,2023-06-07T21:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.02
524560,Grovesend,2023-06-07T21:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.97
524560,Grovesend,2023-06-07T21:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.43
524560,Grovesend,2023-06-07T21:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.3
524560,Grovesend,2023-06-07T21:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.08
524560,Grovesend,2023-06-07T21:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.78
524560,Grovesend,2023-06-07T21:20:00.000+00:00,feeder,50.0,N Current (RMS),A,34.3
524560,Grovesend,2023-06-07T21:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,64.8
524560,Grovesend,2023-06-07T21:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.9
524560,Grovesend,2023-06-07T21:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,43.6
524560,Grovesend,2023-06-07T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
524560,Grovesend,2023-06-07T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
524560,Grovesend,2023-06-07T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.72
524560,Grovesend,2023-06-07T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.09
524560,Grovesend,2023-06-07T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.97
524560,Grovesend,2023-06-07T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.0
524560,Grovesend,2023-06-07T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
524560,Grovesend,2023-06-07T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
524560,Grovesend,2023-06-07T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
524560,Grovesend,2023-06-07T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.5
524560,Grovesend,2023-06-07T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
524560,Grovesend,2023-06-07T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
524560,Grovesend,2023-06-07T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
524560,Grovesend,2023-06-07T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.99
524560,Grovesend,2023-06-07T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.57
524560,Grovesend,2023-06-07T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.67
524560,Grovesend,2023-06-07T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.3
524560,Grovesend,2023-06-07T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
524560,Grovesend,2023-06-07T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.8
524560,Grovesend,2023-06-07T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.7
524560,Grovesend,2023-06-07T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.18
524560,Grovesend,2023-06-07T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
524560,Grovesend,2023-06-07T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.82
524560,Grovesend,2023-06-07T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.06
524560,Grovesend,2023-06-07T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.43
524560,Grovesend,2023-06-07T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.01
524560,Grovesend,2023-06-07T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
524560,Grovesend,2023-06-07T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
524560,Grovesend,2023-06-07T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
524560,Grovesend,2023-06-07T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
524560,Grovesend,2023-06-07T21:20:00.000+00:00,transformer,,Temperature,C,31.7
524560,Grovesend,2023-06-07T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
524560,Grovesend,2023-06-07T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
524560,Grovesend,2023-06-07T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
524560,Grovesend,2023-06-07T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
524560,Grovesend,2023-06-07T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
524560,Grovesend,2023-06-07T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
524560,Grovesend,2023-06-07T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
524560,Grovesend,2023-06-07T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
524560,Grovesend,2023-06-07T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
524560,Grovesend,2023-06-07T21:20:00.000+00:00,busbar,,L3 Active Power,kW,29.39
524560,Grovesend,2023-06-07T21:20:00.000+00:00,busbar,,L2 Active Power,kW,32.29
524560,Grovesend,2023-06-07T21:20:00.000+00:00,busbar,,L1 Active Power,kW,32.01
524560,Grovesend,2023-06-07T21:20:00.000+00:00,busbar,,N Current (RMS),A,63.3
524560,Grovesend,2023-06-07T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
524560,Grovesend,2023-06-07T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
524560,Grovesend,2023-06-07T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
524560,Grovesend,2023-06-07T21:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.89
524560,Grovesend,2023-06-07T21:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.63
524560,Grovesend,2023-06-07T21:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.17
524560,Grovesend,2023-06-07T21:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.97
524560,Grovesend,2023-06-07T21:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.59
524560,Grovesend,2023-06-07T21:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.28
524560,Grovesend,2023-06-07T21:10:00.000+00:00,feeder,50.0,N Current (RMS),A,35.8
524560,Grovesend,2023-06-07T21:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,63.2
524560,Grovesend,2023-06-07T21:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,61.5
524560,Grovesend,2023-06-07T21:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,41.6
524560,Grovesend,2023-06-07T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
524560,Grovesend,2023-06-07T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
524560,Grovesend,2023-06-07T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.66
524560,Grovesend,2023-06-07T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.81
524560,Grovesend,2023-06-07T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.05
524560,Grovesend,2023-06-07T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.18
524560,Grovesend,2023-06-07T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.7
524560,Grovesend,2023-06-07T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
524560,Grovesend,2023-06-07T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
524560,Grovesend,2023-06-07T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.6
524560,Grovesend,2023-06-07T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
524560,Grovesend,2023-06-07T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
524560,Grovesend,2023-06-07T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
524560,Grovesend,2023-06-07T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.74
524560,Grovesend,2023-06-07T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.89
524560,Grovesend,2023-06-07T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.48
524560,Grovesend,2023-06-07T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.4
524560,Grovesend,2023-06-07T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
524560,Grovesend,2023-06-07T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.9
524560,Grovesend,2023-06-07T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.6
524560,Grovesend,2023-06-07T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.99
524560,Grovesend,2023-06-07T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
524560,Grovesend,2023-06-07T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
524560,Grovesend,2023-06-07T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.65
524560,Grovesend,2023-06-07T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.04
524560,Grovesend,2023-06-07T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.51
524560,Grovesend,2023-06-07T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
524560,Grovesend,2023-06-07T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
524560,Grovesend,2023-06-07T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.3
524560,Grovesend,2023-06-07T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.6
524560,Grovesend,2023-06-07T21:10:00.000+00:00,transformer,,Temperature,C,31.8
524560,Grovesend,2023-06-07T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
524560,Grovesend,2023-06-07T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
524560,Grovesend,2023-06-07T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
524560,Grovesend,2023-06-07T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
524560,Grovesend,2023-06-07T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
524560,Grovesend,2023-06-07T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
524560,Grovesend,2023-06-07T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
524560,Grovesend,2023-06-07T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
524560,Grovesend,2023-06-07T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
524560,Grovesend,2023-06-07T21:10:00.000+00:00,busbar,,L3 Active Power,kW,28.15
524560,Grovesend,2023-06-07T21:10:00.000+00:00,busbar,,L2 Active Power,kW,32.9
524560,Grovesend,2023-06-07T21:10:00.000+00:00,busbar,,L1 Active Power,kW,35.62
524560,Grovesend,2023-06-07T21:10:00.000+00:00,busbar,,N Current (RMS),A,69.3
524560,Grovesend,2023-06-07T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
524560,Grovesend,2023-06-07T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
524560,Grovesend,2023-06-07T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.1
524560,Grovesend,2023-06-07T21:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.52
524560,Grovesend,2023-06-07T21:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.64
524560,Grovesend,2023-06-07T21:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.18
524560,Grovesend,2023-06-07T21:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.01
524560,Grovesend,2023-06-07T21:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.4
524560,Grovesend,2023-06-07T21:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.96
524560,Grovesend,2023-06-07T21:00:00.000+00:00,feeder,50.0,N Current (RMS),A,32.6
524560,Grovesend,2023-06-07T21:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,55.5
524560,Grovesend,2023-06-07T21:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,61.4
524560,Grovesend,2023-06-07T21:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,44.2
524560,Grovesend,2023-06-07T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
524560,Grovesend,2023-06-07T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
524560,Grovesend,2023-06-07T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.6
524560,Grovesend,2023-06-07T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.28
524560,Grovesend,2023-06-07T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.63
524560,Grovesend,2023-06-07T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.44
524560,Grovesend,2023-06-07T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
524560,Grovesend,2023-06-07T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
524560,Grovesend,2023-06-07T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
524560,Grovesend,2023-06-07T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.8
524560,Grovesend,2023-06-07T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
524560,Grovesend,2023-06-07T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
524560,Grovesend,2023-06-07T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
524560,Grovesend,2023-06-07T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.01
524560,Grovesend,2023-06-07T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.4
524560,Grovesend,2023-06-07T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.43
524560,Grovesend,2023-06-07T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.9
524560,Grovesend,2023-06-07T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
524560,Grovesend,2023-06-07T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.7
524560,Grovesend,2023-06-07T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.5
524560,Grovesend,2023-06-07T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.85
524560,Grovesend,2023-06-07T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
524560,Grovesend,2023-06-07T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
524560,Grovesend,2023-06-07T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.28
524560,Grovesend,2023-06-07T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.1
524560,Grovesend,2023-06-07T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.18
524560,Grovesend,2023-06-07T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
524560,Grovesend,2023-06-07T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
524560,Grovesend,2023-06-07T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
524560,Grovesend,2023-06-07T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
524560,Grovesend,2023-06-07T21:00:00.000+00:00,transformer,,Temperature,C,32.0
524560,Grovesend,2023-06-07T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
524560,Grovesend,2023-06-07T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
524560,Grovesend,2023-06-07T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
524560,Grovesend,2023-06-07T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
524560,Grovesend,2023-06-07T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
524560,Grovesend,2023-06-07T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
524560,Grovesend,2023-06-07T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
524560,Grovesend,2023-06-07T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
524560,Grovesend,2023-06-07T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
524560,Grovesend,2023-06-07T21:00:00.000+00:00,busbar,,L3 Active Power,kW,28.51
524560,Grovesend,2023-06-07T21:00:00.000+00:00,busbar,,L2 Active Power,kW,33.06
524560,Grovesend,2023-06-07T21:00:00.000+00:00,busbar,,L1 Active Power,kW,33.7
524560,Grovesend,2023-06-07T21:00:00.000+00:00,busbar,,N Current (RMS),A,71.1
524560,Grovesend,2023-06-07T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
524560,Grovesend,2023-06-07T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
524560,Grovesend,2023-06-07T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
524560,Grovesend,2023-06-07T20:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.03
524560,Grovesend,2023-06-07T20:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.84
524560,Grovesend,2023-06-07T20:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.93
524560,Grovesend,2023-06-07T20:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.35
524560,Grovesend,2023-06-07T20:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.26
524560,Grovesend,2023-06-07T20:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.6
524560,Grovesend,2023-06-07T20:50:00.000+00:00,feeder,50.0,N Current (RMS),A,32.4
524560,Grovesend,2023-06-07T20:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,56.6
524560,Grovesend,2023-06-07T20:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.2
524560,Grovesend,2023-06-07T20:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,51.0
524560,Grovesend,2023-06-07T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
524560,Grovesend,2023-06-07T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
524560,Grovesend,2023-06-07T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.41
524560,Grovesend,2023-06-07T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.34
524560,Grovesend,2023-06-07T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.96
524560,Grovesend,2023-06-07T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.25
524560,Grovesend,2023-06-07T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
524560,Grovesend,2023-06-07T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
524560,Grovesend,2023-06-07T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
524560,Grovesend,2023-06-07T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.1
524560,Grovesend,2023-06-07T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
524560,Grovesend,2023-06-07T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
524560,Grovesend,2023-06-07T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
524560,Grovesend,2023-06-07T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.4
524560,Grovesend,2023-06-07T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.26
524560,Grovesend,2023-06-07T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.64
524560,Grovesend,2023-06-07T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
524560,Grovesend,2023-06-07T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
524560,Grovesend,2023-06-07T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.4
524560,Grovesend,2023-06-07T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.2
524560,Grovesend,2023-06-07T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
524560,Grovesend,2023-06-07T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
524560,Grovesend,2023-06-07T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.73
524560,Grovesend,2023-06-07T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.9
524560,Grovesend,2023-06-07T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.35
524560,Grovesend,2023-06-07T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.41
524560,Grovesend,2023-06-07T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
524560,Grovesend,2023-06-07T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
524560,Grovesend,2023-06-07T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.4
524560,Grovesend,2023-06-07T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.1
524560,Grovesend,2023-06-07T20:50:00.000+00:00,transformer,,Temperature,C,32.1
524560,Grovesend,2023-06-07T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
524560,Grovesend,2023-06-07T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
524560,Grovesend,2023-06-07T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
524560,Grovesend,2023-06-07T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
524560,Grovesend,2023-06-07T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
524560,Grovesend,2023-06-07T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
524560,Grovesend,2023-06-07T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
524560,Grovesend,2023-06-07T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
524560,Grovesend,2023-06-07T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
524560,Grovesend,2023-06-07T20:50:00.000+00:00,busbar,,L3 Active Power,kW,30.34
524560,Grovesend,2023-06-07T20:50:00.000+00:00,busbar,,L2 Active Power,kW,34.24
524560,Grovesend,2023-06-07T20:50:00.000+00:00,busbar,,L1 Active Power,kW,34.05
524560,Grovesend,2023-06-07T20:50:00.000+00:00,busbar,,N Current (RMS),A,68.8
524560,Grovesend,2023-06-07T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
524560,Grovesend,2023-06-07T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
524560,Grovesend,2023-06-07T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
524560,Grovesend,2023-06-07T20:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.31
524560,Grovesend,2023-06-07T20:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.75
524560,Grovesend,2023-06-07T20:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.98
524560,Grovesend,2023-06-07T20:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.56
524560,Grovesend,2023-06-07T20:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.22
524560,Grovesend,2023-06-07T20:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.82
524560,Grovesend,2023-06-07T20:40:00.000+00:00,feeder,50.0,N Current (RMS),A,28.4
524560,Grovesend,2023-06-07T20:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,49.1
524560,Grovesend,2023-06-07T20:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,48.2
524560,Grovesend,2023-06-07T20:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,51.8
524560,Grovesend,2023-06-07T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
524560,Grovesend,2023-06-07T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
524560,Grovesend,2023-06-07T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.47
524560,Grovesend,2023-06-07T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.97
524560,Grovesend,2023-06-07T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.91
524560,Grovesend,2023-06-07T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.76
524560,Grovesend,2023-06-07T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.2
524560,Grovesend,2023-06-07T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
524560,Grovesend,2023-06-07T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
524560,Grovesend,2023-06-07T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.1
524560,Grovesend,2023-06-07T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
524560,Grovesend,2023-06-07T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
524560,Grovesend,2023-06-07T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
524560,Grovesend,2023-06-07T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.45
524560,Grovesend,2023-06-07T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.95
524560,Grovesend,2023-06-07T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.37
524560,Grovesend,2023-06-07T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
524560,Grovesend,2023-06-07T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
524560,Grovesend,2023-06-07T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.0
524560,Grovesend,2023-06-07T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.4
524560,Grovesend,2023-06-07T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
524560,Grovesend,2023-06-07T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
524560,Grovesend,2023-06-07T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.32
524560,Grovesend,2023-06-07T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.56
524560,Grovesend,2023-06-07T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.26
524560,Grovesend,2023-06-07T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.64
524560,Grovesend,2023-06-07T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
524560,Grovesend,2023-06-07T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
524560,Grovesend,2023-06-07T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.9
524560,Grovesend,2023-06-07T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
524560,Grovesend,2023-06-07T20:40:00.000+00:00,transformer,,Temperature,C,32.2
524560,Grovesend,2023-06-07T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
524560,Grovesend,2023-06-07T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
524560,Grovesend,2023-06-07T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
524560,Grovesend,2023-06-07T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
524560,Grovesend,2023-06-07T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
524560,Grovesend,2023-06-07T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
524560,Grovesend,2023-06-07T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
524560,Grovesend,2023-06-07T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
524560,Grovesend,2023-06-07T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
524560,Grovesend,2023-06-07T20:40:00.000+00:00,busbar,,L3 Active Power,kW,27.22
524560,Grovesend,2023-06-07T20:40:00.000+00:00,busbar,,L2 Active Power,kW,34.9
524560,Grovesend,2023-06-07T20:40:00.000+00:00,busbar,,L1 Active Power,kW,37.01
524560,Grovesend,2023-06-07T20:40:00.000+00:00,busbar,,N Current (RMS),A,74.1
524560,Grovesend,2023-06-07T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
524560,Grovesend,2023-06-07T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.3
524560,Grovesend,2023-06-07T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.5
524560,Grovesend,2023-06-07T20:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.06
524560,Grovesend,2023-06-07T20:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.64
524560,Grovesend,2023-06-07T20:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.96
524560,Grovesend,2023-06-07T20:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.24
524560,Grovesend,2023-06-07T20:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.66
524560,Grovesend,2023-06-07T20:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.49
524560,Grovesend,2023-06-07T20:30:00.000+00:00,feeder,50.0,N Current (RMS),A,27.0
524560,Grovesend,2023-06-07T20:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,47.7
524560,Grovesend,2023-06-07T20:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,49.8
524560,Grovesend,2023-06-07T20:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,42.4
524560,Grovesend,2023-06-07T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
524560,Grovesend,2023-06-07T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
524560,Grovesend,2023-06-07T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.05
524560,Grovesend,2023-06-07T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.89
524560,Grovesend,2023-06-07T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.74
524560,Grovesend,2023-06-07T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.92
524560,Grovesend,2023-06-07T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.7
524560,Grovesend,2023-06-07T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
524560,Grovesend,2023-06-07T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
524560,Grovesend,2023-06-07T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.0
524560,Grovesend,2023-06-07T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
524560,Grovesend,2023-06-07T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
524560,Grovesend,2023-06-07T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
524560,Grovesend,2023-06-07T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.32
524560,Grovesend,2023-06-07T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.11
524560,Grovesend,2023-06-07T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.8
524560,Grovesend,2023-06-07T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
524560,Grovesend,2023-06-07T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.1
524560,Grovesend,2023-06-07T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.5
524560,Grovesend,2023-06-07T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.8
524560,Grovesend,2023-06-07T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.85
524560,Grovesend,2023-06-07T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
524560,Grovesend,2023-06-07T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.23
524560,Grovesend,2023-06-07T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.67
524560,Grovesend,2023-06-07T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.05
524560,Grovesend,2023-06-07T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.37
524560,Grovesend,2023-06-07T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
524560,Grovesend,2023-06-07T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
524560,Grovesend,2023-06-07T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
524560,Grovesend,2023-06-07T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.8
524560,Grovesend,2023-06-07T20:30:00.000+00:00,transformer,,Temperature,C,32.3
524560,Grovesend,2023-06-07T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
524560,Grovesend,2023-06-07T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
524560,Grovesend,2023-06-07T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
524560,Grovesend,2023-06-07T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
524560,Grovesend,2023-06-07T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
524560,Grovesend,2023-06-07T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
524560,Grovesend,2023-06-07T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
524560,Grovesend,2023-06-07T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
524560,Grovesend,2023-06-07T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
524560,Grovesend,2023-06-07T20:30:00.000+00:00,busbar,,L3 Active Power,kW,27.87
524560,Grovesend,2023-06-07T20:30:00.000+00:00,busbar,,L2 Active Power,kW,27.18
524560,Grovesend,2023-06-07T20:30:00.000+00:00,busbar,,L1 Active Power,kW,36.7
524560,Grovesend,2023-06-07T20:30:00.000+00:00,busbar,,N Current (RMS),A,79.6
524560,Grovesend,2023-06-07T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
524560,Grovesend,2023-06-07T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
524560,Grovesend,2023-06-07T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.8
524560,Grovesend,2023-06-07T20:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.06
524560,Grovesend,2023-06-07T20:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.75
524560,Grovesend,2023-06-07T20:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.03
524560,Grovesend,2023-06-07T20:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.43
524560,Grovesend,2023-06-07T20:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,21.25
524560,Grovesend,2023-06-07T20:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.44
524560,Grovesend,2023-06-07T20:20:00.000+00:00,feeder,50.0,N Current (RMS),A,50.6
524560,Grovesend,2023-06-07T20:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,66.3
524560,Grovesend,2023-06-07T20:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,89.5
524560,Grovesend,2023-06-07T20:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,38.0
524560,Grovesend,2023-06-07T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
524560,Grovesend,2023-06-07T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
524560,Grovesend,2023-06-07T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.26
524560,Grovesend,2023-06-07T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.73
524560,Grovesend,2023-06-07T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.83
524560,Grovesend,2023-06-07T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.23
524560,Grovesend,2023-06-07T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,35.8
524560,Grovesend,2023-06-07T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.1
524560,Grovesend,2023-06-07T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
524560,Grovesend,2023-06-07T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.8
524560,Grovesend,2023-06-07T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
524560,Grovesend,2023-06-07T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
524560,Grovesend,2023-06-07T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
524560,Grovesend,2023-06-07T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.01
524560,Grovesend,2023-06-07T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.72
524560,Grovesend,2023-06-07T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.86
524560,Grovesend,2023-06-07T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
524560,Grovesend,2023-06-07T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
524560,Grovesend,2023-06-07T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
524560,Grovesend,2023-06-07T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.4
524560,Grovesend,2023-06-07T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.97
524560,Grovesend,2023-06-07T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.48
524560,Grovesend,2023-06-07T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.1
524560,Grovesend,2023-06-07T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.8
524560,Grovesend,2023-06-07T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.5
524560,Grovesend,2023-06-07T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.7
524560,Grovesend,2023-06-07T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
524560,Grovesend,2023-06-07T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
524560,Grovesend,2023-06-07T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
524560,Grovesend,2023-06-07T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
524560,Grovesend,2023-06-07T20:20:00.000+00:00,transformer,,Temperature,C,32.5
524560,Grovesend,2023-06-07T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
524560,Grovesend,2023-06-07T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
524560,Grovesend,2023-06-07T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
524560,Grovesend,2023-06-07T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
524560,Grovesend,2023-06-07T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
524560,Grovesend,2023-06-07T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
524560,Grovesend,2023-06-07T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
524560,Grovesend,2023-06-07T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
524560,Grovesend,2023-06-07T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
524560,Grovesend,2023-06-07T20:20:00.000+00:00,busbar,,L3 Active Power,kW,36.34
524560,Grovesend,2023-06-07T20:20:00.000+00:00,busbar,,L2 Active Power,kW,32.71
524560,Grovesend,2023-06-07T20:20:00.000+00:00,busbar,,L1 Active Power,kW,37.24
524560,Grovesend,2023-06-07T20:20:00.000+00:00,busbar,,N Current (RMS),A,70.0
524560,Grovesend,2023-06-07T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.7
524560,Grovesend,2023-06-07T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
524560,Grovesend,2023-06-07T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.2
524560,Grovesend,2023-06-07T20:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.28
524560,Grovesend,2023-06-07T20:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.68
524560,Grovesend,2023-06-07T20:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.98
524560,Grovesend,2023-06-07T20:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,21.42
524560,Grovesend,2023-06-07T20:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,21.71
524560,Grovesend,2023-06-07T20:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.76
524560,Grovesend,2023-06-07T20:10:00.000+00:00,feeder,50.0,N Current (RMS),A,61.3
524560,Grovesend,2023-06-07T20:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,91.2
524560,Grovesend,2023-06-07T20:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,92.1
524560,Grovesend,2023-06-07T20:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,39.6
524560,Grovesend,2023-06-07T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
524560,Grovesend,2023-06-07T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
524560,Grovesend,2023-06-07T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.19
524560,Grovesend,2023-06-07T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.85
524560,Grovesend,2023-06-07T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.17
524560,Grovesend,2023-06-07T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.27
524560,Grovesend,2023-06-07T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
524560,Grovesend,2023-06-07T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.7
524560,Grovesend,2023-06-07T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
524560,Grovesend,2023-06-07T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.2
524560,Grovesend,2023-06-07T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
524560,Grovesend,2023-06-07T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
524560,Grovesend,2023-06-07T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
524560,Grovesend,2023-06-07T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.03
524560,Grovesend,2023-06-07T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.6
524560,Grovesend,2023-06-07T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.3
