Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
524560,Grovesend,2023-06-07T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.1
524560,Grovesend,2023-06-07T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
524560,Grovesend,2023-06-07T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.6
524560,Grovesend,2023-06-07T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.0
524560,Grovesend,2023-06-07T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.8
524560,Grovesend,2023-06-07T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
524560,Grovesend,2023-06-07T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.91
524560,Grovesend,2023-06-07T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.88
524560,Grovesend,2023-06-07T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.46
524560,Grovesend,2023-06-07T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.36
524560,Grovesend,2023-06-07T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,39.2
524560,Grovesend,2023-06-07T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.3
524560,Grovesend,2023-06-07T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
524560,Grovesend,2023-06-07T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.8
524560,Grovesend,2023-06-07T20:10:00.000+00:00,transformer,,Temperature,C,32.6
524560,Grovesend,2023-06-07T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
524560,Grovesend,2023-06-07T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
524560,Grovesend,2023-06-07T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
524560,Grovesend,2023-06-07T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
524560,Grovesend,2023-06-07T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
524560,Grovesend,2023-06-07T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
524560,Grovesend,2023-06-07T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
524560,Grovesend,2023-06-07T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
524560,Grovesend,2023-06-07T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
524560,Grovesend,2023-06-07T20:10:00.000+00:00,busbar,,L3 Active Power,kW,45.84
524560,Grovesend,2023-06-07T20:10:00.000+00:00,busbar,,L2 Active Power,kW,41.29
524560,Grovesend,2023-06-07T20:10:00.000+00:00,busbar,,L1 Active Power,kW,32.3
524560,Grovesend,2023-06-07T20:10:00.000+00:00,busbar,,N Current (RMS),A,93.6
524560,Grovesend,2023-06-07T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,194.6
524560,Grovesend,2023-06-07T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.1
524560,Grovesend,2023-06-07T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
524560,Grovesend,2023-06-07T20:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.24
524560,Grovesend,2023-06-07T20:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.16
524560,Grovesend,2023-06-07T20:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.88
524560,Grovesend,2023-06-07T20:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.53
524560,Grovesend,2023-06-07T20:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,18.0
524560,Grovesend,2023-06-07T20:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.55
524560,Grovesend,2023-06-07T20:00:00.000+00:00,feeder,50.0,N Current (RMS),A,39.3
524560,Grovesend,2023-06-07T20:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,73.9
524560,Grovesend,2023-06-07T20:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,75.5
524560,Grovesend,2023-06-07T20:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,46.4
524560,Grovesend,2023-06-07T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
524560,Grovesend,2023-06-07T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
524560,Grovesend,2023-06-07T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.27
524560,Grovesend,2023-06-07T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.96
524560,Grovesend,2023-06-07T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.5
524560,Grovesend,2023-06-07T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.35
524560,Grovesend,2023-06-07T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
524560,Grovesend,2023-06-07T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
524560,Grovesend,2023-06-07T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
524560,Grovesend,2023-06-07T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.0
524560,Grovesend,2023-06-07T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
524560,Grovesend,2023-06-07T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
524560,Grovesend,2023-06-07T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
524560,Grovesend,2023-06-07T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.12
524560,Grovesend,2023-06-07T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.41
524560,Grovesend,2023-06-07T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.98
524560,Grovesend,2023-06-07T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
524560,Grovesend,2023-06-07T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
524560,Grovesend,2023-06-07T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.6
524560,Grovesend,2023-06-07T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
524560,Grovesend,2023-06-07T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
524560,Grovesend,2023-06-07T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
524560,Grovesend,2023-06-07T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.98
524560,Grovesend,2023-06-07T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.26
524560,Grovesend,2023-06-07T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.74
524560,Grovesend,2023-06-07T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.81
524560,Grovesend,2023-06-07T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,49.2
524560,Grovesend,2023-06-07T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.3
524560,Grovesend,2023-06-07T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
524560,Grovesend,2023-06-07T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.9
524560,Grovesend,2023-06-07T20:00:00.000+00:00,transformer,,Temperature,C,32.7
524560,Grovesend,2023-06-07T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
524560,Grovesend,2023-06-07T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
524560,Grovesend,2023-06-07T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
524560,Grovesend,2023-06-07T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
524560,Grovesend,2023-06-07T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
524560,Grovesend,2023-06-07T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
524560,Grovesend,2023-06-07T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
524560,Grovesend,2023-06-07T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
524560,Grovesend,2023-06-07T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
524560,Grovesend,2023-06-07T20:00:00.000+00:00,busbar,,L3 Active Power,kW,47.42
524560,Grovesend,2023-06-07T20:00:00.000+00:00,busbar,,L2 Active Power,kW,35.05
524560,Grovesend,2023-06-07T20:00:00.000+00:00,busbar,,L1 Active Power,kW,30.24
524560,Grovesend,2023-06-07T20:00:00.000+00:00,busbar,,N Current (RMS),A,94.4
524560,Grovesend,2023-06-07T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,198.2
524560,Grovesend,2023-06-07T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.7
524560,Grovesend,2023-06-07T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
524560,Grovesend,2023-06-07T19:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.69
524560,Grovesend,2023-06-07T19:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.77
524560,Grovesend,2023-06-07T19:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.31
524560,Grovesend,2023-06-07T19:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.57
524560,Grovesend,2023-06-07T19:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.49
524560,Grovesend,2023-06-07T19:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.14
524560,Grovesend,2023-06-07T19:50:00.000+00:00,feeder,50.0,N Current (RMS),A,34.8
524560,Grovesend,2023-06-07T19:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,57.5
524560,Grovesend,2023-06-07T19:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,65.5
524560,Grovesend,2023-06-07T19:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,40.8
524560,Grovesend,2023-06-07T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
524560,Grovesend,2023-06-07T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
524560,Grovesend,2023-06-07T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
524560,Grovesend,2023-06-07T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.03
524560,Grovesend,2023-06-07T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.51
524560,Grovesend,2023-06-07T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.33
524560,Grovesend,2023-06-07T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
524560,Grovesend,2023-06-07T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
524560,Grovesend,2023-06-07T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
524560,Grovesend,2023-06-07T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.9
524560,Grovesend,2023-06-07T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
524560,Grovesend,2023-06-07T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
524560,Grovesend,2023-06-07T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
524560,Grovesend,2023-06-07T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.64
524560,Grovesend,2023-06-07T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.47
524560,Grovesend,2023-06-07T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.53
524560,Grovesend,2023-06-07T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
524560,Grovesend,2023-06-07T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.2
524560,Grovesend,2023-06-07T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.0
524560,Grovesend,2023-06-07T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.8
524560,Grovesend,2023-06-07T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
524560,Grovesend,2023-06-07T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
524560,Grovesend,2023-06-07T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.05
524560,Grovesend,2023-06-07T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.0
524560,Grovesend,2023-06-07T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.04
524560,Grovesend,2023-06-07T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.66
524560,Grovesend,2023-06-07T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,43.2
524560,Grovesend,2023-06-07T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.9
524560,Grovesend,2023-06-07T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.3
524560,Grovesend,2023-06-07T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.4
524560,Grovesend,2023-06-07T19:50:00.000+00:00,transformer,,Temperature,C,32.8
524560,Grovesend,2023-06-07T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
524560,Grovesend,2023-06-07T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
524560,Grovesend,2023-06-07T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
524560,Grovesend,2023-06-07T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
524560,Grovesend,2023-06-07T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
524560,Grovesend,2023-06-07T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
524560,Grovesend,2023-06-07T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
524560,Grovesend,2023-06-07T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
524560,Grovesend,2023-06-07T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
524560,Grovesend,2023-06-07T19:50:00.000+00:00,busbar,,L3 Active Power,kW,43.84
524560,Grovesend,2023-06-07T19:50:00.000+00:00,busbar,,L2 Active Power,kW,35.08
524560,Grovesend,2023-06-07T19:50:00.000+00:00,busbar,,L1 Active Power,kW,29.96
524560,Grovesend,2023-06-07T19:50:00.000+00:00,busbar,,N Current (RMS),A,86.3
524560,Grovesend,2023-06-07T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.0
524560,Grovesend,2023-06-07T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.4
524560,Grovesend,2023-06-07T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
524560,Grovesend,2023-06-07T19:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.15
524560,Grovesend,2023-06-07T19:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.99
524560,Grovesend,2023-06-07T19:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.17
524560,Grovesend,2023-06-07T19:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.88
524560,Grovesend,2023-06-07T19:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.3
524560,Grovesend,2023-06-07T19:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.25
524560,Grovesend,2023-06-07T19:40:00.000+00:00,feeder,50.0,N Current (RMS),A,32.0
524560,Grovesend,2023-06-07T19:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,46.6
524560,Grovesend,2023-06-07T19:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,65.6
524560,Grovesend,2023-06-07T19:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,48.9
524560,Grovesend,2023-06-07T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
524560,Grovesend,2023-06-07T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
524560,Grovesend,2023-06-07T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.38
524560,Grovesend,2023-06-07T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.1
524560,Grovesend,2023-06-07T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.45
524560,Grovesend,2023-06-07T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.53
524560,Grovesend,2023-06-07T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
524560,Grovesend,2023-06-07T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
524560,Grovesend,2023-06-07T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
524560,Grovesend,2023-06-07T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.8
524560,Grovesend,2023-06-07T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
524560,Grovesend,2023-06-07T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
524560,Grovesend,2023-06-07T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
524560,Grovesend,2023-06-07T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.82
524560,Grovesend,2023-06-07T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.59
524560,Grovesend,2023-06-07T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.88
524560,Grovesend,2023-06-07T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
524560,Grovesend,2023-06-07T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.4
524560,Grovesend,2023-06-07T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.1
524560,Grovesend,2023-06-07T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.0
524560,Grovesend,2023-06-07T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
524560,Grovesend,2023-06-07T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
524560,Grovesend,2023-06-07T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.08
524560,Grovesend,2023-06-07T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.92
524560,Grovesend,2023-06-07T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.32
524560,Grovesend,2023-06-07T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.44
524560,Grovesend,2023-06-07T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
524560,Grovesend,2023-06-07T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.9
524560,Grovesend,2023-06-07T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.6
524560,Grovesend,2023-06-07T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.4
524560,Grovesend,2023-06-07T19:40:00.000+00:00,transformer,,Temperature,C,33.0
524560,Grovesend,2023-06-07T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
524560,Grovesend,2023-06-07T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
524560,Grovesend,2023-06-07T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
524560,Grovesend,2023-06-07T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
524560,Grovesend,2023-06-07T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
524560,Grovesend,2023-06-07T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
524560,Grovesend,2023-06-07T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
524560,Grovesend,2023-06-07T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
524560,Grovesend,2023-06-07T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
524560,Grovesend,2023-06-07T19:40:00.000+00:00,busbar,,L3 Active Power,kW,35.1
524560,Grovesend,2023-06-07T19:40:00.000+00:00,busbar,,L2 Active Power,kW,34.09
524560,Grovesend,2023-06-07T19:40:00.000+00:00,busbar,,L1 Active Power,kW,34.83
524560,Grovesend,2023-06-07T19:40:00.000+00:00,busbar,,N Current (RMS),A,72.2
524560,Grovesend,2023-06-07T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.1
524560,Grovesend,2023-06-07T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.0
524560,Grovesend,2023-06-07T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
524560,Grovesend,2023-06-07T19:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
524560,Grovesend,2023-06-07T19:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.67
524560,Grovesend,2023-06-07T19:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.1
524560,Grovesend,2023-06-07T19:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.0
524560,Grovesend,2023-06-07T19:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.57
524560,Grovesend,2023-06-07T19:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.9
524560,Grovesend,2023-06-07T19:30:00.000+00:00,feeder,50.0,N Current (RMS),A,30.1
524560,Grovesend,2023-06-07T19:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,48.1
524560,Grovesend,2023-06-07T19:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,63.0
524560,Grovesend,2023-06-07T19:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,48.1
524560,Grovesend,2023-06-07T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
524560,Grovesend,2023-06-07T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
524560,Grovesend,2023-06-07T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.15
524560,Grovesend,2023-06-07T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.13
524560,Grovesend,2023-06-07T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.43
524560,Grovesend,2023-06-07T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.98
524560,Grovesend,2023-06-07T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.9
524560,Grovesend,2023-06-07T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
524560,Grovesend,2023-06-07T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
524560,Grovesend,2023-06-07T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.1
524560,Grovesend,2023-06-07T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
524560,Grovesend,2023-06-07T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
524560,Grovesend,2023-06-07T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
524560,Grovesend,2023-06-07T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.76
524560,Grovesend,2023-06-07T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.69
524560,Grovesend,2023-06-07T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.78
524560,Grovesend,2023-06-07T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
524560,Grovesend,2023-06-07T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.6
524560,Grovesend,2023-06-07T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.7
524560,Grovesend,2023-06-07T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.5
524560,Grovesend,2023-06-07T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
524560,Grovesend,2023-06-07T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
524560,Grovesend,2023-06-07T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.98
524560,Grovesend,2023-06-07T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.73
524560,Grovesend,2023-06-07T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.72
524560,Grovesend,2023-06-07T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.08
524560,Grovesend,2023-06-07T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
524560,Grovesend,2023-06-07T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.4
524560,Grovesend,2023-06-07T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.5
524560,Grovesend,2023-06-07T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.7
524560,Grovesend,2023-06-07T19:30:00.000+00:00,transformer,,Temperature,C,33.2
524560,Grovesend,2023-06-07T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
524560,Grovesend,2023-06-07T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
524560,Grovesend,2023-06-07T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
524560,Grovesend,2023-06-07T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
524560,Grovesend,2023-06-07T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
524560,Grovesend,2023-06-07T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
524560,Grovesend,2023-06-07T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
524560,Grovesend,2023-06-07T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
524560,Grovesend,2023-06-07T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
524560,Grovesend,2023-06-07T19:30:00.000+00:00,busbar,,L3 Active Power,kW,29.98
524560,Grovesend,2023-06-07T19:30:00.000+00:00,busbar,,L2 Active Power,kW,29.81
524560,Grovesend,2023-06-07T19:30:00.000+00:00,busbar,,L1 Active Power,kW,34.13
524560,Grovesend,2023-06-07T19:30:00.000+00:00,busbar,,N Current (RMS),A,74.8
524560,Grovesend,2023-06-07T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
524560,Grovesend,2023-06-07T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
524560,Grovesend,2023-06-07T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
524560,Grovesend,2023-06-07T19:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.77
524560,Grovesend,2023-06-07T19:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.6
524560,Grovesend,2023-06-07T19:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.9
524560,Grovesend,2023-06-07T19:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.41
524560,Grovesend,2023-06-07T19:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.19
524560,Grovesend,2023-06-07T19:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.48
524560,Grovesend,2023-06-07T19:20:00.000+00:00,feeder,50.0,N Current (RMS),A,29.5
524560,Grovesend,2023-06-07T19:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,45.5
524560,Grovesend,2023-06-07T19:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,49.0
524560,Grovesend,2023-06-07T19:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,50.5
524560,Grovesend,2023-06-07T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
524560,Grovesend,2023-06-07T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
524560,Grovesend,2023-06-07T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.38
524560,Grovesend,2023-06-07T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.33
524560,Grovesend,2023-06-07T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.3
524560,Grovesend,2023-06-07T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.0
524560,Grovesend,2023-06-07T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
524560,Grovesend,2023-06-07T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
524560,Grovesend,2023-06-07T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
524560,Grovesend,2023-06-07T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.1
524560,Grovesend,2023-06-07T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
524560,Grovesend,2023-06-07T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
524560,Grovesend,2023-06-07T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
524560,Grovesend,2023-06-07T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.19
524560,Grovesend,2023-06-07T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.39
524560,Grovesend,2023-06-07T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.93
524560,Grovesend,2023-06-07T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
524560,Grovesend,2023-06-07T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
524560,Grovesend,2023-06-07T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
524560,Grovesend,2023-06-07T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.5
524560,Grovesend,2023-06-07T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
524560,Grovesend,2023-06-07T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
524560,Grovesend,2023-06-07T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.06
524560,Grovesend,2023-06-07T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.12
524560,Grovesend,2023-06-07T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.48
524560,Grovesend,2023-06-07T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.04
524560,Grovesend,2023-06-07T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
524560,Grovesend,2023-06-07T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
524560,Grovesend,2023-06-07T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.2
524560,Grovesend,2023-06-07T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
524560,Grovesend,2023-06-07T19:20:00.000+00:00,transformer,,Temperature,C,33.3
524560,Grovesend,2023-06-07T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
524560,Grovesend,2023-06-07T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
524560,Grovesend,2023-06-07T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
524560,Grovesend,2023-06-07T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
524560,Grovesend,2023-06-07T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
524560,Grovesend,2023-06-07T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
524560,Grovesend,2023-06-07T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
524560,Grovesend,2023-06-07T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
524560,Grovesend,2023-06-07T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
524560,Grovesend,2023-06-07T19:20:00.000+00:00,busbar,,L3 Active Power,kW,26.05
524560,Grovesend,2023-06-07T19:20:00.000+00:00,busbar,,L2 Active Power,kW,28.79
524560,Grovesend,2023-06-07T19:20:00.000+00:00,busbar,,L1 Active Power,kW,32.61
524560,Grovesend,2023-06-07T19:20:00.000+00:00,busbar,,N Current (RMS),A,72.5
524560,Grovesend,2023-06-07T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
524560,Grovesend,2023-06-07T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
524560,Grovesend,2023-06-07T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
524560,Grovesend,2023-06-07T19:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.31
524560,Grovesend,2023-06-07T19:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.75
524560,Grovesend,2023-06-07T19:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.93
524560,Grovesend,2023-06-07T19:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.52
524560,Grovesend,2023-06-07T19:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.73
524560,Grovesend,2023-06-07T19:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.36
524560,Grovesend,2023-06-07T19:10:00.000+00:00,feeder,50.0,N Current (RMS),A,35.6
524560,Grovesend,2023-06-07T19:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,58.2
524560,Grovesend,2023-06-07T19:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,42.3
524560,Grovesend,2023-06-07T19:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,54.2
524560,Grovesend,2023-06-07T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
524560,Grovesend,2023-06-07T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
524560,Grovesend,2023-06-07T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.18
524560,Grovesend,2023-06-07T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.04
524560,Grovesend,2023-06-07T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.34
524560,Grovesend,2023-06-07T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.11
524560,Grovesend,2023-06-07T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
524560,Grovesend,2023-06-07T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.5
524560,Grovesend,2023-06-07T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
524560,Grovesend,2023-06-07T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.3
524560,Grovesend,2023-06-07T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
524560,Grovesend,2023-06-07T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
524560,Grovesend,2023-06-07T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
524560,Grovesend,2023-06-07T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.07
524560,Grovesend,2023-06-07T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.86
524560,Grovesend,2023-06-07T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.93
524560,Grovesend,2023-06-07T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
524560,Grovesend,2023-06-07T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
524560,Grovesend,2023-06-07T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.8
524560,Grovesend,2023-06-07T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.7
524560,Grovesend,2023-06-07T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
524560,Grovesend,2023-06-07T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
524560,Grovesend,2023-06-07T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.1
524560,Grovesend,2023-06-07T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.07
524560,Grovesend,2023-06-07T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.09
524560,Grovesend,2023-06-07T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.48
524560,Grovesend,2023-06-07T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
524560,Grovesend,2023-06-07T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
524560,Grovesend,2023-06-07T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
524560,Grovesend,2023-06-07T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
524560,Grovesend,2023-06-07T19:10:00.000+00:00,transformer,,Temperature,C,33.6
524560,Grovesend,2023-06-07T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
524560,Grovesend,2023-06-07T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
524560,Grovesend,2023-06-07T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
524560,Grovesend,2023-06-07T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
524560,Grovesend,2023-06-07T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
524560,Grovesend,2023-06-07T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
524560,Grovesend,2023-06-07T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
524560,Grovesend,2023-06-07T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
524560,Grovesend,2023-06-07T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
524560,Grovesend,2023-06-07T19:10:00.000+00:00,busbar,,L3 Active Power,kW,30.26
524560,Grovesend,2023-06-07T19:10:00.000+00:00,busbar,,L2 Active Power,kW,23.53
524560,Grovesend,2023-06-07T19:10:00.000+00:00,busbar,,L1 Active Power,kW,34.43
524560,Grovesend,2023-06-07T19:10:00.000+00:00,busbar,,N Current (RMS),A,77.5
524560,Grovesend,2023-06-07T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
524560,Grovesend,2023-06-07T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
524560,Grovesend,2023-06-07T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
524560,Grovesend,2023-06-07T19:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.7
524560,Grovesend,2023-06-07T19:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.59
524560,Grovesend,2023-06-07T19:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.18
524560,Grovesend,2023-06-07T19:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.12
524560,Grovesend,2023-06-07T19:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.71
524560,Grovesend,2023-06-07T19:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.44
524560,Grovesend,2023-06-07T19:00:00.000+00:00,feeder,50.0,N Current (RMS),A,31.4
524560,Grovesend,2023-06-07T19:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,52.6
524560,Grovesend,2023-06-07T19:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,42.2
524560,Grovesend,2023-06-07T19:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,46.3
524560,Grovesend,2023-06-07T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
524560,Grovesend,2023-06-07T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
524560,Grovesend,2023-06-07T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.36
524560,Grovesend,2023-06-07T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.98
524560,Grovesend,2023-06-07T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.14
524560,Grovesend,2023-06-07T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.66
524560,Grovesend,2023-06-07T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
524560,Grovesend,2023-06-07T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.1
524560,Grovesend,2023-06-07T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
524560,Grovesend,2023-06-07T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.9
524560,Grovesend,2023-06-07T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
524560,Grovesend,2023-06-07T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
524560,Grovesend,2023-06-07T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
524560,Grovesend,2023-06-07T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.23
524560,Grovesend,2023-06-07T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.25
524560,Grovesend,2023-06-07T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.78
524560,Grovesend,2023-06-07T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
524560,Grovesend,2023-06-07T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.1
524560,Grovesend,2023-06-07T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.6
524560,Grovesend,2023-06-07T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.5
524560,Grovesend,2023-06-07T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
524560,Grovesend,2023-06-07T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
524560,Grovesend,2023-06-07T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.06
524560,Grovesend,2023-06-07T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.45
524560,Grovesend,2023-06-07T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.05
524560,Grovesend,2023-06-07T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.06
524560,Grovesend,2023-06-07T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
524560,Grovesend,2023-06-07T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.7
524560,Grovesend,2023-06-07T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
524560,Grovesend,2023-06-07T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
524560,Grovesend,2023-06-07T19:00:00.000+00:00,transformer,,Temperature,C,33.8
524560,Grovesend,2023-06-07T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
524560,Grovesend,2023-06-07T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
524560,Grovesend,2023-06-07T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
524560,Grovesend,2023-06-07T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
524560,Grovesend,2023-06-07T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
524560,Grovesend,2023-06-07T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
524560,Grovesend,2023-06-07T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
524560,Grovesend,2023-06-07T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
524560,Grovesend,2023-06-07T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
524560,Grovesend,2023-06-07T19:00:00.000+00:00,busbar,,L3 Active Power,kW,34.04
524560,Grovesend,2023-06-07T19:00:00.000+00:00,busbar,,L2 Active Power,kW,27.46
524560,Grovesend,2023-06-07T19:00:00.000+00:00,busbar,,L1 Active Power,kW,34.48
524560,Grovesend,2023-06-07T19:00:00.000+00:00,busbar,,N Current (RMS),A,72.9
524560,Grovesend,2023-06-07T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.9
524560,Grovesend,2023-06-07T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
524560,Grovesend,2023-06-07T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
524560,Grovesend,2023-06-07T18:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.82
524560,Grovesend,2023-06-07T18:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.85
524560,Grovesend,2023-06-07T18:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.84
524560,Grovesend,2023-06-07T18:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.5
524560,Grovesend,2023-06-07T18:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.43
524560,Grovesend,2023-06-07T18:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.21
524560,Grovesend,2023-06-07T18:50:00.000+00:00,feeder,50.0,N Current (RMS),A,30.9
524560,Grovesend,2023-06-07T18:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,51.2
524560,Grovesend,2023-06-07T18:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,41.2
524560,Grovesend,2023-06-07T18:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,49.0
524560,Grovesend,2023-06-07T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
524560,Grovesend,2023-06-07T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
524560,Grovesend,2023-06-07T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.7
524560,Grovesend,2023-06-07T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.63
524560,Grovesend,2023-06-07T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.69
524560,Grovesend,2023-06-07T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.6
524560,Grovesend,2023-06-07T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
524560,Grovesend,2023-06-07T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.5
524560,Grovesend,2023-06-07T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
524560,Grovesend,2023-06-07T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.4
524560,Grovesend,2023-06-07T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
524560,Grovesend,2023-06-07T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
524560,Grovesend,2023-06-07T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
524560,Grovesend,2023-06-07T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.19
524560,Grovesend,2023-06-07T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.01
524560,Grovesend,2023-06-07T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.56
524560,Grovesend,2023-06-07T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.8
524560,Grovesend,2023-06-07T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
524560,Grovesend,2023-06-07T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.2
524560,Grovesend,2023-06-07T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.0
524560,Grovesend,2023-06-07T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
524560,Grovesend,2023-06-07T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
524560,Grovesend,2023-06-07T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.95
524560,Grovesend,2023-06-07T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.88
524560,Grovesend,2023-06-07T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.8
524560,Grovesend,2023-06-07T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.93
524560,Grovesend,2023-06-07T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
524560,Grovesend,2023-06-07T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.4
524560,Grovesend,2023-06-07T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
524560,Grovesend,2023-06-07T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.5
524560,Grovesend,2023-06-07T18:50:00.000+00:00,transformer,,Temperature,C,34.0
524560,Grovesend,2023-06-07T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
524560,Grovesend,2023-06-07T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
524560,Grovesend,2023-06-07T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
524560,Grovesend,2023-06-07T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
524560,Grovesend,2023-06-07T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
524560,Grovesend,2023-06-07T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
524560,Grovesend,2023-06-07T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
524560,Grovesend,2023-06-07T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
524560,Grovesend,2023-06-07T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
524560,Grovesend,2023-06-07T18:50:00.000+00:00,busbar,,L3 Active Power,kW,32.17
524560,Grovesend,2023-06-07T18:50:00.000+00:00,busbar,,L2 Active Power,kW,33.32
524560,Grovesend,2023-06-07T18:50:00.000+00:00,busbar,,L1 Active Power,kW,33.83
524560,Grovesend,2023-06-07T18:50:00.000+00:00,busbar,,N Current (RMS),A,62.0
524560,Grovesend,2023-06-07T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
524560,Grovesend,2023-06-07T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
524560,Grovesend,2023-06-07T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.2
524560,Grovesend,2023-06-07T18:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.02
524560,Grovesend,2023-06-07T18:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.9
524560,Grovesend,2023-06-07T18:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.36
524560,Grovesend,2023-06-07T18:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,21.11
524560,Grovesend,2023-06-07T18:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.6
524560,Grovesend,2023-06-07T18:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.13
524560,Grovesend,2023-06-07T18:40:00.000+00:00,feeder,50.0,N Current (RMS),A,67.1
524560,Grovesend,2023-06-07T18:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,97.6
524560,Grovesend,2023-06-07T18:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,45.7
524560,Grovesend,2023-06-07T18:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,49.0
524560,Grovesend,2023-06-07T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
524560,Grovesend,2023-06-07T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
524560,Grovesend,2023-06-07T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.98
524560,Grovesend,2023-06-07T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.04
524560,Grovesend,2023-06-07T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.54
524560,Grovesend,2023-06-07T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.79
524560,Grovesend,2023-06-07T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
524560,Grovesend,2023-06-07T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.8
524560,Grovesend,2023-06-07T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.9
524560,Grovesend,2023-06-07T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.5
524560,Grovesend,2023-06-07T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
524560,Grovesend,2023-06-07T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
524560,Grovesend,2023-06-07T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
524560,Grovesend,2023-06-07T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.26
524560,Grovesend,2023-06-07T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.72
524560,Grovesend,2023-06-07T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.59
524560,Grovesend,2023-06-07T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
524560,Grovesend,2023-06-07T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.9
524560,Grovesend,2023-06-07T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.9
524560,Grovesend,2023-06-07T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.6
524560,Grovesend,2023-06-07T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
524560,Grovesend,2023-06-07T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
524560,Grovesend,2023-06-07T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.67
524560,Grovesend,2023-06-07T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.84
524560,Grovesend,2023-06-07T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.43
524560,Grovesend,2023-06-07T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.32
524560,Grovesend,2023-06-07T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
524560,Grovesend,2023-06-07T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.1
524560,Grovesend,2023-06-07T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.6
524560,Grovesend,2023-06-07T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.3
524560,Grovesend,2023-06-07T18:40:00.000+00:00,transformer,,Temperature,C,34.2
524560,Grovesend,2023-06-07T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
524560,Grovesend,2023-06-07T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
524560,Grovesend,2023-06-07T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
524560,Grovesend,2023-06-07T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
524560,Grovesend,2023-06-07T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
524560,Grovesend,2023-06-07T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
524560,Grovesend,2023-06-07T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
524560,Grovesend,2023-06-07T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
524560,Grovesend,2023-06-07T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
524560,Grovesend,2023-06-07T18:40:00.000+00:00,busbar,,L3 Active Power,kW,43.74
524560,Grovesend,2023-06-07T18:40:00.000+00:00,busbar,,L2 Active Power,kW,33.54
524560,Grovesend,2023-06-07T18:40:00.000+00:00,busbar,,L1 Active Power,kW,34.62
524560,Grovesend,2023-06-07T18:40:00.000+00:00,busbar,,N Current (RMS),A,85.9
524560,Grovesend,2023-06-07T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,187.0
524560,Grovesend,2023-06-07T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
524560,Grovesend,2023-06-07T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
524560,Grovesend,2023-06-07T18:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.15
524560,Grovesend,2023-06-07T18:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.58
524560,Grovesend,2023-06-07T18:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.14
524560,Grovesend,2023-06-07T18:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.65
524560,Grovesend,2023-06-07T18:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.34
524560,Grovesend,2023-06-07T18:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.5
524560,Grovesend,2023-06-07T18:30:00.000+00:00,feeder,50.0,N Current (RMS),A,34.7
524560,Grovesend,2023-06-07T18:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,50.2
524560,Grovesend,2023-06-07T18:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,36.8
524560,Grovesend,2023-06-07T18:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,54.1
524560,Grovesend,2023-06-07T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.42
524560,Grovesend,2023-06-07T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
524560,Grovesend,2023-06-07T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.29
524560,Grovesend,2023-06-07T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.86
524560,Grovesend,2023-06-07T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.35
524560,Grovesend,2023-06-07T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.11
524560,Grovesend,2023-06-07T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
524560,Grovesend,2023-06-07T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.8
524560,Grovesend,2023-06-07T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
524560,Grovesend,2023-06-07T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.0
524560,Grovesend,2023-06-07T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
524560,Grovesend,2023-06-07T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
524560,Grovesend,2023-06-07T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
524560,Grovesend,2023-06-07T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.01
524560,Grovesend,2023-06-07T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.14
524560,Grovesend,2023-06-07T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.95
