Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
524560,Grovesend,2023-06-07T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
524560,Grovesend,2023-06-07T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
524560,Grovesend,2023-06-07T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.1
524560,Grovesend,2023-06-07T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.5
524560,Grovesend,2023-06-07T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
524560,Grovesend,2023-06-07T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
524560,Grovesend,2023-06-07T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.03
524560,Grovesend,2023-06-07T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.34
524560,Grovesend,2023-06-07T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.05
524560,Grovesend,2023-06-07T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.67
524560,Grovesend,2023-06-07T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
524560,Grovesend,2023-06-07T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.7
524560,Grovesend,2023-06-07T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.7
524560,Grovesend,2023-06-07T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
524560,Grovesend,2023-06-07T18:30:00.000+00:00,transformer,,Temperature,C,34.3
524560,Grovesend,2023-06-07T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
524560,Grovesend,2023-06-07T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
524560,Grovesend,2023-06-07T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
524560,Grovesend,2023-06-07T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
524560,Grovesend,2023-06-07T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
524560,Grovesend,2023-06-07T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
524560,Grovesend,2023-06-07T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
524560,Grovesend,2023-06-07T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
524560,Grovesend,2023-06-07T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
524560,Grovesend,2023-06-07T18:30:00.000+00:00,busbar,,L3 Active Power,kW,36.82
524560,Grovesend,2023-06-07T18:30:00.000+00:00,busbar,,L2 Active Power,kW,26.05
524560,Grovesend,2023-06-07T18:30:00.000+00:00,busbar,,L1 Active Power,kW,32.01
524560,Grovesend,2023-06-07T18:30:00.000+00:00,busbar,,N Current (RMS),A,76.6
524560,Grovesend,2023-06-07T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.7
524560,Grovesend,2023-06-07T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
524560,Grovesend,2023-06-07T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
524560,Grovesend,2023-06-07T18:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.64
524560,Grovesend,2023-06-07T18:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.96
524560,Grovesend,2023-06-07T18:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.93
524560,Grovesend,2023-06-07T18:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.74
524560,Grovesend,2023-06-07T18:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.06
524560,Grovesend,2023-06-07T18:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.93
524560,Grovesend,2023-06-07T18:20:00.000+00:00,feeder,50.0,N Current (RMS),A,34.6
524560,Grovesend,2023-06-07T18:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,46.6
524560,Grovesend,2023-06-07T18:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,36.2
524560,Grovesend,2023-06-07T18:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,56.4
524560,Grovesend,2023-06-07T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.73
524560,Grovesend,2023-06-07T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
524560,Grovesend,2023-06-07T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.72
524560,Grovesend,2023-06-07T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.23
524560,Grovesend,2023-06-07T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.22
524560,Grovesend,2023-06-07T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.52
524560,Grovesend,2023-06-07T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
524560,Grovesend,2023-06-07T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.2
524560,Grovesend,2023-06-07T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
524560,Grovesend,2023-06-07T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.1
524560,Grovesend,2023-06-07T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
524560,Grovesend,2023-06-07T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
524560,Grovesend,2023-06-07T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
524560,Grovesend,2023-06-07T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.38
524560,Grovesend,2023-06-07T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.76
524560,Grovesend,2023-06-07T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.68
524560,Grovesend,2023-06-07T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
524560,Grovesend,2023-06-07T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.9
524560,Grovesend,2023-06-07T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.4
524560,Grovesend,2023-06-07T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.0
524560,Grovesend,2023-06-07T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
524560,Grovesend,2023-06-07T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
524560,Grovesend,2023-06-07T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.91
524560,Grovesend,2023-06-07T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.85
524560,Grovesend,2023-06-07T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.78
524560,Grovesend,2023-06-07T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.77
524560,Grovesend,2023-06-07T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
524560,Grovesend,2023-06-07T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.2
524560,Grovesend,2023-06-07T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.2
524560,Grovesend,2023-06-07T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.7
524560,Grovesend,2023-06-07T18:20:00.000+00:00,transformer,,Temperature,C,34.3
524560,Grovesend,2023-06-07T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
524560,Grovesend,2023-06-07T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
524560,Grovesend,2023-06-07T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
524560,Grovesend,2023-06-07T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
524560,Grovesend,2023-06-07T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
524560,Grovesend,2023-06-07T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
524560,Grovesend,2023-06-07T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
524560,Grovesend,2023-06-07T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
524560,Grovesend,2023-06-07T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
524560,Grovesend,2023-06-07T18:20:00.000+00:00,busbar,,L3 Active Power,kW,36.35
524560,Grovesend,2023-06-07T18:20:00.000+00:00,busbar,,L2 Active Power,kW,24.98
524560,Grovesend,2023-06-07T18:20:00.000+00:00,busbar,,L1 Active Power,kW,37.47
524560,Grovesend,2023-06-07T18:20:00.000+00:00,busbar,,N Current (RMS),A,86.0
524560,Grovesend,2023-06-07T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.4
524560,Grovesend,2023-06-07T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
524560,Grovesend,2023-06-07T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.0
524560,Grovesend,2023-06-07T18:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.1
524560,Grovesend,2023-06-07T18:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.85
524560,Grovesend,2023-06-07T18:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.99
524560,Grovesend,2023-06-07T18:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.37
524560,Grovesend,2023-06-07T18:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.33
524560,Grovesend,2023-06-07T18:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.25
524560,Grovesend,2023-06-07T18:10:00.000+00:00,feeder,50.0,N Current (RMS),A,36.7
524560,Grovesend,2023-06-07T18:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,57.7
524560,Grovesend,2023-06-07T18:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,44.9
524560,Grovesend,2023-06-07T18:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,65.8
524560,Grovesend,2023-06-07T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.78
524560,Grovesend,2023-06-07T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
524560,Grovesend,2023-06-07T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.18
524560,Grovesend,2023-06-07T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.55
524560,Grovesend,2023-06-07T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.22
524560,Grovesend,2023-06-07T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.03
524560,Grovesend,2023-06-07T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
524560,Grovesend,2023-06-07T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.5
524560,Grovesend,2023-06-07T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
524560,Grovesend,2023-06-07T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.6
524560,Grovesend,2023-06-07T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
524560,Grovesend,2023-06-07T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
524560,Grovesend,2023-06-07T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
524560,Grovesend,2023-06-07T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.99
524560,Grovesend,2023-06-07T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.54
524560,Grovesend,2023-06-07T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.2
524560,Grovesend,2023-06-07T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
524560,Grovesend,2023-06-07T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.7
524560,Grovesend,2023-06-07T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.1
524560,Grovesend,2023-06-07T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.0
524560,Grovesend,2023-06-07T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
524560,Grovesend,2023-06-07T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
524560,Grovesend,2023-06-07T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.71
524560,Grovesend,2023-06-07T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.25
524560,Grovesend,2023-06-07T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.99
524560,Grovesend,2023-06-07T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.87
524560,Grovesend,2023-06-07T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
524560,Grovesend,2023-06-07T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.9
524560,Grovesend,2023-06-07T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.4
524560,Grovesend,2023-06-07T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.4
524560,Grovesend,2023-06-07T18:10:00.000+00:00,transformer,,Temperature,C,34.2
524560,Grovesend,2023-06-07T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
524560,Grovesend,2023-06-07T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
524560,Grovesend,2023-06-07T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
524560,Grovesend,2023-06-07T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
524560,Grovesend,2023-06-07T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
524560,Grovesend,2023-06-07T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
524560,Grovesend,2023-06-07T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
524560,Grovesend,2023-06-07T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
524560,Grovesend,2023-06-07T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
524560,Grovesend,2023-06-07T18:10:00.000+00:00,busbar,,L3 Active Power,kW,43.51
524560,Grovesend,2023-06-07T18:10:00.000+00:00,busbar,,L2 Active Power,kW,27.41
524560,Grovesend,2023-06-07T18:10:00.000+00:00,busbar,,L1 Active Power,kW,38.96
524560,Grovesend,2023-06-07T18:10:00.000+00:00,busbar,,N Current (RMS),A,89.5
524560,Grovesend,2023-06-07T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.4
524560,Grovesend,2023-06-07T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
524560,Grovesend,2023-06-07T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.2
524560,Grovesend,2023-06-07T18:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.6
524560,Grovesend,2023-06-07T18:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.71
524560,Grovesend,2023-06-07T18:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.87
524560,Grovesend,2023-06-07T18:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,22.23
524560,Grovesend,2023-06-07T18:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.58
524560,Grovesend,2023-06-07T18:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.04
524560,Grovesend,2023-06-07T18:00:00.000+00:00,feeder,50.0,N Current (RMS),A,59.8
524560,Grovesend,2023-06-07T18:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,94.6
524560,Grovesend,2023-06-07T18:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,42.0
524560,Grovesend,2023-06-07T18:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,69.8
524560,Grovesend,2023-06-07T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.06
524560,Grovesend,2023-06-07T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
524560,Grovesend,2023-06-07T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.3
524560,Grovesend,2023-06-07T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.04
524560,Grovesend,2023-06-07T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.37
524560,Grovesend,2023-06-07T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.34
524560,Grovesend,2023-06-07T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
524560,Grovesend,2023-06-07T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.9
524560,Grovesend,2023-06-07T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
524560,Grovesend,2023-06-07T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.4
524560,Grovesend,2023-06-07T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
524560,Grovesend,2023-06-07T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
524560,Grovesend,2023-06-07T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
524560,Grovesend,2023-06-07T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.53
524560,Grovesend,2023-06-07T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.22
524560,Grovesend,2023-06-07T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.38
524560,Grovesend,2023-06-07T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
524560,Grovesend,2023-06-07T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.9
524560,Grovesend,2023-06-07T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.3
524560,Grovesend,2023-06-07T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.9
524560,Grovesend,2023-06-07T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
524560,Grovesend,2023-06-07T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
524560,Grovesend,2023-06-07T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.09
524560,Grovesend,2023-06-07T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.34
524560,Grovesend,2023-06-07T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.3
524560,Grovesend,2023-06-07T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.82
524560,Grovesend,2023-06-07T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.5
524560,Grovesend,2023-06-07T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.0
524560,Grovesend,2023-06-07T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.1
524560,Grovesend,2023-06-07T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
524560,Grovesend,2023-06-07T18:00:00.000+00:00,transformer,,Temperature,C,34.1
524560,Grovesend,2023-06-07T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
524560,Grovesend,2023-06-07T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
524560,Grovesend,2023-06-07T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
524560,Grovesend,2023-06-07T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
524560,Grovesend,2023-06-07T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
524560,Grovesend,2023-06-07T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
524560,Grovesend,2023-06-07T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
524560,Grovesend,2023-06-07T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
524560,Grovesend,2023-06-07T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
524560,Grovesend,2023-06-07T18:00:00.000+00:00,busbar,,L3 Active Power,kW,50.73
524560,Grovesend,2023-06-07T18:00:00.000+00:00,busbar,,L2 Active Power,kW,27.74
524560,Grovesend,2023-06-07T18:00:00.000+00:00,busbar,,L1 Active Power,kW,38.65
524560,Grovesend,2023-06-07T18:00:00.000+00:00,busbar,,N Current (RMS),A,107.0
524560,Grovesend,2023-06-07T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,213.4
524560,Grovesend,2023-06-07T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
524560,Grovesend,2023-06-07T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.3
524560,Grovesend,2023-06-07T17:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.14
524560,Grovesend,2023-06-07T17:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.37
524560,Grovesend,2023-06-07T17:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.37
524560,Grovesend,2023-06-07T17:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.73
524560,Grovesend,2023-06-07T17:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.88
524560,Grovesend,2023-06-07T17:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.02
524560,Grovesend,2023-06-07T17:50:00.000+00:00,feeder,50.0,N Current (RMS),A,45.2
524560,Grovesend,2023-06-07T17:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,70.6
524560,Grovesend,2023-06-07T17:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,39.1
524560,Grovesend,2023-06-07T17:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,53.3
524560,Grovesend,2023-06-07T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.78
524560,Grovesend,2023-06-07T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
524560,Grovesend,2023-06-07T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.97
524560,Grovesend,2023-06-07T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.11
524560,Grovesend,2023-06-07T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.18
524560,Grovesend,2023-06-07T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.13
524560,Grovesend,2023-06-07T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
524560,Grovesend,2023-06-07T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.0
524560,Grovesend,2023-06-07T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
524560,Grovesend,2023-06-07T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.2
524560,Grovesend,2023-06-07T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
524560,Grovesend,2023-06-07T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
524560,Grovesend,2023-06-07T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
524560,Grovesend,2023-06-07T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.9
524560,Grovesend,2023-06-07T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.86
524560,Grovesend,2023-06-07T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.71
524560,Grovesend,2023-06-07T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.3
524560,Grovesend,2023-06-07T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.7
524560,Grovesend,2023-06-07T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.8
524560,Grovesend,2023-06-07T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.1
524560,Grovesend,2023-06-07T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
524560,Grovesend,2023-06-07T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
524560,Grovesend,2023-06-07T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.22
524560,Grovesend,2023-06-07T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.62
524560,Grovesend,2023-06-07T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.45
524560,Grovesend,2023-06-07T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.41
524560,Grovesend,2023-06-07T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
524560,Grovesend,2023-06-07T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.9
524560,Grovesend,2023-06-07T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.8
524560,Grovesend,2023-06-07T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.4
524560,Grovesend,2023-06-07T17:50:00.000+00:00,transformer,,Temperature,C,34.1
524560,Grovesend,2023-06-07T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
524560,Grovesend,2023-06-07T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
524560,Grovesend,2023-06-07T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
524560,Grovesend,2023-06-07T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
524560,Grovesend,2023-06-07T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
524560,Grovesend,2023-06-07T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
524560,Grovesend,2023-06-07T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
524560,Grovesend,2023-06-07T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
524560,Grovesend,2023-06-07T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
524560,Grovesend,2023-06-07T17:50:00.000+00:00,busbar,,L3 Active Power,kW,38.94
524560,Grovesend,2023-06-07T17:50:00.000+00:00,busbar,,L2 Active Power,kW,33.43
524560,Grovesend,2023-06-07T17:50:00.000+00:00,busbar,,L1 Active Power,kW,36.45
524560,Grovesend,2023-06-07T17:50:00.000+00:00,busbar,,N Current (RMS),A,72.0
524560,Grovesend,2023-06-07T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.2
524560,Grovesend,2023-06-07T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.3
524560,Grovesend,2023-06-07T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.2
524560,Grovesend,2023-06-07T17:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.54
524560,Grovesend,2023-06-07T17:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.28
524560,Grovesend,2023-06-07T17:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.37
524560,Grovesend,2023-06-07T17:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.55
524560,Grovesend,2023-06-07T17:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.57
524560,Grovesend,2023-06-07T17:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.98
524560,Grovesend,2023-06-07T17:40:00.000+00:00,feeder,50.0,N Current (RMS),A,36.2
524560,Grovesend,2023-06-07T17:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,58.4
524560,Grovesend,2023-06-07T17:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,42.2
524560,Grovesend,2023-06-07T17:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,52.8
524560,Grovesend,2023-06-07T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.83
524560,Grovesend,2023-06-07T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
524560,Grovesend,2023-06-07T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.19
524560,Grovesend,2023-06-07T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.62
524560,Grovesend,2023-06-07T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.01
524560,Grovesend,2023-06-07T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.24
524560,Grovesend,2023-06-07T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
524560,Grovesend,2023-06-07T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.6
524560,Grovesend,2023-06-07T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
524560,Grovesend,2023-06-07T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.0
524560,Grovesend,2023-06-07T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
524560,Grovesend,2023-06-07T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
524560,Grovesend,2023-06-07T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
524560,Grovesend,2023-06-07T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.48
524560,Grovesend,2023-06-07T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.85
524560,Grovesend,2023-06-07T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.77
524560,Grovesend,2023-06-07T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
524560,Grovesend,2023-06-07T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.3
524560,Grovesend,2023-06-07T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.4
524560,Grovesend,2023-06-07T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.9
524560,Grovesend,2023-06-07T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
524560,Grovesend,2023-06-07T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
524560,Grovesend,2023-06-07T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.46
524560,Grovesend,2023-06-07T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.43
524560,Grovesend,2023-06-07T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.14
524560,Grovesend,2023-06-07T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.4
524560,Grovesend,2023-06-07T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
524560,Grovesend,2023-06-07T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.7
524560,Grovesend,2023-06-07T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.3
524560,Grovesend,2023-06-07T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.6
524560,Grovesend,2023-06-07T17:40:00.000+00:00,transformer,,Temperature,C,34.0
524560,Grovesend,2023-06-07T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
524560,Grovesend,2023-06-07T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
524560,Grovesend,2023-06-07T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
524560,Grovesend,2023-06-07T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
524560,Grovesend,2023-06-07T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
524560,Grovesend,2023-06-07T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
524560,Grovesend,2023-06-07T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
524560,Grovesend,2023-06-07T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
524560,Grovesend,2023-06-07T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
524560,Grovesend,2023-06-07T17:40:00.000+00:00,busbar,,L3 Active Power,kW,41.2
524560,Grovesend,2023-06-07T17:40:00.000+00:00,busbar,,L2 Active Power,kW,30.67
524560,Grovesend,2023-06-07T17:40:00.000+00:00,busbar,,L1 Active Power,kW,33.55
524560,Grovesend,2023-06-07T17:40:00.000+00:00,busbar,,N Current (RMS),A,81.8
524560,Grovesend,2023-06-07T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.8
524560,Grovesend,2023-06-07T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
524560,Grovesend,2023-06-07T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
524560,Grovesend,2023-06-07T17:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.5
524560,Grovesend,2023-06-07T17:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.19
524560,Grovesend,2023-06-07T17:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.06
524560,Grovesend,2023-06-07T17:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.37
524560,Grovesend,2023-06-07T17:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,16.15
524560,Grovesend,2023-06-07T17:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.65
524560,Grovesend,2023-06-07T17:30:00.000+00:00,feeder,50.0,N Current (RMS),A,30.2
524560,Grovesend,2023-06-07T17:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,57.8
524560,Grovesend,2023-06-07T17:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,68.6
524560,Grovesend,2023-06-07T17:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,55.5
524560,Grovesend,2023-06-07T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.96
524560,Grovesend,2023-06-07T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
524560,Grovesend,2023-06-07T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.27
524560,Grovesend,2023-06-07T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.16
524560,Grovesend,2023-06-07T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.74
524560,Grovesend,2023-06-07T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.48
524560,Grovesend,2023-06-07T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
524560,Grovesend,2023-06-07T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.9
524560,Grovesend,2023-06-07T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
524560,Grovesend,2023-06-07T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.4
524560,Grovesend,2023-06-07T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
524560,Grovesend,2023-06-07T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
524560,Grovesend,2023-06-07T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
524560,Grovesend,2023-06-07T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.11
524560,Grovesend,2023-06-07T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.97
524560,Grovesend,2023-06-07T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.11
524560,Grovesend,2023-06-07T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
524560,Grovesend,2023-06-07T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
524560,Grovesend,2023-06-07T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
524560,Grovesend,2023-06-07T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.6
524560,Grovesend,2023-06-07T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
524560,Grovesend,2023-06-07T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
524560,Grovesend,2023-06-07T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.26
524560,Grovesend,2023-06-07T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.04
524560,Grovesend,2023-06-07T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.04
524560,Grovesend,2023-06-07T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.58
524560,Grovesend,2023-06-07T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
524560,Grovesend,2023-06-07T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.6
524560,Grovesend,2023-06-07T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.1
524560,Grovesend,2023-06-07T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.4
524560,Grovesend,2023-06-07T17:30:00.000+00:00,transformer,,Temperature,C,34.0
524560,Grovesend,2023-06-07T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
524560,Grovesend,2023-06-07T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
524560,Grovesend,2023-06-07T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
524560,Grovesend,2023-06-07T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
524560,Grovesend,2023-06-07T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
524560,Grovesend,2023-06-07T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
524560,Grovesend,2023-06-07T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
524560,Grovesend,2023-06-07T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
524560,Grovesend,2023-06-07T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
524560,Grovesend,2023-06-07T17:30:00.000+00:00,busbar,,L3 Active Power,kW,33.75
524560,Grovesend,2023-06-07T17:30:00.000+00:00,busbar,,L2 Active Power,kW,31.23
524560,Grovesend,2023-06-07T17:30:00.000+00:00,busbar,,L1 Active Power,kW,36.95
524560,Grovesend,2023-06-07T17:30:00.000+00:00,busbar,,N Current (RMS),A,67.1
524560,Grovesend,2023-06-07T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
524560,Grovesend,2023-06-07T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
524560,Grovesend,2023-06-07T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.6
524560,Grovesend,2023-06-07T17:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.64
524560,Grovesend,2023-06-07T17:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.55
524560,Grovesend,2023-06-07T17:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.81
524560,Grovesend,2023-06-07T17:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.58
524560,Grovesend,2023-06-07T17:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.61
524560,Grovesend,2023-06-07T17:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.55
524560,Grovesend,2023-06-07T17:20:00.000+00:00,feeder,50.0,N Current (RMS),A,29.0
524560,Grovesend,2023-06-07T17:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,62.4
524560,Grovesend,2023-06-07T17:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,62.5
524560,Grovesend,2023-06-07T17:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.7
524560,Grovesend,2023-06-07T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.07
524560,Grovesend,2023-06-07T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
524560,Grovesend,2023-06-07T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.33
524560,Grovesend,2023-06-07T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.76
524560,Grovesend,2023-06-07T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.47
524560,Grovesend,2023-06-07T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.66
524560,Grovesend,2023-06-07T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
524560,Grovesend,2023-06-07T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.8
524560,Grovesend,2023-06-07T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
524560,Grovesend,2023-06-07T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.2
524560,Grovesend,2023-06-07T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
524560,Grovesend,2023-06-07T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
524560,Grovesend,2023-06-07T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
524560,Grovesend,2023-06-07T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.25
524560,Grovesend,2023-06-07T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.92
524560,Grovesend,2023-06-07T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.74
524560,Grovesend,2023-06-07T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
524560,Grovesend,2023-06-07T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.1
524560,Grovesend,2023-06-07T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
524560,Grovesend,2023-06-07T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.1
524560,Grovesend,2023-06-07T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.85
524560,Grovesend,2023-06-07T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
524560,Grovesend,2023-06-07T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.31
524560,Grovesend,2023-06-07T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.68
524560,Grovesend,2023-06-07T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.07
524560,Grovesend,2023-06-07T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.49
524560,Grovesend,2023-06-07T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
524560,Grovesend,2023-06-07T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
524560,Grovesend,2023-06-07T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.8
524560,Grovesend,2023-06-07T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
524560,Grovesend,2023-06-07T17:20:00.000+00:00,transformer,,Temperature,C,33.9
524560,Grovesend,2023-06-07T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
524560,Grovesend,2023-06-07T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
524560,Grovesend,2023-06-07T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
524560,Grovesend,2023-06-07T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
524560,Grovesend,2023-06-07T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
524560,Grovesend,2023-06-07T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
524560,Grovesend,2023-06-07T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
524560,Grovesend,2023-06-07T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
524560,Grovesend,2023-06-07T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
524560,Grovesend,2023-06-07T17:20:00.000+00:00,busbar,,L3 Active Power,kW,31.43
524560,Grovesend,2023-06-07T17:20:00.000+00:00,busbar,,L2 Active Power,kW,28.4
524560,Grovesend,2023-06-07T17:20:00.000+00:00,busbar,,L1 Active Power,kW,34.0
524560,Grovesend,2023-06-07T17:20:00.000+00:00,busbar,,N Current (RMS),A,66.0
524560,Grovesend,2023-06-07T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
524560,Grovesend,2023-06-07T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
524560,Grovesend,2023-06-07T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.9
524560,Grovesend,2023-06-07T17:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.15
524560,Grovesend,2023-06-07T17:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.78
524560,Grovesend,2023-06-07T17:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.78
524560,Grovesend,2023-06-07T17:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,23.77
524560,Grovesend,2023-06-07T17:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,17.09
524560,Grovesend,2023-06-07T17:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.99
524560,Grovesend,2023-06-07T17:10:00.000+00:00,feeder,50.0,N Current (RMS),A,53.8
524560,Grovesend,2023-06-07T17:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,101.3
524560,Grovesend,2023-06-07T17:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,73.1
524560,Grovesend,2023-06-07T17:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,60.4
524560,Grovesend,2023-06-07T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.01
524560,Grovesend,2023-06-07T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
524560,Grovesend,2023-06-07T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
524560,Grovesend,2023-06-07T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.31
524560,Grovesend,2023-06-07T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.68
524560,Grovesend,2023-06-07T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.63
524560,Grovesend,2023-06-07T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
524560,Grovesend,2023-06-07T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.3
524560,Grovesend,2023-06-07T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
524560,Grovesend,2023-06-07T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
524560,Grovesend,2023-06-07T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
524560,Grovesend,2023-06-07T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
524560,Grovesend,2023-06-07T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
524560,Grovesend,2023-06-07T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.22
524560,Grovesend,2023-06-07T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.96
524560,Grovesend,2023-06-07T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.53
524560,Grovesend,2023-06-07T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
524560,Grovesend,2023-06-07T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.3
524560,Grovesend,2023-06-07T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
524560,Grovesend,2023-06-07T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.6
524560,Grovesend,2023-06-07T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.01
524560,Grovesend,2023-06-07T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.48
524560,Grovesend,2023-06-07T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.57
524560,Grovesend,2023-06-07T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.15
524560,Grovesend,2023-06-07T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.55
524560,Grovesend,2023-06-07T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.76
524560,Grovesend,2023-06-07T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.7
524560,Grovesend,2023-06-07T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.7
524560,Grovesend,2023-06-07T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.3
524560,Grovesend,2023-06-07T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
524560,Grovesend,2023-06-07T17:10:00.000+00:00,transformer,,Temperature,C,33.8
524560,Grovesend,2023-06-07T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
524560,Grovesend,2023-06-07T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
524560,Grovesend,2023-06-07T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
524560,Grovesend,2023-06-07T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
524560,Grovesend,2023-06-07T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
524560,Grovesend,2023-06-07T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
524560,Grovesend,2023-06-07T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
524560,Grovesend,2023-06-07T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
524560,Grovesend,2023-06-07T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
524560,Grovesend,2023-06-07T17:10:00.000+00:00,busbar,,L3 Active Power,kW,46.0
524560,Grovesend,2023-06-07T17:10:00.000+00:00,busbar,,L2 Active Power,kW,30.58
524560,Grovesend,2023-06-07T17:10:00.000+00:00,busbar,,L1 Active Power,kW,32.08
524560,Grovesend,2023-06-07T17:10:00.000+00:00,busbar,,N Current (RMS),A,99.5
524560,Grovesend,2023-06-07T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,196.2
524560,Grovesend,2023-06-07T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
524560,Grovesend,2023-06-07T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
524560,Grovesend,2023-06-07T17:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.57
524560,Grovesend,2023-06-07T17:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.56
524560,Grovesend,2023-06-07T17:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.97
524560,Grovesend,2023-06-07T17:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,29.79
524560,Grovesend,2023-06-07T17:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,17.47
524560,Grovesend,2023-06-07T17:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.22
524560,Grovesend,2023-06-07T17:00:00.000+00:00,feeder,50.0,N Current (RMS),A,73.8
524560,Grovesend,2023-06-07T17:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,125.4
524560,Grovesend,2023-06-07T17:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,74.1
524560,Grovesend,2023-06-07T17:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,57.3
524560,Grovesend,2023-06-07T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.7
524560,Grovesend,2023-06-07T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
524560,Grovesend,2023-06-07T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.5
524560,Grovesend,2023-06-07T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.75
524560,Grovesend,2023-06-07T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.16
524560,Grovesend,2023-06-07T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.07
524560,Grovesend,2023-06-07T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
524560,Grovesend,2023-06-07T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.0
524560,Grovesend,2023-06-07T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.1
524560,Grovesend,2023-06-07T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.9
524560,Grovesend,2023-06-07T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
524560,Grovesend,2023-06-07T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
524560,Grovesend,2023-06-07T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
524560,Grovesend,2023-06-07T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.74
524560,Grovesend,2023-06-07T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.66
524560,Grovesend,2023-06-07T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.21
524560,Grovesend,2023-06-07T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
524560,Grovesend,2023-06-07T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
524560,Grovesend,2023-06-07T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
524560,Grovesend,2023-06-07T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.1
524560,Grovesend,2023-06-07T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.79
524560,Grovesend,2023-06-07T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
524560,Grovesend,2023-06-07T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.43
524560,Grovesend,2023-06-07T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.23
524560,Grovesend,2023-06-07T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.62
524560,Grovesend,2023-06-07T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.14
524560,Grovesend,2023-06-07T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,44.0
524560,Grovesend,2023-06-07T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.6
524560,Grovesend,2023-06-07T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
524560,Grovesend,2023-06-07T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
524560,Grovesend,2023-06-07T17:00:00.000+00:00,transformer,,Temperature,C,33.7
524560,Grovesend,2023-06-07T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
524560,Grovesend,2023-06-07T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
524560,Grovesend,2023-06-07T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
524560,Grovesend,2023-06-07T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
524560,Grovesend,2023-06-07T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
524560,Grovesend,2023-06-07T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
524560,Grovesend,2023-06-07T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
524560,Grovesend,2023-06-07T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
524560,Grovesend,2023-06-07T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
524560,Grovesend,2023-06-07T17:00:00.000+00:00,busbar,,L3 Active Power,kW,57.68
524560,Grovesend,2023-06-07T17:00:00.000+00:00,busbar,,L2 Active Power,kW,31.13
524560,Grovesend,2023-06-07T17:00:00.000+00:00,busbar,,L1 Active Power,kW,32.8
524560,Grovesend,2023-06-07T17:00:00.000+00:00,busbar,,N Current (RMS),A,135.3
524560,Grovesend,2023-06-07T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,243.9
524560,Grovesend,2023-06-07T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
524560,Grovesend,2023-06-07T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
524560,Grovesend,2023-06-07T16:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.56
524560,Grovesend,2023-06-07T16:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.93
524560,Grovesend,2023-06-07T16:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.7
524560,Grovesend,2023-06-07T16:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,23.94
524560,Grovesend,2023-06-07T16:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,19.78
524560,Grovesend,2023-06-07T16:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.93
524560,Grovesend,2023-06-07T16:50:00.000+00:00,feeder,50.0,N Current (RMS),A,57.2
524560,Grovesend,2023-06-07T16:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,102.4
524560,Grovesend,2023-06-07T16:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,83.6
524560,Grovesend,2023-06-07T16:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,52.3
524560,Grovesend,2023-06-07T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.61
524560,Grovesend,2023-06-07T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
524560,Grovesend,2023-06-07T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
524560,Grovesend,2023-06-07T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.63
524560,Grovesend,2023-06-07T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.27
524560,Grovesend,2023-06-07T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.38
524560,Grovesend,2023-06-07T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
524560,Grovesend,2023-06-07T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.0
524560,Grovesend,2023-06-07T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
524560,Grovesend,2023-06-07T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
524560,Grovesend,2023-06-07T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
524560,Grovesend,2023-06-07T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
524560,Grovesend,2023-06-07T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
524560,Grovesend,2023-06-07T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.76
524560,Grovesend,2023-06-07T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.94
524560,Grovesend,2023-06-07T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.06
