Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
524560,Grovesend,2023-06-07T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
524560,Grovesend,2023-06-07T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
524560,Grovesend,2023-06-07T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.7
524560,Grovesend,2023-06-07T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.1
524560,Grovesend,2023-06-07T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
524560,Grovesend,2023-06-07T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
524560,Grovesend,2023-06-07T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.51
524560,Grovesend,2023-06-07T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.5
524560,Grovesend,2023-06-07T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.84
524560,Grovesend,2023-06-07T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.18
524560,Grovesend,2023-06-07T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
524560,Grovesend,2023-06-07T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
524560,Grovesend,2023-06-07T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
524560,Grovesend,2023-06-07T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
524560,Grovesend,2023-06-07T16:50:00.000+00:00,transformer,,Temperature,C,33.5
524560,Grovesend,2023-06-07T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
524560,Grovesend,2023-06-07T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
524560,Grovesend,2023-06-07T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
524560,Grovesend,2023-06-07T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
524560,Grovesend,2023-06-07T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
524560,Grovesend,2023-06-07T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
524560,Grovesend,2023-06-07T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
524560,Grovesend,2023-06-07T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
524560,Grovesend,2023-06-07T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
524560,Grovesend,2023-06-07T16:50:00.000+00:00,busbar,,L3 Active Power,kW,39.9
524560,Grovesend,2023-06-07T16:50:00.000+00:00,busbar,,L2 Active Power,kW,33.34
524560,Grovesend,2023-06-07T16:50:00.000+00:00,busbar,,L1 Active Power,kW,31.03
524560,Grovesend,2023-06-07T16:50:00.000+00:00,busbar,,N Current (RMS),A,74.2
524560,Grovesend,2023-06-07T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.9
524560,Grovesend,2023-06-07T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
524560,Grovesend,2023-06-07T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
524560,Grovesend,2023-06-07T16:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.31
524560,Grovesend,2023-06-07T16:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.89
524560,Grovesend,2023-06-07T16:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.89
524560,Grovesend,2023-06-07T16:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.01
524560,Grovesend,2023-06-07T16:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,17.72
524560,Grovesend,2023-06-07T16:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.68
524560,Grovesend,2023-06-07T16:40:00.000+00:00,feeder,50.0,N Current (RMS),A,31.9
524560,Grovesend,2023-06-07T16:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,53.2
524560,Grovesend,2023-06-07T16:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,76.7
524560,Grovesend,2023-06-07T16:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,59.4
524560,Grovesend,2023-06-07T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
524560,Grovesend,2023-06-07T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
524560,Grovesend,2023-06-07T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.52
524560,Grovesend,2023-06-07T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.56
524560,Grovesend,2023-06-07T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.94
524560,Grovesend,2023-06-07T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.63
524560,Grovesend,2023-06-07T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
524560,Grovesend,2023-06-07T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.6
524560,Grovesend,2023-06-07T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
524560,Grovesend,2023-06-07T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.3
524560,Grovesend,2023-06-07T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
524560,Grovesend,2023-06-07T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
524560,Grovesend,2023-06-07T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
524560,Grovesend,2023-06-07T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.37
524560,Grovesend,2023-06-07T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.52
524560,Grovesend,2023-06-07T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.06
524560,Grovesend,2023-06-07T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
524560,Grovesend,2023-06-07T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
524560,Grovesend,2023-06-07T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
524560,Grovesend,2023-06-07T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.5
524560,Grovesend,2023-06-07T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
524560,Grovesend,2023-06-07T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
524560,Grovesend,2023-06-07T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.4
524560,Grovesend,2023-06-07T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.63
524560,Grovesend,2023-06-07T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.07
524560,Grovesend,2023-06-07T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.32
524560,Grovesend,2023-06-07T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
524560,Grovesend,2023-06-07T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
524560,Grovesend,2023-06-07T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
524560,Grovesend,2023-06-07T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
524560,Grovesend,2023-06-07T16:40:00.000+00:00,transformer,,Temperature,C,33.4
524560,Grovesend,2023-06-07T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
524560,Grovesend,2023-06-07T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
524560,Grovesend,2023-06-07T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
524560,Grovesend,2023-06-07T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
524560,Grovesend,2023-06-07T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
524560,Grovesend,2023-06-07T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
524560,Grovesend,2023-06-07T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
524560,Grovesend,2023-06-07T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
524560,Grovesend,2023-06-07T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
524560,Grovesend,2023-06-07T16:40:00.000+00:00,busbar,,L3 Active Power,kW,28.67
524560,Grovesend,2023-06-07T16:40:00.000+00:00,busbar,,L2 Active Power,kW,31.9
524560,Grovesend,2023-06-07T16:40:00.000+00:00,busbar,,L1 Active Power,kW,33.9
524560,Grovesend,2023-06-07T16:40:00.000+00:00,busbar,,N Current (RMS),A,60.8
524560,Grovesend,2023-06-07T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
524560,Grovesend,2023-06-07T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
524560,Grovesend,2023-06-07T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.4
524560,Grovesend,2023-06-07T16:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.45
524560,Grovesend,2023-06-07T16:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.5
524560,Grovesend,2023-06-07T16:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.97
524560,Grovesend,2023-06-07T16:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.4
524560,Grovesend,2023-06-07T16:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.08
524560,Grovesend,2023-06-07T16:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.18
524560,Grovesend,2023-06-07T16:30:00.000+00:00,feeder,50.0,N Current (RMS),A,34.3
524560,Grovesend,2023-06-07T16:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,60.5
524560,Grovesend,2023-06-07T16:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,56.8
524560,Grovesend,2023-06-07T16:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,58.1
524560,Grovesend,2023-06-07T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
524560,Grovesend,2023-06-07T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
524560,Grovesend,2023-06-07T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.93
524560,Grovesend,2023-06-07T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.53
524560,Grovesend,2023-06-07T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.46
524560,Grovesend,2023-06-07T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.49
524560,Grovesend,2023-06-07T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
524560,Grovesend,2023-06-07T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.9
524560,Grovesend,2023-06-07T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
524560,Grovesend,2023-06-07T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.7
524560,Grovesend,2023-06-07T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
524560,Grovesend,2023-06-07T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
524560,Grovesend,2023-06-07T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
524560,Grovesend,2023-06-07T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.32
524560,Grovesend,2023-06-07T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.11
524560,Grovesend,2023-06-07T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.5
524560,Grovesend,2023-06-07T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
524560,Grovesend,2023-06-07T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
524560,Grovesend,2023-06-07T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
524560,Grovesend,2023-06-07T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.5
524560,Grovesend,2023-06-07T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
524560,Grovesend,2023-06-07T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
524560,Grovesend,2023-06-07T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.32
524560,Grovesend,2023-06-07T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.66
524560,Grovesend,2023-06-07T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.85
524560,Grovesend,2023-06-07T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.38
524560,Grovesend,2023-06-07T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
524560,Grovesend,2023-06-07T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
524560,Grovesend,2023-06-07T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
524560,Grovesend,2023-06-07T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
524560,Grovesend,2023-06-07T16:30:00.000+00:00,transformer,,Temperature,C,33.3
524560,Grovesend,2023-06-07T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
524560,Grovesend,2023-06-07T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
524560,Grovesend,2023-06-07T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
524560,Grovesend,2023-06-07T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
524560,Grovesend,2023-06-07T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
524560,Grovesend,2023-06-07T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
524560,Grovesend,2023-06-07T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
524560,Grovesend,2023-06-07T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
524560,Grovesend,2023-06-07T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
524560,Grovesend,2023-06-07T16:30:00.000+00:00,busbar,,L3 Active Power,kW,28.73
524560,Grovesend,2023-06-07T16:30:00.000+00:00,busbar,,L2 Active Power,kW,30.03
524560,Grovesend,2023-06-07T16:30:00.000+00:00,busbar,,L1 Active Power,kW,32.38
524560,Grovesend,2023-06-07T16:30:00.000+00:00,busbar,,N Current (RMS),A,61.6
524560,Grovesend,2023-06-07T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
524560,Grovesend,2023-06-07T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
524560,Grovesend,2023-06-07T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
524560,Grovesend,2023-06-07T16:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.74
524560,Grovesend,2023-06-07T16:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
524560,Grovesend,2023-06-07T16:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.06
524560,Grovesend,2023-06-07T16:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.17
524560,Grovesend,2023-06-07T16:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.01
524560,Grovesend,2023-06-07T16:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.94
524560,Grovesend,2023-06-07T16:20:00.000+00:00,feeder,50.0,N Current (RMS),A,48.6
524560,Grovesend,2023-06-07T16:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,71.6
524560,Grovesend,2023-06-07T16:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,49.4
524560,Grovesend,2023-06-07T16:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,41.0
524560,Grovesend,2023-06-07T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
524560,Grovesend,2023-06-07T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
524560,Grovesend,2023-06-07T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.9
524560,Grovesend,2023-06-07T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.25
524560,Grovesend,2023-06-07T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.35
524560,Grovesend,2023-06-07T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.59
524560,Grovesend,2023-06-07T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
524560,Grovesend,2023-06-07T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.6
524560,Grovesend,2023-06-07T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
524560,Grovesend,2023-06-07T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.1
524560,Grovesend,2023-06-07T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
524560,Grovesend,2023-06-07T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
524560,Grovesend,2023-06-07T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
524560,Grovesend,2023-06-07T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.3
524560,Grovesend,2023-06-07T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.27
524560,Grovesend,2023-06-07T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.68
524560,Grovesend,2023-06-07T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
524560,Grovesend,2023-06-07T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
524560,Grovesend,2023-06-07T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
524560,Grovesend,2023-06-07T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.0
524560,Grovesend,2023-06-07T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
524560,Grovesend,2023-06-07T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
524560,Grovesend,2023-06-07T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.16
524560,Grovesend,2023-06-07T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.67
524560,Grovesend,2023-06-07T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.86
524560,Grovesend,2023-06-07T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.44
524560,Grovesend,2023-06-07T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
524560,Grovesend,2023-06-07T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
524560,Grovesend,2023-06-07T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
524560,Grovesend,2023-06-07T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
524560,Grovesend,2023-06-07T16:20:00.000+00:00,transformer,,Temperature,C,33.2
524560,Grovesend,2023-06-07T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
524560,Grovesend,2023-06-07T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
524560,Grovesend,2023-06-07T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
524560,Grovesend,2023-06-07T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
524560,Grovesend,2023-06-07T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
524560,Grovesend,2023-06-07T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
524560,Grovesend,2023-06-07T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
524560,Grovesend,2023-06-07T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
524560,Grovesend,2023-06-07T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
524560,Grovesend,2023-06-07T16:20:00.000+00:00,busbar,,L3 Active Power,kW,30.25
524560,Grovesend,2023-06-07T16:20:00.000+00:00,busbar,,L2 Active Power,kW,24.85
524560,Grovesend,2023-06-07T16:20:00.000+00:00,busbar,,L1 Active Power,kW,30.91
524560,Grovesend,2023-06-07T16:20:00.000+00:00,busbar,,N Current (RMS),A,71.0
524560,Grovesend,2023-06-07T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
524560,Grovesend,2023-06-07T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
524560,Grovesend,2023-06-07T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
524560,Grovesend,2023-06-07T16:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.95
524560,Grovesend,2023-06-07T16:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.76
524560,Grovesend,2023-06-07T16:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.18
524560,Grovesend,2023-06-07T16:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.53
524560,Grovesend,2023-06-07T16:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,17.23
524560,Grovesend,2023-06-07T16:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.89
524560,Grovesend,2023-06-07T16:10:00.000+00:00,feeder,50.0,N Current (RMS),A,34.2
524560,Grovesend,2023-06-07T16:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,50.5
524560,Grovesend,2023-06-07T16:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,74.7
524560,Grovesend,2023-06-07T16:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,53.6
524560,Grovesend,2023-06-07T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.45
524560,Grovesend,2023-06-07T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
524560,Grovesend,2023-06-07T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.06
524560,Grovesend,2023-06-07T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.42
524560,Grovesend,2023-06-07T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.0
524560,Grovesend,2023-06-07T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.51
524560,Grovesend,2023-06-07T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
524560,Grovesend,2023-06-07T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.6
524560,Grovesend,2023-06-07T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
524560,Grovesend,2023-06-07T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.0
524560,Grovesend,2023-06-07T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
524560,Grovesend,2023-06-07T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
524560,Grovesend,2023-06-07T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
524560,Grovesend,2023-06-07T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.25
524560,Grovesend,2023-06-07T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.75
524560,Grovesend,2023-06-07T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.92
524560,Grovesend,2023-06-07T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
524560,Grovesend,2023-06-07T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.3
524560,Grovesend,2023-06-07T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
524560,Grovesend,2023-06-07T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.2
524560,Grovesend,2023-06-07T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.91
524560,Grovesend,2023-06-07T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
524560,Grovesend,2023-06-07T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.98
524560,Grovesend,2023-06-07T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.79
524560,Grovesend,2023-06-07T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.51
524560,Grovesend,2023-06-07T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.37
524560,Grovesend,2023-06-07T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.3
524560,Grovesend,2023-06-07T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
524560,Grovesend,2023-06-07T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.4
524560,Grovesend,2023-06-07T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
524560,Grovesend,2023-06-07T16:10:00.000+00:00,transformer,,Temperature,C,33.1
524560,Grovesend,2023-06-07T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
524560,Grovesend,2023-06-07T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
524560,Grovesend,2023-06-07T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
524560,Grovesend,2023-06-07T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.09
524560,Grovesend,2023-06-07T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
524560,Grovesend,2023-06-07T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
524560,Grovesend,2023-06-07T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
524560,Grovesend,2023-06-07T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
524560,Grovesend,2023-06-07T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
524560,Grovesend,2023-06-07T16:10:00.000+00:00,busbar,,L3 Active Power,kW,25.75
524560,Grovesend,2023-06-07T16:10:00.000+00:00,busbar,,L2 Active Power,kW,32.65
524560,Grovesend,2023-06-07T16:10:00.000+00:00,busbar,,L1 Active Power,kW,30.87
524560,Grovesend,2023-06-07T16:10:00.000+00:00,busbar,,N Current (RMS),A,62.7
524560,Grovesend,2023-06-07T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
524560,Grovesend,2023-06-07T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.9
524560,Grovesend,2023-06-07T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
524560,Grovesend,2023-06-07T16:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.59
524560,Grovesend,2023-06-07T16:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.49
524560,Grovesend,2023-06-07T16:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.98
524560,Grovesend,2023-06-07T16:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.39
524560,Grovesend,2023-06-07T16:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,22.47
524560,Grovesend,2023-06-07T16:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.37
524560,Grovesend,2023-06-07T16:00:00.000+00:00,feeder,50.0,N Current (RMS),A,41.4
524560,Grovesend,2023-06-07T16:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,38.0
524560,Grovesend,2023-06-07T16:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,95.8
524560,Grovesend,2023-06-07T16:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,76.2
524560,Grovesend,2023-06-07T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.46
524560,Grovesend,2023-06-07T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
524560,Grovesend,2023-06-07T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.1
524560,Grovesend,2023-06-07T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.69
524560,Grovesend,2023-06-07T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.81
524560,Grovesend,2023-06-07T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.56
524560,Grovesend,2023-06-07T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
524560,Grovesend,2023-06-07T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.7
524560,Grovesend,2023-06-07T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
524560,Grovesend,2023-06-07T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.4
524560,Grovesend,2023-06-07T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
524560,Grovesend,2023-06-07T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
524560,Grovesend,2023-06-07T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
524560,Grovesend,2023-06-07T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.77
524560,Grovesend,2023-06-07T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.42
524560,Grovesend,2023-06-07T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.95
524560,Grovesend,2023-06-07T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
524560,Grovesend,2023-06-07T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
524560,Grovesend,2023-06-07T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
524560,Grovesend,2023-06-07T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
524560,Grovesend,2023-06-07T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.96
524560,Grovesend,2023-06-07T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
524560,Grovesend,2023-06-07T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.08
524560,Grovesend,2023-06-07T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.22
524560,Grovesend,2023-06-07T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.58
524560,Grovesend,2023-06-07T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.66
524560,Grovesend,2023-06-07T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
524560,Grovesend,2023-06-07T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
524560,Grovesend,2023-06-07T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.1
524560,Grovesend,2023-06-07T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
524560,Grovesend,2023-06-07T16:00:00.000+00:00,transformer,,Temperature,C,33.1
524560,Grovesend,2023-06-07T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
524560,Grovesend,2023-06-07T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
524560,Grovesend,2023-06-07T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
524560,Grovesend,2023-06-07T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.98
524560,Grovesend,2023-06-07T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
524560,Grovesend,2023-06-07T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
524560,Grovesend,2023-06-07T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
524560,Grovesend,2023-06-07T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.27
524560,Grovesend,2023-06-07T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
524560,Grovesend,2023-06-07T16:00:00.000+00:00,busbar,,L3 Active Power,kW,22.46
524560,Grovesend,2023-06-07T16:00:00.000+00:00,busbar,,L2 Active Power,kW,36.8
524560,Grovesend,2023-06-07T16:00:00.000+00:00,busbar,,L1 Active Power,kW,35.13
524560,Grovesend,2023-06-07T16:00:00.000+00:00,busbar,,N Current (RMS),A,72.5
524560,Grovesend,2023-06-07T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
524560,Grovesend,2023-06-07T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.9
524560,Grovesend,2023-06-07T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.6
524560,Grovesend,2023-06-07T15:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.6
524560,Grovesend,2023-06-07T15:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.92
524560,Grovesend,2023-06-07T15:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.5
524560,Grovesend,2023-06-07T15:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.85
524560,Grovesend,2023-06-07T15:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.83
524560,Grovesend,2023-06-07T15:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.33
524560,Grovesend,2023-06-07T15:50:00.000+00:00,feeder,50.0,N Current (RMS),A,26.4
524560,Grovesend,2023-06-07T15:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,48.5
524560,Grovesend,2023-06-07T15:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,61.3
524560,Grovesend,2023-06-07T15:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,60.3
524560,Grovesend,2023-06-07T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
524560,Grovesend,2023-06-07T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
524560,Grovesend,2023-06-07T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.3
524560,Grovesend,2023-06-07T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.51
524560,Grovesend,2023-06-07T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.92
524560,Grovesend,2023-06-07T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.66
524560,Grovesend,2023-06-07T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
524560,Grovesend,2023-06-07T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.9
524560,Grovesend,2023-06-07T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
524560,Grovesend,2023-06-07T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.2
524560,Grovesend,2023-06-07T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
524560,Grovesend,2023-06-07T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
524560,Grovesend,2023-06-07T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
524560,Grovesend,2023-06-07T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.13
524560,Grovesend,2023-06-07T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.02
524560,Grovesend,2023-06-07T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.26
524560,Grovesend,2023-06-07T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
524560,Grovesend,2023-06-07T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.4
524560,Grovesend,2023-06-07T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.1
524560,Grovesend,2023-06-07T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
524560,Grovesend,2023-06-07T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
524560,Grovesend,2023-06-07T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
524560,Grovesend,2023-06-07T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
524560,Grovesend,2023-06-07T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.06
524560,Grovesend,2023-06-07T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.52
524560,Grovesend,2023-06-07T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.22
524560,Grovesend,2023-06-07T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
524560,Grovesend,2023-06-07T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
524560,Grovesend,2023-06-07T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
524560,Grovesend,2023-06-07T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
524560,Grovesend,2023-06-07T15:50:00.000+00:00,transformer,,Temperature,C,33.0
524560,Grovesend,2023-06-07T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
524560,Grovesend,2023-06-07T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
524560,Grovesend,2023-06-07T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
524560,Grovesend,2023-06-07T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
524560,Grovesend,2023-06-07T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
524560,Grovesend,2023-06-07T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
524560,Grovesend,2023-06-07T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
524560,Grovesend,2023-06-07T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
524560,Grovesend,2023-06-07T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
524560,Grovesend,2023-06-07T15:50:00.000+00:00,busbar,,L3 Active Power,kW,24.62
524560,Grovesend,2023-06-07T15:50:00.000+00:00,busbar,,L2 Active Power,kW,28.33
524560,Grovesend,2023-06-07T15:50:00.000+00:00,busbar,,L1 Active Power,kW,29.9
524560,Grovesend,2023-06-07T15:50:00.000+00:00,busbar,,N Current (RMS),A,58.0
524560,Grovesend,2023-06-07T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
524560,Grovesend,2023-06-07T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
524560,Grovesend,2023-06-07T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
524560,Grovesend,2023-06-07T15:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.46
524560,Grovesend,2023-06-07T15:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.25
524560,Grovesend,2023-06-07T15:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.61
524560,Grovesend,2023-06-07T15:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.22
524560,Grovesend,2023-06-07T15:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.96
524560,Grovesend,2023-06-07T15:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.63
524560,Grovesend,2023-06-07T15:40:00.000+00:00,feeder,50.0,N Current (RMS),A,36.1
524560,Grovesend,2023-06-07T15:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,63.4
524560,Grovesend,2023-06-07T15:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,71.5
524560,Grovesend,2023-06-07T15:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,55.8
524560,Grovesend,2023-06-07T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
524560,Grovesend,2023-06-07T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
524560,Grovesend,2023-06-07T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.04
524560,Grovesend,2023-06-07T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.05
524560,Grovesend,2023-06-07T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.37
524560,Grovesend,2023-06-07T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.21
524560,Grovesend,2023-06-07T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
524560,Grovesend,2023-06-07T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.1
524560,Grovesend,2023-06-07T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
524560,Grovesend,2023-06-07T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.6
524560,Grovesend,2023-06-07T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
524560,Grovesend,2023-06-07T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
524560,Grovesend,2023-06-07T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
524560,Grovesend,2023-06-07T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.69
524560,Grovesend,2023-06-07T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.96
524560,Grovesend,2023-06-07T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
524560,Grovesend,2023-06-07T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
524560,Grovesend,2023-06-07T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
524560,Grovesend,2023-06-07T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.1
524560,Grovesend,2023-06-07T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.3
524560,Grovesend,2023-06-07T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.89
524560,Grovesend,2023-06-07T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
524560,Grovesend,2023-06-07T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.01
524560,Grovesend,2023-06-07T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.81
524560,Grovesend,2023-06-07T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.35
524560,Grovesend,2023-06-07T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.83
524560,Grovesend,2023-06-07T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
524560,Grovesend,2023-06-07T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
524560,Grovesend,2023-06-07T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
524560,Grovesend,2023-06-07T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
524560,Grovesend,2023-06-07T15:40:00.000+00:00,transformer,,Temperature,C,32.9
524560,Grovesend,2023-06-07T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
524560,Grovesend,2023-06-07T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
524560,Grovesend,2023-06-07T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
524560,Grovesend,2023-06-07T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
524560,Grovesend,2023-06-07T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
524560,Grovesend,2023-06-07T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
524560,Grovesend,2023-06-07T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
524560,Grovesend,2023-06-07T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
524560,Grovesend,2023-06-07T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
524560,Grovesend,2023-06-07T15:40:00.000+00:00,busbar,,L3 Active Power,kW,27.82
524560,Grovesend,2023-06-07T15:40:00.000+00:00,busbar,,L2 Active Power,kW,30.95
524560,Grovesend,2023-06-07T15:40:00.000+00:00,busbar,,L1 Active Power,kW,30.22
524560,Grovesend,2023-06-07T15:40:00.000+00:00,busbar,,N Current (RMS),A,67.8
524560,Grovesend,2023-06-07T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
524560,Grovesend,2023-06-07T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
524560,Grovesend,2023-06-07T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
524560,Grovesend,2023-06-07T15:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.04
524560,Grovesend,2023-06-07T15:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.28
524560,Grovesend,2023-06-07T15:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.65
524560,Grovesend,2023-06-07T15:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.89
524560,Grovesend,2023-06-07T15:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,16.43
524560,Grovesend,2023-06-07T15:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.67
524560,Grovesend,2023-06-07T15:30:00.000+00:00,feeder,50.0,N Current (RMS),A,32.8
524560,Grovesend,2023-06-07T15:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,74.2
524560,Grovesend,2023-06-07T15:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,71.5
524560,Grovesend,2023-06-07T15:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,64.4
524560,Grovesend,2023-06-07T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
524560,Grovesend,2023-06-07T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
524560,Grovesend,2023-06-07T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.55
524560,Grovesend,2023-06-07T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.0
524560,Grovesend,2023-06-07T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.98
524560,Grovesend,2023-06-07T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.88
524560,Grovesend,2023-06-07T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
524560,Grovesend,2023-06-07T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.0
524560,Grovesend,2023-06-07T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.5
524560,Grovesend,2023-06-07T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
524560,Grovesend,2023-06-07T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
524560,Grovesend,2023-06-07T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
524560,Grovesend,2023-06-07T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
524560,Grovesend,2023-06-07T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.45
524560,Grovesend,2023-06-07T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.44
524560,Grovesend,2023-06-07T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.1
524560,Grovesend,2023-06-07T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
524560,Grovesend,2023-06-07T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
524560,Grovesend,2023-06-07T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.9
524560,Grovesend,2023-06-07T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
524560,Grovesend,2023-06-07T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.93
524560,Grovesend,2023-06-07T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
524560,Grovesend,2023-06-07T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.2
524560,Grovesend,2023-06-07T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.85
524560,Grovesend,2023-06-07T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.8
524560,Grovesend,2023-06-07T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.34
524560,Grovesend,2023-06-07T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
524560,Grovesend,2023-06-07T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
524560,Grovesend,2023-06-07T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
524560,Grovesend,2023-06-07T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
524560,Grovesend,2023-06-07T15:30:00.000+00:00,transformer,,Temperature,C,32.8
524560,Grovesend,2023-06-07T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
524560,Grovesend,2023-06-07T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
524560,Grovesend,2023-06-07T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
524560,Grovesend,2023-06-07T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
524560,Grovesend,2023-06-07T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
524560,Grovesend,2023-06-07T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
524560,Grovesend,2023-06-07T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
524560,Grovesend,2023-06-07T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
524560,Grovesend,2023-06-07T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
524560,Grovesend,2023-06-07T15:30:00.000+00:00,busbar,,L3 Active Power,kW,31.27
524560,Grovesend,2023-06-07T15:30:00.000+00:00,busbar,,L2 Active Power,kW,34.88
524560,Grovesend,2023-06-07T15:30:00.000+00:00,busbar,,L1 Active Power,kW,30.69
524560,Grovesend,2023-06-07T15:30:00.000+00:00,busbar,,N Current (RMS),A,65.6
524560,Grovesend,2023-06-07T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
524560,Grovesend,2023-06-07T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.2
524560,Grovesend,2023-06-07T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
524560,Grovesend,2023-06-07T15:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.08
524560,Grovesend,2023-06-07T15:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.44
524560,Grovesend,2023-06-07T15:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.53
524560,Grovesend,2023-06-07T15:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.8
524560,Grovesend,2023-06-07T15:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.31
524560,Grovesend,2023-06-07T15:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.41
524560,Grovesend,2023-06-07T15:20:00.000+00:00,feeder,50.0,N Current (RMS),A,35.8
524560,Grovesend,2023-06-07T15:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,55.2
524560,Grovesend,2023-06-07T15:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,65.6
524560,Grovesend,2023-06-07T15:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,51.0
524560,Grovesend,2023-06-07T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
524560,Grovesend,2023-06-07T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
524560,Grovesend,2023-06-07T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.41
524560,Grovesend,2023-06-07T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.33
524560,Grovesend,2023-06-07T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.11
524560,Grovesend,2023-06-07T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.71
524560,Grovesend,2023-06-07T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
524560,Grovesend,2023-06-07T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.4
524560,Grovesend,2023-06-07T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
524560,Grovesend,2023-06-07T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
524560,Grovesend,2023-06-07T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
524560,Grovesend,2023-06-07T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
524560,Grovesend,2023-06-07T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
524560,Grovesend,2023-06-07T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.34
524560,Grovesend,2023-06-07T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.7
524560,Grovesend,2023-06-07T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.03
524560,Grovesend,2023-06-07T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
524560,Grovesend,2023-06-07T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
524560,Grovesend,2023-06-07T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.2
524560,Grovesend,2023-06-07T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
524560,Grovesend,2023-06-07T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.04
524560,Grovesend,2023-06-07T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
524560,Grovesend,2023-06-07T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.83
524560,Grovesend,2023-06-07T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.28
524560,Grovesend,2023-06-07T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.71
524560,Grovesend,2023-06-07T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.83
524560,Grovesend,2023-06-07T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
524560,Grovesend,2023-06-07T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
524560,Grovesend,2023-06-07T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
524560,Grovesend,2023-06-07T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
524560,Grovesend,2023-06-07T15:20:00.000+00:00,transformer,,Temperature,C,32.8
524560,Grovesend,2023-06-07T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
524560,Grovesend,2023-06-07T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
524560,Grovesend,2023-06-07T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
524560,Grovesend,2023-06-07T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
524560,Grovesend,2023-06-07T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
524560,Grovesend,2023-06-07T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
524560,Grovesend,2023-06-07T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
524560,Grovesend,2023-06-07T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
524560,Grovesend,2023-06-07T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
524560,Grovesend,2023-06-07T15:20:00.000+00:00,busbar,,L3 Active Power,kW,22.77
524560,Grovesend,2023-06-07T15:20:00.000+00:00,busbar,,L2 Active Power,kW,27.89
524560,Grovesend,2023-06-07T15:20:00.000+00:00,busbar,,L1 Active Power,kW,27.9
524560,Grovesend,2023-06-07T15:20:00.000+00:00,busbar,,N Current (RMS),A,65.2
524560,Grovesend,2023-06-07T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
524560,Grovesend,2023-06-07T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
524560,Grovesend,2023-06-07T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
524560,Grovesend,2023-06-07T15:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.3
524560,Grovesend,2023-06-07T15:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.13
524560,Grovesend,2023-06-07T15:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.33
524560,Grovesend,2023-06-07T15:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.18
524560,Grovesend,2023-06-07T15:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.19
524560,Grovesend,2023-06-07T15:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.47
524560,Grovesend,2023-06-07T15:10:00.000+00:00,feeder,50.0,N Current (RMS),A,30.4
524560,Grovesend,2023-06-07T15:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,49.6
524560,Grovesend,2023-06-07T15:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,45.1
524560,Grovesend,2023-06-07T15:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,58.4
524560,Grovesend,2023-06-07T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.48
524560,Grovesend,2023-06-07T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
524560,Grovesend,2023-06-07T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
524560,Grovesend,2023-06-07T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.28
524560,Grovesend,2023-06-07T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.62
524560,Grovesend,2023-06-07T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.67
524560,Grovesend,2023-06-07T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
524560,Grovesend,2023-06-07T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.6
524560,Grovesend,2023-06-07T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
524560,Grovesend,2023-06-07T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
524560,Grovesend,2023-06-07T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
524560,Grovesend,2023-06-07T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
524560,Grovesend,2023-06-07T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
524560,Grovesend,2023-06-07T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.29
524560,Grovesend,2023-06-07T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.19
524560,Grovesend,2023-06-07T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.16
524560,Grovesend,2023-06-07T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.6
