Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
524560,Grovesend,2023-06-07T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
524560,Grovesend,2023-06-07T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.1
524560,Grovesend,2023-06-07T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.4
524560,Grovesend,2023-06-07T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.25
524560,Grovesend,2023-06-07T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
524560,Grovesend,2023-06-07T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.91
524560,Grovesend,2023-06-07T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.43
524560,Grovesend,2023-06-07T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.5
524560,Grovesend,2023-06-07T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.6
524560,Grovesend,2023-06-07T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
524560,Grovesend,2023-06-07T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
524560,Grovesend,2023-06-07T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
524560,Grovesend,2023-06-07T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
524560,Grovesend,2023-06-07T15:10:00.000+00:00,transformer,,Temperature,C,32.7
524560,Grovesend,2023-06-07T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
524560,Grovesend,2023-06-07T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
524560,Grovesend,2023-06-07T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
524560,Grovesend,2023-06-07T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
524560,Grovesend,2023-06-07T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
524560,Grovesend,2023-06-07T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
524560,Grovesend,2023-06-07T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
524560,Grovesend,2023-06-07T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
524560,Grovesend,2023-06-07T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
524560,Grovesend,2023-06-07T15:10:00.000+00:00,busbar,,L3 Active Power,kW,23.51
524560,Grovesend,2023-06-07T15:10:00.000+00:00,busbar,,L2 Active Power,kW,22.53
524560,Grovesend,2023-06-07T15:10:00.000+00:00,busbar,,L1 Active Power,kW,37.32
524560,Grovesend,2023-06-07T15:10:00.000+00:00,busbar,,N Current (RMS),A,91.3
524560,Grovesend,2023-06-07T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
524560,Grovesend,2023-06-07T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
524560,Grovesend,2023-06-07T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.0
524560,Grovesend,2023-06-07T15:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.46
524560,Grovesend,2023-06-07T15:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.37
524560,Grovesend,2023-06-07T15:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.33
524560,Grovesend,2023-06-07T15:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.25
524560,Grovesend,2023-06-07T15:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.83
524560,Grovesend,2023-06-07T15:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.8
524560,Grovesend,2023-06-07T15:00:00.000+00:00,feeder,50.0,N Current (RMS),A,33.7
524560,Grovesend,2023-06-07T15:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,54.2
524560,Grovesend,2023-06-07T15:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,39.5
524560,Grovesend,2023-06-07T15:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,56.4
524560,Grovesend,2023-06-07T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.52
524560,Grovesend,2023-06-07T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
524560,Grovesend,2023-06-07T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
524560,Grovesend,2023-06-07T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.07
524560,Grovesend,2023-06-07T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.83
524560,Grovesend,2023-06-07T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.92
524560,Grovesend,2023-06-07T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.9
524560,Grovesend,2023-06-07T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.8
524560,Grovesend,2023-06-07T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
524560,Grovesend,2023-06-07T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
524560,Grovesend,2023-06-07T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
524560,Grovesend,2023-06-07T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
524560,Grovesend,2023-06-07T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
524560,Grovesend,2023-06-07T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.64
524560,Grovesend,2023-06-07T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.22
524560,Grovesend,2023-06-07T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.02
524560,Grovesend,2023-06-07T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
524560,Grovesend,2023-06-07T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
524560,Grovesend,2023-06-07T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.4
524560,Grovesend,2023-06-07T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
524560,Grovesend,2023-06-07T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
524560,Grovesend,2023-06-07T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
524560,Grovesend,2023-06-07T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.67
524560,Grovesend,2023-06-07T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.19
524560,Grovesend,2023-06-07T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.93
524560,Grovesend,2023-06-07T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.78
524560,Grovesend,2023-06-07T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.8
524560,Grovesend,2023-06-07T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
524560,Grovesend,2023-06-07T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
524560,Grovesend,2023-06-07T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
524560,Grovesend,2023-06-07T15:00:00.000+00:00,transformer,,Temperature,C,32.6
524560,Grovesend,2023-06-07T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
524560,Grovesend,2023-06-07T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
524560,Grovesend,2023-06-07T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
524560,Grovesend,2023-06-07T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
524560,Grovesend,2023-06-07T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
524560,Grovesend,2023-06-07T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
524560,Grovesend,2023-06-07T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
524560,Grovesend,2023-06-07T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
524560,Grovesend,2023-06-07T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
524560,Grovesend,2023-06-07T15:00:00.000+00:00,busbar,,L3 Active Power,kW,24.83
524560,Grovesend,2023-06-07T15:00:00.000+00:00,busbar,,L2 Active Power,kW,24.04
524560,Grovesend,2023-06-07T15:00:00.000+00:00,busbar,,L1 Active Power,kW,29.62
524560,Grovesend,2023-06-07T15:00:00.000+00:00,busbar,,N Current (RMS),A,65.9
524560,Grovesend,2023-06-07T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
524560,Grovesend,2023-06-07T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
524560,Grovesend,2023-06-07T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
524560,Grovesend,2023-06-07T14:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.34
524560,Grovesend,2023-06-07T14:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.11
524560,Grovesend,2023-06-07T14:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.25
524560,Grovesend,2023-06-07T14:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.9
524560,Grovesend,2023-06-07T14:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.13
524560,Grovesend,2023-06-07T14:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.89
524560,Grovesend,2023-06-07T14:50:00.000+00:00,feeder,50.0,N Current (RMS),A,37.0
524560,Grovesend,2023-06-07T14:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,61.1
524560,Grovesend,2023-06-07T14:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,45.9
524560,Grovesend,2023-06-07T14:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,74.1
524560,Grovesend,2023-06-07T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.66
524560,Grovesend,2023-06-07T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
524560,Grovesend,2023-06-07T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
524560,Grovesend,2023-06-07T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.51
524560,Grovesend,2023-06-07T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.26
524560,Grovesend,2023-06-07T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.21
524560,Grovesend,2023-06-07T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
524560,Grovesend,2023-06-07T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.7
524560,Grovesend,2023-06-07T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
524560,Grovesend,2023-06-07T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
524560,Grovesend,2023-06-07T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
524560,Grovesend,2023-06-07T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
524560,Grovesend,2023-06-07T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
524560,Grovesend,2023-06-07T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.29
524560,Grovesend,2023-06-07T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.43
524560,Grovesend,2023-06-07T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.72
524560,Grovesend,2023-06-07T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
524560,Grovesend,2023-06-07T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
524560,Grovesend,2023-06-07T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.8
524560,Grovesend,2023-06-07T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
524560,Grovesend,2023-06-07T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.14
524560,Grovesend,2023-06-07T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
524560,Grovesend,2023-06-07T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.7
524560,Grovesend,2023-06-07T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.35
524560,Grovesend,2023-06-07T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.42
524560,Grovesend,2023-06-07T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.41
524560,Grovesend,2023-06-07T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.5
524560,Grovesend,2023-06-07T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
524560,Grovesend,2023-06-07T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
524560,Grovesend,2023-06-07T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.9
524560,Grovesend,2023-06-07T14:50:00.000+00:00,transformer,,Temperature,C,32.5
524560,Grovesend,2023-06-07T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
524560,Grovesend,2023-06-07T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
524560,Grovesend,2023-06-07T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
524560,Grovesend,2023-06-07T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
524560,Grovesend,2023-06-07T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
524560,Grovesend,2023-06-07T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
524560,Grovesend,2023-06-07T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
524560,Grovesend,2023-06-07T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
524560,Grovesend,2023-06-07T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
524560,Grovesend,2023-06-07T14:50:00.000+00:00,busbar,,L3 Active Power,kW,23.49
524560,Grovesend,2023-06-07T14:50:00.000+00:00,busbar,,L2 Active Power,kW,25.73
524560,Grovesend,2023-06-07T14:50:00.000+00:00,busbar,,L1 Active Power,kW,34.89
524560,Grovesend,2023-06-07T14:50:00.000+00:00,busbar,,N Current (RMS),A,72.3
524560,Grovesend,2023-06-07T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
524560,Grovesend,2023-06-07T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
524560,Grovesend,2023-06-07T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
524560,Grovesend,2023-06-07T14:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.49
524560,Grovesend,2023-06-07T14:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.51
524560,Grovesend,2023-06-07T14:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.88
524560,Grovesend,2023-06-07T14:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.9
524560,Grovesend,2023-06-07T14:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.86
524560,Grovesend,2023-06-07T14:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.87
524560,Grovesend,2023-06-07T14:40:00.000+00:00,feeder,50.0,N Current (RMS),A,38.9
524560,Grovesend,2023-06-07T14:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,69.3
524560,Grovesend,2023-06-07T14:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,45.8
524560,Grovesend,2023-06-07T14:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,69.8
524560,Grovesend,2023-06-07T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.39
524560,Grovesend,2023-06-07T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
524560,Grovesend,2023-06-07T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
524560,Grovesend,2023-06-07T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.19
524560,Grovesend,2023-06-07T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.7
524560,Grovesend,2023-06-07T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.19
524560,Grovesend,2023-06-07T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
524560,Grovesend,2023-06-07T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.8
524560,Grovesend,2023-06-07T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
524560,Grovesend,2023-06-07T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
524560,Grovesend,2023-06-07T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
524560,Grovesend,2023-06-07T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
524560,Grovesend,2023-06-07T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
524560,Grovesend,2023-06-07T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.37
524560,Grovesend,2023-06-07T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.71
524560,Grovesend,2023-06-07T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.19
524560,Grovesend,2023-06-07T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
524560,Grovesend,2023-06-07T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
524560,Grovesend,2023-06-07T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.0
524560,Grovesend,2023-06-07T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
524560,Grovesend,2023-06-07T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
524560,Grovesend,2023-06-07T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
524560,Grovesend,2023-06-07T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.81
524560,Grovesend,2023-06-07T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.82
524560,Grovesend,2023-06-07T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.03
524560,Grovesend,2023-06-07T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.11
524560,Grovesend,2023-06-07T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.3
524560,Grovesend,2023-06-07T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
524560,Grovesend,2023-06-07T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
524560,Grovesend,2023-06-07T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.3
524560,Grovesend,2023-06-07T14:40:00.000+00:00,transformer,,Temperature,C,32.4
524560,Grovesend,2023-06-07T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
524560,Grovesend,2023-06-07T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
524560,Grovesend,2023-06-07T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
524560,Grovesend,2023-06-07T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
524560,Grovesend,2023-06-07T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
524560,Grovesend,2023-06-07T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
524560,Grovesend,2023-06-07T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
524560,Grovesend,2023-06-07T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
524560,Grovesend,2023-06-07T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
524560,Grovesend,2023-06-07T14:40:00.000+00:00,busbar,,L3 Active Power,kW,25.95
524560,Grovesend,2023-06-07T14:40:00.000+00:00,busbar,,L2 Active Power,kW,25.76
524560,Grovesend,2023-06-07T14:40:00.000+00:00,busbar,,L1 Active Power,kW,33.11
524560,Grovesend,2023-06-07T14:40:00.000+00:00,busbar,,N Current (RMS),A,63.9
524560,Grovesend,2023-06-07T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
524560,Grovesend,2023-06-07T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
524560,Grovesend,2023-06-07T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
524560,Grovesend,2023-06-07T14:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.12
524560,Grovesend,2023-06-07T14:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.97
524560,Grovesend,2023-06-07T14:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.22
524560,Grovesend,2023-06-07T14:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.56
524560,Grovesend,2023-06-07T14:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.12
524560,Grovesend,2023-06-07T14:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.39
524560,Grovesend,2023-06-07T14:30:00.000+00:00,feeder,50.0,N Current (RMS),A,35.4
524560,Grovesend,2023-06-07T14:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,51.6
524560,Grovesend,2023-06-07T14:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,50.0
524560,Grovesend,2023-06-07T14:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,76.1
524560,Grovesend,2023-06-07T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
524560,Grovesend,2023-06-07T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
524560,Grovesend,2023-06-07T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
524560,Grovesend,2023-06-07T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.7
524560,Grovesend,2023-06-07T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.96
524560,Grovesend,2023-06-07T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.92
524560,Grovesend,2023-06-07T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
524560,Grovesend,2023-06-07T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
524560,Grovesend,2023-06-07T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
524560,Grovesend,2023-06-07T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
524560,Grovesend,2023-06-07T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
524560,Grovesend,2023-06-07T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
524560,Grovesend,2023-06-07T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
524560,Grovesend,2023-06-07T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.66
524560,Grovesend,2023-06-07T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.17
524560,Grovesend,2023-06-07T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.49
524560,Grovesend,2023-06-07T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
524560,Grovesend,2023-06-07T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
524560,Grovesend,2023-06-07T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.9
524560,Grovesend,2023-06-07T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
524560,Grovesend,2023-06-07T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.96
524560,Grovesend,2023-06-07T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
524560,Grovesend,2023-06-07T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.97
524560,Grovesend,2023-06-07T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.98
524560,Grovesend,2023-06-07T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.19
524560,Grovesend,2023-06-07T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.58
524560,Grovesend,2023-06-07T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
524560,Grovesend,2023-06-07T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
524560,Grovesend,2023-06-07T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
524560,Grovesend,2023-06-07T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
524560,Grovesend,2023-06-07T14:30:00.000+00:00,transformer,,Temperature,C,32.3
524560,Grovesend,2023-06-07T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
524560,Grovesend,2023-06-07T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
524560,Grovesend,2023-06-07T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
524560,Grovesend,2023-06-07T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
524560,Grovesend,2023-06-07T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
524560,Grovesend,2023-06-07T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
524560,Grovesend,2023-06-07T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
524560,Grovesend,2023-06-07T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.47
524560,Grovesend,2023-06-07T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
524560,Grovesend,2023-06-07T14:30:00.000+00:00,busbar,,L3 Active Power,kW,17.33
524560,Grovesend,2023-06-07T14:30:00.000+00:00,busbar,,L2 Active Power,kW,23.17
524560,Grovesend,2023-06-07T14:30:00.000+00:00,busbar,,L1 Active Power,kW,30.15
524560,Grovesend,2023-06-07T14:30:00.000+00:00,busbar,,N Current (RMS),A,64.5
524560,Grovesend,2023-06-07T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
524560,Grovesend,2023-06-07T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
524560,Grovesend,2023-06-07T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
524560,Grovesend,2023-06-07T14:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.57
524560,Grovesend,2023-06-07T14:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.38
524560,Grovesend,2023-06-07T14:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.81
524560,Grovesend,2023-06-07T14:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.33
524560,Grovesend,2023-06-07T14:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.32
524560,Grovesend,2023-06-07T14:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.61
524560,Grovesend,2023-06-07T14:20:00.000+00:00,feeder,50.0,N Current (RMS),A,29.7
524560,Grovesend,2023-06-07T14:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,57.6
524560,Grovesend,2023-06-07T14:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,55.6
524560,Grovesend,2023-06-07T14:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,66.6
524560,Grovesend,2023-06-07T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
524560,Grovesend,2023-06-07T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
524560,Grovesend,2023-06-07T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.5
524560,Grovesend,2023-06-07T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.61
524560,Grovesend,2023-06-07T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.27
524560,Grovesend,2023-06-07T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.72
524560,Grovesend,2023-06-07T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
524560,Grovesend,2023-06-07T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.3
524560,Grovesend,2023-06-07T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
524560,Grovesend,2023-06-07T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
524560,Grovesend,2023-06-07T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
524560,Grovesend,2023-06-07T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
524560,Grovesend,2023-06-07T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
524560,Grovesend,2023-06-07T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.44
524560,Grovesend,2023-06-07T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.94
524560,Grovesend,2023-06-07T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.44
524560,Grovesend,2023-06-07T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
524560,Grovesend,2023-06-07T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
524560,Grovesend,2023-06-07T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.5
524560,Grovesend,2023-06-07T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
524560,Grovesend,2023-06-07T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.99
524560,Grovesend,2023-06-07T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
524560,Grovesend,2023-06-07T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.16
524560,Grovesend,2023-06-07T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.57
524560,Grovesend,2023-06-07T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.32
524560,Grovesend,2023-06-07T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.9
524560,Grovesend,2023-06-07T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
524560,Grovesend,2023-06-07T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
524560,Grovesend,2023-06-07T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
524560,Grovesend,2023-06-07T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
524560,Grovesend,2023-06-07T14:20:00.000+00:00,transformer,,Temperature,C,32.1
524560,Grovesend,2023-06-07T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
524560,Grovesend,2023-06-07T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
524560,Grovesend,2023-06-07T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
524560,Grovesend,2023-06-07T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.37
524560,Grovesend,2023-06-07T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
524560,Grovesend,2023-06-07T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
524560,Grovesend,2023-06-07T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
524560,Grovesend,2023-06-07T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
524560,Grovesend,2023-06-07T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
524560,Grovesend,2023-06-07T14:20:00.000+00:00,busbar,,L3 Active Power,kW,21.29
524560,Grovesend,2023-06-07T14:20:00.000+00:00,busbar,,L2 Active Power,kW,26.52
524560,Grovesend,2023-06-07T14:20:00.000+00:00,busbar,,L1 Active Power,kW,28.65
524560,Grovesend,2023-06-07T14:20:00.000+00:00,busbar,,N Current (RMS),A,61.2
524560,Grovesend,2023-06-07T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
524560,Grovesend,2023-06-07T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
524560,Grovesend,2023-06-07T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
524560,Grovesend,2023-06-07T14:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.99
524560,Grovesend,2023-06-07T14:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.44
524560,Grovesend,2023-06-07T14:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.51
524560,Grovesend,2023-06-07T14:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.07
524560,Grovesend,2023-06-07T14:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.7
524560,Grovesend,2023-06-07T14:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.91
524560,Grovesend,2023-06-07T14:10:00.000+00:00,feeder,50.0,N Current (RMS),A,47.4
524560,Grovesend,2023-06-07T14:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,53.3
524560,Grovesend,2023-06-07T14:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,42.9
524560,Grovesend,2023-06-07T14:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,86.5
524560,Grovesend,2023-06-07T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
524560,Grovesend,2023-06-07T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
524560,Grovesend,2023-06-07T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.87
524560,Grovesend,2023-06-07T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.29
524560,Grovesend,2023-06-07T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.91
524560,Grovesend,2023-06-07T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.86
524560,Grovesend,2023-06-07T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
524560,Grovesend,2023-06-07T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
524560,Grovesend,2023-06-07T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
524560,Grovesend,2023-06-07T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
524560,Grovesend,2023-06-07T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
524560,Grovesend,2023-06-07T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
524560,Grovesend,2023-06-07T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
524560,Grovesend,2023-06-07T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.8
524560,Grovesend,2023-06-07T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.44
524560,Grovesend,2023-06-07T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.67
524560,Grovesend,2023-06-07T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
524560,Grovesend,2023-06-07T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.9
524560,Grovesend,2023-06-07T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.0
524560,Grovesend,2023-06-07T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
524560,Grovesend,2023-06-07T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.01
524560,Grovesend,2023-06-07T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
524560,Grovesend,2023-06-07T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.53
524560,Grovesend,2023-06-07T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.23
524560,Grovesend,2023-06-07T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.07
524560,Grovesend,2023-06-07T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.38
524560,Grovesend,2023-06-07T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
524560,Grovesend,2023-06-07T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
524560,Grovesend,2023-06-07T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
524560,Grovesend,2023-06-07T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
524560,Grovesend,2023-06-07T14:10:00.000+00:00,transformer,,Temperature,C,32.0
524560,Grovesend,2023-06-07T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
524560,Grovesend,2023-06-07T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
524560,Grovesend,2023-06-07T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
524560,Grovesend,2023-06-07T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
524560,Grovesend,2023-06-07T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
524560,Grovesend,2023-06-07T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
524560,Grovesend,2023-06-07T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
524560,Grovesend,2023-06-07T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
524560,Grovesend,2023-06-07T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
524560,Grovesend,2023-06-07T14:10:00.000+00:00,busbar,,L3 Active Power,kW,19.81
524560,Grovesend,2023-06-07T14:10:00.000+00:00,busbar,,L2 Active Power,kW,20.62
524560,Grovesend,2023-06-07T14:10:00.000+00:00,busbar,,L1 Active Power,kW,31.92
524560,Grovesend,2023-06-07T14:10:00.000+00:00,busbar,,N Current (RMS),A,72.2
524560,Grovesend,2023-06-07T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
524560,Grovesend,2023-06-07T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
524560,Grovesend,2023-06-07T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
524560,Grovesend,2023-06-07T14:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.48
524560,Grovesend,2023-06-07T14:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.47
524560,Grovesend,2023-06-07T14:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.25
524560,Grovesend,2023-06-07T14:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.87
524560,Grovesend,2023-06-07T14:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.36
524560,Grovesend,2023-06-07T14:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.59
524560,Grovesend,2023-06-07T14:00:00.000+00:00,feeder,50.0,N Current (RMS),A,33.7
524560,Grovesend,2023-06-07T14:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,49.4
524560,Grovesend,2023-06-07T14:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,45.4
524560,Grovesend,2023-06-07T14:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,64.0
524560,Grovesend,2023-06-07T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
524560,Grovesend,2023-06-07T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
524560,Grovesend,2023-06-07T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.08
524560,Grovesend,2023-06-07T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.29
524560,Grovesend,2023-06-07T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.89
524560,Grovesend,2023-06-07T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.92
524560,Grovesend,2023-06-07T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
524560,Grovesend,2023-06-07T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
524560,Grovesend,2023-06-07T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
524560,Grovesend,2023-06-07T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
524560,Grovesend,2023-06-07T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
524560,Grovesend,2023-06-07T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
524560,Grovesend,2023-06-07T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
524560,Grovesend,2023-06-07T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.64
524560,Grovesend,2023-06-07T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.16
524560,Grovesend,2023-06-07T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.07
524560,Grovesend,2023-06-07T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
524560,Grovesend,2023-06-07T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.9
524560,Grovesend,2023-06-07T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.7
524560,Grovesend,2023-06-07T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
524560,Grovesend,2023-06-07T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.93
524560,Grovesend,2023-06-07T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
524560,Grovesend,2023-06-07T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.57
524560,Grovesend,2023-06-07T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.36
524560,Grovesend,2023-06-07T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.31
524560,Grovesend,2023-06-07T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.76
524560,Grovesend,2023-06-07T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
524560,Grovesend,2023-06-07T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
524560,Grovesend,2023-06-07T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
524560,Grovesend,2023-06-07T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
524560,Grovesend,2023-06-07T14:00:00.000+00:00,transformer,,Temperature,C,31.9
524560,Grovesend,2023-06-07T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
524560,Grovesend,2023-06-07T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
524560,Grovesend,2023-06-07T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
524560,Grovesend,2023-06-07T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
524560,Grovesend,2023-06-07T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
524560,Grovesend,2023-06-07T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
524560,Grovesend,2023-06-07T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
524560,Grovesend,2023-06-07T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
524560,Grovesend,2023-06-07T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
524560,Grovesend,2023-06-07T14:00:00.000+00:00,busbar,,L3 Active Power,kW,17.66
524560,Grovesend,2023-06-07T14:00:00.000+00:00,busbar,,L2 Active Power,kW,18.39
524560,Grovesend,2023-06-07T14:00:00.000+00:00,busbar,,L1 Active Power,kW,26.78
524560,Grovesend,2023-06-07T14:00:00.000+00:00,busbar,,N Current (RMS),A,67.8
524560,Grovesend,2023-06-07T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
524560,Grovesend,2023-06-07T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
524560,Grovesend,2023-06-07T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
524560,Grovesend,2023-06-07T13:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.21
524560,Grovesend,2023-06-07T13:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.43
524560,Grovesend,2023-06-07T13:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.64
524560,Grovesend,2023-06-07T13:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.93
524560,Grovesend,2023-06-07T13:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.32
524560,Grovesend,2023-06-07T13:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.05
524560,Grovesend,2023-06-07T13:50:00.000+00:00,feeder,50.0,N Current (RMS),A,31.2
524560,Grovesend,2023-06-07T13:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,48.4
524560,Grovesend,2023-06-07T13:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,43.7
524560,Grovesend,2023-06-07T13:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,33.1
524560,Grovesend,2023-06-07T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
524560,Grovesend,2023-06-07T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
524560,Grovesend,2023-06-07T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.51
524560,Grovesend,2023-06-07T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.56
524560,Grovesend,2023-06-07T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.96
524560,Grovesend,2023-06-07T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.36
524560,Grovesend,2023-06-07T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
524560,Grovesend,2023-06-07T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.3
524560,Grovesend,2023-06-07T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
524560,Grovesend,2023-06-07T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
524560,Grovesend,2023-06-07T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
524560,Grovesend,2023-06-07T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
524560,Grovesend,2023-06-07T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
524560,Grovesend,2023-06-07T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.87
524560,Grovesend,2023-06-07T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.61
524560,Grovesend,2023-06-07T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.04
524560,Grovesend,2023-06-07T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
524560,Grovesend,2023-06-07T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
524560,Grovesend,2023-06-07T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.0
524560,Grovesend,2023-06-07T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
524560,Grovesend,2023-06-07T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
524560,Grovesend,2023-06-07T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
524560,Grovesend,2023-06-07T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.43
524560,Grovesend,2023-06-07T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.33
524560,Grovesend,2023-06-07T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.04
524560,Grovesend,2023-06-07T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.13
524560,Grovesend,2023-06-07T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
524560,Grovesend,2023-06-07T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
524560,Grovesend,2023-06-07T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
524560,Grovesend,2023-06-07T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
524560,Grovesend,2023-06-07T13:50:00.000+00:00,transformer,,Temperature,C,31.8
524560,Grovesend,2023-06-07T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
524560,Grovesend,2023-06-07T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
524560,Grovesend,2023-06-07T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
524560,Grovesend,2023-06-07T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
524560,Grovesend,2023-06-07T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
524560,Grovesend,2023-06-07T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
524560,Grovesend,2023-06-07T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
524560,Grovesend,2023-06-07T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
524560,Grovesend,2023-06-07T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
524560,Grovesend,2023-06-07T13:50:00.000+00:00,busbar,,L3 Active Power,kW,20.89
524560,Grovesend,2023-06-07T13:50:00.000+00:00,busbar,,L2 Active Power,kW,16.05
524560,Grovesend,2023-06-07T13:50:00.000+00:00,busbar,,L1 Active Power,kW,20.9
524560,Grovesend,2023-06-07T13:50:00.000+00:00,busbar,,N Current (RMS),A,59.3
524560,Grovesend,2023-06-07T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
524560,Grovesend,2023-06-07T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
524560,Grovesend,2023-06-07T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
524560,Grovesend,2023-06-07T13:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.47
524560,Grovesend,2023-06-07T13:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.5
524560,Grovesend,2023-06-07T13:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.92
524560,Grovesend,2023-06-07T13:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.09
524560,Grovesend,2023-06-07T13:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.66
524560,Grovesend,2023-06-07T13:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.69
524560,Grovesend,2023-06-07T13:40:00.000+00:00,feeder,50.0,N Current (RMS),A,28.7
524560,Grovesend,2023-06-07T13:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,44.5
524560,Grovesend,2023-06-07T13:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,39.0
524560,Grovesend,2023-06-07T13:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,28.5
524560,Grovesend,2023-06-07T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
524560,Grovesend,2023-06-07T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
524560,Grovesend,2023-06-07T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.73
524560,Grovesend,2023-06-07T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.99
524560,Grovesend,2023-06-07T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.89
524560,Grovesend,2023-06-07T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.86
524560,Grovesend,2023-06-07T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
524560,Grovesend,2023-06-07T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
524560,Grovesend,2023-06-07T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
524560,Grovesend,2023-06-07T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
524560,Grovesend,2023-06-07T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
524560,Grovesend,2023-06-07T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
524560,Grovesend,2023-06-07T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
524560,Grovesend,2023-06-07T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.72
524560,Grovesend,2023-06-07T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.14
524560,Grovesend,2023-06-07T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.5
524560,Grovesend,2023-06-07T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
524560,Grovesend,2023-06-07T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
524560,Grovesend,2023-06-07T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.2
524560,Grovesend,2023-06-07T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
524560,Grovesend,2023-06-07T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
524560,Grovesend,2023-06-07T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
524560,Grovesend,2023-06-07T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.89
524560,Grovesend,2023-06-07T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.1
524560,Grovesend,2023-06-07T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.39
524560,Grovesend,2023-06-07T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.72
524560,Grovesend,2023-06-07T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
524560,Grovesend,2023-06-07T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
524560,Grovesend,2023-06-07T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
524560,Grovesend,2023-06-07T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
524560,Grovesend,2023-06-07T13:40:00.000+00:00,transformer,,Temperature,C,31.7
524560,Grovesend,2023-06-07T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
524560,Grovesend,2023-06-07T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
524560,Grovesend,2023-06-07T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
524560,Grovesend,2023-06-07T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
524560,Grovesend,2023-06-07T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
524560,Grovesend,2023-06-07T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
524560,Grovesend,2023-06-07T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
524560,Grovesend,2023-06-07T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
524560,Grovesend,2023-06-07T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
524560,Grovesend,2023-06-07T13:40:00.000+00:00,busbar,,L3 Active Power,kW,18.64
524560,Grovesend,2023-06-07T13:40:00.000+00:00,busbar,,L2 Active Power,kW,16.27
524560,Grovesend,2023-06-07T13:40:00.000+00:00,busbar,,L1 Active Power,kW,21.53
524560,Grovesend,2023-06-07T13:40:00.000+00:00,busbar,,N Current (RMS),A,60.1
524560,Grovesend,2023-06-07T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
524560,Grovesend,2023-06-07T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
524560,Grovesend,2023-06-07T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
524560,Grovesend,2023-06-07T13:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.31
524560,Grovesend,2023-06-07T13:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.5
524560,Grovesend,2023-06-07T13:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.63
524560,Grovesend,2023-06-07T13:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.35
524560,Grovesend,2023-06-07T13:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.06
524560,Grovesend,2023-06-07T13:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.73
524560,Grovesend,2023-06-07T13:30:00.000+00:00,feeder,50.0,N Current (RMS),A,30.2
524560,Grovesend,2023-06-07T13:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,45.5
524560,Grovesend,2023-06-07T13:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,32.6
524560,Grovesend,2023-06-07T13:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,32.0
524560,Grovesend,2023-06-07T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.33
524560,Grovesend,2023-06-07T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.73
524560,Grovesend,2023-06-07T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.96
524560,Grovesend,2023-06-07T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.82
524560,Grovesend,2023-06-07T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.91
524560,Grovesend,2023-06-07T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.7
524560,Grovesend,2023-06-07T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
524560,Grovesend,2023-06-07T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
524560,Grovesend,2023-06-07T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
524560,Grovesend,2023-06-07T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.8
524560,Grovesend,2023-06-07T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
524560,Grovesend,2023-06-07T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
524560,Grovesend,2023-06-07T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
524560,Grovesend,2023-06-07T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.17
524560,Grovesend,2023-06-07T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.72
524560,Grovesend,2023-06-07T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.96
524560,Grovesend,2023-06-07T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
524560,Grovesend,2023-06-07T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
