Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
524560,Grovesend,2023-06-07T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
524560,Grovesend,2023-06-07T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
524560,Grovesend,2023-06-07T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
524560,Grovesend,2023-06-07T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
524560,Grovesend,2023-06-07T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.13
524560,Grovesend,2023-06-07T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.02
524560,Grovesend,2023-06-07T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.77
524560,Grovesend,2023-06-07T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.36
524560,Grovesend,2023-06-07T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
524560,Grovesend,2023-06-07T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
524560,Grovesend,2023-06-07T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
524560,Grovesend,2023-06-07T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
524560,Grovesend,2023-06-07T13:30:00.000+00:00,transformer,,Temperature,C,31.5
524560,Grovesend,2023-06-07T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
524560,Grovesend,2023-06-07T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
524560,Grovesend,2023-06-07T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
524560,Grovesend,2023-06-07T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
524560,Grovesend,2023-06-07T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
524560,Grovesend,2023-06-07T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
524560,Grovesend,2023-06-07T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
524560,Grovesend,2023-06-07T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
524560,Grovesend,2023-06-07T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
524560,Grovesend,2023-06-07T13:30:00.000+00:00,busbar,,L3 Active Power,kW,15.32
524560,Grovesend,2023-06-07T13:30:00.000+00:00,busbar,,L2 Active Power,kW,14.67
524560,Grovesend,2023-06-07T13:30:00.000+00:00,busbar,,L1 Active Power,kW,19.69
524560,Grovesend,2023-06-07T13:30:00.000+00:00,busbar,,N Current (RMS),A,55.4
524560,Grovesend,2023-06-07T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
524560,Grovesend,2023-06-07T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
524560,Grovesend,2023-06-07T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
524560,Grovesend,2023-06-07T13:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.21
524560,Grovesend,2023-06-07T13:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.62
524560,Grovesend,2023-06-07T13:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.51
524560,Grovesend,2023-06-07T13:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.58
524560,Grovesend,2023-06-07T13:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.43
524560,Grovesend,2023-06-07T13:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.08
524560,Grovesend,2023-06-07T13:20:00.000+00:00,feeder,50.0,N Current (RMS),A,35.0
524560,Grovesend,2023-06-07T13:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,55.0
524560,Grovesend,2023-06-07T13:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.6
524560,Grovesend,2023-06-07T13:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,33.9
524560,Grovesend,2023-06-07T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
524560,Grovesend,2023-06-07T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.65
524560,Grovesend,2023-06-07T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.11
524560,Grovesend,2023-06-07T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.68
524560,Grovesend,2023-06-07T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.34
524560,Grovesend,2023-06-07T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.6
524560,Grovesend,2023-06-07T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
524560,Grovesend,2023-06-07T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
524560,Grovesend,2023-06-07T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.9
524560,Grovesend,2023-06-07T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
524560,Grovesend,2023-06-07T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
524560,Grovesend,2023-06-07T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
524560,Grovesend,2023-06-07T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
524560,Grovesend,2023-06-07T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.93
524560,Grovesend,2023-06-07T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.36
524560,Grovesend,2023-06-07T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.3
524560,Grovesend,2023-06-07T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
524560,Grovesend,2023-06-07T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
524560,Grovesend,2023-06-07T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
524560,Grovesend,2023-06-07T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
524560,Grovesend,2023-06-07T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
524560,Grovesend,2023-06-07T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
524560,Grovesend,2023-06-07T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.46
524560,Grovesend,2023-06-07T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.08
524560,Grovesend,2023-06-07T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.53
524560,Grovesend,2023-06-07T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.64
524560,Grovesend,2023-06-07T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
524560,Grovesend,2023-06-07T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
524560,Grovesend,2023-06-07T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
524560,Grovesend,2023-06-07T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
524560,Grovesend,2023-06-07T13:20:00.000+00:00,transformer,,Temperature,C,31.3
524560,Grovesend,2023-06-07T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
524560,Grovesend,2023-06-07T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
524560,Grovesend,2023-06-07T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
524560,Grovesend,2023-06-07T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
524560,Grovesend,2023-06-07T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
524560,Grovesend,2023-06-07T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
524560,Grovesend,2023-06-07T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
524560,Grovesend,2023-06-07T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
524560,Grovesend,2023-06-07T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
524560,Grovesend,2023-06-07T13:20:00.000+00:00,busbar,,L3 Active Power,kW,14.97
524560,Grovesend,2023-06-07T13:20:00.000+00:00,busbar,,L2 Active Power,kW,14.79
524560,Grovesend,2023-06-07T13:20:00.000+00:00,busbar,,L1 Active Power,kW,21.82
524560,Grovesend,2023-06-07T13:20:00.000+00:00,busbar,,N Current (RMS),A,59.1
524560,Grovesend,2023-06-07T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
524560,Grovesend,2023-06-07T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
524560,Grovesend,2023-06-07T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
524560,Grovesend,2023-06-07T13:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.04
524560,Grovesend,2023-06-07T13:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.47
524560,Grovesend,2023-06-07T13:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.84
524560,Grovesend,2023-06-07T13:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.08
524560,Grovesend,2023-06-07T13:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.25
524560,Grovesend,2023-06-07T13:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.64
524560,Grovesend,2023-06-07T13:10:00.000+00:00,feeder,50.0,N Current (RMS),A,35.7
524560,Grovesend,2023-06-07T13:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,48.5
524560,Grovesend,2023-06-07T13:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.2
524560,Grovesend,2023-06-07T13:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,35.4
524560,Grovesend,2023-06-07T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
524560,Grovesend,2023-06-07T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.48
524560,Grovesend,2023-06-07T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
524560,Grovesend,2023-06-07T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.9
524560,Grovesend,2023-06-07T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.41
524560,Grovesend,2023-06-07T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.87
524560,Grovesend,2023-06-07T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
524560,Grovesend,2023-06-07T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
524560,Grovesend,2023-06-07T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
524560,Grovesend,2023-06-07T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
524560,Grovesend,2023-06-07T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
524560,Grovesend,2023-06-07T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
524560,Grovesend,2023-06-07T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
524560,Grovesend,2023-06-07T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.04
524560,Grovesend,2023-06-07T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.25
524560,Grovesend,2023-06-07T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.78
524560,Grovesend,2023-06-07T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
524560,Grovesend,2023-06-07T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
524560,Grovesend,2023-06-07T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
524560,Grovesend,2023-06-07T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
524560,Grovesend,2023-06-07T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
524560,Grovesend,2023-06-07T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
524560,Grovesend,2023-06-07T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.25
524560,Grovesend,2023-06-07T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.08
524560,Grovesend,2023-06-07T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.64
524560,Grovesend,2023-06-07T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.83
524560,Grovesend,2023-06-07T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
524560,Grovesend,2023-06-07T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
524560,Grovesend,2023-06-07T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
524560,Grovesend,2023-06-07T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
524560,Grovesend,2023-06-07T13:10:00.000+00:00,transformer,,Temperature,C,31.2
524560,Grovesend,2023-06-07T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
524560,Grovesend,2023-06-07T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
524560,Grovesend,2023-06-07T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
524560,Grovesend,2023-06-07T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
524560,Grovesend,2023-06-07T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
524560,Grovesend,2023-06-07T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
524560,Grovesend,2023-06-07T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
524560,Grovesend,2023-06-07T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
524560,Grovesend,2023-06-07T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
524560,Grovesend,2023-06-07T13:10:00.000+00:00,busbar,,L3 Active Power,kW,14.6
524560,Grovesend,2023-06-07T13:10:00.000+00:00,busbar,,L2 Active Power,kW,14.52
524560,Grovesend,2023-06-07T13:10:00.000+00:00,busbar,,L1 Active Power,kW,17.3
524560,Grovesend,2023-06-07T13:10:00.000+00:00,busbar,,N Current (RMS),A,53.4
524560,Grovesend,2023-06-07T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
524560,Grovesend,2023-06-07T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
524560,Grovesend,2023-06-07T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
524560,Grovesend,2023-06-07T13:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.31
524560,Grovesend,2023-06-07T13:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.53
524560,Grovesend,2023-06-07T13:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.67
524560,Grovesend,2023-06-07T13:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.51
524560,Grovesend,2023-06-07T13:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.12
524560,Grovesend,2023-06-07T13:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.62
524560,Grovesend,2023-06-07T13:00:00.000+00:00,feeder,50.0,N Current (RMS),A,38.5
524560,Grovesend,2023-06-07T13:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,55.0
524560,Grovesend,2023-06-07T13:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.2
524560,Grovesend,2023-06-07T13:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,31.8
524560,Grovesend,2023-06-07T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
524560,Grovesend,2023-06-07T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.6
524560,Grovesend,2023-06-07T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
524560,Grovesend,2023-06-07T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.4
524560,Grovesend,2023-06-07T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.51
524560,Grovesend,2023-06-07T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.07
524560,Grovesend,2023-06-07T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
524560,Grovesend,2023-06-07T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
524560,Grovesend,2023-06-07T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
524560,Grovesend,2023-06-07T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
524560,Grovesend,2023-06-07T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
524560,Grovesend,2023-06-07T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
524560,Grovesend,2023-06-07T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
524560,Grovesend,2023-06-07T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.34
524560,Grovesend,2023-06-07T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.27
524560,Grovesend,2023-06-07T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.16
524560,Grovesend,2023-06-07T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
524560,Grovesend,2023-06-07T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
524560,Grovesend,2023-06-07T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
524560,Grovesend,2023-06-07T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
524560,Grovesend,2023-06-07T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.94
524560,Grovesend,2023-06-07T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
524560,Grovesend,2023-06-07T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.31
524560,Grovesend,2023-06-07T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.42
524560,Grovesend,2023-06-07T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.67
524560,Grovesend,2023-06-07T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.12
524560,Grovesend,2023-06-07T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
524560,Grovesend,2023-06-07T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
524560,Grovesend,2023-06-07T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
524560,Grovesend,2023-06-07T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
524560,Grovesend,2023-06-07T13:00:00.000+00:00,transformer,,Temperature,C,31.1
524560,Grovesend,2023-06-07T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
524560,Grovesend,2023-06-07T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
524560,Grovesend,2023-06-07T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
524560,Grovesend,2023-06-07T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
524560,Grovesend,2023-06-07T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
524560,Grovesend,2023-06-07T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
524560,Grovesend,2023-06-07T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
524560,Grovesend,2023-06-07T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
524560,Grovesend,2023-06-07T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
524560,Grovesend,2023-06-07T13:00:00.000+00:00,busbar,,L3 Active Power,kW,15.48
524560,Grovesend,2023-06-07T13:00:00.000+00:00,busbar,,L2 Active Power,kW,14.44
524560,Grovesend,2023-06-07T13:00:00.000+00:00,busbar,,L1 Active Power,kW,17.27
524560,Grovesend,2023-06-07T13:00:00.000+00:00,busbar,,N Current (RMS),A,54.5
524560,Grovesend,2023-06-07T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
524560,Grovesend,2023-06-07T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
524560,Grovesend,2023-06-07T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
524560,Grovesend,2023-06-07T12:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.02
524560,Grovesend,2023-06-07T12:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.19
524560,Grovesend,2023-06-07T12:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.71
524560,Grovesend,2023-06-07T12:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.51
524560,Grovesend,2023-06-07T12:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.22
524560,Grovesend,2023-06-07T12:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.78
524560,Grovesend,2023-06-07T12:50:00.000+00:00,feeder,50.0,N Current (RMS),A,30.6
524560,Grovesend,2023-06-07T12:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,38.8
524560,Grovesend,2023-06-07T12:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.4
524560,Grovesend,2023-06-07T12:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,36.3
524560,Grovesend,2023-06-07T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
524560,Grovesend,2023-06-07T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.49
524560,Grovesend,2023-06-07T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
524560,Grovesend,2023-06-07T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.34
524560,Grovesend,2023-06-07T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.49
524560,Grovesend,2023-06-07T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.58
524560,Grovesend,2023-06-07T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
524560,Grovesend,2023-06-07T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.7
524560,Grovesend,2023-06-07T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
524560,Grovesend,2023-06-07T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
524560,Grovesend,2023-06-07T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
524560,Grovesend,2023-06-07T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
524560,Grovesend,2023-06-07T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.36
524560,Grovesend,2023-06-07T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.07
524560,Grovesend,2023-06-07T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.25
524560,Grovesend,2023-06-07T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.41
524560,Grovesend,2023-06-07T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
524560,Grovesend,2023-06-07T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
524560,Grovesend,2023-06-07T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
524560,Grovesend,2023-06-07T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
524560,Grovesend,2023-06-07T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
524560,Grovesend,2023-06-07T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
524560,Grovesend,2023-06-07T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.37
524560,Grovesend,2023-06-07T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.68
524560,Grovesend,2023-06-07T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.22
524560,Grovesend,2023-06-07T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.51
524560,Grovesend,2023-06-07T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
524560,Grovesend,2023-06-07T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
524560,Grovesend,2023-06-07T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
524560,Grovesend,2023-06-07T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
524560,Grovesend,2023-06-07T12:50:00.000+00:00,transformer,,Temperature,C,31.1
524560,Grovesend,2023-06-07T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
524560,Grovesend,2023-06-07T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
524560,Grovesend,2023-06-07T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
524560,Grovesend,2023-06-07T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
524560,Grovesend,2023-06-07T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
524560,Grovesend,2023-06-07T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
524560,Grovesend,2023-06-07T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
524560,Grovesend,2023-06-07T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
524560,Grovesend,2023-06-07T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
524560,Grovesend,2023-06-07T12:50:00.000+00:00,busbar,,L3 Active Power,kW,14.95
524560,Grovesend,2023-06-07T12:50:00.000+00:00,busbar,,L2 Active Power,kW,13.1
524560,Grovesend,2023-06-07T12:50:00.000+00:00,busbar,,L1 Active Power,kW,17.94
524560,Grovesend,2023-06-07T12:50:00.000+00:00,busbar,,N Current (RMS),A,55.1
524560,Grovesend,2023-06-07T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
524560,Grovesend,2023-06-07T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
524560,Grovesend,2023-06-07T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
524560,Grovesend,2023-06-07T12:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.09
524560,Grovesend,2023-06-07T12:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.39
524560,Grovesend,2023-06-07T12:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.69
524560,Grovesend,2023-06-07T12:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.98
524560,Grovesend,2023-06-07T12:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.64
524560,Grovesend,2023-06-07T12:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.38
524560,Grovesend,2023-06-07T12:40:00.000+00:00,feeder,50.0,N Current (RMS),A,36.3
524560,Grovesend,2023-06-07T12:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,44.7
524560,Grovesend,2023-06-07T12:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.4
524560,Grovesend,2023-06-07T12:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,45.9
524560,Grovesend,2023-06-07T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
524560,Grovesend,2023-06-07T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.55
524560,Grovesend,2023-06-07T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
524560,Grovesend,2023-06-07T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.37
524560,Grovesend,2023-06-07T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.42
524560,Grovesend,2023-06-07T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.97
524560,Grovesend,2023-06-07T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
524560,Grovesend,2023-06-07T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.3
524560,Grovesend,2023-06-07T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
524560,Grovesend,2023-06-07T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
524560,Grovesend,2023-06-07T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
524560,Grovesend,2023-06-07T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
524560,Grovesend,2023-06-07T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
524560,Grovesend,2023-06-07T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.96
524560,Grovesend,2023-06-07T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.45
524560,Grovesend,2023-06-07T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.03
524560,Grovesend,2023-06-07T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
524560,Grovesend,2023-06-07T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.7
524560,Grovesend,2023-06-07T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
524560,Grovesend,2023-06-07T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
524560,Grovesend,2023-06-07T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
524560,Grovesend,2023-06-07T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
524560,Grovesend,2023-06-07T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.4
524560,Grovesend,2023-06-07T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.62
524560,Grovesend,2023-06-07T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
524560,Grovesend,2023-06-07T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.44
524560,Grovesend,2023-06-07T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
524560,Grovesend,2023-06-07T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.9
524560,Grovesend,2023-06-07T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
524560,Grovesend,2023-06-07T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
524560,Grovesend,2023-06-07T12:40:00.000+00:00,transformer,,Temperature,C,30.9
524560,Grovesend,2023-06-07T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
524560,Grovesend,2023-06-07T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
524560,Grovesend,2023-06-07T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
524560,Grovesend,2023-06-07T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
524560,Grovesend,2023-06-07T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
524560,Grovesend,2023-06-07T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
524560,Grovesend,2023-06-07T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
524560,Grovesend,2023-06-07T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
524560,Grovesend,2023-06-07T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
524560,Grovesend,2023-06-07T12:40:00.000+00:00,busbar,,L3 Active Power,kW,14.9
524560,Grovesend,2023-06-07T12:40:00.000+00:00,busbar,,L2 Active Power,kW,12.32
524560,Grovesend,2023-06-07T12:40:00.000+00:00,busbar,,L1 Active Power,kW,21.42
524560,Grovesend,2023-06-07T12:40:00.000+00:00,busbar,,N Current (RMS),A,63.6
524560,Grovesend,2023-06-07T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
524560,Grovesend,2023-06-07T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
524560,Grovesend,2023-06-07T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
524560,Grovesend,2023-06-07T12:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.08
524560,Grovesend,2023-06-07T12:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.47
524560,Grovesend,2023-06-07T12:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.68
524560,Grovesend,2023-06-07T12:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.65
524560,Grovesend,2023-06-07T12:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.01
524560,Grovesend,2023-06-07T12:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.34
524560,Grovesend,2023-06-07T12:30:00.000+00:00,feeder,50.0,N Current (RMS),A,34.6
524560,Grovesend,2023-06-07T12:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,56.0
524560,Grovesend,2023-06-07T12:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,44.0
524560,Grovesend,2023-06-07T12:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,41.7
524560,Grovesend,2023-06-07T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.33
524560,Grovesend,2023-06-07T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.42
524560,Grovesend,2023-06-07T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
524560,Grovesend,2023-06-07T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.12
524560,Grovesend,2023-06-07T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.19
524560,Grovesend,2023-06-07T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.83
524560,Grovesend,2023-06-07T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
524560,Grovesend,2023-06-07T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
524560,Grovesend,2023-06-07T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
524560,Grovesend,2023-06-07T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
524560,Grovesend,2023-06-07T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
524560,Grovesend,2023-06-07T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
524560,Grovesend,2023-06-07T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
524560,Grovesend,2023-06-07T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.13
524560,Grovesend,2023-06-07T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.41
524560,Grovesend,2023-06-07T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.65
524560,Grovesend,2023-06-07T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
524560,Grovesend,2023-06-07T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
524560,Grovesend,2023-06-07T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
524560,Grovesend,2023-06-07T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.3
524560,Grovesend,2023-06-07T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
524560,Grovesend,2023-06-07T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
524560,Grovesend,2023-06-07T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.32
524560,Grovesend,2023-06-07T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.85
524560,Grovesend,2023-06-07T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.9
524560,Grovesend,2023-06-07T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.39
524560,Grovesend,2023-06-07T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
524560,Grovesend,2023-06-07T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
524560,Grovesend,2023-06-07T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
524560,Grovesend,2023-06-07T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
524560,Grovesend,2023-06-07T12:30:00.000+00:00,transformer,,Temperature,C,30.7
524560,Grovesend,2023-06-07T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
524560,Grovesend,2023-06-07T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
524560,Grovesend,2023-06-07T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
524560,Grovesend,2023-06-07T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
524560,Grovesend,2023-06-07T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
524560,Grovesend,2023-06-07T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
524560,Grovesend,2023-06-07T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
524560,Grovesend,2023-06-07T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
524560,Grovesend,2023-06-07T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
524560,Grovesend,2023-06-07T12:30:00.000+00:00,busbar,,L3 Active Power,kW,16.38
524560,Grovesend,2023-06-07T12:30:00.000+00:00,busbar,,L2 Active Power,kW,16.22
524560,Grovesend,2023-06-07T12:30:00.000+00:00,busbar,,L1 Active Power,kW,20.65
524560,Grovesend,2023-06-07T12:30:00.000+00:00,busbar,,N Current (RMS),A,59.6
524560,Grovesend,2023-06-07T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
524560,Grovesend,2023-06-07T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
524560,Grovesend,2023-06-07T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
524560,Grovesend,2023-06-07T12:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.7
524560,Grovesend,2023-06-07T12:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.56
524560,Grovesend,2023-06-07T12:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.63
524560,Grovesend,2023-06-07T12:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.64
524560,Grovesend,2023-06-07T12:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.25
524560,Grovesend,2023-06-07T12:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.78
524560,Grovesend,2023-06-07T12:20:00.000+00:00,feeder,50.0,N Current (RMS),A,32.4
524560,Grovesend,2023-06-07T12:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,47.7
524560,Grovesend,2023-06-07T12:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,40.7
524560,Grovesend,2023-06-07T12:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,43.3
524560,Grovesend,2023-06-07T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
524560,Grovesend,2023-06-07T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.5
524560,Grovesend,2023-06-07T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
524560,Grovesend,2023-06-07T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.74
524560,Grovesend,2023-06-07T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.58
524560,Grovesend,2023-06-07T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.9
524560,Grovesend,2023-06-07T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
524560,Grovesend,2023-06-07T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
524560,Grovesend,2023-06-07T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.3
524560,Grovesend,2023-06-07T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
524560,Grovesend,2023-06-07T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
524560,Grovesend,2023-06-07T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
524560,Grovesend,2023-06-07T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
524560,Grovesend,2023-06-07T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.19
524560,Grovesend,2023-06-07T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.55
524560,Grovesend,2023-06-07T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.98
524560,Grovesend,2023-06-07T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
524560,Grovesend,2023-06-07T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
524560,Grovesend,2023-06-07T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
524560,Grovesend,2023-06-07T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
524560,Grovesend,2023-06-07T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
524560,Grovesend,2023-06-07T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
524560,Grovesend,2023-06-07T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.98
524560,Grovesend,2023-06-07T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.97
524560,Grovesend,2023-06-07T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.35
524560,Grovesend,2023-06-07T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.79
524560,Grovesend,2023-06-07T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
524560,Grovesend,2023-06-07T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
524560,Grovesend,2023-06-07T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
524560,Grovesend,2023-06-07T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
524560,Grovesend,2023-06-07T12:20:00.000+00:00,transformer,,Temperature,C,30.5
524560,Grovesend,2023-06-07T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
524560,Grovesend,2023-06-07T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
524560,Grovesend,2023-06-07T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
524560,Grovesend,2023-06-07T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
524560,Grovesend,2023-06-07T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
524560,Grovesend,2023-06-07T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
524560,Grovesend,2023-06-07T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
524560,Grovesend,2023-06-07T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
524560,Grovesend,2023-06-07T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
524560,Grovesend,2023-06-07T12:20:00.000+00:00,busbar,,L3 Active Power,kW,15.34
524560,Grovesend,2023-06-07T12:20:00.000+00:00,busbar,,L2 Active Power,kW,14.96
524560,Grovesend,2023-06-07T12:20:00.000+00:00,busbar,,L1 Active Power,kW,20.26
524560,Grovesend,2023-06-07T12:20:00.000+00:00,busbar,,N Current (RMS),A,65.1
524560,Grovesend,2023-06-07T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
524560,Grovesend,2023-06-07T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
524560,Grovesend,2023-06-07T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
524560,Grovesend,2023-06-07T12:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.55
524560,Grovesend,2023-06-07T12:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.14
524560,Grovesend,2023-06-07T12:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.8
524560,Grovesend,2023-06-07T12:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.11
524560,Grovesend,2023-06-07T12:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.25
524560,Grovesend,2023-06-07T12:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.58
524560,Grovesend,2023-06-07T12:10:00.000+00:00,feeder,50.0,N Current (RMS),A,28.0
524560,Grovesend,2023-06-07T12:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,44.3
524560,Grovesend,2023-06-07T12:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,45.9
524560,Grovesend,2023-06-07T12:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,42.4
524560,Grovesend,2023-06-07T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
524560,Grovesend,2023-06-07T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.52
524560,Grovesend,2023-06-07T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.57
524560,Grovesend,2023-06-07T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.03
524560,Grovesend,2023-06-07T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.26
524560,Grovesend,2023-06-07T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.35
524560,Grovesend,2023-06-07T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
524560,Grovesend,2023-06-07T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
524560,Grovesend,2023-06-07T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
524560,Grovesend,2023-06-07T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
524560,Grovesend,2023-06-07T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
524560,Grovesend,2023-06-07T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
524560,Grovesend,2023-06-07T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.4
524560,Grovesend,2023-06-07T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.23
524560,Grovesend,2023-06-07T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.17
524560,Grovesend,2023-06-07T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.83
524560,Grovesend,2023-06-07T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.9
524560,Grovesend,2023-06-07T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
524560,Grovesend,2023-06-07T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
524560,Grovesend,2023-06-07T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.6
524560,Grovesend,2023-06-07T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
524560,Grovesend,2023-06-07T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
524560,Grovesend,2023-06-07T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.73
524560,Grovesend,2023-06-07T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.86
524560,Grovesend,2023-06-07T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
524560,Grovesend,2023-06-07T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.91
524560,Grovesend,2023-06-07T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
524560,Grovesend,2023-06-07T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
524560,Grovesend,2023-06-07T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
524560,Grovesend,2023-06-07T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
524560,Grovesend,2023-06-07T12:10:00.000+00:00,transformer,,Temperature,C,30.2
524560,Grovesend,2023-06-07T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
524560,Grovesend,2023-06-07T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
524560,Grovesend,2023-06-07T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
524560,Grovesend,2023-06-07T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
524560,Grovesend,2023-06-07T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
524560,Grovesend,2023-06-07T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
524560,Grovesend,2023-06-07T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
524560,Grovesend,2023-06-07T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
524560,Grovesend,2023-06-07T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
524560,Grovesend,2023-06-07T12:10:00.000+00:00,busbar,,L3 Active Power,kW,13.11
524560,Grovesend,2023-06-07T12:10:00.000+00:00,busbar,,L2 Active Power,kW,18.23
524560,Grovesend,2023-06-07T12:10:00.000+00:00,busbar,,L1 Active Power,kW,27.14
524560,Grovesend,2023-06-07T12:10:00.000+00:00,busbar,,N Current (RMS),A,71.1
524560,Grovesend,2023-06-07T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
524560,Grovesend,2023-06-07T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
524560,Grovesend,2023-06-07T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
524560,Grovesend,2023-06-07T12:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.2
524560,Grovesend,2023-06-07T12:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.14
524560,Grovesend,2023-06-07T12:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.32
524560,Grovesend,2023-06-07T12:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.13
524560,Grovesend,2023-06-07T12:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.25
524560,Grovesend,2023-06-07T12:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.05
524560,Grovesend,2023-06-07T12:00:00.000+00:00,feeder,50.0,N Current (RMS),A,29.6
524560,Grovesend,2023-06-07T12:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,44.6
524560,Grovesend,2023-06-07T12:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,34.3
524560,Grovesend,2023-06-07T12:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,44.5
524560,Grovesend,2023-06-07T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
524560,Grovesend,2023-06-07T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.37
524560,Grovesend,2023-06-07T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.13
524560,Grovesend,2023-06-07T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.07
524560,Grovesend,2023-06-07T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.83
524560,Grovesend,2023-06-07T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.41
524560,Grovesend,2023-06-07T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
524560,Grovesend,2023-06-07T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.1
524560,Grovesend,2023-06-07T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.4
524560,Grovesend,2023-06-07T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
524560,Grovesend,2023-06-07T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
524560,Grovesend,2023-06-07T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
524560,Grovesend,2023-06-07T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.56
524560,Grovesend,2023-06-07T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.33
524560,Grovesend,2023-06-07T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.88
524560,Grovesend,2023-06-07T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.27
524560,Grovesend,2023-06-07T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,41.8
524560,Grovesend,2023-06-07T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
524560,Grovesend,2023-06-07T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.9
524560,Grovesend,2023-06-07T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.8
524560,Grovesend,2023-06-07T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
524560,Grovesend,2023-06-07T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
524560,Grovesend,2023-06-07T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.86
524560,Grovesend,2023-06-07T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.73
524560,Grovesend,2023-06-07T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.74
524560,Grovesend,2023-06-07T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.82
524560,Grovesend,2023-06-07T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,39.3
524560,Grovesend,2023-06-07T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
524560,Grovesend,2023-06-07T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.9
524560,Grovesend,2023-06-07T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
524560,Grovesend,2023-06-07T12:00:00.000+00:00,transformer,,Temperature,C,29.9
524560,Grovesend,2023-06-07T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
524560,Grovesend,2023-06-07T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
524560,Grovesend,2023-06-07T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
524560,Grovesend,2023-06-07T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
524560,Grovesend,2023-06-07T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
524560,Grovesend,2023-06-07T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
524560,Grovesend,2023-06-07T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
524560,Grovesend,2023-06-07T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
524560,Grovesend,2023-06-07T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
524560,Grovesend,2023-06-07T12:00:00.000+00:00,busbar,,L3 Active Power,kW,15.99
524560,Grovesend,2023-06-07T12:00:00.000+00:00,busbar,,L2 Active Power,kW,24.65
524560,Grovesend,2023-06-07T12:00:00.000+00:00,busbar,,L1 Active Power,kW,34.58
524560,Grovesend,2023-06-07T12:00:00.000+00:00,busbar,,N Current (RMS),A,87.3
524560,Grovesend,2023-06-07T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
524560,Grovesend,2023-06-07T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
524560,Grovesend,2023-06-07T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
524560,Grovesend,2023-06-07T11:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.32
524560,Grovesend,2023-06-07T11:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
524560,Grovesend,2023-06-07T11:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.12
524560,Grovesend,2023-06-07T11:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.53
524560,Grovesend,2023-06-07T11:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.4
524560,Grovesend,2023-06-07T11:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.22
524560,Grovesend,2023-06-07T11:50:00.000+00:00,feeder,50.0,N Current (RMS),A,29.2
524560,Grovesend,2023-06-07T11:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,38.3
524560,Grovesend,2023-06-07T11:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,39.1
524560,Grovesend,2023-06-07T11:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,49.2
524560,Grovesend,2023-06-07T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
524560,Grovesend,2023-06-07T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.5
524560,Grovesend,2023-06-07T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.2
524560,Grovesend,2023-06-07T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.85
524560,Grovesend,2023-06-07T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.3
524560,Grovesend,2023-06-07T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.11
524560,Grovesend,2023-06-07T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
524560,Grovesend,2023-06-07T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.1
524560,Grovesend,2023-06-07T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.1
524560,Grovesend,2023-06-07T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
524560,Grovesend,2023-06-07T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
524560,Grovesend,2023-06-07T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
524560,Grovesend,2023-06-07T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
524560,Grovesend,2023-06-07T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.46
524560,Grovesend,2023-06-07T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.98
524560,Grovesend,2023-06-07T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.02
524560,Grovesend,2023-06-07T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
524560,Grovesend,2023-06-07T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
524560,Grovesend,2023-06-07T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
