Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
524560,Grovesend,2023-06-07T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.1
524560,Grovesend,2023-06-07T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.67
524560,Grovesend,2023-06-07T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
524560,Grovesend,2023-06-07T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.02
524560,Grovesend,2023-06-07T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.77
524560,Grovesend,2023-06-07T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.09
524560,Grovesend,2023-06-07T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.19
524560,Grovesend,2023-06-07T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,45.8
524560,Grovesend,2023-06-07T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
524560,Grovesend,2023-06-07T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.8
524560,Grovesend,2023-06-07T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
524560,Grovesend,2023-06-07T11:50:00.000+00:00,transformer,,Temperature,C,29.5
524560,Grovesend,2023-06-07T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
524560,Grovesend,2023-06-07T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
524560,Grovesend,2023-06-07T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
524560,Grovesend,2023-06-07T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
524560,Grovesend,2023-06-07T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
524560,Grovesend,2023-06-07T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
524560,Grovesend,2023-06-07T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
524560,Grovesend,2023-06-07T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
524560,Grovesend,2023-06-07T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
524560,Grovesend,2023-06-07T11:50:00.000+00:00,busbar,,L3 Active Power,kW,12.54
524560,Grovesend,2023-06-07T11:50:00.000+00:00,busbar,,L2 Active Power,kW,23.79
524560,Grovesend,2023-06-07T11:50:00.000+00:00,busbar,,L1 Active Power,kW,30.25
524560,Grovesend,2023-06-07T11:50:00.000+00:00,busbar,,N Current (RMS),A,82.6
524560,Grovesend,2023-06-07T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
524560,Grovesend,2023-06-07T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
524560,Grovesend,2023-06-07T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
524560,Grovesend,2023-06-07T11:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.27
524560,Grovesend,2023-06-07T11:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
524560,Grovesend,2023-06-07T11:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.63
524560,Grovesend,2023-06-07T11:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.39
524560,Grovesend,2023-06-07T11:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.76
524560,Grovesend,2023-06-07T11:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.95
524560,Grovesend,2023-06-07T11:40:00.000+00:00,feeder,50.0,N Current (RMS),A,33.0
524560,Grovesend,2023-06-07T11:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,38.4
524560,Grovesend,2023-06-07T11:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.2
524560,Grovesend,2023-06-07T11:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,44.8
524560,Grovesend,2023-06-07T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
524560,Grovesend,2023-06-07T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.22
524560,Grovesend,2023-06-07T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.69
524560,Grovesend,2023-06-07T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.83
524560,Grovesend,2023-06-07T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.09
524560,Grovesend,2023-06-07T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.56
524560,Grovesend,2023-06-07T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
524560,Grovesend,2023-06-07T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
524560,Grovesend,2023-06-07T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
524560,Grovesend,2023-06-07T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
524560,Grovesend,2023-06-07T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
524560,Grovesend,2023-06-07T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
524560,Grovesend,2023-06-07T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
524560,Grovesend,2023-06-07T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.14
524560,Grovesend,2023-06-07T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.86
524560,Grovesend,2023-06-07T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.77
524560,Grovesend,2023-06-07T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
524560,Grovesend,2023-06-07T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
524560,Grovesend,2023-06-07T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
524560,Grovesend,2023-06-07T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.6
524560,Grovesend,2023-06-07T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.73
524560,Grovesend,2023-06-07T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
524560,Grovesend,2023-06-07T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.96
524560,Grovesend,2023-06-07T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.87
524560,Grovesend,2023-06-07T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.05
524560,Grovesend,2023-06-07T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.75
524560,Grovesend,2023-06-07T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,47.7
524560,Grovesend,2023-06-07T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.3
524560,Grovesend,2023-06-07T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.2
524560,Grovesend,2023-06-07T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
524560,Grovesend,2023-06-07T11:40:00.000+00:00,transformer,,Temperature,C,29.2
524560,Grovesend,2023-06-07T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
524560,Grovesend,2023-06-07T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
524560,Grovesend,2023-06-07T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
524560,Grovesend,2023-06-07T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
524560,Grovesend,2023-06-07T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
524560,Grovesend,2023-06-07T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
524560,Grovesend,2023-06-07T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
524560,Grovesend,2023-06-07T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
524560,Grovesend,2023-06-07T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
524560,Grovesend,2023-06-07T11:40:00.000+00:00,busbar,,L3 Active Power,kW,12.16
524560,Grovesend,2023-06-07T11:40:00.000+00:00,busbar,,L2 Active Power,kW,27.38
524560,Grovesend,2023-06-07T11:40:00.000+00:00,busbar,,L1 Active Power,kW,27.85
524560,Grovesend,2023-06-07T11:40:00.000+00:00,busbar,,N Current (RMS),A,85.1
524560,Grovesend,2023-06-07T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
524560,Grovesend,2023-06-07T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
524560,Grovesend,2023-06-07T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
524560,Grovesend,2023-06-07T11:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.5
524560,Grovesend,2023-06-07T11:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.48
524560,Grovesend,2023-06-07T11:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.1
524560,Grovesend,2023-06-07T11:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.03
524560,Grovesend,2023-06-07T11:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.03
524560,Grovesend,2023-06-07T11:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.63
524560,Grovesend,2023-06-07T11:30:00.000+00:00,feeder,50.0,N Current (RMS),A,30.4
524560,Grovesend,2023-06-07T11:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,57.6
524560,Grovesend,2023-06-07T11:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,46.8
524560,Grovesend,2023-06-07T11:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,64.0
524560,Grovesend,2023-06-07T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
524560,Grovesend,2023-06-07T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.41
524560,Grovesend,2023-06-07T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.68
524560,Grovesend,2023-06-07T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.66
524560,Grovesend,2023-06-07T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.33
524560,Grovesend,2023-06-07T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.62
524560,Grovesend,2023-06-07T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
524560,Grovesend,2023-06-07T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
524560,Grovesend,2023-06-07T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
524560,Grovesend,2023-06-07T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
524560,Grovesend,2023-06-07T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
524560,Grovesend,2023-06-07T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
524560,Grovesend,2023-06-07T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
524560,Grovesend,2023-06-07T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.41
524560,Grovesend,2023-06-07T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.25
524560,Grovesend,2023-06-07T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.6
524560,Grovesend,2023-06-07T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
524560,Grovesend,2023-06-07T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
524560,Grovesend,2023-06-07T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
524560,Grovesend,2023-06-07T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
524560,Grovesend,2023-06-07T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
524560,Grovesend,2023-06-07T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.48
524560,Grovesend,2023-06-07T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
524560,Grovesend,2023-06-07T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.61
524560,Grovesend,2023-06-07T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.53
524560,Grovesend,2023-06-07T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.02
524560,Grovesend,2023-06-07T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,50.9
524560,Grovesend,2023-06-07T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
524560,Grovesend,2023-06-07T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.8
524560,Grovesend,2023-06-07T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
524560,Grovesend,2023-06-07T11:30:00.000+00:00,transformer,,Temperature,C,28.9
524560,Grovesend,2023-06-07T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
524560,Grovesend,2023-06-07T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
524560,Grovesend,2023-06-07T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
524560,Grovesend,2023-06-07T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
524560,Grovesend,2023-06-07T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
524560,Grovesend,2023-06-07T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
524560,Grovesend,2023-06-07T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
524560,Grovesend,2023-06-07T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
524560,Grovesend,2023-06-07T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
524560,Grovesend,2023-06-07T11:30:00.000+00:00,busbar,,L3 Active Power,kW,17.21
524560,Grovesend,2023-06-07T11:30:00.000+00:00,busbar,,L2 Active Power,kW,26.93
524560,Grovesend,2023-06-07T11:30:00.000+00:00,busbar,,L1 Active Power,kW,33.3
524560,Grovesend,2023-06-07T11:30:00.000+00:00,busbar,,N Current (RMS),A,80.4
524560,Grovesend,2023-06-07T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
524560,Grovesend,2023-06-07T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
524560,Grovesend,2023-06-07T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
524560,Grovesend,2023-06-07T11:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
524560,Grovesend,2023-06-07T11:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.81
524560,Grovesend,2023-06-07T11:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.24
524560,Grovesend,2023-06-07T11:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.66
524560,Grovesend,2023-06-07T11:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.79
524560,Grovesend,2023-06-07T11:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.58
524560,Grovesend,2023-06-07T11:20:00.000+00:00,feeder,50.0,N Current (RMS),A,29.2
524560,Grovesend,2023-06-07T11:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,44.3
524560,Grovesend,2023-06-07T11:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,48.6
524560,Grovesend,2023-06-07T11:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,67.9
524560,Grovesend,2023-06-07T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
524560,Grovesend,2023-06-07T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.47
524560,Grovesend,2023-06-07T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.6
524560,Grovesend,2023-06-07T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.44
524560,Grovesend,2023-06-07T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.33
524560,Grovesend,2023-06-07T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.42
524560,Grovesend,2023-06-07T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
524560,Grovesend,2023-06-07T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.1
524560,Grovesend,2023-06-07T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
524560,Grovesend,2023-06-07T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.7
524560,Grovesend,2023-06-07T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
524560,Grovesend,2023-06-07T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
524560,Grovesend,2023-06-07T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
524560,Grovesend,2023-06-07T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.98
524560,Grovesend,2023-06-07T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.01
524560,Grovesend,2023-06-07T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.49
524560,Grovesend,2023-06-07T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
524560,Grovesend,2023-06-07T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
524560,Grovesend,2023-06-07T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
524560,Grovesend,2023-06-07T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.0
524560,Grovesend,2023-06-07T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
524560,Grovesend,2023-06-07T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
524560,Grovesend,2023-06-07T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.31
524560,Grovesend,2023-06-07T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.87
524560,Grovesend,2023-06-07T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.37
524560,Grovesend,2023-06-07T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.0
524560,Grovesend,2023-06-07T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,44.6
524560,Grovesend,2023-06-07T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.3
524560,Grovesend,2023-06-07T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.2
524560,Grovesend,2023-06-07T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
524560,Grovesend,2023-06-07T11:20:00.000+00:00,transformer,,Temperature,C,28.6
524560,Grovesend,2023-06-07T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
524560,Grovesend,2023-06-07T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
524560,Grovesend,2023-06-07T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
524560,Grovesend,2023-06-07T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
524560,Grovesend,2023-06-07T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
524560,Grovesend,2023-06-07T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
524560,Grovesend,2023-06-07T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
524560,Grovesend,2023-06-07T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.33
524560,Grovesend,2023-06-07T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
524560,Grovesend,2023-06-07T11:20:00.000+00:00,busbar,,L3 Active Power,kW,12.77
524560,Grovesend,2023-06-07T11:20:00.000+00:00,busbar,,L2 Active Power,kW,28.27
524560,Grovesend,2023-06-07T11:20:00.000+00:00,busbar,,L1 Active Power,kW,33.87
524560,Grovesend,2023-06-07T11:20:00.000+00:00,busbar,,N Current (RMS),A,90.0
524560,Grovesend,2023-06-07T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
524560,Grovesend,2023-06-07T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
524560,Grovesend,2023-06-07T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.1
524560,Grovesend,2023-06-07T11:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.8
524560,Grovesend,2023-06-07T11:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.01
524560,Grovesend,2023-06-07T11:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.51
524560,Grovesend,2023-06-07T11:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.84
524560,Grovesend,2023-06-07T11:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.37
524560,Grovesend,2023-06-07T11:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.79
524560,Grovesend,2023-06-07T11:10:00.000+00:00,feeder,50.0,N Current (RMS),A,28.6
524560,Grovesend,2023-06-07T11:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,41.3
524560,Grovesend,2023-06-07T11:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,47.2
524560,Grovesend,2023-06-07T11:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,64.6
524560,Grovesend,2023-06-07T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.55
524560,Grovesend,2023-06-07T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.43
524560,Grovesend,2023-06-07T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.62
524560,Grovesend,2023-06-07T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.36
524560,Grovesend,2023-06-07T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.28
524560,Grovesend,2023-06-07T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.19
524560,Grovesend,2023-06-07T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
524560,Grovesend,2023-06-07T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
524560,Grovesend,2023-06-07T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
524560,Grovesend,2023-06-07T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
524560,Grovesend,2023-06-07T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
524560,Grovesend,2023-06-07T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
524560,Grovesend,2023-06-07T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
524560,Grovesend,2023-06-07T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.12
524560,Grovesend,2023-06-07T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.25
524560,Grovesend,2023-06-07T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.22
524560,Grovesend,2023-06-07T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
524560,Grovesend,2023-06-07T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
524560,Grovesend,2023-06-07T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
524560,Grovesend,2023-06-07T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.6
524560,Grovesend,2023-06-07T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
524560,Grovesend,2023-06-07T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
524560,Grovesend,2023-06-07T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.15
524560,Grovesend,2023-06-07T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.94
524560,Grovesend,2023-06-07T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.81
524560,Grovesend,2023-06-07T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.6
524560,Grovesend,2023-06-07T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,43.5
524560,Grovesend,2023-06-07T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
524560,Grovesend,2023-06-07T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.1
524560,Grovesend,2023-06-07T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
524560,Grovesend,2023-06-07T11:10:00.000+00:00,transformer,,Temperature,C,28.3
524560,Grovesend,2023-06-07T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
524560,Grovesend,2023-06-07T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
524560,Grovesend,2023-06-07T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
524560,Grovesend,2023-06-07T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
524560,Grovesend,2023-06-07T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
524560,Grovesend,2023-06-07T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
524560,Grovesend,2023-06-07T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
524560,Grovesend,2023-06-07T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.54
524560,Grovesend,2023-06-07T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
524560,Grovesend,2023-06-07T11:10:00.000+00:00,busbar,,L3 Active Power,kW,13.16
524560,Grovesend,2023-06-07T11:10:00.000+00:00,busbar,,L2 Active Power,kW,28.47
524560,Grovesend,2023-06-07T11:10:00.000+00:00,busbar,,L1 Active Power,kW,31.29
524560,Grovesend,2023-06-07T11:10:00.000+00:00,busbar,,N Current (RMS),A,78.6
524560,Grovesend,2023-06-07T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
524560,Grovesend,2023-06-07T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
524560,Grovesend,2023-06-07T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
524560,Grovesend,2023-06-07T11:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.16
524560,Grovesend,2023-06-07T11:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.21
524560,Grovesend,2023-06-07T11:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.99
524560,Grovesend,2023-06-07T11:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.43
524560,Grovesend,2023-06-07T11:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.56
524560,Grovesend,2023-06-07T11:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.12
524560,Grovesend,2023-06-07T11:00:00.000+00:00,feeder,50.0,N Current (RMS),A,30.4
524560,Grovesend,2023-06-07T11:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,52.0
524560,Grovesend,2023-06-07T11:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,39.8
524560,Grovesend,2023-06-07T11:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,58.4
524560,Grovesend,2023-06-07T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
524560,Grovesend,2023-06-07T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.44
524560,Grovesend,2023-06-07T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.34
524560,Grovesend,2023-06-07T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.45
524560,Grovesend,2023-06-07T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.15
524560,Grovesend,2023-06-07T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.75
524560,Grovesend,2023-06-07T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
524560,Grovesend,2023-06-07T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.5
524560,Grovesend,2023-06-07T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
524560,Grovesend,2023-06-07T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
524560,Grovesend,2023-06-07T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
524560,Grovesend,2023-06-07T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
524560,Grovesend,2023-06-07T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
524560,Grovesend,2023-06-07T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.27
524560,Grovesend,2023-06-07T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.62
524560,Grovesend,2023-06-07T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.56
524560,Grovesend,2023-06-07T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
524560,Grovesend,2023-06-07T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
524560,Grovesend,2023-06-07T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
524560,Grovesend,2023-06-07T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
524560,Grovesend,2023-06-07T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
524560,Grovesend,2023-06-07T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
524560,Grovesend,2023-06-07T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.18
524560,Grovesend,2023-06-07T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.25
524560,Grovesend,2023-06-07T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.02
524560,Grovesend,2023-06-07T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.82
524560,Grovesend,2023-06-07T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,45.0
524560,Grovesend,2023-06-07T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
524560,Grovesend,2023-06-07T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.9
524560,Grovesend,2023-06-07T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
524560,Grovesend,2023-06-07T11:00:00.000+00:00,transformer,,Temperature,C,28.1
524560,Grovesend,2023-06-07T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
524560,Grovesend,2023-06-07T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
524560,Grovesend,2023-06-07T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
524560,Grovesend,2023-06-07T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
524560,Grovesend,2023-06-07T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
524560,Grovesend,2023-06-07T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
524560,Grovesend,2023-06-07T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
524560,Grovesend,2023-06-07T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.11
524560,Grovesend,2023-06-07T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
524560,Grovesend,2023-06-07T11:00:00.000+00:00,busbar,,L3 Active Power,kW,16.57
524560,Grovesend,2023-06-07T11:00:00.000+00:00,busbar,,L2 Active Power,kW,29.53
524560,Grovesend,2023-06-07T11:00:00.000+00:00,busbar,,L1 Active Power,kW,26.51
524560,Grovesend,2023-06-07T11:00:00.000+00:00,busbar,,N Current (RMS),A,66.5
524560,Grovesend,2023-06-07T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
524560,Grovesend,2023-06-07T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
524560,Grovesend,2023-06-07T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
524560,Grovesend,2023-06-07T10:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.73
524560,Grovesend,2023-06-07T10:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.06
524560,Grovesend,2023-06-07T10:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.57
524560,Grovesend,2023-06-07T10:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.89
524560,Grovesend,2023-06-07T10:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.02
524560,Grovesend,2023-06-07T10:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.21
524560,Grovesend,2023-06-07T10:50:00.000+00:00,feeder,50.0,N Current (RMS),A,31.1
524560,Grovesend,2023-06-07T10:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,56.9
524560,Grovesend,2023-06-07T10:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,45.4
524560,Grovesend,2023-06-07T10:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.6
524560,Grovesend,2023-06-07T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
524560,Grovesend,2023-06-07T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.4
524560,Grovesend,2023-06-07T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
524560,Grovesend,2023-06-07T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.43
524560,Grovesend,2023-06-07T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.95
524560,Grovesend,2023-06-07T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.43
524560,Grovesend,2023-06-07T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
524560,Grovesend,2023-06-07T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.7
524560,Grovesend,2023-06-07T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
524560,Grovesend,2023-06-07T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
524560,Grovesend,2023-06-07T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
524560,Grovesend,2023-06-07T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
524560,Grovesend,2023-06-07T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.35
524560,Grovesend,2023-06-07T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.18
524560,Grovesend,2023-06-07T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.0
524560,Grovesend,2023-06-07T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.15
524560,Grovesend,2023-06-07T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
524560,Grovesend,2023-06-07T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
524560,Grovesend,2023-06-07T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
524560,Grovesend,2023-06-07T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
524560,Grovesend,2023-06-07T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
524560,Grovesend,2023-06-07T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
524560,Grovesend,2023-06-07T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.03
524560,Grovesend,2023-06-07T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.47
524560,Grovesend,2023-06-07T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.58
524560,Grovesend,2023-06-07T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.93
524560,Grovesend,2023-06-07T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,49.5
524560,Grovesend,2023-06-07T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
524560,Grovesend,2023-06-07T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.2
524560,Grovesend,2023-06-07T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
524560,Grovesend,2023-06-07T10:50:00.000+00:00,transformer,,Temperature,C,27.8
524560,Grovesend,2023-06-07T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
524560,Grovesend,2023-06-07T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
524560,Grovesend,2023-06-07T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
524560,Grovesend,2023-06-07T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
524560,Grovesend,2023-06-07T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
524560,Grovesend,2023-06-07T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
524560,Grovesend,2023-06-07T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
524560,Grovesend,2023-06-07T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.32
524560,Grovesend,2023-06-07T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
524560,Grovesend,2023-06-07T10:50:00.000+00:00,busbar,,L3 Active Power,kW,19.83
524560,Grovesend,2023-06-07T10:50:00.000+00:00,busbar,,L2 Active Power,kW,31.92
524560,Grovesend,2023-06-07T10:50:00.000+00:00,busbar,,L1 Active Power,kW,33.87
524560,Grovesend,2023-06-07T10:50:00.000+00:00,busbar,,N Current (RMS),A,69.0
524560,Grovesend,2023-06-07T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
524560,Grovesend,2023-06-07T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
524560,Grovesend,2023-06-07T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.9
524560,Grovesend,2023-06-07T10:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.77
524560,Grovesend,2023-06-07T10:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.92
524560,Grovesend,2023-06-07T10:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.06
524560,Grovesend,2023-06-07T10:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.96
524560,Grovesend,2023-06-07T10:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.0
524560,Grovesend,2023-06-07T10:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.92
524560,Grovesend,2023-06-07T10:40:00.000+00:00,feeder,50.0,N Current (RMS),A,26.3
524560,Grovesend,2023-06-07T10:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,48.4
524560,Grovesend,2023-06-07T10:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,49.4
524560,Grovesend,2023-06-07T10:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.6
524560,Grovesend,2023-06-07T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.46
524560,Grovesend,2023-06-07T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.52
524560,Grovesend,2023-06-07T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
524560,Grovesend,2023-06-07T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.29
524560,Grovesend,2023-06-07T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.24
524560,Grovesend,2023-06-07T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.31
524560,Grovesend,2023-06-07T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.5
524560,Grovesend,2023-06-07T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.0
524560,Grovesend,2023-06-07T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.9
524560,Grovesend,2023-06-07T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.8
524560,Grovesend,2023-06-07T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
524560,Grovesend,2023-06-07T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
524560,Grovesend,2023-06-07T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
524560,Grovesend,2023-06-07T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.26
524560,Grovesend,2023-06-07T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.83
524560,Grovesend,2023-06-07T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.84
524560,Grovesend,2023-06-07T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
524560,Grovesend,2023-06-07T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
524560,Grovesend,2023-06-07T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
524560,Grovesend,2023-06-07T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
524560,Grovesend,2023-06-07T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
524560,Grovesend,2023-06-07T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
524560,Grovesend,2023-06-07T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.18
524560,Grovesend,2023-06-07T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.39
524560,Grovesend,2023-06-07T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.13
524560,Grovesend,2023-06-07T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.23
524560,Grovesend,2023-06-07T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,53.3
524560,Grovesend,2023-06-07T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
524560,Grovesend,2023-06-07T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.5
524560,Grovesend,2023-06-07T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
524560,Grovesend,2023-06-07T10:40:00.000+00:00,transformer,,Temperature,C,27.5
524560,Grovesend,2023-06-07T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
524560,Grovesend,2023-06-07T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
524560,Grovesend,2023-06-07T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
524560,Grovesend,2023-06-07T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
524560,Grovesend,2023-06-07T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
524560,Grovesend,2023-06-07T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
524560,Grovesend,2023-06-07T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
524560,Grovesend,2023-06-07T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.02
524560,Grovesend,2023-06-07T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
524560,Grovesend,2023-06-07T10:40:00.000+00:00,busbar,,L3 Active Power,kW,20.37
524560,Grovesend,2023-06-07T10:40:00.000+00:00,busbar,,L2 Active Power,kW,32.66
524560,Grovesend,2023-06-07T10:40:00.000+00:00,busbar,,L1 Active Power,kW,30.48
524560,Grovesend,2023-06-07T10:40:00.000+00:00,busbar,,N Current (RMS),A,69.4
524560,Grovesend,2023-06-07T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
524560,Grovesend,2023-06-07T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.1
524560,Grovesend,2023-06-07T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
524560,Grovesend,2023-06-07T10:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.79
524560,Grovesend,2023-06-07T10:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.38
524560,Grovesend,2023-06-07T10:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.3
524560,Grovesend,2023-06-07T10:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.08
524560,Grovesend,2023-06-07T10:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.64
524560,Grovesend,2023-06-07T10:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.81
524560,Grovesend,2023-06-07T10:30:00.000+00:00,feeder,50.0,N Current (RMS),A,33.1
524560,Grovesend,2023-06-07T10:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,62.8
524560,Grovesend,2023-06-07T10:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,55.7
524560,Grovesend,2023-06-07T10:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,64.4
524560,Grovesend,2023-06-07T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
524560,Grovesend,2023-06-07T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.45
524560,Grovesend,2023-06-07T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
524560,Grovesend,2023-06-07T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.18
524560,Grovesend,2023-06-07T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.46
524560,Grovesend,2023-06-07T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.49
524560,Grovesend,2023-06-07T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
524560,Grovesend,2023-06-07T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.1
524560,Grovesend,2023-06-07T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.7
524560,Grovesend,2023-06-07T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.1
524560,Grovesend,2023-06-07T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
524560,Grovesend,2023-06-07T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
524560,Grovesend,2023-06-07T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
524560,Grovesend,2023-06-07T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.31
524560,Grovesend,2023-06-07T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.31
524560,Grovesend,2023-06-07T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.6
524560,Grovesend,2023-06-07T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
524560,Grovesend,2023-06-07T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
524560,Grovesend,2023-06-07T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.6
524560,Grovesend,2023-06-07T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.4
524560,Grovesend,2023-06-07T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
524560,Grovesend,2023-06-07T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
524560,Grovesend,2023-06-07T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.09
524560,Grovesend,2023-06-07T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-6.08
524560,Grovesend,2023-06-07T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.44
524560,Grovesend,2023-06-07T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.64
524560,Grovesend,2023-06-07T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,54.3
524560,Grovesend,2023-06-07T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.5
524560,Grovesend,2023-06-07T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.4
524560,Grovesend,2023-06-07T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
524560,Grovesend,2023-06-07T10:30:00.000+00:00,transformer,,Temperature,C,27.1
524560,Grovesend,2023-06-07T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
524560,Grovesend,2023-06-07T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
524560,Grovesend,2023-06-07T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
524560,Grovesend,2023-06-07T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
524560,Grovesend,2023-06-07T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
524560,Grovesend,2023-06-07T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
524560,Grovesend,2023-06-07T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
524560,Grovesend,2023-06-07T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.3
524560,Grovesend,2023-06-07T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
524560,Grovesend,2023-06-07T10:30:00.000+00:00,busbar,,L3 Active Power,kW,22.45
524560,Grovesend,2023-06-07T10:30:00.000+00:00,busbar,,L2 Active Power,kW,31.75
524560,Grovesend,2023-06-07T10:30:00.000+00:00,busbar,,L1 Active Power,kW,30.71
524560,Grovesend,2023-06-07T10:30:00.000+00:00,busbar,,N Current (RMS),A,65.0
524560,Grovesend,2023-06-07T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
524560,Grovesend,2023-06-07T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
524560,Grovesend,2023-06-07T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
524560,Grovesend,2023-06-07T10:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.51
524560,Grovesend,2023-06-07T10:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.02
524560,Grovesend,2023-06-07T10:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.34
524560,Grovesend,2023-06-07T10:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.79
524560,Grovesend,2023-06-07T10:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.71
524560,Grovesend,2023-06-07T10:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.91
524560,Grovesend,2023-06-07T10:20:00.000+00:00,feeder,50.0,N Current (RMS),A,40.7
524560,Grovesend,2023-06-07T10:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,44.5
524560,Grovesend,2023-06-07T10:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,32.0
524560,Grovesend,2023-06-07T10:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,69.0
524560,Grovesend,2023-06-07T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
524560,Grovesend,2023-06-07T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.52
524560,Grovesend,2023-06-07T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
524560,Grovesend,2023-06-07T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.78
524560,Grovesend,2023-06-07T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.25
524560,Grovesend,2023-06-07T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.29
524560,Grovesend,2023-06-07T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.3
524560,Grovesend,2023-06-07T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.7
524560,Grovesend,2023-06-07T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.3
524560,Grovesend,2023-06-07T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.4
524560,Grovesend,2023-06-07T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
524560,Grovesend,2023-06-07T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
524560,Grovesend,2023-06-07T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
524560,Grovesend,2023-06-07T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.19
524560,Grovesend,2023-06-07T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.38
524560,Grovesend,2023-06-07T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.3
524560,Grovesend,2023-06-07T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
524560,Grovesend,2023-06-07T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.9
524560,Grovesend,2023-06-07T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
524560,Grovesend,2023-06-07T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.1
524560,Grovesend,2023-06-07T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
524560,Grovesend,2023-06-07T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
524560,Grovesend,2023-06-07T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.16
524560,Grovesend,2023-06-07T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.72
524560,Grovesend,2023-06-07T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.41
524560,Grovesend,2023-06-07T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.31
524560,Grovesend,2023-06-07T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,57.7
524560,Grovesend,2023-06-07T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
524560,Grovesend,2023-06-07T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.6
524560,Grovesend,2023-06-07T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
524560,Grovesend,2023-06-07T10:20:00.000+00:00,transformer,,Temperature,C,27.0
524560,Grovesend,2023-06-07T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
524560,Grovesend,2023-06-07T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
524560,Grovesend,2023-06-07T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
524560,Grovesend,2023-06-07T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
524560,Grovesend,2023-06-07T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
524560,Grovesend,2023-06-07T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
524560,Grovesend,2023-06-07T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
524560,Grovesend,2023-06-07T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
524560,Grovesend,2023-06-07T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
524560,Grovesend,2023-06-07T10:20:00.000+00:00,busbar,,L3 Active Power,kW,19.52
524560,Grovesend,2023-06-07T10:20:00.000+00:00,busbar,,L2 Active Power,kW,25.35
524560,Grovesend,2023-06-07T10:20:00.000+00:00,busbar,,L1 Active Power,kW,36.1
524560,Grovesend,2023-06-07T10:20:00.000+00:00,busbar,,N Current (RMS),A,79.8
524560,Grovesend,2023-06-07T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
524560,Grovesend,2023-06-07T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
524560,Grovesend,2023-06-07T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.5
524560,Grovesend,2023-06-07T10:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.09
524560,Grovesend,2023-06-07T10:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.03
524560,Grovesend,2023-06-07T10:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.23
524560,Grovesend,2023-06-07T10:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.82
524560,Grovesend,2023-06-07T10:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.92
524560,Grovesend,2023-06-07T10:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.31
524560,Grovesend,2023-06-07T10:10:00.000+00:00,feeder,50.0,N Current (RMS),A,31.7
524560,Grovesend,2023-06-07T10:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,44.4
524560,Grovesend,2023-06-07T10:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,46.0
524560,Grovesend,2023-06-07T10:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.0
524560,Grovesend,2023-06-07T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
524560,Grovesend,2023-06-07T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.51
524560,Grovesend,2023-06-07T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
524560,Grovesend,2023-06-07T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.81
524560,Grovesend,2023-06-07T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.35
524560,Grovesend,2023-06-07T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.9
524560,Grovesend,2023-06-07T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.1
524560,Grovesend,2023-06-07T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.0
524560,Grovesend,2023-06-07T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
524560,Grovesend,2023-06-07T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
524560,Grovesend,2023-06-07T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
524560,Grovesend,2023-06-07T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
524560,Grovesend,2023-06-07T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
524560,Grovesend,2023-06-07T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.15
524560,Grovesend,2023-06-07T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.28
524560,Grovesend,2023-06-07T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.62
524560,Grovesend,2023-06-07T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
524560,Grovesend,2023-06-07T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
524560,Grovesend,2023-06-07T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.9
524560,Grovesend,2023-06-07T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.9
