Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
524560,Grovesend,2023-06-07T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
524560,Grovesend,2023-06-07T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
524560,Grovesend,2023-06-07T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.56
524560,Grovesend,2023-06-07T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.27
524560,Grovesend,2023-06-07T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.99
524560,Grovesend,2023-06-07T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.39
524560,Grovesend,2023-06-07T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,48.4
524560,Grovesend,2023-06-07T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
524560,Grovesend,2023-06-07T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.6
524560,Grovesend,2023-06-07T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.9
524560,Grovesend,2023-06-07T10:10:00.000+00:00,transformer,,Temperature,C,26.7
524560,Grovesend,2023-06-07T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
524560,Grovesend,2023-06-07T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
524560,Grovesend,2023-06-07T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
524560,Grovesend,2023-06-07T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
524560,Grovesend,2023-06-07T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
524560,Grovesend,2023-06-07T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
524560,Grovesend,2023-06-07T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
524560,Grovesend,2023-06-07T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
524560,Grovesend,2023-06-07T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
524560,Grovesend,2023-06-07T10:10:00.000+00:00,busbar,,L3 Active Power,kW,19.83
524560,Grovesend,2023-06-07T10:10:00.000+00:00,busbar,,L2 Active Power,kW,30.2
524560,Grovesend,2023-06-07T10:10:00.000+00:00,busbar,,L1 Active Power,kW,36.44
524560,Grovesend,2023-06-07T10:10:00.000+00:00,busbar,,N Current (RMS),A,80.2
524560,Grovesend,2023-06-07T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
524560,Grovesend,2023-06-07T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
524560,Grovesend,2023-06-07T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.7
524560,Grovesend,2023-06-07T10:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.07
524560,Grovesend,2023-06-07T10:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.83
524560,Grovesend,2023-06-07T10:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.19
524560,Grovesend,2023-06-07T10:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.99
524560,Grovesend,2023-06-07T10:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.92
524560,Grovesend,2023-06-07T10:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.36
524560,Grovesend,2023-06-07T10:00:00.000+00:00,feeder,50.0,N Current (RMS),A,27.9
524560,Grovesend,2023-06-07T10:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,63.0
524560,Grovesend,2023-06-07T10:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,68.8
524560,Grovesend,2023-06-07T10:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,66.6
524560,Grovesend,2023-06-07T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
524560,Grovesend,2023-06-07T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.54
524560,Grovesend,2023-06-07T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.78
524560,Grovesend,2023-06-07T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.47
524560,Grovesend,2023-06-07T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.36
524560,Grovesend,2023-06-07T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.7
524560,Grovesend,2023-06-07T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
524560,Grovesend,2023-06-07T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.2
524560,Grovesend,2023-06-07T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
524560,Grovesend,2023-06-07T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
524560,Grovesend,2023-06-07T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
524560,Grovesend,2023-06-07T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
524560,Grovesend,2023-06-07T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
524560,Grovesend,2023-06-07T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.04
524560,Grovesend,2023-06-07T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.09
524560,Grovesend,2023-06-07T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.96
524560,Grovesend,2023-06-07T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
524560,Grovesend,2023-06-07T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
524560,Grovesend,2023-06-07T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
524560,Grovesend,2023-06-07T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
524560,Grovesend,2023-06-07T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
524560,Grovesend,2023-06-07T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
524560,Grovesend,2023-06-07T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.29
524560,Grovesend,2023-06-07T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.74
524560,Grovesend,2023-06-07T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.1
524560,Grovesend,2023-06-07T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.23
524560,Grovesend,2023-06-07T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,51.1
524560,Grovesend,2023-06-07T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
524560,Grovesend,2023-06-07T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.4
524560,Grovesend,2023-06-07T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
524560,Grovesend,2023-06-07T10:00:00.000+00:00,transformer,,Temperature,C,26.4
524560,Grovesend,2023-06-07T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
524560,Grovesend,2023-06-07T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
524560,Grovesend,2023-06-07T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
524560,Grovesend,2023-06-07T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
524560,Grovesend,2023-06-07T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
524560,Grovesend,2023-06-07T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
524560,Grovesend,2023-06-07T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
524560,Grovesend,2023-06-07T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.7
524560,Grovesend,2023-06-07T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
524560,Grovesend,2023-06-07T10:00:00.000+00:00,busbar,,L3 Active Power,kW,24.87
524560,Grovesend,2023-06-07T10:00:00.000+00:00,busbar,,L2 Active Power,kW,37.04
524560,Grovesend,2023-06-07T10:00:00.000+00:00,busbar,,L1 Active Power,kW,35.15
524560,Grovesend,2023-06-07T10:00:00.000+00:00,busbar,,N Current (RMS),A,74.8
524560,Grovesend,2023-06-07T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
524560,Grovesend,2023-06-07T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.1
524560,Grovesend,2023-06-07T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.9
524560,Grovesend,2023-06-07T09:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.69
524560,Grovesend,2023-06-07T09:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.0
524560,Grovesend,2023-06-07T09:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.18
524560,Grovesend,2023-06-07T09:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.88
524560,Grovesend,2023-06-07T09:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.22
524560,Grovesend,2023-06-07T09:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.42
524560,Grovesend,2023-06-07T09:50:00.000+00:00,feeder,50.0,N Current (RMS),A,27.4
524560,Grovesend,2023-06-07T09:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,44.2
524560,Grovesend,2023-06-07T09:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,54.6
524560,Grovesend,2023-06-07T09:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,54.2
524560,Grovesend,2023-06-07T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
524560,Grovesend,2023-06-07T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.65
524560,Grovesend,2023-06-07T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.65
524560,Grovesend,2023-06-07T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.81
524560,Grovesend,2023-06-07T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.58
524560,Grovesend,2023-06-07T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.13
524560,Grovesend,2023-06-07T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
524560,Grovesend,2023-06-07T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.7
524560,Grovesend,2023-06-07T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.5
524560,Grovesend,2023-06-07T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
524560,Grovesend,2023-06-07T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
524560,Grovesend,2023-06-07T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
524560,Grovesend,2023-06-07T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
524560,Grovesend,2023-06-07T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.12
524560,Grovesend,2023-06-07T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.96
524560,Grovesend,2023-06-07T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.78
524560,Grovesend,2023-06-07T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
524560,Grovesend,2023-06-07T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
524560,Grovesend,2023-06-07T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
524560,Grovesend,2023-06-07T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
524560,Grovesend,2023-06-07T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
524560,Grovesend,2023-06-07T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
524560,Grovesend,2023-06-07T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.06
524560,Grovesend,2023-06-07T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.49
524560,Grovesend,2023-06-07T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.72
524560,Grovesend,2023-06-07T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.24
524560,Grovesend,2023-06-07T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,57.1
524560,Grovesend,2023-06-07T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
524560,Grovesend,2023-06-07T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.2
524560,Grovesend,2023-06-07T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
524560,Grovesend,2023-06-07T09:50:00.000+00:00,transformer,,Temperature,C,26.2
524560,Grovesend,2023-06-07T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
524560,Grovesend,2023-06-07T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
524560,Grovesend,2023-06-07T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
524560,Grovesend,2023-06-07T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
524560,Grovesend,2023-06-07T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
524560,Grovesend,2023-06-07T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
524560,Grovesend,2023-06-07T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
524560,Grovesend,2023-06-07T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.92
524560,Grovesend,2023-06-07T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
524560,Grovesend,2023-06-07T09:50:00.000+00:00,busbar,,L3 Active Power,kW,24.15
524560,Grovesend,2023-06-07T09:50:00.000+00:00,busbar,,L2 Active Power,kW,32.61
524560,Grovesend,2023-06-07T09:50:00.000+00:00,busbar,,L1 Active Power,kW,34.46
524560,Grovesend,2023-06-07T09:50:00.000+00:00,busbar,,N Current (RMS),A,67.7
524560,Grovesend,2023-06-07T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
524560,Grovesend,2023-06-07T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.1
524560,Grovesend,2023-06-07T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.3
524560,Grovesend,2023-06-07T09:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.53
524560,Grovesend,2023-06-07T09:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.77
524560,Grovesend,2023-06-07T09:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.13
524560,Grovesend,2023-06-07T09:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.41
524560,Grovesend,2023-06-07T09:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.74
524560,Grovesend,2023-06-07T09:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.97
524560,Grovesend,2023-06-07T09:40:00.000+00:00,feeder,50.0,N Current (RMS),A,33.1
524560,Grovesend,2023-06-07T09:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,50.2
524560,Grovesend,2023-06-07T09:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,36.3
524560,Grovesend,2023-06-07T09:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,49.5
524560,Grovesend,2023-06-07T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
524560,Grovesend,2023-06-07T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.35
524560,Grovesend,2023-06-07T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.01
524560,Grovesend,2023-06-07T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.86
524560,Grovesend,2023-06-07T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.16
524560,Grovesend,2023-06-07T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.67
524560,Grovesend,2023-06-07T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
524560,Grovesend,2023-06-07T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
524560,Grovesend,2023-06-07T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
524560,Grovesend,2023-06-07T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
524560,Grovesend,2023-06-07T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
524560,Grovesend,2023-06-07T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
524560,Grovesend,2023-06-07T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
524560,Grovesend,2023-06-07T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.23
524560,Grovesend,2023-06-07T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.72
524560,Grovesend,2023-06-07T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.83
524560,Grovesend,2023-06-07T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
524560,Grovesend,2023-06-07T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
524560,Grovesend,2023-06-07T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
524560,Grovesend,2023-06-07T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
524560,Grovesend,2023-06-07T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
524560,Grovesend,2023-06-07T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
524560,Grovesend,2023-06-07T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
524560,Grovesend,2023-06-07T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.39
524560,Grovesend,2023-06-07T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.5
524560,Grovesend,2023-06-07T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.27
524560,Grovesend,2023-06-07T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,62.3
524560,Grovesend,2023-06-07T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
524560,Grovesend,2023-06-07T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.1
524560,Grovesend,2023-06-07T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.5
524560,Grovesend,2023-06-07T09:40:00.000+00:00,transformer,,Temperature,C,25.8
524560,Grovesend,2023-06-07T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
524560,Grovesend,2023-06-07T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
524560,Grovesend,2023-06-07T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
524560,Grovesend,2023-06-07T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
524560,Grovesend,2023-06-07T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
524560,Grovesend,2023-06-07T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
524560,Grovesend,2023-06-07T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
524560,Grovesend,2023-06-07T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.6
524560,Grovesend,2023-06-07T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
524560,Grovesend,2023-06-07T09:40:00.000+00:00,busbar,,L3 Active Power,kW,26.66
524560,Grovesend,2023-06-07T09:40:00.000+00:00,busbar,,L2 Active Power,kW,29.74
524560,Grovesend,2023-06-07T09:40:00.000+00:00,busbar,,L1 Active Power,kW,34.62
524560,Grovesend,2023-06-07T09:40:00.000+00:00,busbar,,N Current (RMS),A,61.9
524560,Grovesend,2023-06-07T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
524560,Grovesend,2023-06-07T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
524560,Grovesend,2023-06-07T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.2
524560,Grovesend,2023-06-07T09:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.69
524560,Grovesend,2023-06-07T09:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.97
524560,Grovesend,2023-06-07T09:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.91
524560,Grovesend,2023-06-07T09:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.72
524560,Grovesend,2023-06-07T09:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.73
524560,Grovesend,2023-06-07T09:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.89
524560,Grovesend,2023-06-07T09:30:00.000+00:00,feeder,50.0,N Current (RMS),A,38.4
524560,Grovesend,2023-06-07T09:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,77.4
524560,Grovesend,2023-06-07T09:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,52.0
524560,Grovesend,2023-06-07T09:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,70.7
524560,Grovesend,2023-06-07T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
524560,Grovesend,2023-06-07T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.28
524560,Grovesend,2023-06-07T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.97
524560,Grovesend,2023-06-07T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.65
524560,Grovesend,2023-06-07T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.72
524560,Grovesend,2023-06-07T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.78
524560,Grovesend,2023-06-07T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
524560,Grovesend,2023-06-07T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
524560,Grovesend,2023-06-07T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
524560,Grovesend,2023-06-07T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
524560,Grovesend,2023-06-07T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
524560,Grovesend,2023-06-07T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
524560,Grovesend,2023-06-07T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
524560,Grovesend,2023-06-07T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.71
524560,Grovesend,2023-06-07T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.43
524560,Grovesend,2023-06-07T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.25
524560,Grovesend,2023-06-07T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
524560,Grovesend,2023-06-07T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
524560,Grovesend,2023-06-07T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
524560,Grovesend,2023-06-07T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
524560,Grovesend,2023-06-07T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
524560,Grovesend,2023-06-07T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
524560,Grovesend,2023-06-07T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
524560,Grovesend,2023-06-07T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.45
524560,Grovesend,2023-06-07T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.85
524560,Grovesend,2023-06-07T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.79
524560,Grovesend,2023-06-07T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,61.0
524560,Grovesend,2023-06-07T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
524560,Grovesend,2023-06-07T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.8
524560,Grovesend,2023-06-07T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.6
524560,Grovesend,2023-06-07T09:30:00.000+00:00,transformer,,Temperature,C,25.6
524560,Grovesend,2023-06-07T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
524560,Grovesend,2023-06-07T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
524560,Grovesend,2023-06-07T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
524560,Grovesend,2023-06-07T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
524560,Grovesend,2023-06-07T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
524560,Grovesend,2023-06-07T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
524560,Grovesend,2023-06-07T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
524560,Grovesend,2023-06-07T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
524560,Grovesend,2023-06-07T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
524560,Grovesend,2023-06-07T09:30:00.000+00:00,busbar,,L3 Active Power,kW,33.23
524560,Grovesend,2023-06-07T09:30:00.000+00:00,busbar,,L2 Active Power,kW,34.68
524560,Grovesend,2023-06-07T09:30:00.000+00:00,busbar,,L1 Active Power,kW,42.43
524560,Grovesend,2023-06-07T09:30:00.000+00:00,busbar,,N Current (RMS),A,65.3
524560,Grovesend,2023-06-07T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
524560,Grovesend,2023-06-07T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.2
524560,Grovesend,2023-06-07T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.1
524560,Grovesend,2023-06-07T09:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.51
524560,Grovesend,2023-06-07T09:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.24
524560,Grovesend,2023-06-07T09:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.94
524560,Grovesend,2023-06-07T09:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.2
524560,Grovesend,2023-06-07T09:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.44
524560,Grovesend,2023-06-07T09:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.44
524560,Grovesend,2023-06-07T09:20:00.000+00:00,feeder,50.0,N Current (RMS),A,41.7
524560,Grovesend,2023-06-07T09:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,62.0
524560,Grovesend,2023-06-07T09:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,35.0
524560,Grovesend,2023-06-07T09:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,51.2
524560,Grovesend,2023-06-07T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
524560,Grovesend,2023-06-07T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.41
524560,Grovesend,2023-06-07T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.4
524560,Grovesend,2023-06-07T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.15
524560,Grovesend,2023-06-07T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.74
524560,Grovesend,2023-06-07T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.22
524560,Grovesend,2023-06-07T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
524560,Grovesend,2023-06-07T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
524560,Grovesend,2023-06-07T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.9
524560,Grovesend,2023-06-07T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
524560,Grovesend,2023-06-07T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
524560,Grovesend,2023-06-07T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
524560,Grovesend,2023-06-07T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
524560,Grovesend,2023-06-07T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.2
524560,Grovesend,2023-06-07T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.53
524560,Grovesend,2023-06-07T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.69
524560,Grovesend,2023-06-07T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
524560,Grovesend,2023-06-07T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.9
524560,Grovesend,2023-06-07T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
524560,Grovesend,2023-06-07T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
524560,Grovesend,2023-06-07T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
524560,Grovesend,2023-06-07T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
524560,Grovesend,2023-06-07T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
524560,Grovesend,2023-06-07T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.62
524560,Grovesend,2023-06-07T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.57
524560,Grovesend,2023-06-07T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.51
524560,Grovesend,2023-06-07T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,51.7
524560,Grovesend,2023-06-07T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
524560,Grovesend,2023-06-07T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.0
524560,Grovesend,2023-06-07T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
524560,Grovesend,2023-06-07T09:20:00.000+00:00,transformer,,Temperature,C,25.3
524560,Grovesend,2023-06-07T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
524560,Grovesend,2023-06-07T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
524560,Grovesend,2023-06-07T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
524560,Grovesend,2023-06-07T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
524560,Grovesend,2023-06-07T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
524560,Grovesend,2023-06-07T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
524560,Grovesend,2023-06-07T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
524560,Grovesend,2023-06-07T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
524560,Grovesend,2023-06-07T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
524560,Grovesend,2023-06-07T09:20:00.000+00:00,busbar,,L3 Active Power,kW,29.31
524560,Grovesend,2023-06-07T09:20:00.000+00:00,busbar,,L2 Active Power,kW,26.83
524560,Grovesend,2023-06-07T09:20:00.000+00:00,busbar,,L1 Active Power,kW,31.3
524560,Grovesend,2023-06-07T09:20:00.000+00:00,busbar,,N Current (RMS),A,60.6
524560,Grovesend,2023-06-07T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
524560,Grovesend,2023-06-07T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
524560,Grovesend,2023-06-07T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
524560,Grovesend,2023-06-07T09:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.12
524560,Grovesend,2023-06-07T09:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.22
524560,Grovesend,2023-06-07T09:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.79
524560,Grovesend,2023-06-07T09:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.49
524560,Grovesend,2023-06-07T09:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.6
524560,Grovesend,2023-06-07T09:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.16
524560,Grovesend,2023-06-07T09:10:00.000+00:00,feeder,50.0,N Current (RMS),A,35.8
524560,Grovesend,2023-06-07T09:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,55.5
524560,Grovesend,2023-06-07T09:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.4
524560,Grovesend,2023-06-07T09:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,53.1
524560,Grovesend,2023-06-07T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
524560,Grovesend,2023-06-07T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.32
524560,Grovesend,2023-06-07T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.48
524560,Grovesend,2023-06-07T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.11
524560,Grovesend,2023-06-07T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.48
524560,Grovesend,2023-06-07T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.09
524560,Grovesend,2023-06-07T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
524560,Grovesend,2023-06-07T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.7
524560,Grovesend,2023-06-07T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.9
524560,Grovesend,2023-06-07T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
524560,Grovesend,2023-06-07T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
524560,Grovesend,2023-06-07T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
524560,Grovesend,2023-06-07T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
524560,Grovesend,2023-06-07T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.94
524560,Grovesend,2023-06-07T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.37
524560,Grovesend,2023-06-07T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.71
524560,Grovesend,2023-06-07T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
524560,Grovesend,2023-06-07T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
524560,Grovesend,2023-06-07T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
524560,Grovesend,2023-06-07T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
524560,Grovesend,2023-06-07T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.85
524560,Grovesend,2023-06-07T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
524560,Grovesend,2023-06-07T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
524560,Grovesend,2023-06-07T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.66
524560,Grovesend,2023-06-07T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.27
524560,Grovesend,2023-06-07T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.69
524560,Grovesend,2023-06-07T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,56.3
524560,Grovesend,2023-06-07T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
524560,Grovesend,2023-06-07T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.8
524560,Grovesend,2023-06-07T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
524560,Grovesend,2023-06-07T09:10:00.000+00:00,transformer,,Temperature,C,25.0
524560,Grovesend,2023-06-07T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
524560,Grovesend,2023-06-07T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
524560,Grovesend,2023-06-07T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
524560,Grovesend,2023-06-07T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
524560,Grovesend,2023-06-07T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
524560,Grovesend,2023-06-07T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
524560,Grovesend,2023-06-07T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
524560,Grovesend,2023-06-07T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
524560,Grovesend,2023-06-07T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.18
524560,Grovesend,2023-06-07T09:10:00.000+00:00,busbar,,L3 Active Power,kW,26.92
524560,Grovesend,2023-06-07T09:10:00.000+00:00,busbar,,L2 Active Power,kW,24.59
524560,Grovesend,2023-06-07T09:10:00.000+00:00,busbar,,L1 Active Power,kW,30.46
524560,Grovesend,2023-06-07T09:10:00.000+00:00,busbar,,N Current (RMS),A,58.8
524560,Grovesend,2023-06-07T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
524560,Grovesend,2023-06-07T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
524560,Grovesend,2023-06-07T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
524560,Grovesend,2023-06-07T09:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.91
524560,Grovesend,2023-06-07T09:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.17
524560,Grovesend,2023-06-07T09:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.58
524560,Grovesend,2023-06-07T09:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.96
524560,Grovesend,2023-06-07T09:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.93
524560,Grovesend,2023-06-07T09:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.16
524560,Grovesend,2023-06-07T09:00:00.000+00:00,feeder,50.0,N Current (RMS),A,35.3
524560,Grovesend,2023-06-07T09:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,61.8
524560,Grovesend,2023-06-07T09:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,40.7
524560,Grovesend,2023-06-07T09:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,57.5
524560,Grovesend,2023-06-07T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
524560,Grovesend,2023-06-07T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.32
524560,Grovesend,2023-06-07T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.76
524560,Grovesend,2023-06-07T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.57
524560,Grovesend,2023-06-07T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.13
524560,Grovesend,2023-06-07T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.15
524560,Grovesend,2023-06-07T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
524560,Grovesend,2023-06-07T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
524560,Grovesend,2023-06-07T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
524560,Grovesend,2023-06-07T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
524560,Grovesend,2023-06-07T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
524560,Grovesend,2023-06-07T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
524560,Grovesend,2023-06-07T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
524560,Grovesend,2023-06-07T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.91
524560,Grovesend,2023-06-07T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.83
524560,Grovesend,2023-06-07T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.97
524560,Grovesend,2023-06-07T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
524560,Grovesend,2023-06-07T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
524560,Grovesend,2023-06-07T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
524560,Grovesend,2023-06-07T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
524560,Grovesend,2023-06-07T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
524560,Grovesend,2023-06-07T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
524560,Grovesend,2023-06-07T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
524560,Grovesend,2023-06-07T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.32
524560,Grovesend,2023-06-07T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.59
524560,Grovesend,2023-06-07T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.27
524560,Grovesend,2023-06-07T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,50.7
524560,Grovesend,2023-06-07T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
524560,Grovesend,2023-06-07T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.7
524560,Grovesend,2023-06-07T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.9
524560,Grovesend,2023-06-07T09:00:00.000+00:00,transformer,,Temperature,C,24.7
524560,Grovesend,2023-06-07T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
524560,Grovesend,2023-06-07T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
524560,Grovesend,2023-06-07T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
524560,Grovesend,2023-06-07T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
524560,Grovesend,2023-06-07T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
524560,Grovesend,2023-06-07T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
524560,Grovesend,2023-06-07T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
524560,Grovesend,2023-06-07T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
524560,Grovesend,2023-06-07T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
524560,Grovesend,2023-06-07T09:00:00.000+00:00,busbar,,L3 Active Power,kW,24.39
524560,Grovesend,2023-06-07T09:00:00.000+00:00,busbar,,L2 Active Power,kW,24.54
524560,Grovesend,2023-06-07T09:00:00.000+00:00,busbar,,L1 Active Power,kW,28.12
524560,Grovesend,2023-06-07T09:00:00.000+00:00,busbar,,N Current (RMS),A,59.4
524560,Grovesend,2023-06-07T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
524560,Grovesend,2023-06-07T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
524560,Grovesend,2023-06-07T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
524560,Grovesend,2023-06-07T08:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.73
524560,Grovesend,2023-06-07T08:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.15
524560,Grovesend,2023-06-07T08:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.64
524560,Grovesend,2023-06-07T08:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.06
524560,Grovesend,2023-06-07T08:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.43
524560,Grovesend,2023-06-07T08:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.67
524560,Grovesend,2023-06-07T08:50:00.000+00:00,feeder,50.0,N Current (RMS),A,36.4
524560,Grovesend,2023-06-07T08:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,53.9
524560,Grovesend,2023-06-07T08:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,38.8
524560,Grovesend,2023-06-07T08:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.8
524560,Grovesend,2023-06-07T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
524560,Grovesend,2023-06-07T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.39
524560,Grovesend,2023-06-07T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.27
524560,Grovesend,2023-06-07T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.72
524560,Grovesend,2023-06-07T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.15
524560,Grovesend,2023-06-07T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.2
524560,Grovesend,2023-06-07T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
524560,Grovesend,2023-06-07T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
524560,Grovesend,2023-06-07T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
524560,Grovesend,2023-06-07T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
524560,Grovesend,2023-06-07T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
524560,Grovesend,2023-06-07T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
524560,Grovesend,2023-06-07T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.43
524560,Grovesend,2023-06-07T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.13
524560,Grovesend,2023-06-07T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.22
524560,Grovesend,2023-06-07T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.52
524560,Grovesend,2023-06-07T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
524560,Grovesend,2023-06-07T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
524560,Grovesend,2023-06-07T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
524560,Grovesend,2023-06-07T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.9
524560,Grovesend,2023-06-07T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
524560,Grovesend,2023-06-07T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
524560,Grovesend,2023-06-07T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
524560,Grovesend,2023-06-07T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.93
524560,Grovesend,2023-06-07T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.87
524560,Grovesend,2023-06-07T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.64
524560,Grovesend,2023-06-07T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,38.2
524560,Grovesend,2023-06-07T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
524560,Grovesend,2023-06-07T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
524560,Grovesend,2023-06-07T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.3
524560,Grovesend,2023-06-07T08:50:00.000+00:00,transformer,,Temperature,C,24.5
524560,Grovesend,2023-06-07T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
524560,Grovesend,2023-06-07T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
524560,Grovesend,2023-06-07T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
524560,Grovesend,2023-06-07T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
524560,Grovesend,2023-06-07T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
524560,Grovesend,2023-06-07T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
524560,Grovesend,2023-06-07T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
524560,Grovesend,2023-06-07T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
524560,Grovesend,2023-06-07T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
524560,Grovesend,2023-06-07T08:50:00.000+00:00,busbar,,L3 Active Power,kW,24.38
524560,Grovesend,2023-06-07T08:50:00.000+00:00,busbar,,L2 Active Power,kW,20.02
524560,Grovesend,2023-06-07T08:50:00.000+00:00,busbar,,L1 Active Power,kW,31.37
524560,Grovesend,2023-06-07T08:50:00.000+00:00,busbar,,N Current (RMS),A,69.8
524560,Grovesend,2023-06-07T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
524560,Grovesend,2023-06-07T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
524560,Grovesend,2023-06-07T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
524560,Grovesend,2023-06-07T08:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
524560,Grovesend,2023-06-07T08:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.04
524560,Grovesend,2023-06-07T08:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.81
524560,Grovesend,2023-06-07T08:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.48
524560,Grovesend,2023-06-07T08:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.77
524560,Grovesend,2023-06-07T08:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.15
524560,Grovesend,2023-06-07T08:40:00.000+00:00,feeder,50.0,N Current (RMS),A,31.8
524560,Grovesend,2023-06-07T08:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,50.9
524560,Grovesend,2023-06-07T08:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,36.5
524560,Grovesend,2023-06-07T08:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,53.4
524560,Grovesend,2023-06-07T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
524560,Grovesend,2023-06-07T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
524560,Grovesend,2023-06-07T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
524560,Grovesend,2023-06-07T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.7
524560,Grovesend,2023-06-07T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.05
524560,Grovesend,2023-06-07T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
524560,Grovesend,2023-06-07T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
524560,Grovesend,2023-06-07T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.5
524560,Grovesend,2023-06-07T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
524560,Grovesend,2023-06-07T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.6
524560,Grovesend,2023-06-07T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
524560,Grovesend,2023-06-07T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
524560,Grovesend,2023-06-07T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.58
524560,Grovesend,2023-06-07T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.59
524560,Grovesend,2023-06-07T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.95
524560,Grovesend,2023-06-07T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.06
524560,Grovesend,2023-06-07T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
524560,Grovesend,2023-06-07T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.3
524560,Grovesend,2023-06-07T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
524560,Grovesend,2023-06-07T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
524560,Grovesend,2023-06-07T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
524560,Grovesend,2023-06-07T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
524560,Grovesend,2023-06-07T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
524560,Grovesend,2023-06-07T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.17
524560,Grovesend,2023-06-07T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.87
524560,Grovesend,2023-06-07T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.93
524560,Grovesend,2023-06-07T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.6
524560,Grovesend,2023-06-07T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
524560,Grovesend,2023-06-07T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
524560,Grovesend,2023-06-07T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
524560,Grovesend,2023-06-07T08:40:00.000+00:00,transformer,,Temperature,C,24.4
524560,Grovesend,2023-06-07T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
524560,Grovesend,2023-06-07T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
524560,Grovesend,2023-06-07T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
524560,Grovesend,2023-06-07T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
524560,Grovesend,2023-06-07T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
524560,Grovesend,2023-06-07T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
524560,Grovesend,2023-06-07T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
524560,Grovesend,2023-06-07T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
524560,Grovesend,2023-06-07T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
524560,Grovesend,2023-06-07T08:40:00.000+00:00,busbar,,L3 Active Power,kW,28.38
524560,Grovesend,2023-06-07T08:40:00.000+00:00,busbar,,L2 Active Power,kW,19.78
524560,Grovesend,2023-06-07T08:40:00.000+00:00,busbar,,L1 Active Power,kW,30.35
524560,Grovesend,2023-06-07T08:40:00.000+00:00,busbar,,N Current (RMS),A,65.6
524560,Grovesend,2023-06-07T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
524560,Grovesend,2023-06-07T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
524560,Grovesend,2023-06-07T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
524560,Grovesend,2023-06-07T08:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.51
524560,Grovesend,2023-06-07T08:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.19
524560,Grovesend,2023-06-07T08:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.94
524560,Grovesend,2023-06-07T08:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.58
524560,Grovesend,2023-06-07T08:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.44
524560,Grovesend,2023-06-07T08:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.69
524560,Grovesend,2023-06-07T08:30:00.000+00:00,feeder,50.0,N Current (RMS),A,25.8
524560,Grovesend,2023-06-07T08:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,47.8
524560,Grovesend,2023-06-07T08:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,60.0
524560,Grovesend,2023-06-07T08:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,53.6
524560,Grovesend,2023-06-07T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
524560,Grovesend,2023-06-07T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
524560,Grovesend,2023-06-07T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.38
524560,Grovesend,2023-06-07T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.81
524560,Grovesend,2023-06-07T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.22
524560,Grovesend,2023-06-07T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.61
524560,Grovesend,2023-06-07T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
524560,Grovesend,2023-06-07T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
524560,Grovesend,2023-06-07T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
524560,Grovesend,2023-06-07T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
524560,Grovesend,2023-06-07T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
524560,Grovesend,2023-06-07T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
524560,Grovesend,2023-06-07T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.92
524560,Grovesend,2023-06-07T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.28
524560,Grovesend,2023-06-07T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.24
524560,Grovesend,2023-06-07T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.05
524560,Grovesend,2023-06-07T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
524560,Grovesend,2023-06-07T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.6
524560,Grovesend,2023-06-07T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
524560,Grovesend,2023-06-07T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.3
524560,Grovesend,2023-06-07T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.85
