Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
524560,Grovesend,2023-06-07T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
524560,Grovesend,2023-06-07T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
524560,Grovesend,2023-06-07T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.12
524560,Grovesend,2023-06-07T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.86
524560,Grovesend,2023-06-07T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.93
524560,Grovesend,2023-06-07T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,39.0
524560,Grovesend,2023-06-07T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
524560,Grovesend,2023-06-07T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
524560,Grovesend,2023-06-07T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.9
524560,Grovesend,2023-06-07T08:30:00.000+00:00,transformer,,Temperature,C,24.2
524560,Grovesend,2023-06-07T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
524560,Grovesend,2023-06-07T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
524560,Grovesend,2023-06-07T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
524560,Grovesend,2023-06-07T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
524560,Grovesend,2023-06-07T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
524560,Grovesend,2023-06-07T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
524560,Grovesend,2023-06-07T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
524560,Grovesend,2023-06-07T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
524560,Grovesend,2023-06-07T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
524560,Grovesend,2023-06-07T08:30:00.000+00:00,busbar,,L3 Active Power,kW,23.61
524560,Grovesend,2023-06-07T08:30:00.000+00:00,busbar,,L2 Active Power,kW,21.66
524560,Grovesend,2023-06-07T08:30:00.000+00:00,busbar,,L1 Active Power,kW,31.57
524560,Grovesend,2023-06-07T08:30:00.000+00:00,busbar,,N Current (RMS),A,66.7
524560,Grovesend,2023-06-07T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
524560,Grovesend,2023-06-07T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
524560,Grovesend,2023-06-07T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
524560,Grovesend,2023-06-07T08:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.14
524560,Grovesend,2023-06-07T08:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.51
524560,Grovesend,2023-06-07T08:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.62
524560,Grovesend,2023-06-07T08:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.47
524560,Grovesend,2023-06-07T08:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,16.59
524560,Grovesend,2023-06-07T08:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.32
524560,Grovesend,2023-06-07T08:20:00.000+00:00,feeder,50.0,N Current (RMS),A,32.2
524560,Grovesend,2023-06-07T08:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,47.4
524560,Grovesend,2023-06-07T08:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,71.7
524560,Grovesend,2023-06-07T08:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,55.4
524560,Grovesend,2023-06-07T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.42
524560,Grovesend,2023-06-07T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
524560,Grovesend,2023-06-07T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
524560,Grovesend,2023-06-07T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.36
524560,Grovesend,2023-06-07T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.22
524560,Grovesend,2023-06-07T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.93
524560,Grovesend,2023-06-07T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
524560,Grovesend,2023-06-07T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.7
524560,Grovesend,2023-06-07T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
524560,Grovesend,2023-06-07T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
524560,Grovesend,2023-06-07T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
524560,Grovesend,2023-06-07T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
524560,Grovesend,2023-06-07T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.7
524560,Grovesend,2023-06-07T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.73
524560,Grovesend,2023-06-07T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.46
524560,Grovesend,2023-06-07T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.21
524560,Grovesend,2023-06-07T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
524560,Grovesend,2023-06-07T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
524560,Grovesend,2023-06-07T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
524560,Grovesend,2023-06-07T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
524560,Grovesend,2023-06-07T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.8
524560,Grovesend,2023-06-07T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
524560,Grovesend,2023-06-07T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
524560,Grovesend,2023-06-07T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.86
524560,Grovesend,2023-06-07T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.72
524560,Grovesend,2023-06-07T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.73
524560,Grovesend,2023-06-07T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.5
524560,Grovesend,2023-06-07T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
524560,Grovesend,2023-06-07T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
524560,Grovesend,2023-06-07T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.3
524560,Grovesend,2023-06-07T08:20:00.000+00:00,transformer,,Temperature,C,24.1
524560,Grovesend,2023-06-07T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
524560,Grovesend,2023-06-07T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
524560,Grovesend,2023-06-07T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
524560,Grovesend,2023-06-07T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
524560,Grovesend,2023-06-07T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
524560,Grovesend,2023-06-07T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
524560,Grovesend,2023-06-07T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
524560,Grovesend,2023-06-07T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
524560,Grovesend,2023-06-07T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
524560,Grovesend,2023-06-07T08:20:00.000+00:00,busbar,,L3 Active Power,kW,23.71
524560,Grovesend,2023-06-07T08:20:00.000+00:00,busbar,,L2 Active Power,kW,22.84
524560,Grovesend,2023-06-07T08:20:00.000+00:00,busbar,,L1 Active Power,kW,29.09
524560,Grovesend,2023-06-07T08:20:00.000+00:00,busbar,,N Current (RMS),A,61.5
524560,Grovesend,2023-06-07T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
524560,Grovesend,2023-06-07T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
524560,Grovesend,2023-06-07T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
524560,Grovesend,2023-06-07T08:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.59
524560,Grovesend,2023-06-07T08:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.91
524560,Grovesend,2023-06-07T08:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.16
524560,Grovesend,2023-06-07T08:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.8
524560,Grovesend,2023-06-07T08:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.71
524560,Grovesend,2023-06-07T08:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.35
524560,Grovesend,2023-06-07T08:10:00.000+00:00,feeder,50.0,N Current (RMS),A,27.8
524560,Grovesend,2023-06-07T08:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,43.8
524560,Grovesend,2023-06-07T08:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,56.7
524560,Grovesend,2023-06-07T08:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,50.3
524560,Grovesend,2023-06-07T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
524560,Grovesend,2023-06-07T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
524560,Grovesend,2023-06-07T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
524560,Grovesend,2023-06-07T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.56
524560,Grovesend,2023-06-07T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.29
524560,Grovesend,2023-06-07T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.65
524560,Grovesend,2023-06-07T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
524560,Grovesend,2023-06-07T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
524560,Grovesend,2023-06-07T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
524560,Grovesend,2023-06-07T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.5
524560,Grovesend,2023-06-07T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
524560,Grovesend,2023-06-07T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
524560,Grovesend,2023-06-07T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.79
524560,Grovesend,2023-06-07T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.87
524560,Grovesend,2023-06-07T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.78
524560,Grovesend,2023-06-07T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.09
524560,Grovesend,2023-06-07T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
524560,Grovesend,2023-06-07T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
524560,Grovesend,2023-06-07T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
524560,Grovesend,2023-06-07T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
524560,Grovesend,2023-06-07T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.91
524560,Grovesend,2023-06-07T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
524560,Grovesend,2023-06-07T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
524560,Grovesend,2023-06-07T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.99
524560,Grovesend,2023-06-07T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.44
524560,Grovesend,2023-06-07T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.53
524560,Grovesend,2023-06-07T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
524560,Grovesend,2023-06-07T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
524560,Grovesend,2023-06-07T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
524560,Grovesend,2023-06-07T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.4
524560,Grovesend,2023-06-07T08:10:00.000+00:00,transformer,,Temperature,C,23.9
524560,Grovesend,2023-06-07T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
524560,Grovesend,2023-06-07T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
524560,Grovesend,2023-06-07T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
524560,Grovesend,2023-06-07T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
524560,Grovesend,2023-06-07T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
524560,Grovesend,2023-06-07T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
524560,Grovesend,2023-06-07T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
524560,Grovesend,2023-06-07T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
524560,Grovesend,2023-06-07T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
524560,Grovesend,2023-06-07T08:10:00.000+00:00,busbar,,L3 Active Power,kW,22.73
524560,Grovesend,2023-06-07T08:10:00.000+00:00,busbar,,L2 Active Power,kW,19.31
524560,Grovesend,2023-06-07T08:10:00.000+00:00,busbar,,L1 Active Power,kW,29.69
524560,Grovesend,2023-06-07T08:10:00.000+00:00,busbar,,N Current (RMS),A,66.1
524560,Grovesend,2023-06-07T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
524560,Grovesend,2023-06-07T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
524560,Grovesend,2023-06-07T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
524560,Grovesend,2023-06-07T08:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.38
524560,Grovesend,2023-06-07T08:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.38
524560,Grovesend,2023-06-07T08:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.38
524560,Grovesend,2023-06-07T08:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.38
524560,Grovesend,2023-06-07T08:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,16.39
524560,Grovesend,2023-06-07T08:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.59
524560,Grovesend,2023-06-07T08:00:00.000+00:00,feeder,50.0,N Current (RMS),A,29.4
524560,Grovesend,2023-06-07T08:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,61.6
524560,Grovesend,2023-06-07T08:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,73.9
524560,Grovesend,2023-06-07T08:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.8
524560,Grovesend,2023-06-07T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.44
524560,Grovesend,2023-06-07T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
524560,Grovesend,2023-06-07T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.6
524560,Grovesend,2023-06-07T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.67
524560,Grovesend,2023-06-07T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.33
524560,Grovesend,2023-06-07T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.43
524560,Grovesend,2023-06-07T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
524560,Grovesend,2023-06-07T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.2
524560,Grovesend,2023-06-07T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
524560,Grovesend,2023-06-07T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
524560,Grovesend,2023-06-07T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
524560,Grovesend,2023-06-07T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
524560,Grovesend,2023-06-07T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.95
524560,Grovesend,2023-06-07T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.53
524560,Grovesend,2023-06-07T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.85
524560,Grovesend,2023-06-07T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.41
524560,Grovesend,2023-06-07T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
524560,Grovesend,2023-06-07T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.9
524560,Grovesend,2023-06-07T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
524560,Grovesend,2023-06-07T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
524560,Grovesend,2023-06-07T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.06
524560,Grovesend,2023-06-07T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
524560,Grovesend,2023-06-07T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
524560,Grovesend,2023-06-07T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.39
524560,Grovesend,2023-06-07T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.53
524560,Grovesend,2023-06-07T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.13
524560,Grovesend,2023-06-07T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
524560,Grovesend,2023-06-07T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
524560,Grovesend,2023-06-07T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
524560,Grovesend,2023-06-07T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.9
524560,Grovesend,2023-06-07T08:00:00.000+00:00,transformer,,Temperature,C,23.7
524560,Grovesend,2023-06-07T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
524560,Grovesend,2023-06-07T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
524560,Grovesend,2023-06-07T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
524560,Grovesend,2023-06-07T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
524560,Grovesend,2023-06-07T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
524560,Grovesend,2023-06-07T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
524560,Grovesend,2023-06-07T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
524560,Grovesend,2023-06-07T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
524560,Grovesend,2023-06-07T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
524560,Grovesend,2023-06-07T08:00:00.000+00:00,busbar,,L3 Active Power,kW,28.03
524560,Grovesend,2023-06-07T08:00:00.000+00:00,busbar,,L2 Active Power,kW,24.09
524560,Grovesend,2023-06-07T08:00:00.000+00:00,busbar,,L1 Active Power,kW,31.01
524560,Grovesend,2023-06-07T08:00:00.000+00:00,busbar,,N Current (RMS),A,62.2
524560,Grovesend,2023-06-07T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
524560,Grovesend,2023-06-07T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
524560,Grovesend,2023-06-07T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
524560,Grovesend,2023-06-07T07:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.23
524560,Grovesend,2023-06-07T07:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.83
524560,Grovesend,2023-06-07T07:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.52
524560,Grovesend,2023-06-07T07:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.37
524560,Grovesend,2023-06-07T07:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.47
524560,Grovesend,2023-06-07T07:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.49
524560,Grovesend,2023-06-07T07:50:00.000+00:00,feeder,50.0,N Current (RMS),A,33.5
524560,Grovesend,2023-06-07T07:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,67.0
524560,Grovesend,2023-06-07T07:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.9
524560,Grovesend,2023-06-07T07:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,46.0
524560,Grovesend,2023-06-07T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
524560,Grovesend,2023-06-07T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
524560,Grovesend,2023-06-07T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.63
524560,Grovesend,2023-06-07T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.97
524560,Grovesend,2023-06-07T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.54
524560,Grovesend,2023-06-07T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.66
524560,Grovesend,2023-06-07T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
524560,Grovesend,2023-06-07T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.7
524560,Grovesend,2023-06-07T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
524560,Grovesend,2023-06-07T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
524560,Grovesend,2023-06-07T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
524560,Grovesend,2023-06-07T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
524560,Grovesend,2023-06-07T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.53
524560,Grovesend,2023-06-07T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.51
524560,Grovesend,2023-06-07T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.52
524560,Grovesend,2023-06-07T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.02
524560,Grovesend,2023-06-07T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
524560,Grovesend,2023-06-07T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
524560,Grovesend,2023-06-07T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.2
524560,Grovesend,2023-06-07T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.6
524560,Grovesend,2023-06-07T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
524560,Grovesend,2023-06-07T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
524560,Grovesend,2023-06-07T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
524560,Grovesend,2023-06-07T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.84
524560,Grovesend,2023-06-07T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.65
524560,Grovesend,2023-06-07T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.96
524560,Grovesend,2023-06-07T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
524560,Grovesend,2023-06-07T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
524560,Grovesend,2023-06-07T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
524560,Grovesend,2023-06-07T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.2
524560,Grovesend,2023-06-07T07:50:00.000+00:00,transformer,,Temperature,C,23.4
524560,Grovesend,2023-06-07T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
524560,Grovesend,2023-06-07T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
524560,Grovesend,2023-06-07T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
524560,Grovesend,2023-06-07T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
524560,Grovesend,2023-06-07T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
524560,Grovesend,2023-06-07T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
524560,Grovesend,2023-06-07T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
524560,Grovesend,2023-06-07T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
524560,Grovesend,2023-06-07T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
524560,Grovesend,2023-06-07T07:50:00.000+00:00,busbar,,L3 Active Power,kW,29.16
524560,Grovesend,2023-06-07T07:50:00.000+00:00,busbar,,L2 Active Power,kW,24.11
524560,Grovesend,2023-06-07T07:50:00.000+00:00,busbar,,L1 Active Power,kW,30.6
524560,Grovesend,2023-06-07T07:50:00.000+00:00,busbar,,N Current (RMS),A,57.6
524560,Grovesend,2023-06-07T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
524560,Grovesend,2023-06-07T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
524560,Grovesend,2023-06-07T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
524560,Grovesend,2023-06-07T07:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.27
524560,Grovesend,2023-06-07T07:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.37
524560,Grovesend,2023-06-07T07:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.55
524560,Grovesend,2023-06-07T07:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.91
524560,Grovesend,2023-06-07T07:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.96
524560,Grovesend,2023-06-07T07:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.89
524560,Grovesend,2023-06-07T07:40:00.000+00:00,feeder,50.0,N Current (RMS),A,27.3
524560,Grovesend,2023-06-07T07:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,48.0
524560,Grovesend,2023-06-07T07:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,63.6
524560,Grovesend,2023-06-07T07:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,59.8
524560,Grovesend,2023-06-07T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
524560,Grovesend,2023-06-07T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
524560,Grovesend,2023-06-07T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.4
524560,Grovesend,2023-06-07T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.98
524560,Grovesend,2023-06-07T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.98
524560,Grovesend,2023-06-07T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.66
524560,Grovesend,2023-06-07T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
524560,Grovesend,2023-06-07T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
524560,Grovesend,2023-06-07T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
524560,Grovesend,2023-06-07T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
524560,Grovesend,2023-06-07T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
524560,Grovesend,2023-06-07T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
524560,Grovesend,2023-06-07T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.5
524560,Grovesend,2023-06-07T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.52
524560,Grovesend,2023-06-07T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.55
524560,Grovesend,2023-06-07T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.51
524560,Grovesend,2023-06-07T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
524560,Grovesend,2023-06-07T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.5
524560,Grovesend,2023-06-07T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
524560,Grovesend,2023-06-07T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
524560,Grovesend,2023-06-07T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.03
524560,Grovesend,2023-06-07T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
524560,Grovesend,2023-06-07T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.76
524560,Grovesend,2023-06-07T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.69
524560,Grovesend,2023-06-07T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.8
524560,Grovesend,2023-06-07T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.13
524560,Grovesend,2023-06-07T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
524560,Grovesend,2023-06-07T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
524560,Grovesend,2023-06-07T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
524560,Grovesend,2023-06-07T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.5
524560,Grovesend,2023-06-07T07:40:00.000+00:00,transformer,,Temperature,C,23.2
524560,Grovesend,2023-06-07T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
524560,Grovesend,2023-06-07T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
524560,Grovesend,2023-06-07T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
524560,Grovesend,2023-06-07T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
524560,Grovesend,2023-06-07T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
524560,Grovesend,2023-06-07T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
524560,Grovesend,2023-06-07T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
524560,Grovesend,2023-06-07T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
524560,Grovesend,2023-06-07T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
524560,Grovesend,2023-06-07T07:40:00.000+00:00,busbar,,L3 Active Power,kW,22.09
524560,Grovesend,2023-06-07T07:40:00.000+00:00,busbar,,L2 Active Power,kW,23.62
524560,Grovesend,2023-06-07T07:40:00.000+00:00,busbar,,L1 Active Power,kW,33.34
524560,Grovesend,2023-06-07T07:40:00.000+00:00,busbar,,N Current (RMS),A,74.5
524560,Grovesend,2023-06-07T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
524560,Grovesend,2023-06-07T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
524560,Grovesend,2023-06-07T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.7
524560,Grovesend,2023-06-07T07:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.28
524560,Grovesend,2023-06-07T07:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.41
524560,Grovesend,2023-06-07T07:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.35
524560,Grovesend,2023-06-07T07:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.65
524560,Grovesend,2023-06-07T07:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.54
524560,Grovesend,2023-06-07T07:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.62
524560,Grovesend,2023-06-07T07:30:00.000+00:00,feeder,50.0,N Current (RMS),A,33.5
524560,Grovesend,2023-06-07T07:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,38.8
524560,Grovesend,2023-06-07T07:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,61.9
524560,Grovesend,2023-06-07T07:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,60.3
524560,Grovesend,2023-06-07T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
524560,Grovesend,2023-06-07T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
524560,Grovesend,2023-06-07T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.66
524560,Grovesend,2023-06-07T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.89
524560,Grovesend,2023-06-07T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.6
524560,Grovesend,2023-06-07T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.86
524560,Grovesend,2023-06-07T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
524560,Grovesend,2023-06-07T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
524560,Grovesend,2023-06-07T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
524560,Grovesend,2023-06-07T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
524560,Grovesend,2023-06-07T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
524560,Grovesend,2023-06-07T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
524560,Grovesend,2023-06-07T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.47
524560,Grovesend,2023-06-07T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.82
524560,Grovesend,2023-06-07T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.86
524560,Grovesend,2023-06-07T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.3
524560,Grovesend,2023-06-07T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
524560,Grovesend,2023-06-07T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
524560,Grovesend,2023-06-07T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
524560,Grovesend,2023-06-07T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.7
524560,Grovesend,2023-06-07T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.18
524560,Grovesend,2023-06-07T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
524560,Grovesend,2023-06-07T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.04
524560,Grovesend,2023-06-07T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.95
524560,Grovesend,2023-06-07T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.94
524560,Grovesend,2023-06-07T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.49
524560,Grovesend,2023-06-07T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.8
524560,Grovesend,2023-06-07T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
524560,Grovesend,2023-06-07T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
524560,Grovesend,2023-06-07T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.7
524560,Grovesend,2023-06-07T07:30:00.000+00:00,transformer,,Temperature,C,23.0
524560,Grovesend,2023-06-07T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
524560,Grovesend,2023-06-07T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
524560,Grovesend,2023-06-07T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
524560,Grovesend,2023-06-07T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
524560,Grovesend,2023-06-07T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
524560,Grovesend,2023-06-07T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
524560,Grovesend,2023-06-07T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
524560,Grovesend,2023-06-07T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
524560,Grovesend,2023-06-07T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
524560,Grovesend,2023-06-07T07:30:00.000+00:00,busbar,,L3 Active Power,kW,22.0
524560,Grovesend,2023-06-07T07:30:00.000+00:00,busbar,,L2 Active Power,kW,24.5
524560,Grovesend,2023-06-07T07:30:00.000+00:00,busbar,,L1 Active Power,kW,37.17
524560,Grovesend,2023-06-07T07:30:00.000+00:00,busbar,,N Current (RMS),A,84.7
524560,Grovesend,2023-06-07T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
524560,Grovesend,2023-06-07T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
524560,Grovesend,2023-06-07T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.9
524560,Grovesend,2023-06-07T07:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.23
524560,Grovesend,2023-06-07T07:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.66
524560,Grovesend,2023-06-07T07:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.43
524560,Grovesend,2023-06-07T07:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.25
524560,Grovesend,2023-06-07T07:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,18.37
524560,Grovesend,2023-06-07T07:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.77
524560,Grovesend,2023-06-07T07:20:00.000+00:00,feeder,50.0,N Current (RMS),A,38.0
524560,Grovesend,2023-06-07T07:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,45.4
524560,Grovesend,2023-06-07T07:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,77.9
524560,Grovesend,2023-06-07T07:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,51.4
524560,Grovesend,2023-06-07T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
524560,Grovesend,2023-06-07T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
524560,Grovesend,2023-06-07T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.48
524560,Grovesend,2023-06-07T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.03
524560,Grovesend,2023-06-07T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.98
524560,Grovesend,2023-06-07T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.13
524560,Grovesend,2023-06-07T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
524560,Grovesend,2023-06-07T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
524560,Grovesend,2023-06-07T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
524560,Grovesend,2023-06-07T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
524560,Grovesend,2023-06-07T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
524560,Grovesend,2023-06-07T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
524560,Grovesend,2023-06-07T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.68
524560,Grovesend,2023-06-07T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.15
524560,Grovesend,2023-06-07T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.16
524560,Grovesend,2023-06-07T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.52
524560,Grovesend,2023-06-07T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
524560,Grovesend,2023-06-07T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
524560,Grovesend,2023-06-07T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
524560,Grovesend,2023-06-07T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.4
524560,Grovesend,2023-06-07T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.28
524560,Grovesend,2023-06-07T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
524560,Grovesend,2023-06-07T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.91
524560,Grovesend,2023-06-07T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.02
524560,Grovesend,2023-06-07T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.83
524560,Grovesend,2023-06-07T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.4
524560,Grovesend,2023-06-07T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
524560,Grovesend,2023-06-07T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
524560,Grovesend,2023-06-07T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
524560,Grovesend,2023-06-07T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.5
524560,Grovesend,2023-06-07T07:20:00.000+00:00,transformer,,Temperature,C,22.7
524560,Grovesend,2023-06-07T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
524560,Grovesend,2023-06-07T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
524560,Grovesend,2023-06-07T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
524560,Grovesend,2023-06-07T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
524560,Grovesend,2023-06-07T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
524560,Grovesend,2023-06-07T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
524560,Grovesend,2023-06-07T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
524560,Grovesend,2023-06-07T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
524560,Grovesend,2023-06-07T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
524560,Grovesend,2023-06-07T07:20:00.000+00:00,busbar,,L3 Active Power,kW,22.77
524560,Grovesend,2023-06-07T07:20:00.000+00:00,busbar,,L2 Active Power,kW,30.27
524560,Grovesend,2023-06-07T07:20:00.000+00:00,busbar,,L1 Active Power,kW,33.92
524560,Grovesend,2023-06-07T07:20:00.000+00:00,busbar,,N Current (RMS),A,69.9
524560,Grovesend,2023-06-07T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
524560,Grovesend,2023-06-07T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
524560,Grovesend,2023-06-07T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
524560,Grovesend,2023-06-07T07:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.03
524560,Grovesend,2023-06-07T07:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.61
524560,Grovesend,2023-06-07T07:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.2
524560,Grovesend,2023-06-07T07:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.58
524560,Grovesend,2023-06-07T07:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,20.66
524560,Grovesend,2023-06-07T07:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.48
524560,Grovesend,2023-06-07T07:10:00.000+00:00,feeder,50.0,N Current (RMS),A,48.7
524560,Grovesend,2023-06-07T07:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,46.0
524560,Grovesend,2023-06-07T07:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,88.2
524560,Grovesend,2023-06-07T07:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,41.5
524560,Grovesend,2023-06-07T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
524560,Grovesend,2023-06-07T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
524560,Grovesend,2023-06-07T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.16
524560,Grovesend,2023-06-07T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.53
524560,Grovesend,2023-06-07T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.1
524560,Grovesend,2023-06-07T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.64
524560,Grovesend,2023-06-07T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
524560,Grovesend,2023-06-07T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
524560,Grovesend,2023-06-07T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
524560,Grovesend,2023-06-07T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
524560,Grovesend,2023-06-07T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
524560,Grovesend,2023-06-07T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
524560,Grovesend,2023-06-07T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.65
524560,Grovesend,2023-06-07T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.04
524560,Grovesend,2023-06-07T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.66
524560,Grovesend,2023-06-07T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.53
524560,Grovesend,2023-06-07T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
524560,Grovesend,2023-06-07T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
524560,Grovesend,2023-06-07T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
524560,Grovesend,2023-06-07T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.9
524560,Grovesend,2023-06-07T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.25
524560,Grovesend,2023-06-07T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
524560,Grovesend,2023-06-07T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
524560,Grovesend,2023-06-07T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.2
524560,Grovesend,2023-06-07T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.98
524560,Grovesend,2023-06-07T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.81
524560,Grovesend,2023-06-07T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
524560,Grovesend,2023-06-07T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
524560,Grovesend,2023-06-07T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
524560,Grovesend,2023-06-07T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.1
524560,Grovesend,2023-06-07T07:10:00.000+00:00,transformer,,Temperature,C,22.6
524560,Grovesend,2023-06-07T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
524560,Grovesend,2023-06-07T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
524560,Grovesend,2023-06-07T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
524560,Grovesend,2023-06-07T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
524560,Grovesend,2023-06-07T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
524560,Grovesend,2023-06-07T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
524560,Grovesend,2023-06-07T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
524560,Grovesend,2023-06-07T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
524560,Grovesend,2023-06-07T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
524560,Grovesend,2023-06-07T07:10:00.000+00:00,busbar,,L3 Active Power,kW,27.51
524560,Grovesend,2023-06-07T07:10:00.000+00:00,busbar,,L2 Active Power,kW,28.18
524560,Grovesend,2023-06-07T07:10:00.000+00:00,busbar,,L1 Active Power,kW,30.75
524560,Grovesend,2023-06-07T07:10:00.000+00:00,busbar,,N Current (RMS),A,57.2
524560,Grovesend,2023-06-07T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
524560,Grovesend,2023-06-07T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
524560,Grovesend,2023-06-07T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
524560,Grovesend,2023-06-07T07:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.02
524560,Grovesend,2023-06-07T07:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.92
524560,Grovesend,2023-06-07T07:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.54
524560,Grovesend,2023-06-07T07:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.69
524560,Grovesend,2023-06-07T07:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,21.12
524560,Grovesend,2023-06-07T07:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.74
524560,Grovesend,2023-06-07T07:00:00.000+00:00,feeder,50.0,N Current (RMS),A,50.8
524560,Grovesend,2023-06-07T07:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,42.1
524560,Grovesend,2023-06-07T07:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,89.7
524560,Grovesend,2023-06-07T07:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,38.6
524560,Grovesend,2023-06-07T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
524560,Grovesend,2023-06-07T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
524560,Grovesend,2023-06-07T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.85
524560,Grovesend,2023-06-07T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.94
524560,Grovesend,2023-06-07T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.49
524560,Grovesend,2023-06-07T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.28
524560,Grovesend,2023-06-07T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
524560,Grovesend,2023-06-07T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
524560,Grovesend,2023-06-07T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
524560,Grovesend,2023-06-07T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
524560,Grovesend,2023-06-07T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
524560,Grovesend,2023-06-07T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
524560,Grovesend,2023-06-07T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.5
524560,Grovesend,2023-06-07T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.19
524560,Grovesend,2023-06-07T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.34
524560,Grovesend,2023-06-07T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.91
524560,Grovesend,2023-06-07T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
524560,Grovesend,2023-06-07T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
524560,Grovesend,2023-06-07T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.1
524560,Grovesend,2023-06-07T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.9
524560,Grovesend,2023-06-07T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.87
524560,Grovesend,2023-06-07T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
524560,Grovesend,2023-06-07T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.72
524560,Grovesend,2023-06-07T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.72
524560,Grovesend,2023-06-07T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.87
524560,Grovesend,2023-06-07T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.99
524560,Grovesend,2023-06-07T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.6
524560,Grovesend,2023-06-07T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
524560,Grovesend,2023-06-07T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.5
524560,Grovesend,2023-06-07T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.8
524560,Grovesend,2023-06-07T07:00:00.000+00:00,transformer,,Temperature,C,22.4
524560,Grovesend,2023-06-07T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
524560,Grovesend,2023-06-07T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
524560,Grovesend,2023-06-07T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
524560,Grovesend,2023-06-07T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
524560,Grovesend,2023-06-07T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
524560,Grovesend,2023-06-07T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
524560,Grovesend,2023-06-07T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
524560,Grovesend,2023-06-07T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
524560,Grovesend,2023-06-07T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
524560,Grovesend,2023-06-07T07:00:00.000+00:00,busbar,,L3 Active Power,kW,28.58
524560,Grovesend,2023-06-07T07:00:00.000+00:00,busbar,,L2 Active Power,kW,38.65
524560,Grovesend,2023-06-07T07:00:00.000+00:00,busbar,,L1 Active Power,kW,39.74
524560,Grovesend,2023-06-07T07:00:00.000+00:00,busbar,,N Current (RMS),A,83.1
524560,Grovesend,2023-06-07T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
524560,Grovesend,2023-06-07T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.2
524560,Grovesend,2023-06-07T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.3
524560,Grovesend,2023-06-07T06:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.3
524560,Grovesend,2023-06-07T06:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.7
524560,Grovesend,2023-06-07T06:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.37
524560,Grovesend,2023-06-07T06:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.43
524560,Grovesend,2023-06-07T06:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,17.63
524560,Grovesend,2023-06-07T06:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.57
524560,Grovesend,2023-06-07T06:50:00.000+00:00,feeder,50.0,N Current (RMS),A,37.9
524560,Grovesend,2023-06-07T06:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,65.9
524560,Grovesend,2023-06-07T06:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,74.8
524560,Grovesend,2023-06-07T06:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,42.2
524560,Grovesend,2023-06-07T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
524560,Grovesend,2023-06-07T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
524560,Grovesend,2023-06-07T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.15
524560,Grovesend,2023-06-07T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.58
524560,Grovesend,2023-06-07T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.41
524560,Grovesend,2023-06-07T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.3
524560,Grovesend,2023-06-07T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
524560,Grovesend,2023-06-07T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
524560,Grovesend,2023-06-07T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
524560,Grovesend,2023-06-07T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
524560,Grovesend,2023-06-07T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
524560,Grovesend,2023-06-07T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
524560,Grovesend,2023-06-07T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
524560,Grovesend,2023-06-07T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.32
524560,Grovesend,2023-06-07T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.37
524560,Grovesend,2023-06-07T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.66
524560,Grovesend,2023-06-07T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
524560,Grovesend,2023-06-07T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
524560,Grovesend,2023-06-07T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.7
524560,Grovesend,2023-06-07T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.7
524560,Grovesend,2023-06-07T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.97
524560,Grovesend,2023-06-07T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.55
