Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
524560,Grovesend,2023-06-07T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.19
524560,Grovesend,2023-06-07T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.75
524560,Grovesend,2023-06-07T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.47
524560,Grovesend,2023-06-07T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.43
524560,Grovesend,2023-06-07T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
524560,Grovesend,2023-06-07T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
524560,Grovesend,2023-06-07T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
524560,Grovesend,2023-06-07T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
524560,Grovesend,2023-06-07T06:50:00.000+00:00,transformer,,Temperature,C,22.1
524560,Grovesend,2023-06-07T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
524560,Grovesend,2023-06-07T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
524560,Grovesend,2023-06-07T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
524560,Grovesend,2023-06-07T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
524560,Grovesend,2023-06-07T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
524560,Grovesend,2023-06-07T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
524560,Grovesend,2023-06-07T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
524560,Grovesend,2023-06-07T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
524560,Grovesend,2023-06-07T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
524560,Grovesend,2023-06-07T06:50:00.000+00:00,busbar,,L3 Active Power,kW,31.47
524560,Grovesend,2023-06-07T06:50:00.000+00:00,busbar,,L2 Active Power,kW,32.55
524560,Grovesend,2023-06-07T06:50:00.000+00:00,busbar,,L1 Active Power,kW,31.95
524560,Grovesend,2023-06-07T06:50:00.000+00:00,busbar,,N Current (RMS),A,55.5
524560,Grovesend,2023-06-07T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
524560,Grovesend,2023-06-07T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
524560,Grovesend,2023-06-07T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
524560,Grovesend,2023-06-07T06:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.87
524560,Grovesend,2023-06-07T06:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.77
524560,Grovesend,2023-06-07T06:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.03
524560,Grovesend,2023-06-07T06:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.04
524560,Grovesend,2023-06-07T06:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,16.19
524560,Grovesend,2023-06-07T06:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.19
524560,Grovesend,2023-06-07T06:40:00.000+00:00,feeder,50.0,N Current (RMS),A,39.0
524560,Grovesend,2023-06-07T06:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,64.3
524560,Grovesend,2023-06-07T06:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,69.5
524560,Grovesend,2023-06-07T06:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,41.5
524560,Grovesend,2023-06-07T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
524560,Grovesend,2023-06-07T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
524560,Grovesend,2023-06-07T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.52
524560,Grovesend,2023-06-07T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.46
524560,Grovesend,2023-06-07T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.76
524560,Grovesend,2023-06-07T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.66
524560,Grovesend,2023-06-07T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
524560,Grovesend,2023-06-07T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
524560,Grovesend,2023-06-07T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
524560,Grovesend,2023-06-07T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
524560,Grovesend,2023-06-07T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
524560,Grovesend,2023-06-07T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
524560,Grovesend,2023-06-07T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
524560,Grovesend,2023-06-07T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.11
524560,Grovesend,2023-06-07T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.81
524560,Grovesend,2023-06-07T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.11
524560,Grovesend,2023-06-07T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
524560,Grovesend,2023-06-07T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
524560,Grovesend,2023-06-07T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.1
524560,Grovesend,2023-06-07T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.6
524560,Grovesend,2023-06-07T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.17
524560,Grovesend,2023-06-07T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
524560,Grovesend,2023-06-07T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.28
524560,Grovesend,2023-06-07T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.86
524560,Grovesend,2023-06-07T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.75
524560,Grovesend,2023-06-07T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.57
524560,Grovesend,2023-06-07T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
524560,Grovesend,2023-06-07T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
524560,Grovesend,2023-06-07T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
524560,Grovesend,2023-06-07T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.2
524560,Grovesend,2023-06-07T06:40:00.000+00:00,transformer,,Temperature,C,22.0
524560,Grovesend,2023-06-07T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
524560,Grovesend,2023-06-07T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
524560,Grovesend,2023-06-07T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
524560,Grovesend,2023-06-07T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
524560,Grovesend,2023-06-07T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
524560,Grovesend,2023-06-07T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
524560,Grovesend,2023-06-07T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
524560,Grovesend,2023-06-07T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
524560,Grovesend,2023-06-07T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
524560,Grovesend,2023-06-07T06:40:00.000+00:00,busbar,,L3 Active Power,kW,32.93
524560,Grovesend,2023-06-07T06:40:00.000+00:00,busbar,,L2 Active Power,kW,35.38
524560,Grovesend,2023-06-07T06:40:00.000+00:00,busbar,,L1 Active Power,kW,36.14
524560,Grovesend,2023-06-07T06:40:00.000+00:00,busbar,,N Current (RMS),A,62.8
524560,Grovesend,2023-06-07T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.6
524560,Grovesend,2023-06-07T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.5
524560,Grovesend,2023-06-07T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.4
524560,Grovesend,2023-06-07T06:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.38
524560,Grovesend,2023-06-07T06:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.94
524560,Grovesend,2023-06-07T06:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.11
524560,Grovesend,2023-06-07T06:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.95
524560,Grovesend,2023-06-07T06:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,17.81
524560,Grovesend,2023-06-07T06:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.23
524560,Grovesend,2023-06-07T06:30:00.000+00:00,feeder,50.0,N Current (RMS),A,39.5
524560,Grovesend,2023-06-07T06:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,52.7
524560,Grovesend,2023-06-07T06:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,76.0
524560,Grovesend,2023-06-07T06:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,44.6
524560,Grovesend,2023-06-07T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
524560,Grovesend,2023-06-07T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
524560,Grovesend,2023-06-07T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
524560,Grovesend,2023-06-07T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.22
524560,Grovesend,2023-06-07T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.45
524560,Grovesend,2023-06-07T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.4
524560,Grovesend,2023-06-07T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
524560,Grovesend,2023-06-07T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.7
524560,Grovesend,2023-06-07T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
524560,Grovesend,2023-06-07T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
524560,Grovesend,2023-06-07T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
524560,Grovesend,2023-06-07T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
524560,Grovesend,2023-06-07T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
524560,Grovesend,2023-06-07T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.01
524560,Grovesend,2023-06-07T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.67
524560,Grovesend,2023-06-07T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.61
524560,Grovesend,2023-06-07T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
524560,Grovesend,2023-06-07T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
524560,Grovesend,2023-06-07T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
524560,Grovesend,2023-06-07T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.1
524560,Grovesend,2023-06-07T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.23
524560,Grovesend,2023-06-07T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
524560,Grovesend,2023-06-07T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.83
524560,Grovesend,2023-06-07T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.84
524560,Grovesend,2023-06-07T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.59
524560,Grovesend,2023-06-07T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.54
524560,Grovesend,2023-06-07T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.9
524560,Grovesend,2023-06-07T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
524560,Grovesend,2023-06-07T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.2
524560,Grovesend,2023-06-07T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.1
524560,Grovesend,2023-06-07T06:30:00.000+00:00,transformer,,Temperature,C,21.9
524560,Grovesend,2023-06-07T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
524560,Grovesend,2023-06-07T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
524560,Grovesend,2023-06-07T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
524560,Grovesend,2023-06-07T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
524560,Grovesend,2023-06-07T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
524560,Grovesend,2023-06-07T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
524560,Grovesend,2023-06-07T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
524560,Grovesend,2023-06-07T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
524560,Grovesend,2023-06-07T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
524560,Grovesend,2023-06-07T06:30:00.000+00:00,busbar,,L3 Active Power,kW,27.46
524560,Grovesend,2023-06-07T06:30:00.000+00:00,busbar,,L2 Active Power,kW,39.88
524560,Grovesend,2023-06-07T06:30:00.000+00:00,busbar,,L1 Active Power,kW,33.74
524560,Grovesend,2023-06-07T06:30:00.000+00:00,busbar,,N Current (RMS),A,71.2
524560,Grovesend,2023-06-07T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
524560,Grovesend,2023-06-07T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.3
524560,Grovesend,2023-06-07T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
524560,Grovesend,2023-06-07T06:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.45
524560,Grovesend,2023-06-07T06:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.01
524560,Grovesend,2023-06-07T06:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.54
524560,Grovesend,2023-06-07T06:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.26
524560,Grovesend,2023-06-07T06:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.18
524560,Grovesend,2023-06-07T06:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.88
524560,Grovesend,2023-06-07T06:20:00.000+00:00,feeder,50.0,N Current (RMS),A,28.9
524560,Grovesend,2023-06-07T06:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,41.5
524560,Grovesend,2023-06-07T06:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,38.5
524560,Grovesend,2023-06-07T06:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,43.0
524560,Grovesend,2023-06-07T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
524560,Grovesend,2023-06-07T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
524560,Grovesend,2023-06-07T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
524560,Grovesend,2023-06-07T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.64
524560,Grovesend,2023-06-07T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.26
524560,Grovesend,2023-06-07T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.47
524560,Grovesend,2023-06-07T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
524560,Grovesend,2023-06-07T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.0
524560,Grovesend,2023-06-07T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
524560,Grovesend,2023-06-07T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
524560,Grovesend,2023-06-07T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
524560,Grovesend,2023-06-07T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
524560,Grovesend,2023-06-07T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
524560,Grovesend,2023-06-07T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.83
524560,Grovesend,2023-06-07T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.43
524560,Grovesend,2023-06-07T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.62
524560,Grovesend,2023-06-07T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
524560,Grovesend,2023-06-07T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
524560,Grovesend,2023-06-07T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
524560,Grovesend,2023-06-07T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
524560,Grovesend,2023-06-07T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.93
524560,Grovesend,2023-06-07T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.48
524560,Grovesend,2023-06-07T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.76
524560,Grovesend,2023-06-07T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.92
524560,Grovesend,2023-06-07T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.15
524560,Grovesend,2023-06-07T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.1
524560,Grovesend,2023-06-07T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,40.1
524560,Grovesend,2023-06-07T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.8
524560,Grovesend,2023-06-07T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
524560,Grovesend,2023-06-07T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.9
524560,Grovesend,2023-06-07T06:20:00.000+00:00,transformer,,Temperature,C,21.8
524560,Grovesend,2023-06-07T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
524560,Grovesend,2023-06-07T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
524560,Grovesend,2023-06-07T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
524560,Grovesend,2023-06-07T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
524560,Grovesend,2023-06-07T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
524560,Grovesend,2023-06-07T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
524560,Grovesend,2023-06-07T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
524560,Grovesend,2023-06-07T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
524560,Grovesend,2023-06-07T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
524560,Grovesend,2023-06-07T06:20:00.000+00:00,busbar,,L3 Active Power,kW,31.99
524560,Grovesend,2023-06-07T06:20:00.000+00:00,busbar,,L2 Active Power,kW,16.15
524560,Grovesend,2023-06-07T06:20:00.000+00:00,busbar,,L1 Active Power,kW,25.6
524560,Grovesend,2023-06-07T06:20:00.000+00:00,busbar,,N Current (RMS),A,83.2
524560,Grovesend,2023-06-07T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
524560,Grovesend,2023-06-07T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
524560,Grovesend,2023-06-07T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
524560,Grovesend,2023-06-07T06:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.04
524560,Grovesend,2023-06-07T06:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.41
524560,Grovesend,2023-06-07T06:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.29
524560,Grovesend,2023-06-07T06:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.45
524560,Grovesend,2023-06-07T06:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.36
524560,Grovesend,2023-06-07T06:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.52
524560,Grovesend,2023-06-07T06:10:00.000+00:00,feeder,50.0,N Current (RMS),A,23.3
524560,Grovesend,2023-06-07T06:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,37.9
524560,Grovesend,2023-06-07T06:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,37.1
524560,Grovesend,2023-06-07T06:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,42.4
524560,Grovesend,2023-06-07T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
524560,Grovesend,2023-06-07T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
524560,Grovesend,2023-06-07T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
524560,Grovesend,2023-06-07T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.22
524560,Grovesend,2023-06-07T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.62
524560,Grovesend,2023-06-07T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.16
524560,Grovesend,2023-06-07T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
524560,Grovesend,2023-06-07T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.7
524560,Grovesend,2023-06-07T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
524560,Grovesend,2023-06-07T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
524560,Grovesend,2023-06-07T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
524560,Grovesend,2023-06-07T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
524560,Grovesend,2023-06-07T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
524560,Grovesend,2023-06-07T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.88
524560,Grovesend,2023-06-07T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.73
524560,Grovesend,2023-06-07T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.59
524560,Grovesend,2023-06-07T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
524560,Grovesend,2023-06-07T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
524560,Grovesend,2023-06-07T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
524560,Grovesend,2023-06-07T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
524560,Grovesend,2023-06-07T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.02
524560,Grovesend,2023-06-07T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
524560,Grovesend,2023-06-07T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.06
524560,Grovesend,2023-06-07T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
524560,Grovesend,2023-06-07T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.54
524560,Grovesend,2023-06-07T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.7
524560,Grovesend,2023-06-07T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
524560,Grovesend,2023-06-07T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.4
524560,Grovesend,2023-06-07T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
524560,Grovesend,2023-06-07T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.3
524560,Grovesend,2023-06-07T06:10:00.000+00:00,transformer,,Temperature,C,21.5
524560,Grovesend,2023-06-07T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
524560,Grovesend,2023-06-07T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
524560,Grovesend,2023-06-07T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
524560,Grovesend,2023-06-07T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
524560,Grovesend,2023-06-07T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
524560,Grovesend,2023-06-07T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
524560,Grovesend,2023-06-07T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
524560,Grovesend,2023-06-07T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
524560,Grovesend,2023-06-07T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
524560,Grovesend,2023-06-07T06:10:00.000+00:00,busbar,,L3 Active Power,kW,26.49
524560,Grovesend,2023-06-07T06:10:00.000+00:00,busbar,,L2 Active Power,kW,16.55
524560,Grovesend,2023-06-07T06:10:00.000+00:00,busbar,,L1 Active Power,kW,24.5
524560,Grovesend,2023-06-07T06:10:00.000+00:00,busbar,,N Current (RMS),A,62.6
524560,Grovesend,2023-06-07T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
524560,Grovesend,2023-06-07T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
524560,Grovesend,2023-06-07T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
524560,Grovesend,2023-06-07T06:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.48
524560,Grovesend,2023-06-07T06:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.18
524560,Grovesend,2023-06-07T06:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.22
524560,Grovesend,2023-06-07T06:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.06
524560,Grovesend,2023-06-07T06:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.31
524560,Grovesend,2023-06-07T06:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.86
524560,Grovesend,2023-06-07T06:00:00.000+00:00,feeder,50.0,N Current (RMS),A,36.8
524560,Grovesend,2023-06-07T06:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,53.1
524560,Grovesend,2023-06-07T06:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,50.1
524560,Grovesend,2023-06-07T06:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,39.3
524560,Grovesend,2023-06-07T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
524560,Grovesend,2023-06-07T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
524560,Grovesend,2023-06-07T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
524560,Grovesend,2023-06-07T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.04
524560,Grovesend,2023-06-07T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.71
524560,Grovesend,2023-06-07T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.39
524560,Grovesend,2023-06-07T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
524560,Grovesend,2023-06-07T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
524560,Grovesend,2023-06-07T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
524560,Grovesend,2023-06-07T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
524560,Grovesend,2023-06-07T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
524560,Grovesend,2023-06-07T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
524560,Grovesend,2023-06-07T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
524560,Grovesend,2023-06-07T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.9
524560,Grovesend,2023-06-07T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.7
524560,Grovesend,2023-06-07T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.16
524560,Grovesend,2023-06-07T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
524560,Grovesend,2023-06-07T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
524560,Grovesend,2023-06-07T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.1
524560,Grovesend,2023-06-07T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
524560,Grovesend,2023-06-07T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.04
524560,Grovesend,2023-06-07T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
524560,Grovesend,2023-06-07T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.88
524560,Grovesend,2023-06-07T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.61
524560,Grovesend,2023-06-07T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.4
524560,Grovesend,2023-06-07T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.82
524560,Grovesend,2023-06-07T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.7
524560,Grovesend,2023-06-07T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.7
524560,Grovesend,2023-06-07T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
524560,Grovesend,2023-06-07T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.4
524560,Grovesend,2023-06-07T06:00:00.000+00:00,transformer,,Temperature,C,21.4
524560,Grovesend,2023-06-07T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
524560,Grovesend,2023-06-07T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
524560,Grovesend,2023-06-07T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
524560,Grovesend,2023-06-07T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
524560,Grovesend,2023-06-07T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
524560,Grovesend,2023-06-07T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
524560,Grovesend,2023-06-07T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
524560,Grovesend,2023-06-07T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
524560,Grovesend,2023-06-07T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
524560,Grovesend,2023-06-07T06:00:00.000+00:00,busbar,,L3 Active Power,kW,29.49
524560,Grovesend,2023-06-07T06:00:00.000+00:00,busbar,,L2 Active Power,kW,22.56
524560,Grovesend,2023-06-07T06:00:00.000+00:00,busbar,,L1 Active Power,kW,23.57
524560,Grovesend,2023-06-07T06:00:00.000+00:00,busbar,,N Current (RMS),A,65.7
524560,Grovesend,2023-06-07T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
524560,Grovesend,2023-06-07T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
524560,Grovesend,2023-06-07T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
524560,Grovesend,2023-06-07T05:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.2
524560,Grovesend,2023-06-07T05:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.18
524560,Grovesend,2023-06-07T05:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.1
524560,Grovesend,2023-06-07T05:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.2
524560,Grovesend,2023-06-07T05:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.58
524560,Grovesend,2023-06-07T05:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.13
524560,Grovesend,2023-06-07T05:50:00.000+00:00,feeder,50.0,N Current (RMS),A,22.7
524560,Grovesend,2023-06-07T05:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,36.8
524560,Grovesend,2023-06-07T05:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,38.1
524560,Grovesend,2023-06-07T05:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,40.6
524560,Grovesend,2023-06-07T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
524560,Grovesend,2023-06-07T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
524560,Grovesend,2023-06-07T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
524560,Grovesend,2023-06-07T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.47
524560,Grovesend,2023-06-07T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.32
524560,Grovesend,2023-06-07T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.28
524560,Grovesend,2023-06-07T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
524560,Grovesend,2023-06-07T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
524560,Grovesend,2023-06-07T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
524560,Grovesend,2023-06-07T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
524560,Grovesend,2023-06-07T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
524560,Grovesend,2023-06-07T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
524560,Grovesend,2023-06-07T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
524560,Grovesend,2023-06-07T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.32
524560,Grovesend,2023-06-07T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.24
524560,Grovesend,2023-06-07T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.4
524560,Grovesend,2023-06-07T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
524560,Grovesend,2023-06-07T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
524560,Grovesend,2023-06-07T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
524560,Grovesend,2023-06-07T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
524560,Grovesend,2023-06-07T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.93
524560,Grovesend,2023-06-07T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
524560,Grovesend,2023-06-07T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.14
524560,Grovesend,2023-06-07T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.54
524560,Grovesend,2023-06-07T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.75
524560,Grovesend,2023-06-07T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.52
524560,Grovesend,2023-06-07T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.6
524560,Grovesend,2023-06-07T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.7
524560,Grovesend,2023-06-07T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
524560,Grovesend,2023-06-07T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
524560,Grovesend,2023-06-07T05:50:00.000+00:00,transformer,,Temperature,C,21.2
524560,Grovesend,2023-06-07T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
524560,Grovesend,2023-06-07T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
524560,Grovesend,2023-06-07T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
524560,Grovesend,2023-06-07T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
524560,Grovesend,2023-06-07T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
524560,Grovesend,2023-06-07T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
524560,Grovesend,2023-06-07T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
524560,Grovesend,2023-06-07T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
524560,Grovesend,2023-06-07T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
524560,Grovesend,2023-06-07T05:50:00.000+00:00,busbar,,L3 Active Power,kW,26.0
524560,Grovesend,2023-06-07T05:50:00.000+00:00,busbar,,L2 Active Power,kW,20.53
524560,Grovesend,2023-06-07T05:50:00.000+00:00,busbar,,L1 Active Power,kW,21.02
524560,Grovesend,2023-06-07T05:50:00.000+00:00,busbar,,N Current (RMS),A,57.7
524560,Grovesend,2023-06-07T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
524560,Grovesend,2023-06-07T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
524560,Grovesend,2023-06-07T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
524560,Grovesend,2023-06-07T05:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.84
524560,Grovesend,2023-06-07T05:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.14
524560,Grovesend,2023-06-07T05:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.23
524560,Grovesend,2023-06-07T05:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.01
524560,Grovesend,2023-06-07T05:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.22
524560,Grovesend,2023-06-07T05:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.58
524560,Grovesend,2023-06-07T05:40:00.000+00:00,feeder,50.0,N Current (RMS),A,31.6
524560,Grovesend,2023-06-07T05:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,35.4
524560,Grovesend,2023-06-07T05:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,60.7
524560,Grovesend,2023-06-07T05:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,46.3
524560,Grovesend,2023-06-07T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
524560,Grovesend,2023-06-07T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
524560,Grovesend,2023-06-07T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.79
524560,Grovesend,2023-06-07T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.01
524560,Grovesend,2023-06-07T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.95
524560,Grovesend,2023-06-07T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.76
524560,Grovesend,2023-06-07T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
524560,Grovesend,2023-06-07T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
524560,Grovesend,2023-06-07T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
524560,Grovesend,2023-06-07T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.7
524560,Grovesend,2023-06-07T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
524560,Grovesend,2023-06-07T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
524560,Grovesend,2023-06-07T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
524560,Grovesend,2023-06-07T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.25
524560,Grovesend,2023-06-07T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.9
524560,Grovesend,2023-06-07T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.66
524560,Grovesend,2023-06-07T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
524560,Grovesend,2023-06-07T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
524560,Grovesend,2023-06-07T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
524560,Grovesend,2023-06-07T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
524560,Grovesend,2023-06-07T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.08
524560,Grovesend,2023-06-07T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
524560,Grovesend,2023-06-07T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.11
524560,Grovesend,2023-06-07T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.06
524560,Grovesend,2023-06-07T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.43
524560,Grovesend,2023-06-07T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.05
524560,Grovesend,2023-06-07T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
524560,Grovesend,2023-06-07T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
524560,Grovesend,2023-06-07T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
524560,Grovesend,2023-06-07T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
524560,Grovesend,2023-06-07T05:40:00.000+00:00,transformer,,Temperature,C,21.1
524560,Grovesend,2023-06-07T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
524560,Grovesend,2023-06-07T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
524560,Grovesend,2023-06-07T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
524560,Grovesend,2023-06-07T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
524560,Grovesend,2023-06-07T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
524560,Grovesend,2023-06-07T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
524560,Grovesend,2023-06-07T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
524560,Grovesend,2023-06-07T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
524560,Grovesend,2023-06-07T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
524560,Grovesend,2023-06-07T05:40:00.000+00:00,busbar,,L3 Active Power,kW,18.91
524560,Grovesend,2023-06-07T05:40:00.000+00:00,busbar,,L2 Active Power,kW,22.25
524560,Grovesend,2023-06-07T05:40:00.000+00:00,busbar,,L1 Active Power,kW,22.78
524560,Grovesend,2023-06-07T05:40:00.000+00:00,busbar,,N Current (RMS),A,49.9
524560,Grovesend,2023-06-07T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
524560,Grovesend,2023-06-07T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
524560,Grovesend,2023-06-07T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
524560,Grovesend,2023-06-07T05:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.05
524560,Grovesend,2023-06-07T05:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.36
524560,Grovesend,2023-06-07T05:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.41
524560,Grovesend,2023-06-07T05:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.26
524560,Grovesend,2023-06-07T05:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.53
524560,Grovesend,2023-06-07T05:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.96
524560,Grovesend,2023-06-07T05:30:00.000+00:00,feeder,50.0,N Current (RMS),A,31.2
524560,Grovesend,2023-06-07T05:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,41.1
524560,Grovesend,2023-06-07T05:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,55.8
524560,Grovesend,2023-06-07T05:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,39.0
524560,Grovesend,2023-06-07T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
524560,Grovesend,2023-06-07T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
524560,Grovesend,2023-06-07T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.8
524560,Grovesend,2023-06-07T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.23
524560,Grovesend,2023-06-07T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.93
524560,Grovesend,2023-06-07T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.56
524560,Grovesend,2023-06-07T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
524560,Grovesend,2023-06-07T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
524560,Grovesend,2023-06-07T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
524560,Grovesend,2023-06-07T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
524560,Grovesend,2023-06-07T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
524560,Grovesend,2023-06-07T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
524560,Grovesend,2023-06-07T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
524560,Grovesend,2023-06-07T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.3
524560,Grovesend,2023-06-07T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.93
524560,Grovesend,2023-06-07T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.82
524560,Grovesend,2023-06-07T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
524560,Grovesend,2023-06-07T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
524560,Grovesend,2023-06-07T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
524560,Grovesend,2023-06-07T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
524560,Grovesend,2023-06-07T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.12
524560,Grovesend,2023-06-07T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
524560,Grovesend,2023-06-07T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.25
524560,Grovesend,2023-06-07T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.92
524560,Grovesend,2023-06-07T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.88
524560,Grovesend,2023-06-07T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.73
524560,Grovesend,2023-06-07T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
524560,Grovesend,2023-06-07T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
524560,Grovesend,2023-06-07T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
524560,Grovesend,2023-06-07T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
524560,Grovesend,2023-06-07T05:30:00.000+00:00,transformer,,Temperature,C,20.9
524560,Grovesend,2023-06-07T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
524560,Grovesend,2023-06-07T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
524560,Grovesend,2023-06-07T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
524560,Grovesend,2023-06-07T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
524560,Grovesend,2023-06-07T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
524560,Grovesend,2023-06-07T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
524560,Grovesend,2023-06-07T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
524560,Grovesend,2023-06-07T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
524560,Grovesend,2023-06-07T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
524560,Grovesend,2023-06-07T05:30:00.000+00:00,busbar,,L3 Active Power,kW,20.08
524560,Grovesend,2023-06-07T05:30:00.000+00:00,busbar,,L2 Active Power,kW,20.98
524560,Grovesend,2023-06-07T05:30:00.000+00:00,busbar,,L1 Active Power,kW,21.64
524560,Grovesend,2023-06-07T05:30:00.000+00:00,busbar,,N Current (RMS),A,50.1
524560,Grovesend,2023-06-07T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
524560,Grovesend,2023-06-07T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
524560,Grovesend,2023-06-07T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
524560,Grovesend,2023-06-07T05:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.98
524560,Grovesend,2023-06-07T05:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.49
524560,Grovesend,2023-06-07T05:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.28
524560,Grovesend,2023-06-07T05:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.79
524560,Grovesend,2023-06-07T05:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.91
524560,Grovesend,2023-06-07T05:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.78
524560,Grovesend,2023-06-07T05:20:00.000+00:00,feeder,50.0,N Current (RMS),A,20.7
524560,Grovesend,2023-06-07T05:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,37.7
524560,Grovesend,2023-06-07T05:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,41.8
524560,Grovesend,2023-06-07T05:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,43.4
524560,Grovesend,2023-06-07T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
524560,Grovesend,2023-06-07T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
524560,Grovesend,2023-06-07T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.48
524560,Grovesend,2023-06-07T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.72
524560,Grovesend,2023-06-07T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.79
524560,Grovesend,2023-06-07T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.46
524560,Grovesend,2023-06-07T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
524560,Grovesend,2023-06-07T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
524560,Grovesend,2023-06-07T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.1
524560,Grovesend,2023-06-07T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
524560,Grovesend,2023-06-07T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
524560,Grovesend,2023-06-07T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
524560,Grovesend,2023-06-07T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
524560,Grovesend,2023-06-07T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.22
524560,Grovesend,2023-06-07T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.41
524560,Grovesend,2023-06-07T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.4
524560,Grovesend,2023-06-07T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
524560,Grovesend,2023-06-07T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
524560,Grovesend,2023-06-07T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
524560,Grovesend,2023-06-07T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
524560,Grovesend,2023-06-07T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.27
524560,Grovesend,2023-06-07T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
524560,Grovesend,2023-06-07T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.38
524560,Grovesend,2023-06-07T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.75
524560,Grovesend,2023-06-07T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.71
524560,Grovesend,2023-06-07T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.43
524560,Grovesend,2023-06-07T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
524560,Grovesend,2023-06-07T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
524560,Grovesend,2023-06-07T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
524560,Grovesend,2023-06-07T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
524560,Grovesend,2023-06-07T05:20:00.000+00:00,transformer,,Temperature,C,20.8
524560,Grovesend,2023-06-07T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
524560,Grovesend,2023-06-07T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
524560,Grovesend,2023-06-07T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
524560,Grovesend,2023-06-07T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
524560,Grovesend,2023-06-07T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
524560,Grovesend,2023-06-07T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
524560,Grovesend,2023-06-07T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
524560,Grovesend,2023-06-07T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
524560,Grovesend,2023-06-07T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
524560,Grovesend,2023-06-07T05:20:00.000+00:00,busbar,,L3 Active Power,kW,18.9
524560,Grovesend,2023-06-07T05:20:00.000+00:00,busbar,,L2 Active Power,kW,18.67
524560,Grovesend,2023-06-07T05:20:00.000+00:00,busbar,,L1 Active Power,kW,20.21
524560,Grovesend,2023-06-07T05:20:00.000+00:00,busbar,,N Current (RMS),A,44.3
524560,Grovesend,2023-06-07T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
524560,Grovesend,2023-06-07T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
524560,Grovesend,2023-06-07T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
524560,Grovesend,2023-06-07T05:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.2
524560,Grovesend,2023-06-07T05:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.69
524560,Grovesend,2023-06-07T05:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.25
524560,Grovesend,2023-06-07T05:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.42
524560,Grovesend,2023-06-07T05:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.62
524560,Grovesend,2023-06-07T05:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.69
524560,Grovesend,2023-06-07T05:10:00.000+00:00,feeder,50.0,N Current (RMS),A,23.6
524560,Grovesend,2023-06-07T05:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,33.4
524560,Grovesend,2023-06-07T05:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,45.0
524560,Grovesend,2023-06-07T05:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,45.9
524560,Grovesend,2023-06-07T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
524560,Grovesend,2023-06-07T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
524560,Grovesend,2023-06-07T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.76
524560,Grovesend,2023-06-07T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.81
524560,Grovesend,2023-06-07T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.86
524560,Grovesend,2023-06-07T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.72
524560,Grovesend,2023-06-07T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
524560,Grovesend,2023-06-07T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
524560,Grovesend,2023-06-07T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.3
524560,Grovesend,2023-06-07T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
524560,Grovesend,2023-06-07T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
524560,Grovesend,2023-06-07T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
524560,Grovesend,2023-06-07T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
524560,Grovesend,2023-06-07T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.75
524560,Grovesend,2023-06-07T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.69
524560,Grovesend,2023-06-07T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.01
524560,Grovesend,2023-06-07T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
524560,Grovesend,2023-06-07T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
524560,Grovesend,2023-06-07T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
524560,Grovesend,2023-06-07T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
524560,Grovesend,2023-06-07T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.18
524560,Grovesend,2023-06-07T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
524560,Grovesend,2023-06-07T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.24
