Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
524560,Grovesend,2023-06-07T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.74
524560,Grovesend,2023-06-07T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.25
524560,Grovesend,2023-06-07T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.08
524560,Grovesend,2023-06-07T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
524560,Grovesend,2023-06-07T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
524560,Grovesend,2023-06-07T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
524560,Grovesend,2023-06-07T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
524560,Grovesend,2023-06-07T05:10:00.000+00:00,transformer,,Temperature,C,20.7
524560,Grovesend,2023-06-07T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
524560,Grovesend,2023-06-07T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
524560,Grovesend,2023-06-07T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
524560,Grovesend,2023-06-07T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
524560,Grovesend,2023-06-07T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
524560,Grovesend,2023-06-07T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
524560,Grovesend,2023-06-07T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
524560,Grovesend,2023-06-07T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
524560,Grovesend,2023-06-07T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
524560,Grovesend,2023-06-07T05:10:00.000+00:00,busbar,,L3 Active Power,kW,16.36
524560,Grovesend,2023-06-07T05:10:00.000+00:00,busbar,,L2 Active Power,kW,17.51
524560,Grovesend,2023-06-07T05:10:00.000+00:00,busbar,,L1 Active Power,kW,22.02
524560,Grovesend,2023-06-07T05:10:00.000+00:00,busbar,,N Current (RMS),A,47.3
524560,Grovesend,2023-06-07T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
524560,Grovesend,2023-06-07T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
524560,Grovesend,2023-06-07T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
524560,Grovesend,2023-06-07T05:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.8
524560,Grovesend,2023-06-07T05:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.82
524560,Grovesend,2023-06-07T05:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.48
524560,Grovesend,2023-06-07T05:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.34
524560,Grovesend,2023-06-07T05:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.04
524560,Grovesend,2023-06-07T05:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.67
524560,Grovesend,2023-06-07T05:00:00.000+00:00,feeder,50.0,N Current (RMS),A,26.1
524560,Grovesend,2023-06-07T05:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,46.1
524560,Grovesend,2023-06-07T05:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,39.0
524560,Grovesend,2023-06-07T05:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,43.0
524560,Grovesend,2023-06-07T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
524560,Grovesend,2023-06-07T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
524560,Grovesend,2023-06-07T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.78
524560,Grovesend,2023-06-07T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.78
524560,Grovesend,2023-06-07T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.75
524560,Grovesend,2023-06-07T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.03
524560,Grovesend,2023-06-07T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
524560,Grovesend,2023-06-07T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
524560,Grovesend,2023-06-07T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.1
524560,Grovesend,2023-06-07T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.7
524560,Grovesend,2023-06-07T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
524560,Grovesend,2023-06-07T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
524560,Grovesend,2023-06-07T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
524560,Grovesend,2023-06-07T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.93
524560,Grovesend,2023-06-07T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.88
524560,Grovesend,2023-06-07T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
524560,Grovesend,2023-06-07T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
524560,Grovesend,2023-06-07T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
524560,Grovesend,2023-06-07T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
524560,Grovesend,2023-06-07T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
524560,Grovesend,2023-06-07T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.93
524560,Grovesend,2023-06-07T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
524560,Grovesend,2023-06-07T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.33
524560,Grovesend,2023-06-07T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.13
524560,Grovesend,2023-06-07T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.01
524560,Grovesend,2023-06-07T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.61
524560,Grovesend,2023-06-07T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
524560,Grovesend,2023-06-07T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
524560,Grovesend,2023-06-07T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.1
524560,Grovesend,2023-06-07T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
524560,Grovesend,2023-06-07T05:00:00.000+00:00,transformer,,Temperature,C,20.6
524560,Grovesend,2023-06-07T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
524560,Grovesend,2023-06-07T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
524560,Grovesend,2023-06-07T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
524560,Grovesend,2023-06-07T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
524560,Grovesend,2023-06-07T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
524560,Grovesend,2023-06-07T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
524560,Grovesend,2023-06-07T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
524560,Grovesend,2023-06-07T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
524560,Grovesend,2023-06-07T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
524560,Grovesend,2023-06-07T05:00:00.000+00:00,busbar,,L3 Active Power,kW,19.79
524560,Grovesend,2023-06-07T05:00:00.000+00:00,busbar,,L2 Active Power,kW,19.02
524560,Grovesend,2023-06-07T05:00:00.000+00:00,busbar,,L1 Active Power,kW,20.37
524560,Grovesend,2023-06-07T05:00:00.000+00:00,busbar,,N Current (RMS),A,48.1
524560,Grovesend,2023-06-07T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
524560,Grovesend,2023-06-07T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
524560,Grovesend,2023-06-07T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
524560,Grovesend,2023-06-07T04:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.82
524560,Grovesend,2023-06-07T04:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.71
524560,Grovesend,2023-06-07T04:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.17
524560,Grovesend,2023-06-07T04:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.5
524560,Grovesend,2023-06-07T04:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.38
524560,Grovesend,2023-06-07T04:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.04
524560,Grovesend,2023-06-07T04:50:00.000+00:00,feeder,50.0,N Current (RMS),A,21.2
524560,Grovesend,2023-06-07T04:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,42.6
524560,Grovesend,2023-06-07T04:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,32.0
524560,Grovesend,2023-06-07T04:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,35.4
524560,Grovesend,2023-06-07T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
524560,Grovesend,2023-06-07T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
524560,Grovesend,2023-06-07T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.37
524560,Grovesend,2023-06-07T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.7
524560,Grovesend,2023-06-07T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.4
524560,Grovesend,2023-06-07T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.63
524560,Grovesend,2023-06-07T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
524560,Grovesend,2023-06-07T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
524560,Grovesend,2023-06-07T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
524560,Grovesend,2023-06-07T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
524560,Grovesend,2023-06-07T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
524560,Grovesend,2023-06-07T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
524560,Grovesend,2023-06-07T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
524560,Grovesend,2023-06-07T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.65
524560,Grovesend,2023-06-07T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.82
524560,Grovesend,2023-06-07T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.39
524560,Grovesend,2023-06-07T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
524560,Grovesend,2023-06-07T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
524560,Grovesend,2023-06-07T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
524560,Grovesend,2023-06-07T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
524560,Grovesend,2023-06-07T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.93
524560,Grovesend,2023-06-07T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
524560,Grovesend,2023-06-07T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
524560,Grovesend,2023-06-07T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.28
524560,Grovesend,2023-06-07T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.23
524560,Grovesend,2023-06-07T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.94
524560,Grovesend,2023-06-07T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.3
524560,Grovesend,2023-06-07T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
524560,Grovesend,2023-06-07T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.3
524560,Grovesend,2023-06-07T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
524560,Grovesend,2023-06-07T04:50:00.000+00:00,transformer,,Temperature,C,20.7
524560,Grovesend,2023-06-07T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
524560,Grovesend,2023-06-07T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
524560,Grovesend,2023-06-07T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
524560,Grovesend,2023-06-07T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
524560,Grovesend,2023-06-07T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
524560,Grovesend,2023-06-07T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
524560,Grovesend,2023-06-07T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
524560,Grovesend,2023-06-07T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
524560,Grovesend,2023-06-07T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
524560,Grovesend,2023-06-07T04:50:00.000+00:00,busbar,,L3 Active Power,kW,19.49
524560,Grovesend,2023-06-07T04:50:00.000+00:00,busbar,,L2 Active Power,kW,22.14
524560,Grovesend,2023-06-07T04:50:00.000+00:00,busbar,,L1 Active Power,kW,18.47
524560,Grovesend,2023-06-07T04:50:00.000+00:00,busbar,,N Current (RMS),A,46.0
524560,Grovesend,2023-06-07T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
524560,Grovesend,2023-06-07T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
524560,Grovesend,2023-06-07T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
524560,Grovesend,2023-06-07T04:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.7
524560,Grovesend,2023-06-07T04:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.57
524560,Grovesend,2023-06-07T04:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.16
524560,Grovesend,2023-06-07T04:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.74
524560,Grovesend,2023-06-07T04:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.03
524560,Grovesend,2023-06-07T04:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.8
524560,Grovesend,2023-06-07T04:40:00.000+00:00,feeder,50.0,N Current (RMS),A,18.5
524560,Grovesend,2023-06-07T04:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,33.4
524560,Grovesend,2023-06-07T04:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.8
524560,Grovesend,2023-06-07T04:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,34.4
524560,Grovesend,2023-06-07T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
524560,Grovesend,2023-06-07T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
524560,Grovesend,2023-06-07T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.94
524560,Grovesend,2023-06-07T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.76
524560,Grovesend,2023-06-07T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.22
524560,Grovesend,2023-06-07T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.05
524560,Grovesend,2023-06-07T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
524560,Grovesend,2023-06-07T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
524560,Grovesend,2023-06-07T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
524560,Grovesend,2023-06-07T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
524560,Grovesend,2023-06-07T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
524560,Grovesend,2023-06-07T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
524560,Grovesend,2023-06-07T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
524560,Grovesend,2023-06-07T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.68
524560,Grovesend,2023-06-07T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.19
524560,Grovesend,2023-06-07T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.47
524560,Grovesend,2023-06-07T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
524560,Grovesend,2023-06-07T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.7
524560,Grovesend,2023-06-07T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
524560,Grovesend,2023-06-07T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
524560,Grovesend,2023-06-07T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
524560,Grovesend,2023-06-07T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
524560,Grovesend,2023-06-07T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.01
524560,Grovesend,2023-06-07T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.2
524560,Grovesend,2023-06-07T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.09
524560,Grovesend,2023-06-07T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.75
524560,Grovesend,2023-06-07T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
524560,Grovesend,2023-06-07T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
524560,Grovesend,2023-06-07T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.0
524560,Grovesend,2023-06-07T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
524560,Grovesend,2023-06-07T04:40:00.000+00:00,transformer,,Temperature,C,20.7
524560,Grovesend,2023-06-07T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
524560,Grovesend,2023-06-07T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
524560,Grovesend,2023-06-07T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
524560,Grovesend,2023-06-07T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
524560,Grovesend,2023-06-07T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
524560,Grovesend,2023-06-07T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
524560,Grovesend,2023-06-07T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
524560,Grovesend,2023-06-07T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
524560,Grovesend,2023-06-07T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
524560,Grovesend,2023-06-07T04:40:00.000+00:00,busbar,,L3 Active Power,kW,17.2
524560,Grovesend,2023-06-07T04:40:00.000+00:00,busbar,,L2 Active Power,kW,20.71
524560,Grovesend,2023-06-07T04:40:00.000+00:00,busbar,,L1 Active Power,kW,18.22
524560,Grovesend,2023-06-07T04:40:00.000+00:00,busbar,,N Current (RMS),A,43.9
524560,Grovesend,2023-06-07T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
524560,Grovesend,2023-06-07T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
524560,Grovesend,2023-06-07T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
524560,Grovesend,2023-06-07T04:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.68
524560,Grovesend,2023-06-07T04:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.53
524560,Grovesend,2023-06-07T04:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.17
524560,Grovesend,2023-06-07T04:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.84
524560,Grovesend,2023-06-07T04:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.37
524560,Grovesend,2023-06-07T04:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.72
524560,Grovesend,2023-06-07T04:30:00.000+00:00,feeder,50.0,N Current (RMS),A,15.6
524560,Grovesend,2023-06-07T04:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.0
524560,Grovesend,2023-06-07T04:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.2
524560,Grovesend,2023-06-07T04:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,29.7
524560,Grovesend,2023-06-07T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
524560,Grovesend,2023-06-07T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
524560,Grovesend,2023-06-07T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.03
524560,Grovesend,2023-06-07T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.71
524560,Grovesend,2023-06-07T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.7
524560,Grovesend,2023-06-07T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.18
524560,Grovesend,2023-06-07T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
524560,Grovesend,2023-06-07T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
524560,Grovesend,2023-06-07T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
524560,Grovesend,2023-06-07T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
524560,Grovesend,2023-06-07T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
524560,Grovesend,2023-06-07T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
524560,Grovesend,2023-06-07T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
524560,Grovesend,2023-06-07T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.55
524560,Grovesend,2023-06-07T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.82
524560,Grovesend,2023-06-07T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.14
524560,Grovesend,2023-06-07T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
524560,Grovesend,2023-06-07T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
524560,Grovesend,2023-06-07T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
524560,Grovesend,2023-06-07T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
524560,Grovesend,2023-06-07T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
524560,Grovesend,2023-06-07T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
524560,Grovesend,2023-06-07T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.21
524560,Grovesend,2023-06-07T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.14
524560,Grovesend,2023-06-07T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.87
524560,Grovesend,2023-06-07T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.12
524560,Grovesend,2023-06-07T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
524560,Grovesend,2023-06-07T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
524560,Grovesend,2023-06-07T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.5
524560,Grovesend,2023-06-07T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
524560,Grovesend,2023-06-07T04:30:00.000+00:00,transformer,,Temperature,C,20.8
524560,Grovesend,2023-06-07T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
524560,Grovesend,2023-06-07T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
524560,Grovesend,2023-06-07T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
524560,Grovesend,2023-06-07T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
524560,Grovesend,2023-06-07T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
524560,Grovesend,2023-06-07T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
524560,Grovesend,2023-06-07T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
524560,Grovesend,2023-06-07T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
524560,Grovesend,2023-06-07T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
524560,Grovesend,2023-06-07T04:30:00.000+00:00,busbar,,L3 Active Power,kW,15.84
524560,Grovesend,2023-06-07T04:30:00.000+00:00,busbar,,L2 Active Power,kW,19.02
524560,Grovesend,2023-06-07T04:30:00.000+00:00,busbar,,L1 Active Power,kW,17.4
524560,Grovesend,2023-06-07T04:30:00.000+00:00,busbar,,N Current (RMS),A,39.6
524560,Grovesend,2023-06-07T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
524560,Grovesend,2023-06-07T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
524560,Grovesend,2023-06-07T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
524560,Grovesend,2023-06-07T04:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.97
524560,Grovesend,2023-06-07T04:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.61
524560,Grovesend,2023-06-07T04:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.44
524560,Grovesend,2023-06-07T04:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.71
524560,Grovesend,2023-06-07T04:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.53
524560,Grovesend,2023-06-07T04:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.93
524560,Grovesend,2023-06-07T04:20:00.000+00:00,feeder,50.0,N Current (RMS),A,18.2
524560,Grovesend,2023-06-07T04:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,33.4
524560,Grovesend,2023-06-07T04:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.8
524560,Grovesend,2023-06-07T04:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,31.3
524560,Grovesend,2023-06-07T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
524560,Grovesend,2023-06-07T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
524560,Grovesend,2023-06-07T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
524560,Grovesend,2023-06-07T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.82
524560,Grovesend,2023-06-07T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.83
524560,Grovesend,2023-06-07T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.38
524560,Grovesend,2023-06-07T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
524560,Grovesend,2023-06-07T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
524560,Grovesend,2023-06-07T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.9
524560,Grovesend,2023-06-07T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
524560,Grovesend,2023-06-07T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
524560,Grovesend,2023-06-07T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
524560,Grovesend,2023-06-07T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
524560,Grovesend,2023-06-07T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.75
524560,Grovesend,2023-06-07T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.72
524560,Grovesend,2023-06-07T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.75
524560,Grovesend,2023-06-07T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
524560,Grovesend,2023-06-07T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
524560,Grovesend,2023-06-07T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
524560,Grovesend,2023-06-07T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
524560,Grovesend,2023-06-07T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.93
524560,Grovesend,2023-06-07T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
524560,Grovesend,2023-06-07T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.07
524560,Grovesend,2023-06-07T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.76
524560,Grovesend,2023-06-07T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.96
524560,Grovesend,2023-06-07T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.86
524560,Grovesend,2023-06-07T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
524560,Grovesend,2023-06-07T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
524560,Grovesend,2023-06-07T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.9
524560,Grovesend,2023-06-07T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
524560,Grovesend,2023-06-07T04:20:00.000+00:00,transformer,,Temperature,C,20.9
524560,Grovesend,2023-06-07T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
524560,Grovesend,2023-06-07T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
524560,Grovesend,2023-06-07T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
524560,Grovesend,2023-06-07T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
524560,Grovesend,2023-06-07T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
524560,Grovesend,2023-06-07T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
524560,Grovesend,2023-06-07T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
524560,Grovesend,2023-06-07T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
524560,Grovesend,2023-06-07T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
524560,Grovesend,2023-06-07T04:20:00.000+00:00,busbar,,L3 Active Power,kW,17.62
524560,Grovesend,2023-06-07T04:20:00.000+00:00,busbar,,L2 Active Power,kW,19.43
524560,Grovesend,2023-06-07T04:20:00.000+00:00,busbar,,L1 Active Power,kW,16.27
524560,Grovesend,2023-06-07T04:20:00.000+00:00,busbar,,N Current (RMS),A,39.6
524560,Grovesend,2023-06-07T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
524560,Grovesend,2023-06-07T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
524560,Grovesend,2023-06-07T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
524560,Grovesend,2023-06-07T04:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.72
524560,Grovesend,2023-06-07T04:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.62
524560,Grovesend,2023-06-07T04:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.45
524560,Grovesend,2023-06-07T04:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.93
524560,Grovesend,2023-06-07T04:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.42
524560,Grovesend,2023-06-07T04:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.81
524560,Grovesend,2023-06-07T04:10:00.000+00:00,feeder,50.0,N Current (RMS),A,19.2
524560,Grovesend,2023-06-07T04:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,34.4
524560,Grovesend,2023-06-07T04:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.4
524560,Grovesend,2023-06-07T04:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,26.3
524560,Grovesend,2023-06-07T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
524560,Grovesend,2023-06-07T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
524560,Grovesend,2023-06-07T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
524560,Grovesend,2023-06-07T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.31
524560,Grovesend,2023-06-07T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.72
524560,Grovesend,2023-06-07T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.04
524560,Grovesend,2023-06-07T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
524560,Grovesend,2023-06-07T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
524560,Grovesend,2023-06-07T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
524560,Grovesend,2023-06-07T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
524560,Grovesend,2023-06-07T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
524560,Grovesend,2023-06-07T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
524560,Grovesend,2023-06-07T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
524560,Grovesend,2023-06-07T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.87
524560,Grovesend,2023-06-07T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.72
524560,Grovesend,2023-06-07T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.22
524560,Grovesend,2023-06-07T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
524560,Grovesend,2023-06-07T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
524560,Grovesend,2023-06-07T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
524560,Grovesend,2023-06-07T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
524560,Grovesend,2023-06-07T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.9
524560,Grovesend,2023-06-07T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
524560,Grovesend,2023-06-07T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.12
524560,Grovesend,2023-06-07T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.92
524560,Grovesend,2023-06-07T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.09
524560,Grovesend,2023-06-07T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.66
524560,Grovesend,2023-06-07T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
524560,Grovesend,2023-06-07T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
524560,Grovesend,2023-06-07T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.4
524560,Grovesend,2023-06-07T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
524560,Grovesend,2023-06-07T04:10:00.000+00:00,transformer,,Temperature,C,21.0
524560,Grovesend,2023-06-07T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
524560,Grovesend,2023-06-07T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
524560,Grovesend,2023-06-07T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
524560,Grovesend,2023-06-07T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
524560,Grovesend,2023-06-07T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
524560,Grovesend,2023-06-07T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
524560,Grovesend,2023-06-07T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
524560,Grovesend,2023-06-07T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
524560,Grovesend,2023-06-07T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
524560,Grovesend,2023-06-07T04:10:00.000+00:00,busbar,,L3 Active Power,kW,17.65
524560,Grovesend,2023-06-07T04:10:00.000+00:00,busbar,,L2 Active Power,kW,19.39
524560,Grovesend,2023-06-07T04:10:00.000+00:00,busbar,,L1 Active Power,kW,14.36
524560,Grovesend,2023-06-07T04:10:00.000+00:00,busbar,,N Current (RMS),A,42.4
524560,Grovesend,2023-06-07T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
524560,Grovesend,2023-06-07T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
524560,Grovesend,2023-06-07T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
524560,Grovesend,2023-06-07T04:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.76
524560,Grovesend,2023-06-07T04:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.68
524560,Grovesend,2023-06-07T04:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.59
524560,Grovesend,2023-06-07T04:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.46
524560,Grovesend,2023-06-07T04:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.39
524560,Grovesend,2023-06-07T04:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.27
524560,Grovesend,2023-06-07T04:00:00.000+00:00,feeder,50.0,N Current (RMS),A,17.4
524560,Grovesend,2023-06-07T04:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,32.2
524560,Grovesend,2023-06-07T04:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.2
524560,Grovesend,2023-06-07T04:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,28.4
524560,Grovesend,2023-06-07T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
524560,Grovesend,2023-06-07T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
524560,Grovesend,2023-06-07T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.34
524560,Grovesend,2023-06-07T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.95
524560,Grovesend,2023-06-07T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.0
524560,Grovesend,2023-06-07T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.24
524560,Grovesend,2023-06-07T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
524560,Grovesend,2023-06-07T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
524560,Grovesend,2023-06-07T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
524560,Grovesend,2023-06-07T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
524560,Grovesend,2023-06-07T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
524560,Grovesend,2023-06-07T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
524560,Grovesend,2023-06-07T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
524560,Grovesend,2023-06-07T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.89
524560,Grovesend,2023-06-07T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.86
524560,Grovesend,2023-06-07T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.46
524560,Grovesend,2023-06-07T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
524560,Grovesend,2023-06-07T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
524560,Grovesend,2023-06-07T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
524560,Grovesend,2023-06-07T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
524560,Grovesend,2023-06-07T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.97
524560,Grovesend,2023-06-07T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
524560,Grovesend,2023-06-07T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.88
524560,Grovesend,2023-06-07T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.89
524560,Grovesend,2023-06-07T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.82
524560,Grovesend,2023-06-07T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.64
524560,Grovesend,2023-06-07T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
524560,Grovesend,2023-06-07T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
524560,Grovesend,2023-06-07T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.2
524560,Grovesend,2023-06-07T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
524560,Grovesend,2023-06-07T04:00:00.000+00:00,transformer,,Temperature,C,21.0
524560,Grovesend,2023-06-07T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
524560,Grovesend,2023-06-07T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
524560,Grovesend,2023-06-07T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
524560,Grovesend,2023-06-07T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
524560,Grovesend,2023-06-07T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
524560,Grovesend,2023-06-07T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
524560,Grovesend,2023-06-07T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
524560,Grovesend,2023-06-07T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
524560,Grovesend,2023-06-07T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
524560,Grovesend,2023-06-07T04:00:00.000+00:00,busbar,,L3 Active Power,kW,16.84
524560,Grovesend,2023-06-07T04:00:00.000+00:00,busbar,,L2 Active Power,kW,19.39
524560,Grovesend,2023-06-07T04:00:00.000+00:00,busbar,,L1 Active Power,kW,15.09
524560,Grovesend,2023-06-07T04:00:00.000+00:00,busbar,,N Current (RMS),A,40.0
524560,Grovesend,2023-06-07T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
524560,Grovesend,2023-06-07T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
524560,Grovesend,2023-06-07T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
524560,Grovesend,2023-06-07T03:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.92
524560,Grovesend,2023-06-07T03:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.55
524560,Grovesend,2023-06-07T03:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.3
524560,Grovesend,2023-06-07T03:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.12
524560,Grovesend,2023-06-07T03:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.42
524560,Grovesend,2023-06-07T03:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.09
524560,Grovesend,2023-06-07T03:50:00.000+00:00,feeder,50.0,N Current (RMS),A,18.8
524560,Grovesend,2023-06-07T03:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,35.6
524560,Grovesend,2023-06-07T03:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.8
524560,Grovesend,2023-06-07T03:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,31.3
524560,Grovesend,2023-06-07T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
524560,Grovesend,2023-06-07T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
524560,Grovesend,2023-06-07T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
524560,Grovesend,2023-06-07T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.82
524560,Grovesend,2023-06-07T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.9
524560,Grovesend,2023-06-07T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.02
524560,Grovesend,2023-06-07T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
524560,Grovesend,2023-06-07T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
524560,Grovesend,2023-06-07T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
524560,Grovesend,2023-06-07T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
524560,Grovesend,2023-06-07T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
524560,Grovesend,2023-06-07T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
524560,Grovesend,2023-06-07T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
524560,Grovesend,2023-06-07T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.94
524560,Grovesend,2023-06-07T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.87
524560,Grovesend,2023-06-07T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.5
524560,Grovesend,2023-06-07T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
524560,Grovesend,2023-06-07T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
524560,Grovesend,2023-06-07T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
524560,Grovesend,2023-06-07T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
524560,Grovesend,2023-06-07T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.93
524560,Grovesend,2023-06-07T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
524560,Grovesend,2023-06-07T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.79
524560,Grovesend,2023-06-07T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.15
524560,Grovesend,2023-06-07T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.32
524560,Grovesend,2023-06-07T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.84
524560,Grovesend,2023-06-07T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
524560,Grovesend,2023-06-07T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
524560,Grovesend,2023-06-07T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.1
524560,Grovesend,2023-06-07T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
524560,Grovesend,2023-06-07T03:50:00.000+00:00,transformer,,Temperature,C,21.2
524560,Grovesend,2023-06-07T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
524560,Grovesend,2023-06-07T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
524560,Grovesend,2023-06-07T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
524560,Grovesend,2023-06-07T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
524560,Grovesend,2023-06-07T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
524560,Grovesend,2023-06-07T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
524560,Grovesend,2023-06-07T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
524560,Grovesend,2023-06-07T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
524560,Grovesend,2023-06-07T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
524560,Grovesend,2023-06-07T03:50:00.000+00:00,busbar,,L3 Active Power,kW,17.73
524560,Grovesend,2023-06-07T03:50:00.000+00:00,busbar,,L2 Active Power,kW,18.84
524560,Grovesend,2023-06-07T03:50:00.000+00:00,busbar,,L1 Active Power,kW,15.92
524560,Grovesend,2023-06-07T03:50:00.000+00:00,busbar,,N Current (RMS),A,38.4
524560,Grovesend,2023-06-07T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
524560,Grovesend,2023-06-07T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
524560,Grovesend,2023-06-07T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
524560,Grovesend,2023-06-07T03:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.81
524560,Grovesend,2023-06-07T03:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.66
524560,Grovesend,2023-06-07T03:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.6
524560,Grovesend,2023-06-07T03:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.7
524560,Grovesend,2023-06-07T03:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.52
524560,Grovesend,2023-06-07T03:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.22
524560,Grovesend,2023-06-07T03:40:00.000+00:00,feeder,50.0,N Current (RMS),A,31.4
524560,Grovesend,2023-06-07T03:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,46.0
524560,Grovesend,2023-06-07T03:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.9
524560,Grovesend,2023-06-07T03:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,32.1
524560,Grovesend,2023-06-07T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
524560,Grovesend,2023-06-07T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
524560,Grovesend,2023-06-07T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
524560,Grovesend,2023-06-07T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.81
524560,Grovesend,2023-06-07T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.94
524560,Grovesend,2023-06-07T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.26
524560,Grovesend,2023-06-07T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
524560,Grovesend,2023-06-07T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
524560,Grovesend,2023-06-07T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
524560,Grovesend,2023-06-07T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
524560,Grovesend,2023-06-07T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
524560,Grovesend,2023-06-07T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
524560,Grovesend,2023-06-07T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
524560,Grovesend,2023-06-07T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.92
524560,Grovesend,2023-06-07T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.04
524560,Grovesend,2023-06-07T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.72
524560,Grovesend,2023-06-07T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
524560,Grovesend,2023-06-07T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
524560,Grovesend,2023-06-07T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
524560,Grovesend,2023-06-07T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
524560,Grovesend,2023-06-07T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.99
524560,Grovesend,2023-06-07T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
524560,Grovesend,2023-06-07T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.9
524560,Grovesend,2023-06-07T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.26
524560,Grovesend,2023-06-07T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.54
524560,Grovesend,2023-06-07T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.82
524560,Grovesend,2023-06-07T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
524560,Grovesend,2023-06-07T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
524560,Grovesend,2023-06-07T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.9
524560,Grovesend,2023-06-07T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
524560,Grovesend,2023-06-07T03:40:00.000+00:00,transformer,,Temperature,C,21.3
524560,Grovesend,2023-06-07T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
524560,Grovesend,2023-06-07T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
524560,Grovesend,2023-06-07T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
524560,Grovesend,2023-06-07T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
524560,Grovesend,2023-06-07T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
524560,Grovesend,2023-06-07T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
524560,Grovesend,2023-06-07T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
524560,Grovesend,2023-06-07T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
524560,Grovesend,2023-06-07T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
524560,Grovesend,2023-06-07T03:40:00.000+00:00,busbar,,L3 Active Power,kW,20.57
524560,Grovesend,2023-06-07T03:40:00.000+00:00,busbar,,L2 Active Power,kW,17.4
524560,Grovesend,2023-06-07T03:40:00.000+00:00,busbar,,L1 Active Power,kW,16.73
524560,Grovesend,2023-06-07T03:40:00.000+00:00,busbar,,N Current (RMS),A,40.8
524560,Grovesend,2023-06-07T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
524560,Grovesend,2023-06-07T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
524560,Grovesend,2023-06-07T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
524560,Grovesend,2023-06-07T03:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.89
524560,Grovesend,2023-06-07T03:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.79
524560,Grovesend,2023-06-07T03:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.46
524560,Grovesend,2023-06-07T03:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.78
524560,Grovesend,2023-06-07T03:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.48
524560,Grovesend,2023-06-07T03:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.29
524560,Grovesend,2023-06-07T03:30:00.000+00:00,feeder,50.0,N Current (RMS),A,19.7
524560,Grovesend,2023-06-07T03:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.4
524560,Grovesend,2023-06-07T03:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.7
524560,Grovesend,2023-06-07T03:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,31.9
524560,Grovesend,2023-06-07T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
524560,Grovesend,2023-06-07T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
524560,Grovesend,2023-06-07T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.19
524560,Grovesend,2023-06-07T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.84
524560,Grovesend,2023-06-07T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.06
524560,Grovesend,2023-06-07T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.19
524560,Grovesend,2023-06-07T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
524560,Grovesend,2023-06-07T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
524560,Grovesend,2023-06-07T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
524560,Grovesend,2023-06-07T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
524560,Grovesend,2023-06-07T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
524560,Grovesend,2023-06-07T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
524560,Grovesend,2023-06-07T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
524560,Grovesend,2023-06-07T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.62
524560,Grovesend,2023-06-07T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.13
524560,Grovesend,2023-06-07T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.44
524560,Grovesend,2023-06-07T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
524560,Grovesend,2023-06-07T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.7
524560,Grovesend,2023-06-07T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
524560,Grovesend,2023-06-07T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
524560,Grovesend,2023-06-07T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
524560,Grovesend,2023-06-07T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
524560,Grovesend,2023-06-07T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.08
524560,Grovesend,2023-06-07T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.57
