Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
524560,Grovesend,2023-06-07T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.2
524560,Grovesend,2023-06-07T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.17
524560,Grovesend,2023-06-07T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
524560,Grovesend,2023-06-07T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
524560,Grovesend,2023-06-07T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.4
524560,Grovesend,2023-06-07T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
524560,Grovesend,2023-06-07T03:30:00.000+00:00,transformer,,Temperature,C,21.4
524560,Grovesend,2023-06-07T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
524560,Grovesend,2023-06-07T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
524560,Grovesend,2023-06-07T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
524560,Grovesend,2023-06-07T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
524560,Grovesend,2023-06-07T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
524560,Grovesend,2023-06-07T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
524560,Grovesend,2023-06-07T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
524560,Grovesend,2023-06-07T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
524560,Grovesend,2023-06-07T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
524560,Grovesend,2023-06-07T03:30:00.000+00:00,busbar,,L3 Active Power,kW,18.2
524560,Grovesend,2023-06-07T03:30:00.000+00:00,busbar,,L2 Active Power,kW,18.29
524560,Grovesend,2023-06-07T03:30:00.000+00:00,busbar,,L1 Active Power,kW,17.7
524560,Grovesend,2023-06-07T03:30:00.000+00:00,busbar,,N Current (RMS),A,38.2
524560,Grovesend,2023-06-07T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
524560,Grovesend,2023-06-07T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
524560,Grovesend,2023-06-07T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
524560,Grovesend,2023-06-07T03:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.16
524560,Grovesend,2023-06-07T03:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.06
524560,Grovesend,2023-06-07T03:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.54
524560,Grovesend,2023-06-07T03:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.59
524560,Grovesend,2023-06-07T03:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.76
524560,Grovesend,2023-06-07T03:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.11
524560,Grovesend,2023-06-07T03:20:00.000+00:00,feeder,50.0,N Current (RMS),A,20.5
524560,Grovesend,2023-06-07T03:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,32.9
524560,Grovesend,2023-06-07T03:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.2
524560,Grovesend,2023-06-07T03:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,31.8
524560,Grovesend,2023-06-07T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
524560,Grovesend,2023-06-07T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
524560,Grovesend,2023-06-07T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.21
524560,Grovesend,2023-06-07T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.82
524560,Grovesend,2023-06-07T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.94
524560,Grovesend,2023-06-07T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.25
524560,Grovesend,2023-06-07T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
524560,Grovesend,2023-06-07T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
524560,Grovesend,2023-06-07T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
524560,Grovesend,2023-06-07T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
524560,Grovesend,2023-06-07T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
524560,Grovesend,2023-06-07T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
524560,Grovesend,2023-06-07T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
524560,Grovesend,2023-06-07T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.86
524560,Grovesend,2023-06-07T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
524560,Grovesend,2023-06-07T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.38
524560,Grovesend,2023-06-07T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
524560,Grovesend,2023-06-07T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
524560,Grovesend,2023-06-07T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
524560,Grovesend,2023-06-07T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
524560,Grovesend,2023-06-07T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.96
524560,Grovesend,2023-06-07T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
524560,Grovesend,2023-06-07T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.95
524560,Grovesend,2023-06-07T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.38
524560,Grovesend,2023-06-07T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.35
524560,Grovesend,2023-06-07T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.28
524560,Grovesend,2023-06-07T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
524560,Grovesend,2023-06-07T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
524560,Grovesend,2023-06-07T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.1
524560,Grovesend,2023-06-07T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
524560,Grovesend,2023-06-07T03:20:00.000+00:00,transformer,,Temperature,C,21.6
524560,Grovesend,2023-06-07T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
524560,Grovesend,2023-06-07T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
524560,Grovesend,2023-06-07T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
524560,Grovesend,2023-06-07T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
524560,Grovesend,2023-06-07T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
524560,Grovesend,2023-06-07T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
524560,Grovesend,2023-06-07T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
524560,Grovesend,2023-06-07T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
524560,Grovesend,2023-06-07T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
524560,Grovesend,2023-06-07T03:20:00.000+00:00,busbar,,L3 Active Power,kW,17.68
524560,Grovesend,2023-06-07T03:20:00.000+00:00,busbar,,L2 Active Power,kW,18.5
524560,Grovesend,2023-06-07T03:20:00.000+00:00,busbar,,L1 Active Power,kW,17.59
524560,Grovesend,2023-06-07T03:20:00.000+00:00,busbar,,N Current (RMS),A,39.3
524560,Grovesend,2023-06-07T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
524560,Grovesend,2023-06-07T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
524560,Grovesend,2023-06-07T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
524560,Grovesend,2023-06-07T03:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.91
524560,Grovesend,2023-06-07T03:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.6
524560,Grovesend,2023-06-07T03:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.21
524560,Grovesend,2023-06-07T03:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.59
524560,Grovesend,2023-06-07T03:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.13
524560,Grovesend,2023-06-07T03:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.55
524560,Grovesend,2023-06-07T03:10:00.000+00:00,feeder,50.0,N Current (RMS),A,19.3
524560,Grovesend,2023-06-07T03:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,37.3
524560,Grovesend,2023-06-07T03:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.2
524560,Grovesend,2023-06-07T03:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,33.4
524560,Grovesend,2023-06-07T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
524560,Grovesend,2023-06-07T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
524560,Grovesend,2023-06-07T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.97
524560,Grovesend,2023-06-07T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.8
524560,Grovesend,2023-06-07T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.97
524560,Grovesend,2023-06-07T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.11
524560,Grovesend,2023-06-07T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
524560,Grovesend,2023-06-07T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
524560,Grovesend,2023-06-07T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
524560,Grovesend,2023-06-07T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
524560,Grovesend,2023-06-07T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
524560,Grovesend,2023-06-07T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
524560,Grovesend,2023-06-07T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
524560,Grovesend,2023-06-07T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.97
524560,Grovesend,2023-06-07T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.72
524560,Grovesend,2023-06-07T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.45
524560,Grovesend,2023-06-07T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
524560,Grovesend,2023-06-07T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.7
524560,Grovesend,2023-06-07T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
524560,Grovesend,2023-06-07T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
524560,Grovesend,2023-06-07T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.02
524560,Grovesend,2023-06-07T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
524560,Grovesend,2023-06-07T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.89
524560,Grovesend,2023-06-07T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.03
524560,Grovesend,2023-06-07T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.44
524560,Grovesend,2023-06-07T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.36
524560,Grovesend,2023-06-07T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
524560,Grovesend,2023-06-07T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
524560,Grovesend,2023-06-07T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.5
524560,Grovesend,2023-06-07T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
524560,Grovesend,2023-06-07T03:10:00.000+00:00,transformer,,Temperature,C,21.7
524560,Grovesend,2023-06-07T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
524560,Grovesend,2023-06-07T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
524560,Grovesend,2023-06-07T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
524560,Grovesend,2023-06-07T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
524560,Grovesend,2023-06-07T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
524560,Grovesend,2023-06-07T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
524560,Grovesend,2023-06-07T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
524560,Grovesend,2023-06-07T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
524560,Grovesend,2023-06-07T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
524560,Grovesend,2023-06-07T03:10:00.000+00:00,busbar,,L3 Active Power,kW,17.98
524560,Grovesend,2023-06-07T03:10:00.000+00:00,busbar,,L2 Active Power,kW,19.54
524560,Grovesend,2023-06-07T03:10:00.000+00:00,busbar,,L1 Active Power,kW,18.46
524560,Grovesend,2023-06-07T03:10:00.000+00:00,busbar,,N Current (RMS),A,40.1
524560,Grovesend,2023-06-07T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
524560,Grovesend,2023-06-07T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
524560,Grovesend,2023-06-07T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
524560,Grovesend,2023-06-07T03:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.8
524560,Grovesend,2023-06-07T03:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.57
524560,Grovesend,2023-06-07T03:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.35
524560,Grovesend,2023-06-07T03:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.37
524560,Grovesend,2023-06-07T03:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.66
524560,Grovesend,2023-06-07T03:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.62
524560,Grovesend,2023-06-07T03:00:00.000+00:00,feeder,50.0,N Current (RMS),A,22.5
524560,Grovesend,2023-06-07T03:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,36.2
524560,Grovesend,2023-06-07T03:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.4
524560,Grovesend,2023-06-07T03:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,29.6
524560,Grovesend,2023-06-07T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
524560,Grovesend,2023-06-07T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
524560,Grovesend,2023-06-07T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.35
524560,Grovesend,2023-06-07T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.68
524560,Grovesend,2023-06-07T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.91
524560,Grovesend,2023-06-07T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.45
524560,Grovesend,2023-06-07T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
524560,Grovesend,2023-06-07T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
524560,Grovesend,2023-06-07T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.2
524560,Grovesend,2023-06-07T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
524560,Grovesend,2023-06-07T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
524560,Grovesend,2023-06-07T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
524560,Grovesend,2023-06-07T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
524560,Grovesend,2023-06-07T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.79
524560,Grovesend,2023-06-07T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.4
524560,Grovesend,2023-06-07T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.72
524560,Grovesend,2023-06-07T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
524560,Grovesend,2023-06-07T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.9
524560,Grovesend,2023-06-07T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
524560,Grovesend,2023-06-07T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
524560,Grovesend,2023-06-07T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.91
524560,Grovesend,2023-06-07T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
524560,Grovesend,2023-06-07T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.11
524560,Grovesend,2023-06-07T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.27
524560,Grovesend,2023-06-07T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.61
524560,Grovesend,2023-06-07T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.02
524560,Grovesend,2023-06-07T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.3
524560,Grovesend,2023-06-07T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
524560,Grovesend,2023-06-07T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.0
524560,Grovesend,2023-06-07T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
524560,Grovesend,2023-06-07T03:00:00.000+00:00,transformer,,Temperature,C,21.8
524560,Grovesend,2023-06-07T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
524560,Grovesend,2023-06-07T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
524560,Grovesend,2023-06-07T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
524560,Grovesend,2023-06-07T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
524560,Grovesend,2023-06-07T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
524560,Grovesend,2023-06-07T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
524560,Grovesend,2023-06-07T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
524560,Grovesend,2023-06-07T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
524560,Grovesend,2023-06-07T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
524560,Grovesend,2023-06-07T03:00:00.000+00:00,busbar,,L3 Active Power,kW,17.83
524560,Grovesend,2023-06-07T03:00:00.000+00:00,busbar,,L2 Active Power,kW,17.86
524560,Grovesend,2023-06-07T03:00:00.000+00:00,busbar,,L1 Active Power,kW,17.29
524560,Grovesend,2023-06-07T03:00:00.000+00:00,busbar,,N Current (RMS),A,37.4
524560,Grovesend,2023-06-07T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
524560,Grovesend,2023-06-07T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
524560,Grovesend,2023-06-07T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
524560,Grovesend,2023-06-07T02:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.39
524560,Grovesend,2023-06-07T02:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.8
524560,Grovesend,2023-06-07T02:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.68
524560,Grovesend,2023-06-07T02:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.17
524560,Grovesend,2023-06-07T02:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.62
524560,Grovesend,2023-06-07T02:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.64
524560,Grovesend,2023-06-07T02:50:00.000+00:00,feeder,50.0,N Current (RMS),A,19.7
524560,Grovesend,2023-06-07T02:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,31.7
524560,Grovesend,2023-06-07T02:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.2
524560,Grovesend,2023-06-07T02:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,29.8
524560,Grovesend,2023-06-07T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
524560,Grovesend,2023-06-07T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
524560,Grovesend,2023-06-07T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.44
524560,Grovesend,2023-06-07T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.77
524560,Grovesend,2023-06-07T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.13
524560,Grovesend,2023-06-07T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.6
524560,Grovesend,2023-06-07T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
524560,Grovesend,2023-06-07T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
524560,Grovesend,2023-06-07T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
524560,Grovesend,2023-06-07T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
524560,Grovesend,2023-06-07T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
524560,Grovesend,2023-06-07T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
524560,Grovesend,2023-06-07T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
524560,Grovesend,2023-06-07T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.96
524560,Grovesend,2023-06-07T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.58
524560,Grovesend,2023-06-07T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.75
524560,Grovesend,2023-06-07T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
524560,Grovesend,2023-06-07T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
524560,Grovesend,2023-06-07T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
524560,Grovesend,2023-06-07T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
524560,Grovesend,2023-06-07T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.79
524560,Grovesend,2023-06-07T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
524560,Grovesend,2023-06-07T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.17
524560,Grovesend,2023-06-07T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.25
524560,Grovesend,2023-06-07T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.7
524560,Grovesend,2023-06-07T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.22
524560,Grovesend,2023-06-07T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
524560,Grovesend,2023-06-07T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
524560,Grovesend,2023-06-07T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.3
524560,Grovesend,2023-06-07T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
524560,Grovesend,2023-06-07T02:50:00.000+00:00,transformer,,Temperature,C,21.9
524560,Grovesend,2023-06-07T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
524560,Grovesend,2023-06-07T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
524560,Grovesend,2023-06-07T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
524560,Grovesend,2023-06-07T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
524560,Grovesend,2023-06-07T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
524560,Grovesend,2023-06-07T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
524560,Grovesend,2023-06-07T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
524560,Grovesend,2023-06-07T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
524560,Grovesend,2023-06-07T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
524560,Grovesend,2023-06-07T02:50:00.000+00:00,busbar,,L3 Active Power,kW,17.81
524560,Grovesend,2023-06-07T02:50:00.000+00:00,busbar,,L2 Active Power,kW,18.35
524560,Grovesend,2023-06-07T02:50:00.000+00:00,busbar,,L1 Active Power,kW,17.24
524560,Grovesend,2023-06-07T02:50:00.000+00:00,busbar,,N Current (RMS),A,37.5
524560,Grovesend,2023-06-07T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
524560,Grovesend,2023-06-07T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
524560,Grovesend,2023-06-07T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
524560,Grovesend,2023-06-07T02:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.34
524560,Grovesend,2023-06-07T02:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.21
524560,Grovesend,2023-06-07T02:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.52
524560,Grovesend,2023-06-07T02:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.88
524560,Grovesend,2023-06-07T02:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.1
524560,Grovesend,2023-06-07T02:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.77
524560,Grovesend,2023-06-07T02:40:00.000+00:00,feeder,50.0,N Current (RMS),A,19.9
524560,Grovesend,2023-06-07T02:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,34.4
524560,Grovesend,2023-06-07T02:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.3
524560,Grovesend,2023-06-07T02:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,34.4
524560,Grovesend,2023-06-07T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
524560,Grovesend,2023-06-07T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
524560,Grovesend,2023-06-07T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.75
524560,Grovesend,2023-06-07T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.82
524560,Grovesend,2023-06-07T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.91
524560,Grovesend,2023-06-07T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.97
524560,Grovesend,2023-06-07T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
524560,Grovesend,2023-06-07T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
524560,Grovesend,2023-06-07T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.2
524560,Grovesend,2023-06-07T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
524560,Grovesend,2023-06-07T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
524560,Grovesend,2023-06-07T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
524560,Grovesend,2023-06-07T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
524560,Grovesend,2023-06-07T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.74
524560,Grovesend,2023-06-07T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.86
524560,Grovesend,2023-06-07T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.51
524560,Grovesend,2023-06-07T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
524560,Grovesend,2023-06-07T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
524560,Grovesend,2023-06-07T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
524560,Grovesend,2023-06-07T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
524560,Grovesend,2023-06-07T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.79
524560,Grovesend,2023-06-07T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
524560,Grovesend,2023-06-07T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.07
524560,Grovesend,2023-06-07T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.26
524560,Grovesend,2023-06-07T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.58
524560,Grovesend,2023-06-07T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.65
524560,Grovesend,2023-06-07T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
524560,Grovesend,2023-06-07T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
524560,Grovesend,2023-06-07T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.0
524560,Grovesend,2023-06-07T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
524560,Grovesend,2023-06-07T02:40:00.000+00:00,transformer,,Temperature,C,22.1
524560,Grovesend,2023-06-07T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
524560,Grovesend,2023-06-07T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
524560,Grovesend,2023-06-07T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
524560,Grovesend,2023-06-07T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
524560,Grovesend,2023-06-07T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
524560,Grovesend,2023-06-07T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
524560,Grovesend,2023-06-07T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
524560,Grovesend,2023-06-07T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
524560,Grovesend,2023-06-07T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
524560,Grovesend,2023-06-07T02:40:00.000+00:00,busbar,,L3 Active Power,kW,19.49
524560,Grovesend,2023-06-07T02:40:00.000+00:00,busbar,,L2 Active Power,kW,18.97
524560,Grovesend,2023-06-07T02:40:00.000+00:00,busbar,,L1 Active Power,kW,19.82
524560,Grovesend,2023-06-07T02:40:00.000+00:00,busbar,,N Current (RMS),A,37.9
524560,Grovesend,2023-06-07T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
524560,Grovesend,2023-06-07T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
524560,Grovesend,2023-06-07T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
524560,Grovesend,2023-06-07T02:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.3
524560,Grovesend,2023-06-07T02:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.85
524560,Grovesend,2023-06-07T02:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.47
524560,Grovesend,2023-06-07T02:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.52
524560,Grovesend,2023-06-07T02:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.31
524560,Grovesend,2023-06-07T02:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.3
524560,Grovesend,2023-06-07T02:30:00.000+00:00,feeder,50.0,N Current (RMS),A,24.1
524560,Grovesend,2023-06-07T02:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,37.2
524560,Grovesend,2023-06-07T02:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.0
524560,Grovesend,2023-06-07T02:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,28.4
524560,Grovesend,2023-06-07T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
524560,Grovesend,2023-06-07T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
524560,Grovesend,2023-06-07T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.51
524560,Grovesend,2023-06-07T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.92
524560,Grovesend,2023-06-07T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.74
524560,Grovesend,2023-06-07T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.58
524560,Grovesend,2023-06-07T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
524560,Grovesend,2023-06-07T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
524560,Grovesend,2023-06-07T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.8
524560,Grovesend,2023-06-07T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
524560,Grovesend,2023-06-07T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
524560,Grovesend,2023-06-07T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
524560,Grovesend,2023-06-07T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
524560,Grovesend,2023-06-07T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.96
524560,Grovesend,2023-06-07T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.89
524560,Grovesend,2023-06-07T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.39
524560,Grovesend,2023-06-07T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
524560,Grovesend,2023-06-07T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
524560,Grovesend,2023-06-07T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
524560,Grovesend,2023-06-07T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
524560,Grovesend,2023-06-07T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
524560,Grovesend,2023-06-07T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
524560,Grovesend,2023-06-07T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.01
524560,Grovesend,2023-06-07T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.14
524560,Grovesend,2023-06-07T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.62
524560,Grovesend,2023-06-07T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.56
524560,Grovesend,2023-06-07T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
524560,Grovesend,2023-06-07T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
524560,Grovesend,2023-06-07T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.0
524560,Grovesend,2023-06-07T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
524560,Grovesend,2023-06-07T02:30:00.000+00:00,transformer,,Temperature,C,22.2
524560,Grovesend,2023-06-07T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
524560,Grovesend,2023-06-07T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
524560,Grovesend,2023-06-07T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
524560,Grovesend,2023-06-07T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
524560,Grovesend,2023-06-07T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
524560,Grovesend,2023-06-07T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
524560,Grovesend,2023-06-07T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
524560,Grovesend,2023-06-07T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
524560,Grovesend,2023-06-07T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
524560,Grovesend,2023-06-07T02:30:00.000+00:00,busbar,,L3 Active Power,kW,19.36
524560,Grovesend,2023-06-07T02:30:00.000+00:00,busbar,,L2 Active Power,kW,18.03
524560,Grovesend,2023-06-07T02:30:00.000+00:00,busbar,,L1 Active Power,kW,19.54
524560,Grovesend,2023-06-07T02:30:00.000+00:00,busbar,,N Current (RMS),A,40.6
524560,Grovesend,2023-06-07T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
524560,Grovesend,2023-06-07T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
524560,Grovesend,2023-06-07T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
524560,Grovesend,2023-06-07T02:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.1
524560,Grovesend,2023-06-07T02:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.72
524560,Grovesend,2023-06-07T02:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.45
524560,Grovesend,2023-06-07T02:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.2
524560,Grovesend,2023-06-07T02:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.69
524560,Grovesend,2023-06-07T02:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.86
524560,Grovesend,2023-06-07T02:20:00.000+00:00,feeder,50.0,N Current (RMS),A,19.8
524560,Grovesend,2023-06-07T02:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,31.5
524560,Grovesend,2023-06-07T02:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.7
524560,Grovesend,2023-06-07T02:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,30.7
524560,Grovesend,2023-06-07T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
524560,Grovesend,2023-06-07T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
524560,Grovesend,2023-06-07T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.75
524560,Grovesend,2023-06-07T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.99
524560,Grovesend,2023-06-07T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.78
524560,Grovesend,2023-06-07T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.88
524560,Grovesend,2023-06-07T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
524560,Grovesend,2023-06-07T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
524560,Grovesend,2023-06-07T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.9
524560,Grovesend,2023-06-07T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
524560,Grovesend,2023-06-07T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
524560,Grovesend,2023-06-07T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
524560,Grovesend,2023-06-07T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
524560,Grovesend,2023-06-07T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.06
524560,Grovesend,2023-06-07T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.83
524560,Grovesend,2023-06-07T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.36
524560,Grovesend,2023-06-07T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
524560,Grovesend,2023-06-07T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
524560,Grovesend,2023-06-07T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
524560,Grovesend,2023-06-07T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
524560,Grovesend,2023-06-07T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
524560,Grovesend,2023-06-07T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
524560,Grovesend,2023-06-07T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.94
524560,Grovesend,2023-06-07T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.26
524560,Grovesend,2023-06-07T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.7
524560,Grovesend,2023-06-07T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.31
524560,Grovesend,2023-06-07T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
524560,Grovesend,2023-06-07T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
524560,Grovesend,2023-06-07T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.4
524560,Grovesend,2023-06-07T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
524560,Grovesend,2023-06-07T02:20:00.000+00:00,transformer,,Temperature,C,22.4
524560,Grovesend,2023-06-07T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
524560,Grovesend,2023-06-07T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
524560,Grovesend,2023-06-07T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
524560,Grovesend,2023-06-07T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
524560,Grovesend,2023-06-07T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
524560,Grovesend,2023-06-07T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
524560,Grovesend,2023-06-07T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
524560,Grovesend,2023-06-07T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
524560,Grovesend,2023-06-07T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
524560,Grovesend,2023-06-07T02:20:00.000+00:00,busbar,,L3 Active Power,kW,17.24
524560,Grovesend,2023-06-07T02:20:00.000+00:00,busbar,,L2 Active Power,kW,18.27
524560,Grovesend,2023-06-07T02:20:00.000+00:00,busbar,,L1 Active Power,kW,18.99
524560,Grovesend,2023-06-07T02:20:00.000+00:00,busbar,,N Current (RMS),A,39.6
524560,Grovesend,2023-06-07T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
524560,Grovesend,2023-06-07T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
524560,Grovesend,2023-06-07T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
524560,Grovesend,2023-06-07T02:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.04
524560,Grovesend,2023-06-07T02:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.87
524560,Grovesend,2023-06-07T02:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.5
524560,Grovesend,2023-06-07T02:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.24
524560,Grovesend,2023-06-07T02:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.41
524560,Grovesend,2023-06-07T02:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.71
524560,Grovesend,2023-06-07T02:10:00.000+00:00,feeder,50.0,N Current (RMS),A,20.3
524560,Grovesend,2023-06-07T02:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,31.5
524560,Grovesend,2023-06-07T02:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.7
524560,Grovesend,2023-06-07T02:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,30.1
524560,Grovesend,2023-06-07T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
524560,Grovesend,2023-06-07T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
524560,Grovesend,2023-06-07T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.67
524560,Grovesend,2023-06-07T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.85
524560,Grovesend,2023-06-07T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.96
524560,Grovesend,2023-06-07T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.74
524560,Grovesend,2023-06-07T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
524560,Grovesend,2023-06-07T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
524560,Grovesend,2023-06-07T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
524560,Grovesend,2023-06-07T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
524560,Grovesend,2023-06-07T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
524560,Grovesend,2023-06-07T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
524560,Grovesend,2023-06-07T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
524560,Grovesend,2023-06-07T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.94
524560,Grovesend,2023-06-07T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.83
524560,Grovesend,2023-06-07T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.56
524560,Grovesend,2023-06-07T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
524560,Grovesend,2023-06-07T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
524560,Grovesend,2023-06-07T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
524560,Grovesend,2023-06-07T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
524560,Grovesend,2023-06-07T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
524560,Grovesend,2023-06-07T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
524560,Grovesend,2023-06-07T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.16
524560,Grovesend,2023-06-07T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.53
524560,Grovesend,2023-06-07T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.35
524560,Grovesend,2023-06-07T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.27
524560,Grovesend,2023-06-07T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
524560,Grovesend,2023-06-07T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
524560,Grovesend,2023-06-07T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.0
524560,Grovesend,2023-06-07T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
524560,Grovesend,2023-06-07T02:10:00.000+00:00,transformer,,Temperature,C,22.5
524560,Grovesend,2023-06-07T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
524560,Grovesend,2023-06-07T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
524560,Grovesend,2023-06-07T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
524560,Grovesend,2023-06-07T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
524560,Grovesend,2023-06-07T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
524560,Grovesend,2023-06-07T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
524560,Grovesend,2023-06-07T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
524560,Grovesend,2023-06-07T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
524560,Grovesend,2023-06-07T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
524560,Grovesend,2023-06-07T02:10:00.000+00:00,busbar,,L3 Active Power,kW,17.39
524560,Grovesend,2023-06-07T02:10:00.000+00:00,busbar,,L2 Active Power,kW,17.79
524560,Grovesend,2023-06-07T02:10:00.000+00:00,busbar,,L1 Active Power,kW,19.16
524560,Grovesend,2023-06-07T02:10:00.000+00:00,busbar,,N Current (RMS),A,39.7
524560,Grovesend,2023-06-07T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
524560,Grovesend,2023-06-07T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
524560,Grovesend,2023-06-07T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
524560,Grovesend,2023-06-07T02:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.91
524560,Grovesend,2023-06-07T02:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.02
524560,Grovesend,2023-06-07T02:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.57
524560,Grovesend,2023-06-07T02:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.38
524560,Grovesend,2023-06-07T02:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.57
524560,Grovesend,2023-06-07T02:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.79
524560,Grovesend,2023-06-07T02:00:00.000+00:00,feeder,50.0,N Current (RMS),A,21.3
524560,Grovesend,2023-06-07T02:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,32.1
524560,Grovesend,2023-06-07T02:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.2
524560,Grovesend,2023-06-07T02:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,30.5
524560,Grovesend,2023-06-07T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
524560,Grovesend,2023-06-07T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
524560,Grovesend,2023-06-07T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
524560,Grovesend,2023-06-07T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.93
524560,Grovesend,2023-06-07T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.96
524560,Grovesend,2023-06-07T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.1
524560,Grovesend,2023-06-07T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
524560,Grovesend,2023-06-07T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
524560,Grovesend,2023-06-07T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
524560,Grovesend,2023-06-07T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
524560,Grovesend,2023-06-07T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
524560,Grovesend,2023-06-07T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
524560,Grovesend,2023-06-07T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
524560,Grovesend,2023-06-07T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.85
524560,Grovesend,2023-06-07T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.8
524560,Grovesend,2023-06-07T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.62
524560,Grovesend,2023-06-07T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
524560,Grovesend,2023-06-07T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
524560,Grovesend,2023-06-07T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
524560,Grovesend,2023-06-07T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
524560,Grovesend,2023-06-07T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.79
524560,Grovesend,2023-06-07T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
524560,Grovesend,2023-06-07T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.03
524560,Grovesend,2023-06-07T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.91
524560,Grovesend,2023-06-07T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.61
524560,Grovesend,2023-06-07T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.26
524560,Grovesend,2023-06-07T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
524560,Grovesend,2023-06-07T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
524560,Grovesend,2023-06-07T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.1
524560,Grovesend,2023-06-07T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
524560,Grovesend,2023-06-07T02:00:00.000+00:00,transformer,,Temperature,C,22.7
524560,Grovesend,2023-06-07T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
524560,Grovesend,2023-06-07T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
524560,Grovesend,2023-06-07T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
524560,Grovesend,2023-06-07T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
524560,Grovesend,2023-06-07T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
524560,Grovesend,2023-06-07T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
524560,Grovesend,2023-06-07T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
524560,Grovesend,2023-06-07T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
524560,Grovesend,2023-06-07T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
524560,Grovesend,2023-06-07T02:00:00.000+00:00,busbar,,L3 Active Power,kW,17.96
524560,Grovesend,2023-06-07T02:00:00.000+00:00,busbar,,L2 Active Power,kW,18.32
524560,Grovesend,2023-06-07T02:00:00.000+00:00,busbar,,L1 Active Power,kW,17.45
524560,Grovesend,2023-06-07T02:00:00.000+00:00,busbar,,N Current (RMS),A,39.1
524560,Grovesend,2023-06-07T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
524560,Grovesend,2023-06-07T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
524560,Grovesend,2023-06-07T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
524560,Grovesend,2023-06-07T01:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.34
524560,Grovesend,2023-06-07T01:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.91
524560,Grovesend,2023-06-07T01:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.44
524560,Grovesend,2023-06-07T01:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.87
524560,Grovesend,2023-06-07T01:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.58
524560,Grovesend,2023-06-07T01:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.13
524560,Grovesend,2023-06-07T01:50:00.000+00:00,feeder,50.0,N Current (RMS),A,19.9
524560,Grovesend,2023-06-07T01:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,30.4
524560,Grovesend,2023-06-07T01:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.2
524560,Grovesend,2023-06-07T01:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,31.7
524560,Grovesend,2023-06-07T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
524560,Grovesend,2023-06-07T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
524560,Grovesend,2023-06-07T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
524560,Grovesend,2023-06-07T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.09
524560,Grovesend,2023-06-07T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.01
524560,Grovesend,2023-06-07T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.97
524560,Grovesend,2023-06-07T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
524560,Grovesend,2023-06-07T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
524560,Grovesend,2023-06-07T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
524560,Grovesend,2023-06-07T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
524560,Grovesend,2023-06-07T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
524560,Grovesend,2023-06-07T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
524560,Grovesend,2023-06-07T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
524560,Grovesend,2023-06-07T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.01
524560,Grovesend,2023-06-07T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.9
524560,Grovesend,2023-06-07T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.81
524560,Grovesend,2023-06-07T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
524560,Grovesend,2023-06-07T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
524560,Grovesend,2023-06-07T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
524560,Grovesend,2023-06-07T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
524560,Grovesend,2023-06-07T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.99
524560,Grovesend,2023-06-07T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
524560,Grovesend,2023-06-07T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.79
524560,Grovesend,2023-06-07T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.06
524560,Grovesend,2023-06-07T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.49
