Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
524560,Grovesend,2023-06-07T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.52
524560,Grovesend,2023-06-07T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
524560,Grovesend,2023-06-07T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
524560,Grovesend,2023-06-07T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.6
524560,Grovesend,2023-06-07T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
524560,Grovesend,2023-06-07T01:50:00.000+00:00,transformer,,Temperature,C,22.8
524560,Grovesend,2023-06-07T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
524560,Grovesend,2023-06-07T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
524560,Grovesend,2023-06-07T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
524560,Grovesend,2023-06-07T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
524560,Grovesend,2023-06-07T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
524560,Grovesend,2023-06-07T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
524560,Grovesend,2023-06-07T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
524560,Grovesend,2023-06-07T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
524560,Grovesend,2023-06-07T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
524560,Grovesend,2023-06-07T01:50:00.000+00:00,busbar,,L3 Active Power,kW,18.07
524560,Grovesend,2023-06-07T01:50:00.000+00:00,busbar,,L2 Active Power,kW,18.38
524560,Grovesend,2023-06-07T01:50:00.000+00:00,busbar,,L1 Active Power,kW,16.92
524560,Grovesend,2023-06-07T01:50:00.000+00:00,busbar,,N Current (RMS),A,40.1
524560,Grovesend,2023-06-07T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
524560,Grovesend,2023-06-07T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
524560,Grovesend,2023-06-07T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
524560,Grovesend,2023-06-07T01:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.1
524560,Grovesend,2023-06-07T01:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.69
524560,Grovesend,2023-06-07T01:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.43
524560,Grovesend,2023-06-07T01:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.77
524560,Grovesend,2023-06-07T01:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.68
524560,Grovesend,2023-06-07T01:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.39
524560,Grovesend,2023-06-07T01:40:00.000+00:00,feeder,50.0,N Current (RMS),A,25.0
524560,Grovesend,2023-06-07T01:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,34.0
524560,Grovesend,2023-06-07T01:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.6
524560,Grovesend,2023-06-07T01:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,40.6
524560,Grovesend,2023-06-07T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
524560,Grovesend,2023-06-07T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
524560,Grovesend,2023-06-07T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
524560,Grovesend,2023-06-07T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.03
524560,Grovesend,2023-06-07T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.04
524560,Grovesend,2023-06-07T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.41
524560,Grovesend,2023-06-07T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
524560,Grovesend,2023-06-07T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
524560,Grovesend,2023-06-07T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
524560,Grovesend,2023-06-07T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
524560,Grovesend,2023-06-07T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
524560,Grovesend,2023-06-07T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
524560,Grovesend,2023-06-07T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
524560,Grovesend,2023-06-07T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.85
524560,Grovesend,2023-06-07T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.15
524560,Grovesend,2023-06-07T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.98
524560,Grovesend,2023-06-07T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
524560,Grovesend,2023-06-07T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
524560,Grovesend,2023-06-07T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
524560,Grovesend,2023-06-07T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
524560,Grovesend,2023-06-07T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.06
524560,Grovesend,2023-06-07T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
524560,Grovesend,2023-06-07T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.96
524560,Grovesend,2023-06-07T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.26
524560,Grovesend,2023-06-07T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.52
524560,Grovesend,2023-06-07T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.5
524560,Grovesend,2023-06-07T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
524560,Grovesend,2023-06-07T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
524560,Grovesend,2023-06-07T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.7
524560,Grovesend,2023-06-07T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
524560,Grovesend,2023-06-07T01:40:00.000+00:00,transformer,,Temperature,C,23.0
524560,Grovesend,2023-06-07T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
524560,Grovesend,2023-06-07T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
524560,Grovesend,2023-06-07T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
524560,Grovesend,2023-06-07T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
524560,Grovesend,2023-06-07T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
524560,Grovesend,2023-06-07T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
524560,Grovesend,2023-06-07T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
524560,Grovesend,2023-06-07T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
524560,Grovesend,2023-06-07T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
524560,Grovesend,2023-06-07T01:40:00.000+00:00,busbar,,L3 Active Power,kW,17.63
524560,Grovesend,2023-06-07T01:40:00.000+00:00,busbar,,L2 Active Power,kW,18.74
524560,Grovesend,2023-06-07T01:40:00.000+00:00,busbar,,L1 Active Power,kW,19.3
524560,Grovesend,2023-06-07T01:40:00.000+00:00,busbar,,N Current (RMS),A,40.2
524560,Grovesend,2023-06-07T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
524560,Grovesend,2023-06-07T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
524560,Grovesend,2023-06-07T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
524560,Grovesend,2023-06-07T01:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.1
524560,Grovesend,2023-06-07T01:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.85
524560,Grovesend,2023-06-07T01:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.48
524560,Grovesend,2023-06-07T01:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.97
524560,Grovesend,2023-06-07T01:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.45
524560,Grovesend,2023-06-07T01:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.06
524560,Grovesend,2023-06-07T01:30:00.000+00:00,feeder,50.0,N Current (RMS),A,22.5
524560,Grovesend,2023-06-07T01:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,34.8
524560,Grovesend,2023-06-07T01:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.7
524560,Grovesend,2023-06-07T01:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,31.4
524560,Grovesend,2023-06-07T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
524560,Grovesend,2023-06-07T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
524560,Grovesend,2023-06-07T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.33
524560,Grovesend,2023-06-07T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.06
524560,Grovesend,2023-06-07T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.93
524560,Grovesend,2023-06-07T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.6
524560,Grovesend,2023-06-07T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
524560,Grovesend,2023-06-07T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
524560,Grovesend,2023-06-07T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
524560,Grovesend,2023-06-07T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
524560,Grovesend,2023-06-07T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
524560,Grovesend,2023-06-07T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
524560,Grovesend,2023-06-07T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
524560,Grovesend,2023-06-07T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.94
524560,Grovesend,2023-06-07T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.92
524560,Grovesend,2023-06-07T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.13
524560,Grovesend,2023-06-07T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
524560,Grovesend,2023-06-07T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
524560,Grovesend,2023-06-07T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
524560,Grovesend,2023-06-07T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
524560,Grovesend,2023-06-07T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.87
524560,Grovesend,2023-06-07T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
524560,Grovesend,2023-06-07T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.22
524560,Grovesend,2023-06-07T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.49
524560,Grovesend,2023-06-07T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.47
524560,Grovesend,2023-06-07T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.07
524560,Grovesend,2023-06-07T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
524560,Grovesend,2023-06-07T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
524560,Grovesend,2023-06-07T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.5
524560,Grovesend,2023-06-07T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
524560,Grovesend,2023-06-07T01:30:00.000+00:00,transformer,,Temperature,C,23.1
524560,Grovesend,2023-06-07T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
524560,Grovesend,2023-06-07T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
524560,Grovesend,2023-06-07T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
524560,Grovesend,2023-06-07T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
524560,Grovesend,2023-06-07T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
524560,Grovesend,2023-06-07T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
524560,Grovesend,2023-06-07T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
524560,Grovesend,2023-06-07T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
524560,Grovesend,2023-06-07T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
524560,Grovesend,2023-06-07T01:30:00.000+00:00,busbar,,L3 Active Power,kW,18.39
524560,Grovesend,2023-06-07T01:30:00.000+00:00,busbar,,L2 Active Power,kW,18.1
524560,Grovesend,2023-06-07T01:30:00.000+00:00,busbar,,L1 Active Power,kW,17.32
524560,Grovesend,2023-06-07T01:30:00.000+00:00,busbar,,N Current (RMS),A,39.9
524560,Grovesend,2023-06-07T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
524560,Grovesend,2023-06-07T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
524560,Grovesend,2023-06-07T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
524560,Grovesend,2023-06-07T01:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.71
524560,Grovesend,2023-06-07T01:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.6
524560,Grovesend,2023-06-07T01:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.67
524560,Grovesend,2023-06-07T01:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.64
524560,Grovesend,2023-06-07T01:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.95
524560,Grovesend,2023-06-07T01:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.62
524560,Grovesend,2023-06-07T01:20:00.000+00:00,feeder,50.0,N Current (RMS),A,29.5
524560,Grovesend,2023-06-07T01:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,45.0
524560,Grovesend,2023-06-07T01:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.6
524560,Grovesend,2023-06-07T01:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,29.8
524560,Grovesend,2023-06-07T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
524560,Grovesend,2023-06-07T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
524560,Grovesend,2023-06-07T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.05
524560,Grovesend,2023-06-07T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.78
524560,Grovesend,2023-06-07T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.99
524560,Grovesend,2023-06-07T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.55
524560,Grovesend,2023-06-07T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
524560,Grovesend,2023-06-07T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
524560,Grovesend,2023-06-07T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
524560,Grovesend,2023-06-07T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
524560,Grovesend,2023-06-07T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
524560,Grovesend,2023-06-07T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
524560,Grovesend,2023-06-07T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
524560,Grovesend,2023-06-07T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.84
524560,Grovesend,2023-06-07T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.84
524560,Grovesend,2023-06-07T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.33
524560,Grovesend,2023-06-07T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
524560,Grovesend,2023-06-07T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
524560,Grovesend,2023-06-07T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
524560,Grovesend,2023-06-07T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
524560,Grovesend,2023-06-07T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.85
524560,Grovesend,2023-06-07T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
524560,Grovesend,2023-06-07T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.13
524560,Grovesend,2023-06-07T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.49
524560,Grovesend,2023-06-07T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.43
524560,Grovesend,2023-06-07T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.15
524560,Grovesend,2023-06-07T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.9
524560,Grovesend,2023-06-07T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
524560,Grovesend,2023-06-07T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.4
524560,Grovesend,2023-06-07T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
524560,Grovesend,2023-06-07T01:20:00.000+00:00,transformer,,Temperature,C,23.2
524560,Grovesend,2023-06-07T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
524560,Grovesend,2023-06-07T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
524560,Grovesend,2023-06-07T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
524560,Grovesend,2023-06-07T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
524560,Grovesend,2023-06-07T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
524560,Grovesend,2023-06-07T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
524560,Grovesend,2023-06-07T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
524560,Grovesend,2023-06-07T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
524560,Grovesend,2023-06-07T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
524560,Grovesend,2023-06-07T01:20:00.000+00:00,busbar,,L3 Active Power,kW,20.67
524560,Grovesend,2023-06-07T01:20:00.000+00:00,busbar,,L2 Active Power,kW,18.52
524560,Grovesend,2023-06-07T01:20:00.000+00:00,busbar,,L1 Active Power,kW,19.44
524560,Grovesend,2023-06-07T01:20:00.000+00:00,busbar,,N Current (RMS),A,43.2
524560,Grovesend,2023-06-07T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
524560,Grovesend,2023-06-07T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
524560,Grovesend,2023-06-07T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
524560,Grovesend,2023-06-07T01:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.76
524560,Grovesend,2023-06-07T01:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.56
524560,Grovesend,2023-06-07T01:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.52
524560,Grovesend,2023-06-07T01:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.34
524560,Grovesend,2023-06-07T01:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.75
524560,Grovesend,2023-06-07T01:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.27
524560,Grovesend,2023-06-07T01:10:00.000+00:00,feeder,50.0,N Current (RMS),A,28.9
524560,Grovesend,2023-06-07T01:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,43.8
524560,Grovesend,2023-06-07T01:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.7
524560,Grovesend,2023-06-07T01:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,32.6
524560,Grovesend,2023-06-07T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
524560,Grovesend,2023-06-07T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
524560,Grovesend,2023-06-07T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.15
524560,Grovesend,2023-06-07T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.95
524560,Grovesend,2023-06-07T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.03
524560,Grovesend,2023-06-07T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.66
524560,Grovesend,2023-06-07T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
524560,Grovesend,2023-06-07T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
524560,Grovesend,2023-06-07T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
524560,Grovesend,2023-06-07T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
524560,Grovesend,2023-06-07T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
524560,Grovesend,2023-06-07T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
524560,Grovesend,2023-06-07T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
524560,Grovesend,2023-06-07T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.11
524560,Grovesend,2023-06-07T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.88
524560,Grovesend,2023-06-07T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.96
524560,Grovesend,2023-06-07T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
524560,Grovesend,2023-06-07T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
524560,Grovesend,2023-06-07T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
524560,Grovesend,2023-06-07T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
524560,Grovesend,2023-06-07T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.07
524560,Grovesend,2023-06-07T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
524560,Grovesend,2023-06-07T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.97
524560,Grovesend,2023-06-07T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.56
524560,Grovesend,2023-06-07T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.35
524560,Grovesend,2023-06-07T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.69
524560,Grovesend,2023-06-07T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
524560,Grovesend,2023-06-07T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
524560,Grovesend,2023-06-07T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.1
524560,Grovesend,2023-06-07T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
524560,Grovesend,2023-06-07T01:10:00.000+00:00,transformer,,Temperature,C,23.4
524560,Grovesend,2023-06-07T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
524560,Grovesend,2023-06-07T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
524560,Grovesend,2023-06-07T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
524560,Grovesend,2023-06-07T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
524560,Grovesend,2023-06-07T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
524560,Grovesend,2023-06-07T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
524560,Grovesend,2023-06-07T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
524560,Grovesend,2023-06-07T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
524560,Grovesend,2023-06-07T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
524560,Grovesend,2023-06-07T01:10:00.000+00:00,busbar,,L3 Active Power,kW,20.62
524560,Grovesend,2023-06-07T01:10:00.000+00:00,busbar,,L2 Active Power,kW,18.46
524560,Grovesend,2023-06-07T01:10:00.000+00:00,busbar,,L1 Active Power,kW,19.24
524560,Grovesend,2023-06-07T01:10:00.000+00:00,busbar,,N Current (RMS),A,42.8
524560,Grovesend,2023-06-07T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
524560,Grovesend,2023-06-07T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
524560,Grovesend,2023-06-07T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
524560,Grovesend,2023-06-07T01:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.12
524560,Grovesend,2023-06-07T01:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.62
524560,Grovesend,2023-06-07T01:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.47
524560,Grovesend,2023-06-07T01:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.97
524560,Grovesend,2023-06-07T01:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.93
524560,Grovesend,2023-06-07T01:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.03
524560,Grovesend,2023-06-07T01:00:00.000+00:00,feeder,50.0,N Current (RMS),A,29.5
524560,Grovesend,2023-06-07T01:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,46.8
524560,Grovesend,2023-06-07T01:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.5
524560,Grovesend,2023-06-07T01:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,35.3
524560,Grovesend,2023-06-07T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
524560,Grovesend,2023-06-07T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
524560,Grovesend,2023-06-07T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.56
524560,Grovesend,2023-06-07T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.85
524560,Grovesend,2023-06-07T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.04
524560,Grovesend,2023-06-07T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.04
524560,Grovesend,2023-06-07T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
524560,Grovesend,2023-06-07T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
524560,Grovesend,2023-06-07T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
524560,Grovesend,2023-06-07T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
524560,Grovesend,2023-06-07T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
524560,Grovesend,2023-06-07T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
524560,Grovesend,2023-06-07T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
524560,Grovesend,2023-06-07T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.19
524560,Grovesend,2023-06-07T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.28
524560,Grovesend,2023-06-07T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.8
524560,Grovesend,2023-06-07T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
524560,Grovesend,2023-06-07T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
524560,Grovesend,2023-06-07T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
524560,Grovesend,2023-06-07T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
524560,Grovesend,2023-06-07T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.06
524560,Grovesend,2023-06-07T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
524560,Grovesend,2023-06-07T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.06
524560,Grovesend,2023-06-07T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.72
524560,Grovesend,2023-06-07T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.48
524560,Grovesend,2023-06-07T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.61
524560,Grovesend,2023-06-07T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
524560,Grovesend,2023-06-07T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
524560,Grovesend,2023-06-07T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.7
524560,Grovesend,2023-06-07T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
524560,Grovesend,2023-06-07T01:00:00.000+00:00,transformer,,Temperature,C,23.6
524560,Grovesend,2023-06-07T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
524560,Grovesend,2023-06-07T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
524560,Grovesend,2023-06-07T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
524560,Grovesend,2023-06-07T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
524560,Grovesend,2023-06-07T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
524560,Grovesend,2023-06-07T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
524560,Grovesend,2023-06-07T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
524560,Grovesend,2023-06-07T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
524560,Grovesend,2023-06-07T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
524560,Grovesend,2023-06-07T01:00:00.000+00:00,busbar,,L3 Active Power,kW,21.4
524560,Grovesend,2023-06-07T01:00:00.000+00:00,busbar,,L2 Active Power,kW,19.17
524560,Grovesend,2023-06-07T01:00:00.000+00:00,busbar,,L1 Active Power,kW,19.55
524560,Grovesend,2023-06-07T01:00:00.000+00:00,busbar,,N Current (RMS),A,44.0
524560,Grovesend,2023-06-07T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
524560,Grovesend,2023-06-07T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
524560,Grovesend,2023-06-07T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
524560,Grovesend,2023-06-07T00:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.19
524560,Grovesend,2023-06-07T00:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.61
524560,Grovesend,2023-06-07T00:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.37
524560,Grovesend,2023-06-07T00:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.79
524560,Grovesend,2023-06-07T00:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.16
524560,Grovesend,2023-06-07T00:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.65
524560,Grovesend,2023-06-07T00:50:00.000+00:00,feeder,50.0,N Current (RMS),A,34.3
524560,Grovesend,2023-06-07T00:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,54.2
524560,Grovesend,2023-06-07T00:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.3
524560,Grovesend,2023-06-07T00:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,33.3
524560,Grovesend,2023-06-07T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
524560,Grovesend,2023-06-07T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
524560,Grovesend,2023-06-07T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.99
524560,Grovesend,2023-06-07T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.75
524560,Grovesend,2023-06-07T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.97
524560,Grovesend,2023-06-07T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.7
524560,Grovesend,2023-06-07T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
524560,Grovesend,2023-06-07T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
524560,Grovesend,2023-06-07T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
524560,Grovesend,2023-06-07T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
524560,Grovesend,2023-06-07T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
524560,Grovesend,2023-06-07T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
524560,Grovesend,2023-06-07T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
524560,Grovesend,2023-06-07T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.95
524560,Grovesend,2023-06-07T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.43
524560,Grovesend,2023-06-07T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.31
524560,Grovesend,2023-06-07T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
524560,Grovesend,2023-06-07T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
524560,Grovesend,2023-06-07T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
524560,Grovesend,2023-06-07T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
524560,Grovesend,2023-06-07T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.07
524560,Grovesend,2023-06-07T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
524560,Grovesend,2023-06-07T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.23
524560,Grovesend,2023-06-07T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.54
524560,Grovesend,2023-06-07T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.64
524560,Grovesend,2023-06-07T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.5
524560,Grovesend,2023-06-07T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
524560,Grovesend,2023-06-07T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
524560,Grovesend,2023-06-07T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.3
524560,Grovesend,2023-06-07T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
524560,Grovesend,2023-06-07T00:50:00.000+00:00,transformer,,Temperature,C,23.7
524560,Grovesend,2023-06-07T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
524560,Grovesend,2023-06-07T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
524560,Grovesend,2023-06-07T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
524560,Grovesend,2023-06-07T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
524560,Grovesend,2023-06-07T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
524560,Grovesend,2023-06-07T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
524560,Grovesend,2023-06-07T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
524560,Grovesend,2023-06-07T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
524560,Grovesend,2023-06-07T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
524560,Grovesend,2023-06-07T00:50:00.000+00:00,busbar,,L3 Active Power,kW,22.71
524560,Grovesend,2023-06-07T00:50:00.000+00:00,busbar,,L2 Active Power,kW,19.54
524560,Grovesend,2023-06-07T00:50:00.000+00:00,busbar,,L1 Active Power,kW,19.71
524560,Grovesend,2023-06-07T00:50:00.000+00:00,busbar,,N Current (RMS),A,46.1
524560,Grovesend,2023-06-07T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
524560,Grovesend,2023-06-07T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
524560,Grovesend,2023-06-07T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
524560,Grovesend,2023-06-07T00:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.74
524560,Grovesend,2023-06-07T00:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.53
524560,Grovesend,2023-06-07T00:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.38
524560,Grovesend,2023-06-07T00:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.44
524560,Grovesend,2023-06-07T00:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.74
524560,Grovesend,2023-06-07T00:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.18
524560,Grovesend,2023-06-07T00:40:00.000+00:00,feeder,50.0,N Current (RMS),A,33.3
524560,Grovesend,2023-06-07T00:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,56.6
524560,Grovesend,2023-06-07T00:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.9
524560,Grovesend,2023-06-07T00:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,35.5
524560,Grovesend,2023-06-07T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
524560,Grovesend,2023-06-07T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
524560,Grovesend,2023-06-07T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.94
524560,Grovesend,2023-06-07T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.01
524560,Grovesend,2023-06-07T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.15
524560,Grovesend,2023-06-07T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.64
524560,Grovesend,2023-06-07T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
524560,Grovesend,2023-06-07T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
524560,Grovesend,2023-06-07T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
524560,Grovesend,2023-06-07T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
524560,Grovesend,2023-06-07T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
524560,Grovesend,2023-06-07T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
524560,Grovesend,2023-06-07T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
524560,Grovesend,2023-06-07T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.16
524560,Grovesend,2023-06-07T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.44
524560,Grovesend,2023-06-07T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.53
524560,Grovesend,2023-06-07T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
524560,Grovesend,2023-06-07T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
524560,Grovesend,2023-06-07T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
524560,Grovesend,2023-06-07T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
524560,Grovesend,2023-06-07T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
524560,Grovesend,2023-06-07T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
524560,Grovesend,2023-06-07T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.13
524560,Grovesend,2023-06-07T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.51
524560,Grovesend,2023-06-07T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.46
524560,Grovesend,2023-06-07T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.72
524560,Grovesend,2023-06-07T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
524560,Grovesend,2023-06-07T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
524560,Grovesend,2023-06-07T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.6
524560,Grovesend,2023-06-07T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
524560,Grovesend,2023-06-07T00:40:00.000+00:00,transformer,,Temperature,C,23.8
524560,Grovesend,2023-06-07T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
524560,Grovesend,2023-06-07T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
524560,Grovesend,2023-06-07T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
524560,Grovesend,2023-06-07T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
524560,Grovesend,2023-06-07T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
524560,Grovesend,2023-06-07T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
524560,Grovesend,2023-06-07T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
524560,Grovesend,2023-06-07T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
524560,Grovesend,2023-06-07T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
524560,Grovesend,2023-06-07T00:40:00.000+00:00,busbar,,L3 Active Power,kW,23.82
524560,Grovesend,2023-06-07T00:40:00.000+00:00,busbar,,L2 Active Power,kW,21.1
524560,Grovesend,2023-06-07T00:40:00.000+00:00,busbar,,L1 Active Power,kW,20.22
524560,Grovesend,2023-06-07T00:40:00.000+00:00,busbar,,N Current (RMS),A,46.9
524560,Grovesend,2023-06-07T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
524560,Grovesend,2023-06-07T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
524560,Grovesend,2023-06-07T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
524560,Grovesend,2023-06-07T00:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.03
524560,Grovesend,2023-06-07T00:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.62
524560,Grovesend,2023-06-07T00:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.73
524560,Grovesend,2023-06-07T00:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.96
524560,Grovesend,2023-06-07T00:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.15
524560,Grovesend,2023-06-07T00:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.87
524560,Grovesend,2023-06-07T00:30:00.000+00:00,feeder,50.0,N Current (RMS),A,31.8
524560,Grovesend,2023-06-07T00:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,54.7
524560,Grovesend,2023-06-07T00:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.3
524560,Grovesend,2023-06-07T00:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,34.6
524560,Grovesend,2023-06-07T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
524560,Grovesend,2023-06-07T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
524560,Grovesend,2023-06-07T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.13
524560,Grovesend,2023-06-07T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.96
524560,Grovesend,2023-06-07T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.16
524560,Grovesend,2023-06-07T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.05
524560,Grovesend,2023-06-07T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
524560,Grovesend,2023-06-07T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
524560,Grovesend,2023-06-07T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
524560,Grovesend,2023-06-07T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.9
524560,Grovesend,2023-06-07T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
524560,Grovesend,2023-06-07T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
524560,Grovesend,2023-06-07T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
524560,Grovesend,2023-06-07T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.0
524560,Grovesend,2023-06-07T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.59
524560,Grovesend,2023-06-07T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.15
524560,Grovesend,2023-06-07T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
524560,Grovesend,2023-06-07T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
524560,Grovesend,2023-06-07T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
524560,Grovesend,2023-06-07T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
524560,Grovesend,2023-06-07T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
524560,Grovesend,2023-06-07T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
524560,Grovesend,2023-06-07T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.08
524560,Grovesend,2023-06-07T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.49
524560,Grovesend,2023-06-07T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.42
524560,Grovesend,2023-06-07T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.66
524560,Grovesend,2023-06-07T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
524560,Grovesend,2023-06-07T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
524560,Grovesend,2023-06-07T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.5
524560,Grovesend,2023-06-07T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
524560,Grovesend,2023-06-07T00:30:00.000+00:00,transformer,,Temperature,C,24.0
524560,Grovesend,2023-06-07T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
524560,Grovesend,2023-06-07T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
524560,Grovesend,2023-06-07T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
524560,Grovesend,2023-06-07T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
524560,Grovesend,2023-06-07T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
524560,Grovesend,2023-06-07T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
524560,Grovesend,2023-06-07T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
524560,Grovesend,2023-06-07T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
524560,Grovesend,2023-06-07T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
524560,Grovesend,2023-06-07T00:30:00.000+00:00,busbar,,L3 Active Power,kW,23.14
524560,Grovesend,2023-06-07T00:30:00.000+00:00,busbar,,L2 Active Power,kW,21.58
524560,Grovesend,2023-06-07T00:30:00.000+00:00,busbar,,L1 Active Power,kW,21.12
524560,Grovesend,2023-06-07T00:30:00.000+00:00,busbar,,N Current (RMS),A,45.0
524560,Grovesend,2023-06-07T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
524560,Grovesend,2023-06-07T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
524560,Grovesend,2023-06-07T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
524560,Grovesend,2023-06-07T00:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.99
524560,Grovesend,2023-06-07T00:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.5
524560,Grovesend,2023-06-07T00:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.49
524560,Grovesend,2023-06-07T00:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.28
524560,Grovesend,2023-06-07T00:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.23
524560,Grovesend,2023-06-07T00:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.33
524560,Grovesend,2023-06-07T00:20:00.000+00:00,feeder,50.0,N Current (RMS),A,33.6
524560,Grovesend,2023-06-07T00:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,56.3
524560,Grovesend,2023-06-07T00:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.7
524560,Grovesend,2023-06-07T00:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,32.5
524560,Grovesend,2023-06-07T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
524560,Grovesend,2023-06-07T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
524560,Grovesend,2023-06-07T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.8
524560,Grovesend,2023-06-07T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.02
524560,Grovesend,2023-06-07T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.19
524560,Grovesend,2023-06-07T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.81
524560,Grovesend,2023-06-07T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
524560,Grovesend,2023-06-07T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
524560,Grovesend,2023-06-07T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
524560,Grovesend,2023-06-07T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.5
524560,Grovesend,2023-06-07T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
524560,Grovesend,2023-06-07T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
524560,Grovesend,2023-06-07T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
524560,Grovesend,2023-06-07T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.96
524560,Grovesend,2023-06-07T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.4
524560,Grovesend,2023-06-07T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.44
524560,Grovesend,2023-06-07T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
524560,Grovesend,2023-06-07T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.7
524560,Grovesend,2023-06-07T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
524560,Grovesend,2023-06-07T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
524560,Grovesend,2023-06-07T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
524560,Grovesend,2023-06-07T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
524560,Grovesend,2023-06-07T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.16
524560,Grovesend,2023-06-07T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.55
524560,Grovesend,2023-06-07T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.45
524560,Grovesend,2023-06-07T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.66
524560,Grovesend,2023-06-07T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
524560,Grovesend,2023-06-07T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
524560,Grovesend,2023-06-07T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.6
524560,Grovesend,2023-06-07T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
524560,Grovesend,2023-06-07T00:20:00.000+00:00,transformer,,Temperature,C,24.1
524560,Grovesend,2023-06-07T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
524560,Grovesend,2023-06-07T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
524560,Grovesend,2023-06-07T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
524560,Grovesend,2023-06-07T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
524560,Grovesend,2023-06-07T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
524560,Grovesend,2023-06-07T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
524560,Grovesend,2023-06-07T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
524560,Grovesend,2023-06-07T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
524560,Grovesend,2023-06-07T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
524560,Grovesend,2023-06-07T00:20:00.000+00:00,busbar,,L3 Active Power,kW,23.56
524560,Grovesend,2023-06-07T00:20:00.000+00:00,busbar,,L2 Active Power,kW,21.67
524560,Grovesend,2023-06-07T00:20:00.000+00:00,busbar,,L1 Active Power,kW,20.65
524560,Grovesend,2023-06-07T00:20:00.000+00:00,busbar,,N Current (RMS),A,46.8
524560,Grovesend,2023-06-07T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
524560,Grovesend,2023-06-07T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
524560,Grovesend,2023-06-07T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
524560,Grovesend,2023-06-07T00:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.73
524560,Grovesend,2023-06-07T00:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.47
524560,Grovesend,2023-06-07T00:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.42
524560,Grovesend,2023-06-07T00:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.1
524560,Grovesend,2023-06-07T00:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.22
524560,Grovesend,2023-06-07T00:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.5
524560,Grovesend,2023-06-07T00:10:00.000+00:00,feeder,50.0,N Current (RMS),A,28.8
524560,Grovesend,2023-06-07T00:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,51.1
524560,Grovesend,2023-06-07T00:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.6
524560,Grovesend,2023-06-07T00:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,32.9
524560,Grovesend,2023-06-07T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
524560,Grovesend,2023-06-07T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
524560,Grovesend,2023-06-07T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.93
524560,Grovesend,2023-06-07T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.0
524560,Grovesend,2023-06-07T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.15
524560,Grovesend,2023-06-07T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.78
524560,Grovesend,2023-06-07T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
524560,Grovesend,2023-06-07T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
524560,Grovesend,2023-06-07T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
524560,Grovesend,2023-06-07T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.7
524560,Grovesend,2023-06-07T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
524560,Grovesend,2023-06-07T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
524560,Grovesend,2023-06-07T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
524560,Grovesend,2023-06-07T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.82
524560,Grovesend,2023-06-07T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.53
524560,Grovesend,2023-06-07T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.49
524560,Grovesend,2023-06-07T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
524560,Grovesend,2023-06-07T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
524560,Grovesend,2023-06-07T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
524560,Grovesend,2023-06-07T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
524560,Grovesend,2023-06-07T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.97
524560,Grovesend,2023-06-07T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
524560,Grovesend,2023-06-07T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.39
524560,Grovesend,2023-06-07T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.53
524560,Grovesend,2023-06-07T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.5
524560,Grovesend,2023-06-07T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.84
