Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
524560,Grovesend,2023-06-07T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
524560,Grovesend,2023-06-07T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
524560,Grovesend,2023-06-07T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.8
524560,Grovesend,2023-06-07T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
524560,Grovesend,2023-06-07T00:10:00.000+00:00,transformer,,Temperature,C,24.2
524560,Grovesend,2023-06-07T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
524560,Grovesend,2023-06-07T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
524560,Grovesend,2023-06-07T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
524560,Grovesend,2023-06-07T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
524560,Grovesend,2023-06-07T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
524560,Grovesend,2023-06-07T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
524560,Grovesend,2023-06-07T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
524560,Grovesend,2023-06-07T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
524560,Grovesend,2023-06-07T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
524560,Grovesend,2023-06-07T00:10:00.000+00:00,busbar,,L3 Active Power,kW,22.28
524560,Grovesend,2023-06-07T00:10:00.000+00:00,busbar,,L2 Active Power,kW,21.93
524560,Grovesend,2023-06-07T00:10:00.000+00:00,busbar,,L1 Active Power,kW,21.12
524560,Grovesend,2023-06-07T00:10:00.000+00:00,busbar,,N Current (RMS),A,45.8
524560,Grovesend,2023-06-07T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
524560,Grovesend,2023-06-07T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
524560,Grovesend,2023-06-07T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
524560,Grovesend,2023-06-07T00:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.81
524560,Grovesend,2023-06-07T00:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.74
524560,Grovesend,2023-06-07T00:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.21
524560,Grovesend,2023-06-07T00:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.17
524560,Grovesend,2023-06-07T00:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.26
524560,Grovesend,2023-06-07T00:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.69
524560,Grovesend,2023-06-07T00:00:00.000+00:00,feeder,50.0,N Current (RMS),A,31.0
524560,Grovesend,2023-06-07T00:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,55.6
524560,Grovesend,2023-06-07T00:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.2
524560,Grovesend,2023-06-07T00:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,37.8
524560,Grovesend,2023-06-07T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
524560,Grovesend,2023-06-07T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
524560,Grovesend,2023-06-07T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.81
524560,Grovesend,2023-06-07T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.78
524560,Grovesend,2023-06-07T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.04
524560,Grovesend,2023-06-07T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.18
524560,Grovesend,2023-06-07T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
524560,Grovesend,2023-06-07T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
524560,Grovesend,2023-06-07T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
524560,Grovesend,2023-06-07T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.9
524560,Grovesend,2023-06-07T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
524560,Grovesend,2023-06-07T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
524560,Grovesend,2023-06-07T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
524560,Grovesend,2023-06-07T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.07
524560,Grovesend,2023-06-07T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.45
524560,Grovesend,2023-06-07T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.48
524560,Grovesend,2023-06-07T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
524560,Grovesend,2023-06-07T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.1
524560,Grovesend,2023-06-07T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
524560,Grovesend,2023-06-07T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
524560,Grovesend,2023-06-07T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
524560,Grovesend,2023-06-07T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
524560,Grovesend,2023-06-07T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.34
524560,Grovesend,2023-06-07T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.62
524560,Grovesend,2023-06-07T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.47
524560,Grovesend,2023-06-07T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.5
524560,Grovesend,2023-06-07T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
524560,Grovesend,2023-06-07T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
524560,Grovesend,2023-06-07T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.7
524560,Grovesend,2023-06-07T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
524560,Grovesend,2023-06-07T00:00:00.000+00:00,transformer,,Temperature,C,24.3
524560,Grovesend,2023-06-07T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
524560,Grovesend,2023-06-07T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
524560,Grovesend,2023-06-07T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
524560,Grovesend,2023-06-07T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
524560,Grovesend,2023-06-07T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
524560,Grovesend,2023-06-07T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
524560,Grovesend,2023-06-07T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
524560,Grovesend,2023-06-07T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
524560,Grovesend,2023-06-07T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
524560,Grovesend,2023-06-07T00:00:00.000+00:00,busbar,,L3 Active Power,kW,23.83
524560,Grovesend,2023-06-07T00:00:00.000+00:00,busbar,,L2 Active Power,kW,21.66
524560,Grovesend,2023-06-07T00:00:00.000+00:00,busbar,,L1 Active Power,kW,22.29
524560,Grovesend,2023-06-07T00:00:00.000+00:00,busbar,,N Current (RMS),A,48.5
524560,Grovesend,2023-06-07T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
524560,Grovesend,2023-06-07T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
524560,Grovesend,2023-06-07T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
524560,Grovesend,2023-06-08T23:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.39
524560,Grovesend,2023-06-08T23:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.6
524560,Grovesend,2023-06-08T23:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.57
524560,Grovesend,2023-06-08T23:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.32
524560,Grovesend,2023-06-08T23:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.91
524560,Grovesend,2023-06-08T23:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.4
524560,Grovesend,2023-06-08T23:50:00.000+00:00,feeder,50.0,N Current (RMS),A,28.6
524560,Grovesend,2023-06-08T23:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,51.9
524560,Grovesend,2023-06-08T23:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,38.0
524560,Grovesend,2023-06-08T23:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,32.7
524560,Grovesend,2023-06-08T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
524560,Grovesend,2023-06-08T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
524560,Grovesend,2023-06-08T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
524560,Grovesend,2023-06-08T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.8
524560,Grovesend,2023-06-08T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.27
524560,Grovesend,2023-06-08T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.08
524560,Grovesend,2023-06-08T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
524560,Grovesend,2023-06-08T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
524560,Grovesend,2023-06-08T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
524560,Grovesend,2023-06-08T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
524560,Grovesend,2023-06-08T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
524560,Grovesend,2023-06-08T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
524560,Grovesend,2023-06-08T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
524560,Grovesend,2023-06-08T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.23
524560,Grovesend,2023-06-08T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.68
524560,Grovesend,2023-06-08T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.69
524560,Grovesend,2023-06-08T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
524560,Grovesend,2023-06-08T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
524560,Grovesend,2023-06-08T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
524560,Grovesend,2023-06-08T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
524560,Grovesend,2023-06-08T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.98
524560,Grovesend,2023-06-08T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
524560,Grovesend,2023-06-08T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.82
524560,Grovesend,2023-06-08T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.87
524560,Grovesend,2023-06-08T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.5
524560,Grovesend,2023-06-08T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.87
524560,Grovesend,2023-06-08T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
524560,Grovesend,2023-06-08T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
524560,Grovesend,2023-06-08T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
524560,Grovesend,2023-06-08T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
524560,Grovesend,2023-06-08T23:50:00.000+00:00,transformer,,Temperature,C,28.7
524560,Grovesend,2023-06-08T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
524560,Grovesend,2023-06-08T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
524560,Grovesend,2023-06-08T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
524560,Grovesend,2023-06-08T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
524560,Grovesend,2023-06-08T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
524560,Grovesend,2023-06-08T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
524560,Grovesend,2023-06-08T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
524560,Grovesend,2023-06-08T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
524560,Grovesend,2023-06-08T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
524560,Grovesend,2023-06-08T23:50:00.000+00:00,busbar,,L3 Active Power,kW,21.3
524560,Grovesend,2023-06-08T23:50:00.000+00:00,busbar,,L2 Active Power,kW,17.62
524560,Grovesend,2023-06-08T23:50:00.000+00:00,busbar,,L1 Active Power,kW,21.95
524560,Grovesend,2023-06-08T23:50:00.000+00:00,busbar,,N Current (RMS),A,52.0
524560,Grovesend,2023-06-08T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
524560,Grovesend,2023-06-08T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
524560,Grovesend,2023-06-08T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
524560,Grovesend,2023-06-08T23:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.53
524560,Grovesend,2023-06-08T23:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.6
524560,Grovesend,2023-06-08T23:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.88
524560,Grovesend,2023-06-08T23:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.3
524560,Grovesend,2023-06-08T23:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.42
524560,Grovesend,2023-06-08T23:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.98
524560,Grovesend,2023-06-08T23:40:00.000+00:00,feeder,50.0,N Current (RMS),A,30.5
524560,Grovesend,2023-06-08T23:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,51.9
524560,Grovesend,2023-06-08T23:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,35.8
524560,Grovesend,2023-06-08T23:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,31.5
524560,Grovesend,2023-06-08T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
524560,Grovesend,2023-06-08T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
524560,Grovesend,2023-06-08T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
524560,Grovesend,2023-06-08T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.85
524560,Grovesend,2023-06-08T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.22
524560,Grovesend,2023-06-08T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.11
524560,Grovesend,2023-06-08T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
524560,Grovesend,2023-06-08T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
524560,Grovesend,2023-06-08T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
524560,Grovesend,2023-06-08T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
524560,Grovesend,2023-06-08T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
524560,Grovesend,2023-06-08T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
524560,Grovesend,2023-06-08T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
524560,Grovesend,2023-06-08T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.76
524560,Grovesend,2023-06-08T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.57
524560,Grovesend,2023-06-08T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.61
524560,Grovesend,2023-06-08T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
524560,Grovesend,2023-06-08T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
524560,Grovesend,2023-06-08T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
524560,Grovesend,2023-06-08T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.1
524560,Grovesend,2023-06-08T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.97
524560,Grovesend,2023-06-08T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
524560,Grovesend,2023-06-08T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.88
524560,Grovesend,2023-06-08T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.06
524560,Grovesend,2023-06-08T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.81
524560,Grovesend,2023-06-08T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.3
524560,Grovesend,2023-06-08T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
524560,Grovesend,2023-06-08T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
524560,Grovesend,2023-06-08T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
524560,Grovesend,2023-06-08T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
524560,Grovesend,2023-06-08T23:40:00.000+00:00,transformer,,Temperature,C,28.8
524560,Grovesend,2023-06-08T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
524560,Grovesend,2023-06-08T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
524560,Grovesend,2023-06-08T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
524560,Grovesend,2023-06-08T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
524560,Grovesend,2023-06-08T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
524560,Grovesend,2023-06-08T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
524560,Grovesend,2023-06-08T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
524560,Grovesend,2023-06-08T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
524560,Grovesend,2023-06-08T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
524560,Grovesend,2023-06-08T23:40:00.000+00:00,busbar,,L3 Active Power,kW,21.81
524560,Grovesend,2023-06-08T23:40:00.000+00:00,busbar,,L2 Active Power,kW,16.42
524560,Grovesend,2023-06-08T23:40:00.000+00:00,busbar,,L1 Active Power,kW,21.47
524560,Grovesend,2023-06-08T23:40:00.000+00:00,busbar,,N Current (RMS),A,54.0
524560,Grovesend,2023-06-08T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
524560,Grovesend,2023-06-08T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
524560,Grovesend,2023-06-08T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
524560,Grovesend,2023-06-08T23:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.13
524560,Grovesend,2023-06-08T23:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.69
524560,Grovesend,2023-06-08T23:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.0
524560,Grovesend,2023-06-08T23:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.09
524560,Grovesend,2023-06-08T23:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.65
524560,Grovesend,2023-06-08T23:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.81
524560,Grovesend,2023-06-08T23:30:00.000+00:00,feeder,50.0,N Current (RMS),A,25.1
524560,Grovesend,2023-06-08T23:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,43.6
524560,Grovesend,2023-06-08T23:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,36.9
524560,Grovesend,2023-06-08T23:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,34.9
524560,Grovesend,2023-06-08T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
524560,Grovesend,2023-06-08T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
524560,Grovesend,2023-06-08T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.35
524560,Grovesend,2023-06-08T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.91
524560,Grovesend,2023-06-08T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.26
524560,Grovesend,2023-06-08T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.29
524560,Grovesend,2023-06-08T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
524560,Grovesend,2023-06-08T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
524560,Grovesend,2023-06-08T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
524560,Grovesend,2023-06-08T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
524560,Grovesend,2023-06-08T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
524560,Grovesend,2023-06-08T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
524560,Grovesend,2023-06-08T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
524560,Grovesend,2023-06-08T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.67
524560,Grovesend,2023-06-08T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.62
524560,Grovesend,2023-06-08T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.83
524560,Grovesend,2023-06-08T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
524560,Grovesend,2023-06-08T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
524560,Grovesend,2023-06-08T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
524560,Grovesend,2023-06-08T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.9
524560,Grovesend,2023-06-08T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.05
524560,Grovesend,2023-06-08T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
524560,Grovesend,2023-06-08T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.04
524560,Grovesend,2023-06-08T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.78
524560,Grovesend,2023-06-08T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.15
524560,Grovesend,2023-06-08T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.23
524560,Grovesend,2023-06-08T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
524560,Grovesend,2023-06-08T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
524560,Grovesend,2023-06-08T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
524560,Grovesend,2023-06-08T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
524560,Grovesend,2023-06-08T23:30:00.000+00:00,transformer,,Temperature,C,28.9
524560,Grovesend,2023-06-08T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
524560,Grovesend,2023-06-08T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
524560,Grovesend,2023-06-08T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
524560,Grovesend,2023-06-08T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
524560,Grovesend,2023-06-08T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
524560,Grovesend,2023-06-08T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
524560,Grovesend,2023-06-08T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
524560,Grovesend,2023-06-08T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
524560,Grovesend,2023-06-08T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
524560,Grovesend,2023-06-08T23:30:00.000+00:00,busbar,,L3 Active Power,kW,19.32
524560,Grovesend,2023-06-08T23:30:00.000+00:00,busbar,,L2 Active Power,kW,17.16
524560,Grovesend,2023-06-08T23:30:00.000+00:00,busbar,,L1 Active Power,kW,22.58
524560,Grovesend,2023-06-08T23:30:00.000+00:00,busbar,,N Current (RMS),A,52.7
524560,Grovesend,2023-06-08T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
524560,Grovesend,2023-06-08T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
524560,Grovesend,2023-06-08T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
524560,Grovesend,2023-06-08T23:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.43
524560,Grovesend,2023-06-08T23:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.48
524560,Grovesend,2023-06-08T23:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.88
524560,Grovesend,2023-06-08T23:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.7
524560,Grovesend,2023-06-08T23:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.14
524560,Grovesend,2023-06-08T23:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.51
524560,Grovesend,2023-06-08T23:20:00.000+00:00,feeder,50.0,N Current (RMS),A,24.8
524560,Grovesend,2023-06-08T23:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,42.0
524560,Grovesend,2023-06-08T23:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.5
524560,Grovesend,2023-06-08T23:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,37.9
524560,Grovesend,2023-06-08T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
524560,Grovesend,2023-06-08T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
524560,Grovesend,2023-06-08T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.52
524560,Grovesend,2023-06-08T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.09
524560,Grovesend,2023-06-08T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.24
524560,Grovesend,2023-06-08T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.59
524560,Grovesend,2023-06-08T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
524560,Grovesend,2023-06-08T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
524560,Grovesend,2023-06-08T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
524560,Grovesend,2023-06-08T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
524560,Grovesend,2023-06-08T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
524560,Grovesend,2023-06-08T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
524560,Grovesend,2023-06-08T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
524560,Grovesend,2023-06-08T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.77
524560,Grovesend,2023-06-08T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.61
524560,Grovesend,2023-06-08T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.96
524560,Grovesend,2023-06-08T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
524560,Grovesend,2023-06-08T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
524560,Grovesend,2023-06-08T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
524560,Grovesend,2023-06-08T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
524560,Grovesend,2023-06-08T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.94
524560,Grovesend,2023-06-08T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
524560,Grovesend,2023-06-08T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.97
524560,Grovesend,2023-06-08T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.77
524560,Grovesend,2023-06-08T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.31
524560,Grovesend,2023-06-08T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.52
524560,Grovesend,2023-06-08T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
524560,Grovesend,2023-06-08T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
524560,Grovesend,2023-06-08T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
524560,Grovesend,2023-06-08T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.9
524560,Grovesend,2023-06-08T23:20:00.000+00:00,transformer,,Temperature,C,29.1
524560,Grovesend,2023-06-08T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
524560,Grovesend,2023-06-08T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
524560,Grovesend,2023-06-08T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
524560,Grovesend,2023-06-08T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
524560,Grovesend,2023-06-08T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
524560,Grovesend,2023-06-08T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
524560,Grovesend,2023-06-08T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
524560,Grovesend,2023-06-08T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
524560,Grovesend,2023-06-08T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
524560,Grovesend,2023-06-08T23:20:00.000+00:00,busbar,,L3 Active Power,kW,19.31
524560,Grovesend,2023-06-08T23:20:00.000+00:00,busbar,,L2 Active Power,kW,15.66
524560,Grovesend,2023-06-08T23:20:00.000+00:00,busbar,,L1 Active Power,kW,24.96
524560,Grovesend,2023-06-08T23:20:00.000+00:00,busbar,,N Current (RMS),A,59.4
524560,Grovesend,2023-06-08T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
524560,Grovesend,2023-06-08T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
524560,Grovesend,2023-06-08T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
524560,Grovesend,2023-06-08T23:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.85
524560,Grovesend,2023-06-08T23:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.37
524560,Grovesend,2023-06-08T23:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.82
524560,Grovesend,2023-06-08T23:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.0
524560,Grovesend,2023-06-08T23:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.51
524560,Grovesend,2023-06-08T23:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.58
524560,Grovesend,2023-06-08T23:10:00.000+00:00,feeder,50.0,N Current (RMS),A,38.2
524560,Grovesend,2023-06-08T23:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,61.4
524560,Grovesend,2023-06-08T23:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,36.4
524560,Grovesend,2023-06-08T23:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,41.6
524560,Grovesend,2023-06-08T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
524560,Grovesend,2023-06-08T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
524560,Grovesend,2023-06-08T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.32
524560,Grovesend,2023-06-08T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.04
524560,Grovesend,2023-06-08T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.43
524560,Grovesend,2023-06-08T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.1
524560,Grovesend,2023-06-08T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
524560,Grovesend,2023-06-08T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
524560,Grovesend,2023-06-08T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
524560,Grovesend,2023-06-08T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.8
524560,Grovesend,2023-06-08T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
524560,Grovesend,2023-06-08T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
524560,Grovesend,2023-06-08T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
524560,Grovesend,2023-06-08T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.54
524560,Grovesend,2023-06-08T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.92
524560,Grovesend,2023-06-08T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.03
524560,Grovesend,2023-06-08T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
524560,Grovesend,2023-06-08T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
524560,Grovesend,2023-06-08T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
524560,Grovesend,2023-06-08T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.6
524560,Grovesend,2023-06-08T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.76
524560,Grovesend,2023-06-08T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
524560,Grovesend,2023-06-08T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.96
524560,Grovesend,2023-06-08T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.18
524560,Grovesend,2023-06-08T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.28
524560,Grovesend,2023-06-08T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.86
524560,Grovesend,2023-06-08T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
524560,Grovesend,2023-06-08T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
524560,Grovesend,2023-06-08T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
524560,Grovesend,2023-06-08T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
524560,Grovesend,2023-06-08T23:10:00.000+00:00,transformer,,Temperature,C,29.3
524560,Grovesend,2023-06-08T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
524560,Grovesend,2023-06-08T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
524560,Grovesend,2023-06-08T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
524560,Grovesend,2023-06-08T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
524560,Grovesend,2023-06-08T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
524560,Grovesend,2023-06-08T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
524560,Grovesend,2023-06-08T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
524560,Grovesend,2023-06-08T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
524560,Grovesend,2023-06-08T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
524560,Grovesend,2023-06-08T23:10:00.000+00:00,busbar,,L3 Active Power,kW,24.03
524560,Grovesend,2023-06-08T23:10:00.000+00:00,busbar,,L2 Active Power,kW,17.44
524560,Grovesend,2023-06-08T23:10:00.000+00:00,busbar,,L1 Active Power,kW,29.41
524560,Grovesend,2023-06-08T23:10:00.000+00:00,busbar,,N Current (RMS),A,68.9
524560,Grovesend,2023-06-08T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
524560,Grovesend,2023-06-08T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
524560,Grovesend,2023-06-08T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
524560,Grovesend,2023-06-08T23:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.59
524560,Grovesend,2023-06-08T23:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.32
524560,Grovesend,2023-06-08T23:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.75
524560,Grovesend,2023-06-08T23:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.07
524560,Grovesend,2023-06-08T23:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.32
524560,Grovesend,2023-06-08T23:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.25
524560,Grovesend,2023-06-08T23:00:00.000+00:00,feeder,50.0,N Current (RMS),A,36.0
524560,Grovesend,2023-06-08T23:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,57.8
524560,Grovesend,2023-06-08T23:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,39.6
524560,Grovesend,2023-06-08T23:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,32.2
524560,Grovesend,2023-06-08T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
524560,Grovesend,2023-06-08T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
524560,Grovesend,2023-06-08T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.22
524560,Grovesend,2023-06-08T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.26
524560,Grovesend,2023-06-08T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.56
524560,Grovesend,2023-06-08T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.32
524560,Grovesend,2023-06-08T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.6
524560,Grovesend,2023-06-08T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
524560,Grovesend,2023-06-08T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
524560,Grovesend,2023-06-08T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.3
524560,Grovesend,2023-06-08T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
524560,Grovesend,2023-06-08T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
524560,Grovesend,2023-06-08T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
524560,Grovesend,2023-06-08T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.71
524560,Grovesend,2023-06-08T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.85
524560,Grovesend,2023-06-08T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.23
524560,Grovesend,2023-06-08T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.3
524560,Grovesend,2023-06-08T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
524560,Grovesend,2023-06-08T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
524560,Grovesend,2023-06-08T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.1
524560,Grovesend,2023-06-08T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.89
524560,Grovesend,2023-06-08T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
524560,Grovesend,2023-06-08T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.89
524560,Grovesend,2023-06-08T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.67
524560,Grovesend,2023-06-08T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.27
524560,Grovesend,2023-06-08T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.58
524560,Grovesend,2023-06-08T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
524560,Grovesend,2023-06-08T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
524560,Grovesend,2023-06-08T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
524560,Grovesend,2023-06-08T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
524560,Grovesend,2023-06-08T23:00:00.000+00:00,transformer,,Temperature,C,29.5
524560,Grovesend,2023-06-08T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
524560,Grovesend,2023-06-08T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
524560,Grovesend,2023-06-08T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
524560,Grovesend,2023-06-08T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
524560,Grovesend,2023-06-08T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
524560,Grovesend,2023-06-08T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
524560,Grovesend,2023-06-08T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
524560,Grovesend,2023-06-08T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
524560,Grovesend,2023-06-08T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
524560,Grovesend,2023-06-08T23:00:00.000+00:00,busbar,,L3 Active Power,kW,24.77
524560,Grovesend,2023-06-08T23:00:00.000+00:00,busbar,,L2 Active Power,kW,18.44
524560,Grovesend,2023-06-08T23:00:00.000+00:00,busbar,,L1 Active Power,kW,32.87
524560,Grovesend,2023-06-08T23:00:00.000+00:00,busbar,,N Current (RMS),A,72.8
524560,Grovesend,2023-06-08T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
524560,Grovesend,2023-06-08T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
524560,Grovesend,2023-06-08T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
524560,Grovesend,2023-06-08T22:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.71
524560,Grovesend,2023-06-08T22:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.59
524560,Grovesend,2023-06-08T22:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.74
524560,Grovesend,2023-06-08T22:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.51
524560,Grovesend,2023-06-08T22:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.56
524560,Grovesend,2023-06-08T22:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.29
524560,Grovesend,2023-06-08T22:50:00.000+00:00,feeder,50.0,N Current (RMS),A,25.1
524560,Grovesend,2023-06-08T22:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,45.0
524560,Grovesend,2023-06-08T22:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,40.9
524560,Grovesend,2023-06-08T22:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,40.3
524560,Grovesend,2023-06-08T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
524560,Grovesend,2023-06-08T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
524560,Grovesend,2023-06-08T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.08
524560,Grovesend,2023-06-08T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.3
524560,Grovesend,2023-06-08T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.61
524560,Grovesend,2023-06-08T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.37
524560,Grovesend,2023-06-08T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.5
524560,Grovesend,2023-06-08T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
524560,Grovesend,2023-06-08T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
524560,Grovesend,2023-06-08T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.7
524560,Grovesend,2023-06-08T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
524560,Grovesend,2023-06-08T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
524560,Grovesend,2023-06-08T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
524560,Grovesend,2023-06-08T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.75
524560,Grovesend,2023-06-08T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.29
524560,Grovesend,2023-06-08T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.45
524560,Grovesend,2023-06-08T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
524560,Grovesend,2023-06-08T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.7
524560,Grovesend,2023-06-08T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
524560,Grovesend,2023-06-08T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.0
524560,Grovesend,2023-06-08T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.76
524560,Grovesend,2023-06-08T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
524560,Grovesend,2023-06-08T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.04
524560,Grovesend,2023-06-08T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.47
524560,Grovesend,2023-06-08T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.17
524560,Grovesend,2023-06-08T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.75
524560,Grovesend,2023-06-08T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
524560,Grovesend,2023-06-08T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
524560,Grovesend,2023-06-08T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
524560,Grovesend,2023-06-08T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
524560,Grovesend,2023-06-08T22:50:00.000+00:00,transformer,,Temperature,C,29.7
524560,Grovesend,2023-06-08T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
524560,Grovesend,2023-06-08T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
524560,Grovesend,2023-06-08T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
524560,Grovesend,2023-06-08T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
524560,Grovesend,2023-06-08T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
524560,Grovesend,2023-06-08T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
524560,Grovesend,2023-06-08T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
524560,Grovesend,2023-06-08T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
524560,Grovesend,2023-06-08T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
524560,Grovesend,2023-06-08T22:50:00.000+00:00,busbar,,L3 Active Power,kW,21.9
524560,Grovesend,2023-06-08T22:50:00.000+00:00,busbar,,L2 Active Power,kW,19.04
524560,Grovesend,2023-06-08T22:50:00.000+00:00,busbar,,L1 Active Power,kW,31.14
524560,Grovesend,2023-06-08T22:50:00.000+00:00,busbar,,N Current (RMS),A,68.3
524560,Grovesend,2023-06-08T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
524560,Grovesend,2023-06-08T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
524560,Grovesend,2023-06-08T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
524560,Grovesend,2023-06-08T22:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.17
524560,Grovesend,2023-06-08T22:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.54
524560,Grovesend,2023-06-08T22:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.67
524560,Grovesend,2023-06-08T22:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.32
524560,Grovesend,2023-06-08T22:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.07
524560,Grovesend,2023-06-08T22:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.79
524560,Grovesend,2023-06-08T22:40:00.000+00:00,feeder,50.0,N Current (RMS),A,25.3
524560,Grovesend,2023-06-08T22:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,48.4
524560,Grovesend,2023-06-08T22:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,47.3
524560,Grovesend,2023-06-08T22:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,45.9
524560,Grovesend,2023-06-08T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
524560,Grovesend,2023-06-08T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
524560,Grovesend,2023-06-08T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.09
524560,Grovesend,2023-06-08T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.35
524560,Grovesend,2023-06-08T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.67
524560,Grovesend,2023-06-08T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.53
524560,Grovesend,2023-06-08T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
524560,Grovesend,2023-06-08T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
524560,Grovesend,2023-06-08T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
524560,Grovesend,2023-06-08T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.5
524560,Grovesend,2023-06-08T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
524560,Grovesend,2023-06-08T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
524560,Grovesend,2023-06-08T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
524560,Grovesend,2023-06-08T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.03
524560,Grovesend,2023-06-08T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.72
524560,Grovesend,2023-06-08T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.08
524560,Grovesend,2023-06-08T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
524560,Grovesend,2023-06-08T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
524560,Grovesend,2023-06-08T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
524560,Grovesend,2023-06-08T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.7
524560,Grovesend,2023-06-08T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
524560,Grovesend,2023-06-08T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
524560,Grovesend,2023-06-08T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.1
524560,Grovesend,2023-06-08T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.92
524560,Grovesend,2023-06-08T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.77
524560,Grovesend,2023-06-08T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.42
524560,Grovesend,2023-06-08T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
524560,Grovesend,2023-06-08T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
524560,Grovesend,2023-06-08T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
524560,Grovesend,2023-06-08T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.9
524560,Grovesend,2023-06-08T22:40:00.000+00:00,transformer,,Temperature,C,29.9
524560,Grovesend,2023-06-08T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
524560,Grovesend,2023-06-08T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
524560,Grovesend,2023-06-08T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
524560,Grovesend,2023-06-08T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
524560,Grovesend,2023-06-08T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
524560,Grovesend,2023-06-08T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
524560,Grovesend,2023-06-08T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
524560,Grovesend,2023-06-08T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
524560,Grovesend,2023-06-08T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
524560,Grovesend,2023-06-08T22:40:00.000+00:00,busbar,,L3 Active Power,kW,26.73
524560,Grovesend,2023-06-08T22:40:00.000+00:00,busbar,,L2 Active Power,kW,21.5
524560,Grovesend,2023-06-08T22:40:00.000+00:00,busbar,,L1 Active Power,kW,33.25
524560,Grovesend,2023-06-08T22:40:00.000+00:00,busbar,,N Current (RMS),A,68.4
524560,Grovesend,2023-06-08T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
524560,Grovesend,2023-06-08T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
524560,Grovesend,2023-06-08T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
524560,Grovesend,2023-06-08T22:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.09
524560,Grovesend,2023-06-08T22:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.32
524560,Grovesend,2023-06-08T22:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.55
524560,Grovesend,2023-06-08T22:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.66
524560,Grovesend,2023-06-08T22:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.13
524560,Grovesend,2023-06-08T22:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.24
524560,Grovesend,2023-06-08T22:30:00.000+00:00,feeder,50.0,N Current (RMS),A,28.3
524560,Grovesend,2023-06-08T22:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,41.5
524560,Grovesend,2023-06-08T22:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,38.9
524560,Grovesend,2023-06-08T22:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,46.2
524560,Grovesend,2023-06-08T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
524560,Grovesend,2023-06-08T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
524560,Grovesend,2023-06-08T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.47
524560,Grovesend,2023-06-08T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.88
524560,Grovesend,2023-06-08T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.53
524560,Grovesend,2023-06-08T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.22
524560,Grovesend,2023-06-08T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
524560,Grovesend,2023-06-08T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
524560,Grovesend,2023-06-08T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
524560,Grovesend,2023-06-08T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.5
524560,Grovesend,2023-06-08T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
524560,Grovesend,2023-06-08T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
524560,Grovesend,2023-06-08T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
524560,Grovesend,2023-06-08T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.81
524560,Grovesend,2023-06-08T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.75
524560,Grovesend,2023-06-08T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.1
524560,Grovesend,2023-06-08T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
524560,Grovesend,2023-06-08T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.7
524560,Grovesend,2023-06-08T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
524560,Grovesend,2023-06-08T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.9
524560,Grovesend,2023-06-08T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
524560,Grovesend,2023-06-08T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
524560,Grovesend,2023-06-08T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.18
524560,Grovesend,2023-06-08T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.92
524560,Grovesend,2023-06-08T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.58
524560,Grovesend,2023-06-08T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.65
524560,Grovesend,2023-06-08T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
