Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
524560,Grovesend,2023-06-08T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
524560,Grovesend,2023-06-08T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
524560,Grovesend,2023-06-08T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.1
524560,Grovesend,2023-06-08T22:30:00.000+00:00,transformer,,Temperature,C,30.1
524560,Grovesend,2023-06-08T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
524560,Grovesend,2023-06-08T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
524560,Grovesend,2023-06-08T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
524560,Grovesend,2023-06-08T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
524560,Grovesend,2023-06-08T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
524560,Grovesend,2023-06-08T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
524560,Grovesend,2023-06-08T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
524560,Grovesend,2023-06-08T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
524560,Grovesend,2023-06-08T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
524560,Grovesend,2023-06-08T22:30:00.000+00:00,busbar,,L3 Active Power,kW,24.42
524560,Grovesend,2023-06-08T22:30:00.000+00:00,busbar,,L2 Active Power,kW,23.25
524560,Grovesend,2023-06-08T22:30:00.000+00:00,busbar,,L1 Active Power,kW,32.38
524560,Grovesend,2023-06-08T22:30:00.000+00:00,busbar,,N Current (RMS),A,68.7
524560,Grovesend,2023-06-08T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
524560,Grovesend,2023-06-08T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
524560,Grovesend,2023-06-08T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
524560,Grovesend,2023-06-08T22:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.11
524560,Grovesend,2023-06-08T22:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.28
524560,Grovesend,2023-06-08T22:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.2
524560,Grovesend,2023-06-08T22:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.6
524560,Grovesend,2023-06-08T22:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.34
524560,Grovesend,2023-06-08T22:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.75
524560,Grovesend,2023-06-08T22:20:00.000+00:00,feeder,50.0,N Current (RMS),A,33.0
524560,Grovesend,2023-06-08T22:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,53.8
524560,Grovesend,2023-06-08T22:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,43.7
524560,Grovesend,2023-06-08T22:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,34.5
524560,Grovesend,2023-06-08T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
524560,Grovesend,2023-06-08T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
524560,Grovesend,2023-06-08T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.66
524560,Grovesend,2023-06-08T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.15
524560,Grovesend,2023-06-08T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.72
524560,Grovesend,2023-06-08T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.3
524560,Grovesend,2023-06-08T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
524560,Grovesend,2023-06-08T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.9
524560,Grovesend,2023-06-08T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
524560,Grovesend,2023-06-08T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.1
524560,Grovesend,2023-06-08T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
524560,Grovesend,2023-06-08T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
524560,Grovesend,2023-06-08T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
524560,Grovesend,2023-06-08T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.01
524560,Grovesend,2023-06-08T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.77
524560,Grovesend,2023-06-08T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.77
524560,Grovesend,2023-06-08T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
524560,Grovesend,2023-06-08T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.1
524560,Grovesend,2023-06-08T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
524560,Grovesend,2023-06-08T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.8
524560,Grovesend,2023-06-08T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
524560,Grovesend,2023-06-08T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
524560,Grovesend,2023-06-08T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.09
524560,Grovesend,2023-06-08T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.55
524560,Grovesend,2023-06-08T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.59
524560,Grovesend,2023-06-08T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.48
524560,Grovesend,2023-06-08T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
524560,Grovesend,2023-06-08T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
524560,Grovesend,2023-06-08T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.2
524560,Grovesend,2023-06-08T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.1
524560,Grovesend,2023-06-08T22:20:00.000+00:00,transformer,,Temperature,C,30.4
524560,Grovesend,2023-06-08T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
524560,Grovesend,2023-06-08T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
524560,Grovesend,2023-06-08T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
524560,Grovesend,2023-06-08T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
524560,Grovesend,2023-06-08T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
524560,Grovesend,2023-06-08T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
524560,Grovesend,2023-06-08T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
524560,Grovesend,2023-06-08T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
524560,Grovesend,2023-06-08T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
524560,Grovesend,2023-06-08T22:20:00.000+00:00,busbar,,L3 Active Power,kW,29.57
524560,Grovesend,2023-06-08T22:20:00.000+00:00,busbar,,L2 Active Power,kW,23.91
524560,Grovesend,2023-06-08T22:20:00.000+00:00,busbar,,L1 Active Power,kW,29.15
524560,Grovesend,2023-06-08T22:20:00.000+00:00,busbar,,N Current (RMS),A,61.4
524560,Grovesend,2023-06-08T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
524560,Grovesend,2023-06-08T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
524560,Grovesend,2023-06-08T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
524560,Grovesend,2023-06-08T22:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.27
524560,Grovesend,2023-06-08T22:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
524560,Grovesend,2023-06-08T22:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.85
524560,Grovesend,2023-06-08T22:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.0
524560,Grovesend,2023-06-08T22:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.03
524560,Grovesend,2023-06-08T22:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.11
524560,Grovesend,2023-06-08T22:10:00.000+00:00,feeder,50.0,N Current (RMS),A,27.4
524560,Grovesend,2023-06-08T22:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,51.0
524560,Grovesend,2023-06-08T22:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,46.8
524560,Grovesend,2023-06-08T22:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,47.8
524560,Grovesend,2023-06-08T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
524560,Grovesend,2023-06-08T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
524560,Grovesend,2023-06-08T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.32
524560,Grovesend,2023-06-08T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.07
524560,Grovesend,2023-06-08T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.94
524560,Grovesend,2023-06-08T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.95
524560,Grovesend,2023-06-08T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
524560,Grovesend,2023-06-08T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
524560,Grovesend,2023-06-08T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
524560,Grovesend,2023-06-08T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.4
524560,Grovesend,2023-06-08T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
524560,Grovesend,2023-06-08T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
524560,Grovesend,2023-06-08T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
524560,Grovesend,2023-06-08T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.59
524560,Grovesend,2023-06-08T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.35
524560,Grovesend,2023-06-08T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.23
524560,Grovesend,2023-06-08T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
524560,Grovesend,2023-06-08T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.0
524560,Grovesend,2023-06-08T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
524560,Grovesend,2023-06-08T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.2
524560,Grovesend,2023-06-08T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.98
524560,Grovesend,2023-06-08T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
524560,Grovesend,2023-06-08T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.94
524560,Grovesend,2023-06-08T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.92
524560,Grovesend,2023-06-08T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.83
524560,Grovesend,2023-06-08T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.59
524560,Grovesend,2023-06-08T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
524560,Grovesend,2023-06-08T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
524560,Grovesend,2023-06-08T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
524560,Grovesend,2023-06-08T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
524560,Grovesend,2023-06-08T22:10:00.000+00:00,transformer,,Temperature,C,30.6
524560,Grovesend,2023-06-08T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
524560,Grovesend,2023-06-08T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
524560,Grovesend,2023-06-08T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
524560,Grovesend,2023-06-08T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
524560,Grovesend,2023-06-08T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
524560,Grovesend,2023-06-08T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
524560,Grovesend,2023-06-08T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
524560,Grovesend,2023-06-08T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
524560,Grovesend,2023-06-08T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
524560,Grovesend,2023-06-08T22:10:00.000+00:00,busbar,,L3 Active Power,kW,28.96
524560,Grovesend,2023-06-08T22:10:00.000+00:00,busbar,,L2 Active Power,kW,23.66
524560,Grovesend,2023-06-08T22:10:00.000+00:00,busbar,,L1 Active Power,kW,33.14
524560,Grovesend,2023-06-08T22:10:00.000+00:00,busbar,,N Current (RMS),A,68.4
524560,Grovesend,2023-06-08T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
524560,Grovesend,2023-06-08T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
524560,Grovesend,2023-06-08T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
524560,Grovesend,2023-06-08T22:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.64
524560,Grovesend,2023-06-08T22:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.13
524560,Grovesend,2023-06-08T22:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.31
524560,Grovesend,2023-06-08T22:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.33
524560,Grovesend,2023-06-08T22:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.67
524560,Grovesend,2023-06-08T22:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.31
524560,Grovesend,2023-06-08T22:00:00.000+00:00,feeder,50.0,N Current (RMS),A,39.0
524560,Grovesend,2023-06-08T22:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,62.3
524560,Grovesend,2023-06-08T22:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,41.2
524560,Grovesend,2023-06-08T22:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,41.5
524560,Grovesend,2023-06-08T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
524560,Grovesend,2023-06-08T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
524560,Grovesend,2023-06-08T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.15
524560,Grovesend,2023-06-08T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.14
524560,Grovesend,2023-06-08T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.19
524560,Grovesend,2023-06-08T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.12
524560,Grovesend,2023-06-08T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
524560,Grovesend,2023-06-08T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
524560,Grovesend,2023-06-08T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
524560,Grovesend,2023-06-08T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.4
524560,Grovesend,2023-06-08T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
524560,Grovesend,2023-06-08T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
524560,Grovesend,2023-06-08T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
524560,Grovesend,2023-06-08T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.63
524560,Grovesend,2023-06-08T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.13
524560,Grovesend,2023-06-08T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.35
524560,Grovesend,2023-06-08T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
524560,Grovesend,2023-06-08T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.7
524560,Grovesend,2023-06-08T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
524560,Grovesend,2023-06-08T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.0
524560,Grovesend,2023-06-08T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.8
524560,Grovesend,2023-06-08T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
524560,Grovesend,2023-06-08T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.84
524560,Grovesend,2023-06-08T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.9
524560,Grovesend,2023-06-08T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.84
524560,Grovesend,2023-06-08T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.56
524560,Grovesend,2023-06-08T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
524560,Grovesend,2023-06-08T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
524560,Grovesend,2023-06-08T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
524560,Grovesend,2023-06-08T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.3
524560,Grovesend,2023-06-08T22:00:00.000+00:00,transformer,,Temperature,C,30.8
524560,Grovesend,2023-06-08T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
524560,Grovesend,2023-06-08T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
524560,Grovesend,2023-06-08T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
524560,Grovesend,2023-06-08T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
524560,Grovesend,2023-06-08T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
524560,Grovesend,2023-06-08T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
524560,Grovesend,2023-06-08T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
524560,Grovesend,2023-06-08T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
524560,Grovesend,2023-06-08T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
524560,Grovesend,2023-06-08T22:00:00.000+00:00,busbar,,L3 Active Power,kW,30.96
524560,Grovesend,2023-06-08T22:00:00.000+00:00,busbar,,L2 Active Power,kW,21.11
524560,Grovesend,2023-06-08T22:00:00.000+00:00,busbar,,L1 Active Power,kW,31.27
524560,Grovesend,2023-06-08T22:00:00.000+00:00,busbar,,N Current (RMS),A,73.7
524560,Grovesend,2023-06-08T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
524560,Grovesend,2023-06-08T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
524560,Grovesend,2023-06-08T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
524560,Grovesend,2023-06-08T21:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.6
524560,Grovesend,2023-06-08T21:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.51
524560,Grovesend,2023-06-08T21:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.55
524560,Grovesend,2023-06-08T21:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.51
524560,Grovesend,2023-06-08T21:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,17.69
524560,Grovesend,2023-06-08T21:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.75
524560,Grovesend,2023-06-08T21:50:00.000+00:00,feeder,50.0,N Current (RMS),A,46.7
524560,Grovesend,2023-06-08T21:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,67.0
524560,Grovesend,2023-06-08T21:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,75.5
524560,Grovesend,2023-06-08T21:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,39.2
524560,Grovesend,2023-06-08T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
524560,Grovesend,2023-06-08T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
524560,Grovesend,2023-06-08T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
524560,Grovesend,2023-06-08T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.21
524560,Grovesend,2023-06-08T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.18
524560,Grovesend,2023-06-08T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.76
524560,Grovesend,2023-06-08T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
524560,Grovesend,2023-06-08T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
524560,Grovesend,2023-06-08T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
524560,Grovesend,2023-06-08T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
524560,Grovesend,2023-06-08T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
524560,Grovesend,2023-06-08T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
524560,Grovesend,2023-06-08T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
524560,Grovesend,2023-06-08T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.08
524560,Grovesend,2023-06-08T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.65
524560,Grovesend,2023-06-08T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.29
524560,Grovesend,2023-06-08T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
524560,Grovesend,2023-06-08T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
524560,Grovesend,2023-06-08T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
524560,Grovesend,2023-06-08T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.0
524560,Grovesend,2023-06-08T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.96
524560,Grovesend,2023-06-08T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
524560,Grovesend,2023-06-08T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.84
524560,Grovesend,2023-06-08T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.07
524560,Grovesend,2023-06-08T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.33
524560,Grovesend,2023-06-08T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.19
524560,Grovesend,2023-06-08T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
524560,Grovesend,2023-06-08T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
524560,Grovesend,2023-06-08T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
524560,Grovesend,2023-06-08T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.9
524560,Grovesend,2023-06-08T21:50:00.000+00:00,transformer,,Temperature,C,31.0
524560,Grovesend,2023-06-08T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
524560,Grovesend,2023-06-08T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
524560,Grovesend,2023-06-08T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
524560,Grovesend,2023-06-08T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
524560,Grovesend,2023-06-08T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
524560,Grovesend,2023-06-08T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
524560,Grovesend,2023-06-08T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
524560,Grovesend,2023-06-08T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
524560,Grovesend,2023-06-08T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
524560,Grovesend,2023-06-08T21:50:00.000+00:00,busbar,,L3 Active Power,kW,32.75
524560,Grovesend,2023-06-08T21:50:00.000+00:00,busbar,,L2 Active Power,kW,29.13
524560,Grovesend,2023-06-08T21:50:00.000+00:00,busbar,,L1 Active Power,kW,30.57
524560,Grovesend,2023-06-08T21:50:00.000+00:00,busbar,,N Current (RMS),A,66.8
524560,Grovesend,2023-06-08T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.8
524560,Grovesend,2023-06-08T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
524560,Grovesend,2023-06-08T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
524560,Grovesend,2023-06-08T21:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.96
524560,Grovesend,2023-06-08T21:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.33
524560,Grovesend,2023-06-08T21:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.35
524560,Grovesend,2023-06-08T21:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.41
524560,Grovesend,2023-06-08T21:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.4
524560,Grovesend,2023-06-08T21:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.12
524560,Grovesend,2023-06-08T21:40:00.000+00:00,feeder,50.0,N Current (RMS),A,27.2
524560,Grovesend,2023-06-08T21:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,44.3
524560,Grovesend,2023-06-08T21:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,52.1
524560,Grovesend,2023-06-08T21:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,40.3
524560,Grovesend,2023-06-08T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
524560,Grovesend,2023-06-08T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
524560,Grovesend,2023-06-08T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
524560,Grovesend,2023-06-08T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.51
524560,Grovesend,2023-06-08T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.14
524560,Grovesend,2023-06-08T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.85
524560,Grovesend,2023-06-08T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
524560,Grovesend,2023-06-08T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
524560,Grovesend,2023-06-08T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
524560,Grovesend,2023-06-08T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
524560,Grovesend,2023-06-08T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
524560,Grovesend,2023-06-08T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
524560,Grovesend,2023-06-08T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
524560,Grovesend,2023-06-08T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.64
524560,Grovesend,2023-06-08T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.58
524560,Grovesend,2023-06-08T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.62
524560,Grovesend,2023-06-08T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
524560,Grovesend,2023-06-08T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.1
524560,Grovesend,2023-06-08T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
524560,Grovesend,2023-06-08T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.0
524560,Grovesend,2023-06-08T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.96
524560,Grovesend,2023-06-08T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
524560,Grovesend,2023-06-08T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.1
524560,Grovesend,2023-06-08T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.23
524560,Grovesend,2023-06-08T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.49
524560,Grovesend,2023-06-08T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.72
524560,Grovesend,2023-06-08T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
524560,Grovesend,2023-06-08T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
524560,Grovesend,2023-06-08T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
524560,Grovesend,2023-06-08T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.8
524560,Grovesend,2023-06-08T21:40:00.000+00:00,transformer,,Temperature,C,31.2
524560,Grovesend,2023-06-08T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
524560,Grovesend,2023-06-08T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
524560,Grovesend,2023-06-08T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
524560,Grovesend,2023-06-08T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
524560,Grovesend,2023-06-08T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
524560,Grovesend,2023-06-08T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
524560,Grovesend,2023-06-08T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
524560,Grovesend,2023-06-08T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
524560,Grovesend,2023-06-08T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
524560,Grovesend,2023-06-08T21:40:00.000+00:00,busbar,,L3 Active Power,kW,29.61
524560,Grovesend,2023-06-08T21:40:00.000+00:00,busbar,,L2 Active Power,kW,23.99
524560,Grovesend,2023-06-08T21:40:00.000+00:00,busbar,,L1 Active Power,kW,33.2
524560,Grovesend,2023-06-08T21:40:00.000+00:00,busbar,,N Current (RMS),A,71.9
524560,Grovesend,2023-06-08T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
524560,Grovesend,2023-06-08T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
524560,Grovesend,2023-06-08T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.4
524560,Grovesend,2023-06-08T21:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.12
524560,Grovesend,2023-06-08T21:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.21
524560,Grovesend,2023-06-08T21:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.31
524560,Grovesend,2023-06-08T21:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.93
524560,Grovesend,2023-06-08T21:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.83
524560,Grovesend,2023-06-08T21:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.6
524560,Grovesend,2023-06-08T21:30:00.000+00:00,feeder,50.0,N Current (RMS),A,27.2
524560,Grovesend,2023-06-08T21:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,46.6
524560,Grovesend,2023-06-08T21:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,45.7
524560,Grovesend,2023-06-08T21:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,41.8
524560,Grovesend,2023-06-08T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
524560,Grovesend,2023-06-08T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
524560,Grovesend,2023-06-08T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.4
524560,Grovesend,2023-06-08T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.36
524560,Grovesend,2023-06-08T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.36
524560,Grovesend,2023-06-08T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.39
524560,Grovesend,2023-06-08T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
524560,Grovesend,2023-06-08T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
524560,Grovesend,2023-06-08T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
524560,Grovesend,2023-06-08T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.6
524560,Grovesend,2023-06-08T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
524560,Grovesend,2023-06-08T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
524560,Grovesend,2023-06-08T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
524560,Grovesend,2023-06-08T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.43
524560,Grovesend,2023-06-08T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.68
524560,Grovesend,2023-06-08T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.6
524560,Grovesend,2023-06-08T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
524560,Grovesend,2023-06-08T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
524560,Grovesend,2023-06-08T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
524560,Grovesend,2023-06-08T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.8
524560,Grovesend,2023-06-08T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.98
524560,Grovesend,2023-06-08T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
524560,Grovesend,2023-06-08T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.28
524560,Grovesend,2023-06-08T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.59
524560,Grovesend,2023-06-08T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.59
524560,Grovesend,2023-06-08T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.45
524560,Grovesend,2023-06-08T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
524560,Grovesend,2023-06-08T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.7
524560,Grovesend,2023-06-08T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
524560,Grovesend,2023-06-08T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.9
524560,Grovesend,2023-06-08T21:30:00.000+00:00,transformer,,Temperature,C,31.3
524560,Grovesend,2023-06-08T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
524560,Grovesend,2023-06-08T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
524560,Grovesend,2023-06-08T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
524560,Grovesend,2023-06-08T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
524560,Grovesend,2023-06-08T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
524560,Grovesend,2023-06-08T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
524560,Grovesend,2023-06-08T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
524560,Grovesend,2023-06-08T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
524560,Grovesend,2023-06-08T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
524560,Grovesend,2023-06-08T21:30:00.000+00:00,busbar,,L3 Active Power,kW,31.08
524560,Grovesend,2023-06-08T21:30:00.000+00:00,busbar,,L2 Active Power,kW,22.86
524560,Grovesend,2023-06-08T21:30:00.000+00:00,busbar,,L1 Active Power,kW,34.17
524560,Grovesend,2023-06-08T21:30:00.000+00:00,busbar,,N Current (RMS),A,76.9
524560,Grovesend,2023-06-08T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
524560,Grovesend,2023-06-08T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
524560,Grovesend,2023-06-08T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.4
524560,Grovesend,2023-06-08T21:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.25
524560,Grovesend,2023-06-08T21:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.21
524560,Grovesend,2023-06-08T21:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.66
524560,Grovesend,2023-06-08T21:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.38
524560,Grovesend,2023-06-08T21:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.5
524560,Grovesend,2023-06-08T21:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.73
524560,Grovesend,2023-06-08T21:20:00.000+00:00,feeder,50.0,N Current (RMS),A,27.5
524560,Grovesend,2023-06-08T21:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,56.6
524560,Grovesend,2023-06-08T21:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,52.7
524560,Grovesend,2023-06-08T21:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.7
524560,Grovesend,2023-06-08T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
524560,Grovesend,2023-06-08T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
524560,Grovesend,2023-06-08T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.71
524560,Grovesend,2023-06-08T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.26
524560,Grovesend,2023-06-08T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.36
524560,Grovesend,2023-06-08T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.71
524560,Grovesend,2023-06-08T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
524560,Grovesend,2023-06-08T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
524560,Grovesend,2023-06-08T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
524560,Grovesend,2023-06-08T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.4
524560,Grovesend,2023-06-08T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
524560,Grovesend,2023-06-08T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
524560,Grovesend,2023-06-08T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
524560,Grovesend,2023-06-08T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.39
524560,Grovesend,2023-06-08T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.26
524560,Grovesend,2023-06-08T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.79
524560,Grovesend,2023-06-08T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
524560,Grovesend,2023-06-08T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
524560,Grovesend,2023-06-08T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
524560,Grovesend,2023-06-08T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.9
524560,Grovesend,2023-06-08T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.15
524560,Grovesend,2023-06-08T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
524560,Grovesend,2023-06-08T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.93
524560,Grovesend,2023-06-08T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.9
524560,Grovesend,2023-06-08T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.15
524560,Grovesend,2023-06-08T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.83
524560,Grovesend,2023-06-08T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
524560,Grovesend,2023-06-08T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
524560,Grovesend,2023-06-08T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
524560,Grovesend,2023-06-08T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.2
524560,Grovesend,2023-06-08T21:20:00.000+00:00,transformer,,Temperature,C,31.5
524560,Grovesend,2023-06-08T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
524560,Grovesend,2023-06-08T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
524560,Grovesend,2023-06-08T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
524560,Grovesend,2023-06-08T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
524560,Grovesend,2023-06-08T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
524560,Grovesend,2023-06-08T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
524560,Grovesend,2023-06-08T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
524560,Grovesend,2023-06-08T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
524560,Grovesend,2023-06-08T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
524560,Grovesend,2023-06-08T21:20:00.000+00:00,busbar,,L3 Active Power,kW,30.68
524560,Grovesend,2023-06-08T21:20:00.000+00:00,busbar,,L2 Active Power,kW,24.59
524560,Grovesend,2023-06-08T21:20:00.000+00:00,busbar,,L1 Active Power,kW,41.68
524560,Grovesend,2023-06-08T21:20:00.000+00:00,busbar,,N Current (RMS),A,85.5
524560,Grovesend,2023-06-08T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
524560,Grovesend,2023-06-08T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
524560,Grovesend,2023-06-08T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.4
524560,Grovesend,2023-06-08T21:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.02
524560,Grovesend,2023-06-08T21:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
524560,Grovesend,2023-06-08T21:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.98
524560,Grovesend,2023-06-08T21:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.24
524560,Grovesend,2023-06-08T21:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.94
524560,Grovesend,2023-06-08T21:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.17
524560,Grovesend,2023-06-08T21:10:00.000+00:00,feeder,50.0,N Current (RMS),A,31.3
524560,Grovesend,2023-06-08T21:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,56.3
524560,Grovesend,2023-06-08T21:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.9
524560,Grovesend,2023-06-08T21:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,68.6
524560,Grovesend,2023-06-08T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
524560,Grovesend,2023-06-08T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
524560,Grovesend,2023-06-08T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.69
524560,Grovesend,2023-06-08T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.44
524560,Grovesend,2023-06-08T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.23
524560,Grovesend,2023-06-08T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.83
524560,Grovesend,2023-06-08T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
524560,Grovesend,2023-06-08T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
524560,Grovesend,2023-06-08T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
524560,Grovesend,2023-06-08T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.7
524560,Grovesend,2023-06-08T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
524560,Grovesend,2023-06-08T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
524560,Grovesend,2023-06-08T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
524560,Grovesend,2023-06-08T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.61
524560,Grovesend,2023-06-08T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.11
524560,Grovesend,2023-06-08T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.96
524560,Grovesend,2023-06-08T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
524560,Grovesend,2023-06-08T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.5
524560,Grovesend,2023-06-08T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
524560,Grovesend,2023-06-08T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.7
524560,Grovesend,2023-06-08T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.06
524560,Grovesend,2023-06-08T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
524560,Grovesend,2023-06-08T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.9
524560,Grovesend,2023-06-08T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.42
524560,Grovesend,2023-06-08T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.22
524560,Grovesend,2023-06-08T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.01
524560,Grovesend,2023-06-08T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
524560,Grovesend,2023-06-08T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
524560,Grovesend,2023-06-08T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.8
524560,Grovesend,2023-06-08T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.7
524560,Grovesend,2023-06-08T21:10:00.000+00:00,transformer,,Temperature,C,31.7
524560,Grovesend,2023-06-08T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
524560,Grovesend,2023-06-08T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
524560,Grovesend,2023-06-08T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
524560,Grovesend,2023-06-08T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
524560,Grovesend,2023-06-08T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
524560,Grovesend,2023-06-08T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
524560,Grovesend,2023-06-08T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
524560,Grovesend,2023-06-08T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
524560,Grovesend,2023-06-08T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
524560,Grovesend,2023-06-08T21:10:00.000+00:00,busbar,,L3 Active Power,kW,30.98
524560,Grovesend,2023-06-08T21:10:00.000+00:00,busbar,,L2 Active Power,kW,27.85
524560,Grovesend,2023-06-08T21:10:00.000+00:00,busbar,,L1 Active Power,kW,41.8
524560,Grovesend,2023-06-08T21:10:00.000+00:00,busbar,,N Current (RMS),A,86.8
524560,Grovesend,2023-06-08T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
524560,Grovesend,2023-06-08T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
524560,Grovesend,2023-06-08T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.3
524560,Grovesend,2023-06-08T21:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.69
524560,Grovesend,2023-06-08T21:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.01
524560,Grovesend,2023-06-08T21:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.22
524560,Grovesend,2023-06-08T21:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.31
524560,Grovesend,2023-06-08T21:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.01
524560,Grovesend,2023-06-08T21:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.19
524560,Grovesend,2023-06-08T21:00:00.000+00:00,feeder,50.0,N Current (RMS),A,33.8
524560,Grovesend,2023-06-08T21:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,64.5
524560,Grovesend,2023-06-08T21:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.9
524560,Grovesend,2023-06-08T21:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,48.5
524560,Grovesend,2023-06-08T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
524560,Grovesend,2023-06-08T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
524560,Grovesend,2023-06-08T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.27
524560,Grovesend,2023-06-08T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.6
524560,Grovesend,2023-06-08T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.05
524560,Grovesend,2023-06-08T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.54
524560,Grovesend,2023-06-08T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
524560,Grovesend,2023-06-08T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.9
524560,Grovesend,2023-06-08T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
524560,Grovesend,2023-06-08T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.8
524560,Grovesend,2023-06-08T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
524560,Grovesend,2023-06-08T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
524560,Grovesend,2023-06-08T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
524560,Grovesend,2023-06-08T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.19
524560,Grovesend,2023-06-08T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.46
524560,Grovesend,2023-06-08T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.16
524560,Grovesend,2023-06-08T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.5
524560,Grovesend,2023-06-08T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
524560,Grovesend,2023-06-08T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
524560,Grovesend,2023-06-08T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.2
524560,Grovesend,2023-06-08T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
524560,Grovesend,2023-06-08T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
524560,Grovesend,2023-06-08T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.76
524560,Grovesend,2023-06-08T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.23
524560,Grovesend,2023-06-08T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.65
524560,Grovesend,2023-06-08T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.07
524560,Grovesend,2023-06-08T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,39.2
524560,Grovesend,2023-06-08T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
524560,Grovesend,2023-06-08T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.5
524560,Grovesend,2023-06-08T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.8
524560,Grovesend,2023-06-08T21:00:00.000+00:00,transformer,,Temperature,C,31.9
524560,Grovesend,2023-06-08T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
524560,Grovesend,2023-06-08T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
524560,Grovesend,2023-06-08T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
524560,Grovesend,2023-06-08T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
524560,Grovesend,2023-06-08T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
524560,Grovesend,2023-06-08T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
524560,Grovesend,2023-06-08T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
524560,Grovesend,2023-06-08T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
524560,Grovesend,2023-06-08T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
524560,Grovesend,2023-06-08T21:00:00.000+00:00,busbar,,L3 Active Power,kW,32.04
524560,Grovesend,2023-06-08T21:00:00.000+00:00,busbar,,L2 Active Power,kW,37.72
524560,Grovesend,2023-06-08T21:00:00.000+00:00,busbar,,L1 Active Power,kW,37.47
524560,Grovesend,2023-06-08T21:00:00.000+00:00,busbar,,N Current (RMS),A,67.2
524560,Grovesend,2023-06-08T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
524560,Grovesend,2023-06-08T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.8
524560,Grovesend,2023-06-08T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.9
524560,Grovesend,2023-06-08T20:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.91
524560,Grovesend,2023-06-08T20:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.33
524560,Grovesend,2023-06-08T20:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.08
524560,Grovesend,2023-06-08T20:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.78
524560,Grovesend,2023-06-08T20:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.95
524560,Grovesend,2023-06-08T20:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.72
524560,Grovesend,2023-06-08T20:50:00.000+00:00,feeder,50.0,N Current (RMS),A,37.6
524560,Grovesend,2023-06-08T20:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,54.5
524560,Grovesend,2023-06-08T20:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.6
524560,Grovesend,2023-06-08T20:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,34.8
524560,Grovesend,2023-06-08T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
524560,Grovesend,2023-06-08T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
524560,Grovesend,2023-06-08T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.53
524560,Grovesend,2023-06-08T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.85
524560,Grovesend,2023-06-08T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.16
524560,Grovesend,2023-06-08T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.02
524560,Grovesend,2023-06-08T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
524560,Grovesend,2023-06-08T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.6
524560,Grovesend,2023-06-08T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
524560,Grovesend,2023-06-08T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.2
524560,Grovesend,2023-06-08T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
524560,Grovesend,2023-06-08T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
524560,Grovesend,2023-06-08T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
524560,Grovesend,2023-06-08T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.54
524560,Grovesend,2023-06-08T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.02
524560,Grovesend,2023-06-08T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.59
524560,Grovesend,2023-06-08T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
524560,Grovesend,2023-06-08T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
524560,Grovesend,2023-06-08T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
524560,Grovesend,2023-06-08T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.4
524560,Grovesend,2023-06-08T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
524560,Grovesend,2023-06-08T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
524560,Grovesend,2023-06-08T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.01
524560,Grovesend,2023-06-08T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.43
524560,Grovesend,2023-06-08T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.5
524560,Grovesend,2023-06-08T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.58
524560,Grovesend,2023-06-08T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
