Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
524560,Grovesend,2023-06-08T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
524560,Grovesend,2023-06-08T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.6
524560,Grovesend,2023-06-08T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.2
524560,Grovesend,2023-06-08T20:50:00.000+00:00,transformer,,Temperature,C,32.1
524560,Grovesend,2023-06-08T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
524560,Grovesend,2023-06-08T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
524560,Grovesend,2023-06-08T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
524560,Grovesend,2023-06-08T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
524560,Grovesend,2023-06-08T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
524560,Grovesend,2023-06-08T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
524560,Grovesend,2023-06-08T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
524560,Grovesend,2023-06-08T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
524560,Grovesend,2023-06-08T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
524560,Grovesend,2023-06-08T20:50:00.000+00:00,busbar,,L3 Active Power,kW,30.6
524560,Grovesend,2023-06-08T20:50:00.000+00:00,busbar,,L2 Active Power,kW,28.24
524560,Grovesend,2023-06-08T20:50:00.000+00:00,busbar,,L1 Active Power,kW,34.51
524560,Grovesend,2023-06-08T20:50:00.000+00:00,busbar,,N Current (RMS),A,68.1
524560,Grovesend,2023-06-08T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
524560,Grovesend,2023-06-08T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
524560,Grovesend,2023-06-08T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.4
524560,Grovesend,2023-06-08T20:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.83
524560,Grovesend,2023-06-08T20:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.18
524560,Grovesend,2023-06-08T20:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.19
524560,Grovesend,2023-06-08T20:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.68
524560,Grovesend,2023-06-08T20:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.91
524560,Grovesend,2023-06-08T20:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.2
524560,Grovesend,2023-06-08T20:40:00.000+00:00,feeder,50.0,N Current (RMS),A,29.9
524560,Grovesend,2023-06-08T20:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,45.8
524560,Grovesend,2023-06-08T20:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,54.0
524560,Grovesend,2023-06-08T20:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,41.2
524560,Grovesend,2023-06-08T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
524560,Grovesend,2023-06-08T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
524560,Grovesend,2023-06-08T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.09
524560,Grovesend,2023-06-08T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.21
524560,Grovesend,2023-06-08T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.19
524560,Grovesend,2023-06-08T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.24
524560,Grovesend,2023-06-08T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.6
524560,Grovesend,2023-06-08T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.0
524560,Grovesend,2023-06-08T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
524560,Grovesend,2023-06-08T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.7
524560,Grovesend,2023-06-08T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
524560,Grovesend,2023-06-08T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
524560,Grovesend,2023-06-08T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
524560,Grovesend,2023-06-08T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.73
524560,Grovesend,2023-06-08T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.99
524560,Grovesend,2023-06-08T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.74
524560,Grovesend,2023-06-08T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
524560,Grovesend,2023-06-08T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.2
524560,Grovesend,2023-06-08T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
524560,Grovesend,2023-06-08T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.0
524560,Grovesend,2023-06-08T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
524560,Grovesend,2023-06-08T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
524560,Grovesend,2023-06-08T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.47
524560,Grovesend,2023-06-08T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.69
524560,Grovesend,2023-06-08T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.47
524560,Grovesend,2023-06-08T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.6
524560,Grovesend,2023-06-08T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
524560,Grovesend,2023-06-08T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
524560,Grovesend,2023-06-08T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
524560,Grovesend,2023-06-08T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.6
524560,Grovesend,2023-06-08T20:40:00.000+00:00,transformer,,Temperature,C,32.2
524560,Grovesend,2023-06-08T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
524560,Grovesend,2023-06-08T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
524560,Grovesend,2023-06-08T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
524560,Grovesend,2023-06-08T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
524560,Grovesend,2023-06-08T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
524560,Grovesend,2023-06-08T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
524560,Grovesend,2023-06-08T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
524560,Grovesend,2023-06-08T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
524560,Grovesend,2023-06-08T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
524560,Grovesend,2023-06-08T20:40:00.000+00:00,busbar,,L3 Active Power,kW,31.55
524560,Grovesend,2023-06-08T20:40:00.000+00:00,busbar,,L2 Active Power,kW,24.95
524560,Grovesend,2023-06-08T20:40:00.000+00:00,busbar,,L1 Active Power,kW,38.26
524560,Grovesend,2023-06-08T20:40:00.000+00:00,busbar,,N Current (RMS),A,82.2
524560,Grovesend,2023-06-08T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
524560,Grovesend,2023-06-08T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
524560,Grovesend,2023-06-08T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.6
524560,Grovesend,2023-06-08T20:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.9
524560,Grovesend,2023-06-08T20:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.37
524560,Grovesend,2023-06-08T20:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.82
524560,Grovesend,2023-06-08T20:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.09
524560,Grovesend,2023-06-08T20:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.86
524560,Grovesend,2023-06-08T20:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.43
524560,Grovesend,2023-06-08T20:30:00.000+00:00,feeder,50.0,N Current (RMS),A,35.0
524560,Grovesend,2023-06-08T20:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,59.9
524560,Grovesend,2023-06-08T20:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,62.4
524560,Grovesend,2023-06-08T20:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,45.6
524560,Grovesend,2023-06-08T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
524560,Grovesend,2023-06-08T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
524560,Grovesend,2023-06-08T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.38
524560,Grovesend,2023-06-08T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.27
524560,Grovesend,2023-06-08T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.6
524560,Grovesend,2023-06-08T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.56
524560,Grovesend,2023-06-08T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
524560,Grovesend,2023-06-08T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
524560,Grovesend,2023-06-08T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
524560,Grovesend,2023-06-08T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.0
524560,Grovesend,2023-06-08T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
524560,Grovesend,2023-06-08T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
524560,Grovesend,2023-06-08T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
524560,Grovesend,2023-06-08T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.88
524560,Grovesend,2023-06-08T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.64
524560,Grovesend,2023-06-08T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.28
524560,Grovesend,2023-06-08T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,45.4
524560,Grovesend,2023-06-08T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.9
524560,Grovesend,2023-06-08T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.1
524560,Grovesend,2023-06-08T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.1
524560,Grovesend,2023-06-08T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
524560,Grovesend,2023-06-08T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
524560,Grovesend,2023-06-08T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.69
524560,Grovesend,2023-06-08T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.39
524560,Grovesend,2023-06-08T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.11
524560,Grovesend,2023-06-08T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.85
524560,Grovesend,2023-06-08T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
524560,Grovesend,2023-06-08T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
524560,Grovesend,2023-06-08T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
524560,Grovesend,2023-06-08T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
524560,Grovesend,2023-06-08T20:30:00.000+00:00,transformer,,Temperature,C,32.3
524560,Grovesend,2023-06-08T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
524560,Grovesend,2023-06-08T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
524560,Grovesend,2023-06-08T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
524560,Grovesend,2023-06-08T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
524560,Grovesend,2023-06-08T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
524560,Grovesend,2023-06-08T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
524560,Grovesend,2023-06-08T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
524560,Grovesend,2023-06-08T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
524560,Grovesend,2023-06-08T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
524560,Grovesend,2023-06-08T20:30:00.000+00:00,busbar,,L3 Active Power,kW,33.43
524560,Grovesend,2023-06-08T20:30:00.000+00:00,busbar,,L2 Active Power,kW,27.71
524560,Grovesend,2023-06-08T20:30:00.000+00:00,busbar,,L1 Active Power,kW,41.65
524560,Grovesend,2023-06-08T20:30:00.000+00:00,busbar,,N Current (RMS),A,84.1
524560,Grovesend,2023-06-08T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
524560,Grovesend,2023-06-08T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
524560,Grovesend,2023-06-08T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.7
524560,Grovesend,2023-06-08T20:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.15
524560,Grovesend,2023-06-08T20:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.24
524560,Grovesend,2023-06-08T20:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.26
524560,Grovesend,2023-06-08T20:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.37
524560,Grovesend,2023-06-08T20:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.18
524560,Grovesend,2023-06-08T20:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.55
524560,Grovesend,2023-06-08T20:20:00.000+00:00,feeder,50.0,N Current (RMS),A,31.4
524560,Grovesend,2023-06-08T20:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,53.1
524560,Grovesend,2023-06-08T20:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,51.2
524560,Grovesend,2023-06-08T20:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,42.1
524560,Grovesend,2023-06-08T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
524560,Grovesend,2023-06-08T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
524560,Grovesend,2023-06-08T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.54
524560,Grovesend,2023-06-08T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.47
524560,Grovesend,2023-06-08T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.15
524560,Grovesend,2023-06-08T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.3
524560,Grovesend,2023-06-08T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
524560,Grovesend,2023-06-08T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.6
524560,Grovesend,2023-06-08T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
524560,Grovesend,2023-06-08T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.3
524560,Grovesend,2023-06-08T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
524560,Grovesend,2023-06-08T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
524560,Grovesend,2023-06-08T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
524560,Grovesend,2023-06-08T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.66
524560,Grovesend,2023-06-08T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.44
524560,Grovesend,2023-06-08T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.72
524560,Grovesend,2023-06-08T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.4
524560,Grovesend,2023-06-08T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.0
524560,Grovesend,2023-06-08T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
524560,Grovesend,2023-06-08T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.5
524560,Grovesend,2023-06-08T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.76
524560,Grovesend,2023-06-08T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
524560,Grovesend,2023-06-08T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.33
524560,Grovesend,2023-06-08T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.77
524560,Grovesend,2023-06-08T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.52
524560,Grovesend,2023-06-08T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.61
524560,Grovesend,2023-06-08T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
524560,Grovesend,2023-06-08T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
524560,Grovesend,2023-06-08T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.6
524560,Grovesend,2023-06-08T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
524560,Grovesend,2023-06-08T20:20:00.000+00:00,transformer,,Temperature,C,32.4
524560,Grovesend,2023-06-08T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
524560,Grovesend,2023-06-08T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
524560,Grovesend,2023-06-08T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
524560,Grovesend,2023-06-08T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
524560,Grovesend,2023-06-08T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
524560,Grovesend,2023-06-08T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
524560,Grovesend,2023-06-08T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
524560,Grovesend,2023-06-08T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
524560,Grovesend,2023-06-08T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
524560,Grovesend,2023-06-08T20:20:00.000+00:00,busbar,,L3 Active Power,kW,41.24
524560,Grovesend,2023-06-08T20:20:00.000+00:00,busbar,,L2 Active Power,kW,26.66
524560,Grovesend,2023-06-08T20:20:00.000+00:00,busbar,,L1 Active Power,kW,38.09
524560,Grovesend,2023-06-08T20:20:00.000+00:00,busbar,,N Current (RMS),A,89.2
524560,Grovesend,2023-06-08T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.5
524560,Grovesend,2023-06-08T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
524560,Grovesend,2023-06-08T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.9
524560,Grovesend,2023-06-08T20:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.81
524560,Grovesend,2023-06-08T20:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
524560,Grovesend,2023-06-08T20:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.27
524560,Grovesend,2023-06-08T20:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.24
524560,Grovesend,2023-06-08T20:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.5
524560,Grovesend,2023-06-08T20:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.61
524560,Grovesend,2023-06-08T20:10:00.000+00:00,feeder,50.0,N Current (RMS),A,37.0
524560,Grovesend,2023-06-08T20:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,57.1
524560,Grovesend,2023-06-08T20:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,61.4
524560,Grovesend,2023-06-08T20:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,42.6
524560,Grovesend,2023-06-08T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
524560,Grovesend,2023-06-08T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
524560,Grovesend,2023-06-08T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.09
524560,Grovesend,2023-06-08T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.43
524560,Grovesend,2023-06-08T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.8
524560,Grovesend,2023-06-08T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.9
524560,Grovesend,2023-06-08T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
524560,Grovesend,2023-06-08T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.0
524560,Grovesend,2023-06-08T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
524560,Grovesend,2023-06-08T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.4
524560,Grovesend,2023-06-08T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
524560,Grovesend,2023-06-08T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
524560,Grovesend,2023-06-08T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
524560,Grovesend,2023-06-08T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.66
524560,Grovesend,2023-06-08T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.36
524560,Grovesend,2023-06-08T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.9
524560,Grovesend,2023-06-08T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.3
524560,Grovesend,2023-06-08T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
524560,Grovesend,2023-06-08T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
524560,Grovesend,2023-06-08T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.8
524560,Grovesend,2023-06-08T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
524560,Grovesend,2023-06-08T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
524560,Grovesend,2023-06-08T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.4
524560,Grovesend,2023-06-08T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.93
524560,Grovesend,2023-06-08T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.7
524560,Grovesend,2023-06-08T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.94
524560,Grovesend,2023-06-08T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
524560,Grovesend,2023-06-08T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.0
524560,Grovesend,2023-06-08T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.8
524560,Grovesend,2023-06-08T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
524560,Grovesend,2023-06-08T20:10:00.000+00:00,transformer,,Temperature,C,32.5
524560,Grovesend,2023-06-08T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
524560,Grovesend,2023-06-08T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
524560,Grovesend,2023-06-08T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
524560,Grovesend,2023-06-08T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
524560,Grovesend,2023-06-08T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
524560,Grovesend,2023-06-08T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
524560,Grovesend,2023-06-08T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
524560,Grovesend,2023-06-08T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
524560,Grovesend,2023-06-08T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
524560,Grovesend,2023-06-08T20:10:00.000+00:00,busbar,,L3 Active Power,kW,38.74
524560,Grovesend,2023-06-08T20:10:00.000+00:00,busbar,,L2 Active Power,kW,27.81
524560,Grovesend,2023-06-08T20:10:00.000+00:00,busbar,,L1 Active Power,kW,36.21
524560,Grovesend,2023-06-08T20:10:00.000+00:00,busbar,,N Current (RMS),A,84.0
524560,Grovesend,2023-06-08T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.1
524560,Grovesend,2023-06-08T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
524560,Grovesend,2023-06-08T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.1
524560,Grovesend,2023-06-08T20:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.4
524560,Grovesend,2023-06-08T20:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.9
524560,Grovesend,2023-06-08T20:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.02
524560,Grovesend,2023-06-08T20:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.95
524560,Grovesend,2023-06-08T20:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.06
524560,Grovesend,2023-06-08T20:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.13
524560,Grovesend,2023-06-08T20:00:00.000+00:00,feeder,50.0,N Current (RMS),A,34.4
524560,Grovesend,2023-06-08T20:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,63.4
524560,Grovesend,2023-06-08T20:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.6
524560,Grovesend,2023-06-08T20:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,52.6
524560,Grovesend,2023-06-08T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
524560,Grovesend,2023-06-08T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
524560,Grovesend,2023-06-08T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.32
524560,Grovesend,2023-06-08T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.1
524560,Grovesend,2023-06-08T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.29
524560,Grovesend,2023-06-08T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.22
524560,Grovesend,2023-06-08T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
524560,Grovesend,2023-06-08T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.0
524560,Grovesend,2023-06-08T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
524560,Grovesend,2023-06-08T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.7
524560,Grovesend,2023-06-08T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
524560,Grovesend,2023-06-08T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
524560,Grovesend,2023-06-08T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
524560,Grovesend,2023-06-08T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.26
524560,Grovesend,2023-06-08T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.55
524560,Grovesend,2023-06-08T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.12
524560,Grovesend,2023-06-08T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
524560,Grovesend,2023-06-08T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.3
524560,Grovesend,2023-06-08T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
524560,Grovesend,2023-06-08T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.5
524560,Grovesend,2023-06-08T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.86
524560,Grovesend,2023-06-08T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
524560,Grovesend,2023-06-08T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.33
524560,Grovesend,2023-06-08T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.52
524560,Grovesend,2023-06-08T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.68
524560,Grovesend,2023-06-08T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.16
524560,Grovesend,2023-06-08T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
524560,Grovesend,2023-06-08T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.1
524560,Grovesend,2023-06-08T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.3
524560,Grovesend,2023-06-08T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.2
524560,Grovesend,2023-06-08T20:00:00.000+00:00,transformer,,Temperature,C,32.7
524560,Grovesend,2023-06-08T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
524560,Grovesend,2023-06-08T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
524560,Grovesend,2023-06-08T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
524560,Grovesend,2023-06-08T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
524560,Grovesend,2023-06-08T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
524560,Grovesend,2023-06-08T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
524560,Grovesend,2023-06-08T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
524560,Grovesend,2023-06-08T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
524560,Grovesend,2023-06-08T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
524560,Grovesend,2023-06-08T20:00:00.000+00:00,busbar,,L3 Active Power,kW,40.3
524560,Grovesend,2023-06-08T20:00:00.000+00:00,busbar,,L2 Active Power,kW,28.17
524560,Grovesend,2023-06-08T20:00:00.000+00:00,busbar,,L1 Active Power,kW,41.49
524560,Grovesend,2023-06-08T20:00:00.000+00:00,busbar,,N Current (RMS),A,86.3
524560,Grovesend,2023-06-08T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.6
524560,Grovesend,2023-06-08T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
524560,Grovesend,2023-06-08T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.3
524560,Grovesend,2023-06-08T19:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.59
524560,Grovesend,2023-06-08T19:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.04
524560,Grovesend,2023-06-08T19:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.1
524560,Grovesend,2023-06-08T19:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.72
524560,Grovesend,2023-06-08T19:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,17.38
524560,Grovesend,2023-06-08T19:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.69
524560,Grovesend,2023-06-08T19:50:00.000+00:00,feeder,50.0,N Current (RMS),A,33.7
524560,Grovesend,2023-06-08T19:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,50.6
524560,Grovesend,2023-06-08T19:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,73.0
524560,Grovesend,2023-06-08T19:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,58.8
524560,Grovesend,2023-06-08T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
524560,Grovesend,2023-06-08T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
524560,Grovesend,2023-06-08T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.89
524560,Grovesend,2023-06-08T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.13
524560,Grovesend,2023-06-08T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.48
524560,Grovesend,2023-06-08T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.65
524560,Grovesend,2023-06-08T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
524560,Grovesend,2023-06-08T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.0
524560,Grovesend,2023-06-08T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
524560,Grovesend,2023-06-08T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.5
524560,Grovesend,2023-06-08T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
524560,Grovesend,2023-06-08T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
524560,Grovesend,2023-06-08T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
524560,Grovesend,2023-06-08T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.4
524560,Grovesend,2023-06-08T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.67
524560,Grovesend,2023-06-08T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.99
524560,Grovesend,2023-06-08T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
524560,Grovesend,2023-06-08T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.9
524560,Grovesend,2023-06-08T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.7
524560,Grovesend,2023-06-08T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.6
524560,Grovesend,2023-06-08T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.64
524560,Grovesend,2023-06-08T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
524560,Grovesend,2023-06-08T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.91
524560,Grovesend,2023-06-08T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.84
524560,Grovesend,2023-06-08T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.45
524560,Grovesend,2023-06-08T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.22
524560,Grovesend,2023-06-08T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.7
524560,Grovesend,2023-06-08T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.4
524560,Grovesend,2023-06-08T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.8
524560,Grovesend,2023-06-08T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.0
524560,Grovesend,2023-06-08T19:50:00.000+00:00,transformer,,Temperature,C,32.7
524560,Grovesend,2023-06-08T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
524560,Grovesend,2023-06-08T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
524560,Grovesend,2023-06-08T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
524560,Grovesend,2023-06-08T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
524560,Grovesend,2023-06-08T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
524560,Grovesend,2023-06-08T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
524560,Grovesend,2023-06-08T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
524560,Grovesend,2023-06-08T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
524560,Grovesend,2023-06-08T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
524560,Grovesend,2023-06-08T19:50:00.000+00:00,busbar,,L3 Active Power,kW,40.3
524560,Grovesend,2023-06-08T19:50:00.000+00:00,busbar,,L2 Active Power,kW,34.51
524560,Grovesend,2023-06-08T19:50:00.000+00:00,busbar,,L1 Active Power,kW,39.43
524560,Grovesend,2023-06-08T19:50:00.000+00:00,busbar,,N Current (RMS),A,74.8
524560,Grovesend,2023-06-08T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.0
524560,Grovesend,2023-06-08T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.8
524560,Grovesend,2023-06-08T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.8
524560,Grovesend,2023-06-08T19:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.04
524560,Grovesend,2023-06-08T19:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
524560,Grovesend,2023-06-08T19:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.07
524560,Grovesend,2023-06-08T19:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.21
524560,Grovesend,2023-06-08T19:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.01
524560,Grovesend,2023-06-08T19:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.74
524560,Grovesend,2023-06-08T19:40:00.000+00:00,feeder,50.0,N Current (RMS),A,28.5
524560,Grovesend,2023-06-08T19:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,44.5
524560,Grovesend,2023-06-08T19:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.7
524560,Grovesend,2023-06-08T19:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,51.1
524560,Grovesend,2023-06-08T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
524560,Grovesend,2023-06-08T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
524560,Grovesend,2023-06-08T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.41
524560,Grovesend,2023-06-08T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.45
524560,Grovesend,2023-06-08T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.87
524560,Grovesend,2023-06-08T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.15
524560,Grovesend,2023-06-08T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
524560,Grovesend,2023-06-08T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.2
524560,Grovesend,2023-06-08T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
524560,Grovesend,2023-06-08T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.3
524560,Grovesend,2023-06-08T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
524560,Grovesend,2023-06-08T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
524560,Grovesend,2023-06-08T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
524560,Grovesend,2023-06-08T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.02
524560,Grovesend,2023-06-08T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.34
524560,Grovesend,2023-06-08T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.0
524560,Grovesend,2023-06-08T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
524560,Grovesend,2023-06-08T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.6
524560,Grovesend,2023-06-08T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.2
524560,Grovesend,2023-06-08T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.3
524560,Grovesend,2023-06-08T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
524560,Grovesend,2023-06-08T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
524560,Grovesend,2023-06-08T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.16
524560,Grovesend,2023-06-08T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.6
524560,Grovesend,2023-06-08T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.55
524560,Grovesend,2023-06-08T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.28
524560,Grovesend,2023-06-08T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
524560,Grovesend,2023-06-08T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.5
524560,Grovesend,2023-06-08T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.4
524560,Grovesend,2023-06-08T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.5
524560,Grovesend,2023-06-08T19:40:00.000+00:00,transformer,,Temperature,C,32.8
524560,Grovesend,2023-06-08T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
524560,Grovesend,2023-06-08T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
524560,Grovesend,2023-06-08T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
524560,Grovesend,2023-06-08T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
524560,Grovesend,2023-06-08T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
524560,Grovesend,2023-06-08T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
524560,Grovesend,2023-06-08T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
524560,Grovesend,2023-06-08T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
524560,Grovesend,2023-06-08T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
524560,Grovesend,2023-06-08T19:40:00.000+00:00,busbar,,L3 Active Power,kW,37.8
524560,Grovesend,2023-06-08T19:40:00.000+00:00,busbar,,L2 Active Power,kW,32.22
524560,Grovesend,2023-06-08T19:40:00.000+00:00,busbar,,L1 Active Power,kW,36.21
524560,Grovesend,2023-06-08T19:40:00.000+00:00,busbar,,N Current (RMS),A,70.8
524560,Grovesend,2023-06-08T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.0
524560,Grovesend,2023-06-08T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
524560,Grovesend,2023-06-08T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.8
524560,Grovesend,2023-06-08T19:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.1
524560,Grovesend,2023-06-08T19:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.17
524560,Grovesend,2023-06-08T19:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.76
524560,Grovesend,2023-06-08T19:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.74
524560,Grovesend,2023-06-08T19:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.9
524560,Grovesend,2023-06-08T19:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.76
524560,Grovesend,2023-06-08T19:30:00.000+00:00,feeder,50.0,N Current (RMS),A,30.4
524560,Grovesend,2023-06-08T19:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,54.6
524560,Grovesend,2023-06-08T19:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,50.4
524560,Grovesend,2023-06-08T19:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,55.2
524560,Grovesend,2023-06-08T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
524560,Grovesend,2023-06-08T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
524560,Grovesend,2023-06-08T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.7
524560,Grovesend,2023-06-08T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.04
524560,Grovesend,2023-06-08T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.56
524560,Grovesend,2023-06-08T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.16
524560,Grovesend,2023-06-08T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
524560,Grovesend,2023-06-08T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.9
524560,Grovesend,2023-06-08T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
524560,Grovesend,2023-06-08T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.8
524560,Grovesend,2023-06-08T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
524560,Grovesend,2023-06-08T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
524560,Grovesend,2023-06-08T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
524560,Grovesend,2023-06-08T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.07
524560,Grovesend,2023-06-08T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.6
524560,Grovesend,2023-06-08T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.22
524560,Grovesend,2023-06-08T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
524560,Grovesend,2023-06-08T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.8
524560,Grovesend,2023-06-08T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
524560,Grovesend,2023-06-08T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.7
524560,Grovesend,2023-06-08T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.12
524560,Grovesend,2023-06-08T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
524560,Grovesend,2023-06-08T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.99
524560,Grovesend,2023-06-08T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.71
524560,Grovesend,2023-06-08T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.56
524560,Grovesend,2023-06-08T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.05
524560,Grovesend,2023-06-08T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
524560,Grovesend,2023-06-08T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.4
524560,Grovesend,2023-06-08T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.1
524560,Grovesend,2023-06-08T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.3
524560,Grovesend,2023-06-08T19:30:00.000+00:00,transformer,,Temperature,C,33.0
524560,Grovesend,2023-06-08T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
524560,Grovesend,2023-06-08T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
524560,Grovesend,2023-06-08T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
524560,Grovesend,2023-06-08T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
524560,Grovesend,2023-06-08T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
524560,Grovesend,2023-06-08T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
524560,Grovesend,2023-06-08T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
524560,Grovesend,2023-06-08T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
524560,Grovesend,2023-06-08T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
524560,Grovesend,2023-06-08T19:30:00.000+00:00,busbar,,L3 Active Power,kW,35.38
524560,Grovesend,2023-06-08T19:30:00.000+00:00,busbar,,L2 Active Power,kW,31.06
524560,Grovesend,2023-06-08T19:30:00.000+00:00,busbar,,L1 Active Power,kW,38.87
524560,Grovesend,2023-06-08T19:30:00.000+00:00,busbar,,N Current (RMS),A,75.4
524560,Grovesend,2023-06-08T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.3
524560,Grovesend,2023-06-08T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
524560,Grovesend,2023-06-08T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.3
524560,Grovesend,2023-06-08T19:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.54
524560,Grovesend,2023-06-08T19:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.2
524560,Grovesend,2023-06-08T19:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.52
524560,Grovesend,2023-06-08T19:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.63
524560,Grovesend,2023-06-08T19:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.39
524560,Grovesend,2023-06-08T19:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.09
524560,Grovesend,2023-06-08T19:20:00.000+00:00,feeder,50.0,N Current (RMS),A,27.6
524560,Grovesend,2023-06-08T19:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,50.2
524560,Grovesend,2023-06-08T19:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,52.4
524560,Grovesend,2023-06-08T19:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,51.8
524560,Grovesend,2023-06-08T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
524560,Grovesend,2023-06-08T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
524560,Grovesend,2023-06-08T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.25
524560,Grovesend,2023-06-08T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.22
524560,Grovesend,2023-06-08T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.42
524560,Grovesend,2023-06-08T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.81
524560,Grovesend,2023-06-08T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
524560,Grovesend,2023-06-08T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.7
524560,Grovesend,2023-06-08T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
524560,Grovesend,2023-06-08T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.9
524560,Grovesend,2023-06-08T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
524560,Grovesend,2023-06-08T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
524560,Grovesend,2023-06-08T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
524560,Grovesend,2023-06-08T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.49
524560,Grovesend,2023-06-08T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.46
524560,Grovesend,2023-06-08T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.02
524560,Grovesend,2023-06-08T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
524560,Grovesend,2023-06-08T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.1
524560,Grovesend,2023-06-08T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
524560,Grovesend,2023-06-08T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.1
524560,Grovesend,2023-06-08T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.2
524560,Grovesend,2023-06-08T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
524560,Grovesend,2023-06-08T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.11
524560,Grovesend,2023-06-08T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.84
524560,Grovesend,2023-06-08T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.74
524560,Grovesend,2023-06-08T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.3
524560,Grovesend,2023-06-08T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
524560,Grovesend,2023-06-08T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.3
524560,Grovesend,2023-06-08T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.6
524560,Grovesend,2023-06-08T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.8
524560,Grovesend,2023-06-08T19:20:00.000+00:00,transformer,,Temperature,C,33.3
524560,Grovesend,2023-06-08T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
524560,Grovesend,2023-06-08T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
524560,Grovesend,2023-06-08T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
524560,Grovesend,2023-06-08T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
524560,Grovesend,2023-06-08T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
524560,Grovesend,2023-06-08T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
524560,Grovesend,2023-06-08T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
524560,Grovesend,2023-06-08T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
524560,Grovesend,2023-06-08T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
524560,Grovesend,2023-06-08T19:20:00.000+00:00,busbar,,L3 Active Power,kW,31.96
524560,Grovesend,2023-06-08T19:20:00.000+00:00,busbar,,L2 Active Power,kW,27.5
524560,Grovesend,2023-06-08T19:20:00.000+00:00,busbar,,L1 Active Power,kW,34.53
524560,Grovesend,2023-06-08T19:20:00.000+00:00,busbar,,N Current (RMS),A,71.9
524560,Grovesend,2023-06-08T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
524560,Grovesend,2023-06-08T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
524560,Grovesend,2023-06-08T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
524560,Grovesend,2023-06-08T19:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.92
524560,Grovesend,2023-06-08T19:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.23
524560,Grovesend,2023-06-08T19:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.7
524560,Grovesend,2023-06-08T19:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.9
524560,Grovesend,2023-06-08T19:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.98
524560,Grovesend,2023-06-08T19:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.36
524560,Grovesend,2023-06-08T19:10:00.000+00:00,feeder,50.0,N Current (RMS),A,29.8
524560,Grovesend,2023-06-08T19:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,51.1
524560,Grovesend,2023-06-08T19:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,55.0
524560,Grovesend,2023-06-08T19:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,45.2
524560,Grovesend,2023-06-08T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
524560,Grovesend,2023-06-08T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
524560,Grovesend,2023-06-08T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.06
524560,Grovesend,2023-06-08T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.7
524560,Grovesend,2023-06-08T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.37
524560,Grovesend,2023-06-08T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.0
524560,Grovesend,2023-06-08T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
524560,Grovesend,2023-06-08T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
524560,Grovesend,2023-06-08T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
524560,Grovesend,2023-06-08T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.6
524560,Grovesend,2023-06-08T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
524560,Grovesend,2023-06-08T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
524560,Grovesend,2023-06-08T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
524560,Grovesend,2023-06-08T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.49
524560,Grovesend,2023-06-08T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.2
524560,Grovesend,2023-06-08T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.35
524560,Grovesend,2023-06-08T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
524560,Grovesend,2023-06-08T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.1
524560,Grovesend,2023-06-08T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.1
524560,Grovesend,2023-06-08T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.1
524560,Grovesend,2023-06-08T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.08
524560,Grovesend,2023-06-08T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
524560,Grovesend,2023-06-08T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.17
524560,Grovesend,2023-06-08T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.03
524560,Grovesend,2023-06-08T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.1
524560,Grovesend,2023-06-08T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.37
524560,Grovesend,2023-06-08T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
524560,Grovesend,2023-06-08T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.0
