Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
524560,Grovesend,2023-06-08T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
524560,Grovesend,2023-06-08T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.0
524560,Grovesend,2023-06-08T19:10:00.000+00:00,transformer,,Temperature,C,33.4
524560,Grovesend,2023-06-08T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
524560,Grovesend,2023-06-08T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
524560,Grovesend,2023-06-08T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
524560,Grovesend,2023-06-08T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
524560,Grovesend,2023-06-08T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
524560,Grovesend,2023-06-08T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
524560,Grovesend,2023-06-08T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
524560,Grovesend,2023-06-08T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
524560,Grovesend,2023-06-08T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
524560,Grovesend,2023-06-08T19:10:00.000+00:00,busbar,,L3 Active Power,kW,33.11
524560,Grovesend,2023-06-08T19:10:00.000+00:00,busbar,,L2 Active Power,kW,27.03
524560,Grovesend,2023-06-08T19:10:00.000+00:00,busbar,,L1 Active Power,kW,34.94
524560,Grovesend,2023-06-08T19:10:00.000+00:00,busbar,,N Current (RMS),A,69.0
524560,Grovesend,2023-06-08T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
524560,Grovesend,2023-06-08T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
524560,Grovesend,2023-06-08T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
524560,Grovesend,2023-06-08T19:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.91
524560,Grovesend,2023-06-08T19:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.69
524560,Grovesend,2023-06-08T19:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.71
524560,Grovesend,2023-06-08T19:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.65
524560,Grovesend,2023-06-08T19:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.42
524560,Grovesend,2023-06-08T19:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.55
524560,Grovesend,2023-06-08T19:00:00.000+00:00,feeder,50.0,N Current (RMS),A,53.5
524560,Grovesend,2023-06-08T19:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,81.2
524560,Grovesend,2023-06-08T19:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,48.4
524560,Grovesend,2023-06-08T19:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,41.5
524560,Grovesend,2023-06-08T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.55
524560,Grovesend,2023-06-08T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
524560,Grovesend,2023-06-08T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
524560,Grovesend,2023-06-08T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.76
524560,Grovesend,2023-06-08T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.39
524560,Grovesend,2023-06-08T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.47
524560,Grovesend,2023-06-08T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
524560,Grovesend,2023-06-08T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.6
524560,Grovesend,2023-06-08T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
524560,Grovesend,2023-06-08T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.3
524560,Grovesend,2023-06-08T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
524560,Grovesend,2023-06-08T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
524560,Grovesend,2023-06-08T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
524560,Grovesend,2023-06-08T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.4
524560,Grovesend,2023-06-08T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.23
524560,Grovesend,2023-06-08T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.99
524560,Grovesend,2023-06-08T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
524560,Grovesend,2023-06-08T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
524560,Grovesend,2023-06-08T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
524560,Grovesend,2023-06-08T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.3
524560,Grovesend,2023-06-08T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.94
524560,Grovesend,2023-06-08T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
524560,Grovesend,2023-06-08T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.28
524560,Grovesend,2023-06-08T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.53
524560,Grovesend,2023-06-08T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.49
524560,Grovesend,2023-06-08T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.8
524560,Grovesend,2023-06-08T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
524560,Grovesend,2023-06-08T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.9
524560,Grovesend,2023-06-08T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
524560,Grovesend,2023-06-08T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.2
524560,Grovesend,2023-06-08T19:00:00.000+00:00,transformer,,Temperature,C,33.5
524560,Grovesend,2023-06-08T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
524560,Grovesend,2023-06-08T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
524560,Grovesend,2023-06-08T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
524560,Grovesend,2023-06-08T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
524560,Grovesend,2023-06-08T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
524560,Grovesend,2023-06-08T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
524560,Grovesend,2023-06-08T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
524560,Grovesend,2023-06-08T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
524560,Grovesend,2023-06-08T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
524560,Grovesend,2023-06-08T19:00:00.000+00:00,busbar,,L3 Active Power,kW,36.96
524560,Grovesend,2023-06-08T19:00:00.000+00:00,busbar,,L2 Active Power,kW,23.82
524560,Grovesend,2023-06-08T19:00:00.000+00:00,busbar,,L1 Active Power,kW,31.12
524560,Grovesend,2023-06-08T19:00:00.000+00:00,busbar,,N Current (RMS),A,91.5
524560,Grovesend,2023-06-08T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.0
524560,Grovesend,2023-06-08T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
524560,Grovesend,2023-06-08T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
524560,Grovesend,2023-06-08T18:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.41
524560,Grovesend,2023-06-08T18:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.57
524560,Grovesend,2023-06-08T18:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.45
524560,Grovesend,2023-06-08T18:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.67
524560,Grovesend,2023-06-08T18:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.67
524560,Grovesend,2023-06-08T18:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.46
524560,Grovesend,2023-06-08T18:50:00.000+00:00,feeder,50.0,N Current (RMS),A,43.2
524560,Grovesend,2023-06-08T18:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,75.8
524560,Grovesend,2023-06-08T18:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,49.5
524560,Grovesend,2023-06-08T18:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,53.5
524560,Grovesend,2023-06-08T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.53
524560,Grovesend,2023-06-08T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
524560,Grovesend,2023-06-08T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
524560,Grovesend,2023-06-08T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.95
524560,Grovesend,2023-06-08T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.47
524560,Grovesend,2023-06-08T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.72
524560,Grovesend,2023-06-08T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
524560,Grovesend,2023-06-08T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.7
524560,Grovesend,2023-06-08T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
524560,Grovesend,2023-06-08T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
524560,Grovesend,2023-06-08T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
524560,Grovesend,2023-06-08T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
524560,Grovesend,2023-06-08T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
524560,Grovesend,2023-06-08T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.53
524560,Grovesend,2023-06-08T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.49
524560,Grovesend,2023-06-08T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.27
524560,Grovesend,2023-06-08T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
524560,Grovesend,2023-06-08T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
524560,Grovesend,2023-06-08T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
524560,Grovesend,2023-06-08T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.9
524560,Grovesend,2023-06-08T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
524560,Grovesend,2023-06-08T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
524560,Grovesend,2023-06-08T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.37
524560,Grovesend,2023-06-08T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.76
524560,Grovesend,2023-06-08T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.92
524560,Grovesend,2023-06-08T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.13
524560,Grovesend,2023-06-08T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
524560,Grovesend,2023-06-08T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.2
524560,Grovesend,2023-06-08T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
524560,Grovesend,2023-06-08T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.9
524560,Grovesend,2023-06-08T18:50:00.000+00:00,transformer,,Temperature,C,33.6
524560,Grovesend,2023-06-08T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
524560,Grovesend,2023-06-08T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
524560,Grovesend,2023-06-08T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
524560,Grovesend,2023-06-08T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
524560,Grovesend,2023-06-08T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
524560,Grovesend,2023-06-08T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
524560,Grovesend,2023-06-08T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
524560,Grovesend,2023-06-08T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
524560,Grovesend,2023-06-08T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
524560,Grovesend,2023-06-08T18:50:00.000+00:00,busbar,,L3 Active Power,kW,38.18
524560,Grovesend,2023-06-08T18:50:00.000+00:00,busbar,,L2 Active Power,kW,22.91
524560,Grovesend,2023-06-08T18:50:00.000+00:00,busbar,,L1 Active Power,kW,33.31
524560,Grovesend,2023-06-08T18:50:00.000+00:00,busbar,,N Current (RMS),A,96.0
524560,Grovesend,2023-06-08T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.0
524560,Grovesend,2023-06-08T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
524560,Grovesend,2023-06-08T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
524560,Grovesend,2023-06-08T18:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.62
524560,Grovesend,2023-06-08T18:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.17
524560,Grovesend,2023-06-08T18:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.56
524560,Grovesend,2023-06-08T18:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.8
524560,Grovesend,2023-06-08T18:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.35
524560,Grovesend,2023-06-08T18:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.23
524560,Grovesend,2023-06-08T18:40:00.000+00:00,feeder,50.0,N Current (RMS),A,32.0
524560,Grovesend,2023-06-08T18:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,60.2
524560,Grovesend,2023-06-08T18:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,44.5
524560,Grovesend,2023-06-08T18:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,56.6
524560,Grovesend,2023-06-08T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
524560,Grovesend,2023-06-08T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
524560,Grovesend,2023-06-08T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.35
524560,Grovesend,2023-06-08T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.03
524560,Grovesend,2023-06-08T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.32
524560,Grovesend,2023-06-08T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.76
524560,Grovesend,2023-06-08T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
524560,Grovesend,2023-06-08T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.4
524560,Grovesend,2023-06-08T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
524560,Grovesend,2023-06-08T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
524560,Grovesend,2023-06-08T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
524560,Grovesend,2023-06-08T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
524560,Grovesend,2023-06-08T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
524560,Grovesend,2023-06-08T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.24
524560,Grovesend,2023-06-08T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.06
524560,Grovesend,2023-06-08T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.2
524560,Grovesend,2023-06-08T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
524560,Grovesend,2023-06-08T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.7
524560,Grovesend,2023-06-08T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
524560,Grovesend,2023-06-08T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.9
524560,Grovesend,2023-06-08T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
524560,Grovesend,2023-06-08T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
524560,Grovesend,2023-06-08T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.17
524560,Grovesend,2023-06-08T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.55
524560,Grovesend,2023-06-08T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.1
524560,Grovesend,2023-06-08T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.4
524560,Grovesend,2023-06-08T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
524560,Grovesend,2023-06-08T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
524560,Grovesend,2023-06-08T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
524560,Grovesend,2023-06-08T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
524560,Grovesend,2023-06-08T18:40:00.000+00:00,transformer,,Temperature,C,33.5
524560,Grovesend,2023-06-08T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
524560,Grovesend,2023-06-08T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
524560,Grovesend,2023-06-08T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
524560,Grovesend,2023-06-08T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
524560,Grovesend,2023-06-08T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
524560,Grovesend,2023-06-08T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
524560,Grovesend,2023-06-08T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
524560,Grovesend,2023-06-08T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
524560,Grovesend,2023-06-08T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
524560,Grovesend,2023-06-08T18:40:00.000+00:00,busbar,,L3 Active Power,kW,34.61
524560,Grovesend,2023-06-08T18:40:00.000+00:00,busbar,,L2 Active Power,kW,23.26
524560,Grovesend,2023-06-08T18:40:00.000+00:00,busbar,,L1 Active Power,kW,34.0
524560,Grovesend,2023-06-08T18:40:00.000+00:00,busbar,,N Current (RMS),A,85.3
524560,Grovesend,2023-06-08T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.0
524560,Grovesend,2023-06-08T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
524560,Grovesend,2023-06-08T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.2
524560,Grovesend,2023-06-08T18:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.49
524560,Grovesend,2023-06-08T18:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
524560,Grovesend,2023-06-08T18:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.35
524560,Grovesend,2023-06-08T18:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.57
524560,Grovesend,2023-06-08T18:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.37
524560,Grovesend,2023-06-08T18:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.88
524560,Grovesend,2023-06-08T18:30:00.000+00:00,feeder,50.0,N Current (RMS),A,33.3
524560,Grovesend,2023-06-08T18:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,59.0
524560,Grovesend,2023-06-08T18:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,48.7
524560,Grovesend,2023-06-08T18:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,39.3
524560,Grovesend,2023-06-08T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.78
524560,Grovesend,2023-06-08T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
524560,Grovesend,2023-06-08T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.12
524560,Grovesend,2023-06-08T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.47
524560,Grovesend,2023-06-08T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.92
524560,Grovesend,2023-06-08T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.25
524560,Grovesend,2023-06-08T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
524560,Grovesend,2023-06-08T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.3
524560,Grovesend,2023-06-08T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
524560,Grovesend,2023-06-08T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.8
524560,Grovesend,2023-06-08T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
524560,Grovesend,2023-06-08T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
524560,Grovesend,2023-06-08T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
524560,Grovesend,2023-06-08T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.49
524560,Grovesend,2023-06-08T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.83
524560,Grovesend,2023-06-08T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.97
524560,Grovesend,2023-06-08T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
524560,Grovesend,2023-06-08T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.1
524560,Grovesend,2023-06-08T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
524560,Grovesend,2023-06-08T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.2
524560,Grovesend,2023-06-08T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
524560,Grovesend,2023-06-08T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
524560,Grovesend,2023-06-08T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.33
524560,Grovesend,2023-06-08T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.16
524560,Grovesend,2023-06-08T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.41
524560,Grovesend,2023-06-08T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.44
524560,Grovesend,2023-06-08T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
524560,Grovesend,2023-06-08T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
524560,Grovesend,2023-06-08T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
524560,Grovesend,2023-06-08T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
524560,Grovesend,2023-06-08T18:30:00.000+00:00,transformer,,Temperature,C,33.5
524560,Grovesend,2023-06-08T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
524560,Grovesend,2023-06-08T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
524560,Grovesend,2023-06-08T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
524560,Grovesend,2023-06-08T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
524560,Grovesend,2023-06-08T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
524560,Grovesend,2023-06-08T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
524560,Grovesend,2023-06-08T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
524560,Grovesend,2023-06-08T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
524560,Grovesend,2023-06-08T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
524560,Grovesend,2023-06-08T18:30:00.000+00:00,busbar,,L3 Active Power,kW,36.62
524560,Grovesend,2023-06-08T18:30:00.000+00:00,busbar,,L2 Active Power,kW,25.82
524560,Grovesend,2023-06-08T18:30:00.000+00:00,busbar,,L1 Active Power,kW,29.74
524560,Grovesend,2023-06-08T18:30:00.000+00:00,busbar,,N Current (RMS),A,79.7
524560,Grovesend,2023-06-08T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.6
524560,Grovesend,2023-06-08T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
524560,Grovesend,2023-06-08T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
524560,Grovesend,2023-06-08T18:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.02
524560,Grovesend,2023-06-08T18:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.63
524560,Grovesend,2023-06-08T18:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.11
524560,Grovesend,2023-06-08T18:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.1
524560,Grovesend,2023-06-08T18:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.38
524560,Grovesend,2023-06-08T18:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.62
524560,Grovesend,2023-06-08T18:20:00.000+00:00,feeder,50.0,N Current (RMS),A,31.9
524560,Grovesend,2023-06-08T18:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,57.0
524560,Grovesend,2023-06-08T18:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,49.0
524560,Grovesend,2023-06-08T18:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,55.1
524560,Grovesend,2023-06-08T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.94
524560,Grovesend,2023-06-08T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
524560,Grovesend,2023-06-08T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.66
524560,Grovesend,2023-06-08T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.77
524560,Grovesend,2023-06-08T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.83
524560,Grovesend,2023-06-08T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.81
524560,Grovesend,2023-06-08T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
524560,Grovesend,2023-06-08T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.7
524560,Grovesend,2023-06-08T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
524560,Grovesend,2023-06-08T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.0
524560,Grovesend,2023-06-08T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
524560,Grovesend,2023-06-08T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
524560,Grovesend,2023-06-08T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
524560,Grovesend,2023-06-08T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.53
524560,Grovesend,2023-06-08T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.11
524560,Grovesend,2023-06-08T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.59
524560,Grovesend,2023-06-08T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
524560,Grovesend,2023-06-08T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
524560,Grovesend,2023-06-08T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.7
524560,Grovesend,2023-06-08T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.1
524560,Grovesend,2023-06-08T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
524560,Grovesend,2023-06-08T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
524560,Grovesend,2023-06-08T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.24
524560,Grovesend,2023-06-08T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.16
524560,Grovesend,2023-06-08T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.25
524560,Grovesend,2023-06-08T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.82
524560,Grovesend,2023-06-08T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
524560,Grovesend,2023-06-08T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
524560,Grovesend,2023-06-08T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
524560,Grovesend,2023-06-08T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
524560,Grovesend,2023-06-08T18:20:00.000+00:00,transformer,,Temperature,C,33.6
524560,Grovesend,2023-06-08T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
524560,Grovesend,2023-06-08T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
524560,Grovesend,2023-06-08T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
524560,Grovesend,2023-06-08T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
524560,Grovesend,2023-06-08T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
524560,Grovesend,2023-06-08T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
524560,Grovesend,2023-06-08T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
524560,Grovesend,2023-06-08T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
524560,Grovesend,2023-06-08T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
524560,Grovesend,2023-06-08T18:20:00.000+00:00,busbar,,L3 Active Power,kW,33.89
524560,Grovesend,2023-06-08T18:20:00.000+00:00,busbar,,L2 Active Power,kW,26.9
524560,Grovesend,2023-06-08T18:20:00.000+00:00,busbar,,L1 Active Power,kW,38.62
524560,Grovesend,2023-06-08T18:20:00.000+00:00,busbar,,N Current (RMS),A,82.8
524560,Grovesend,2023-06-08T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
524560,Grovesend,2023-06-08T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
524560,Grovesend,2023-06-08T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.4
524560,Grovesend,2023-06-08T18:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.17
524560,Grovesend,2023-06-08T18:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.38
524560,Grovesend,2023-06-08T18:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.31
524560,Grovesend,2023-06-08T18:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.39
524560,Grovesend,2023-06-08T18:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.19
524560,Grovesend,2023-06-08T18:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.49
524560,Grovesend,2023-06-08T18:10:00.000+00:00,feeder,50.0,N Current (RMS),A,46.8
524560,Grovesend,2023-06-08T18:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,82.7
524560,Grovesend,2023-06-08T18:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,44.0
524560,Grovesend,2023-06-08T18:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,53.5
524560,Grovesend,2023-06-08T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.78
524560,Grovesend,2023-06-08T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
524560,Grovesend,2023-06-08T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.06
524560,Grovesend,2023-06-08T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.91
524560,Grovesend,2023-06-08T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.35
524560,Grovesend,2023-06-08T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.48
524560,Grovesend,2023-06-08T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
524560,Grovesend,2023-06-08T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.0
524560,Grovesend,2023-06-08T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
524560,Grovesend,2023-06-08T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.6
524560,Grovesend,2023-06-08T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
524560,Grovesend,2023-06-08T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
524560,Grovesend,2023-06-08T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
524560,Grovesend,2023-06-08T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.47
524560,Grovesend,2023-06-08T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.88
524560,Grovesend,2023-06-08T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.43
524560,Grovesend,2023-06-08T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
524560,Grovesend,2023-06-08T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.8
524560,Grovesend,2023-06-08T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.3
524560,Grovesend,2023-06-08T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.2
524560,Grovesend,2023-06-08T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
524560,Grovesend,2023-06-08T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
524560,Grovesend,2023-06-08T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.31
524560,Grovesend,2023-06-08T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.31
524560,Grovesend,2023-06-08T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.97
524560,Grovesend,2023-06-08T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.95
524560,Grovesend,2023-06-08T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
524560,Grovesend,2023-06-08T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
524560,Grovesend,2023-06-08T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
524560,Grovesend,2023-06-08T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.6
524560,Grovesend,2023-06-08T18:10:00.000+00:00,transformer,,Temperature,C,33.7
524560,Grovesend,2023-06-08T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
524560,Grovesend,2023-06-08T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
524560,Grovesend,2023-06-08T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
524560,Grovesend,2023-06-08T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
524560,Grovesend,2023-06-08T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
524560,Grovesend,2023-06-08T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
524560,Grovesend,2023-06-08T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
524560,Grovesend,2023-06-08T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
524560,Grovesend,2023-06-08T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
524560,Grovesend,2023-06-08T18:10:00.000+00:00,busbar,,L3 Active Power,kW,41.49
524560,Grovesend,2023-06-08T18:10:00.000+00:00,busbar,,L2 Active Power,kW,25.68
524560,Grovesend,2023-06-08T18:10:00.000+00:00,busbar,,L1 Active Power,kW,39.53
524560,Grovesend,2023-06-08T18:10:00.000+00:00,busbar,,N Current (RMS),A,92.8
524560,Grovesend,2023-06-08T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.3
524560,Grovesend,2023-06-08T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
524560,Grovesend,2023-06-08T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.3
524560,Grovesend,2023-06-08T18:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.33
524560,Grovesend,2023-06-08T18:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.27
524560,Grovesend,2023-06-08T18:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.37
524560,Grovesend,2023-06-08T18:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.63
524560,Grovesend,2023-06-08T18:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.91
524560,Grovesend,2023-06-08T18:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.77
524560,Grovesend,2023-06-08T18:00:00.000+00:00,feeder,50.0,N Current (RMS),A,47.2
524560,Grovesend,2023-06-08T18:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,79.9
524560,Grovesend,2023-06-08T18:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,53.6
524560,Grovesend,2023-06-08T18:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,47.2
524560,Grovesend,2023-06-08T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.46
524560,Grovesend,2023-06-08T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
524560,Grovesend,2023-06-08T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.18
524560,Grovesend,2023-06-08T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.29
524560,Grovesend,2023-06-08T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.91
524560,Grovesend,2023-06-08T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.27
524560,Grovesend,2023-06-08T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
524560,Grovesend,2023-06-08T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
524560,Grovesend,2023-06-08T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
524560,Grovesend,2023-06-08T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.2
524560,Grovesend,2023-06-08T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
524560,Grovesend,2023-06-08T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
524560,Grovesend,2023-06-08T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
524560,Grovesend,2023-06-08T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.38
524560,Grovesend,2023-06-08T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.52
524560,Grovesend,2023-06-08T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.96
524560,Grovesend,2023-06-08T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
524560,Grovesend,2023-06-08T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.1
524560,Grovesend,2023-06-08T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
524560,Grovesend,2023-06-08T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.4
524560,Grovesend,2023-06-08T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.7
524560,Grovesend,2023-06-08T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
524560,Grovesend,2023-06-08T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.28
524560,Grovesend,2023-06-08T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.13
524560,Grovesend,2023-06-08T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.82
524560,Grovesend,2023-06-08T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.87
524560,Grovesend,2023-06-08T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
524560,Grovesend,2023-06-08T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
524560,Grovesend,2023-06-08T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.8
524560,Grovesend,2023-06-08T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.5
524560,Grovesend,2023-06-08T18:00:00.000+00:00,transformer,,Temperature,C,33.8
524560,Grovesend,2023-06-08T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
524560,Grovesend,2023-06-08T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
524560,Grovesend,2023-06-08T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
524560,Grovesend,2023-06-08T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
524560,Grovesend,2023-06-08T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
524560,Grovesend,2023-06-08T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
524560,Grovesend,2023-06-08T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
524560,Grovesend,2023-06-08T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
524560,Grovesend,2023-06-08T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
524560,Grovesend,2023-06-08T18:00:00.000+00:00,busbar,,L3 Active Power,kW,35.57
524560,Grovesend,2023-06-08T18:00:00.000+00:00,busbar,,L2 Active Power,kW,27.29
524560,Grovesend,2023-06-08T18:00:00.000+00:00,busbar,,L1 Active Power,kW,40.37
524560,Grovesend,2023-06-08T18:00:00.000+00:00,busbar,,N Current (RMS),A,87.2
524560,Grovesend,2023-06-08T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.1
524560,Grovesend,2023-06-08T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
524560,Grovesend,2023-06-08T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.6
524560,Grovesend,2023-06-08T17:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.03
524560,Grovesend,2023-06-08T17:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.2
524560,Grovesend,2023-06-08T17:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.45
524560,Grovesend,2023-06-08T17:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.72
524560,Grovesend,2023-06-08T17:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.9
524560,Grovesend,2023-06-08T17:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.29
524560,Grovesend,2023-06-08T17:50:00.000+00:00,feeder,50.0,N Current (RMS),A,51.1
524560,Grovesend,2023-06-08T17:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,76.3
524560,Grovesend,2023-06-08T17:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,34.8
524560,Grovesend,2023-06-08T17:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,45.5
524560,Grovesend,2023-06-08T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
524560,Grovesend,2023-06-08T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
524560,Grovesend,2023-06-08T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.6
524560,Grovesend,2023-06-08T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.47
524560,Grovesend,2023-06-08T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.91
524560,Grovesend,2023-06-08T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.79
524560,Grovesend,2023-06-08T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
524560,Grovesend,2023-06-08T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.5
524560,Grovesend,2023-06-08T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
524560,Grovesend,2023-06-08T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.6
524560,Grovesend,2023-06-08T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
524560,Grovesend,2023-06-08T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
524560,Grovesend,2023-06-08T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
524560,Grovesend,2023-06-08T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.55
524560,Grovesend,2023-06-08T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.4
524560,Grovesend,2023-06-08T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.28
524560,Grovesend,2023-06-08T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
524560,Grovesend,2023-06-08T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.9
524560,Grovesend,2023-06-08T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.0
524560,Grovesend,2023-06-08T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.3
524560,Grovesend,2023-06-08T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.79
524560,Grovesend,2023-06-08T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
524560,Grovesend,2023-06-08T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.52
524560,Grovesend,2023-06-08T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.22
524560,Grovesend,2023-06-08T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.52
524560,Grovesend,2023-06-08T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.24
524560,Grovesend,2023-06-08T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
524560,Grovesend,2023-06-08T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
524560,Grovesend,2023-06-08T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
524560,Grovesend,2023-06-08T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.2
524560,Grovesend,2023-06-08T17:50:00.000+00:00,transformer,,Temperature,C,33.8
524560,Grovesend,2023-06-08T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
524560,Grovesend,2023-06-08T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
524560,Grovesend,2023-06-08T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
524560,Grovesend,2023-06-08T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
524560,Grovesend,2023-06-08T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
524560,Grovesend,2023-06-08T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
524560,Grovesend,2023-06-08T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
524560,Grovesend,2023-06-08T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
524560,Grovesend,2023-06-08T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
524560,Grovesend,2023-06-08T17:50:00.000+00:00,busbar,,L3 Active Power,kW,36.46
524560,Grovesend,2023-06-08T17:50:00.000+00:00,busbar,,L2 Active Power,kW,24.85
524560,Grovesend,2023-06-08T17:50:00.000+00:00,busbar,,L1 Active Power,kW,34.23
524560,Grovesend,2023-06-08T17:50:00.000+00:00,busbar,,N Current (RMS),A,82.6
524560,Grovesend,2023-06-08T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.9
524560,Grovesend,2023-06-08T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
524560,Grovesend,2023-06-08T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.2
524560,Grovesend,2023-06-08T17:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.03
524560,Grovesend,2023-06-08T17:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.13
524560,Grovesend,2023-06-08T17:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.04
524560,Grovesend,2023-06-08T17:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,28.92
524560,Grovesend,2023-06-08T17:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,17.69
524560,Grovesend,2023-06-08T17:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.07
524560,Grovesend,2023-06-08T17:40:00.000+00:00,feeder,50.0,N Current (RMS),A,69.4
524560,Grovesend,2023-06-08T17:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,123.3
524560,Grovesend,2023-06-08T17:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,79.3
524560,Grovesend,2023-06-08T17:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,57.7
524560,Grovesend,2023-06-08T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
524560,Grovesend,2023-06-08T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
524560,Grovesend,2023-06-08T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.35
524560,Grovesend,2023-06-08T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.22
524560,Grovesend,2023-06-08T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.42
524560,Grovesend,2023-06-08T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.14
524560,Grovesend,2023-06-08T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
524560,Grovesend,2023-06-08T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.2
524560,Grovesend,2023-06-08T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
524560,Grovesend,2023-06-08T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.0
524560,Grovesend,2023-06-08T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
524560,Grovesend,2023-06-08T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
524560,Grovesend,2023-06-08T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
524560,Grovesend,2023-06-08T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.8
524560,Grovesend,2023-06-08T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.88
524560,Grovesend,2023-06-08T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.15
524560,Grovesend,2023-06-08T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
524560,Grovesend,2023-06-08T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.9
524560,Grovesend,2023-06-08T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.0
524560,Grovesend,2023-06-08T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.3
524560,Grovesend,2023-06-08T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.93
524560,Grovesend,2023-06-08T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
524560,Grovesend,2023-06-08T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.5
524560,Grovesend,2023-06-08T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.42
524560,Grovesend,2023-06-08T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.74
524560,Grovesend,2023-06-08T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.13
524560,Grovesend,2023-06-08T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
524560,Grovesend,2023-06-08T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
524560,Grovesend,2023-06-08T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
524560,Grovesend,2023-06-08T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.3
524560,Grovesend,2023-06-08T17:40:00.000+00:00,transformer,,Temperature,C,33.6
524560,Grovesend,2023-06-08T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
524560,Grovesend,2023-06-08T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
524560,Grovesend,2023-06-08T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
524560,Grovesend,2023-06-08T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
524560,Grovesend,2023-06-08T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
524560,Grovesend,2023-06-08T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
524560,Grovesend,2023-06-08T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
524560,Grovesend,2023-06-08T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
524560,Grovesend,2023-06-08T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
524560,Grovesend,2023-06-08T17:40:00.000+00:00,busbar,,L3 Active Power,kW,52.65
524560,Grovesend,2023-06-08T17:40:00.000+00:00,busbar,,L2 Active Power,kW,32.95
524560,Grovesend,2023-06-08T17:40:00.000+00:00,busbar,,L1 Active Power,kW,40.97
524560,Grovesend,2023-06-08T17:40:00.000+00:00,busbar,,N Current (RMS),A,101.6
524560,Grovesend,2023-06-08T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,224.1
524560,Grovesend,2023-06-08T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.3
524560,Grovesend,2023-06-08T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.9
524560,Grovesend,2023-06-08T17:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.21
524560,Grovesend,2023-06-08T17:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.28
524560,Grovesend,2023-06-08T17:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.15
524560,Grovesend,2023-06-08T17:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,22.75
524560,Grovesend,2023-06-08T17:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,18.99
524560,Grovesend,2023-06-08T17:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.6
524560,Grovesend,2023-06-08T17:30:00.000+00:00,feeder,50.0,N Current (RMS),A,54.1
524560,Grovesend,2023-06-08T17:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,98.4
524560,Grovesend,2023-06-08T17:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,82.6
524560,Grovesend,2023-06-08T17:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,55.8
524560,Grovesend,2023-06-08T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
524560,Grovesend,2023-06-08T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
524560,Grovesend,2023-06-08T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.71
524560,Grovesend,2023-06-08T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.51
524560,Grovesend,2023-06-08T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.4
524560,Grovesend,2023-06-08T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.47
524560,Grovesend,2023-06-08T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
524560,Grovesend,2023-06-08T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.5
524560,Grovesend,2023-06-08T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
524560,Grovesend,2023-06-08T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.5
524560,Grovesend,2023-06-08T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
524560,Grovesend,2023-06-08T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
524560,Grovesend,2023-06-08T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
524560,Grovesend,2023-06-08T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.52
524560,Grovesend,2023-06-08T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.38
524560,Grovesend,2023-06-08T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.72
524560,Grovesend,2023-06-08T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.7
524560,Grovesend,2023-06-08T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.0
524560,Grovesend,2023-06-08T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.9
524560,Grovesend,2023-06-08T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.3
524560,Grovesend,2023-06-08T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.89
524560,Grovesend,2023-06-08T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
524560,Grovesend,2023-06-08T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.4
524560,Grovesend,2023-06-08T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.8
524560,Grovesend,2023-06-08T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.08
524560,Grovesend,2023-06-08T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.75
524560,Grovesend,2023-06-08T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
524560,Grovesend,2023-06-08T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.3
