Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
524560,Grovesend,2023-06-08T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
524560,Grovesend,2023-06-08T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
524560,Grovesend,2023-06-08T17:30:00.000+00:00,transformer,,Temperature,C,33.7
524560,Grovesend,2023-06-08T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
524560,Grovesend,2023-06-08T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
524560,Grovesend,2023-06-08T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
524560,Grovesend,2023-06-08T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
524560,Grovesend,2023-06-08T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
524560,Grovesend,2023-06-08T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
524560,Grovesend,2023-06-08T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
524560,Grovesend,2023-06-08T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
524560,Grovesend,2023-06-08T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
524560,Grovesend,2023-06-08T17:30:00.000+00:00,busbar,,L3 Active Power,kW,49.16
524560,Grovesend,2023-06-08T17:30:00.000+00:00,busbar,,L2 Active Power,kW,32.16
524560,Grovesend,2023-06-08T17:30:00.000+00:00,busbar,,L1 Active Power,kW,40.91
524560,Grovesend,2023-06-08T17:30:00.000+00:00,busbar,,N Current (RMS),A,95.6
524560,Grovesend,2023-06-08T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,208.2
524560,Grovesend,2023-06-08T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
524560,Grovesend,2023-06-08T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.3
524560,Grovesend,2023-06-08T17:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.43
524560,Grovesend,2023-06-08T17:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
524560,Grovesend,2023-06-08T17:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.12
524560,Grovesend,2023-06-08T17:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,30.12
524560,Grovesend,2023-06-08T17:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.19
524560,Grovesend,2023-06-08T17:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.25
524560,Grovesend,2023-06-08T17:20:00.000+00:00,feeder,50.0,N Current (RMS),A,80.4
524560,Grovesend,2023-06-08T17:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,130.5
524560,Grovesend,2023-06-08T17:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,52.4
524560,Grovesend,2023-06-08T17:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,77.8
524560,Grovesend,2023-06-08T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
524560,Grovesend,2023-06-08T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
524560,Grovesend,2023-06-08T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.66
524560,Grovesend,2023-06-08T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.08
524560,Grovesend,2023-06-08T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.67
524560,Grovesend,2023-06-08T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.27
524560,Grovesend,2023-06-08T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
524560,Grovesend,2023-06-08T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.1
524560,Grovesend,2023-06-08T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
524560,Grovesend,2023-06-08T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.4
524560,Grovesend,2023-06-08T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
524560,Grovesend,2023-06-08T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
524560,Grovesend,2023-06-08T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
524560,Grovesend,2023-06-08T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.13
524560,Grovesend,2023-06-08T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.75
524560,Grovesend,2023-06-08T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.69
524560,Grovesend,2023-06-08T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
524560,Grovesend,2023-06-08T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.6
524560,Grovesend,2023-06-08T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.6
524560,Grovesend,2023-06-08T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.2
524560,Grovesend,2023-06-08T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
524560,Grovesend,2023-06-08T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
524560,Grovesend,2023-06-08T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.26
524560,Grovesend,2023-06-08T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.54
524560,Grovesend,2023-06-08T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.99
524560,Grovesend,2023-06-08T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.07
524560,Grovesend,2023-06-08T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
524560,Grovesend,2023-06-08T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.1
524560,Grovesend,2023-06-08T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
524560,Grovesend,2023-06-08T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.1
524560,Grovesend,2023-06-08T17:20:00.000+00:00,transformer,,Temperature,C,33.8
524560,Grovesend,2023-06-08T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
524560,Grovesend,2023-06-08T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
524560,Grovesend,2023-06-08T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
524560,Grovesend,2023-06-08T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
524560,Grovesend,2023-06-08T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
524560,Grovesend,2023-06-08T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
524560,Grovesend,2023-06-08T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
524560,Grovesend,2023-06-08T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
524560,Grovesend,2023-06-08T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
524560,Grovesend,2023-06-08T17:20:00.000+00:00,busbar,,L3 Active Power,kW,58.46
524560,Grovesend,2023-06-08T17:20:00.000+00:00,busbar,,L2 Active Power,kW,26.68
524560,Grovesend,2023-06-08T17:20:00.000+00:00,busbar,,L1 Active Power,kW,43.5
524560,Grovesend,2023-06-08T17:20:00.000+00:00,busbar,,N Current (RMS),A,136.5
524560,Grovesend,2023-06-08T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,247.2
524560,Grovesend,2023-06-08T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
524560,Grovesend,2023-06-08T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.1
524560,Grovesend,2023-06-08T17:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.67
524560,Grovesend,2023-06-08T17:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.56
524560,Grovesend,2023-06-08T17:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.43
524560,Grovesend,2023-06-08T17:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.63
524560,Grovesend,2023-06-08T17:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,16.8
524560,Grovesend,2023-06-08T17:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.78
524560,Grovesend,2023-06-08T17:10:00.000+00:00,feeder,50.0,N Current (RMS),A,46.7
524560,Grovesend,2023-06-08T17:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,81.1
524560,Grovesend,2023-06-08T17:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,73.8
524560,Grovesend,2023-06-08T17:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,51.2
524560,Grovesend,2023-06-08T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.47
524560,Grovesend,2023-06-08T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
524560,Grovesend,2023-06-08T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.62
524560,Grovesend,2023-06-08T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.05
524560,Grovesend,2023-06-08T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.62
524560,Grovesend,2023-06-08T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.92
524560,Grovesend,2023-06-08T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
524560,Grovesend,2023-06-08T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.5
524560,Grovesend,2023-06-08T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
524560,Grovesend,2023-06-08T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.4
524560,Grovesend,2023-06-08T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
524560,Grovesend,2023-06-08T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
524560,Grovesend,2023-06-08T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
524560,Grovesend,2023-06-08T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.72
524560,Grovesend,2023-06-08T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.06
524560,Grovesend,2023-06-08T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.67
524560,Grovesend,2023-06-08T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
524560,Grovesend,2023-06-08T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.2
524560,Grovesend,2023-06-08T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
524560,Grovesend,2023-06-08T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.3
524560,Grovesend,2023-06-08T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
524560,Grovesend,2023-06-08T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
524560,Grovesend,2023-06-08T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.12
524560,Grovesend,2023-06-08T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.75
524560,Grovesend,2023-06-08T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.9
524560,Grovesend,2023-06-08T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.62
524560,Grovesend,2023-06-08T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
524560,Grovesend,2023-06-08T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.1
524560,Grovesend,2023-06-08T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.1
524560,Grovesend,2023-06-08T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.3
524560,Grovesend,2023-06-08T17:10:00.000+00:00,transformer,,Temperature,C,33.8
524560,Grovesend,2023-06-08T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
524560,Grovesend,2023-06-08T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
524560,Grovesend,2023-06-08T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
524560,Grovesend,2023-06-08T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
524560,Grovesend,2023-06-08T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
524560,Grovesend,2023-06-08T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
524560,Grovesend,2023-06-08T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
524560,Grovesend,2023-06-08T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
524560,Grovesend,2023-06-08T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
524560,Grovesend,2023-06-08T17:10:00.000+00:00,busbar,,L3 Active Power,kW,44.07
524560,Grovesend,2023-06-08T17:10:00.000+00:00,busbar,,L2 Active Power,kW,32.54
524560,Grovesend,2023-06-08T17:10:00.000+00:00,busbar,,L1 Active Power,kW,40.65
524560,Grovesend,2023-06-08T17:10:00.000+00:00,busbar,,N Current (RMS),A,85.7
524560,Grovesend,2023-06-08T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.8
524560,Grovesend,2023-06-08T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
524560,Grovesend,2023-06-08T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.3
524560,Grovesend,2023-06-08T17:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.79
524560,Grovesend,2023-06-08T17:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.28
524560,Grovesend,2023-06-08T17:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.05
524560,Grovesend,2023-06-08T17:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.59
524560,Grovesend,2023-06-08T17:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,18.14
524560,Grovesend,2023-06-08T17:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.84
524560,Grovesend,2023-06-08T17:00:00.000+00:00,feeder,50.0,N Current (RMS),A,35.3
524560,Grovesend,2023-06-08T17:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,71.9
524560,Grovesend,2023-06-08T17:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,78.4
524560,Grovesend,2023-06-08T17:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,64.2
524560,Grovesend,2023-06-08T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.39
524560,Grovesend,2023-06-08T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
524560,Grovesend,2023-06-08T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.49
524560,Grovesend,2023-06-08T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.23
524560,Grovesend,2023-06-08T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.12
524560,Grovesend,2023-06-08T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.77
524560,Grovesend,2023-06-08T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
524560,Grovesend,2023-06-08T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
524560,Grovesend,2023-06-08T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
524560,Grovesend,2023-06-08T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.3
524560,Grovesend,2023-06-08T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
524560,Grovesend,2023-06-08T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
524560,Grovesend,2023-06-08T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
524560,Grovesend,2023-06-08T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.9
524560,Grovesend,2023-06-08T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.28
524560,Grovesend,2023-06-08T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.43
524560,Grovesend,2023-06-08T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
524560,Grovesend,2023-06-08T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.7
524560,Grovesend,2023-06-08T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
524560,Grovesend,2023-06-08T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.7
524560,Grovesend,2023-06-08T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.02
524560,Grovesend,2023-06-08T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
524560,Grovesend,2023-06-08T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.47
524560,Grovesend,2023-06-08T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.3
524560,Grovesend,2023-06-08T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.73
524560,Grovesend,2023-06-08T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.54
524560,Grovesend,2023-06-08T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
524560,Grovesend,2023-06-08T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
524560,Grovesend,2023-06-08T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.6
524560,Grovesend,2023-06-08T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.5
524560,Grovesend,2023-06-08T17:00:00.000+00:00,transformer,,Temperature,C,33.7
524560,Grovesend,2023-06-08T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
524560,Grovesend,2023-06-08T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
524560,Grovesend,2023-06-08T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
524560,Grovesend,2023-06-08T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
524560,Grovesend,2023-06-08T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
524560,Grovesend,2023-06-08T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
524560,Grovesend,2023-06-08T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
524560,Grovesend,2023-06-08T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
524560,Grovesend,2023-06-08T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
524560,Grovesend,2023-06-08T17:00:00.000+00:00,busbar,,L3 Active Power,kW,32.35
524560,Grovesend,2023-06-08T17:00:00.000+00:00,busbar,,L2 Active Power,kW,33.6
524560,Grovesend,2023-06-08T17:00:00.000+00:00,busbar,,L1 Active Power,kW,41.13
524560,Grovesend,2023-06-08T17:00:00.000+00:00,busbar,,N Current (RMS),A,73.4
524560,Grovesend,2023-06-08T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
524560,Grovesend,2023-06-08T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.3
524560,Grovesend,2023-06-08T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.5
524560,Grovesend,2023-06-08T16:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.43
524560,Grovesend,2023-06-08T16:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.44
524560,Grovesend,2023-06-08T16:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.16
524560,Grovesend,2023-06-08T16:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.15
524560,Grovesend,2023-06-08T16:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.11
524560,Grovesend,2023-06-08T16:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.32
524560,Grovesend,2023-06-08T16:50:00.000+00:00,feeder,50.0,N Current (RMS),A,38.3
524560,Grovesend,2023-06-08T16:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,78.3
524560,Grovesend,2023-06-08T16:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,56.8
524560,Grovesend,2023-06-08T16:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.8
524560,Grovesend,2023-06-08T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
524560,Grovesend,2023-06-08T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
524560,Grovesend,2023-06-08T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.57
524560,Grovesend,2023-06-08T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.25
524560,Grovesend,2023-06-08T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.5
524560,Grovesend,2023-06-08T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.7
524560,Grovesend,2023-06-08T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
524560,Grovesend,2023-06-08T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
524560,Grovesend,2023-06-08T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
524560,Grovesend,2023-06-08T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.1
524560,Grovesend,2023-06-08T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
524560,Grovesend,2023-06-08T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
524560,Grovesend,2023-06-08T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
524560,Grovesend,2023-06-08T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.94
524560,Grovesend,2023-06-08T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.73
524560,Grovesend,2023-06-08T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.26
524560,Grovesend,2023-06-08T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
524560,Grovesend,2023-06-08T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.1
524560,Grovesend,2023-06-08T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
524560,Grovesend,2023-06-08T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.6
524560,Grovesend,2023-06-08T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.8
524560,Grovesend,2023-06-08T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
524560,Grovesend,2023-06-08T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.21
524560,Grovesend,2023-06-08T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.99
524560,Grovesend,2023-06-08T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.14
524560,Grovesend,2023-06-08T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.79
524560,Grovesend,2023-06-08T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
524560,Grovesend,2023-06-08T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
524560,Grovesend,2023-06-08T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.1
524560,Grovesend,2023-06-08T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.1
524560,Grovesend,2023-06-08T16:50:00.000+00:00,transformer,,Temperature,C,33.7
524560,Grovesend,2023-06-08T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
524560,Grovesend,2023-06-08T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
524560,Grovesend,2023-06-08T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
524560,Grovesend,2023-06-08T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
524560,Grovesend,2023-06-08T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
524560,Grovesend,2023-06-08T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
524560,Grovesend,2023-06-08T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
524560,Grovesend,2023-06-08T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
524560,Grovesend,2023-06-08T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
524560,Grovesend,2023-06-08T16:50:00.000+00:00,busbar,,L3 Active Power,kW,35.54
524560,Grovesend,2023-06-08T16:50:00.000+00:00,busbar,,L2 Active Power,kW,30.69
524560,Grovesend,2023-06-08T16:50:00.000+00:00,busbar,,L1 Active Power,kW,40.34
524560,Grovesend,2023-06-08T16:50:00.000+00:00,busbar,,N Current (RMS),A,76.2
524560,Grovesend,2023-06-08T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.6
524560,Grovesend,2023-06-08T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
524560,Grovesend,2023-06-08T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.7
524560,Grovesend,2023-06-08T16:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.64
524560,Grovesend,2023-06-08T16:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.59
524560,Grovesend,2023-06-08T16:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.49
524560,Grovesend,2023-06-08T16:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.95
524560,Grovesend,2023-06-08T16:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.11
524560,Grovesend,2023-06-08T16:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.98
524560,Grovesend,2023-06-08T16:40:00.000+00:00,feeder,50.0,N Current (RMS),A,41.3
524560,Grovesend,2023-06-08T16:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,77.0
524560,Grovesend,2023-06-08T16:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,65.0
524560,Grovesend,2023-06-08T16:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,40.0
524560,Grovesend,2023-06-08T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.37
524560,Grovesend,2023-06-08T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
524560,Grovesend,2023-06-08T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.95
524560,Grovesend,2023-06-08T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.5
524560,Grovesend,2023-06-08T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.49
524560,Grovesend,2023-06-08T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.56
524560,Grovesend,2023-06-08T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
524560,Grovesend,2023-06-08T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.8
524560,Grovesend,2023-06-08T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
524560,Grovesend,2023-06-08T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.0
524560,Grovesend,2023-06-08T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
524560,Grovesend,2023-06-08T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
524560,Grovesend,2023-06-08T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
524560,Grovesend,2023-06-08T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.66
524560,Grovesend,2023-06-08T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.72
524560,Grovesend,2023-06-08T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.98
524560,Grovesend,2023-06-08T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
524560,Grovesend,2023-06-08T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.0
524560,Grovesend,2023-06-08T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
524560,Grovesend,2023-06-08T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.6
524560,Grovesend,2023-06-08T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
524560,Grovesend,2023-06-08T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
524560,Grovesend,2023-06-08T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.67
524560,Grovesend,2023-06-08T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.16
524560,Grovesend,2023-06-08T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.16
524560,Grovesend,2023-06-08T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.0
524560,Grovesend,2023-06-08T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,42.5
524560,Grovesend,2023-06-08T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
524560,Grovesend,2023-06-08T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.3
524560,Grovesend,2023-06-08T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.5
524560,Grovesend,2023-06-08T16:40:00.000+00:00,transformer,,Temperature,C,33.8
524560,Grovesend,2023-06-08T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
524560,Grovesend,2023-06-08T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
524560,Grovesend,2023-06-08T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
524560,Grovesend,2023-06-08T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
524560,Grovesend,2023-06-08T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
524560,Grovesend,2023-06-08T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
524560,Grovesend,2023-06-08T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
524560,Grovesend,2023-06-08T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
524560,Grovesend,2023-06-08T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
524560,Grovesend,2023-06-08T16:40:00.000+00:00,busbar,,L3 Active Power,kW,41.39
524560,Grovesend,2023-06-08T16:40:00.000+00:00,busbar,,L2 Active Power,kW,39.55
524560,Grovesend,2023-06-08T16:40:00.000+00:00,busbar,,L1 Active Power,kW,34.3
524560,Grovesend,2023-06-08T16:40:00.000+00:00,busbar,,N Current (RMS),A,67.1
524560,Grovesend,2023-06-08T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.0
524560,Grovesend,2023-06-08T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.1
524560,Grovesend,2023-06-08T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.9
524560,Grovesend,2023-06-08T16:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.4
524560,Grovesend,2023-06-08T16:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.22
524560,Grovesend,2023-06-08T16:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.64
524560,Grovesend,2023-06-08T16:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,22.37
524560,Grovesend,2023-06-08T16:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.26
524560,Grovesend,2023-06-08T16:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.59
524560,Grovesend,2023-06-08T16:30:00.000+00:00,feeder,50.0,N Current (RMS),A,49.6
524560,Grovesend,2023-06-08T16:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,97.4
524560,Grovesend,2023-06-08T16:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,65.6
524560,Grovesend,2023-06-08T16:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,50.8
524560,Grovesend,2023-06-08T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.4
524560,Grovesend,2023-06-08T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
524560,Grovesend,2023-06-08T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.32
524560,Grovesend,2023-06-08T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.31
524560,Grovesend,2023-06-08T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.74
524560,Grovesend,2023-06-08T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.41
524560,Grovesend,2023-06-08T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
524560,Grovesend,2023-06-08T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.7
524560,Grovesend,2023-06-08T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.9
524560,Grovesend,2023-06-08T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.1
524560,Grovesend,2023-06-08T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
524560,Grovesend,2023-06-08T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
524560,Grovesend,2023-06-08T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
524560,Grovesend,2023-06-08T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.39
524560,Grovesend,2023-06-08T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.82
524560,Grovesend,2023-06-08T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.72
524560,Grovesend,2023-06-08T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
524560,Grovesend,2023-06-08T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.6
524560,Grovesend,2023-06-08T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.8
524560,Grovesend,2023-06-08T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.0
524560,Grovesend,2023-06-08T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
524560,Grovesend,2023-06-08T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
524560,Grovesend,2023-06-08T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.76
524560,Grovesend,2023-06-08T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.82
524560,Grovesend,2023-06-08T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.07
524560,Grovesend,2023-06-08T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.13
524560,Grovesend,2023-06-08T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
524560,Grovesend,2023-06-08T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
524560,Grovesend,2023-06-08T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.5
524560,Grovesend,2023-06-08T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
524560,Grovesend,2023-06-08T16:30:00.000+00:00,transformer,,Temperature,C,33.7
524560,Grovesend,2023-06-08T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
524560,Grovesend,2023-06-08T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
524560,Grovesend,2023-06-08T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
524560,Grovesend,2023-06-08T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
524560,Grovesend,2023-06-08T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
524560,Grovesend,2023-06-08T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
524560,Grovesend,2023-06-08T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
524560,Grovesend,2023-06-08T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
524560,Grovesend,2023-06-08T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
524560,Grovesend,2023-06-08T16:30:00.000+00:00,busbar,,L3 Active Power,kW,41.46
524560,Grovesend,2023-06-08T16:30:00.000+00:00,busbar,,L2 Active Power,kW,38.93
524560,Grovesend,2023-06-08T16:30:00.000+00:00,busbar,,L1 Active Power,kW,32.47
524560,Grovesend,2023-06-08T16:30:00.000+00:00,busbar,,N Current (RMS),A,71.5
524560,Grovesend,2023-06-08T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.8
524560,Grovesend,2023-06-08T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.4
524560,Grovesend,2023-06-08T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
524560,Grovesend,2023-06-08T16:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.31
524560,Grovesend,2023-06-08T16:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.31
524560,Grovesend,2023-06-08T16:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.29
524560,Grovesend,2023-06-08T16:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.34
524560,Grovesend,2023-06-08T16:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,16.08
524560,Grovesend,2023-06-08T16:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.93
524560,Grovesend,2023-06-08T16:20:00.000+00:00,feeder,50.0,N Current (RMS),A,37.5
524560,Grovesend,2023-06-08T16:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,71.0
524560,Grovesend,2023-06-08T16:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,68.8
524560,Grovesend,2023-06-08T16:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,43.1
524560,Grovesend,2023-06-08T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.83
524560,Grovesend,2023-06-08T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
524560,Grovesend,2023-06-08T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.73
524560,Grovesend,2023-06-08T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.28
524560,Grovesend,2023-06-08T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.6
524560,Grovesend,2023-06-08T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.06
524560,Grovesend,2023-06-08T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
524560,Grovesend,2023-06-08T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.8
524560,Grovesend,2023-06-08T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.7
524560,Grovesend,2023-06-08T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.3
524560,Grovesend,2023-06-08T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
524560,Grovesend,2023-06-08T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
524560,Grovesend,2023-06-08T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
524560,Grovesend,2023-06-08T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.35
524560,Grovesend,2023-06-08T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.81
524560,Grovesend,2023-06-08T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.66
524560,Grovesend,2023-06-08T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
524560,Grovesend,2023-06-08T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.2
524560,Grovesend,2023-06-08T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.7
524560,Grovesend,2023-06-08T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.0
524560,Grovesend,2023-06-08T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
524560,Grovesend,2023-06-08T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
524560,Grovesend,2023-06-08T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.31
524560,Grovesend,2023-06-08T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.4
524560,Grovesend,2023-06-08T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.75
524560,Grovesend,2023-06-08T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.92
524560,Grovesend,2023-06-08T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.5
524560,Grovesend,2023-06-08T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
524560,Grovesend,2023-06-08T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.1
524560,Grovesend,2023-06-08T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
524560,Grovesend,2023-06-08T16:20:00.000+00:00,transformer,,Temperature,C,33.6
524560,Grovesend,2023-06-08T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
524560,Grovesend,2023-06-08T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
524560,Grovesend,2023-06-08T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
524560,Grovesend,2023-06-08T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
524560,Grovesend,2023-06-08T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
524560,Grovesend,2023-06-08T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
524560,Grovesend,2023-06-08T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
524560,Grovesend,2023-06-08T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
524560,Grovesend,2023-06-08T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
524560,Grovesend,2023-06-08T16:20:00.000+00:00,busbar,,L3 Active Power,kW,37.56
524560,Grovesend,2023-06-08T16:20:00.000+00:00,busbar,,L2 Active Power,kW,41.24
524560,Grovesend,2023-06-08T16:20:00.000+00:00,busbar,,L1 Active Power,kW,32.09
524560,Grovesend,2023-06-08T16:20:00.000+00:00,busbar,,N Current (RMS),A,69.8
524560,Grovesend,2023-06-08T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.4
524560,Grovesend,2023-06-08T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.6
524560,Grovesend,2023-06-08T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
524560,Grovesend,2023-06-08T16:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.44
524560,Grovesend,2023-06-08T16:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.39
524560,Grovesend,2023-06-08T16:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.16
524560,Grovesend,2023-06-08T16:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.85
524560,Grovesend,2023-06-08T16:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.35
524560,Grovesend,2023-06-08T16:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.2
524560,Grovesend,2023-06-08T16:10:00.000+00:00,feeder,50.0,N Current (RMS),A,47.7
524560,Grovesend,2023-06-08T16:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,78.3
524560,Grovesend,2023-06-08T16:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,62.6
524560,Grovesend,2023-06-08T16:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,40.6
524560,Grovesend,2023-06-08T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.78
524560,Grovesend,2023-06-08T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
524560,Grovesend,2023-06-08T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.96
524560,Grovesend,2023-06-08T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.41
524560,Grovesend,2023-06-08T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.65
524560,Grovesend,2023-06-08T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.05
524560,Grovesend,2023-06-08T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
524560,Grovesend,2023-06-08T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.5
524560,Grovesend,2023-06-08T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
524560,Grovesend,2023-06-08T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.5
524560,Grovesend,2023-06-08T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
524560,Grovesend,2023-06-08T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
524560,Grovesend,2023-06-08T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
524560,Grovesend,2023-06-08T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.22
524560,Grovesend,2023-06-08T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.87
524560,Grovesend,2023-06-08T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.62
524560,Grovesend,2023-06-08T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
524560,Grovesend,2023-06-08T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.2
524560,Grovesend,2023-06-08T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.2
524560,Grovesend,2023-06-08T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.8
524560,Grovesend,2023-06-08T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
524560,Grovesend,2023-06-08T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
524560,Grovesend,2023-06-08T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.37
524560,Grovesend,2023-06-08T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.75
524560,Grovesend,2023-06-08T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.18
524560,Grovesend,2023-06-08T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.63
524560,Grovesend,2023-06-08T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
524560,Grovesend,2023-06-08T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
524560,Grovesend,2023-06-08T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.5
524560,Grovesend,2023-06-08T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
524560,Grovesend,2023-06-08T16:10:00.000+00:00,transformer,,Temperature,C,33.5
524560,Grovesend,2023-06-08T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
524560,Grovesend,2023-06-08T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
524560,Grovesend,2023-06-08T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
524560,Grovesend,2023-06-08T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
524560,Grovesend,2023-06-08T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
524560,Grovesend,2023-06-08T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
524560,Grovesend,2023-06-08T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
524560,Grovesend,2023-06-08T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
524560,Grovesend,2023-06-08T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
524560,Grovesend,2023-06-08T16:10:00.000+00:00,busbar,,L3 Active Power,kW,34.68
524560,Grovesend,2023-06-08T16:10:00.000+00:00,busbar,,L2 Active Power,kW,34.01
524560,Grovesend,2023-06-08T16:10:00.000+00:00,busbar,,L1 Active Power,kW,31.03
524560,Grovesend,2023-06-08T16:10:00.000+00:00,busbar,,N Current (RMS),A,74.4
524560,Grovesend,2023-06-08T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.5
524560,Grovesend,2023-06-08T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.9
524560,Grovesend,2023-06-08T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
524560,Grovesend,2023-06-08T16:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.17
524560,Grovesend,2023-06-08T16:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.11
524560,Grovesend,2023-06-08T16:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.17
524560,Grovesend,2023-06-08T16:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.2
524560,Grovesend,2023-06-08T16:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.83
524560,Grovesend,2023-06-08T16:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.86
524560,Grovesend,2023-06-08T16:00:00.000+00:00,feeder,50.0,N Current (RMS),A,35.3
524560,Grovesend,2023-06-08T16:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,63.2
524560,Grovesend,2023-06-08T16:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,69.7
524560,Grovesend,2023-06-08T16:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,45.7
524560,Grovesend,2023-06-08T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.76
524560,Grovesend,2023-06-08T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
524560,Grovesend,2023-06-08T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.63
524560,Grovesend,2023-06-08T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.26
524560,Grovesend,2023-06-08T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.82
524560,Grovesend,2023-06-08T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.12
524560,Grovesend,2023-06-08T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
524560,Grovesend,2023-06-08T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
524560,Grovesend,2023-06-08T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
524560,Grovesend,2023-06-08T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
524560,Grovesend,2023-06-08T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
524560,Grovesend,2023-06-08T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
524560,Grovesend,2023-06-08T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
524560,Grovesend,2023-06-08T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.61
524560,Grovesend,2023-06-08T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.99
524560,Grovesend,2023-06-08T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.37
524560,Grovesend,2023-06-08T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
524560,Grovesend,2023-06-08T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.5
524560,Grovesend,2023-06-08T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.4
524560,Grovesend,2023-06-08T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.8
524560,Grovesend,2023-06-08T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.86
524560,Grovesend,2023-06-08T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
524560,Grovesend,2023-06-08T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.3
524560,Grovesend,2023-06-08T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.5
524560,Grovesend,2023-06-08T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.68
524560,Grovesend,2023-06-08T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.59
524560,Grovesend,2023-06-08T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
524560,Grovesend,2023-06-08T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
524560,Grovesend,2023-06-08T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
524560,Grovesend,2023-06-08T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.9
524560,Grovesend,2023-06-08T16:00:00.000+00:00,transformer,,Temperature,C,33.5
524560,Grovesend,2023-06-08T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
524560,Grovesend,2023-06-08T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
524560,Grovesend,2023-06-08T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
524560,Grovesend,2023-06-08T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
524560,Grovesend,2023-06-08T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
524560,Grovesend,2023-06-08T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
524560,Grovesend,2023-06-08T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
524560,Grovesend,2023-06-08T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
524560,Grovesend,2023-06-08T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
524560,Grovesend,2023-06-08T16:00:00.000+00:00,busbar,,L3 Active Power,kW,25.14
524560,Grovesend,2023-06-08T16:00:00.000+00:00,busbar,,L2 Active Power,kW,30.86
524560,Grovesend,2023-06-08T16:00:00.000+00:00,busbar,,L1 Active Power,kW,31.56
524560,Grovesend,2023-06-08T16:00:00.000+00:00,busbar,,N Current (RMS),A,65.4
524560,Grovesend,2023-06-08T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
524560,Grovesend,2023-06-08T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
524560,Grovesend,2023-06-08T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
524560,Grovesend,2023-06-08T15:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.14
524560,Grovesend,2023-06-08T15:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.44
524560,Grovesend,2023-06-08T15:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.47
524560,Grovesend,2023-06-08T15:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.69
524560,Grovesend,2023-06-08T15:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.81
524560,Grovesend,2023-06-08T15:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.97
524560,Grovesend,2023-06-08T15:50:00.000+00:00,feeder,50.0,N Current (RMS),A,28.1
524560,Grovesend,2023-06-08T15:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,59.6
524560,Grovesend,2023-06-08T15:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,68.5
524560,Grovesend,2023-06-08T15:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,52.7
524560,Grovesend,2023-06-08T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.8
524560,Grovesend,2023-06-08T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.49
524560,Grovesend,2023-06-08T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.76
524560,Grovesend,2023-06-08T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.73
524560,Grovesend,2023-06-08T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.51
524560,Grovesend,2023-06-08T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.1
524560,Grovesend,2023-06-08T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
524560,Grovesend,2023-06-08T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.7
524560,Grovesend,2023-06-08T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
524560,Grovesend,2023-06-08T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
524560,Grovesend,2023-06-08T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
524560,Grovesend,2023-06-08T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
524560,Grovesend,2023-06-08T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
524560,Grovesend,2023-06-08T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.92
524560,Grovesend,2023-06-08T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.94
524560,Grovesend,2023-06-08T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.24
524560,Grovesend,2023-06-08T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
524560,Grovesend,2023-06-08T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
524560,Grovesend,2023-06-08T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.5
524560,Grovesend,2023-06-08T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.7
524560,Grovesend,2023-06-08T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.9
524560,Grovesend,2023-06-08T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
524560,Grovesend,2023-06-08T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.15
524560,Grovesend,2023-06-08T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.66
524560,Grovesend,2023-06-08T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.56
524560,Grovesend,2023-06-08T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.84
524560,Grovesend,2023-06-08T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
524560,Grovesend,2023-06-08T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
