Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
524560,Grovesend,2023-06-08T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
524560,Grovesend,2023-06-08T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
524560,Grovesend,2023-06-08T15:50:00.000+00:00,transformer,,Temperature,C,33.6
524560,Grovesend,2023-06-08T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
524560,Grovesend,2023-06-08T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
524560,Grovesend,2023-06-08T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
524560,Grovesend,2023-06-08T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
524560,Grovesend,2023-06-08T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
524560,Grovesend,2023-06-08T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
524560,Grovesend,2023-06-08T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
524560,Grovesend,2023-06-08T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
524560,Grovesend,2023-06-08T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
524560,Grovesend,2023-06-08T15:50:00.000+00:00,busbar,,L3 Active Power,kW,24.53
524560,Grovesend,2023-06-08T15:50:00.000+00:00,busbar,,L2 Active Power,kW,30.07
524560,Grovesend,2023-06-08T15:50:00.000+00:00,busbar,,L1 Active Power,kW,32.67
524560,Grovesend,2023-06-08T15:50:00.000+00:00,busbar,,N Current (RMS),A,64.9
524560,Grovesend,2023-06-08T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
524560,Grovesend,2023-06-08T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
524560,Grovesend,2023-06-08T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.4
524560,Grovesend,2023-06-08T15:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.56
524560,Grovesend,2023-06-08T15:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.05
524560,Grovesend,2023-06-08T15:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.62
524560,Grovesend,2023-06-08T15:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.44
524560,Grovesend,2023-06-08T15:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.5
524560,Grovesend,2023-06-08T15:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.1
524560,Grovesend,2023-06-08T15:40:00.000+00:00,feeder,50.0,N Current (RMS),A,33.2
524560,Grovesend,2023-06-08T15:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,45.9
524560,Grovesend,2023-06-08T15:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,63.9
524560,Grovesend,2023-06-08T15:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,36.5
524560,Grovesend,2023-06-08T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.67
524560,Grovesend,2023-06-08T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
524560,Grovesend,2023-06-08T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.84
524560,Grovesend,2023-06-08T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.72
524560,Grovesend,2023-06-08T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.38
524560,Grovesend,2023-06-08T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.56
524560,Grovesend,2023-06-08T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
524560,Grovesend,2023-06-08T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.5
524560,Grovesend,2023-06-08T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.0
524560,Grovesend,2023-06-08T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.9
524560,Grovesend,2023-06-08T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
524560,Grovesend,2023-06-08T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
524560,Grovesend,2023-06-08T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
524560,Grovesend,2023-06-08T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.49
524560,Grovesend,2023-06-08T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.41
524560,Grovesend,2023-06-08T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.24
524560,Grovesend,2023-06-08T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
524560,Grovesend,2023-06-08T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
524560,Grovesend,2023-06-08T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.4
524560,Grovesend,2023-06-08T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.2
524560,Grovesend,2023-06-08T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.97
524560,Grovesend,2023-06-08T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
524560,Grovesend,2023-06-08T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.19
524560,Grovesend,2023-06-08T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.34
524560,Grovesend,2023-06-08T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.69
524560,Grovesend,2023-06-08T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.41
524560,Grovesend,2023-06-08T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
524560,Grovesend,2023-06-08T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
524560,Grovesend,2023-06-08T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
524560,Grovesend,2023-06-08T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
524560,Grovesend,2023-06-08T15:40:00.000+00:00,transformer,,Temperature,C,33.6
524560,Grovesend,2023-06-08T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
524560,Grovesend,2023-06-08T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
524560,Grovesend,2023-06-08T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
524560,Grovesend,2023-06-08T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
524560,Grovesend,2023-06-08T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
524560,Grovesend,2023-06-08T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
524560,Grovesend,2023-06-08T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
524560,Grovesend,2023-06-08T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
524560,Grovesend,2023-06-08T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
524560,Grovesend,2023-06-08T15:40:00.000+00:00,busbar,,L3 Active Power,kW,19.45
524560,Grovesend,2023-06-08T15:40:00.000+00:00,busbar,,L2 Active Power,kW,33.77
524560,Grovesend,2023-06-08T15:40:00.000+00:00,busbar,,L1 Active Power,kW,31.1
524560,Grovesend,2023-06-08T15:40:00.000+00:00,busbar,,N Current (RMS),A,78.6
524560,Grovesend,2023-06-08T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
524560,Grovesend,2023-06-08T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
524560,Grovesend,2023-06-08T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
524560,Grovesend,2023-06-08T15:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.1
524560,Grovesend,2023-06-08T15:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.5
524560,Grovesend,2023-06-08T15:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.7
524560,Grovesend,2023-06-08T15:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.81
524560,Grovesend,2023-06-08T15:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.09
524560,Grovesend,2023-06-08T15:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.14
524560,Grovesend,2023-06-08T15:30:00.000+00:00,feeder,50.0,N Current (RMS),A,33.1
524560,Grovesend,2023-06-08T15:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,53.0
524560,Grovesend,2023-06-08T15:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,69.2
524560,Grovesend,2023-06-08T15:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,54.5
524560,Grovesend,2023-06-08T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.53
524560,Grovesend,2023-06-08T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
524560,Grovesend,2023-06-08T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.78
524560,Grovesend,2023-06-08T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.93
524560,Grovesend,2023-06-08T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.28
524560,Grovesend,2023-06-08T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.24
524560,Grovesend,2023-06-08T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
524560,Grovesend,2023-06-08T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.6
524560,Grovesend,2023-06-08T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
524560,Grovesend,2023-06-08T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
524560,Grovesend,2023-06-08T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
524560,Grovesend,2023-06-08T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
524560,Grovesend,2023-06-08T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
524560,Grovesend,2023-06-08T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.74
524560,Grovesend,2023-06-08T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.11
524560,Grovesend,2023-06-08T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.66
524560,Grovesend,2023-06-08T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
524560,Grovesend,2023-06-08T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
524560,Grovesend,2023-06-08T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.2
524560,Grovesend,2023-06-08T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.1
524560,Grovesend,2023-06-08T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.92
524560,Grovesend,2023-06-08T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
524560,Grovesend,2023-06-08T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.22
524560,Grovesend,2023-06-08T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.89
524560,Grovesend,2023-06-08T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.86
524560,Grovesend,2023-06-08T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.47
524560,Grovesend,2023-06-08T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
524560,Grovesend,2023-06-08T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
524560,Grovesend,2023-06-08T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
524560,Grovesend,2023-06-08T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
524560,Grovesend,2023-06-08T15:30:00.000+00:00,transformer,,Temperature,C,33.6
524560,Grovesend,2023-06-08T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
524560,Grovesend,2023-06-08T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
524560,Grovesend,2023-06-08T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
524560,Grovesend,2023-06-08T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
524560,Grovesend,2023-06-08T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
524560,Grovesend,2023-06-08T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
524560,Grovesend,2023-06-08T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
524560,Grovesend,2023-06-08T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
524560,Grovesend,2023-06-08T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
524560,Grovesend,2023-06-08T15:30:00.000+00:00,busbar,,L3 Active Power,kW,23.79
524560,Grovesend,2023-06-08T15:30:00.000+00:00,busbar,,L2 Active Power,kW,28.62
524560,Grovesend,2023-06-08T15:30:00.000+00:00,busbar,,L1 Active Power,kW,30.84
524560,Grovesend,2023-06-08T15:30:00.000+00:00,busbar,,N Current (RMS),A,65.4
524560,Grovesend,2023-06-08T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
524560,Grovesend,2023-06-08T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
524560,Grovesend,2023-06-08T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
524560,Grovesend,2023-06-08T15:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.27
524560,Grovesend,2023-06-08T15:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.37
524560,Grovesend,2023-06-08T15:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.21
524560,Grovesend,2023-06-08T15:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.73
524560,Grovesend,2023-06-08T15:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.62
524560,Grovesend,2023-06-08T15:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.8
524560,Grovesend,2023-06-08T15:20:00.000+00:00,feeder,50.0,N Current (RMS),A,26.3
524560,Grovesend,2023-06-08T15:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,43.7
524560,Grovesend,2023-06-08T15:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,47.8
524560,Grovesend,2023-06-08T15:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,53.4
524560,Grovesend,2023-06-08T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.48
524560,Grovesend,2023-06-08T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
524560,Grovesend,2023-06-08T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.9
524560,Grovesend,2023-06-08T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.71
524560,Grovesend,2023-06-08T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.93
524560,Grovesend,2023-06-08T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.47
524560,Grovesend,2023-06-08T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
524560,Grovesend,2023-06-08T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.5
524560,Grovesend,2023-06-08T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
524560,Grovesend,2023-06-08T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.7
524560,Grovesend,2023-06-08T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
524560,Grovesend,2023-06-08T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
524560,Grovesend,2023-06-08T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
524560,Grovesend,2023-06-08T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.56
524560,Grovesend,2023-06-08T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.92
524560,Grovesend,2023-06-08T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.57
524560,Grovesend,2023-06-08T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
524560,Grovesend,2023-06-08T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.7
524560,Grovesend,2023-06-08T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.2
524560,Grovesend,2023-06-08T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.8
524560,Grovesend,2023-06-08T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.07
524560,Grovesend,2023-06-08T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
524560,Grovesend,2023-06-08T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.3
524560,Grovesend,2023-06-08T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.31
524560,Grovesend,2023-06-08T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.87
524560,Grovesend,2023-06-08T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.68
524560,Grovesend,2023-06-08T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
524560,Grovesend,2023-06-08T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
524560,Grovesend,2023-06-08T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
524560,Grovesend,2023-06-08T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
524560,Grovesend,2023-06-08T15:20:00.000+00:00,transformer,,Temperature,C,33.5
524560,Grovesend,2023-06-08T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
524560,Grovesend,2023-06-08T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
524560,Grovesend,2023-06-08T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
524560,Grovesend,2023-06-08T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
524560,Grovesend,2023-06-08T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
524560,Grovesend,2023-06-08T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
524560,Grovesend,2023-06-08T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
524560,Grovesend,2023-06-08T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
524560,Grovesend,2023-06-08T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
524560,Grovesend,2023-06-08T15:20:00.000+00:00,busbar,,L3 Active Power,kW,19.07
524560,Grovesend,2023-06-08T15:20:00.000+00:00,busbar,,L2 Active Power,kW,23.06
524560,Grovesend,2023-06-08T15:20:00.000+00:00,busbar,,L1 Active Power,kW,30.37
524560,Grovesend,2023-06-08T15:20:00.000+00:00,busbar,,N Current (RMS),A,67.5
524560,Grovesend,2023-06-08T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
524560,Grovesend,2023-06-08T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
524560,Grovesend,2023-06-08T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
524560,Grovesend,2023-06-08T15:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.01
524560,Grovesend,2023-06-08T15:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.15
524560,Grovesend,2023-06-08T15:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.1
524560,Grovesend,2023-06-08T15:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.29
524560,Grovesend,2023-06-08T15:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.9
524560,Grovesend,2023-06-08T15:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.88
524560,Grovesend,2023-06-08T15:10:00.000+00:00,feeder,50.0,N Current (RMS),A,28.3
524560,Grovesend,2023-06-08T15:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,49.8
524560,Grovesend,2023-06-08T15:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,40.2
524560,Grovesend,2023-06-08T15:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,44.2
524560,Grovesend,2023-06-08T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.6
524560,Grovesend,2023-06-08T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
524560,Grovesend,2023-06-08T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.16
524560,Grovesend,2023-06-08T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.44
524560,Grovesend,2023-06-08T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.12
524560,Grovesend,2023-06-08T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.7
524560,Grovesend,2023-06-08T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
524560,Grovesend,2023-06-08T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.8
524560,Grovesend,2023-06-08T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
524560,Grovesend,2023-06-08T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.0
524560,Grovesend,2023-06-08T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
524560,Grovesend,2023-06-08T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
524560,Grovesend,2023-06-08T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
524560,Grovesend,2023-06-08T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.85
524560,Grovesend,2023-06-08T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.3
524560,Grovesend,2023-06-08T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.71
524560,Grovesend,2023-06-08T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
524560,Grovesend,2023-06-08T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.5
524560,Grovesend,2023-06-08T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.9
524560,Grovesend,2023-06-08T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.6
524560,Grovesend,2023-06-08T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.93
524560,Grovesend,2023-06-08T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
524560,Grovesend,2023-06-08T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.16
524560,Grovesend,2023-06-08T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.07
524560,Grovesend,2023-06-08T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.12
524560,Grovesend,2023-06-08T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.07
524560,Grovesend,2023-06-08T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
524560,Grovesend,2023-06-08T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
524560,Grovesend,2023-06-08T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
524560,Grovesend,2023-06-08T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
524560,Grovesend,2023-06-08T15:10:00.000+00:00,transformer,,Temperature,C,33.5
524560,Grovesend,2023-06-08T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
524560,Grovesend,2023-06-08T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
524560,Grovesend,2023-06-08T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
524560,Grovesend,2023-06-08T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
524560,Grovesend,2023-06-08T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
524560,Grovesend,2023-06-08T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
524560,Grovesend,2023-06-08T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
524560,Grovesend,2023-06-08T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
524560,Grovesend,2023-06-08T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
524560,Grovesend,2023-06-08T15:10:00.000+00:00,busbar,,L3 Active Power,kW,21.74
524560,Grovesend,2023-06-08T15:10:00.000+00:00,busbar,,L2 Active Power,kW,22.5
524560,Grovesend,2023-06-08T15:10:00.000+00:00,busbar,,L1 Active Power,kW,28.37
524560,Grovesend,2023-06-08T15:10:00.000+00:00,busbar,,N Current (RMS),A,67.3
524560,Grovesend,2023-06-08T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
524560,Grovesend,2023-06-08T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
524560,Grovesend,2023-06-08T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
524560,Grovesend,2023-06-08T15:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.56
524560,Grovesend,2023-06-08T15:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.17
524560,Grovesend,2023-06-08T15:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.01
524560,Grovesend,2023-06-08T15:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.39
524560,Grovesend,2023-06-08T15:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.92
524560,Grovesend,2023-06-08T15:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.84
524560,Grovesend,2023-06-08T15:00:00.000+00:00,feeder,50.0,N Current (RMS),A,30.6
524560,Grovesend,2023-06-08T15:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,63.3
524560,Grovesend,2023-06-08T15:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,49.1
524560,Grovesend,2023-06-08T15:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,57.6
524560,Grovesend,2023-06-08T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.53
524560,Grovesend,2023-06-08T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
524560,Grovesend,2023-06-08T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.14
524560,Grovesend,2023-06-08T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.95
524560,Grovesend,2023-06-08T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.87
524560,Grovesend,2023-06-08T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.75
524560,Grovesend,2023-06-08T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
524560,Grovesend,2023-06-08T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.5
524560,Grovesend,2023-06-08T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
524560,Grovesend,2023-06-08T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.1
524560,Grovesend,2023-06-08T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
524560,Grovesend,2023-06-08T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
524560,Grovesend,2023-06-08T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
524560,Grovesend,2023-06-08T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.2
524560,Grovesend,2023-06-08T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.22
524560,Grovesend,2023-06-08T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.91
524560,Grovesend,2023-06-08T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.6
524560,Grovesend,2023-06-08T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
524560,Grovesend,2023-06-08T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.5
524560,Grovesend,2023-06-08T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.5
524560,Grovesend,2023-06-08T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.89
524560,Grovesend,2023-06-08T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
524560,Grovesend,2023-06-08T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.95
524560,Grovesend,2023-06-08T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.96
524560,Grovesend,2023-06-08T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.82
524560,Grovesend,2023-06-08T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.86
524560,Grovesend,2023-06-08T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
524560,Grovesend,2023-06-08T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
524560,Grovesend,2023-06-08T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
524560,Grovesend,2023-06-08T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
524560,Grovesend,2023-06-08T15:00:00.000+00:00,transformer,,Temperature,C,33.4
524560,Grovesend,2023-06-08T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
524560,Grovesend,2023-06-08T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
524560,Grovesend,2023-06-08T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
524560,Grovesend,2023-06-08T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
524560,Grovesend,2023-06-08T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
524560,Grovesend,2023-06-08T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
524560,Grovesend,2023-06-08T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
524560,Grovesend,2023-06-08T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
524560,Grovesend,2023-06-08T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
524560,Grovesend,2023-06-08T15:00:00.000+00:00,busbar,,L3 Active Power,kW,25.62
524560,Grovesend,2023-06-08T15:00:00.000+00:00,busbar,,L2 Active Power,kW,24.04
524560,Grovesend,2023-06-08T15:00:00.000+00:00,busbar,,L1 Active Power,kW,33.21
524560,Grovesend,2023-06-08T15:00:00.000+00:00,busbar,,N Current (RMS),A,68.8
524560,Grovesend,2023-06-08T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
524560,Grovesend,2023-06-08T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
524560,Grovesend,2023-06-08T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
524560,Grovesend,2023-06-08T14:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.65
524560,Grovesend,2023-06-08T14:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.33
524560,Grovesend,2023-06-08T14:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.43
524560,Grovesend,2023-06-08T14:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.78
524560,Grovesend,2023-06-08T14:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.42
524560,Grovesend,2023-06-08T14:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.35
524560,Grovesend,2023-06-08T14:50:00.000+00:00,feeder,50.0,N Current (RMS),A,38.9
524560,Grovesend,2023-06-08T14:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,64.8
524560,Grovesend,2023-06-08T14:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,39.0
524560,Grovesend,2023-06-08T14:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,46.1
524560,Grovesend,2023-06-08T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.57
524560,Grovesend,2023-06-08T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
524560,Grovesend,2023-06-08T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.58
524560,Grovesend,2023-06-08T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.29
524560,Grovesend,2023-06-08T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.63
524560,Grovesend,2023-06-08T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.57
524560,Grovesend,2023-06-08T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
524560,Grovesend,2023-06-08T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.2
524560,Grovesend,2023-06-08T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
524560,Grovesend,2023-06-08T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
524560,Grovesend,2023-06-08T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
524560,Grovesend,2023-06-08T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
524560,Grovesend,2023-06-08T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
524560,Grovesend,2023-06-08T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.94
524560,Grovesend,2023-06-08T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.23
524560,Grovesend,2023-06-08T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.04
524560,Grovesend,2023-06-08T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.6
524560,Grovesend,2023-06-08T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
524560,Grovesend,2023-06-08T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.2
524560,Grovesend,2023-06-08T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.6
524560,Grovesend,2023-06-08T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.97
524560,Grovesend,2023-06-08T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
524560,Grovesend,2023-06-08T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.17
524560,Grovesend,2023-06-08T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.13
524560,Grovesend,2023-06-08T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.48
524560,Grovesend,2023-06-08T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.06
524560,Grovesend,2023-06-08T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
524560,Grovesend,2023-06-08T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
524560,Grovesend,2023-06-08T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
524560,Grovesend,2023-06-08T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
524560,Grovesend,2023-06-08T14:50:00.000+00:00,transformer,,Temperature,C,33.4
524560,Grovesend,2023-06-08T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
524560,Grovesend,2023-06-08T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
524560,Grovesend,2023-06-08T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
524560,Grovesend,2023-06-08T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
524560,Grovesend,2023-06-08T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
524560,Grovesend,2023-06-08T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
524560,Grovesend,2023-06-08T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
524560,Grovesend,2023-06-08T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
524560,Grovesend,2023-06-08T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
524560,Grovesend,2023-06-08T14:50:00.000+00:00,busbar,,L3 Active Power,kW,26.53
524560,Grovesend,2023-06-08T14:50:00.000+00:00,busbar,,L2 Active Power,kW,22.69
524560,Grovesend,2023-06-08T14:50:00.000+00:00,busbar,,L1 Active Power,kW,26.71
524560,Grovesend,2023-06-08T14:50:00.000+00:00,busbar,,N Current (RMS),A,65.2
524560,Grovesend,2023-06-08T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
524560,Grovesend,2023-06-08T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
524560,Grovesend,2023-06-08T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
524560,Grovesend,2023-06-08T14:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.34
524560,Grovesend,2023-06-08T14:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
524560,Grovesend,2023-06-08T14:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.29
524560,Grovesend,2023-06-08T14:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.88
524560,Grovesend,2023-06-08T14:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.15
524560,Grovesend,2023-06-08T14:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.45
524560,Grovesend,2023-06-08T14:40:00.000+00:00,feeder,50.0,N Current (RMS),A,39.0
524560,Grovesend,2023-06-08T14:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,65.4
524560,Grovesend,2023-06-08T14:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,37.7
524560,Grovesend,2023-06-08T14:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,47.2
524560,Grovesend,2023-06-08T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
524560,Grovesend,2023-06-08T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
524560,Grovesend,2023-06-08T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.54
524560,Grovesend,2023-06-08T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.02
524560,Grovesend,2023-06-08T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.04
524560,Grovesend,2023-06-08T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.16
524560,Grovesend,2023-06-08T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
524560,Grovesend,2023-06-08T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.1
524560,Grovesend,2023-06-08T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
524560,Grovesend,2023-06-08T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
524560,Grovesend,2023-06-08T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
524560,Grovesend,2023-06-08T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
524560,Grovesend,2023-06-08T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
524560,Grovesend,2023-06-08T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.73
524560,Grovesend,2023-06-08T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.83
524560,Grovesend,2023-06-08T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.01
524560,Grovesend,2023-06-08T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
524560,Grovesend,2023-06-08T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
524560,Grovesend,2023-06-08T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.9
524560,Grovesend,2023-06-08T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.6
524560,Grovesend,2023-06-08T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
524560,Grovesend,2023-06-08T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
524560,Grovesend,2023-06-08T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.52
524560,Grovesend,2023-06-08T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.04
524560,Grovesend,2023-06-08T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.46
524560,Grovesend,2023-06-08T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.73
524560,Grovesend,2023-06-08T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
524560,Grovesend,2023-06-08T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
524560,Grovesend,2023-06-08T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
524560,Grovesend,2023-06-08T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
524560,Grovesend,2023-06-08T14:40:00.000+00:00,transformer,,Temperature,C,33.5
524560,Grovesend,2023-06-08T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
524560,Grovesend,2023-06-08T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
524560,Grovesend,2023-06-08T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
524560,Grovesend,2023-06-08T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.39
524560,Grovesend,2023-06-08T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
524560,Grovesend,2023-06-08T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
524560,Grovesend,2023-06-08T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
524560,Grovesend,2023-06-08T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
524560,Grovesend,2023-06-08T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
524560,Grovesend,2023-06-08T14:40:00.000+00:00,busbar,,L3 Active Power,kW,27.17
524560,Grovesend,2023-06-08T14:40:00.000+00:00,busbar,,L2 Active Power,kW,19.24
524560,Grovesend,2023-06-08T14:40:00.000+00:00,busbar,,L1 Active Power,kW,26.98
524560,Grovesend,2023-06-08T14:40:00.000+00:00,busbar,,N Current (RMS),A,70.8
524560,Grovesend,2023-06-08T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
524560,Grovesend,2023-06-08T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
524560,Grovesend,2023-06-08T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
524560,Grovesend,2023-06-08T14:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.16
524560,Grovesend,2023-06-08T14:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
524560,Grovesend,2023-06-08T14:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.6
524560,Grovesend,2023-06-08T14:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.56
524560,Grovesend,2023-06-08T14:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.13
524560,Grovesend,2023-06-08T14:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.84
524560,Grovesend,2023-06-08T14:30:00.000+00:00,feeder,50.0,N Current (RMS),A,39.2
524560,Grovesend,2023-06-08T14:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,72.2
524560,Grovesend,2023-06-08T14:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,45.6
524560,Grovesend,2023-06-08T14:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,65.8
524560,Grovesend,2023-06-08T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.66
524560,Grovesend,2023-06-08T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
524560,Grovesend,2023-06-08T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
524560,Grovesend,2023-06-08T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.49
524560,Grovesend,2023-06-08T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.62
524560,Grovesend,2023-06-08T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.98
524560,Grovesend,2023-06-08T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
524560,Grovesend,2023-06-08T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.8
524560,Grovesend,2023-06-08T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
524560,Grovesend,2023-06-08T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
524560,Grovesend,2023-06-08T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
524560,Grovesend,2023-06-08T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
524560,Grovesend,2023-06-08T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
524560,Grovesend,2023-06-08T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.74
524560,Grovesend,2023-06-08T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.32
524560,Grovesend,2023-06-08T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.37
524560,Grovesend,2023-06-08T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.2
524560,Grovesend,2023-06-08T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
524560,Grovesend,2023-06-08T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.5
524560,Grovesend,2023-06-08T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.7
524560,Grovesend,2023-06-08T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
524560,Grovesend,2023-06-08T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
524560,Grovesend,2023-06-08T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.51
524560,Grovesend,2023-06-08T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.7
524560,Grovesend,2023-06-08T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.92
524560,Grovesend,2023-06-08T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.18
524560,Grovesend,2023-06-08T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
524560,Grovesend,2023-06-08T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
524560,Grovesend,2023-06-08T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
524560,Grovesend,2023-06-08T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
524560,Grovesend,2023-06-08T14:30:00.000+00:00,transformer,,Temperature,C,33.5
524560,Grovesend,2023-06-08T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
524560,Grovesend,2023-06-08T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
524560,Grovesend,2023-06-08T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
524560,Grovesend,2023-06-08T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
524560,Grovesend,2023-06-08T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
524560,Grovesend,2023-06-08T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
524560,Grovesend,2023-06-08T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
524560,Grovesend,2023-06-08T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
524560,Grovesend,2023-06-08T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
524560,Grovesend,2023-06-08T14:30:00.000+00:00,busbar,,L3 Active Power,kW,30.96
524560,Grovesend,2023-06-08T14:30:00.000+00:00,busbar,,L2 Active Power,kW,24.52
524560,Grovesend,2023-06-08T14:30:00.000+00:00,busbar,,L1 Active Power,kW,31.46
524560,Grovesend,2023-06-08T14:30:00.000+00:00,busbar,,N Current (RMS),A,68.9
524560,Grovesend,2023-06-08T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
524560,Grovesend,2023-06-08T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
524560,Grovesend,2023-06-08T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
524560,Grovesend,2023-06-08T14:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.15
524560,Grovesend,2023-06-08T14:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.25
524560,Grovesend,2023-06-08T14:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.96
524560,Grovesend,2023-06-08T14:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.96
524560,Grovesend,2023-06-08T14:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.8
524560,Grovesend,2023-06-08T14:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.11
524560,Grovesend,2023-06-08T14:20:00.000+00:00,feeder,50.0,N Current (RMS),A,45.1
524560,Grovesend,2023-06-08T14:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,69.5
524560,Grovesend,2023-06-08T14:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,39.6
524560,Grovesend,2023-06-08T14:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,67.7
524560,Grovesend,2023-06-08T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.49
524560,Grovesend,2023-06-08T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
524560,Grovesend,2023-06-08T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
524560,Grovesend,2023-06-08T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.02
524560,Grovesend,2023-06-08T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.62
524560,Grovesend,2023-06-08T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.27
524560,Grovesend,2023-06-08T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
524560,Grovesend,2023-06-08T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.5
524560,Grovesend,2023-06-08T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
524560,Grovesend,2023-06-08T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
524560,Grovesend,2023-06-08T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
524560,Grovesend,2023-06-08T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
524560,Grovesend,2023-06-08T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
524560,Grovesend,2023-06-08T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.36
524560,Grovesend,2023-06-08T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.0
524560,Grovesend,2023-06-08T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.69
524560,Grovesend,2023-06-08T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
524560,Grovesend,2023-06-08T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
524560,Grovesend,2023-06-08T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.1
524560,Grovesend,2023-06-08T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.2
524560,Grovesend,2023-06-08T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
524560,Grovesend,2023-06-08T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
524560,Grovesend,2023-06-08T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.75
524560,Grovesend,2023-06-08T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.44
524560,Grovesend,2023-06-08T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.02
524560,Grovesend,2023-06-08T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.39
524560,Grovesend,2023-06-08T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
524560,Grovesend,2023-06-08T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
524560,Grovesend,2023-06-08T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
524560,Grovesend,2023-06-08T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
524560,Grovesend,2023-06-08T14:20:00.000+00:00,transformer,,Temperature,C,33.4
524560,Grovesend,2023-06-08T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
524560,Grovesend,2023-06-08T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
524560,Grovesend,2023-06-08T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
524560,Grovesend,2023-06-08T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
524560,Grovesend,2023-06-08T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
524560,Grovesend,2023-06-08T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
524560,Grovesend,2023-06-08T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
524560,Grovesend,2023-06-08T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
524560,Grovesend,2023-06-08T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
524560,Grovesend,2023-06-08T14:20:00.000+00:00,busbar,,L3 Active Power,kW,25.17
524560,Grovesend,2023-06-08T14:20:00.000+00:00,busbar,,L2 Active Power,kW,16.8
524560,Grovesend,2023-06-08T14:20:00.000+00:00,busbar,,L1 Active Power,kW,32.9
524560,Grovesend,2023-06-08T14:20:00.000+00:00,busbar,,N Current (RMS),A,86.6
524560,Grovesend,2023-06-08T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
524560,Grovesend,2023-06-08T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
524560,Grovesend,2023-06-08T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
524560,Grovesend,2023-06-08T14:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.29
524560,Grovesend,2023-06-08T14:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.37
524560,Grovesend,2023-06-08T14:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.15
524560,Grovesend,2023-06-08T14:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.1
524560,Grovesend,2023-06-08T14:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.33
524560,Grovesend,2023-06-08T14:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.36
524560,Grovesend,2023-06-08T14:10:00.000+00:00,feeder,50.0,N Current (RMS),A,43.9
524560,Grovesend,2023-06-08T14:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,74.5
524560,Grovesend,2023-06-08T14:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,41.6
524560,Grovesend,2023-06-08T14:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,50.6
524560,Grovesend,2023-06-08T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.48
524560,Grovesend,2023-06-08T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
524560,Grovesend,2023-06-08T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.3
524560,Grovesend,2023-06-08T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.2
524560,Grovesend,2023-06-08T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.06
524560,Grovesend,2023-06-08T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.94
524560,Grovesend,2023-06-08T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
524560,Grovesend,2023-06-08T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.9
524560,Grovesend,2023-06-08T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
524560,Grovesend,2023-06-08T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
524560,Grovesend,2023-06-08T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
524560,Grovesend,2023-06-08T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
524560,Grovesend,2023-06-08T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
524560,Grovesend,2023-06-08T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.85
524560,Grovesend,2023-06-08T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.91
524560,Grovesend,2023-06-08T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.71
524560,Grovesend,2023-06-08T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
524560,Grovesend,2023-06-08T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.5
524560,Grovesend,2023-06-08T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
524560,Grovesend,2023-06-08T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.1
524560,Grovesend,2023-06-08T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.64
524560,Grovesend,2023-06-08T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
524560,Grovesend,2023-06-08T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.65
524560,Grovesend,2023-06-08T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.86
524560,Grovesend,2023-06-08T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.35
524560,Grovesend,2023-06-08T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.15
524560,Grovesend,2023-06-08T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
524560,Grovesend,2023-06-08T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
524560,Grovesend,2023-06-08T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
