Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
524560,Grovesend,2023-06-08T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
524560,Grovesend,2023-06-08T14:10:00.000+00:00,transformer,,Temperature,C,33.4
524560,Grovesend,2023-06-08T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
524560,Grovesend,2023-06-08T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
524560,Grovesend,2023-06-08T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
524560,Grovesend,2023-06-08T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
524560,Grovesend,2023-06-08T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
524560,Grovesend,2023-06-08T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
524560,Grovesend,2023-06-08T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
524560,Grovesend,2023-06-08T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
524560,Grovesend,2023-06-08T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
524560,Grovesend,2023-06-08T14:10:00.000+00:00,busbar,,L3 Active Power,kW,25.42
524560,Grovesend,2023-06-08T14:10:00.000+00:00,busbar,,L2 Active Power,kW,14.4
524560,Grovesend,2023-06-08T14:10:00.000+00:00,busbar,,L1 Active Power,kW,25.05
524560,Grovesend,2023-06-08T14:10:00.000+00:00,busbar,,N Current (RMS),A,76.1
524560,Grovesend,2023-06-08T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
524560,Grovesend,2023-06-08T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
524560,Grovesend,2023-06-08T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
524560,Grovesend,2023-06-08T14:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.12
524560,Grovesend,2023-06-08T14:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.51
524560,Grovesend,2023-06-08T14:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.02
524560,Grovesend,2023-06-08T14:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.15
524560,Grovesend,2023-06-08T14:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.2
524560,Grovesend,2023-06-08T14:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.49
524560,Grovesend,2023-06-08T14:00:00.000+00:00,feeder,50.0,N Current (RMS),A,34.8
524560,Grovesend,2023-06-08T14:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,53.8
524560,Grovesend,2023-06-08T14:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,35.3
524560,Grovesend,2023-06-08T14:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,51.2
524560,Grovesend,2023-06-08T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.57
524560,Grovesend,2023-06-08T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
524560,Grovesend,2023-06-08T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.34
524560,Grovesend,2023-06-08T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.28
524560,Grovesend,2023-06-08T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.0
524560,Grovesend,2023-06-08T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.4
524560,Grovesend,2023-06-08T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
524560,Grovesend,2023-06-08T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.8
524560,Grovesend,2023-06-08T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
524560,Grovesend,2023-06-08T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
524560,Grovesend,2023-06-08T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
524560,Grovesend,2023-06-08T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
524560,Grovesend,2023-06-08T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
524560,Grovesend,2023-06-08T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.01
524560,Grovesend,2023-06-08T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.87
524560,Grovesend,2023-06-08T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.89
524560,Grovesend,2023-06-08T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
524560,Grovesend,2023-06-08T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
524560,Grovesend,2023-06-08T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
524560,Grovesend,2023-06-08T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.4
524560,Grovesend,2023-06-08T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
524560,Grovesend,2023-06-08T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
524560,Grovesend,2023-06-08T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.21
524560,Grovesend,2023-06-08T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.78
524560,Grovesend,2023-06-08T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.2
524560,Grovesend,2023-06-08T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.24
524560,Grovesend,2023-06-08T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
524560,Grovesend,2023-06-08T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
524560,Grovesend,2023-06-08T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
524560,Grovesend,2023-06-08T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
524560,Grovesend,2023-06-08T14:00:00.000+00:00,transformer,,Temperature,C,33.4
524560,Grovesend,2023-06-08T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
524560,Grovesend,2023-06-08T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
524560,Grovesend,2023-06-08T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
524560,Grovesend,2023-06-08T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
524560,Grovesend,2023-06-08T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
524560,Grovesend,2023-06-08T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
524560,Grovesend,2023-06-08T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
524560,Grovesend,2023-06-08T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
524560,Grovesend,2023-06-08T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
524560,Grovesend,2023-06-08T14:00:00.000+00:00,busbar,,L3 Active Power,kW,20.86
524560,Grovesend,2023-06-08T14:00:00.000+00:00,busbar,,L2 Active Power,kW,11.21
524560,Grovesend,2023-06-08T14:00:00.000+00:00,busbar,,L1 Active Power,kW,25.33
524560,Grovesend,2023-06-08T14:00:00.000+00:00,busbar,,N Current (RMS),A,80.8
524560,Grovesend,2023-06-08T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
524560,Grovesend,2023-06-08T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
524560,Grovesend,2023-06-08T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
524560,Grovesend,2023-06-08T13:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.05
524560,Grovesend,2023-06-08T13:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.57
524560,Grovesend,2023-06-08T13:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.61
524560,Grovesend,2023-06-08T13:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.07
524560,Grovesend,2023-06-08T13:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.06
524560,Grovesend,2023-06-08T13:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.79
524560,Grovesend,2023-06-08T13:50:00.000+00:00,feeder,50.0,N Current (RMS),A,44.6
524560,Grovesend,2023-06-08T13:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,67.4
524560,Grovesend,2023-06-08T13:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.3
524560,Grovesend,2023-06-08T13:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,56.6
524560,Grovesend,2023-06-08T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
524560,Grovesend,2023-06-08T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
524560,Grovesend,2023-06-08T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.64
524560,Grovesend,2023-06-08T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.9
524560,Grovesend,2023-06-08T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.85
524560,Grovesend,2023-06-08T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.25
524560,Grovesend,2023-06-08T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
524560,Grovesend,2023-06-08T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.3
524560,Grovesend,2023-06-08T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
524560,Grovesend,2023-06-08T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
524560,Grovesend,2023-06-08T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
524560,Grovesend,2023-06-08T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
524560,Grovesend,2023-06-08T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
524560,Grovesend,2023-06-08T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.81
524560,Grovesend,2023-06-08T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.47
524560,Grovesend,2023-06-08T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.2
524560,Grovesend,2023-06-08T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
524560,Grovesend,2023-06-08T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
524560,Grovesend,2023-06-08T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
524560,Grovesend,2023-06-08T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.7
524560,Grovesend,2023-06-08T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.8
524560,Grovesend,2023-06-08T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
524560,Grovesend,2023-06-08T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.42
524560,Grovesend,2023-06-08T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.78
524560,Grovesend,2023-06-08T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.21
524560,Grovesend,2023-06-08T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.11
524560,Grovesend,2023-06-08T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
524560,Grovesend,2023-06-08T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
524560,Grovesend,2023-06-08T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
524560,Grovesend,2023-06-08T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
524560,Grovesend,2023-06-08T13:50:00.000+00:00,transformer,,Temperature,C,33.3
524560,Grovesend,2023-06-08T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
524560,Grovesend,2023-06-08T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
524560,Grovesend,2023-06-08T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
524560,Grovesend,2023-06-08T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
524560,Grovesend,2023-06-08T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
524560,Grovesend,2023-06-08T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
524560,Grovesend,2023-06-08T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
524560,Grovesend,2023-06-08T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
524560,Grovesend,2023-06-08T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
524560,Grovesend,2023-06-08T13:50:00.000+00:00,busbar,,L3 Active Power,kW,24.08
524560,Grovesend,2023-06-08T13:50:00.000+00:00,busbar,,L2 Active Power,kW,11.27
524560,Grovesend,2023-06-08T13:50:00.000+00:00,busbar,,L1 Active Power,kW,25.83
524560,Grovesend,2023-06-08T13:50:00.000+00:00,busbar,,N Current (RMS),A,85.6
524560,Grovesend,2023-06-08T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
524560,Grovesend,2023-06-08T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
524560,Grovesend,2023-06-08T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
524560,Grovesend,2023-06-08T13:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.12
524560,Grovesend,2023-06-08T13:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.12
524560,Grovesend,2023-06-08T13:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.15
524560,Grovesend,2023-06-08T13:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.59
524560,Grovesend,2023-06-08T13:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.25
524560,Grovesend,2023-06-08T13:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.66
524560,Grovesend,2023-06-08T13:40:00.000+00:00,feeder,50.0,N Current (RMS),A,32.7
524560,Grovesend,2023-06-08T13:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,51.1
524560,Grovesend,2023-06-08T13:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,39.1
524560,Grovesend,2023-06-08T13:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,47.6
524560,Grovesend,2023-06-08T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
524560,Grovesend,2023-06-08T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
524560,Grovesend,2023-06-08T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.68
524560,Grovesend,2023-06-08T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.3
524560,Grovesend,2023-06-08T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.81
524560,Grovesend,2023-06-08T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.59
524560,Grovesend,2023-06-08T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
524560,Grovesend,2023-06-08T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.6
524560,Grovesend,2023-06-08T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
524560,Grovesend,2023-06-08T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
524560,Grovesend,2023-06-08T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
524560,Grovesend,2023-06-08T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
524560,Grovesend,2023-06-08T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
524560,Grovesend,2023-06-08T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.78
524560,Grovesend,2023-06-08T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.22
524560,Grovesend,2023-06-08T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.14
524560,Grovesend,2023-06-08T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
524560,Grovesend,2023-06-08T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
524560,Grovesend,2023-06-08T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
524560,Grovesend,2023-06-08T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
524560,Grovesend,2023-06-08T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.07
524560,Grovesend,2023-06-08T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.74
524560,Grovesend,2023-06-08T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.56
524560,Grovesend,2023-06-08T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.63
524560,Grovesend,2023-06-08T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.27
524560,Grovesend,2023-06-08T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.16
524560,Grovesend,2023-06-08T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
524560,Grovesend,2023-06-08T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
524560,Grovesend,2023-06-08T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
524560,Grovesend,2023-06-08T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
524560,Grovesend,2023-06-08T13:40:00.000+00:00,transformer,,Temperature,C,33.2
524560,Grovesend,2023-06-08T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
524560,Grovesend,2023-06-08T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
524560,Grovesend,2023-06-08T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
524560,Grovesend,2023-06-08T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
524560,Grovesend,2023-06-08T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
524560,Grovesend,2023-06-08T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
524560,Grovesend,2023-06-08T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
524560,Grovesend,2023-06-08T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
524560,Grovesend,2023-06-08T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
524560,Grovesend,2023-06-08T13:40:00.000+00:00,busbar,,L3 Active Power,kW,18.66
524560,Grovesend,2023-06-08T13:40:00.000+00:00,busbar,,L2 Active Power,kW,12.72
524560,Grovesend,2023-06-08T13:40:00.000+00:00,busbar,,L1 Active Power,kW,22.8
524560,Grovesend,2023-06-08T13:40:00.000+00:00,busbar,,N Current (RMS),A,70.2
524560,Grovesend,2023-06-08T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
524560,Grovesend,2023-06-08T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
524560,Grovesend,2023-06-08T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
524560,Grovesend,2023-06-08T13:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.29
524560,Grovesend,2023-06-08T13:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.43
524560,Grovesend,2023-06-08T13:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.34
524560,Grovesend,2023-06-08T13:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.15
524560,Grovesend,2023-06-08T13:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.42
524560,Grovesend,2023-06-08T13:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.76
524560,Grovesend,2023-06-08T13:30:00.000+00:00,feeder,50.0,N Current (RMS),A,27.2
524560,Grovesend,2023-06-08T13:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,45.2
524560,Grovesend,2023-06-08T13:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,46.1
524560,Grovesend,2023-06-08T13:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,56.7
524560,Grovesend,2023-06-08T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
524560,Grovesend,2023-06-08T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
524560,Grovesend,2023-06-08T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.44
524560,Grovesend,2023-06-08T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.83
524560,Grovesend,2023-06-08T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.88
524560,Grovesend,2023-06-08T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.24
524560,Grovesend,2023-06-08T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
524560,Grovesend,2023-06-08T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.4
524560,Grovesend,2023-06-08T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
524560,Grovesend,2023-06-08T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
524560,Grovesend,2023-06-08T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
524560,Grovesend,2023-06-08T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
524560,Grovesend,2023-06-08T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
524560,Grovesend,2023-06-08T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.7
524560,Grovesend,2023-06-08T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.41
524560,Grovesend,2023-06-08T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.26
524560,Grovesend,2023-06-08T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
524560,Grovesend,2023-06-08T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
524560,Grovesend,2023-06-08T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
524560,Grovesend,2023-06-08T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.1
524560,Grovesend,2023-06-08T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.26
524560,Grovesend,2023-06-08T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
524560,Grovesend,2023-06-08T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.53
524560,Grovesend,2023-06-08T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.78
524560,Grovesend,2023-06-08T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.9
524560,Grovesend,2023-06-08T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.43
524560,Grovesend,2023-06-08T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
524560,Grovesend,2023-06-08T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
524560,Grovesend,2023-06-08T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
524560,Grovesend,2023-06-08T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
524560,Grovesend,2023-06-08T13:30:00.000+00:00,transformer,,Temperature,C,33.1
524560,Grovesend,2023-06-08T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
524560,Grovesend,2023-06-08T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
524560,Grovesend,2023-06-08T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
524560,Grovesend,2023-06-08T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
524560,Grovesend,2023-06-08T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
524560,Grovesend,2023-06-08T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
524560,Grovesend,2023-06-08T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
524560,Grovesend,2023-06-08T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
524560,Grovesend,2023-06-08T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
524560,Grovesend,2023-06-08T13:30:00.000+00:00,busbar,,L3 Active Power,kW,16.07
524560,Grovesend,2023-06-08T13:30:00.000+00:00,busbar,,L2 Active Power,kW,16.25
524560,Grovesend,2023-06-08T13:30:00.000+00:00,busbar,,L1 Active Power,kW,24.68
524560,Grovesend,2023-06-08T13:30:00.000+00:00,busbar,,N Current (RMS),A,63.3
524560,Grovesend,2023-06-08T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
524560,Grovesend,2023-06-08T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
524560,Grovesend,2023-06-08T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
524560,Grovesend,2023-06-08T13:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.06
524560,Grovesend,2023-06-08T13:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.87
524560,Grovesend,2023-06-08T13:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.69
524560,Grovesend,2023-06-08T13:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.87
524560,Grovesend,2023-06-08T13:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.85
524560,Grovesend,2023-06-08T13:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.78
524560,Grovesend,2023-06-08T13:20:00.000+00:00,feeder,50.0,N Current (RMS),A,28.8
524560,Grovesend,2023-06-08T13:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,53.3
524560,Grovesend,2023-06-08T13:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,48.6
524560,Grovesend,2023-06-08T13:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,57.7
524560,Grovesend,2023-06-08T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
524560,Grovesend,2023-06-08T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
524560,Grovesend,2023-06-08T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.33
524560,Grovesend,2023-06-08T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.84
524560,Grovesend,2023-06-08T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.42
524560,Grovesend,2023-06-08T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.14
524560,Grovesend,2023-06-08T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
524560,Grovesend,2023-06-08T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.2
524560,Grovesend,2023-06-08T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
524560,Grovesend,2023-06-08T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
524560,Grovesend,2023-06-08T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
524560,Grovesend,2023-06-08T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
524560,Grovesend,2023-06-08T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
524560,Grovesend,2023-06-08T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.63
524560,Grovesend,2023-06-08T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.88
524560,Grovesend,2023-06-08T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.77
524560,Grovesend,2023-06-08T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
524560,Grovesend,2023-06-08T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.5
524560,Grovesend,2023-06-08T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.3
524560,Grovesend,2023-06-08T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
524560,Grovesend,2023-06-08T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.15
524560,Grovesend,2023-06-08T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
524560,Grovesend,2023-06-08T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.67
524560,Grovesend,2023-06-08T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.88
524560,Grovesend,2023-06-08T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.22
524560,Grovesend,2023-06-08T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.63
524560,Grovesend,2023-06-08T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
524560,Grovesend,2023-06-08T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
524560,Grovesend,2023-06-08T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
524560,Grovesend,2023-06-08T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
524560,Grovesend,2023-06-08T13:20:00.000+00:00,transformer,,Temperature,C,32.9
524560,Grovesend,2023-06-08T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
524560,Grovesend,2023-06-08T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
524560,Grovesend,2023-06-08T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
524560,Grovesend,2023-06-08T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
524560,Grovesend,2023-06-08T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
524560,Grovesend,2023-06-08T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
524560,Grovesend,2023-06-08T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
524560,Grovesend,2023-06-08T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
524560,Grovesend,2023-06-08T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
524560,Grovesend,2023-06-08T13:20:00.000+00:00,busbar,,L3 Active Power,kW,19.6
524560,Grovesend,2023-06-08T13:20:00.000+00:00,busbar,,L2 Active Power,kW,17.55
524560,Grovesend,2023-06-08T13:20:00.000+00:00,busbar,,L1 Active Power,kW,26.55
524560,Grovesend,2023-06-08T13:20:00.000+00:00,busbar,,N Current (RMS),A,64.7
524560,Grovesend,2023-06-08T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
524560,Grovesend,2023-06-08T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
524560,Grovesend,2023-06-08T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
524560,Grovesend,2023-06-08T13:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.45
524560,Grovesend,2023-06-08T13:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.29
524560,Grovesend,2023-06-08T13:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.51
524560,Grovesend,2023-06-08T13:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.39
524560,Grovesend,2023-06-08T13:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.2
524560,Grovesend,2023-06-08T13:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.01
524560,Grovesend,2023-06-08T13:10:00.000+00:00,feeder,50.0,N Current (RMS),A,35.5
524560,Grovesend,2023-06-08T13:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,50.6
524560,Grovesend,2023-06-08T13:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.8
524560,Grovesend,2023-06-08T13:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,46.2
524560,Grovesend,2023-06-08T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
524560,Grovesend,2023-06-08T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
524560,Grovesend,2023-06-08T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.66
524560,Grovesend,2023-06-08T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.02
524560,Grovesend,2023-06-08T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.89
524560,Grovesend,2023-06-08T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.16
524560,Grovesend,2023-06-08T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
524560,Grovesend,2023-06-08T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
524560,Grovesend,2023-06-08T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
524560,Grovesend,2023-06-08T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
524560,Grovesend,2023-06-08T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
524560,Grovesend,2023-06-08T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
524560,Grovesend,2023-06-08T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
524560,Grovesend,2023-06-08T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.41
524560,Grovesend,2023-06-08T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.13
524560,Grovesend,2023-06-08T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.59
524560,Grovesend,2023-06-08T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
524560,Grovesend,2023-06-08T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
524560,Grovesend,2023-06-08T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
524560,Grovesend,2023-06-08T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.1
524560,Grovesend,2023-06-08T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.86
524560,Grovesend,2023-06-08T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
524560,Grovesend,2023-06-08T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.22
524560,Grovesend,2023-06-08T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.84
524560,Grovesend,2023-06-08T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.27
524560,Grovesend,2023-06-08T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.81
524560,Grovesend,2023-06-08T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
524560,Grovesend,2023-06-08T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
524560,Grovesend,2023-06-08T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
524560,Grovesend,2023-06-08T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
524560,Grovesend,2023-06-08T13:10:00.000+00:00,transformer,,Temperature,C,32.9
524560,Grovesend,2023-06-08T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
524560,Grovesend,2023-06-08T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
524560,Grovesend,2023-06-08T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
524560,Grovesend,2023-06-08T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
524560,Grovesend,2023-06-08T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
524560,Grovesend,2023-06-08T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
524560,Grovesend,2023-06-08T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
524560,Grovesend,2023-06-08T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
524560,Grovesend,2023-06-08T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
524560,Grovesend,2023-06-08T13:10:00.000+00:00,busbar,,L3 Active Power,kW,21.38
524560,Grovesend,2023-06-08T13:10:00.000+00:00,busbar,,L2 Active Power,kW,15.04
524560,Grovesend,2023-06-08T13:10:00.000+00:00,busbar,,L1 Active Power,kW,23.51
524560,Grovesend,2023-06-08T13:10:00.000+00:00,busbar,,N Current (RMS),A,67.2
524560,Grovesend,2023-06-08T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
524560,Grovesend,2023-06-08T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
524560,Grovesend,2023-06-08T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
524560,Grovesend,2023-06-08T13:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.19
524560,Grovesend,2023-06-08T13:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.66
524560,Grovesend,2023-06-08T13:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.05
524560,Grovesend,2023-06-08T13:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.69
524560,Grovesend,2023-06-08T13:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.32
524560,Grovesend,2023-06-08T13:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.88
524560,Grovesend,2023-06-08T13:00:00.000+00:00,feeder,50.0,N Current (RMS),A,35.2
524560,Grovesend,2023-06-08T13:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,48.6
524560,Grovesend,2023-06-08T13:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.1
524560,Grovesend,2023-06-08T13:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,45.2
524560,Grovesend,2023-06-08T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.37
524560,Grovesend,2023-06-08T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
524560,Grovesend,2023-06-08T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.59
524560,Grovesend,2023-06-08T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.66
524560,Grovesend,2023-06-08T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.31
524560,Grovesend,2023-06-08T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.92
524560,Grovesend,2023-06-08T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
524560,Grovesend,2023-06-08T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
524560,Grovesend,2023-06-08T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
524560,Grovesend,2023-06-08T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
524560,Grovesend,2023-06-08T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
524560,Grovesend,2023-06-08T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
524560,Grovesend,2023-06-08T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
524560,Grovesend,2023-06-08T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.42
524560,Grovesend,2023-06-08T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.84
524560,Grovesend,2023-06-08T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.62
524560,Grovesend,2023-06-08T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
524560,Grovesend,2023-06-08T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
524560,Grovesend,2023-06-08T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
524560,Grovesend,2023-06-08T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
524560,Grovesend,2023-06-08T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.93
524560,Grovesend,2023-06-08T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
524560,Grovesend,2023-06-08T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.06
524560,Grovesend,2023-06-08T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.11
524560,Grovesend,2023-06-08T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.37
524560,Grovesend,2023-06-08T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.69
524560,Grovesend,2023-06-08T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
524560,Grovesend,2023-06-08T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
524560,Grovesend,2023-06-08T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
524560,Grovesend,2023-06-08T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
524560,Grovesend,2023-06-08T13:00:00.000+00:00,transformer,,Temperature,C,32.8
524560,Grovesend,2023-06-08T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
524560,Grovesend,2023-06-08T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
524560,Grovesend,2023-06-08T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
524560,Grovesend,2023-06-08T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
524560,Grovesend,2023-06-08T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
524560,Grovesend,2023-06-08T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
524560,Grovesend,2023-06-08T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
524560,Grovesend,2023-06-08T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
524560,Grovesend,2023-06-08T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
524560,Grovesend,2023-06-08T13:00:00.000+00:00,busbar,,L3 Active Power,kW,15.46
524560,Grovesend,2023-06-08T13:00:00.000+00:00,busbar,,L2 Active Power,kW,10.57
524560,Grovesend,2023-06-08T13:00:00.000+00:00,busbar,,L1 Active Power,kW,21.1
524560,Grovesend,2023-06-08T13:00:00.000+00:00,busbar,,N Current (RMS),A,67.8
524560,Grovesend,2023-06-08T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
524560,Grovesend,2023-06-08T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
524560,Grovesend,2023-06-08T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
524560,Grovesend,2023-06-08T12:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.22
524560,Grovesend,2023-06-08T12:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.58
524560,Grovesend,2023-06-08T12:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.71
524560,Grovesend,2023-06-08T12:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.57
524560,Grovesend,2023-06-08T12:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.61
524560,Grovesend,2023-06-08T12:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.24
524560,Grovesend,2023-06-08T12:50:00.000+00:00,feeder,50.0,N Current (RMS),A,31.8
524560,Grovesend,2023-06-08T12:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,47.9
524560,Grovesend,2023-06-08T12:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,36.6
524560,Grovesend,2023-06-08T12:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,43.1
524560,Grovesend,2023-06-08T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
524560,Grovesend,2023-06-08T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
524560,Grovesend,2023-06-08T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.85
524560,Grovesend,2023-06-08T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.68
524560,Grovesend,2023-06-08T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.41
524560,Grovesend,2023-06-08T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.41
524560,Grovesend,2023-06-08T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
524560,Grovesend,2023-06-08T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
524560,Grovesend,2023-06-08T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
524560,Grovesend,2023-06-08T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
524560,Grovesend,2023-06-08T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
524560,Grovesend,2023-06-08T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
524560,Grovesend,2023-06-08T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
524560,Grovesend,2023-06-08T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.47
524560,Grovesend,2023-06-08T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.26
524560,Grovesend,2023-06-08T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.37
524560,Grovesend,2023-06-08T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
524560,Grovesend,2023-06-08T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
524560,Grovesend,2023-06-08T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
524560,Grovesend,2023-06-08T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
524560,Grovesend,2023-06-08T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.93
524560,Grovesend,2023-06-08T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
524560,Grovesend,2023-06-08T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.1
524560,Grovesend,2023-06-08T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.46
524560,Grovesend,2023-06-08T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.55
524560,Grovesend,2023-06-08T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.72
524560,Grovesend,2023-06-08T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
524560,Grovesend,2023-06-08T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
524560,Grovesend,2023-06-08T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
524560,Grovesend,2023-06-08T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
524560,Grovesend,2023-06-08T12:50:00.000+00:00,transformer,,Temperature,C,32.6
524560,Grovesend,2023-06-08T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
524560,Grovesend,2023-06-08T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
524560,Grovesend,2023-06-08T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
524560,Grovesend,2023-06-08T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
524560,Grovesend,2023-06-08T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
524560,Grovesend,2023-06-08T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
524560,Grovesend,2023-06-08T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
524560,Grovesend,2023-06-08T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
524560,Grovesend,2023-06-08T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
524560,Grovesend,2023-06-08T12:50:00.000+00:00,busbar,,L3 Active Power,kW,17.13
524560,Grovesend,2023-06-08T12:50:00.000+00:00,busbar,,L2 Active Power,kW,11.47
524560,Grovesend,2023-06-08T12:50:00.000+00:00,busbar,,L1 Active Power,kW,20.97
524560,Grovesend,2023-06-08T12:50:00.000+00:00,busbar,,N Current (RMS),A,69.3
524560,Grovesend,2023-06-08T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
524560,Grovesend,2023-06-08T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
524560,Grovesend,2023-06-08T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
524560,Grovesend,2023-06-08T12:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.3
524560,Grovesend,2023-06-08T12:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.16
524560,Grovesend,2023-06-08T12:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.03
524560,Grovesend,2023-06-08T12:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.73
524560,Grovesend,2023-06-08T12:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.83
524560,Grovesend,2023-06-08T12:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.25
524560,Grovesend,2023-06-08T12:40:00.000+00:00,feeder,50.0,N Current (RMS),A,39.0
524560,Grovesend,2023-06-08T12:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,56.3
524560,Grovesend,2023-06-08T12:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,32.7
524560,Grovesend,2023-06-08T12:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,54.1
524560,Grovesend,2023-06-08T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
524560,Grovesend,2023-06-08T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
524560,Grovesend,2023-06-08T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.05
524560,Grovesend,2023-06-08T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.48
524560,Grovesend,2023-06-08T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.76
524560,Grovesend,2023-06-08T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.93
524560,Grovesend,2023-06-08T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
524560,Grovesend,2023-06-08T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
524560,Grovesend,2023-06-08T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
524560,Grovesend,2023-06-08T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
524560,Grovesend,2023-06-08T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
524560,Grovesend,2023-06-08T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
524560,Grovesend,2023-06-08T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
524560,Grovesend,2023-06-08T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.56
524560,Grovesend,2023-06-08T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.98
524560,Grovesend,2023-06-08T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.25
524560,Grovesend,2023-06-08T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
524560,Grovesend,2023-06-08T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
524560,Grovesend,2023-06-08T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
524560,Grovesend,2023-06-08T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
524560,Grovesend,2023-06-08T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.87
524560,Grovesend,2023-06-08T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
524560,Grovesend,2023-06-08T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.2
524560,Grovesend,2023-06-08T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.98
524560,Grovesend,2023-06-08T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.25
524560,Grovesend,2023-06-08T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.15
524560,Grovesend,2023-06-08T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
524560,Grovesend,2023-06-08T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
524560,Grovesend,2023-06-08T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
524560,Grovesend,2023-06-08T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
524560,Grovesend,2023-06-08T12:40:00.000+00:00,transformer,,Temperature,C,32.5
524560,Grovesend,2023-06-08T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
524560,Grovesend,2023-06-08T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
524560,Grovesend,2023-06-08T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
524560,Grovesend,2023-06-08T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
524560,Grovesend,2023-06-08T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
524560,Grovesend,2023-06-08T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
524560,Grovesend,2023-06-08T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
524560,Grovesend,2023-06-08T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
524560,Grovesend,2023-06-08T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
524560,Grovesend,2023-06-08T12:40:00.000+00:00,busbar,,L3 Active Power,kW,16.94
524560,Grovesend,2023-06-08T12:40:00.000+00:00,busbar,,L2 Active Power,kW,12.58
524560,Grovesend,2023-06-08T12:40:00.000+00:00,busbar,,L1 Active Power,kW,23.5
524560,Grovesend,2023-06-08T12:40:00.000+00:00,busbar,,N Current (RMS),A,66.9
524560,Grovesend,2023-06-08T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
524560,Grovesend,2023-06-08T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
524560,Grovesend,2023-06-08T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
524560,Grovesend,2023-06-08T12:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.11
524560,Grovesend,2023-06-08T12:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.1
524560,Grovesend,2023-06-08T12:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.94
524560,Grovesend,2023-06-08T12:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.15
524560,Grovesend,2023-06-08T12:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.22
524560,Grovesend,2023-06-08T12:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.55
524560,Grovesend,2023-06-08T12:30:00.000+00:00,feeder,50.0,N Current (RMS),A,29.4
524560,Grovesend,2023-06-08T12:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,59.0
524560,Grovesend,2023-06-08T12:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,56.1
524560,Grovesend,2023-06-08T12:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,65.3
524560,Grovesend,2023-06-08T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
524560,Grovesend,2023-06-08T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
524560,Grovesend,2023-06-08T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.85
524560,Grovesend,2023-06-08T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.51
524560,Grovesend,2023-06-08T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.03
524560,Grovesend,2023-06-08T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.01
524560,Grovesend,2023-06-08T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
524560,Grovesend,2023-06-08T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
524560,Grovesend,2023-06-08T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
524560,Grovesend,2023-06-08T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
524560,Grovesend,2023-06-08T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
524560,Grovesend,2023-06-08T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
524560,Grovesend,2023-06-08T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
524560,Grovesend,2023-06-08T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.62
524560,Grovesend,2023-06-08T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.66
524560,Grovesend,2023-06-08T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.07
524560,Grovesend,2023-06-08T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
524560,Grovesend,2023-06-08T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
524560,Grovesend,2023-06-08T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
524560,Grovesend,2023-06-08T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
524560,Grovesend,2023-06-08T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.89
524560,Grovesend,2023-06-08T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.48
524560,Grovesend,2023-06-08T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.27
524560,Grovesend,2023-06-08T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.97
524560,Grovesend,2023-06-08T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.16
524560,Grovesend,2023-06-08T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.03
524560,Grovesend,2023-06-08T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
524560,Grovesend,2023-06-08T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
524560,Grovesend,2023-06-08T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
524560,Grovesend,2023-06-08T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
