Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
524560,Grovesend,2023-06-08T12:30:00.000+00:00,transformer,,Temperature,C,32.2
524560,Grovesend,2023-06-08T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
524560,Grovesend,2023-06-08T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
524560,Grovesend,2023-06-08T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
524560,Grovesend,2023-06-08T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
524560,Grovesend,2023-06-08T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
524560,Grovesend,2023-06-08T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
524560,Grovesend,2023-06-08T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
524560,Grovesend,2023-06-08T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
524560,Grovesend,2023-06-08T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
524560,Grovesend,2023-06-08T12:30:00.000+00:00,busbar,,L3 Active Power,kW,18.84
524560,Grovesend,2023-06-08T12:30:00.000+00:00,busbar,,L2 Active Power,kW,15.83
524560,Grovesend,2023-06-08T12:30:00.000+00:00,busbar,,L1 Active Power,kW,26.08
524560,Grovesend,2023-06-08T12:30:00.000+00:00,busbar,,N Current (RMS),A,67.0
524560,Grovesend,2023-06-08T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
524560,Grovesend,2023-06-08T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
524560,Grovesend,2023-06-08T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
524560,Grovesend,2023-06-08T12:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.13
524560,Grovesend,2023-06-08T12:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.16
524560,Grovesend,2023-06-08T12:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.61
524560,Grovesend,2023-06-08T12:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.89
524560,Grovesend,2023-06-08T12:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.39
524560,Grovesend,2023-06-08T12:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.85
524560,Grovesend,2023-06-08T12:20:00.000+00:00,feeder,50.0,N Current (RMS),A,34.8
524560,Grovesend,2023-06-08T12:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,57.4
524560,Grovesend,2023-06-08T12:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,47.6
524560,Grovesend,2023-06-08T12:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,43.6
524560,Grovesend,2023-06-08T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
524560,Grovesend,2023-06-08T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
524560,Grovesend,2023-06-08T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.81
524560,Grovesend,2023-06-08T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.62
524560,Grovesend,2023-06-08T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.65
524560,Grovesend,2023-06-08T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.96
524560,Grovesend,2023-06-08T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
524560,Grovesend,2023-06-08T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.3
524560,Grovesend,2023-06-08T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
524560,Grovesend,2023-06-08T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
524560,Grovesend,2023-06-08T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
524560,Grovesend,2023-06-08T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
524560,Grovesend,2023-06-08T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
524560,Grovesend,2023-06-08T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.22
524560,Grovesend,2023-06-08T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.37
524560,Grovesend,2023-06-08T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.78
524560,Grovesend,2023-06-08T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
524560,Grovesend,2023-06-08T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
524560,Grovesend,2023-06-08T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.7
524560,Grovesend,2023-06-08T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.3
524560,Grovesend,2023-06-08T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
524560,Grovesend,2023-06-08T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
524560,Grovesend,2023-06-08T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.91
524560,Grovesend,2023-06-08T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.12
524560,Grovesend,2023-06-08T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.98
524560,Grovesend,2023-06-08T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.77
524560,Grovesend,2023-06-08T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.2
524560,Grovesend,2023-06-08T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
524560,Grovesend,2023-06-08T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
524560,Grovesend,2023-06-08T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
524560,Grovesend,2023-06-08T12:20:00.000+00:00,transformer,,Temperature,C,32.1
524560,Grovesend,2023-06-08T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
524560,Grovesend,2023-06-08T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
524560,Grovesend,2023-06-08T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
524560,Grovesend,2023-06-08T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
524560,Grovesend,2023-06-08T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
524560,Grovesend,2023-06-08T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
524560,Grovesend,2023-06-08T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
524560,Grovesend,2023-06-08T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
524560,Grovesend,2023-06-08T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
524560,Grovesend,2023-06-08T12:20:00.000+00:00,busbar,,L3 Active Power,kW,17.54
524560,Grovesend,2023-06-08T12:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
524560,Grovesend,2023-06-08T12:20:00.000+00:00,busbar,,L1 Active Power,kW,24.15
524560,Grovesend,2023-06-08T12:20:00.000+00:00,busbar,,N Current (RMS),A,65.2
524560,Grovesend,2023-06-08T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
524560,Grovesend,2023-06-08T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
524560,Grovesend,2023-06-08T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
524560,Grovesend,2023-06-08T12:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.32
524560,Grovesend,2023-06-08T12:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.59
524560,Grovesend,2023-06-08T12:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.6
524560,Grovesend,2023-06-08T12:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.02
524560,Grovesend,2023-06-08T12:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.11
524560,Grovesend,2023-06-08T12:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.72
524560,Grovesend,2023-06-08T12:10:00.000+00:00,feeder,50.0,N Current (RMS),A,39.3
524560,Grovesend,2023-06-08T12:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,65.4
524560,Grovesend,2023-06-08T12:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,38.4
524560,Grovesend,2023-06-08T12:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,41.0
524560,Grovesend,2023-06-08T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
524560,Grovesend,2023-06-08T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
524560,Grovesend,2023-06-08T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.56
524560,Grovesend,2023-06-08T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.88
524560,Grovesend,2023-06-08T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.78
524560,Grovesend,2023-06-08T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.9
524560,Grovesend,2023-06-08T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
524560,Grovesend,2023-06-08T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.3
524560,Grovesend,2023-06-08T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
524560,Grovesend,2023-06-08T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
524560,Grovesend,2023-06-08T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
524560,Grovesend,2023-06-08T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
524560,Grovesend,2023-06-08T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
524560,Grovesend,2023-06-08T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.39
524560,Grovesend,2023-06-08T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.01
524560,Grovesend,2023-06-08T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.57
524560,Grovesend,2023-06-08T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
524560,Grovesend,2023-06-08T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
524560,Grovesend,2023-06-08T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
524560,Grovesend,2023-06-08T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
524560,Grovesend,2023-06-08T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
524560,Grovesend,2023-06-08T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
524560,Grovesend,2023-06-08T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.99
524560,Grovesend,2023-06-08T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.26
524560,Grovesend,2023-06-08T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.29
524560,Grovesend,2023-06-08T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.51
524560,Grovesend,2023-06-08T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.5
524560,Grovesend,2023-06-08T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
524560,Grovesend,2023-06-08T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
524560,Grovesend,2023-06-08T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
524560,Grovesend,2023-06-08T12:10:00.000+00:00,transformer,,Temperature,C,32.1
524560,Grovesend,2023-06-08T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
524560,Grovesend,2023-06-08T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
524560,Grovesend,2023-06-08T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
524560,Grovesend,2023-06-08T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
524560,Grovesend,2023-06-08T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
524560,Grovesend,2023-06-08T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
524560,Grovesend,2023-06-08T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
524560,Grovesend,2023-06-08T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
524560,Grovesend,2023-06-08T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
524560,Grovesend,2023-06-08T12:10:00.000+00:00,busbar,,L3 Active Power,kW,23.32
524560,Grovesend,2023-06-08T12:10:00.000+00:00,busbar,,L2 Active Power,kW,17.59
524560,Grovesend,2023-06-08T12:10:00.000+00:00,busbar,,L1 Active Power,kW,20.93
524560,Grovesend,2023-06-08T12:10:00.000+00:00,busbar,,N Current (RMS),A,60.5
524560,Grovesend,2023-06-08T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
524560,Grovesend,2023-06-08T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
524560,Grovesend,2023-06-08T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
524560,Grovesend,2023-06-08T12:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.09
524560,Grovesend,2023-06-08T12:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.01
524560,Grovesend,2023-06-08T12:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.51
524560,Grovesend,2023-06-08T12:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.25
524560,Grovesend,2023-06-08T12:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.42
524560,Grovesend,2023-06-08T12:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.33
524560,Grovesend,2023-06-08T12:00:00.000+00:00,feeder,50.0,N Current (RMS),A,58.3
524560,Grovesend,2023-06-08T12:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,85.6
524560,Grovesend,2023-06-08T12:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,40.2
524560,Grovesend,2023-06-08T12:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,51.0
524560,Grovesend,2023-06-08T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
524560,Grovesend,2023-06-08T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
524560,Grovesend,2023-06-08T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.45
524560,Grovesend,2023-06-08T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.66
524560,Grovesend,2023-06-08T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.49
524560,Grovesend,2023-06-08T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.24
524560,Grovesend,2023-06-08T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
524560,Grovesend,2023-06-08T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.2
524560,Grovesend,2023-06-08T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
524560,Grovesend,2023-06-08T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
524560,Grovesend,2023-06-08T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
524560,Grovesend,2023-06-08T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
524560,Grovesend,2023-06-08T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
524560,Grovesend,2023-06-08T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.63
524560,Grovesend,2023-06-08T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.1
524560,Grovesend,2023-06-08T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.17
524560,Grovesend,2023-06-08T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
524560,Grovesend,2023-06-08T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
524560,Grovesend,2023-06-08T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.0
524560,Grovesend,2023-06-08T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
524560,Grovesend,2023-06-08T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
524560,Grovesend,2023-06-08T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
524560,Grovesend,2023-06-08T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.07
524560,Grovesend,2023-06-08T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.57
524560,Grovesend,2023-06-08T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.31
524560,Grovesend,2023-06-08T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.65
524560,Grovesend,2023-06-08T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
524560,Grovesend,2023-06-08T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
524560,Grovesend,2023-06-08T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
524560,Grovesend,2023-06-08T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
524560,Grovesend,2023-06-08T12:00:00.000+00:00,transformer,,Temperature,C,32.1
524560,Grovesend,2023-06-08T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
524560,Grovesend,2023-06-08T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
524560,Grovesend,2023-06-08T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
524560,Grovesend,2023-06-08T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
524560,Grovesend,2023-06-08T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
524560,Grovesend,2023-06-08T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
524560,Grovesend,2023-06-08T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
524560,Grovesend,2023-06-08T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
524560,Grovesend,2023-06-08T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
524560,Grovesend,2023-06-08T12:00:00.000+00:00,busbar,,L3 Active Power,kW,26.72
524560,Grovesend,2023-06-08T12:00:00.000+00:00,busbar,,L2 Active Power,kW,16.72
524560,Grovesend,2023-06-08T12:00:00.000+00:00,busbar,,L1 Active Power,kW,22.85
524560,Grovesend,2023-06-08T12:00:00.000+00:00,busbar,,N Current (RMS),A,76.1
524560,Grovesend,2023-06-08T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
524560,Grovesend,2023-06-08T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
524560,Grovesend,2023-06-08T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
524560,Grovesend,2023-06-08T11:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.14
524560,Grovesend,2023-06-08T11:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.94
524560,Grovesend,2023-06-08T11:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.61
524560,Grovesend,2023-06-08T11:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.44
524560,Grovesend,2023-06-08T11:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.81
524560,Grovesend,2023-06-08T11:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.98
524560,Grovesend,2023-06-08T11:50:00.000+00:00,feeder,50.0,N Current (RMS),A,39.9
524560,Grovesend,2023-06-08T11:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,55.9
524560,Grovesend,2023-06-08T11:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,40.7
524560,Grovesend,2023-06-08T11:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,43.7
524560,Grovesend,2023-06-08T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
524560,Grovesend,2023-06-08T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
524560,Grovesend,2023-06-08T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.65
524560,Grovesend,2023-06-08T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.93
524560,Grovesend,2023-06-08T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.37
524560,Grovesend,2023-06-08T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.07
524560,Grovesend,2023-06-08T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
524560,Grovesend,2023-06-08T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
524560,Grovesend,2023-06-08T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.7
524560,Grovesend,2023-06-08T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
524560,Grovesend,2023-06-08T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
524560,Grovesend,2023-06-08T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
524560,Grovesend,2023-06-08T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
524560,Grovesend,2023-06-08T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.85
524560,Grovesend,2023-06-08T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.47
524560,Grovesend,2023-06-08T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.82
524560,Grovesend,2023-06-08T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
524560,Grovesend,2023-06-08T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
524560,Grovesend,2023-06-08T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.3
524560,Grovesend,2023-06-08T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
524560,Grovesend,2023-06-08T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
524560,Grovesend,2023-06-08T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
524560,Grovesend,2023-06-08T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.04
524560,Grovesend,2023-06-08T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.36
524560,Grovesend,2023-06-08T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.24
524560,Grovesend,2023-06-08T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.09
524560,Grovesend,2023-06-08T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
524560,Grovesend,2023-06-08T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
524560,Grovesend,2023-06-08T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
524560,Grovesend,2023-06-08T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
524560,Grovesend,2023-06-08T11:50:00.000+00:00,transformer,,Temperature,C,32.1
524560,Grovesend,2023-06-08T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
524560,Grovesend,2023-06-08T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
524560,Grovesend,2023-06-08T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
524560,Grovesend,2023-06-08T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
524560,Grovesend,2023-06-08T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
524560,Grovesend,2023-06-08T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
524560,Grovesend,2023-06-08T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
524560,Grovesend,2023-06-08T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
524560,Grovesend,2023-06-08T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
524560,Grovesend,2023-06-08T11:50:00.000+00:00,busbar,,L3 Active Power,kW,23.92
524560,Grovesend,2023-06-08T11:50:00.000+00:00,busbar,,L2 Active Power,kW,17.9
524560,Grovesend,2023-06-08T11:50:00.000+00:00,busbar,,L1 Active Power,kW,20.85
524560,Grovesend,2023-06-08T11:50:00.000+00:00,busbar,,N Current (RMS),A,67.4
524560,Grovesend,2023-06-08T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
524560,Grovesend,2023-06-08T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
524560,Grovesend,2023-06-08T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
524560,Grovesend,2023-06-08T11:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
524560,Grovesend,2023-06-08T11:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.26
524560,Grovesend,2023-06-08T11:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.98
524560,Grovesend,2023-06-08T11:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.21
524560,Grovesend,2023-06-08T11:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.55
524560,Grovesend,2023-06-08T11:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.6
524560,Grovesend,2023-06-08T11:40:00.000+00:00,feeder,50.0,N Current (RMS),A,31.6
524560,Grovesend,2023-06-08T11:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,47.7
524560,Grovesend,2023-06-08T11:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,35.8
524560,Grovesend,2023-06-08T11:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,43.3
524560,Grovesend,2023-06-08T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
524560,Grovesend,2023-06-08T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
524560,Grovesend,2023-06-08T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.72
524560,Grovesend,2023-06-08T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.78
524560,Grovesend,2023-06-08T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.84
524560,Grovesend,2023-06-08T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.36
524560,Grovesend,2023-06-08T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
524560,Grovesend,2023-06-08T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
524560,Grovesend,2023-06-08T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
524560,Grovesend,2023-06-08T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
524560,Grovesend,2023-06-08T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
524560,Grovesend,2023-06-08T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
524560,Grovesend,2023-06-08T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
524560,Grovesend,2023-06-08T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.93
524560,Grovesend,2023-06-08T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.6
524560,Grovesend,2023-06-08T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.98
524560,Grovesend,2023-06-08T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
524560,Grovesend,2023-06-08T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.3
524560,Grovesend,2023-06-08T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
524560,Grovesend,2023-06-08T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
524560,Grovesend,2023-06-08T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
524560,Grovesend,2023-06-08T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
524560,Grovesend,2023-06-08T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
524560,Grovesend,2023-06-08T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.12
524560,Grovesend,2023-06-08T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.16
524560,Grovesend,2023-06-08T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.74
524560,Grovesend,2023-06-08T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
524560,Grovesend,2023-06-08T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
524560,Grovesend,2023-06-08T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
524560,Grovesend,2023-06-08T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
524560,Grovesend,2023-06-08T11:40:00.000+00:00,transformer,,Temperature,C,31.9
524560,Grovesend,2023-06-08T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
524560,Grovesend,2023-06-08T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
524560,Grovesend,2023-06-08T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
524560,Grovesend,2023-06-08T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
524560,Grovesend,2023-06-08T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
524560,Grovesend,2023-06-08T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
524560,Grovesend,2023-06-08T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
524560,Grovesend,2023-06-08T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
524560,Grovesend,2023-06-08T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
524560,Grovesend,2023-06-08T11:40:00.000+00:00,busbar,,L3 Active Power,kW,25.41
524560,Grovesend,2023-06-08T11:40:00.000+00:00,busbar,,L2 Active Power,kW,13.22
524560,Grovesend,2023-06-08T11:40:00.000+00:00,busbar,,L1 Active Power,kW,28.17
524560,Grovesend,2023-06-08T11:40:00.000+00:00,busbar,,N Current (RMS),A,78.7
524560,Grovesend,2023-06-08T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
524560,Grovesend,2023-06-08T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
524560,Grovesend,2023-06-08T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
524560,Grovesend,2023-06-08T11:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.37
524560,Grovesend,2023-06-08T11:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.36
524560,Grovesend,2023-06-08T11:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.59
524560,Grovesend,2023-06-08T11:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.15
524560,Grovesend,2023-06-08T11:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.78
524560,Grovesend,2023-06-08T11:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.65
524560,Grovesend,2023-06-08T11:30:00.000+00:00,feeder,50.0,N Current (RMS),A,30.7
524560,Grovesend,2023-06-08T11:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,61.7
524560,Grovesend,2023-06-08T11:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,52.8
524560,Grovesend,2023-06-08T11:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,48.2
524560,Grovesend,2023-06-08T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.33
524560,Grovesend,2023-06-08T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
524560,Grovesend,2023-06-08T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.76
524560,Grovesend,2023-06-08T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.51
524560,Grovesend,2023-06-08T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.87
524560,Grovesend,2023-06-08T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.19
524560,Grovesend,2023-06-08T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
524560,Grovesend,2023-06-08T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.3
524560,Grovesend,2023-06-08T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
524560,Grovesend,2023-06-08T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
524560,Grovesend,2023-06-08T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
524560,Grovesend,2023-06-08T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
524560,Grovesend,2023-06-08T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
524560,Grovesend,2023-06-08T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.74
524560,Grovesend,2023-06-08T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.79
524560,Grovesend,2023-06-08T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.16
524560,Grovesend,2023-06-08T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
524560,Grovesend,2023-06-08T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
524560,Grovesend,2023-06-08T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.3
524560,Grovesend,2023-06-08T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
524560,Grovesend,2023-06-08T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
524560,Grovesend,2023-06-08T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
524560,Grovesend,2023-06-08T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.19
524560,Grovesend,2023-06-08T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.33
524560,Grovesend,2023-06-08T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.45
524560,Grovesend,2023-06-08T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.34
524560,Grovesend,2023-06-08T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
524560,Grovesend,2023-06-08T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
524560,Grovesend,2023-06-08T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
524560,Grovesend,2023-06-08T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
524560,Grovesend,2023-06-08T11:30:00.000+00:00,transformer,,Temperature,C,31.6
524560,Grovesend,2023-06-08T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
524560,Grovesend,2023-06-08T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
524560,Grovesend,2023-06-08T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
524560,Grovesend,2023-06-08T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
524560,Grovesend,2023-06-08T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
524560,Grovesend,2023-06-08T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
524560,Grovesend,2023-06-08T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
524560,Grovesend,2023-06-08T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
524560,Grovesend,2023-06-08T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
524560,Grovesend,2023-06-08T11:30:00.000+00:00,busbar,,L3 Active Power,kW,24.58
524560,Grovesend,2023-06-08T11:30:00.000+00:00,busbar,,L2 Active Power,kW,17.85
524560,Grovesend,2023-06-08T11:30:00.000+00:00,busbar,,L1 Active Power,kW,28.59
524560,Grovesend,2023-06-08T11:30:00.000+00:00,busbar,,N Current (RMS),A,72.1
524560,Grovesend,2023-06-08T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
524560,Grovesend,2023-06-08T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
524560,Grovesend,2023-06-08T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
524560,Grovesend,2023-06-08T11:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.71
524560,Grovesend,2023-06-08T11:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
524560,Grovesend,2023-06-08T11:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.65
524560,Grovesend,2023-06-08T11:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.26
524560,Grovesend,2023-06-08T11:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.25
524560,Grovesend,2023-06-08T11:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.4
524560,Grovesend,2023-06-08T11:20:00.000+00:00,feeder,50.0,N Current (RMS),A,33.4
524560,Grovesend,2023-06-08T11:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,62.3
524560,Grovesend,2023-06-08T11:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,49.8
524560,Grovesend,2023-06-08T11:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,41.6
524560,Grovesend,2023-06-08T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
524560,Grovesend,2023-06-08T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
524560,Grovesend,2023-06-08T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.34
524560,Grovesend,2023-06-08T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.21
524560,Grovesend,2023-06-08T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.42
524560,Grovesend,2023-06-08T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.21
524560,Grovesend,2023-06-08T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
524560,Grovesend,2023-06-08T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.3
524560,Grovesend,2023-06-08T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
524560,Grovesend,2023-06-08T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
524560,Grovesend,2023-06-08T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
524560,Grovesend,2023-06-08T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
524560,Grovesend,2023-06-08T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
524560,Grovesend,2023-06-08T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.35
524560,Grovesend,2023-06-08T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.94
524560,Grovesend,2023-06-08T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.85
524560,Grovesend,2023-06-08T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
524560,Grovesend,2023-06-08T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
524560,Grovesend,2023-06-08T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
524560,Grovesend,2023-06-08T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
524560,Grovesend,2023-06-08T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
524560,Grovesend,2023-06-08T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
524560,Grovesend,2023-06-08T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.87
524560,Grovesend,2023-06-08T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.7
524560,Grovesend,2023-06-08T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.44
524560,Grovesend,2023-06-08T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.4
524560,Grovesend,2023-06-08T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
524560,Grovesend,2023-06-08T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
524560,Grovesend,2023-06-08T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
524560,Grovesend,2023-06-08T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
524560,Grovesend,2023-06-08T11:20:00.000+00:00,transformer,,Temperature,C,31.4
524560,Grovesend,2023-06-08T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
524560,Grovesend,2023-06-08T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
524560,Grovesend,2023-06-08T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
524560,Grovesend,2023-06-08T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
524560,Grovesend,2023-06-08T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
524560,Grovesend,2023-06-08T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
524560,Grovesend,2023-06-08T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
524560,Grovesend,2023-06-08T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
524560,Grovesend,2023-06-08T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
524560,Grovesend,2023-06-08T11:20:00.000+00:00,busbar,,L3 Active Power,kW,20.42
524560,Grovesend,2023-06-08T11:20:00.000+00:00,busbar,,L2 Active Power,kW,16.56
524560,Grovesend,2023-06-08T11:20:00.000+00:00,busbar,,L1 Active Power,kW,25.59
524560,Grovesend,2023-06-08T11:20:00.000+00:00,busbar,,N Current (RMS),A,63.0
524560,Grovesend,2023-06-08T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
524560,Grovesend,2023-06-08T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
524560,Grovesend,2023-06-08T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
524560,Grovesend,2023-06-08T11:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.37
524560,Grovesend,2023-06-08T11:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.21
524560,Grovesend,2023-06-08T11:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.6
524560,Grovesend,2023-06-08T11:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.17
524560,Grovesend,2023-06-08T11:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.02
524560,Grovesend,2023-06-08T11:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.84
524560,Grovesend,2023-06-08T11:10:00.000+00:00,feeder,50.0,N Current (RMS),A,24.8
524560,Grovesend,2023-06-08T11:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,41.4
524560,Grovesend,2023-06-08T11:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,40.9
524560,Grovesend,2023-06-08T11:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,39.8
524560,Grovesend,2023-06-08T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
524560,Grovesend,2023-06-08T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
524560,Grovesend,2023-06-08T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.34
524560,Grovesend,2023-06-08T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.37
524560,Grovesend,2023-06-08T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.35
524560,Grovesend,2023-06-08T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.18
524560,Grovesend,2023-06-08T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
524560,Grovesend,2023-06-08T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.8
524560,Grovesend,2023-06-08T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
524560,Grovesend,2023-06-08T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
524560,Grovesend,2023-06-08T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
524560,Grovesend,2023-06-08T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
524560,Grovesend,2023-06-08T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
524560,Grovesend,2023-06-08T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.13
524560,Grovesend,2023-06-08T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.55
524560,Grovesend,2023-06-08T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.57
524560,Grovesend,2023-06-08T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
524560,Grovesend,2023-06-08T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.7
524560,Grovesend,2023-06-08T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.1
524560,Grovesend,2023-06-08T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.1
524560,Grovesend,2023-06-08T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
524560,Grovesend,2023-06-08T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
524560,Grovesend,2023-06-08T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.15
524560,Grovesend,2023-06-08T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.71
524560,Grovesend,2023-06-08T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.57
524560,Grovesend,2023-06-08T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.26
524560,Grovesend,2023-06-08T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.7
524560,Grovesend,2023-06-08T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
524560,Grovesend,2023-06-08T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
524560,Grovesend,2023-06-08T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.5
524560,Grovesend,2023-06-08T11:10:00.000+00:00,transformer,,Temperature,C,31.3
524560,Grovesend,2023-06-08T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
524560,Grovesend,2023-06-08T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
524560,Grovesend,2023-06-08T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
524560,Grovesend,2023-06-08T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
524560,Grovesend,2023-06-08T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
524560,Grovesend,2023-06-08T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
524560,Grovesend,2023-06-08T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
524560,Grovesend,2023-06-08T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
524560,Grovesend,2023-06-08T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
524560,Grovesend,2023-06-08T11:10:00.000+00:00,busbar,,L3 Active Power,kW,17.75
524560,Grovesend,2023-06-08T11:10:00.000+00:00,busbar,,L2 Active Power,kW,19.98
524560,Grovesend,2023-06-08T11:10:00.000+00:00,busbar,,L1 Active Power,kW,29.67
524560,Grovesend,2023-06-08T11:10:00.000+00:00,busbar,,N Current (RMS),A,72.0
524560,Grovesend,2023-06-08T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
524560,Grovesend,2023-06-08T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
524560,Grovesend,2023-06-08T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
524560,Grovesend,2023-06-08T11:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.54
524560,Grovesend,2023-06-08T11:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.39
524560,Grovesend,2023-06-08T11:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.6
524560,Grovesend,2023-06-08T11:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.55
524560,Grovesend,2023-06-08T11:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.79
524560,Grovesend,2023-06-08T11:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.2
524560,Grovesend,2023-06-08T11:00:00.000+00:00,feeder,50.0,N Current (RMS),A,30.1
524560,Grovesend,2023-06-08T11:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,38.5
524560,Grovesend,2023-06-08T11:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.9
524560,Grovesend,2023-06-08T11:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,41.1
524560,Grovesend,2023-06-08T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
524560,Grovesend,2023-06-08T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
524560,Grovesend,2023-06-08T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.66
524560,Grovesend,2023-06-08T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.87
524560,Grovesend,2023-06-08T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.16
524560,Grovesend,2023-06-08T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.47
524560,Grovesend,2023-06-08T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
524560,Grovesend,2023-06-08T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.1
524560,Grovesend,2023-06-08T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
524560,Grovesend,2023-06-08T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
524560,Grovesend,2023-06-08T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
524560,Grovesend,2023-06-08T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
524560,Grovesend,2023-06-08T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
524560,Grovesend,2023-06-08T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.64
524560,Grovesend,2023-06-08T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.56
524560,Grovesend,2023-06-08T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.08
524560,Grovesend,2023-06-08T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
524560,Grovesend,2023-06-08T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
524560,Grovesend,2023-06-08T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
524560,Grovesend,2023-06-08T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.3
524560,Grovesend,2023-06-08T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
524560,Grovesend,2023-06-08T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.52
524560,Grovesend,2023-06-08T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.78
524560,Grovesend,2023-06-08T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.09
524560,Grovesend,2023-06-08T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.73
524560,Grovesend,2023-06-08T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.18
524560,Grovesend,2023-06-08T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,41.3
524560,Grovesend,2023-06-08T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
524560,Grovesend,2023-06-08T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
524560,Grovesend,2023-06-08T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.0
524560,Grovesend,2023-06-08T11:00:00.000+00:00,transformer,,Temperature,C,31.1
524560,Grovesend,2023-06-08T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
524560,Grovesend,2023-06-08T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
524560,Grovesend,2023-06-08T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
524560,Grovesend,2023-06-08T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
524560,Grovesend,2023-06-08T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
524560,Grovesend,2023-06-08T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
524560,Grovesend,2023-06-08T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
524560,Grovesend,2023-06-08T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
524560,Grovesend,2023-06-08T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
524560,Grovesend,2023-06-08T11:00:00.000+00:00,busbar,,L3 Active Power,kW,17.41
524560,Grovesend,2023-06-08T11:00:00.000+00:00,busbar,,L2 Active Power,kW,16.19
524560,Grovesend,2023-06-08T11:00:00.000+00:00,busbar,,L1 Active Power,kW,28.47
524560,Grovesend,2023-06-08T11:00:00.000+00:00,busbar,,N Current (RMS),A,73.5
524560,Grovesend,2023-06-08T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
524560,Grovesend,2023-06-08T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
524560,Grovesend,2023-06-08T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
524560,Grovesend,2023-06-08T10:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.08
524560,Grovesend,2023-06-08T10:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.09
524560,Grovesend,2023-06-08T10:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.52
524560,Grovesend,2023-06-08T10:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.5
524560,Grovesend,2023-06-08T10:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.6
524560,Grovesend,2023-06-08T10:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.29
524560,Grovesend,2023-06-08T10:50:00.000+00:00,feeder,50.0,N Current (RMS),A,31.5
524560,Grovesend,2023-06-08T10:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,46.7
524560,Grovesend,2023-06-08T10:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,39.7
524560,Grovesend,2023-06-08T10:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,59.1
524560,Grovesend,2023-06-08T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
524560,Grovesend,2023-06-08T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
524560,Grovesend,2023-06-08T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.55
524560,Grovesend,2023-06-08T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.77
524560,Grovesend,2023-06-08T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.83
524560,Grovesend,2023-06-08T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.41
524560,Grovesend,2023-06-08T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
524560,Grovesend,2023-06-08T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.1
524560,Grovesend,2023-06-08T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
524560,Grovesend,2023-06-08T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
524560,Grovesend,2023-06-08T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
524560,Grovesend,2023-06-08T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
524560,Grovesend,2023-06-08T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
524560,Grovesend,2023-06-08T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.37
524560,Grovesend,2023-06-08T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.55
524560,Grovesend,2023-06-08T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.14
524560,Grovesend,2023-06-08T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
524560,Grovesend,2023-06-08T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
524560,Grovesend,2023-06-08T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
524560,Grovesend,2023-06-08T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
524560,Grovesend,2023-06-08T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
524560,Grovesend,2023-06-08T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
524560,Grovesend,2023-06-08T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.68
524560,Grovesend,2023-06-08T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.01
524560,Grovesend,2023-06-08T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.8
524560,Grovesend,2023-06-08T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.35
524560,Grovesend,2023-06-08T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,42.0
524560,Grovesend,2023-06-08T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
524560,Grovesend,2023-06-08T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
524560,Grovesend,2023-06-08T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.9
524560,Grovesend,2023-06-08T10:50:00.000+00:00,transformer,,Temperature,C,30.9
