Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
524560,Grovesend,2023-06-08T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
524560,Grovesend,2023-06-08T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
524560,Grovesend,2023-06-08T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
524560,Grovesend,2023-06-08T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
524560,Grovesend,2023-06-08T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
524560,Grovesend,2023-06-08T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
524560,Grovesend,2023-06-08T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
524560,Grovesend,2023-06-08T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
524560,Grovesend,2023-06-08T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
524560,Grovesend,2023-06-08T10:50:00.000+00:00,busbar,,L3 Active Power,kW,20.01
524560,Grovesend,2023-06-08T10:50:00.000+00:00,busbar,,L2 Active Power,kW,20.65
524560,Grovesend,2023-06-08T10:50:00.000+00:00,busbar,,L1 Active Power,kW,35.01
524560,Grovesend,2023-06-08T10:50:00.000+00:00,busbar,,N Current (RMS),A,79.0
524560,Grovesend,2023-06-08T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
524560,Grovesend,2023-06-08T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
524560,Grovesend,2023-06-08T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.6
524560,Grovesend,2023-06-08T10:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.51
524560,Grovesend,2023-06-08T10:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.43
524560,Grovesend,2023-06-08T10:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.35
524560,Grovesend,2023-06-08T10:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.54
524560,Grovesend,2023-06-08T10:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.6
524560,Grovesend,2023-06-08T10:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.82
524560,Grovesend,2023-06-08T10:40:00.000+00:00,feeder,50.0,N Current (RMS),A,27.8
524560,Grovesend,2023-06-08T10:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,55.2
524560,Grovesend,2023-06-08T10:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,53.2
524560,Grovesend,2023-06-08T10:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,65.0
524560,Grovesend,2023-06-08T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
524560,Grovesend,2023-06-08T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
524560,Grovesend,2023-06-08T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.89
524560,Grovesend,2023-06-08T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.02
524560,Grovesend,2023-06-08T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.75
524560,Grovesend,2023-06-08T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.79
524560,Grovesend,2023-06-08T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
524560,Grovesend,2023-06-08T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.2
524560,Grovesend,2023-06-08T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
524560,Grovesend,2023-06-08T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
524560,Grovesend,2023-06-08T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
524560,Grovesend,2023-06-08T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
524560,Grovesend,2023-06-08T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
524560,Grovesend,2023-06-08T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.74
524560,Grovesend,2023-06-08T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.2
524560,Grovesend,2023-06-08T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.66
524560,Grovesend,2023-06-08T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
524560,Grovesend,2023-06-08T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.5
524560,Grovesend,2023-06-08T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
524560,Grovesend,2023-06-08T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
524560,Grovesend,2023-06-08T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
524560,Grovesend,2023-06-08T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
524560,Grovesend,2023-06-08T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
524560,Grovesend,2023-06-08T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.08
524560,Grovesend,2023-06-08T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.43
524560,Grovesend,2023-06-08T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.47
524560,Grovesend,2023-06-08T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
524560,Grovesend,2023-06-08T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
524560,Grovesend,2023-06-08T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
524560,Grovesend,2023-06-08T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.4
524560,Grovesend,2023-06-08T10:40:00.000+00:00,transformer,,Temperature,C,30.7
524560,Grovesend,2023-06-08T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
524560,Grovesend,2023-06-08T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
524560,Grovesend,2023-06-08T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
524560,Grovesend,2023-06-08T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.29
524560,Grovesend,2023-06-08T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
524560,Grovesend,2023-06-08T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
524560,Grovesend,2023-06-08T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
524560,Grovesend,2023-06-08T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
524560,Grovesend,2023-06-08T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
524560,Grovesend,2023-06-08T10:40:00.000+00:00,busbar,,L3 Active Power,kW,25.36
524560,Grovesend,2023-06-08T10:40:00.000+00:00,busbar,,L2 Active Power,kW,22.24
524560,Grovesend,2023-06-08T10:40:00.000+00:00,busbar,,L1 Active Power,kW,39.36
524560,Grovesend,2023-06-08T10:40:00.000+00:00,busbar,,N Current (RMS),A,86.8
524560,Grovesend,2023-06-08T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
524560,Grovesend,2023-06-08T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
524560,Grovesend,2023-06-08T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.3
524560,Grovesend,2023-06-08T10:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.61
524560,Grovesend,2023-06-08T10:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.91
524560,Grovesend,2023-06-08T10:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.41
524560,Grovesend,2023-06-08T10:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.1
524560,Grovesend,2023-06-08T10:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.06
524560,Grovesend,2023-06-08T10:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.54
524560,Grovesend,2023-06-08T10:30:00.000+00:00,feeder,50.0,N Current (RMS),A,31.0
524560,Grovesend,2023-06-08T10:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,42.0
524560,Grovesend,2023-06-08T10:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,47.3
524560,Grovesend,2023-06-08T10:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,60.2
524560,Grovesend,2023-06-08T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.61
524560,Grovesend,2023-06-08T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
524560,Grovesend,2023-06-08T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.79
524560,Grovesend,2023-06-08T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.42
524560,Grovesend,2023-06-08T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.33
524560,Grovesend,2023-06-08T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.35
524560,Grovesend,2023-06-08T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
524560,Grovesend,2023-06-08T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.2
524560,Grovesend,2023-06-08T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
524560,Grovesend,2023-06-08T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
524560,Grovesend,2023-06-08T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
524560,Grovesend,2023-06-08T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
524560,Grovesend,2023-06-08T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
524560,Grovesend,2023-06-08T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.28
524560,Grovesend,2023-06-08T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.25
524560,Grovesend,2023-06-08T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.63
524560,Grovesend,2023-06-08T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
524560,Grovesend,2023-06-08T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
524560,Grovesend,2023-06-08T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.7
524560,Grovesend,2023-06-08T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
524560,Grovesend,2023-06-08T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
524560,Grovesend,2023-06-08T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
524560,Grovesend,2023-06-08T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.65
524560,Grovesend,2023-06-08T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.44
524560,Grovesend,2023-06-08T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.81
524560,Grovesend,2023-06-08T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.46
524560,Grovesend,2023-06-08T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.9
524560,Grovesend,2023-06-08T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
524560,Grovesend,2023-06-08T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
524560,Grovesend,2023-06-08T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.5
524560,Grovesend,2023-06-08T10:30:00.000+00:00,transformer,,Temperature,C,30.5
524560,Grovesend,2023-06-08T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
524560,Grovesend,2023-06-08T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
524560,Grovesend,2023-06-08T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
524560,Grovesend,2023-06-08T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
524560,Grovesend,2023-06-08T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
524560,Grovesend,2023-06-08T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
524560,Grovesend,2023-06-08T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
524560,Grovesend,2023-06-08T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
524560,Grovesend,2023-06-08T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
524560,Grovesend,2023-06-08T10:30:00.000+00:00,busbar,,L3 Active Power,kW,23.22
524560,Grovesend,2023-06-08T10:30:00.000+00:00,busbar,,L2 Active Power,kW,17.22
524560,Grovesend,2023-06-08T10:30:00.000+00:00,busbar,,L1 Active Power,kW,34.41
524560,Grovesend,2023-06-08T10:30:00.000+00:00,busbar,,N Current (RMS),A,83.7
524560,Grovesend,2023-06-08T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
524560,Grovesend,2023-06-08T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
524560,Grovesend,2023-06-08T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.3
524560,Grovesend,2023-06-08T10:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.31
524560,Grovesend,2023-06-08T10:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.11
524560,Grovesend,2023-06-08T10:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.98
524560,Grovesend,2023-06-08T10:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.64
524560,Grovesend,2023-06-08T10:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.98
524560,Grovesend,2023-06-08T10:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.75
524560,Grovesend,2023-06-08T10:20:00.000+00:00,feeder,50.0,N Current (RMS),A,34.7
524560,Grovesend,2023-06-08T10:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,48.4
524560,Grovesend,2023-06-08T10:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.3
524560,Grovesend,2023-06-08T10:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,69.3
524560,Grovesend,2023-06-08T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
524560,Grovesend,2023-06-08T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
524560,Grovesend,2023-06-08T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.86
524560,Grovesend,2023-06-08T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.64
524560,Grovesend,2023-06-08T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.65
524560,Grovesend,2023-06-08T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.75
524560,Grovesend,2023-06-08T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
524560,Grovesend,2023-06-08T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
524560,Grovesend,2023-06-08T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
524560,Grovesend,2023-06-08T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
524560,Grovesend,2023-06-08T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
524560,Grovesend,2023-06-08T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
524560,Grovesend,2023-06-08T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
524560,Grovesend,2023-06-08T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.15
524560,Grovesend,2023-06-08T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.16
524560,Grovesend,2023-06-08T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.41
524560,Grovesend,2023-06-08T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
524560,Grovesend,2023-06-08T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
524560,Grovesend,2023-06-08T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
524560,Grovesend,2023-06-08T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
524560,Grovesend,2023-06-08T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.98
524560,Grovesend,2023-06-08T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
524560,Grovesend,2023-06-08T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.78
524560,Grovesend,2023-06-08T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.92
524560,Grovesend,2023-06-08T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.73
524560,Grovesend,2023-06-08T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.61
524560,Grovesend,2023-06-08T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,47.6
524560,Grovesend,2023-06-08T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
524560,Grovesend,2023-06-08T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
524560,Grovesend,2023-06-08T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.1
524560,Grovesend,2023-06-08T10:20:00.000+00:00,transformer,,Temperature,C,30.3
524560,Grovesend,2023-06-08T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
524560,Grovesend,2023-06-08T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
524560,Grovesend,2023-06-08T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
524560,Grovesend,2023-06-08T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
524560,Grovesend,2023-06-08T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
524560,Grovesend,2023-06-08T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
524560,Grovesend,2023-06-08T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
524560,Grovesend,2023-06-08T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
524560,Grovesend,2023-06-08T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
524560,Grovesend,2023-06-08T10:20:00.000+00:00,busbar,,L3 Active Power,kW,20.38
524560,Grovesend,2023-06-08T10:20:00.000+00:00,busbar,,L2 Active Power,kW,20.45
524560,Grovesend,2023-06-08T10:20:00.000+00:00,busbar,,L1 Active Power,kW,36.32
524560,Grovesend,2023-06-08T10:20:00.000+00:00,busbar,,N Current (RMS),A,81.5
524560,Grovesend,2023-06-08T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
524560,Grovesend,2023-06-08T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
524560,Grovesend,2023-06-08T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.8
524560,Grovesend,2023-06-08T10:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.56
524560,Grovesend,2023-06-08T10:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.89
524560,Grovesend,2023-06-08T10:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.9
524560,Grovesend,2023-06-08T10:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.48
524560,Grovesend,2023-06-08T10:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.48
524560,Grovesend,2023-06-08T10:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.6
524560,Grovesend,2023-06-08T10:10:00.000+00:00,feeder,50.0,N Current (RMS),A,25.4
524560,Grovesend,2023-06-08T10:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,46.8
524560,Grovesend,2023-06-08T10:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,50.1
524560,Grovesend,2023-06-08T10:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,44.4
524560,Grovesend,2023-06-08T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.48
524560,Grovesend,2023-06-08T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
524560,Grovesend,2023-06-08T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.18
524560,Grovesend,2023-06-08T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.4
524560,Grovesend,2023-06-08T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.17
524560,Grovesend,2023-06-08T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.42
524560,Grovesend,2023-06-08T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
524560,Grovesend,2023-06-08T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
524560,Grovesend,2023-06-08T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
524560,Grovesend,2023-06-08T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
524560,Grovesend,2023-06-08T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
524560,Grovesend,2023-06-08T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
524560,Grovesend,2023-06-08T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
524560,Grovesend,2023-06-08T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.1
524560,Grovesend,2023-06-08T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.44
524560,Grovesend,2023-06-08T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.84
524560,Grovesend,2023-06-08T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
524560,Grovesend,2023-06-08T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
524560,Grovesend,2023-06-08T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
524560,Grovesend,2023-06-08T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
524560,Grovesend,2023-06-08T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.99
524560,Grovesend,2023-06-08T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
524560,Grovesend,2023-06-08T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
524560,Grovesend,2023-06-08T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.84
524560,Grovesend,2023-06-08T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.04
524560,Grovesend,2023-06-08T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.61
524560,Grovesend,2023-06-08T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,51.0
524560,Grovesend,2023-06-08T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.3
524560,Grovesend,2023-06-08T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
524560,Grovesend,2023-06-08T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.6
524560,Grovesend,2023-06-08T10:10:00.000+00:00,transformer,,Temperature,C,30.0
524560,Grovesend,2023-06-08T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
524560,Grovesend,2023-06-08T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
524560,Grovesend,2023-06-08T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
524560,Grovesend,2023-06-08T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
524560,Grovesend,2023-06-08T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
524560,Grovesend,2023-06-08T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
524560,Grovesend,2023-06-08T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
524560,Grovesend,2023-06-08T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
524560,Grovesend,2023-06-08T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
524560,Grovesend,2023-06-08T10:10:00.000+00:00,busbar,,L3 Active Power,kW,16.35
524560,Grovesend,2023-06-08T10:10:00.000+00:00,busbar,,L2 Active Power,kW,18.01
524560,Grovesend,2023-06-08T10:10:00.000+00:00,busbar,,L1 Active Power,kW,29.75
524560,Grovesend,2023-06-08T10:10:00.000+00:00,busbar,,N Current (RMS),A,72.0
524560,Grovesend,2023-06-08T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
524560,Grovesend,2023-06-08T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
524560,Grovesend,2023-06-08T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
524560,Grovesend,2023-06-08T10:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.45
524560,Grovesend,2023-06-08T10:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.59
524560,Grovesend,2023-06-08T10:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.03
524560,Grovesend,2023-06-08T10:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.19
524560,Grovesend,2023-06-08T10:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.4
524560,Grovesend,2023-06-08T10:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.93
524560,Grovesend,2023-06-08T10:00:00.000+00:00,feeder,50.0,N Current (RMS),A,29.1
524560,Grovesend,2023-06-08T10:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,58.7
524560,Grovesend,2023-06-08T10:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,51.0
524560,Grovesend,2023-06-08T10:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,54.1
524560,Grovesend,2023-06-08T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.42
524560,Grovesend,2023-06-08T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
524560,Grovesend,2023-06-08T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.5
524560,Grovesend,2023-06-08T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.82
524560,Grovesend,2023-06-08T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.79
524560,Grovesend,2023-06-08T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.91
524560,Grovesend,2023-06-08T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
524560,Grovesend,2023-06-08T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
524560,Grovesend,2023-06-08T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
524560,Grovesend,2023-06-08T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
524560,Grovesend,2023-06-08T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
524560,Grovesend,2023-06-08T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
524560,Grovesend,2023-06-08T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
524560,Grovesend,2023-06-08T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.25
524560,Grovesend,2023-06-08T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.75
524560,Grovesend,2023-06-08T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.78
524560,Grovesend,2023-06-08T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
524560,Grovesend,2023-06-08T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
524560,Grovesend,2023-06-08T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
524560,Grovesend,2023-06-08T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
524560,Grovesend,2023-06-08T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.09
524560,Grovesend,2023-06-08T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
524560,Grovesend,2023-06-08T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
524560,Grovesend,2023-06-08T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.57
524560,Grovesend,2023-06-08T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.45
524560,Grovesend,2023-06-08T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.32
524560,Grovesend,2023-06-08T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,56.7
524560,Grovesend,2023-06-08T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
524560,Grovesend,2023-06-08T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
524560,Grovesend,2023-06-08T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.4
524560,Grovesend,2023-06-08T10:00:00.000+00:00,transformer,,Temperature,C,29.8
524560,Grovesend,2023-06-08T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
524560,Grovesend,2023-06-08T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
524560,Grovesend,2023-06-08T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
524560,Grovesend,2023-06-08T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
524560,Grovesend,2023-06-08T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
524560,Grovesend,2023-06-08T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
524560,Grovesend,2023-06-08T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
524560,Grovesend,2023-06-08T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
524560,Grovesend,2023-06-08T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
524560,Grovesend,2023-06-08T10:00:00.000+00:00,busbar,,L3 Active Power,kW,20.96
524560,Grovesend,2023-06-08T10:00:00.000+00:00,busbar,,L2 Active Power,kW,17.33
524560,Grovesend,2023-06-08T10:00:00.000+00:00,busbar,,L1 Active Power,kW,34.51
524560,Grovesend,2023-06-08T10:00:00.000+00:00,busbar,,N Current (RMS),A,86.5
524560,Grovesend,2023-06-08T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
524560,Grovesend,2023-06-08T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
524560,Grovesend,2023-06-08T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
524560,Grovesend,2023-06-08T09:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.37
524560,Grovesend,2023-06-08T09:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.35
524560,Grovesend,2023-06-08T09:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.91
524560,Grovesend,2023-06-08T09:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.67
524560,Grovesend,2023-06-08T09:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.54
524560,Grovesend,2023-06-08T09:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.06
524560,Grovesend,2023-06-08T09:50:00.000+00:00,feeder,50.0,N Current (RMS),A,32.6
524560,Grovesend,2023-06-08T09:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,56.6
524560,Grovesend,2023-06-08T09:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,38.9
524560,Grovesend,2023-06-08T09:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,53.9
524560,Grovesend,2023-06-08T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
524560,Grovesend,2023-06-08T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
524560,Grovesend,2023-06-08T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
524560,Grovesend,2023-06-08T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.98
524560,Grovesend,2023-06-08T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.16
524560,Grovesend,2023-06-08T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.4
524560,Grovesend,2023-06-08T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.9
524560,Grovesend,2023-06-08T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
524560,Grovesend,2023-06-08T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
524560,Grovesend,2023-06-08T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.4
524560,Grovesend,2023-06-08T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
524560,Grovesend,2023-06-08T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
524560,Grovesend,2023-06-08T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
524560,Grovesend,2023-06-08T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.52
524560,Grovesend,2023-06-08T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.03
524560,Grovesend,2023-06-08T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.75
524560,Grovesend,2023-06-08T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
524560,Grovesend,2023-06-08T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
524560,Grovesend,2023-06-08T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
524560,Grovesend,2023-06-08T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.4
524560,Grovesend,2023-06-08T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.79
524560,Grovesend,2023-06-08T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
524560,Grovesend,2023-06-08T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.74
524560,Grovesend,2023-06-08T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.68
524560,Grovesend,2023-06-08T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.6
524560,Grovesend,2023-06-08T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.47
524560,Grovesend,2023-06-08T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,48.1
524560,Grovesend,2023-06-08T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.5
524560,Grovesend,2023-06-08T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
524560,Grovesend,2023-06-08T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.5
524560,Grovesend,2023-06-08T09:50:00.000+00:00,transformer,,Temperature,C,29.5
524560,Grovesend,2023-06-08T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
524560,Grovesend,2023-06-08T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
524560,Grovesend,2023-06-08T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
524560,Grovesend,2023-06-08T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
524560,Grovesend,2023-06-08T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
524560,Grovesend,2023-06-08T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
524560,Grovesend,2023-06-08T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
524560,Grovesend,2023-06-08T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
524560,Grovesend,2023-06-08T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
524560,Grovesend,2023-06-08T09:50:00.000+00:00,busbar,,L3 Active Power,kW,20.76
524560,Grovesend,2023-06-08T09:50:00.000+00:00,busbar,,L2 Active Power,kW,15.11
524560,Grovesend,2023-06-08T09:50:00.000+00:00,busbar,,L1 Active Power,kW,38.54
524560,Grovesend,2023-06-08T09:50:00.000+00:00,busbar,,N Current (RMS),A,106.3
524560,Grovesend,2023-06-08T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
524560,Grovesend,2023-06-08T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
524560,Grovesend,2023-06-08T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.0
524560,Grovesend,2023-06-08T09:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.54
524560,Grovesend,2023-06-08T09:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.97
524560,Grovesend,2023-06-08T09:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.22
524560,Grovesend,2023-06-08T09:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.21
524560,Grovesend,2023-06-08T09:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.24
524560,Grovesend,2023-06-08T09:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.05
524560,Grovesend,2023-06-08T09:40:00.000+00:00,feeder,50.0,N Current (RMS),A,39.6
524560,Grovesend,2023-06-08T09:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,66.2
524560,Grovesend,2023-06-08T09:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,42.3
524560,Grovesend,2023-06-08T09:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,53.9
524560,Grovesend,2023-06-08T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.43
524560,Grovesend,2023-06-08T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
524560,Grovesend,2023-06-08T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
524560,Grovesend,2023-06-08T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.57
524560,Grovesend,2023-06-08T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.68
524560,Grovesend,2023-06-08T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.17
524560,Grovesend,2023-06-08T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
524560,Grovesend,2023-06-08T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
524560,Grovesend,2023-06-08T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
524560,Grovesend,2023-06-08T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
524560,Grovesend,2023-06-08T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
524560,Grovesend,2023-06-08T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
524560,Grovesend,2023-06-08T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
524560,Grovesend,2023-06-08T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.62
524560,Grovesend,2023-06-08T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.41
524560,Grovesend,2023-06-08T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.76
524560,Grovesend,2023-06-08T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
524560,Grovesend,2023-06-08T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
524560,Grovesend,2023-06-08T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
524560,Grovesend,2023-06-08T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.5
524560,Grovesend,2023-06-08T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
524560,Grovesend,2023-06-08T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
524560,Grovesend,2023-06-08T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
524560,Grovesend,2023-06-08T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.92
524560,Grovesend,2023-06-08T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.62
524560,Grovesend,2023-06-08T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.53
524560,Grovesend,2023-06-08T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,44.6
524560,Grovesend,2023-06-08T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
524560,Grovesend,2023-06-08T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
524560,Grovesend,2023-06-08T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
524560,Grovesend,2023-06-08T09:40:00.000+00:00,transformer,,Temperature,C,29.2
524560,Grovesend,2023-06-08T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
524560,Grovesend,2023-06-08T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
524560,Grovesend,2023-06-08T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
524560,Grovesend,2023-06-08T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
524560,Grovesend,2023-06-08T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
524560,Grovesend,2023-06-08T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
524560,Grovesend,2023-06-08T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
524560,Grovesend,2023-06-08T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
524560,Grovesend,2023-06-08T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
524560,Grovesend,2023-06-08T09:40:00.000+00:00,busbar,,L3 Active Power,kW,23.91
524560,Grovesend,2023-06-08T09:40:00.000+00:00,busbar,,L2 Active Power,kW,18.04
524560,Grovesend,2023-06-08T09:40:00.000+00:00,busbar,,L1 Active Power,kW,35.22
524560,Grovesend,2023-06-08T09:40:00.000+00:00,busbar,,N Current (RMS),A,85.9
524560,Grovesend,2023-06-08T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
524560,Grovesend,2023-06-08T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
524560,Grovesend,2023-06-08T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.4
524560,Grovesend,2023-06-08T09:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.07
524560,Grovesend,2023-06-08T09:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.84
524560,Grovesend,2023-06-08T09:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.77
524560,Grovesend,2023-06-08T09:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.38
524560,Grovesend,2023-06-08T09:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.61
524560,Grovesend,2023-06-08T09:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.38
524560,Grovesend,2023-06-08T09:30:00.000+00:00,feeder,50.0,N Current (RMS),A,49.6
524560,Grovesend,2023-06-08T09:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,81.0
524560,Grovesend,2023-06-08T09:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,41.8
524560,Grovesend,2023-06-08T09:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,57.4
524560,Grovesend,2023-06-08T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.56
524560,Grovesend,2023-06-08T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
524560,Grovesend,2023-06-08T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.73
524560,Grovesend,2023-06-08T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.69
524560,Grovesend,2023-06-08T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.47
524560,Grovesend,2023-06-08T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.42
524560,Grovesend,2023-06-08T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
524560,Grovesend,2023-06-08T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
524560,Grovesend,2023-06-08T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
524560,Grovesend,2023-06-08T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
524560,Grovesend,2023-06-08T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
524560,Grovesend,2023-06-08T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
524560,Grovesend,2023-06-08T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
524560,Grovesend,2023-06-08T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.25
524560,Grovesend,2023-06-08T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.69
524560,Grovesend,2023-06-08T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.68
524560,Grovesend,2023-06-08T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
524560,Grovesend,2023-06-08T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
524560,Grovesend,2023-06-08T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
524560,Grovesend,2023-06-08T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.5
524560,Grovesend,2023-06-08T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
524560,Grovesend,2023-06-08T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
524560,Grovesend,2023-06-08T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
524560,Grovesend,2023-06-08T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.12
524560,Grovesend,2023-06-08T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.62
524560,Grovesend,2023-06-08T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.97
524560,Grovesend,2023-06-08T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,49.5
524560,Grovesend,2023-06-08T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
524560,Grovesend,2023-06-08T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
524560,Grovesend,2023-06-08T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.3
524560,Grovesend,2023-06-08T09:30:00.000+00:00,transformer,,Temperature,C,29.0
524560,Grovesend,2023-06-08T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
524560,Grovesend,2023-06-08T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
524560,Grovesend,2023-06-08T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
524560,Grovesend,2023-06-08T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
524560,Grovesend,2023-06-08T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
524560,Grovesend,2023-06-08T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
524560,Grovesend,2023-06-08T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
524560,Grovesend,2023-06-08T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
524560,Grovesend,2023-06-08T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
524560,Grovesend,2023-06-08T09:30:00.000+00:00,busbar,,L3 Active Power,kW,29.23
524560,Grovesend,2023-06-08T09:30:00.000+00:00,busbar,,L2 Active Power,kW,22.29
524560,Grovesend,2023-06-08T09:30:00.000+00:00,busbar,,L1 Active Power,kW,37.84
524560,Grovesend,2023-06-08T09:30:00.000+00:00,busbar,,N Current (RMS),A,80.2
524560,Grovesend,2023-06-08T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
524560,Grovesend,2023-06-08T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
524560,Grovesend,2023-06-08T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.2
524560,Grovesend,2023-06-08T09:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.5
524560,Grovesend,2023-06-08T09:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.74
524560,Grovesend,2023-06-08T09:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.77
524560,Grovesend,2023-06-08T09:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.2
524560,Grovesend,2023-06-08T09:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.47
524560,Grovesend,2023-06-08T09:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.24
524560,Grovesend,2023-06-08T09:20:00.000+00:00,feeder,50.0,N Current (RMS),A,28.6
524560,Grovesend,2023-06-08T09:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,45.9
524560,Grovesend,2023-06-08T09:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,38.2
524560,Grovesend,2023-06-08T09:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,46.4
524560,Grovesend,2023-06-08T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.43
524560,Grovesend,2023-06-08T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
524560,Grovesend,2023-06-08T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.02
524560,Grovesend,2023-06-08T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.6
524560,Grovesend,2023-06-08T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.94
524560,Grovesend,2023-06-08T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.52
524560,Grovesend,2023-06-08T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
524560,Grovesend,2023-06-08T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.3
524560,Grovesend,2023-06-08T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
524560,Grovesend,2023-06-08T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
524560,Grovesend,2023-06-08T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
524560,Grovesend,2023-06-08T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.71
524560,Grovesend,2023-06-08T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
524560,Grovesend,2023-06-08T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.54
524560,Grovesend,2023-06-08T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.93
524560,Grovesend,2023-06-08T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.2
524560,Grovesend,2023-06-08T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
524560,Grovesend,2023-06-08T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
524560,Grovesend,2023-06-08T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
524560,Grovesend,2023-06-08T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
524560,Grovesend,2023-06-08T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
524560,Grovesend,2023-06-08T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.58
524560,Grovesend,2023-06-08T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
524560,Grovesend,2023-06-08T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.76
524560,Grovesend,2023-06-08T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.83
524560,Grovesend,2023-06-08T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.21
524560,Grovesend,2023-06-08T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,44.0
524560,Grovesend,2023-06-08T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
524560,Grovesend,2023-06-08T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
524560,Grovesend,2023-06-08T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.9
524560,Grovesend,2023-06-08T09:20:00.000+00:00,transformer,,Temperature,C,28.7
524560,Grovesend,2023-06-08T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
524560,Grovesend,2023-06-08T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
524560,Grovesend,2023-06-08T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
524560,Grovesend,2023-06-08T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
524560,Grovesend,2023-06-08T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
524560,Grovesend,2023-06-08T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
524560,Grovesend,2023-06-08T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
524560,Grovesend,2023-06-08T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
524560,Grovesend,2023-06-08T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
524560,Grovesend,2023-06-08T09:20:00.000+00:00,busbar,,L3 Active Power,kW,24.98
524560,Grovesend,2023-06-08T09:20:00.000+00:00,busbar,,L2 Active Power,kW,19.65
524560,Grovesend,2023-06-08T09:20:00.000+00:00,busbar,,L1 Active Power,kW,33.79
524560,Grovesend,2023-06-08T09:20:00.000+00:00,busbar,,N Current (RMS),A,75.5
524560,Grovesend,2023-06-08T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
524560,Grovesend,2023-06-08T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
524560,Grovesend,2023-06-08T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.2
524560,Grovesend,2023-06-08T09:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.35
524560,Grovesend,2023-06-08T09:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.51
524560,Grovesend,2023-06-08T09:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.31
524560,Grovesend,2023-06-08T09:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.6
524560,Grovesend,2023-06-08T09:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.56
524560,Grovesend,2023-06-08T09:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.48
524560,Grovesend,2023-06-08T09:10:00.000+00:00,feeder,50.0,N Current (RMS),A,29.1
524560,Grovesend,2023-06-08T09:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,56.1
524560,Grovesend,2023-06-08T09:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,48.0
524560,Grovesend,2023-06-08T09:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,47.0
524560,Grovesend,2023-06-08T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
524560,Grovesend,2023-06-08T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
524560,Grovesend,2023-06-08T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.76
524560,Grovesend,2023-06-08T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.47
524560,Grovesend,2023-06-08T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.92
524560,Grovesend,2023-06-08T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.69
524560,Grovesend,2023-06-08T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
524560,Grovesend,2023-06-08T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
524560,Grovesend,2023-06-08T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
524560,Grovesend,2023-06-08T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
524560,Grovesend,2023-06-08T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
524560,Grovesend,2023-06-08T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
524560,Grovesend,2023-06-08T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
524560,Grovesend,2023-06-08T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.1
524560,Grovesend,2023-06-08T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.48
524560,Grovesend,2023-06-08T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.36
524560,Grovesend,2023-06-08T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
524560,Grovesend,2023-06-08T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
524560,Grovesend,2023-06-08T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.0
524560,Grovesend,2023-06-08T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.4
524560,Grovesend,2023-06-08T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.76
524560,Grovesend,2023-06-08T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
524560,Grovesend,2023-06-08T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
524560,Grovesend,2023-06-08T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.09
524560,Grovesend,2023-06-08T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.76
524560,Grovesend,2023-06-08T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.96
524560,Grovesend,2023-06-08T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,50.7
524560,Grovesend,2023-06-08T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
524560,Grovesend,2023-06-08T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
524560,Grovesend,2023-06-08T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.6
524560,Grovesend,2023-06-08T09:10:00.000+00:00,transformer,,Temperature,C,28.5
524560,Grovesend,2023-06-08T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
