Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
524560,Grovesend,2023-06-08T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
524560,Grovesend,2023-06-08T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
524560,Grovesend,2023-06-08T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
524560,Grovesend,2023-06-08T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
524560,Grovesend,2023-06-08T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
524560,Grovesend,2023-06-08T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
524560,Grovesend,2023-06-08T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
524560,Grovesend,2023-06-08T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
524560,Grovesend,2023-06-08T09:10:00.000+00:00,busbar,,L3 Active Power,kW,26.23
524560,Grovesend,2023-06-08T09:10:00.000+00:00,busbar,,L2 Active Power,kW,20.82
524560,Grovesend,2023-06-08T09:10:00.000+00:00,busbar,,L1 Active Power,kW,32.86
524560,Grovesend,2023-06-08T09:10:00.000+00:00,busbar,,N Current (RMS),A,65.5
524560,Grovesend,2023-06-08T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
524560,Grovesend,2023-06-08T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
524560,Grovesend,2023-06-08T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
524560,Grovesend,2023-06-08T09:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.31
524560,Grovesend,2023-06-08T09:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
524560,Grovesend,2023-06-08T09:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.5
524560,Grovesend,2023-06-08T09:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.97
524560,Grovesend,2023-06-08T09:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.68
524560,Grovesend,2023-06-08T09:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.74
524560,Grovesend,2023-06-08T09:00:00.000+00:00,feeder,50.0,N Current (RMS),A,33.2
524560,Grovesend,2023-06-08T09:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,51.7
524560,Grovesend,2023-06-08T09:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,40.3
524560,Grovesend,2023-06-08T09:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,40.0
524560,Grovesend,2023-06-08T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
524560,Grovesend,2023-06-08T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
524560,Grovesend,2023-06-08T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.61
524560,Grovesend,2023-06-08T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.72
524560,Grovesend,2023-06-08T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.48
524560,Grovesend,2023-06-08T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.19
524560,Grovesend,2023-06-08T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
524560,Grovesend,2023-06-08T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
524560,Grovesend,2023-06-08T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
524560,Grovesend,2023-06-08T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
524560,Grovesend,2023-06-08T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
524560,Grovesend,2023-06-08T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
524560,Grovesend,2023-06-08T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
524560,Grovesend,2023-06-08T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.71
524560,Grovesend,2023-06-08T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.94
524560,Grovesend,2023-06-08T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.99
524560,Grovesend,2023-06-08T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
524560,Grovesend,2023-06-08T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.7
524560,Grovesend,2023-06-08T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.5
524560,Grovesend,2023-06-08T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
524560,Grovesend,2023-06-08T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.96
524560,Grovesend,2023-06-08T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
524560,Grovesend,2023-06-08T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
524560,Grovesend,2023-06-08T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.07
524560,Grovesend,2023-06-08T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.38
524560,Grovesend,2023-06-08T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.05
524560,Grovesend,2023-06-08T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.0
524560,Grovesend,2023-06-08T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
524560,Grovesend,2023-06-08T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
524560,Grovesend,2023-06-08T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
524560,Grovesend,2023-06-08T09:00:00.000+00:00,transformer,,Temperature,C,28.3
524560,Grovesend,2023-06-08T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
524560,Grovesend,2023-06-08T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
524560,Grovesend,2023-06-08T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
524560,Grovesend,2023-06-08T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
524560,Grovesend,2023-06-08T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
524560,Grovesend,2023-06-08T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
524560,Grovesend,2023-06-08T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
524560,Grovesend,2023-06-08T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
524560,Grovesend,2023-06-08T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
524560,Grovesend,2023-06-08T09:00:00.000+00:00,busbar,,L3 Active Power,kW,26.14
524560,Grovesend,2023-06-08T09:00:00.000+00:00,busbar,,L2 Active Power,kW,21.08
524560,Grovesend,2023-06-08T09:00:00.000+00:00,busbar,,L1 Active Power,kW,29.02
524560,Grovesend,2023-06-08T09:00:00.000+00:00,busbar,,N Current (RMS),A,60.8
524560,Grovesend,2023-06-08T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
524560,Grovesend,2023-06-08T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
524560,Grovesend,2023-06-08T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
524560,Grovesend,2023-06-08T08:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.63
524560,Grovesend,2023-06-08T08:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.21
524560,Grovesend,2023-06-08T08:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.64
524560,Grovesend,2023-06-08T08:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.95
524560,Grovesend,2023-06-08T08:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.56
524560,Grovesend,2023-06-08T08:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.72
524560,Grovesend,2023-06-08T08:50:00.000+00:00,feeder,50.0,N Current (RMS),A,39.2
524560,Grovesend,2023-06-08T08:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,45.0
524560,Grovesend,2023-06-08T08:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.6
524560,Grovesend,2023-06-08T08:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,51.6
524560,Grovesend,2023-06-08T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
524560,Grovesend,2023-06-08T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
524560,Grovesend,2023-06-08T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.94
524560,Grovesend,2023-06-08T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.28
524560,Grovesend,2023-06-08T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.92
524560,Grovesend,2023-06-08T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.83
524560,Grovesend,2023-06-08T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
524560,Grovesend,2023-06-08T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
524560,Grovesend,2023-06-08T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
524560,Grovesend,2023-06-08T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
524560,Grovesend,2023-06-08T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
524560,Grovesend,2023-06-08T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
524560,Grovesend,2023-06-08T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
524560,Grovesend,2023-06-08T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.05
524560,Grovesend,2023-06-08T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.06
524560,Grovesend,2023-06-08T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.74
524560,Grovesend,2023-06-08T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
524560,Grovesend,2023-06-08T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
524560,Grovesend,2023-06-08T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
524560,Grovesend,2023-06-08T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
524560,Grovesend,2023-06-08T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.86
524560,Grovesend,2023-06-08T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
524560,Grovesend,2023-06-08T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
524560,Grovesend,2023-06-08T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.08
524560,Grovesend,2023-06-08T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.39
524560,Grovesend,2023-06-08T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.63
524560,Grovesend,2023-06-08T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.6
524560,Grovesend,2023-06-08T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
524560,Grovesend,2023-06-08T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
524560,Grovesend,2023-06-08T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
524560,Grovesend,2023-06-08T08:50:00.000+00:00,transformer,,Temperature,C,28.0
524560,Grovesend,2023-06-08T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
524560,Grovesend,2023-06-08T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
524560,Grovesend,2023-06-08T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
524560,Grovesend,2023-06-08T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
524560,Grovesend,2023-06-08T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
524560,Grovesend,2023-06-08T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
524560,Grovesend,2023-06-08T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
524560,Grovesend,2023-06-08T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
524560,Grovesend,2023-06-08T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
524560,Grovesend,2023-06-08T08:50:00.000+00:00,busbar,,L3 Active Power,kW,22.82
524560,Grovesend,2023-06-08T08:50:00.000+00:00,busbar,,L2 Active Power,kW,15.65
524560,Grovesend,2023-06-08T08:50:00.000+00:00,busbar,,L1 Active Power,kW,31.08
524560,Grovesend,2023-06-08T08:50:00.000+00:00,busbar,,N Current (RMS),A,74.2
524560,Grovesend,2023-06-08T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
524560,Grovesend,2023-06-08T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
524560,Grovesend,2023-06-08T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
524560,Grovesend,2023-06-08T08:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.38
524560,Grovesend,2023-06-08T08:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.1
524560,Grovesend,2023-06-08T08:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.58
524560,Grovesend,2023-06-08T08:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.21
524560,Grovesend,2023-06-08T08:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.17
524560,Grovesend,2023-06-08T08:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.34
524560,Grovesend,2023-06-08T08:40:00.000+00:00,feeder,50.0,N Current (RMS),A,26.2
524560,Grovesend,2023-06-08T08:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,45.7
524560,Grovesend,2023-06-08T08:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,40.8
524560,Grovesend,2023-06-08T08:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,45.8
524560,Grovesend,2023-06-08T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
524560,Grovesend,2023-06-08T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
524560,Grovesend,2023-06-08T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.78
524560,Grovesend,2023-06-08T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.67
524560,Grovesend,2023-06-08T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.26
524560,Grovesend,2023-06-08T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.32
524560,Grovesend,2023-06-08T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
524560,Grovesend,2023-06-08T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
524560,Grovesend,2023-06-08T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
524560,Grovesend,2023-06-08T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
524560,Grovesend,2023-06-08T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
524560,Grovesend,2023-06-08T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
524560,Grovesend,2023-06-08T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
524560,Grovesend,2023-06-08T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.24
524560,Grovesend,2023-06-08T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.64
524560,Grovesend,2023-06-08T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.18
524560,Grovesend,2023-06-08T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
524560,Grovesend,2023-06-08T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
524560,Grovesend,2023-06-08T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
524560,Grovesend,2023-06-08T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.2
524560,Grovesend,2023-06-08T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
524560,Grovesend,2023-06-08T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
524560,Grovesend,2023-06-08T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
524560,Grovesend,2023-06-08T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.13
524560,Grovesend,2023-06-08T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.43
524560,Grovesend,2023-06-08T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.65
524560,Grovesend,2023-06-08T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,39.7
524560,Grovesend,2023-06-08T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
524560,Grovesend,2023-06-08T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
524560,Grovesend,2023-06-08T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
524560,Grovesend,2023-06-08T08:40:00.000+00:00,transformer,,Temperature,C,27.7
524560,Grovesend,2023-06-08T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
524560,Grovesend,2023-06-08T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
524560,Grovesend,2023-06-08T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
524560,Grovesend,2023-06-08T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
524560,Grovesend,2023-06-08T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
524560,Grovesend,2023-06-08T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
524560,Grovesend,2023-06-08T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
524560,Grovesend,2023-06-08T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
524560,Grovesend,2023-06-08T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
524560,Grovesend,2023-06-08T08:40:00.000+00:00,busbar,,L3 Active Power,kW,25.35
524560,Grovesend,2023-06-08T08:40:00.000+00:00,busbar,,L2 Active Power,kW,19.38
524560,Grovesend,2023-06-08T08:40:00.000+00:00,busbar,,L1 Active Power,kW,30.32
524560,Grovesend,2023-06-08T08:40:00.000+00:00,busbar,,N Current (RMS),A,67.3
524560,Grovesend,2023-06-08T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
524560,Grovesend,2023-06-08T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
524560,Grovesend,2023-06-08T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
524560,Grovesend,2023-06-08T08:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.31
524560,Grovesend,2023-06-08T08:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.04
524560,Grovesend,2023-06-08T08:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.54
524560,Grovesend,2023-06-08T08:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.64
524560,Grovesend,2023-06-08T08:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.24
524560,Grovesend,2023-06-08T08:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.04
524560,Grovesend,2023-06-08T08:30:00.000+00:00,feeder,50.0,N Current (RMS),A,28.2
524560,Grovesend,2023-06-08T08:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,42.9
524560,Grovesend,2023-06-08T08:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,34.9
524560,Grovesend,2023-06-08T08:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,45.2
524560,Grovesend,2023-06-08T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
524560,Grovesend,2023-06-08T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
524560,Grovesend,2023-06-08T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.3
524560,Grovesend,2023-06-08T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.45
524560,Grovesend,2023-06-08T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.46
524560,Grovesend,2023-06-08T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.33
524560,Grovesend,2023-06-08T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
524560,Grovesend,2023-06-08T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
524560,Grovesend,2023-06-08T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
524560,Grovesend,2023-06-08T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
524560,Grovesend,2023-06-08T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
524560,Grovesend,2023-06-08T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
524560,Grovesend,2023-06-08T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
524560,Grovesend,2023-06-08T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.29
524560,Grovesend,2023-06-08T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.14
524560,Grovesend,2023-06-08T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.03
524560,Grovesend,2023-06-08T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
524560,Grovesend,2023-06-08T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
524560,Grovesend,2023-06-08T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
524560,Grovesend,2023-06-08T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.8
524560,Grovesend,2023-06-08T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.67
524560,Grovesend,2023-06-08T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
524560,Grovesend,2023-06-08T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
524560,Grovesend,2023-06-08T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.14
524560,Grovesend,2023-06-08T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.9
524560,Grovesend,2023-06-08T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.94
524560,Grovesend,2023-06-08T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
524560,Grovesend,2023-06-08T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
524560,Grovesend,2023-06-08T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
524560,Grovesend,2023-06-08T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.9
524560,Grovesend,2023-06-08T08:30:00.000+00:00,transformer,,Temperature,C,27.5
524560,Grovesend,2023-06-08T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
524560,Grovesend,2023-06-08T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
524560,Grovesend,2023-06-08T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
524560,Grovesend,2023-06-08T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
524560,Grovesend,2023-06-08T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
524560,Grovesend,2023-06-08T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
524560,Grovesend,2023-06-08T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
524560,Grovesend,2023-06-08T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
524560,Grovesend,2023-06-08T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
524560,Grovesend,2023-06-08T08:30:00.000+00:00,busbar,,L3 Active Power,kW,26.03
524560,Grovesend,2023-06-08T08:30:00.000+00:00,busbar,,L2 Active Power,kW,21.27
524560,Grovesend,2023-06-08T08:30:00.000+00:00,busbar,,L1 Active Power,kW,34.12
524560,Grovesend,2023-06-08T08:30:00.000+00:00,busbar,,N Current (RMS),A,74.2
524560,Grovesend,2023-06-08T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
524560,Grovesend,2023-06-08T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
524560,Grovesend,2023-06-08T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
524560,Grovesend,2023-06-08T08:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.04
524560,Grovesend,2023-06-08T08:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.69
524560,Grovesend,2023-06-08T08:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.72
524560,Grovesend,2023-06-08T08:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.63
524560,Grovesend,2023-06-08T08:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.92
524560,Grovesend,2023-06-08T08:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.04
524560,Grovesend,2023-06-08T08:20:00.000+00:00,feeder,50.0,N Current (RMS),A,27.2
524560,Grovesend,2023-06-08T08:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,51.6
524560,Grovesend,2023-06-08T08:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.0
524560,Grovesend,2023-06-08T08:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,49.7
524560,Grovesend,2023-06-08T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
524560,Grovesend,2023-06-08T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
524560,Grovesend,2023-06-08T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.64
524560,Grovesend,2023-06-08T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.66
524560,Grovesend,2023-06-08T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.03
524560,Grovesend,2023-06-08T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.04
524560,Grovesend,2023-06-08T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
524560,Grovesend,2023-06-08T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
524560,Grovesend,2023-06-08T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
524560,Grovesend,2023-06-08T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
524560,Grovesend,2023-06-08T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
524560,Grovesend,2023-06-08T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
524560,Grovesend,2023-06-08T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.52
524560,Grovesend,2023-06-08T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.63
524560,Grovesend,2023-06-08T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.79
524560,Grovesend,2023-06-08T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.51
524560,Grovesend,2023-06-08T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
524560,Grovesend,2023-06-08T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
524560,Grovesend,2023-06-08T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
524560,Grovesend,2023-06-08T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.0
524560,Grovesend,2023-06-08T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.17
524560,Grovesend,2023-06-08T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
524560,Grovesend,2023-06-08T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
524560,Grovesend,2023-06-08T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.98
524560,Grovesend,2023-06-08T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.2
524560,Grovesend,2023-06-08T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.22
524560,Grovesend,2023-06-08T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
524560,Grovesend,2023-06-08T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
524560,Grovesend,2023-06-08T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
524560,Grovesend,2023-06-08T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
524560,Grovesend,2023-06-08T08:20:00.000+00:00,transformer,,Temperature,C,27.4
524560,Grovesend,2023-06-08T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
524560,Grovesend,2023-06-08T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
524560,Grovesend,2023-06-08T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
524560,Grovesend,2023-06-08T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
524560,Grovesend,2023-06-08T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
524560,Grovesend,2023-06-08T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
524560,Grovesend,2023-06-08T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
524560,Grovesend,2023-06-08T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
524560,Grovesend,2023-06-08T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
524560,Grovesend,2023-06-08T08:20:00.000+00:00,busbar,,L3 Active Power,kW,29.36
524560,Grovesend,2023-06-08T08:20:00.000+00:00,busbar,,L2 Active Power,kW,25.24
524560,Grovesend,2023-06-08T08:20:00.000+00:00,busbar,,L1 Active Power,kW,35.83
524560,Grovesend,2023-06-08T08:20:00.000+00:00,busbar,,N Current (RMS),A,68.2
524560,Grovesend,2023-06-08T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
524560,Grovesend,2023-06-08T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
524560,Grovesend,2023-06-08T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.0
524560,Grovesend,2023-06-08T08:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.05
524560,Grovesend,2023-06-08T08:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.33
524560,Grovesend,2023-06-08T08:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.62
524560,Grovesend,2023-06-08T08:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.64
524560,Grovesend,2023-06-08T08:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.65
524560,Grovesend,2023-06-08T08:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.18
524560,Grovesend,2023-06-08T08:10:00.000+00:00,feeder,50.0,N Current (RMS),A,38.0
524560,Grovesend,2023-06-08T08:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,52.9
524560,Grovesend,2023-06-08T08:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,71.7
524560,Grovesend,2023-06-08T08:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,42.0
524560,Grovesend,2023-06-08T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
524560,Grovesend,2023-06-08T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.87
524560,Grovesend,2023-06-08T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.42
524560,Grovesend,2023-06-08T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.82
524560,Grovesend,2023-06-08T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.56
524560,Grovesend,2023-06-08T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.91
524560,Grovesend,2023-06-08T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
524560,Grovesend,2023-06-08T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.5
524560,Grovesend,2023-06-08T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
524560,Grovesend,2023-06-08T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
524560,Grovesend,2023-06-08T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
524560,Grovesend,2023-06-08T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
524560,Grovesend,2023-06-08T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.81
524560,Grovesend,2023-06-08T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.87
524560,Grovesend,2023-06-08T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.74
524560,Grovesend,2023-06-08T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.99
524560,Grovesend,2023-06-08T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
524560,Grovesend,2023-06-08T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
524560,Grovesend,2023-06-08T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
524560,Grovesend,2023-06-08T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.8
524560,Grovesend,2023-06-08T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.32
524560,Grovesend,2023-06-08T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
524560,Grovesend,2023-06-08T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
524560,Grovesend,2023-06-08T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.64
524560,Grovesend,2023-06-08T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.45
524560,Grovesend,2023-06-08T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.37
524560,Grovesend,2023-06-08T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
524560,Grovesend,2023-06-08T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
524560,Grovesend,2023-06-08T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
524560,Grovesend,2023-06-08T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.9
524560,Grovesend,2023-06-08T08:10:00.000+00:00,transformer,,Temperature,C,27.1
524560,Grovesend,2023-06-08T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
524560,Grovesend,2023-06-08T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
524560,Grovesend,2023-06-08T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
524560,Grovesend,2023-06-08T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
524560,Grovesend,2023-06-08T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
524560,Grovesend,2023-06-08T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
524560,Grovesend,2023-06-08T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
524560,Grovesend,2023-06-08T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
524560,Grovesend,2023-06-08T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
524560,Grovesend,2023-06-08T08:10:00.000+00:00,busbar,,L3 Active Power,kW,28.83
524560,Grovesend,2023-06-08T08:10:00.000+00:00,busbar,,L2 Active Power,kW,28.16
524560,Grovesend,2023-06-08T08:10:00.000+00:00,busbar,,L1 Active Power,kW,34.65
524560,Grovesend,2023-06-08T08:10:00.000+00:00,busbar,,N Current (RMS),A,64.5
524560,Grovesend,2023-06-08T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
524560,Grovesend,2023-06-08T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
524560,Grovesend,2023-06-08T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.3
524560,Grovesend,2023-06-08T08:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.37
524560,Grovesend,2023-06-08T08:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.12
524560,Grovesend,2023-06-08T08:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.58
524560,Grovesend,2023-06-08T08:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.86
524560,Grovesend,2023-06-08T08:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.02
524560,Grovesend,2023-06-08T08:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.55
524560,Grovesend,2023-06-08T08:00:00.000+00:00,feeder,50.0,N Current (RMS),A,28.9
524560,Grovesend,2023-06-08T08:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,52.1
524560,Grovesend,2023-06-08T08:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,52.0
524560,Grovesend,2023-06-08T08:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,55.4
524560,Grovesend,2023-06-08T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
524560,Grovesend,2023-06-08T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.51
524560,Grovesend,2023-06-08T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.43
524560,Grovesend,2023-06-08T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.41
524560,Grovesend,2023-06-08T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.2
524560,Grovesend,2023-06-08T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.22
524560,Grovesend,2023-06-08T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
524560,Grovesend,2023-06-08T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
524560,Grovesend,2023-06-08T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
524560,Grovesend,2023-06-08T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
524560,Grovesend,2023-06-08T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
524560,Grovesend,2023-06-08T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
524560,Grovesend,2023-06-08T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.85
524560,Grovesend,2023-06-08T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.64
524560,Grovesend,2023-06-08T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.56
524560,Grovesend,2023-06-08T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.95
524560,Grovesend,2023-06-08T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
524560,Grovesend,2023-06-08T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
524560,Grovesend,2023-06-08T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
524560,Grovesend,2023-06-08T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
524560,Grovesend,2023-06-08T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.25
524560,Grovesend,2023-06-08T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
524560,Grovesend,2023-06-08T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
524560,Grovesend,2023-06-08T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.53
524560,Grovesend,2023-06-08T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.18
524560,Grovesend,2023-06-08T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.02
524560,Grovesend,2023-06-08T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
524560,Grovesend,2023-06-08T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
524560,Grovesend,2023-06-08T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
524560,Grovesend,2023-06-08T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.9
524560,Grovesend,2023-06-08T08:00:00.000+00:00,transformer,,Temperature,C,26.8
524560,Grovesend,2023-06-08T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
524560,Grovesend,2023-06-08T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
524560,Grovesend,2023-06-08T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
524560,Grovesend,2023-06-08T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
524560,Grovesend,2023-06-08T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
524560,Grovesend,2023-06-08T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
524560,Grovesend,2023-06-08T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
524560,Grovesend,2023-06-08T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
524560,Grovesend,2023-06-08T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
524560,Grovesend,2023-06-08T08:00:00.000+00:00,busbar,,L3 Active Power,kW,28.71
524560,Grovesend,2023-06-08T08:00:00.000+00:00,busbar,,L2 Active Power,kW,25.47
524560,Grovesend,2023-06-08T08:00:00.000+00:00,busbar,,L1 Active Power,kW,38.27
524560,Grovesend,2023-06-08T08:00:00.000+00:00,busbar,,N Current (RMS),A,70.0
524560,Grovesend,2023-06-08T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
524560,Grovesend,2023-06-08T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
524560,Grovesend,2023-06-08T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.3
524560,Grovesend,2023-06-08T07:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.38
524560,Grovesend,2023-06-08T07:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.37
524560,Grovesend,2023-06-08T07:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.45
524560,Grovesend,2023-06-08T07:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.11
524560,Grovesend,2023-06-08T07:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,17.79
524560,Grovesend,2023-06-08T07:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.34
524560,Grovesend,2023-06-08T07:50:00.000+00:00,feeder,50.0,N Current (RMS),A,44.6
524560,Grovesend,2023-06-08T07:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,58.7
524560,Grovesend,2023-06-08T07:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,78.6
524560,Grovesend,2023-06-08T07:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,50.2
524560,Grovesend,2023-06-08T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
524560,Grovesend,2023-06-08T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
524560,Grovesend,2023-06-08T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.53
524560,Grovesend,2023-06-08T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.58
524560,Grovesend,2023-06-08T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.45
524560,Grovesend,2023-06-08T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.66
524560,Grovesend,2023-06-08T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
524560,Grovesend,2023-06-08T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.2
524560,Grovesend,2023-06-08T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
524560,Grovesend,2023-06-08T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
524560,Grovesend,2023-06-08T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
524560,Grovesend,2023-06-08T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
524560,Grovesend,2023-06-08T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
524560,Grovesend,2023-06-08T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.8
524560,Grovesend,2023-06-08T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.41
524560,Grovesend,2023-06-08T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.98
524560,Grovesend,2023-06-08T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.7
524560,Grovesend,2023-06-08T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
524560,Grovesend,2023-06-08T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.1
524560,Grovesend,2023-06-08T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.8
524560,Grovesend,2023-06-08T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.87
524560,Grovesend,2023-06-08T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
524560,Grovesend,2023-06-08T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
524560,Grovesend,2023-06-08T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.75
524560,Grovesend,2023-06-08T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.92
524560,Grovesend,2023-06-08T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.63
524560,Grovesend,2023-06-08T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
524560,Grovesend,2023-06-08T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
524560,Grovesend,2023-06-08T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
524560,Grovesend,2023-06-08T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
524560,Grovesend,2023-06-08T07:50:00.000+00:00,transformer,,Temperature,C,26.5
524560,Grovesend,2023-06-08T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
524560,Grovesend,2023-06-08T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
524560,Grovesend,2023-06-08T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
524560,Grovesend,2023-06-08T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
524560,Grovesend,2023-06-08T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
524560,Grovesend,2023-06-08T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
524560,Grovesend,2023-06-08T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
524560,Grovesend,2023-06-08T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
524560,Grovesend,2023-06-08T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
524560,Grovesend,2023-06-08T07:50:00.000+00:00,busbar,,L3 Active Power,kW,29.71
524560,Grovesend,2023-06-08T07:50:00.000+00:00,busbar,,L2 Active Power,kW,34.97
524560,Grovesend,2023-06-08T07:50:00.000+00:00,busbar,,L1 Active Power,kW,31.84
524560,Grovesend,2023-06-08T07:50:00.000+00:00,busbar,,N Current (RMS),A,65.2
524560,Grovesend,2023-06-08T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
524560,Grovesend,2023-06-08T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
524560,Grovesend,2023-06-08T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
524560,Grovesend,2023-06-08T07:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.26
524560,Grovesend,2023-06-08T07:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.76
524560,Grovesend,2023-06-08T07:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.67
524560,Grovesend,2023-06-08T07:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.62
524560,Grovesend,2023-06-08T07:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.91
524560,Grovesend,2023-06-08T07:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.88
524560,Grovesend,2023-06-08T07:40:00.000+00:00,feeder,50.0,N Current (RMS),A,32.4
524560,Grovesend,2023-06-08T07:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,56.8
524560,Grovesend,2023-06-08T07:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,56.0
524560,Grovesend,2023-06-08T07:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,48.9
524560,Grovesend,2023-06-08T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
524560,Grovesend,2023-06-08T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
524560,Grovesend,2023-06-08T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.19
524560,Grovesend,2023-06-08T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.23
524560,Grovesend,2023-06-08T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.79
524560,Grovesend,2023-06-08T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.63
524560,Grovesend,2023-06-08T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
524560,Grovesend,2023-06-08T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
524560,Grovesend,2023-06-08T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
524560,Grovesend,2023-06-08T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
524560,Grovesend,2023-06-08T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
524560,Grovesend,2023-06-08T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
524560,Grovesend,2023-06-08T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.45
524560,Grovesend,2023-06-08T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.47
524560,Grovesend,2023-06-08T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.71
524560,Grovesend,2023-06-08T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.47
524560,Grovesend,2023-06-08T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
524560,Grovesend,2023-06-08T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
524560,Grovesend,2023-06-08T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
524560,Grovesend,2023-06-08T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.9
524560,Grovesend,2023-06-08T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
524560,Grovesend,2023-06-08T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
524560,Grovesend,2023-06-08T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
524560,Grovesend,2023-06-08T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.59
524560,Grovesend,2023-06-08T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.18
524560,Grovesend,2023-06-08T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.32
524560,Grovesend,2023-06-08T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
524560,Grovesend,2023-06-08T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
524560,Grovesend,2023-06-08T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
524560,Grovesend,2023-06-08T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.8
524560,Grovesend,2023-06-08T07:40:00.000+00:00,transformer,,Temperature,C,26.2
524560,Grovesend,2023-06-08T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
524560,Grovesend,2023-06-08T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
524560,Grovesend,2023-06-08T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
524560,Grovesend,2023-06-08T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
524560,Grovesend,2023-06-08T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
524560,Grovesend,2023-06-08T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
524560,Grovesend,2023-06-08T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
524560,Grovesend,2023-06-08T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
524560,Grovesend,2023-06-08T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
524560,Grovesend,2023-06-08T07:40:00.000+00:00,busbar,,L3 Active Power,kW,27.69
524560,Grovesend,2023-06-08T07:40:00.000+00:00,busbar,,L2 Active Power,kW,27.4
524560,Grovesend,2023-06-08T07:40:00.000+00:00,busbar,,L1 Active Power,kW,34.31
524560,Grovesend,2023-06-08T07:40:00.000+00:00,busbar,,N Current (RMS),A,59.4
524560,Grovesend,2023-06-08T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
524560,Grovesend,2023-06-08T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
524560,Grovesend,2023-06-08T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
524560,Grovesend,2023-06-08T07:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.34
524560,Grovesend,2023-06-08T07:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.37
524560,Grovesend,2023-06-08T07:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.74
524560,Grovesend,2023-06-08T07:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.02
524560,Grovesend,2023-06-08T07:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.4
524560,Grovesend,2023-06-08T07:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.71
524560,Grovesend,2023-06-08T07:30:00.000+00:00,feeder,50.0,N Current (RMS),A,26.9
524560,Grovesend,2023-06-08T07:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,49.6
524560,Grovesend,2023-06-08T07:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,54.4
524560,Grovesend,2023-06-08T07:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,52.6
524560,Grovesend,2023-06-08T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
524560,Grovesend,2023-06-08T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
524560,Grovesend,2023-06-08T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.41
524560,Grovesend,2023-06-08T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.77
524560,Grovesend,2023-06-08T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.82
524560,Grovesend,2023-06-08T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.77
524560,Grovesend,2023-06-08T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
524560,Grovesend,2023-06-08T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.7
524560,Grovesend,2023-06-08T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
524560,Grovesend,2023-06-08T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
524560,Grovesend,2023-06-08T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
524560,Grovesend,2023-06-08T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
524560,Grovesend,2023-06-08T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.69
524560,Grovesend,2023-06-08T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.96
524560,Grovesend,2023-06-08T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.12
524560,Grovesend,2023-06-08T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.05
524560,Grovesend,2023-06-08T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
524560,Grovesend,2023-06-08T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.9
524560,Grovesend,2023-06-08T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
524560,Grovesend,2023-06-08T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
524560,Grovesend,2023-06-08T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.91
524560,Grovesend,2023-06-08T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
524560,Grovesend,2023-06-08T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
524560,Grovesend,2023-06-08T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.27
524560,Grovesend,2023-06-08T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.6
524560,Grovesend,2023-06-08T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.55
524560,Grovesend,2023-06-08T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
524560,Grovesend,2023-06-08T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
524560,Grovesend,2023-06-08T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
524560,Grovesend,2023-06-08T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.1
524560,Grovesend,2023-06-08T07:30:00.000+00:00,transformer,,Temperature,C,25.9
524560,Grovesend,2023-06-08T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
524560,Grovesend,2023-06-08T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
