Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
524560,Grovesend,2023-06-08T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
524560,Grovesend,2023-06-08T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
524560,Grovesend,2023-06-08T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
524560,Grovesend,2023-06-08T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
524560,Grovesend,2023-06-08T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
524560,Grovesend,2023-06-08T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
524560,Grovesend,2023-06-08T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
524560,Grovesend,2023-06-08T07:30:00.000+00:00,busbar,,L3 Active Power,kW,30.16
524560,Grovesend,2023-06-08T07:30:00.000+00:00,busbar,,L2 Active Power,kW,26.87
524560,Grovesend,2023-06-08T07:30:00.000+00:00,busbar,,L1 Active Power,kW,34.75
524560,Grovesend,2023-06-08T07:30:00.000+00:00,busbar,,N Current (RMS),A,60.6
524560,Grovesend,2023-06-08T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
524560,Grovesend,2023-06-08T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
524560,Grovesend,2023-06-08T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.8
524560,Grovesend,2023-06-08T07:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.4
524560,Grovesend,2023-06-08T07:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.1
524560,Grovesend,2023-06-08T07:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.79
524560,Grovesend,2023-06-08T07:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.01
524560,Grovesend,2023-06-08T07:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,16.83
524560,Grovesend,2023-06-08T07:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.51
524560,Grovesend,2023-06-08T07:20:00.000+00:00,feeder,50.0,N Current (RMS),A,33.4
524560,Grovesend,2023-06-08T07:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,44.4
524560,Grovesend,2023-06-08T07:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,71.5
524560,Grovesend,2023-06-08T07:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,46.5
524560,Grovesend,2023-06-08T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
524560,Grovesend,2023-06-08T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
524560,Grovesend,2023-06-08T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.49
524560,Grovesend,2023-06-08T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.04
524560,Grovesend,2023-06-08T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.23
524560,Grovesend,2023-06-08T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.42
524560,Grovesend,2023-06-08T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
524560,Grovesend,2023-06-08T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.0
524560,Grovesend,2023-06-08T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
524560,Grovesend,2023-06-08T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
524560,Grovesend,2023-06-08T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
524560,Grovesend,2023-06-08T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
524560,Grovesend,2023-06-08T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
524560,Grovesend,2023-06-08T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.37
524560,Grovesend,2023-06-08T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.01
524560,Grovesend,2023-06-08T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.16
524560,Grovesend,2023-06-08T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
524560,Grovesend,2023-06-08T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.1
524560,Grovesend,2023-06-08T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
524560,Grovesend,2023-06-08T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
524560,Grovesend,2023-06-08T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.95
524560,Grovesend,2023-06-08T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
524560,Grovesend,2023-06-08T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
524560,Grovesend,2023-06-08T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.05
524560,Grovesend,2023-06-08T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.3
524560,Grovesend,2023-06-08T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.62
524560,Grovesend,2023-06-08T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
524560,Grovesend,2023-06-08T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
524560,Grovesend,2023-06-08T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
524560,Grovesend,2023-06-08T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.2
524560,Grovesend,2023-06-08T07:20:00.000+00:00,transformer,,Temperature,C,25.7
524560,Grovesend,2023-06-08T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
524560,Grovesend,2023-06-08T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
524560,Grovesend,2023-06-08T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
524560,Grovesend,2023-06-08T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
524560,Grovesend,2023-06-08T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
524560,Grovesend,2023-06-08T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
524560,Grovesend,2023-06-08T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
524560,Grovesend,2023-06-08T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
524560,Grovesend,2023-06-08T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
524560,Grovesend,2023-06-08T07:20:00.000+00:00,busbar,,L3 Active Power,kW,34.26
524560,Grovesend,2023-06-08T07:20:00.000+00:00,busbar,,L2 Active Power,kW,25.51
524560,Grovesend,2023-06-08T07:20:00.000+00:00,busbar,,L1 Active Power,kW,29.7
524560,Grovesend,2023-06-08T07:20:00.000+00:00,busbar,,N Current (RMS),A,60.0
524560,Grovesend,2023-06-08T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.7
524560,Grovesend,2023-06-08T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
524560,Grovesend,2023-06-08T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
524560,Grovesend,2023-06-08T07:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.31
524560,Grovesend,2023-06-08T07:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.23
524560,Grovesend,2023-06-08T07:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.63
524560,Grovesend,2023-06-08T07:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.01
524560,Grovesend,2023-06-08T07:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,16.7
524560,Grovesend,2023-06-08T07:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.08
524560,Grovesend,2023-06-08T07:10:00.000+00:00,feeder,50.0,N Current (RMS),A,32.3
524560,Grovesend,2023-06-08T07:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,56.2
524560,Grovesend,2023-06-08T07:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,72.8
524560,Grovesend,2023-06-08T07:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,52.9
524560,Grovesend,2023-06-08T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
524560,Grovesend,2023-06-08T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
524560,Grovesend,2023-06-08T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.57
524560,Grovesend,2023-06-08T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.18
524560,Grovesend,2023-06-08T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.25
524560,Grovesend,2023-06-08T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.17
524560,Grovesend,2023-06-08T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
524560,Grovesend,2023-06-08T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
524560,Grovesend,2023-06-08T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
524560,Grovesend,2023-06-08T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
524560,Grovesend,2023-06-08T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
524560,Grovesend,2023-06-08T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
524560,Grovesend,2023-06-08T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.35
524560,Grovesend,2023-06-08T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.43
524560,Grovesend,2023-06-08T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.84
524560,Grovesend,2023-06-08T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.56
524560,Grovesend,2023-06-08T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
524560,Grovesend,2023-06-08T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
524560,Grovesend,2023-06-08T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
524560,Grovesend,2023-06-08T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.4
524560,Grovesend,2023-06-08T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
524560,Grovesend,2023-06-08T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
524560,Grovesend,2023-06-08T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
524560,Grovesend,2023-06-08T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.21
524560,Grovesend,2023-06-08T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.07
524560,Grovesend,2023-06-08T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.71
524560,Grovesend,2023-06-08T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
524560,Grovesend,2023-06-08T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
524560,Grovesend,2023-06-08T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.5
524560,Grovesend,2023-06-08T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
524560,Grovesend,2023-06-08T07:10:00.000+00:00,transformer,,Temperature,C,25.5
524560,Grovesend,2023-06-08T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
524560,Grovesend,2023-06-08T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
524560,Grovesend,2023-06-08T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
524560,Grovesend,2023-06-08T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
524560,Grovesend,2023-06-08T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
524560,Grovesend,2023-06-08T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
524560,Grovesend,2023-06-08T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
524560,Grovesend,2023-06-08T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
524560,Grovesend,2023-06-08T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
524560,Grovesend,2023-06-08T07:10:00.000+00:00,busbar,,L3 Active Power,kW,33.32
524560,Grovesend,2023-06-08T07:10:00.000+00:00,busbar,,L2 Active Power,kW,29.49
524560,Grovesend,2023-06-08T07:10:00.000+00:00,busbar,,L1 Active Power,kW,30.5
524560,Grovesend,2023-06-08T07:10:00.000+00:00,busbar,,N Current (RMS),A,59.4
524560,Grovesend,2023-06-08T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
524560,Grovesend,2023-06-08T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
524560,Grovesend,2023-06-08T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
524560,Grovesend,2023-06-08T07:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.18
524560,Grovesend,2023-06-08T07:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.04
524560,Grovesend,2023-06-08T07:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.72
524560,Grovesend,2023-06-08T07:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.96
524560,Grovesend,2023-06-08T07:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,16.51
524560,Grovesend,2023-06-08T07:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.63
524560,Grovesend,2023-06-08T07:00:00.000+00:00,feeder,50.0,N Current (RMS),A,30.8
524560,Grovesend,2023-06-08T07:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,48.3
524560,Grovesend,2023-06-08T07:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,71.5
524560,Grovesend,2023-06-08T07:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,51.2
524560,Grovesend,2023-06-08T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
524560,Grovesend,2023-06-08T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
524560,Grovesend,2023-06-08T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.4
524560,Grovesend,2023-06-08T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.4
524560,Grovesend,2023-06-08T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.33
524560,Grovesend,2023-06-08T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.17
524560,Grovesend,2023-06-08T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
524560,Grovesend,2023-06-08T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.2
524560,Grovesend,2023-06-08T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
524560,Grovesend,2023-06-08T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
524560,Grovesend,2023-06-08T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
524560,Grovesend,2023-06-08T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
524560,Grovesend,2023-06-08T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
524560,Grovesend,2023-06-08T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.21
524560,Grovesend,2023-06-08T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.66
524560,Grovesend,2023-06-08T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.79
524560,Grovesend,2023-06-08T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
524560,Grovesend,2023-06-08T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
524560,Grovesend,2023-06-08T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
524560,Grovesend,2023-06-08T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.9
524560,Grovesend,2023-06-08T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
524560,Grovesend,2023-06-08T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
524560,Grovesend,2023-06-08T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
524560,Grovesend,2023-06-08T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.76
524560,Grovesend,2023-06-08T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.02
524560,Grovesend,2023-06-08T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.07
524560,Grovesend,2023-06-08T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
524560,Grovesend,2023-06-08T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
524560,Grovesend,2023-06-08T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
524560,Grovesend,2023-06-08T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
524560,Grovesend,2023-06-08T07:00:00.000+00:00,transformer,,Temperature,C,25.3
524560,Grovesend,2023-06-08T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
524560,Grovesend,2023-06-08T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
524560,Grovesend,2023-06-08T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
524560,Grovesend,2023-06-08T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
524560,Grovesend,2023-06-08T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
524560,Grovesend,2023-06-08T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
524560,Grovesend,2023-06-08T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
524560,Grovesend,2023-06-08T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
524560,Grovesend,2023-06-08T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
524560,Grovesend,2023-06-08T07:00:00.000+00:00,busbar,,L3 Active Power,kW,30.18
524560,Grovesend,2023-06-08T07:00:00.000+00:00,busbar,,L2 Active Power,kW,29.08
524560,Grovesend,2023-06-08T07:00:00.000+00:00,busbar,,L1 Active Power,kW,35.11
524560,Grovesend,2023-06-08T07:00:00.000+00:00,busbar,,N Current (RMS),A,63.2
524560,Grovesend,2023-06-08T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
524560,Grovesend,2023-06-08T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
524560,Grovesend,2023-06-08T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.2
524560,Grovesend,2023-06-08T06:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.11
524560,Grovesend,2023-06-08T06:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.44
524560,Grovesend,2023-06-08T06:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.92
524560,Grovesend,2023-06-08T06:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.6
524560,Grovesend,2023-06-08T06:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,17.38
524560,Grovesend,2023-06-08T06:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.52
524560,Grovesend,2023-06-08T06:50:00.000+00:00,feeder,50.0,N Current (RMS),A,37.6
524560,Grovesend,2023-06-08T06:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,51.1
524560,Grovesend,2023-06-08T06:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,75.1
524560,Grovesend,2023-06-08T06:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,43.2
524560,Grovesend,2023-06-08T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
524560,Grovesend,2023-06-08T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
524560,Grovesend,2023-06-08T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
524560,Grovesend,2023-06-08T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.88
524560,Grovesend,2023-06-08T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.09
524560,Grovesend,2023-06-08T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.82
524560,Grovesend,2023-06-08T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
524560,Grovesend,2023-06-08T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.9
524560,Grovesend,2023-06-08T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
524560,Grovesend,2023-06-08T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
524560,Grovesend,2023-06-08T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
524560,Grovesend,2023-06-08T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
524560,Grovesend,2023-06-08T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
524560,Grovesend,2023-06-08T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.48
524560,Grovesend,2023-06-08T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.45
524560,Grovesend,2023-06-08T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.96
524560,Grovesend,2023-06-08T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
524560,Grovesend,2023-06-08T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
524560,Grovesend,2023-06-08T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.3
524560,Grovesend,2023-06-08T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
524560,Grovesend,2023-06-08T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
524560,Grovesend,2023-06-08T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
524560,Grovesend,2023-06-08T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
524560,Grovesend,2023-06-08T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.46
524560,Grovesend,2023-06-08T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.52
524560,Grovesend,2023-06-08T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.85
524560,Grovesend,2023-06-08T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
524560,Grovesend,2023-06-08T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
524560,Grovesend,2023-06-08T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.5
524560,Grovesend,2023-06-08T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
524560,Grovesend,2023-06-08T06:50:00.000+00:00,transformer,,Temperature,C,25.2
524560,Grovesend,2023-06-08T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
524560,Grovesend,2023-06-08T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
524560,Grovesend,2023-06-08T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
524560,Grovesend,2023-06-08T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.37
524560,Grovesend,2023-06-08T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
524560,Grovesend,2023-06-08T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
524560,Grovesend,2023-06-08T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
524560,Grovesend,2023-06-08T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
524560,Grovesend,2023-06-08T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
524560,Grovesend,2023-06-08T06:50:00.000+00:00,busbar,,L3 Active Power,kW,32.14
524560,Grovesend,2023-06-08T06:50:00.000+00:00,busbar,,L2 Active Power,kW,35.29
524560,Grovesend,2023-06-08T06:50:00.000+00:00,busbar,,L1 Active Power,kW,35.79
524560,Grovesend,2023-06-08T06:50:00.000+00:00,busbar,,N Current (RMS),A,58.0
524560,Grovesend,2023-06-08T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
524560,Grovesend,2023-06-08T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
524560,Grovesend,2023-06-08T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.3
524560,Grovesend,2023-06-08T06:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.71
524560,Grovesend,2023-06-08T06:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.15
524560,Grovesend,2023-06-08T06:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.88
524560,Grovesend,2023-06-08T06:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.2
524560,Grovesend,2023-06-08T06:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,17.75
524560,Grovesend,2023-06-08T06:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.41
524560,Grovesend,2023-06-08T06:40:00.000+00:00,feeder,50.0,N Current (RMS),A,42.7
524560,Grovesend,2023-06-08T06:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,70.1
524560,Grovesend,2023-06-08T06:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,77.8
524560,Grovesend,2023-06-08T06:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,46.6
524560,Grovesend,2023-06-08T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
524560,Grovesend,2023-06-08T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
524560,Grovesend,2023-06-08T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
524560,Grovesend,2023-06-08T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.68
524560,Grovesend,2023-06-08T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.03
524560,Grovesend,2023-06-08T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.88
524560,Grovesend,2023-06-08T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
524560,Grovesend,2023-06-08T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.5
524560,Grovesend,2023-06-08T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
524560,Grovesend,2023-06-08T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
524560,Grovesend,2023-06-08T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
524560,Grovesend,2023-06-08T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
524560,Grovesend,2023-06-08T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
524560,Grovesend,2023-06-08T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.3
524560,Grovesend,2023-06-08T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.73
524560,Grovesend,2023-06-08T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.43
524560,Grovesend,2023-06-08T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
524560,Grovesend,2023-06-08T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
524560,Grovesend,2023-06-08T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
524560,Grovesend,2023-06-08T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
524560,Grovesend,2023-06-08T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
524560,Grovesend,2023-06-08T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
524560,Grovesend,2023-06-08T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
524560,Grovesend,2023-06-08T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.39
524560,Grovesend,2023-06-08T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.15
524560,Grovesend,2023-06-08T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.3
524560,Grovesend,2023-06-08T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
524560,Grovesend,2023-06-08T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.7
524560,Grovesend,2023-06-08T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
524560,Grovesend,2023-06-08T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.9
524560,Grovesend,2023-06-08T06:40:00.000+00:00,transformer,,Temperature,C,25.0
524560,Grovesend,2023-06-08T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
524560,Grovesend,2023-06-08T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
524560,Grovesend,2023-06-08T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
524560,Grovesend,2023-06-08T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
524560,Grovesend,2023-06-08T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
524560,Grovesend,2023-06-08T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
524560,Grovesend,2023-06-08T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
524560,Grovesend,2023-06-08T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
524560,Grovesend,2023-06-08T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
524560,Grovesend,2023-06-08T06:40:00.000+00:00,busbar,,L3 Active Power,kW,36.88
524560,Grovesend,2023-06-08T06:40:00.000+00:00,busbar,,L2 Active Power,kW,36.74
524560,Grovesend,2023-06-08T06:40:00.000+00:00,busbar,,L1 Active Power,kW,36.44
524560,Grovesend,2023-06-08T06:40:00.000+00:00,busbar,,N Current (RMS),A,66.7
524560,Grovesend,2023-06-08T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.1
524560,Grovesend,2023-06-08T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.4
524560,Grovesend,2023-06-08T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.9
524560,Grovesend,2023-06-08T06:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.3
524560,Grovesend,2023-06-08T06:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.39
524560,Grovesend,2023-06-08T06:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.08
524560,Grovesend,2023-06-08T06:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.37
524560,Grovesend,2023-06-08T06:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.03
524560,Grovesend,2023-06-08T06:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.74
524560,Grovesend,2023-06-08T06:30:00.000+00:00,feeder,50.0,N Current (RMS),A,41.6
524560,Grovesend,2023-06-08T06:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,57.5
524560,Grovesend,2023-06-08T06:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,61.2
524560,Grovesend,2023-06-08T06:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,40.0
524560,Grovesend,2023-06-08T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
524560,Grovesend,2023-06-08T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
524560,Grovesend,2023-06-08T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.92
524560,Grovesend,2023-06-08T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.29
524560,Grovesend,2023-06-08T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.93
524560,Grovesend,2023-06-08T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.17
524560,Grovesend,2023-06-08T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
524560,Grovesend,2023-06-08T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.3
524560,Grovesend,2023-06-08T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
524560,Grovesend,2023-06-08T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
524560,Grovesend,2023-06-08T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
524560,Grovesend,2023-06-08T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
524560,Grovesend,2023-06-08T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
524560,Grovesend,2023-06-08T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.63
524560,Grovesend,2023-06-08T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.34
524560,Grovesend,2023-06-08T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.77
524560,Grovesend,2023-06-08T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
524560,Grovesend,2023-06-08T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.9
524560,Grovesend,2023-06-08T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
524560,Grovesend,2023-06-08T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
524560,Grovesend,2023-06-08T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
524560,Grovesend,2023-06-08T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
524560,Grovesend,2023-06-08T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.97
524560,Grovesend,2023-06-08T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.67
524560,Grovesend,2023-06-08T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.57
524560,Grovesend,2023-06-08T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.96
524560,Grovesend,2023-06-08T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,39.2
524560,Grovesend,2023-06-08T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.3
524560,Grovesend,2023-06-08T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.5
524560,Grovesend,2023-06-08T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
524560,Grovesend,2023-06-08T06:30:00.000+00:00,transformer,,Temperature,C,24.8
524560,Grovesend,2023-06-08T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
524560,Grovesend,2023-06-08T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
524560,Grovesend,2023-06-08T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
524560,Grovesend,2023-06-08T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
524560,Grovesend,2023-06-08T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
524560,Grovesend,2023-06-08T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
524560,Grovesend,2023-06-08T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
524560,Grovesend,2023-06-08T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
524560,Grovesend,2023-06-08T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
524560,Grovesend,2023-06-08T06:30:00.000+00:00,busbar,,L3 Active Power,kW,32.68
524560,Grovesend,2023-06-08T06:30:00.000+00:00,busbar,,L2 Active Power,kW,38.81
524560,Grovesend,2023-06-08T06:30:00.000+00:00,busbar,,L1 Active Power,kW,27.97
524560,Grovesend,2023-06-08T06:30:00.000+00:00,busbar,,N Current (RMS),A,76.2
524560,Grovesend,2023-06-08T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.3
524560,Grovesend,2023-06-08T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.5
524560,Grovesend,2023-06-08T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
524560,Grovesend,2023-06-08T06:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.62
524560,Grovesend,2023-06-08T06:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.24
524560,Grovesend,2023-06-08T06:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.83
524560,Grovesend,2023-06-08T06:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.82
524560,Grovesend,2023-06-08T06:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.85
524560,Grovesend,2023-06-08T06:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.13
524560,Grovesend,2023-06-08T06:20:00.000+00:00,feeder,50.0,N Current (RMS),A,27.6
524560,Grovesend,2023-06-08T06:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,45.6
524560,Grovesend,2023-06-08T06:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,52.4
524560,Grovesend,2023-06-08T06:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,45.0
524560,Grovesend,2023-06-08T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
524560,Grovesend,2023-06-08T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
524560,Grovesend,2023-06-08T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.84
524560,Grovesend,2023-06-08T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.33
524560,Grovesend,2023-06-08T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.67
524560,Grovesend,2023-06-08T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.63
524560,Grovesend,2023-06-08T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
524560,Grovesend,2023-06-08T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
524560,Grovesend,2023-06-08T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
524560,Grovesend,2023-06-08T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
524560,Grovesend,2023-06-08T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
524560,Grovesend,2023-06-08T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
524560,Grovesend,2023-06-08T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
524560,Grovesend,2023-06-08T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.88
524560,Grovesend,2023-06-08T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.74
524560,Grovesend,2023-06-08T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.78
524560,Grovesend,2023-06-08T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
524560,Grovesend,2023-06-08T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.8
524560,Grovesend,2023-06-08T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
524560,Grovesend,2023-06-08T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
524560,Grovesend,2023-06-08T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
524560,Grovesend,2023-06-08T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
524560,Grovesend,2023-06-08T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.7
524560,Grovesend,2023-06-08T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.88
524560,Grovesend,2023-06-08T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.07
524560,Grovesend,2023-06-08T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.97
524560,Grovesend,2023-06-08T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,56.7
524560,Grovesend,2023-06-08T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.2
524560,Grovesend,2023-06-08T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.1
524560,Grovesend,2023-06-08T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
524560,Grovesend,2023-06-08T06:20:00.000+00:00,transformer,,Temperature,C,24.7
524560,Grovesend,2023-06-08T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
524560,Grovesend,2023-06-08T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
524560,Grovesend,2023-06-08T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
524560,Grovesend,2023-06-08T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
524560,Grovesend,2023-06-08T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
524560,Grovesend,2023-06-08T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
524560,Grovesend,2023-06-08T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
524560,Grovesend,2023-06-08T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
524560,Grovesend,2023-06-08T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
524560,Grovesend,2023-06-08T06:20:00.000+00:00,busbar,,L3 Active Power,kW,37.89
524560,Grovesend,2023-06-08T06:20:00.000+00:00,busbar,,L2 Active Power,kW,26.69
524560,Grovesend,2023-06-08T06:20:00.000+00:00,busbar,,L1 Active Power,kW,23.63
524560,Grovesend,2023-06-08T06:20:00.000+00:00,busbar,,N Current (RMS),A,84.9
524560,Grovesend,2023-06-08T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.5
524560,Grovesend,2023-06-08T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
524560,Grovesend,2023-06-08T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
524560,Grovesend,2023-06-08T06:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.63
524560,Grovesend,2023-06-08T06:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.18
524560,Grovesend,2023-06-08T06:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.78
524560,Grovesend,2023-06-08T06:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.18
524560,Grovesend,2023-06-08T06:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.6
524560,Grovesend,2023-06-08T06:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.59
524560,Grovesend,2023-06-08T06:10:00.000+00:00,feeder,50.0,N Current (RMS),A,30.2
524560,Grovesend,2023-06-08T06:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,48.8
524560,Grovesend,2023-06-08T06:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,56.6
524560,Grovesend,2023-06-08T06:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,47.2
524560,Grovesend,2023-06-08T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
524560,Grovesend,2023-06-08T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
524560,Grovesend,2023-06-08T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.85
524560,Grovesend,2023-06-08T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.37
524560,Grovesend,2023-06-08T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.06
524560,Grovesend,2023-06-08T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.04
524560,Grovesend,2023-06-08T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
524560,Grovesend,2023-06-08T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
524560,Grovesend,2023-06-08T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
524560,Grovesend,2023-06-08T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
524560,Grovesend,2023-06-08T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
524560,Grovesend,2023-06-08T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
524560,Grovesend,2023-06-08T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
524560,Grovesend,2023-06-08T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.7
524560,Grovesend,2023-06-08T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.9
524560,Grovesend,2023-06-08T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.51
524560,Grovesend,2023-06-08T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
524560,Grovesend,2023-06-08T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
524560,Grovesend,2023-06-08T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
524560,Grovesend,2023-06-08T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.5
524560,Grovesend,2023-06-08T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.06
524560,Grovesend,2023-06-08T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
524560,Grovesend,2023-06-08T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.74
524560,Grovesend,2023-06-08T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.17
524560,Grovesend,2023-06-08T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.57
524560,Grovesend,2023-06-08T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.81
524560,Grovesend,2023-06-08T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.7
524560,Grovesend,2023-06-08T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.8
524560,Grovesend,2023-06-08T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
524560,Grovesend,2023-06-08T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
524560,Grovesend,2023-06-08T06:10:00.000+00:00,transformer,,Temperature,C,24.5
524560,Grovesend,2023-06-08T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
524560,Grovesend,2023-06-08T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
524560,Grovesend,2023-06-08T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
524560,Grovesend,2023-06-08T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
524560,Grovesend,2023-06-08T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
524560,Grovesend,2023-06-08T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
524560,Grovesend,2023-06-08T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
524560,Grovesend,2023-06-08T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
524560,Grovesend,2023-06-08T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
524560,Grovesend,2023-06-08T06:10:00.000+00:00,busbar,,L3 Active Power,kW,28.89
524560,Grovesend,2023-06-08T06:10:00.000+00:00,busbar,,L2 Active Power,kW,22.39
524560,Grovesend,2023-06-08T06:10:00.000+00:00,busbar,,L1 Active Power,kW,23.42
524560,Grovesend,2023-06-08T06:10:00.000+00:00,busbar,,N Current (RMS),A,64.4
524560,Grovesend,2023-06-08T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
524560,Grovesend,2023-06-08T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
524560,Grovesend,2023-06-08T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
524560,Grovesend,2023-06-08T06:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.54
524560,Grovesend,2023-06-08T06:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.31
524560,Grovesend,2023-06-08T06:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.61
524560,Grovesend,2023-06-08T06:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.33
524560,Grovesend,2023-06-08T06:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.81
524560,Grovesend,2023-06-08T06:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.15
524560,Grovesend,2023-06-08T06:00:00.000+00:00,feeder,50.0,N Current (RMS),A,35.7
524560,Grovesend,2023-06-08T06:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,41.5
524560,Grovesend,2023-06-08T06:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,65.8
524560,Grovesend,2023-06-08T06:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,41.0
524560,Grovesend,2023-06-08T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
524560,Grovesend,2023-06-08T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
524560,Grovesend,2023-06-08T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.76
524560,Grovesend,2023-06-08T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.76
524560,Grovesend,2023-06-08T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.94
524560,Grovesend,2023-06-08T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.53
524560,Grovesend,2023-06-08T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
524560,Grovesend,2023-06-08T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
524560,Grovesend,2023-06-08T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
524560,Grovesend,2023-06-08T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
524560,Grovesend,2023-06-08T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
524560,Grovesend,2023-06-08T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
524560,Grovesend,2023-06-08T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
524560,Grovesend,2023-06-08T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.28
524560,Grovesend,2023-06-08T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.79
524560,Grovesend,2023-06-08T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.73
524560,Grovesend,2023-06-08T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
524560,Grovesend,2023-06-08T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
524560,Grovesend,2023-06-08T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.6
524560,Grovesend,2023-06-08T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
524560,Grovesend,2023-06-08T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.97
524560,Grovesend,2023-06-08T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
524560,Grovesend,2023-06-08T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.69
524560,Grovesend,2023-06-08T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.33
524560,Grovesend,2023-06-08T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.13
524560,Grovesend,2023-06-08T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.55
524560,Grovesend,2023-06-08T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,50.3
524560,Grovesend,2023-06-08T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.1
524560,Grovesend,2023-06-08T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
524560,Grovesend,2023-06-08T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
524560,Grovesend,2023-06-08T06:00:00.000+00:00,transformer,,Temperature,C,24.3
524560,Grovesend,2023-06-08T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
524560,Grovesend,2023-06-08T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
524560,Grovesend,2023-06-08T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
524560,Grovesend,2023-06-08T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
524560,Grovesend,2023-06-08T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
524560,Grovesend,2023-06-08T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
524560,Grovesend,2023-06-08T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
524560,Grovesend,2023-06-08T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
524560,Grovesend,2023-06-08T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
524560,Grovesend,2023-06-08T06:00:00.000+00:00,busbar,,L3 Active Power,kW,31.33
524560,Grovesend,2023-06-08T06:00:00.000+00:00,busbar,,L2 Active Power,kW,27.21
524560,Grovesend,2023-06-08T06:00:00.000+00:00,busbar,,L1 Active Power,kW,21.16
524560,Grovesend,2023-06-08T06:00:00.000+00:00,busbar,,N Current (RMS),A,65.0
524560,Grovesend,2023-06-08T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
524560,Grovesend,2023-06-08T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
524560,Grovesend,2023-06-08T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
524560,Grovesend,2023-06-08T05:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.88
524560,Grovesend,2023-06-08T05:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.34
524560,Grovesend,2023-06-08T05:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.61
524560,Grovesend,2023-06-08T05:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.68
524560,Grovesend,2023-06-08T05:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.87
524560,Grovesend,2023-06-08T05:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.14
524560,Grovesend,2023-06-08T05:50:00.000+00:00,feeder,50.0,N Current (RMS),A,27.6
524560,Grovesend,2023-06-08T05:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,46.4
524560,Grovesend,2023-06-08T05:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,44.6
524560,Grovesend,2023-06-08T05:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,33.1
524560,Grovesend,2023-06-08T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.39
524560,Grovesend,2023-06-08T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
524560,Grovesend,2023-06-08T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.75
524560,Grovesend,2023-06-08T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.52
524560,Grovesend,2023-06-08T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.64
524560,Grovesend,2023-06-08T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.03
524560,Grovesend,2023-06-08T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
524560,Grovesend,2023-06-08T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
524560,Grovesend,2023-06-08T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
524560,Grovesend,2023-06-08T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
524560,Grovesend,2023-06-08T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
524560,Grovesend,2023-06-08T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
524560,Grovesend,2023-06-08T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
524560,Grovesend,2023-06-08T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.18
524560,Grovesend,2023-06-08T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.05
524560,Grovesend,2023-06-08T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.54
524560,Grovesend,2023-06-08T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
524560,Grovesend,2023-06-08T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
524560,Grovesend,2023-06-08T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
524560,Grovesend,2023-06-08T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
524560,Grovesend,2023-06-08T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.95
524560,Grovesend,2023-06-08T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
524560,Grovesend,2023-06-08T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.03
524560,Grovesend,2023-06-08T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.58
524560,Grovesend,2023-06-08T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.88
524560,Grovesend,2023-06-08T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.98
524560,Grovesend,2023-06-08T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
524560,Grovesend,2023-06-08T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.3
524560,Grovesend,2023-06-08T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
524560,Grovesend,2023-06-08T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
524560,Grovesend,2023-06-08T05:50:00.000+00:00,transformer,,Temperature,C,24.2
524560,Grovesend,2023-06-08T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
524560,Grovesend,2023-06-08T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
524560,Grovesend,2023-06-08T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
