Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
524560,Grovesend,2023-06-08T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
524560,Grovesend,2023-06-08T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
524560,Grovesend,2023-06-08T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
524560,Grovesend,2023-06-08T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
524560,Grovesend,2023-06-08T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
524560,Grovesend,2023-06-08T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
524560,Grovesend,2023-06-08T05:50:00.000+00:00,busbar,,L3 Active Power,kW,23.56
524560,Grovesend,2023-06-08T05:50:00.000+00:00,busbar,,L2 Active Power,kW,21.01
524560,Grovesend,2023-06-08T05:50:00.000+00:00,busbar,,L1 Active Power,kW,19.93
524560,Grovesend,2023-06-08T05:50:00.000+00:00,busbar,,N Current (RMS),A,55.3
524560,Grovesend,2023-06-08T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
524560,Grovesend,2023-06-08T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
524560,Grovesend,2023-06-08T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
524560,Grovesend,2023-06-08T05:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.98
524560,Grovesend,2023-06-08T05:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.31
524560,Grovesend,2023-06-08T05:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.56
524560,Grovesend,2023-06-08T05:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.36
524560,Grovesend,2023-06-08T05:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.84
524560,Grovesend,2023-06-08T05:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.53
524560,Grovesend,2023-06-08T05:40:00.000+00:00,feeder,50.0,N Current (RMS),A,25.4
524560,Grovesend,2023-06-08T05:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,45.2
524560,Grovesend,2023-06-08T05:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,39.0
524560,Grovesend,2023-06-08T05:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,34.3
524560,Grovesend,2023-06-08T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
524560,Grovesend,2023-06-08T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
524560,Grovesend,2023-06-08T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.56
524560,Grovesend,2023-06-08T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.37
524560,Grovesend,2023-06-08T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.9
524560,Grovesend,2023-06-08T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.66
524560,Grovesend,2023-06-08T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
524560,Grovesend,2023-06-08T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
524560,Grovesend,2023-06-08T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
524560,Grovesend,2023-06-08T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
524560,Grovesend,2023-06-08T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
524560,Grovesend,2023-06-08T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
524560,Grovesend,2023-06-08T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
524560,Grovesend,2023-06-08T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.19
524560,Grovesend,2023-06-08T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.17
524560,Grovesend,2023-06-08T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.3
524560,Grovesend,2023-06-08T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
524560,Grovesend,2023-06-08T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
524560,Grovesend,2023-06-08T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
524560,Grovesend,2023-06-08T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
524560,Grovesend,2023-06-08T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
524560,Grovesend,2023-06-08T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
524560,Grovesend,2023-06-08T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.4
524560,Grovesend,2023-06-08T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.82
524560,Grovesend,2023-06-08T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.98
524560,Grovesend,2023-06-08T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.85
524560,Grovesend,2023-06-08T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
524560,Grovesend,2023-06-08T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
524560,Grovesend,2023-06-08T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
524560,Grovesend,2023-06-08T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
524560,Grovesend,2023-06-08T05:40:00.000+00:00,transformer,,Temperature,C,24.1
524560,Grovesend,2023-06-08T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
524560,Grovesend,2023-06-08T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
524560,Grovesend,2023-06-08T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
524560,Grovesend,2023-06-08T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
524560,Grovesend,2023-06-08T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
524560,Grovesend,2023-06-08T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
524560,Grovesend,2023-06-08T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
524560,Grovesend,2023-06-08T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
524560,Grovesend,2023-06-08T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
524560,Grovesend,2023-06-08T05:40:00.000+00:00,busbar,,L3 Active Power,kW,20.14
524560,Grovesend,2023-06-08T05:40:00.000+00:00,busbar,,L2 Active Power,kW,18.64
524560,Grovesend,2023-06-08T05:40:00.000+00:00,busbar,,L1 Active Power,kW,16.68
524560,Grovesend,2023-06-08T05:40:00.000+00:00,busbar,,N Current (RMS),A,46.9
524560,Grovesend,2023-06-08T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
524560,Grovesend,2023-06-08T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
524560,Grovesend,2023-06-08T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
524560,Grovesend,2023-06-08T05:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.34
524560,Grovesend,2023-06-08T05:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.29
524560,Grovesend,2023-06-08T05:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.68
524560,Grovesend,2023-06-08T05:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.06
524560,Grovesend,2023-06-08T05:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.07
524560,Grovesend,2023-06-08T05:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.38
524560,Grovesend,2023-06-08T05:30:00.000+00:00,feeder,50.0,N Current (RMS),A,25.4
524560,Grovesend,2023-06-08T05:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,40.0
524560,Grovesend,2023-06-08T05:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,36.2
524560,Grovesend,2023-06-08T05:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,34.4
524560,Grovesend,2023-06-08T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
524560,Grovesend,2023-06-08T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
524560,Grovesend,2023-06-08T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.54
524560,Grovesend,2023-06-08T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.09
524560,Grovesend,2023-06-08T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.2
524560,Grovesend,2023-06-08T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.51
524560,Grovesend,2023-06-08T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
524560,Grovesend,2023-06-08T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.2
524560,Grovesend,2023-06-08T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
524560,Grovesend,2023-06-08T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
524560,Grovesend,2023-06-08T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
524560,Grovesend,2023-06-08T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
524560,Grovesend,2023-06-08T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
524560,Grovesend,2023-06-08T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.0
524560,Grovesend,2023-06-08T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.94
524560,Grovesend,2023-06-08T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.42
524560,Grovesend,2023-06-08T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
524560,Grovesend,2023-06-08T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
524560,Grovesend,2023-06-08T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
524560,Grovesend,2023-06-08T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
524560,Grovesend,2023-06-08T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.92
524560,Grovesend,2023-06-08T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
524560,Grovesend,2023-06-08T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.29
524560,Grovesend,2023-06-08T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.22
524560,Grovesend,2023-06-08T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.87
524560,Grovesend,2023-06-08T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.78
524560,Grovesend,2023-06-08T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
524560,Grovesend,2023-06-08T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
524560,Grovesend,2023-06-08T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.6
524560,Grovesend,2023-06-08T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
524560,Grovesend,2023-06-08T05:30:00.000+00:00,transformer,,Temperature,C,24.0
524560,Grovesend,2023-06-08T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
524560,Grovesend,2023-06-08T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
524560,Grovesend,2023-06-08T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
524560,Grovesend,2023-06-08T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
524560,Grovesend,2023-06-08T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
524560,Grovesend,2023-06-08T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
524560,Grovesend,2023-06-08T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
524560,Grovesend,2023-06-08T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
524560,Grovesend,2023-06-08T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
524560,Grovesend,2023-06-08T05:30:00.000+00:00,busbar,,L3 Active Power,kW,22.05
524560,Grovesend,2023-06-08T05:30:00.000+00:00,busbar,,L2 Active Power,kW,20.95
524560,Grovesend,2023-06-08T05:30:00.000+00:00,busbar,,L1 Active Power,kW,17.87
524560,Grovesend,2023-06-08T05:30:00.000+00:00,busbar,,N Current (RMS),A,50.5
524560,Grovesend,2023-06-08T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
524560,Grovesend,2023-06-08T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
524560,Grovesend,2023-06-08T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
524560,Grovesend,2023-06-08T05:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.01
524560,Grovesend,2023-06-08T05:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.31
524560,Grovesend,2023-06-08T05:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.7
524560,Grovesend,2023-06-08T05:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.06
524560,Grovesend,2023-06-08T05:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.35
524560,Grovesend,2023-06-08T05:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.37
524560,Grovesend,2023-06-08T05:20:00.000+00:00,feeder,50.0,N Current (RMS),A,21.9
524560,Grovesend,2023-06-08T05:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,35.2
524560,Grovesend,2023-06-08T05:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.7
524560,Grovesend,2023-06-08T05:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,29.6
524560,Grovesend,2023-06-08T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
524560,Grovesend,2023-06-08T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
524560,Grovesend,2023-06-08T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
524560,Grovesend,2023-06-08T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.21
524560,Grovesend,2023-06-08T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.05
524560,Grovesend,2023-06-08T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.27
524560,Grovesend,2023-06-08T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
524560,Grovesend,2023-06-08T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.9
524560,Grovesend,2023-06-08T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
524560,Grovesend,2023-06-08T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
524560,Grovesend,2023-06-08T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
524560,Grovesend,2023-06-08T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
524560,Grovesend,2023-06-08T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
524560,Grovesend,2023-06-08T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.52
524560,Grovesend,2023-06-08T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.78
524560,Grovesend,2023-06-08T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.26
524560,Grovesend,2023-06-08T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
524560,Grovesend,2023-06-08T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
524560,Grovesend,2023-06-08T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
524560,Grovesend,2023-06-08T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
524560,Grovesend,2023-06-08T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
524560,Grovesend,2023-06-08T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
524560,Grovesend,2023-06-08T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.22
524560,Grovesend,2023-06-08T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.89
524560,Grovesend,2023-06-08T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.71
524560,Grovesend,2023-06-08T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.75
524560,Grovesend,2023-06-08T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.0
524560,Grovesend,2023-06-08T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
524560,Grovesend,2023-06-08T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.6
524560,Grovesend,2023-06-08T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
524560,Grovesend,2023-06-08T05:20:00.000+00:00,transformer,,Temperature,C,23.9
524560,Grovesend,2023-06-08T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
524560,Grovesend,2023-06-08T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
524560,Grovesend,2023-06-08T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
524560,Grovesend,2023-06-08T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
524560,Grovesend,2023-06-08T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
524560,Grovesend,2023-06-08T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
524560,Grovesend,2023-06-08T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
524560,Grovesend,2023-06-08T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
524560,Grovesend,2023-06-08T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
524560,Grovesend,2023-06-08T05:20:00.000+00:00,busbar,,L3 Active Power,kW,20.37
524560,Grovesend,2023-06-08T05:20:00.000+00:00,busbar,,L2 Active Power,kW,21.76
524560,Grovesend,2023-06-08T05:20:00.000+00:00,busbar,,L1 Active Power,kW,15.13
524560,Grovesend,2023-06-08T05:20:00.000+00:00,busbar,,N Current (RMS),A,48.7
524560,Grovesend,2023-06-08T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
524560,Grovesend,2023-06-08T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
524560,Grovesend,2023-06-08T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
524560,Grovesend,2023-06-08T05:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
524560,Grovesend,2023-06-08T05:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.26
524560,Grovesend,2023-06-08T05:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.31
524560,Grovesend,2023-06-08T05:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.23
524560,Grovesend,2023-06-08T05:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.67
524560,Grovesend,2023-06-08T05:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.66
524560,Grovesend,2023-06-08T05:10:00.000+00:00,feeder,50.0,N Current (RMS),A,21.0
524560,Grovesend,2023-06-08T05:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,32.4
524560,Grovesend,2023-06-08T05:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.7
524560,Grovesend,2023-06-08T05:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,32.0
524560,Grovesend,2023-06-08T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
524560,Grovesend,2023-06-08T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
524560,Grovesend,2023-06-08T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.43
524560,Grovesend,2023-06-08T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.44
524560,Grovesend,2023-06-08T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.9
524560,Grovesend,2023-06-08T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.99
524560,Grovesend,2023-06-08T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
524560,Grovesend,2023-06-08T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
524560,Grovesend,2023-06-08T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
524560,Grovesend,2023-06-08T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
524560,Grovesend,2023-06-08T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
524560,Grovesend,2023-06-08T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
524560,Grovesend,2023-06-08T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
524560,Grovesend,2023-06-08T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.03
524560,Grovesend,2023-06-08T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.75
524560,Grovesend,2023-06-08T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.18
524560,Grovesend,2023-06-08T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
524560,Grovesend,2023-06-08T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
524560,Grovesend,2023-06-08T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
524560,Grovesend,2023-06-08T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
524560,Grovesend,2023-06-08T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
524560,Grovesend,2023-06-08T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
524560,Grovesend,2023-06-08T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.87
524560,Grovesend,2023-06-08T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.18
524560,Grovesend,2023-06-08T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.2
524560,Grovesend,2023-06-08T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.11
524560,Grovesend,2023-06-08T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
524560,Grovesend,2023-06-08T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
524560,Grovesend,2023-06-08T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
524560,Grovesend,2023-06-08T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
524560,Grovesend,2023-06-08T05:10:00.000+00:00,transformer,,Temperature,C,23.9
524560,Grovesend,2023-06-08T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
524560,Grovesend,2023-06-08T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
524560,Grovesend,2023-06-08T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
524560,Grovesend,2023-06-08T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
524560,Grovesend,2023-06-08T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
524560,Grovesend,2023-06-08T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
524560,Grovesend,2023-06-08T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
524560,Grovesend,2023-06-08T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
524560,Grovesend,2023-06-08T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
524560,Grovesend,2023-06-08T05:10:00.000+00:00,busbar,,L3 Active Power,kW,18.85
524560,Grovesend,2023-06-08T05:10:00.000+00:00,busbar,,L2 Active Power,kW,12.49
524560,Grovesend,2023-06-08T05:10:00.000+00:00,busbar,,L1 Active Power,kW,16.43
524560,Grovesend,2023-06-08T05:10:00.000+00:00,busbar,,N Current (RMS),A,50.9
524560,Grovesend,2023-06-08T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
524560,Grovesend,2023-06-08T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
524560,Grovesend,2023-06-08T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
524560,Grovesend,2023-06-08T05:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.03
524560,Grovesend,2023-06-08T05:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.41
524560,Grovesend,2023-06-08T05:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.07
524560,Grovesend,2023-06-08T05:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.6
524560,Grovesend,2023-06-08T05:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.33
524560,Grovesend,2023-06-08T05:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.62
524560,Grovesend,2023-06-08T05:00:00.000+00:00,feeder,50.0,N Current (RMS),A,20.7
524560,Grovesend,2023-06-08T05:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,34.3
524560,Grovesend,2023-06-08T05:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.1
524560,Grovesend,2023-06-08T05:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,30.9
524560,Grovesend,2023-06-08T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
524560,Grovesend,2023-06-08T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
524560,Grovesend,2023-06-08T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.62
524560,Grovesend,2023-06-08T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.97
524560,Grovesend,2023-06-08T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.02
524560,Grovesend,2023-06-08T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.21
524560,Grovesend,2023-06-08T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
524560,Grovesend,2023-06-08T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
524560,Grovesend,2023-06-08T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
524560,Grovesend,2023-06-08T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
524560,Grovesend,2023-06-08T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
524560,Grovesend,2023-06-08T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
524560,Grovesend,2023-06-08T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
524560,Grovesend,2023-06-08T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.25
524560,Grovesend,2023-06-08T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.71
524560,Grovesend,2023-06-08T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.33
524560,Grovesend,2023-06-08T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
524560,Grovesend,2023-06-08T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
524560,Grovesend,2023-06-08T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
524560,Grovesend,2023-06-08T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
524560,Grovesend,2023-06-08T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.93
524560,Grovesend,2023-06-08T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
524560,Grovesend,2023-06-08T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.15
524560,Grovesend,2023-06-08T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.88
524560,Grovesend,2023-06-08T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.37
524560,Grovesend,2023-06-08T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.96
524560,Grovesend,2023-06-08T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
524560,Grovesend,2023-06-08T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
524560,Grovesend,2023-06-08T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
524560,Grovesend,2023-06-08T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
524560,Grovesend,2023-06-08T05:00:00.000+00:00,transformer,,Temperature,C,24.0
524560,Grovesend,2023-06-08T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
524560,Grovesend,2023-06-08T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
524560,Grovesend,2023-06-08T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
524560,Grovesend,2023-06-08T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
524560,Grovesend,2023-06-08T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
524560,Grovesend,2023-06-08T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
524560,Grovesend,2023-06-08T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
524560,Grovesend,2023-06-08T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
524560,Grovesend,2023-06-08T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
524560,Grovesend,2023-06-08T05:00:00.000+00:00,busbar,,L3 Active Power,kW,19.18
524560,Grovesend,2023-06-08T05:00:00.000+00:00,busbar,,L2 Active Power,kW,12.54
524560,Grovesend,2023-06-08T05:00:00.000+00:00,busbar,,L1 Active Power,kW,17.1
524560,Grovesend,2023-06-08T05:00:00.000+00:00,busbar,,N Current (RMS),A,51.6
524560,Grovesend,2023-06-08T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
524560,Grovesend,2023-06-08T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
524560,Grovesend,2023-06-08T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
524560,Grovesend,2023-06-08T04:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.27
524560,Grovesend,2023-06-08T04:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.28
524560,Grovesend,2023-06-08T04:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.26
524560,Grovesend,2023-06-08T04:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.79
524560,Grovesend,2023-06-08T04:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.5
524560,Grovesend,2023-06-08T04:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.55
524560,Grovesend,2023-06-08T04:50:00.000+00:00,feeder,50.0,N Current (RMS),A,30.9
524560,Grovesend,2023-06-08T04:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,43.5
524560,Grovesend,2023-06-08T04:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.1
524560,Grovesend,2023-06-08T04:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,31.2
524560,Grovesend,2023-06-08T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
524560,Grovesend,2023-06-08T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
524560,Grovesend,2023-06-08T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.0
524560,Grovesend,2023-06-08T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.46
524560,Grovesend,2023-06-08T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.82
524560,Grovesend,2023-06-08T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.73
524560,Grovesend,2023-06-08T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
524560,Grovesend,2023-06-08T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
524560,Grovesend,2023-06-08T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
524560,Grovesend,2023-06-08T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
524560,Grovesend,2023-06-08T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
524560,Grovesend,2023-06-08T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
524560,Grovesend,2023-06-08T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
524560,Grovesend,2023-06-08T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.91
524560,Grovesend,2023-06-08T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.54
524560,Grovesend,2023-06-08T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.3
524560,Grovesend,2023-06-08T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
524560,Grovesend,2023-06-08T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
524560,Grovesend,2023-06-08T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
524560,Grovesend,2023-06-08T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
524560,Grovesend,2023-06-08T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.97
524560,Grovesend,2023-06-08T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
524560,Grovesend,2023-06-08T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.15
524560,Grovesend,2023-06-08T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.01
524560,Grovesend,2023-06-08T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.88
524560,Grovesend,2023-06-08T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.07
524560,Grovesend,2023-06-08T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
524560,Grovesend,2023-06-08T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
524560,Grovesend,2023-06-08T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
524560,Grovesend,2023-06-08T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
524560,Grovesend,2023-06-08T04:50:00.000+00:00,transformer,,Temperature,C,24.1
524560,Grovesend,2023-06-08T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
524560,Grovesend,2023-06-08T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
524560,Grovesend,2023-06-08T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
524560,Grovesend,2023-06-08T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
524560,Grovesend,2023-06-08T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
524560,Grovesend,2023-06-08T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
524560,Grovesend,2023-06-08T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
524560,Grovesend,2023-06-08T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
524560,Grovesend,2023-06-08T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
524560,Grovesend,2023-06-08T04:50:00.000+00:00,busbar,,L3 Active Power,kW,17.83
524560,Grovesend,2023-06-08T04:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
524560,Grovesend,2023-06-08T04:50:00.000+00:00,busbar,,L1 Active Power,kW,17.05
524560,Grovesend,2023-06-08T04:50:00.000+00:00,busbar,,N Current (RMS),A,49.3
524560,Grovesend,2023-06-08T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
524560,Grovesend,2023-06-08T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
524560,Grovesend,2023-06-08T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
524560,Grovesend,2023-06-08T04:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.18
524560,Grovesend,2023-06-08T04:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.18
524560,Grovesend,2023-06-08T04:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.02
524560,Grovesend,2023-06-08T04:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.44
524560,Grovesend,2023-06-08T04:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.44
524560,Grovesend,2023-06-08T04:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.92
524560,Grovesend,2023-06-08T04:40:00.000+00:00,feeder,50.0,N Current (RMS),A,20.4
524560,Grovesend,2023-06-08T04:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.2
524560,Grovesend,2023-06-08T04:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.8
524560,Grovesend,2023-06-08T04:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,36.6
524560,Grovesend,2023-06-08T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
524560,Grovesend,2023-06-08T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
524560,Grovesend,2023-06-08T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.45
524560,Grovesend,2023-06-08T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.64
524560,Grovesend,2023-06-08T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.79
524560,Grovesend,2023-06-08T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.3
524560,Grovesend,2023-06-08T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
524560,Grovesend,2023-06-08T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
524560,Grovesend,2023-06-08T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.9
524560,Grovesend,2023-06-08T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
524560,Grovesend,2023-06-08T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
524560,Grovesend,2023-06-08T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
524560,Grovesend,2023-06-08T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
524560,Grovesend,2023-06-08T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.97
524560,Grovesend,2023-06-08T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.96
524560,Grovesend,2023-06-08T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.18
524560,Grovesend,2023-06-08T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
524560,Grovesend,2023-06-08T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
524560,Grovesend,2023-06-08T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
524560,Grovesend,2023-06-08T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
524560,Grovesend,2023-06-08T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.02
524560,Grovesend,2023-06-08T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
524560,Grovesend,2023-06-08T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.93
524560,Grovesend,2023-06-08T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.88
524560,Grovesend,2023-06-08T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.64
524560,Grovesend,2023-06-08T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.31
524560,Grovesend,2023-06-08T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
524560,Grovesend,2023-06-08T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
524560,Grovesend,2023-06-08T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
524560,Grovesend,2023-06-08T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
524560,Grovesend,2023-06-08T04:40:00.000+00:00,transformer,,Temperature,C,24.2
524560,Grovesend,2023-06-08T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
524560,Grovesend,2023-06-08T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
524560,Grovesend,2023-06-08T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
524560,Grovesend,2023-06-08T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
524560,Grovesend,2023-06-08T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
524560,Grovesend,2023-06-08T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
524560,Grovesend,2023-06-08T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
524560,Grovesend,2023-06-08T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
524560,Grovesend,2023-06-08T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
524560,Grovesend,2023-06-08T04:40:00.000+00:00,busbar,,L3 Active Power,kW,15.68
524560,Grovesend,2023-06-08T04:40:00.000+00:00,busbar,,L2 Active Power,kW,12.12
524560,Grovesend,2023-06-08T04:40:00.000+00:00,busbar,,L1 Active Power,kW,17.87
524560,Grovesend,2023-06-08T04:40:00.000+00:00,busbar,,N Current (RMS),A,46.0
524560,Grovesend,2023-06-08T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
524560,Grovesend,2023-06-08T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
524560,Grovesend,2023-06-08T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
524560,Grovesend,2023-06-08T04:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.42
524560,Grovesend,2023-06-08T04:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.4
524560,Grovesend,2023-06-08T04:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.95
524560,Grovesend,2023-06-08T04:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.42
524560,Grovesend,2023-06-08T04:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.27
524560,Grovesend,2023-06-08T04:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.79
524560,Grovesend,2023-06-08T04:30:00.000+00:00,feeder,50.0,N Current (RMS),A,17.4
524560,Grovesend,2023-06-08T04:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.6
524560,Grovesend,2023-06-08T04:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.3
524560,Grovesend,2023-06-08T04:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,31.9
524560,Grovesend,2023-06-08T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
524560,Grovesend,2023-06-08T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
524560,Grovesend,2023-06-08T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
524560,Grovesend,2023-06-08T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.79
524560,Grovesend,2023-06-08T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.71
524560,Grovesend,2023-06-08T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.43
524560,Grovesend,2023-06-08T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
524560,Grovesend,2023-06-08T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
524560,Grovesend,2023-06-08T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
524560,Grovesend,2023-06-08T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
524560,Grovesend,2023-06-08T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
524560,Grovesend,2023-06-08T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
524560,Grovesend,2023-06-08T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
524560,Grovesend,2023-06-08T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.72
524560,Grovesend,2023-06-08T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.78
524560,Grovesend,2023-06-08T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.86
524560,Grovesend,2023-06-08T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
524560,Grovesend,2023-06-08T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
524560,Grovesend,2023-06-08T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
524560,Grovesend,2023-06-08T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
524560,Grovesend,2023-06-08T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.13
524560,Grovesend,2023-06-08T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
524560,Grovesend,2023-06-08T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.93
524560,Grovesend,2023-06-08T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.67
524560,Grovesend,2023-06-08T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.55
524560,Grovesend,2023-06-08T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.8
524560,Grovesend,2023-06-08T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
524560,Grovesend,2023-06-08T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
524560,Grovesend,2023-06-08T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
524560,Grovesend,2023-06-08T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
524560,Grovesend,2023-06-08T04:30:00.000+00:00,transformer,,Temperature,C,24.4
524560,Grovesend,2023-06-08T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
524560,Grovesend,2023-06-08T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
524560,Grovesend,2023-06-08T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
524560,Grovesend,2023-06-08T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
524560,Grovesend,2023-06-08T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
524560,Grovesend,2023-06-08T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
524560,Grovesend,2023-06-08T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
524560,Grovesend,2023-06-08T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
524560,Grovesend,2023-06-08T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
524560,Grovesend,2023-06-08T04:30:00.000+00:00,busbar,,L3 Active Power,kW,15.02
524560,Grovesend,2023-06-08T04:30:00.000+00:00,busbar,,L2 Active Power,kW,11.57
524560,Grovesend,2023-06-08T04:30:00.000+00:00,busbar,,L1 Active Power,kW,16.41
524560,Grovesend,2023-06-08T04:30:00.000+00:00,busbar,,N Current (RMS),A,41.9
524560,Grovesend,2023-06-08T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
524560,Grovesend,2023-06-08T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
524560,Grovesend,2023-06-08T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
524560,Grovesend,2023-06-08T04:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.82
524560,Grovesend,2023-06-08T04:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.74
524560,Grovesend,2023-06-08T04:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.25
524560,Grovesend,2023-06-08T04:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.87
524560,Grovesend,2023-06-08T04:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.26
524560,Grovesend,2023-06-08T04:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.5
524560,Grovesend,2023-06-08T04:20:00.000+00:00,feeder,50.0,N Current (RMS),A,17.5
524560,Grovesend,2023-06-08T04:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.3
524560,Grovesend,2023-06-08T04:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,32.0
524560,Grovesend,2023-06-08T04:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,34.6
524560,Grovesend,2023-06-08T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
524560,Grovesend,2023-06-08T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
524560,Grovesend,2023-06-08T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.61
524560,Grovesend,2023-06-08T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.08
524560,Grovesend,2023-06-08T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.83
524560,Grovesend,2023-06-08T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.09
524560,Grovesend,2023-06-08T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
524560,Grovesend,2023-06-08T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
524560,Grovesend,2023-06-08T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
524560,Grovesend,2023-06-08T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
524560,Grovesend,2023-06-08T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
524560,Grovesend,2023-06-08T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
524560,Grovesend,2023-06-08T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
524560,Grovesend,2023-06-08T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.97
524560,Grovesend,2023-06-08T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.78
524560,Grovesend,2023-06-08T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.39
524560,Grovesend,2023-06-08T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
524560,Grovesend,2023-06-08T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
524560,Grovesend,2023-06-08T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
524560,Grovesend,2023-06-08T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
524560,Grovesend,2023-06-08T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.23
524560,Grovesend,2023-06-08T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
524560,Grovesend,2023-06-08T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.23
524560,Grovesend,2023-06-08T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.71
524560,Grovesend,2023-06-08T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.44
524560,Grovesend,2023-06-08T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.73
524560,Grovesend,2023-06-08T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
524560,Grovesend,2023-06-08T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
524560,Grovesend,2023-06-08T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
524560,Grovesend,2023-06-08T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
524560,Grovesend,2023-06-08T04:20:00.000+00:00,transformer,,Temperature,C,24.5
524560,Grovesend,2023-06-08T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
524560,Grovesend,2023-06-08T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
524560,Grovesend,2023-06-08T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
524560,Grovesend,2023-06-08T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
524560,Grovesend,2023-06-08T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
524560,Grovesend,2023-06-08T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
524560,Grovesend,2023-06-08T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
524560,Grovesend,2023-06-08T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
524560,Grovesend,2023-06-08T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
524560,Grovesend,2023-06-08T04:20:00.000+00:00,busbar,,L3 Active Power,kW,15.94
524560,Grovesend,2023-06-08T04:20:00.000+00:00,busbar,,L2 Active Power,kW,12.54
524560,Grovesend,2023-06-08T04:20:00.000+00:00,busbar,,L1 Active Power,kW,17.04
524560,Grovesend,2023-06-08T04:20:00.000+00:00,busbar,,N Current (RMS),A,42.0
524560,Grovesend,2023-06-08T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
524560,Grovesend,2023-06-08T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
524560,Grovesend,2023-06-08T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
524560,Grovesend,2023-06-08T04:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.34
524560,Grovesend,2023-06-08T04:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.73
524560,Grovesend,2023-06-08T04:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.36
524560,Grovesend,2023-06-08T04:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.48
524560,Grovesend,2023-06-08T04:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.25
524560,Grovesend,2023-06-08T04:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.2
524560,Grovesend,2023-06-08T04:10:00.000+00:00,feeder,50.0,N Current (RMS),A,23.8
524560,Grovesend,2023-06-08T04:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.5
524560,Grovesend,2023-06-08T04:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.0
524560,Grovesend,2023-06-08T04:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,37.5
524560,Grovesend,2023-06-08T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
524560,Grovesend,2023-06-08T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
524560,Grovesend,2023-06-08T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.38
524560,Grovesend,2023-06-08T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.78
524560,Grovesend,2023-06-08T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.72
524560,Grovesend,2023-06-08T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.66
524560,Grovesend,2023-06-08T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
524560,Grovesend,2023-06-08T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
524560,Grovesend,2023-06-08T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
524560,Grovesend,2023-06-08T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
524560,Grovesend,2023-06-08T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
524560,Grovesend,2023-06-08T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
524560,Grovesend,2023-06-08T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
524560,Grovesend,2023-06-08T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.21
524560,Grovesend,2023-06-08T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.6
524560,Grovesend,2023-06-08T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.01
524560,Grovesend,2023-06-08T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
524560,Grovesend,2023-06-08T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
524560,Grovesend,2023-06-08T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
524560,Grovesend,2023-06-08T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
524560,Grovesend,2023-06-08T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.08
524560,Grovesend,2023-06-08T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
524560,Grovesend,2023-06-08T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.39
524560,Grovesend,2023-06-08T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.98
524560,Grovesend,2023-06-08T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.58
524560,Grovesend,2023-06-08T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.72
524560,Grovesend,2023-06-08T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
524560,Grovesend,2023-06-08T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
524560,Grovesend,2023-06-08T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
524560,Grovesend,2023-06-08T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
524560,Grovesend,2023-06-08T04:10:00.000+00:00,transformer,,Temperature,C,24.7
524560,Grovesend,2023-06-08T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
524560,Grovesend,2023-06-08T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
524560,Grovesend,2023-06-08T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
524560,Grovesend,2023-06-08T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
