Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
524560,Grovesend,2023-06-08T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
524560,Grovesend,2023-06-08T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
524560,Grovesend,2023-06-08T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
524560,Grovesend,2023-06-08T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
524560,Grovesend,2023-06-08T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
524560,Grovesend,2023-06-08T04:10:00.000+00:00,busbar,,L3 Active Power,kW,16.03
524560,Grovesend,2023-06-08T04:10:00.000+00:00,busbar,,L2 Active Power,kW,10.33
524560,Grovesend,2023-06-08T04:10:00.000+00:00,busbar,,L1 Active Power,kW,19.54
524560,Grovesend,2023-06-08T04:10:00.000+00:00,busbar,,N Current (RMS),A,52.3
524560,Grovesend,2023-06-08T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
524560,Grovesend,2023-06-08T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
524560,Grovesend,2023-06-08T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
524560,Grovesend,2023-06-08T04:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.41
524560,Grovesend,2023-06-08T04:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.95
524560,Grovesend,2023-06-08T04:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.19
524560,Grovesend,2023-06-08T04:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.23
524560,Grovesend,2023-06-08T04:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.3
524560,Grovesend,2023-06-08T04:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.75
524560,Grovesend,2023-06-08T04:00:00.000+00:00,feeder,50.0,N Current (RMS),A,19.4
524560,Grovesend,2023-06-08T04:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.2
524560,Grovesend,2023-06-08T04:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.5
524560,Grovesend,2023-06-08T04:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,31.6
524560,Grovesend,2023-06-08T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
524560,Grovesend,2023-06-08T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
524560,Grovesend,2023-06-08T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.38
524560,Grovesend,2023-06-08T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.42
524560,Grovesend,2023-06-08T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.78
524560,Grovesend,2023-06-08T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.51
524560,Grovesend,2023-06-08T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
524560,Grovesend,2023-06-08T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
524560,Grovesend,2023-06-08T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.9
524560,Grovesend,2023-06-08T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
524560,Grovesend,2023-06-08T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
524560,Grovesend,2023-06-08T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
524560,Grovesend,2023-06-08T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
524560,Grovesend,2023-06-08T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.83
524560,Grovesend,2023-06-08T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.73
524560,Grovesend,2023-06-08T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.27
524560,Grovesend,2023-06-08T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
524560,Grovesend,2023-06-08T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
524560,Grovesend,2023-06-08T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
524560,Grovesend,2023-06-08T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
524560,Grovesend,2023-06-08T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.01
524560,Grovesend,2023-06-08T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
524560,Grovesend,2023-06-08T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.31
524560,Grovesend,2023-06-08T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.08
524560,Grovesend,2023-06-08T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.66
524560,Grovesend,2023-06-08T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.83
524560,Grovesend,2023-06-08T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
524560,Grovesend,2023-06-08T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
524560,Grovesend,2023-06-08T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
524560,Grovesend,2023-06-08T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
524560,Grovesend,2023-06-08T04:00:00.000+00:00,transformer,,Temperature,C,24.8
524560,Grovesend,2023-06-08T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
524560,Grovesend,2023-06-08T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
524560,Grovesend,2023-06-08T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
524560,Grovesend,2023-06-08T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
524560,Grovesend,2023-06-08T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
524560,Grovesend,2023-06-08T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
524560,Grovesend,2023-06-08T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
524560,Grovesend,2023-06-08T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
524560,Grovesend,2023-06-08T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
524560,Grovesend,2023-06-08T04:00:00.000+00:00,busbar,,L3 Active Power,kW,15.06
524560,Grovesend,2023-06-08T04:00:00.000+00:00,busbar,,L2 Active Power,kW,10.9
524560,Grovesend,2023-06-08T04:00:00.000+00:00,busbar,,L1 Active Power,kW,17.67
524560,Grovesend,2023-06-08T04:00:00.000+00:00,busbar,,N Current (RMS),A,44.2
524560,Grovesend,2023-06-08T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
524560,Grovesend,2023-06-08T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
524560,Grovesend,2023-06-08T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
524560,Grovesend,2023-06-08T03:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
524560,Grovesend,2023-06-08T03:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.29
524560,Grovesend,2023-06-08T03:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.29
524560,Grovesend,2023-06-08T03:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.07
524560,Grovesend,2023-06-08T03:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.3
524560,Grovesend,2023-06-08T03:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.95
524560,Grovesend,2023-06-08T03:50:00.000+00:00,feeder,50.0,N Current (RMS),A,21.4
524560,Grovesend,2023-06-08T03:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.0
524560,Grovesend,2023-06-08T03:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.0
524560,Grovesend,2023-06-08T03:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,36.9
524560,Grovesend,2023-06-08T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
524560,Grovesend,2023-06-08T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
524560,Grovesend,2023-06-08T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.08
524560,Grovesend,2023-06-08T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.57
524560,Grovesend,2023-06-08T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.88
524560,Grovesend,2023-06-08T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.5
524560,Grovesend,2023-06-08T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
524560,Grovesend,2023-06-08T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
524560,Grovesend,2023-06-08T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.2
524560,Grovesend,2023-06-08T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.9
524560,Grovesend,2023-06-08T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
524560,Grovesend,2023-06-08T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
524560,Grovesend,2023-06-08T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
524560,Grovesend,2023-06-08T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.94
524560,Grovesend,2023-06-08T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.8
524560,Grovesend,2023-06-08T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.98
524560,Grovesend,2023-06-08T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
524560,Grovesend,2023-06-08T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
524560,Grovesend,2023-06-08T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
524560,Grovesend,2023-06-08T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
524560,Grovesend,2023-06-08T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.19
524560,Grovesend,2023-06-08T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
524560,Grovesend,2023-06-08T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
524560,Grovesend,2023-06-08T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.65
524560,Grovesend,2023-06-08T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.73
524560,Grovesend,2023-06-08T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.06
524560,Grovesend,2023-06-08T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
524560,Grovesend,2023-06-08T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
524560,Grovesend,2023-06-08T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
524560,Grovesend,2023-06-08T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
524560,Grovesend,2023-06-08T03:50:00.000+00:00,transformer,,Temperature,C,25.0
524560,Grovesend,2023-06-08T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
524560,Grovesend,2023-06-08T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
524560,Grovesend,2023-06-08T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
524560,Grovesend,2023-06-08T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
524560,Grovesend,2023-06-08T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
524560,Grovesend,2023-06-08T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
524560,Grovesend,2023-06-08T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
524560,Grovesend,2023-06-08T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
524560,Grovesend,2023-06-08T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
524560,Grovesend,2023-06-08T03:50:00.000+00:00,busbar,,L3 Active Power,kW,14.63
524560,Grovesend,2023-06-08T03:50:00.000+00:00,busbar,,L2 Active Power,kW,11.09
524560,Grovesend,2023-06-08T03:50:00.000+00:00,busbar,,L1 Active Power,kW,18.7
524560,Grovesend,2023-06-08T03:50:00.000+00:00,busbar,,N Current (RMS),A,43.9
524560,Grovesend,2023-06-08T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
524560,Grovesend,2023-06-08T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
524560,Grovesend,2023-06-08T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
524560,Grovesend,2023-06-08T03:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.18
524560,Grovesend,2023-06-08T03:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.2
524560,Grovesend,2023-06-08T03:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.19
524560,Grovesend,2023-06-08T03:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.0
524560,Grovesend,2023-06-08T03:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.14
524560,Grovesend,2023-06-08T03:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.5
524560,Grovesend,2023-06-08T03:40:00.000+00:00,feeder,50.0,N Current (RMS),A,25.4
524560,Grovesend,2023-06-08T03:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,36.1
524560,Grovesend,2023-06-08T03:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.4
524560,Grovesend,2023-06-08T03:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,43.1
524560,Grovesend,2023-06-08T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
524560,Grovesend,2023-06-08T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
524560,Grovesend,2023-06-08T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.92
524560,Grovesend,2023-06-08T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.71
524560,Grovesend,2023-06-08T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.93
524560,Grovesend,2023-06-08T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.45
524560,Grovesend,2023-06-08T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
524560,Grovesend,2023-06-08T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
524560,Grovesend,2023-06-08T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
524560,Grovesend,2023-06-08T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
524560,Grovesend,2023-06-08T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
524560,Grovesend,2023-06-08T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
524560,Grovesend,2023-06-08T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
524560,Grovesend,2023-06-08T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.55
524560,Grovesend,2023-06-08T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.81
524560,Grovesend,2023-06-08T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.11
524560,Grovesend,2023-06-08T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
524560,Grovesend,2023-06-08T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
524560,Grovesend,2023-06-08T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
524560,Grovesend,2023-06-08T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
524560,Grovesend,2023-06-08T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.09
524560,Grovesend,2023-06-08T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
524560,Grovesend,2023-06-08T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.82
524560,Grovesend,2023-06-08T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.68
524560,Grovesend,2023-06-08T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.83
524560,Grovesend,2023-06-08T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.71
524560,Grovesend,2023-06-08T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
524560,Grovesend,2023-06-08T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
524560,Grovesend,2023-06-08T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
524560,Grovesend,2023-06-08T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
524560,Grovesend,2023-06-08T03:40:00.000+00:00,transformer,,Temperature,C,25.2
524560,Grovesend,2023-06-08T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
524560,Grovesend,2023-06-08T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
524560,Grovesend,2023-06-08T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
524560,Grovesend,2023-06-08T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
524560,Grovesend,2023-06-08T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
524560,Grovesend,2023-06-08T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
524560,Grovesend,2023-06-08T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
524560,Grovesend,2023-06-08T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
524560,Grovesend,2023-06-08T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
524560,Grovesend,2023-06-08T03:40:00.000+00:00,busbar,,L3 Active Power,kW,18.45
524560,Grovesend,2023-06-08T03:40:00.000+00:00,busbar,,L2 Active Power,kW,11.97
524560,Grovesend,2023-06-08T03:40:00.000+00:00,busbar,,L1 Active Power,kW,20.1
524560,Grovesend,2023-06-08T03:40:00.000+00:00,busbar,,N Current (RMS),A,47.7
524560,Grovesend,2023-06-08T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
524560,Grovesend,2023-06-08T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
524560,Grovesend,2023-06-08T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
524560,Grovesend,2023-06-08T03:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.19
524560,Grovesend,2023-06-08T03:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.31
524560,Grovesend,2023-06-08T03:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.13
524560,Grovesend,2023-06-08T03:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.73
524560,Grovesend,2023-06-08T03:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.41
524560,Grovesend,2023-06-08T03:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.26
524560,Grovesend,2023-06-08T03:30:00.000+00:00,feeder,50.0,N Current (RMS),A,17.4
524560,Grovesend,2023-06-08T03:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,34.1
524560,Grovesend,2023-06-08T03:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,36.7
524560,Grovesend,2023-06-08T03:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,37.5
524560,Grovesend,2023-06-08T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
524560,Grovesend,2023-06-08T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
524560,Grovesend,2023-06-08T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.13
524560,Grovesend,2023-06-08T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.97
524560,Grovesend,2023-06-08T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.88
524560,Grovesend,2023-06-08T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.74
524560,Grovesend,2023-06-08T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
524560,Grovesend,2023-06-08T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
524560,Grovesend,2023-06-08T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
524560,Grovesend,2023-06-08T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.6
524560,Grovesend,2023-06-08T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
524560,Grovesend,2023-06-08T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
524560,Grovesend,2023-06-08T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
524560,Grovesend,2023-06-08T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.01
524560,Grovesend,2023-06-08T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.87
524560,Grovesend,2023-06-08T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.25
524560,Grovesend,2023-06-08T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
524560,Grovesend,2023-06-08T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
524560,Grovesend,2023-06-08T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
524560,Grovesend,2023-06-08T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
524560,Grovesend,2023-06-08T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.91
524560,Grovesend,2023-06-08T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
524560,Grovesend,2023-06-08T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
524560,Grovesend,2023-06-08T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.96
524560,Grovesend,2023-06-08T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.11
524560,Grovesend,2023-06-08T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.11
524560,Grovesend,2023-06-08T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
524560,Grovesend,2023-06-08T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
524560,Grovesend,2023-06-08T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
524560,Grovesend,2023-06-08T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
524560,Grovesend,2023-06-08T03:30:00.000+00:00,transformer,,Temperature,C,25.4
524560,Grovesend,2023-06-08T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
524560,Grovesend,2023-06-08T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
524560,Grovesend,2023-06-08T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
524560,Grovesend,2023-06-08T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
524560,Grovesend,2023-06-08T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
524560,Grovesend,2023-06-08T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
524560,Grovesend,2023-06-08T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
524560,Grovesend,2023-06-08T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
524560,Grovesend,2023-06-08T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
524560,Grovesend,2023-06-08T03:30:00.000+00:00,busbar,,L3 Active Power,kW,17.31
524560,Grovesend,2023-06-08T03:30:00.000+00:00,busbar,,L2 Active Power,kW,14.66
524560,Grovesend,2023-06-08T03:30:00.000+00:00,busbar,,L1 Active Power,kW,20.28
524560,Grovesend,2023-06-08T03:30:00.000+00:00,busbar,,N Current (RMS),A,41.8
524560,Grovesend,2023-06-08T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
524560,Grovesend,2023-06-08T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
524560,Grovesend,2023-06-08T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
524560,Grovesend,2023-06-08T03:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.29
524560,Grovesend,2023-06-08T03:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.82
524560,Grovesend,2023-06-08T03:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.06
524560,Grovesend,2023-06-08T03:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.95
524560,Grovesend,2023-06-08T03:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.64
524560,Grovesend,2023-06-08T03:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.07
524560,Grovesend,2023-06-08T03:20:00.000+00:00,feeder,50.0,N Current (RMS),A,17.1
524560,Grovesend,2023-06-08T03:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,30.8
524560,Grovesend,2023-06-08T03:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.1
524560,Grovesend,2023-06-08T03:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,32.7
524560,Grovesend,2023-06-08T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
524560,Grovesend,2023-06-08T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
524560,Grovesend,2023-06-08T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.1
524560,Grovesend,2023-06-08T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.81
524560,Grovesend,2023-06-08T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.87
524560,Grovesend,2023-06-08T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.93
524560,Grovesend,2023-06-08T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
524560,Grovesend,2023-06-08T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
524560,Grovesend,2023-06-08T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
524560,Grovesend,2023-06-08T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
524560,Grovesend,2023-06-08T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
524560,Grovesend,2023-06-08T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
524560,Grovesend,2023-06-08T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
524560,Grovesend,2023-06-08T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.07
524560,Grovesend,2023-06-08T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.98
524560,Grovesend,2023-06-08T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.32
524560,Grovesend,2023-06-08T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
524560,Grovesend,2023-06-08T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
524560,Grovesend,2023-06-08T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
524560,Grovesend,2023-06-08T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
524560,Grovesend,2023-06-08T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.04
524560,Grovesend,2023-06-08T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
524560,Grovesend,2023-06-08T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.06
524560,Grovesend,2023-06-08T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.93
524560,Grovesend,2023-06-08T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.08
524560,Grovesend,2023-06-08T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.67
524560,Grovesend,2023-06-08T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
524560,Grovesend,2023-06-08T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
524560,Grovesend,2023-06-08T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
524560,Grovesend,2023-06-08T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
524560,Grovesend,2023-06-08T03:20:00.000+00:00,transformer,,Temperature,C,25.6
524560,Grovesend,2023-06-08T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
524560,Grovesend,2023-06-08T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
524560,Grovesend,2023-06-08T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
524560,Grovesend,2023-06-08T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
524560,Grovesend,2023-06-08T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
524560,Grovesend,2023-06-08T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
524560,Grovesend,2023-06-08T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
524560,Grovesend,2023-06-08T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
524560,Grovesend,2023-06-08T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
524560,Grovesend,2023-06-08T03:20:00.000+00:00,busbar,,L3 Active Power,kW,16.25
524560,Grovesend,2023-06-08T03:20:00.000+00:00,busbar,,L2 Active Power,kW,13.92
524560,Grovesend,2023-06-08T03:20:00.000+00:00,busbar,,L1 Active Power,kW,19.46
524560,Grovesend,2023-06-08T03:20:00.000+00:00,busbar,,N Current (RMS),A,40.4
524560,Grovesend,2023-06-08T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
524560,Grovesend,2023-06-08T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
524560,Grovesend,2023-06-08T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
524560,Grovesend,2023-06-08T03:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.04
524560,Grovesend,2023-06-08T03:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.3
524560,Grovesend,2023-06-08T03:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.14
524560,Grovesend,2023-06-08T03:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.11
524560,Grovesend,2023-06-08T03:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.0
524560,Grovesend,2023-06-08T03:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.08
524560,Grovesend,2023-06-08T03:10:00.000+00:00,feeder,50.0,N Current (RMS),A,18.2
524560,Grovesend,2023-06-08T03:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,35.5
524560,Grovesend,2023-06-08T03:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,34.8
524560,Grovesend,2023-06-08T03:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,36.4
524560,Grovesend,2023-06-08T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
524560,Grovesend,2023-06-08T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
524560,Grovesend,2023-06-08T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.71
524560,Grovesend,2023-06-08T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.53
524560,Grovesend,2023-06-08T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.06
524560,Grovesend,2023-06-08T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.58
524560,Grovesend,2023-06-08T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
524560,Grovesend,2023-06-08T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
524560,Grovesend,2023-06-08T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
524560,Grovesend,2023-06-08T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
524560,Grovesend,2023-06-08T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
524560,Grovesend,2023-06-08T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
524560,Grovesend,2023-06-08T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
524560,Grovesend,2023-06-08T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.28
524560,Grovesend,2023-06-08T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.12
524560,Grovesend,2023-06-08T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.01
524560,Grovesend,2023-06-08T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
524560,Grovesend,2023-06-08T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
524560,Grovesend,2023-06-08T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
524560,Grovesend,2023-06-08T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
524560,Grovesend,2023-06-08T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.09
524560,Grovesend,2023-06-08T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
524560,Grovesend,2023-06-08T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.75
524560,Grovesend,2023-06-08T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.79
524560,Grovesend,2023-06-08T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.42
524560,Grovesend,2023-06-08T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.72
524560,Grovesend,2023-06-08T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
524560,Grovesend,2023-06-08T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
524560,Grovesend,2023-06-08T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
524560,Grovesend,2023-06-08T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
524560,Grovesend,2023-06-08T03:10:00.000+00:00,transformer,,Temperature,C,25.7
524560,Grovesend,2023-06-08T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
524560,Grovesend,2023-06-08T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
524560,Grovesend,2023-06-08T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
524560,Grovesend,2023-06-08T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
524560,Grovesend,2023-06-08T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
524560,Grovesend,2023-06-08T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
524560,Grovesend,2023-06-08T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
524560,Grovesend,2023-06-08T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
524560,Grovesend,2023-06-08T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
524560,Grovesend,2023-06-08T03:10:00.000+00:00,busbar,,L3 Active Power,kW,17.28
524560,Grovesend,2023-06-08T03:10:00.000+00:00,busbar,,L2 Active Power,kW,14.78
524560,Grovesend,2023-06-08T03:10:00.000+00:00,busbar,,L1 Active Power,kW,19.41
524560,Grovesend,2023-06-08T03:10:00.000+00:00,busbar,,N Current (RMS),A,40.0
524560,Grovesend,2023-06-08T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
524560,Grovesend,2023-06-08T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
524560,Grovesend,2023-06-08T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
524560,Grovesend,2023-06-08T03:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.18
524560,Grovesend,2023-06-08T03:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.34
524560,Grovesend,2023-06-08T03:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.25
524560,Grovesend,2023-06-08T03:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.53
524560,Grovesend,2023-06-08T03:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.96
524560,Grovesend,2023-06-08T03:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.54
524560,Grovesend,2023-06-08T03:00:00.000+00:00,feeder,50.0,N Current (RMS),A,20.6
524560,Grovesend,2023-06-08T03:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,33.2
524560,Grovesend,2023-06-08T03:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.8
524560,Grovesend,2023-06-08T03:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,30.9
524560,Grovesend,2023-06-08T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
524560,Grovesend,2023-06-08T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
524560,Grovesend,2023-06-08T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.28
524560,Grovesend,2023-06-08T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.56
524560,Grovesend,2023-06-08T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.0
524560,Grovesend,2023-06-08T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.07
524560,Grovesend,2023-06-08T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
524560,Grovesend,2023-06-08T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
524560,Grovesend,2023-06-08T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
524560,Grovesend,2023-06-08T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.5
524560,Grovesend,2023-06-08T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
524560,Grovesend,2023-06-08T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
524560,Grovesend,2023-06-08T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
524560,Grovesend,2023-06-08T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.22
524560,Grovesend,2023-06-08T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.09
524560,Grovesend,2023-06-08T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.22
524560,Grovesend,2023-06-08T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
524560,Grovesend,2023-06-08T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
524560,Grovesend,2023-06-08T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
524560,Grovesend,2023-06-08T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
524560,Grovesend,2023-06-08T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.97
524560,Grovesend,2023-06-08T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
524560,Grovesend,2023-06-08T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.92
524560,Grovesend,2023-06-08T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.02
524560,Grovesend,2023-06-08T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.12
524560,Grovesend,2023-06-08T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.69
524560,Grovesend,2023-06-08T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
524560,Grovesend,2023-06-08T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
524560,Grovesend,2023-06-08T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
524560,Grovesend,2023-06-08T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
524560,Grovesend,2023-06-08T03:00:00.000+00:00,transformer,,Temperature,C,25.9
524560,Grovesend,2023-06-08T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
524560,Grovesend,2023-06-08T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
524560,Grovesend,2023-06-08T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
524560,Grovesend,2023-06-08T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
524560,Grovesend,2023-06-08T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
524560,Grovesend,2023-06-08T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
524560,Grovesend,2023-06-08T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
524560,Grovesend,2023-06-08T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
524560,Grovesend,2023-06-08T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
524560,Grovesend,2023-06-08T03:00:00.000+00:00,busbar,,L3 Active Power,kW,16.44
524560,Grovesend,2023-06-08T03:00:00.000+00:00,busbar,,L2 Active Power,kW,12.41
524560,Grovesend,2023-06-08T03:00:00.000+00:00,busbar,,L1 Active Power,kW,18.88
524560,Grovesend,2023-06-08T03:00:00.000+00:00,busbar,,N Current (RMS),A,42.3
524560,Grovesend,2023-06-08T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
524560,Grovesend,2023-06-08T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
524560,Grovesend,2023-06-08T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
524560,Grovesend,2023-06-08T02:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.93
524560,Grovesend,2023-06-08T02:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.02
524560,Grovesend,2023-06-08T02:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.88
524560,Grovesend,2023-06-08T02:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.16
524560,Grovesend,2023-06-08T02:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.21
524560,Grovesend,2023-06-08T02:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.46
524560,Grovesend,2023-06-08T02:50:00.000+00:00,feeder,50.0,N Current (RMS),A,17.6
524560,Grovesend,2023-06-08T02:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,31.4
524560,Grovesend,2023-06-08T02:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.6
524560,Grovesend,2023-06-08T02:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,33.9
524560,Grovesend,2023-06-08T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
524560,Grovesend,2023-06-08T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
524560,Grovesend,2023-06-08T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.1
524560,Grovesend,2023-06-08T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.51
524560,Grovesend,2023-06-08T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.96
524560,Grovesend,2023-06-08T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.52
524560,Grovesend,2023-06-08T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
524560,Grovesend,2023-06-08T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
524560,Grovesend,2023-06-08T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
524560,Grovesend,2023-06-08T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.7
524560,Grovesend,2023-06-08T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
524560,Grovesend,2023-06-08T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
524560,Grovesend,2023-06-08T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
524560,Grovesend,2023-06-08T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.04
524560,Grovesend,2023-06-08T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.69
524560,Grovesend,2023-06-08T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.56
524560,Grovesend,2023-06-08T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
524560,Grovesend,2023-06-08T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
524560,Grovesend,2023-06-08T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
524560,Grovesend,2023-06-08T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
524560,Grovesend,2023-06-08T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.73
524560,Grovesend,2023-06-08T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
524560,Grovesend,2023-06-08T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.01
524560,Grovesend,2023-06-08T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.01
524560,Grovesend,2023-06-08T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.17
524560,Grovesend,2023-06-08T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.33
524560,Grovesend,2023-06-08T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
524560,Grovesend,2023-06-08T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
524560,Grovesend,2023-06-08T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
524560,Grovesend,2023-06-08T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
524560,Grovesend,2023-06-08T02:50:00.000+00:00,transformer,,Temperature,C,26.1
524560,Grovesend,2023-06-08T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
524560,Grovesend,2023-06-08T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
524560,Grovesend,2023-06-08T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
524560,Grovesend,2023-06-08T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
524560,Grovesend,2023-06-08T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
524560,Grovesend,2023-06-08T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
524560,Grovesend,2023-06-08T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
524560,Grovesend,2023-06-08T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
524560,Grovesend,2023-06-08T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
524560,Grovesend,2023-06-08T02:50:00.000+00:00,busbar,,L3 Active Power,kW,14.49
524560,Grovesend,2023-06-08T02:50:00.000+00:00,busbar,,L2 Active Power,kW,12.49
524560,Grovesend,2023-06-08T02:50:00.000+00:00,busbar,,L1 Active Power,kW,20.04
524560,Grovesend,2023-06-08T02:50:00.000+00:00,busbar,,N Current (RMS),A,43.7
524560,Grovesend,2023-06-08T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
524560,Grovesend,2023-06-08T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
524560,Grovesend,2023-06-08T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
524560,Grovesend,2023-06-08T02:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.95
524560,Grovesend,2023-06-08T02:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.31
524560,Grovesend,2023-06-08T02:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.32
524560,Grovesend,2023-06-08T02:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.93
524560,Grovesend,2023-06-08T02:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.26
524560,Grovesend,2023-06-08T02:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.98
524560,Grovesend,2023-06-08T02:40:00.000+00:00,feeder,50.0,N Current (RMS),A,18.5
524560,Grovesend,2023-06-08T02:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,30.4
524560,Grovesend,2023-06-08T02:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.4
524560,Grovesend,2023-06-08T02:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,32.4
524560,Grovesend,2023-06-08T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
524560,Grovesend,2023-06-08T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
524560,Grovesend,2023-06-08T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.92
524560,Grovesend,2023-06-08T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.67
524560,Grovesend,2023-06-08T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.99
524560,Grovesend,2023-06-08T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.4
524560,Grovesend,2023-06-08T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
524560,Grovesend,2023-06-08T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
524560,Grovesend,2023-06-08T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
524560,Grovesend,2023-06-08T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.3
524560,Grovesend,2023-06-08T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
524560,Grovesend,2023-06-08T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
524560,Grovesend,2023-06-08T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
524560,Grovesend,2023-06-08T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.08
524560,Grovesend,2023-06-08T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.58
524560,Grovesend,2023-06-08T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.7
524560,Grovesend,2023-06-08T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
524560,Grovesend,2023-06-08T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
524560,Grovesend,2023-06-08T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
524560,Grovesend,2023-06-08T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
524560,Grovesend,2023-06-08T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.83
524560,Grovesend,2023-06-08T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
524560,Grovesend,2023-06-08T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.09
524560,Grovesend,2023-06-08T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.9
524560,Grovesend,2023-06-08T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.25
524560,Grovesend,2023-06-08T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.23
524560,Grovesend,2023-06-08T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
524560,Grovesend,2023-06-08T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
524560,Grovesend,2023-06-08T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
524560,Grovesend,2023-06-08T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
524560,Grovesend,2023-06-08T02:40:00.000+00:00,transformer,,Temperature,C,26.2
524560,Grovesend,2023-06-08T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
524560,Grovesend,2023-06-08T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
524560,Grovesend,2023-06-08T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
524560,Grovesend,2023-06-08T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
524560,Grovesend,2023-06-08T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
524560,Grovesend,2023-06-08T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
524560,Grovesend,2023-06-08T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
524560,Grovesend,2023-06-08T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
524560,Grovesend,2023-06-08T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
524560,Grovesend,2023-06-08T02:40:00.000+00:00,busbar,,L3 Active Power,kW,14.41
524560,Grovesend,2023-06-08T02:40:00.000+00:00,busbar,,L2 Active Power,kW,12.54
524560,Grovesend,2023-06-08T02:40:00.000+00:00,busbar,,L1 Active Power,kW,20.02
524560,Grovesend,2023-06-08T02:40:00.000+00:00,busbar,,N Current (RMS),A,43.2
524560,Grovesend,2023-06-08T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
524560,Grovesend,2023-06-08T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
524560,Grovesend,2023-06-08T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
524560,Grovesend,2023-06-08T02:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.27
524560,Grovesend,2023-06-08T02:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.05
524560,Grovesend,2023-06-08T02:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.44
524560,Grovesend,2023-06-08T02:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.95
524560,Grovesend,2023-06-08T02:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.17
524560,Grovesend,2023-06-08T02:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.57
524560,Grovesend,2023-06-08T02:30:00.000+00:00,feeder,50.0,N Current (RMS),A,19.5
524560,Grovesend,2023-06-08T02:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,30.8
524560,Grovesend,2023-06-08T02:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.2
524560,Grovesend,2023-06-08T02:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,31.2
524560,Grovesend,2023-06-08T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
524560,Grovesend,2023-06-08T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
524560,Grovesend,2023-06-08T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.76
524560,Grovesend,2023-06-08T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.8
524560,Grovesend,2023-06-08T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.94
524560,Grovesend,2023-06-08T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.4
524560,Grovesend,2023-06-08T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
524560,Grovesend,2023-06-08T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
524560,Grovesend,2023-06-08T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
524560,Grovesend,2023-06-08T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
524560,Grovesend,2023-06-08T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
524560,Grovesend,2023-06-08T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
524560,Grovesend,2023-06-08T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
524560,Grovesend,2023-06-08T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.8
524560,Grovesend,2023-06-08T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.84
524560,Grovesend,2023-06-08T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.27
524560,Grovesend,2023-06-08T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
524560,Grovesend,2023-06-08T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
524560,Grovesend,2023-06-08T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
524560,Grovesend,2023-06-08T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
524560,Grovesend,2023-06-08T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
524560,Grovesend,2023-06-08T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
524560,Grovesend,2023-06-08T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.98
524560,Grovesend,2023-06-08T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.07
524560,Grovesend,2023-06-08T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.35
524560,Grovesend,2023-06-08T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.52
524560,Grovesend,2023-06-08T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
524560,Grovesend,2023-06-08T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
524560,Grovesend,2023-06-08T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
524560,Grovesend,2023-06-08T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
524560,Grovesend,2023-06-08T02:30:00.000+00:00,transformer,,Temperature,C,26.3
524560,Grovesend,2023-06-08T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
524560,Grovesend,2023-06-08T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
524560,Grovesend,2023-06-08T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
524560,Grovesend,2023-06-08T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
524560,Grovesend,2023-06-08T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
524560,Grovesend,2023-06-08T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
