Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
524560,Grovesend,2023-06-08T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
524560,Grovesend,2023-06-08T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
524560,Grovesend,2023-06-08T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
524560,Grovesend,2023-06-08T02:30:00.000+00:00,busbar,,L3 Active Power,kW,14.4
524560,Grovesend,2023-06-08T02:30:00.000+00:00,busbar,,L2 Active Power,kW,12.67
524560,Grovesend,2023-06-08T02:30:00.000+00:00,busbar,,L1 Active Power,kW,18.13
524560,Grovesend,2023-06-08T02:30:00.000+00:00,busbar,,N Current (RMS),A,40.8
524560,Grovesend,2023-06-08T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
524560,Grovesend,2023-06-08T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
524560,Grovesend,2023-06-08T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
524560,Grovesend,2023-06-08T02:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.03
524560,Grovesend,2023-06-08T02:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.14
524560,Grovesend,2023-06-08T02:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.2
524560,Grovesend,2023-06-08T02:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.59
524560,Grovesend,2023-06-08T02:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.85
524560,Grovesend,2023-06-08T02:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.52
524560,Grovesend,2023-06-08T02:20:00.000+00:00,feeder,50.0,N Current (RMS),A,20.8
524560,Grovesend,2023-06-08T02:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,33.2
524560,Grovesend,2023-06-08T02:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.0
524560,Grovesend,2023-06-08T02:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,30.4
524560,Grovesend,2023-06-08T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
524560,Grovesend,2023-06-08T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
524560,Grovesend,2023-06-08T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
524560,Grovesend,2023-06-08T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.9
524560,Grovesend,2023-06-08T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.88
524560,Grovesend,2023-06-08T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.08
524560,Grovesend,2023-06-08T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
524560,Grovesend,2023-06-08T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
524560,Grovesend,2023-06-08T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.1
524560,Grovesend,2023-06-08T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
524560,Grovesend,2023-06-08T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
524560,Grovesend,2023-06-08T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
524560,Grovesend,2023-06-08T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
524560,Grovesend,2023-06-08T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.89
524560,Grovesend,2023-06-08T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.29
524560,Grovesend,2023-06-08T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.03
524560,Grovesend,2023-06-08T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
524560,Grovesend,2023-06-08T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
524560,Grovesend,2023-06-08T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
524560,Grovesend,2023-06-08T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
524560,Grovesend,2023-06-08T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.04
524560,Grovesend,2023-06-08T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
524560,Grovesend,2023-06-08T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.93
524560,Grovesend,2023-06-08T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.99
524560,Grovesend,2023-06-08T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.12
524560,Grovesend,2023-06-08T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.47
524560,Grovesend,2023-06-08T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
524560,Grovesend,2023-06-08T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
524560,Grovesend,2023-06-08T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
524560,Grovesend,2023-06-08T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
524560,Grovesend,2023-06-08T02:20:00.000+00:00,transformer,,Temperature,C,26.5
524560,Grovesend,2023-06-08T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
524560,Grovesend,2023-06-08T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
524560,Grovesend,2023-06-08T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
524560,Grovesend,2023-06-08T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
524560,Grovesend,2023-06-08T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
524560,Grovesend,2023-06-08T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
524560,Grovesend,2023-06-08T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
524560,Grovesend,2023-06-08T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
524560,Grovesend,2023-06-08T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
524560,Grovesend,2023-06-08T02:20:00.000+00:00,busbar,,L3 Active Power,kW,15.11
524560,Grovesend,2023-06-08T02:20:00.000+00:00,busbar,,L2 Active Power,kW,12.43
524560,Grovesend,2023-06-08T02:20:00.000+00:00,busbar,,L1 Active Power,kW,16.58
524560,Grovesend,2023-06-08T02:20:00.000+00:00,busbar,,N Current (RMS),A,40.8
524560,Grovesend,2023-06-08T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
524560,Grovesend,2023-06-08T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
524560,Grovesend,2023-06-08T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
524560,Grovesend,2023-06-08T02:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.0
524560,Grovesend,2023-06-08T02:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.65
524560,Grovesend,2023-06-08T02:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.08
524560,Grovesend,2023-06-08T02:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.36
524560,Grovesend,2023-06-08T02:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.62
524560,Grovesend,2023-06-08T02:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.42
524560,Grovesend,2023-06-08T02:10:00.000+00:00,feeder,50.0,N Current (RMS),A,18.1
524560,Grovesend,2023-06-08T02:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,32.0
524560,Grovesend,2023-06-08T02:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.1
524560,Grovesend,2023-06-08T02:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,29.8
524560,Grovesend,2023-06-08T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
524560,Grovesend,2023-06-08T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
524560,Grovesend,2023-06-08T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.56
524560,Grovesend,2023-06-08T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.85
524560,Grovesend,2023-06-08T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.89
524560,Grovesend,2023-06-08T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.48
524560,Grovesend,2023-06-08T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
524560,Grovesend,2023-06-08T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
524560,Grovesend,2023-06-08T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.2
524560,Grovesend,2023-06-08T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
524560,Grovesend,2023-06-08T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
524560,Grovesend,2023-06-08T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
524560,Grovesend,2023-06-08T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
524560,Grovesend,2023-06-08T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.69
524560,Grovesend,2023-06-08T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.2
524560,Grovesend,2023-06-08T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.17
524560,Grovesend,2023-06-08T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
524560,Grovesend,2023-06-08T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
524560,Grovesend,2023-06-08T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
524560,Grovesend,2023-06-08T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
524560,Grovesend,2023-06-08T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.18
524560,Grovesend,2023-06-08T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
524560,Grovesend,2023-06-08T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.08
524560,Grovesend,2023-06-08T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.91
524560,Grovesend,2023-06-08T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.98
524560,Grovesend,2023-06-08T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.41
524560,Grovesend,2023-06-08T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
524560,Grovesend,2023-06-08T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
524560,Grovesend,2023-06-08T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
524560,Grovesend,2023-06-08T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
524560,Grovesend,2023-06-08T02:10:00.000+00:00,transformer,,Temperature,C,26.7
524560,Grovesend,2023-06-08T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
524560,Grovesend,2023-06-08T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
524560,Grovesend,2023-06-08T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
524560,Grovesend,2023-06-08T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
524560,Grovesend,2023-06-08T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
524560,Grovesend,2023-06-08T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
524560,Grovesend,2023-06-08T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
524560,Grovesend,2023-06-08T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
524560,Grovesend,2023-06-08T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
524560,Grovesend,2023-06-08T02:10:00.000+00:00,busbar,,L3 Active Power,kW,14.42
524560,Grovesend,2023-06-08T02:10:00.000+00:00,busbar,,L2 Active Power,kW,13.14
524560,Grovesend,2023-06-08T02:10:00.000+00:00,busbar,,L1 Active Power,kW,17.87
524560,Grovesend,2023-06-08T02:10:00.000+00:00,busbar,,N Current (RMS),A,40.0
524560,Grovesend,2023-06-08T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
524560,Grovesend,2023-06-08T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
524560,Grovesend,2023-06-08T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
524560,Grovesend,2023-06-08T02:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.26
524560,Grovesend,2023-06-08T02:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.37
524560,Grovesend,2023-06-08T02:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.43
524560,Grovesend,2023-06-08T02:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.11
524560,Grovesend,2023-06-08T02:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.34
524560,Grovesend,2023-06-08T02:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.7
524560,Grovesend,2023-06-08T02:00:00.000+00:00,feeder,50.0,N Current (RMS),A,27.2
524560,Grovesend,2023-06-08T02:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,43.4
524560,Grovesend,2023-06-08T02:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.6
524560,Grovesend,2023-06-08T02:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,31.5
524560,Grovesend,2023-06-08T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
524560,Grovesend,2023-06-08T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
524560,Grovesend,2023-06-08T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.38
524560,Grovesend,2023-06-08T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.73
524560,Grovesend,2023-06-08T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.1
524560,Grovesend,2023-06-08T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.38
524560,Grovesend,2023-06-08T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
524560,Grovesend,2023-06-08T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
524560,Grovesend,2023-06-08T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
524560,Grovesend,2023-06-08T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
524560,Grovesend,2023-06-08T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
524560,Grovesend,2023-06-08T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
524560,Grovesend,2023-06-08T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
524560,Grovesend,2023-06-08T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.75
524560,Grovesend,2023-06-08T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.09
524560,Grovesend,2023-06-08T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.6
524560,Grovesend,2023-06-08T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
524560,Grovesend,2023-06-08T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
524560,Grovesend,2023-06-08T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
524560,Grovesend,2023-06-08T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
524560,Grovesend,2023-06-08T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.16
524560,Grovesend,2023-06-08T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
524560,Grovesend,2023-06-08T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.94
524560,Grovesend,2023-06-08T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.92
524560,Grovesend,2023-06-08T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.06
524560,Grovesend,2023-06-08T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.55
524560,Grovesend,2023-06-08T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
524560,Grovesend,2023-06-08T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
524560,Grovesend,2023-06-08T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
524560,Grovesend,2023-06-08T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
524560,Grovesend,2023-06-08T02:00:00.000+00:00,transformer,,Temperature,C,26.9
524560,Grovesend,2023-06-08T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
524560,Grovesend,2023-06-08T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
524560,Grovesend,2023-06-08T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
524560,Grovesend,2023-06-08T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
524560,Grovesend,2023-06-08T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
524560,Grovesend,2023-06-08T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
524560,Grovesend,2023-06-08T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
524560,Grovesend,2023-06-08T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
524560,Grovesend,2023-06-08T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
524560,Grovesend,2023-06-08T02:00:00.000+00:00,busbar,,L3 Active Power,kW,17.91
524560,Grovesend,2023-06-08T02:00:00.000+00:00,busbar,,L2 Active Power,kW,13.89
524560,Grovesend,2023-06-08T02:00:00.000+00:00,busbar,,L1 Active Power,kW,20.85
524560,Grovesend,2023-06-08T02:00:00.000+00:00,busbar,,N Current (RMS),A,45.8
524560,Grovesend,2023-06-08T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
524560,Grovesend,2023-06-08T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
524560,Grovesend,2023-06-08T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
524560,Grovesend,2023-06-08T01:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.02
524560,Grovesend,2023-06-08T01:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.11
524560,Grovesend,2023-06-08T01:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.45
524560,Grovesend,2023-06-08T01:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.18
524560,Grovesend,2023-06-08T01:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.69
524560,Grovesend,2023-06-08T01:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.21
524560,Grovesend,2023-06-08T01:50:00.000+00:00,feeder,50.0,N Current (RMS),A,27.7
524560,Grovesend,2023-06-08T01:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,43.6
524560,Grovesend,2023-06-08T01:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.1
524560,Grovesend,2023-06-08T01:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,29.7
524560,Grovesend,2023-06-08T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
524560,Grovesend,2023-06-08T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
524560,Grovesend,2023-06-08T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.16
524560,Grovesend,2023-06-08T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.63
524560,Grovesend,2023-06-08T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.08
524560,Grovesend,2023-06-08T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.01
524560,Grovesend,2023-06-08T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
524560,Grovesend,2023-06-08T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
524560,Grovesend,2023-06-08T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
524560,Grovesend,2023-06-08T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
524560,Grovesend,2023-06-08T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
524560,Grovesend,2023-06-08T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
524560,Grovesend,2023-06-08T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
524560,Grovesend,2023-06-08T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.79
524560,Grovesend,2023-06-08T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.9
524560,Grovesend,2023-06-08T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.55
524560,Grovesend,2023-06-08T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
524560,Grovesend,2023-06-08T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
524560,Grovesend,2023-06-08T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
524560,Grovesend,2023-06-08T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
524560,Grovesend,2023-06-08T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.11
524560,Grovesend,2023-06-08T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
524560,Grovesend,2023-06-08T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.04
524560,Grovesend,2023-06-08T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.46
524560,Grovesend,2023-06-08T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.15
524560,Grovesend,2023-06-08T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.47
524560,Grovesend,2023-06-08T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
524560,Grovesend,2023-06-08T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
524560,Grovesend,2023-06-08T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
524560,Grovesend,2023-06-08T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
524560,Grovesend,2023-06-08T01:50:00.000+00:00,transformer,,Temperature,C,27.1
524560,Grovesend,2023-06-08T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
524560,Grovesend,2023-06-08T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
524560,Grovesend,2023-06-08T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
524560,Grovesend,2023-06-08T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
524560,Grovesend,2023-06-08T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
524560,Grovesend,2023-06-08T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
524560,Grovesend,2023-06-08T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
524560,Grovesend,2023-06-08T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
524560,Grovesend,2023-06-08T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
524560,Grovesend,2023-06-08T01:50:00.000+00:00,busbar,,L3 Active Power,kW,17.91
524560,Grovesend,2023-06-08T01:50:00.000+00:00,busbar,,L2 Active Power,kW,14.04
524560,Grovesend,2023-06-08T01:50:00.000+00:00,busbar,,L1 Active Power,kW,20.02
524560,Grovesend,2023-06-08T01:50:00.000+00:00,busbar,,N Current (RMS),A,46.0
524560,Grovesend,2023-06-08T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
524560,Grovesend,2023-06-08T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
524560,Grovesend,2023-06-08T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
524560,Grovesend,2023-06-08T01:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.91
524560,Grovesend,2023-06-08T01:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.22
524560,Grovesend,2023-06-08T01:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.35
524560,Grovesend,2023-06-08T01:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.3
524560,Grovesend,2023-06-08T01:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.15
524560,Grovesend,2023-06-08T01:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.87
524560,Grovesend,2023-06-08T01:40:00.000+00:00,feeder,50.0,N Current (RMS),A,24.2
524560,Grovesend,2023-06-08T01:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,40.0
524560,Grovesend,2023-06-08T01:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.0
524560,Grovesend,2023-06-08T01:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,32.4
524560,Grovesend,2023-06-08T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
524560,Grovesend,2023-06-08T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
524560,Grovesend,2023-06-08T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.13
524560,Grovesend,2023-06-08T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.94
524560,Grovesend,2023-06-08T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.16
524560,Grovesend,2023-06-08T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.41
524560,Grovesend,2023-06-08T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
524560,Grovesend,2023-06-08T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
524560,Grovesend,2023-06-08T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
524560,Grovesend,2023-06-08T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
524560,Grovesend,2023-06-08T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
524560,Grovesend,2023-06-08T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
524560,Grovesend,2023-06-08T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
524560,Grovesend,2023-06-08T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.99
524560,Grovesend,2023-06-08T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.96
524560,Grovesend,2023-06-08T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.54
524560,Grovesend,2023-06-08T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
524560,Grovesend,2023-06-08T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
524560,Grovesend,2023-06-08T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
524560,Grovesend,2023-06-08T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
524560,Grovesend,2023-06-08T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.03
524560,Grovesend,2023-06-08T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
524560,Grovesend,2023-06-08T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.2
524560,Grovesend,2023-06-08T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.26
524560,Grovesend,2023-06-08T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.14
524560,Grovesend,2023-06-08T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.47
524560,Grovesend,2023-06-08T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
524560,Grovesend,2023-06-08T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
524560,Grovesend,2023-06-08T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
524560,Grovesend,2023-06-08T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
524560,Grovesend,2023-06-08T01:40:00.000+00:00,transformer,,Temperature,C,27.3
524560,Grovesend,2023-06-08T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
524560,Grovesend,2023-06-08T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
524560,Grovesend,2023-06-08T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
524560,Grovesend,2023-06-08T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
524560,Grovesend,2023-06-08T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
524560,Grovesend,2023-06-08T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
524560,Grovesend,2023-06-08T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
524560,Grovesend,2023-06-08T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
524560,Grovesend,2023-06-08T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
524560,Grovesend,2023-06-08T01:40:00.000+00:00,busbar,,L3 Active Power,kW,17.19
524560,Grovesend,2023-06-08T01:40:00.000+00:00,busbar,,L2 Active Power,kW,13.78
524560,Grovesend,2023-06-08T01:40:00.000+00:00,busbar,,L1 Active Power,kW,19.4
524560,Grovesend,2023-06-08T01:40:00.000+00:00,busbar,,N Current (RMS),A,45.1
524560,Grovesend,2023-06-08T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
524560,Grovesend,2023-06-08T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
524560,Grovesend,2023-06-08T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
524560,Grovesend,2023-06-08T01:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.1
524560,Grovesend,2023-06-08T01:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.53
524560,Grovesend,2023-06-08T01:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.1
524560,Grovesend,2023-06-08T01:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.59
524560,Grovesend,2023-06-08T01:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.22
524560,Grovesend,2023-06-08T01:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.58
524560,Grovesend,2023-06-08T01:30:00.000+00:00,feeder,50.0,N Current (RMS),A,26.8
524560,Grovesend,2023-06-08T01:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,45.2
524560,Grovesend,2023-06-08T01:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.4
524560,Grovesend,2023-06-08T01:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,30.6
524560,Grovesend,2023-06-08T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
524560,Grovesend,2023-06-08T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
524560,Grovesend,2023-06-08T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.84
524560,Grovesend,2023-06-08T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.96
524560,Grovesend,2023-06-08T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.25
524560,Grovesend,2023-06-08T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.89
524560,Grovesend,2023-06-08T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
524560,Grovesend,2023-06-08T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
524560,Grovesend,2023-06-08T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
524560,Grovesend,2023-06-08T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
524560,Grovesend,2023-06-08T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
524560,Grovesend,2023-06-08T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
524560,Grovesend,2023-06-08T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
524560,Grovesend,2023-06-08T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.93
524560,Grovesend,2023-06-08T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.34
524560,Grovesend,2023-06-08T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.11
524560,Grovesend,2023-06-08T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
524560,Grovesend,2023-06-08T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
524560,Grovesend,2023-06-08T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
524560,Grovesend,2023-06-08T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
524560,Grovesend,2023-06-08T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
524560,Grovesend,2023-06-08T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
524560,Grovesend,2023-06-08T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.07
524560,Grovesend,2023-06-08T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.32
524560,Grovesend,2023-06-08T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.13
524560,Grovesend,2023-06-08T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.48
524560,Grovesend,2023-06-08T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
524560,Grovesend,2023-06-08T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
524560,Grovesend,2023-06-08T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
524560,Grovesend,2023-06-08T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
524560,Grovesend,2023-06-08T01:30:00.000+00:00,transformer,,Temperature,C,27.5
524560,Grovesend,2023-06-08T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
524560,Grovesend,2023-06-08T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
524560,Grovesend,2023-06-08T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
524560,Grovesend,2023-06-08T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
524560,Grovesend,2023-06-08T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
524560,Grovesend,2023-06-08T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
524560,Grovesend,2023-06-08T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
524560,Grovesend,2023-06-08T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
524560,Grovesend,2023-06-08T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
524560,Grovesend,2023-06-08T01:30:00.000+00:00,busbar,,L3 Active Power,kW,18.72
524560,Grovesend,2023-06-08T01:30:00.000+00:00,busbar,,L2 Active Power,kW,14.45
524560,Grovesend,2023-06-08T01:30:00.000+00:00,busbar,,L1 Active Power,kW,18.33
524560,Grovesend,2023-06-08T01:30:00.000+00:00,busbar,,N Current (RMS),A,46.1
524560,Grovesend,2023-06-08T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
524560,Grovesend,2023-06-08T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
524560,Grovesend,2023-06-08T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
524560,Grovesend,2023-06-08T01:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.39
524560,Grovesend,2023-06-08T01:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.41
524560,Grovesend,2023-06-08T01:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.03
524560,Grovesend,2023-06-08T01:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.67
524560,Grovesend,2023-06-08T01:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.26
524560,Grovesend,2023-06-08T01:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.21
524560,Grovesend,2023-06-08T01:20:00.000+00:00,feeder,50.0,N Current (RMS),A,19.6
524560,Grovesend,2023-06-08T01:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,33.8
524560,Grovesend,2023-06-08T01:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.6
524560,Grovesend,2023-06-08T01:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,33.0
524560,Grovesend,2023-06-08T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
524560,Grovesend,2023-06-08T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
524560,Grovesend,2023-06-08T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.84
524560,Grovesend,2023-06-08T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.94
524560,Grovesend,2023-06-08T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.37
524560,Grovesend,2023-06-08T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.05
524560,Grovesend,2023-06-08T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
524560,Grovesend,2023-06-08T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
524560,Grovesend,2023-06-08T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
524560,Grovesend,2023-06-08T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
524560,Grovesend,2023-06-08T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
524560,Grovesend,2023-06-08T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
524560,Grovesend,2023-06-08T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
524560,Grovesend,2023-06-08T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.29
524560,Grovesend,2023-06-08T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.45
524560,Grovesend,2023-06-08T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.59
524560,Grovesend,2023-06-08T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
524560,Grovesend,2023-06-08T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
524560,Grovesend,2023-06-08T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
524560,Grovesend,2023-06-08T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
524560,Grovesend,2023-06-08T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.06
524560,Grovesend,2023-06-08T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
524560,Grovesend,2023-06-08T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.9
524560,Grovesend,2023-06-08T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.7
524560,Grovesend,2023-06-08T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.4
524560,Grovesend,2023-06-08T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.52
524560,Grovesend,2023-06-08T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
524560,Grovesend,2023-06-08T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
524560,Grovesend,2023-06-08T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
524560,Grovesend,2023-06-08T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
524560,Grovesend,2023-06-08T01:20:00.000+00:00,transformer,,Temperature,C,27.7
524560,Grovesend,2023-06-08T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
524560,Grovesend,2023-06-08T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
524560,Grovesend,2023-06-08T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
524560,Grovesend,2023-06-08T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
524560,Grovesend,2023-06-08T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
524560,Grovesend,2023-06-08T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
524560,Grovesend,2023-06-08T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
524560,Grovesend,2023-06-08T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
524560,Grovesend,2023-06-08T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
524560,Grovesend,2023-06-08T01:20:00.000+00:00,busbar,,L3 Active Power,kW,15.75
524560,Grovesend,2023-06-08T01:20:00.000+00:00,busbar,,L2 Active Power,kW,14.82
524560,Grovesend,2023-06-08T01:20:00.000+00:00,busbar,,L1 Active Power,kW,18.75
524560,Grovesend,2023-06-08T01:20:00.000+00:00,busbar,,N Current (RMS),A,42.5
524560,Grovesend,2023-06-08T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
524560,Grovesend,2023-06-08T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
524560,Grovesend,2023-06-08T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
524560,Grovesend,2023-06-08T01:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.58
524560,Grovesend,2023-06-08T01:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.65
524560,Grovesend,2023-06-08T01:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.15
524560,Grovesend,2023-06-08T01:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.93
524560,Grovesend,2023-06-08T01:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.15
524560,Grovesend,2023-06-08T01:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.75
524560,Grovesend,2023-06-08T01:10:00.000+00:00,feeder,50.0,N Current (RMS),A,20.1
524560,Grovesend,2023-06-08T01:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,34.9
524560,Grovesend,2023-06-08T01:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.2
524560,Grovesend,2023-06-08T01:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,31.3
524560,Grovesend,2023-06-08T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
524560,Grovesend,2023-06-08T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
524560,Grovesend,2023-06-08T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.08
524560,Grovesend,2023-06-08T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.12
524560,Grovesend,2023-06-08T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.26
524560,Grovesend,2023-06-08T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.67
524560,Grovesend,2023-06-08T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
524560,Grovesend,2023-06-08T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
524560,Grovesend,2023-06-08T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
524560,Grovesend,2023-06-08T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
524560,Grovesend,2023-06-08T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
524560,Grovesend,2023-06-08T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
524560,Grovesend,2023-06-08T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
524560,Grovesend,2023-06-08T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.42
524560,Grovesend,2023-06-08T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.15
524560,Grovesend,2023-06-08T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.62
524560,Grovesend,2023-06-08T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
524560,Grovesend,2023-06-08T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
524560,Grovesend,2023-06-08T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
524560,Grovesend,2023-06-08T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
524560,Grovesend,2023-06-08T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.13
524560,Grovesend,2023-06-08T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
524560,Grovesend,2023-06-08T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.87
524560,Grovesend,2023-06-08T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.93
524560,Grovesend,2023-06-08T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.5
524560,Grovesend,2023-06-08T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.66
524560,Grovesend,2023-06-08T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
524560,Grovesend,2023-06-08T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
524560,Grovesend,2023-06-08T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
524560,Grovesend,2023-06-08T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
524560,Grovesend,2023-06-08T01:10:00.000+00:00,transformer,,Temperature,C,27.8
524560,Grovesend,2023-06-08T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
524560,Grovesend,2023-06-08T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
524560,Grovesend,2023-06-08T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
524560,Grovesend,2023-06-08T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
524560,Grovesend,2023-06-08T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
524560,Grovesend,2023-06-08T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
524560,Grovesend,2023-06-08T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
524560,Grovesend,2023-06-08T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
524560,Grovesend,2023-06-08T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
524560,Grovesend,2023-06-08T01:10:00.000+00:00,busbar,,L3 Active Power,kW,16.28
524560,Grovesend,2023-06-08T01:10:00.000+00:00,busbar,,L2 Active Power,kW,14.37
524560,Grovesend,2023-06-08T01:10:00.000+00:00,busbar,,L1 Active Power,kW,18.9
524560,Grovesend,2023-06-08T01:10:00.000+00:00,busbar,,N Current (RMS),A,42.4
524560,Grovesend,2023-06-08T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
524560,Grovesend,2023-06-08T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
524560,Grovesend,2023-06-08T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
524560,Grovesend,2023-06-08T01:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.77
524560,Grovesend,2023-06-08T01:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.4
524560,Grovesend,2023-06-08T01:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.3
524560,Grovesend,2023-06-08T01:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.27
524560,Grovesend,2023-06-08T01:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.42
524560,Grovesend,2023-06-08T01:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.51
524560,Grovesend,2023-06-08T01:00:00.000+00:00,feeder,50.0,N Current (RMS),A,25.4
524560,Grovesend,2023-06-08T01:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,44.2
524560,Grovesend,2023-06-08T01:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,40.0
524560,Grovesend,2023-06-08T01:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,30.6
524560,Grovesend,2023-06-08T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
524560,Grovesend,2023-06-08T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
524560,Grovesend,2023-06-08T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.41
524560,Grovesend,2023-06-08T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.21
524560,Grovesend,2023-06-08T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.23
524560,Grovesend,2023-06-08T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.37
524560,Grovesend,2023-06-08T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
524560,Grovesend,2023-06-08T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
524560,Grovesend,2023-06-08T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
524560,Grovesend,2023-06-08T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.7
524560,Grovesend,2023-06-08T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
524560,Grovesend,2023-06-08T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
524560,Grovesend,2023-06-08T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
524560,Grovesend,2023-06-08T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.09
524560,Grovesend,2023-06-08T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.09
524560,Grovesend,2023-06-08T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.68
524560,Grovesend,2023-06-08T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
524560,Grovesend,2023-06-08T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
524560,Grovesend,2023-06-08T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
524560,Grovesend,2023-06-08T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
524560,Grovesend,2023-06-08T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.01
524560,Grovesend,2023-06-08T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
524560,Grovesend,2023-06-08T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.4
524560,Grovesend,2023-06-08T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.26
524560,Grovesend,2023-06-08T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.71
524560,Grovesend,2023-06-08T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.21
524560,Grovesend,2023-06-08T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
524560,Grovesend,2023-06-08T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
524560,Grovesend,2023-06-08T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
524560,Grovesend,2023-06-08T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
524560,Grovesend,2023-06-08T01:00:00.000+00:00,transformer,,Temperature,C,28.0
524560,Grovesend,2023-06-08T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
524560,Grovesend,2023-06-08T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
524560,Grovesend,2023-06-08T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
524560,Grovesend,2023-06-08T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
524560,Grovesend,2023-06-08T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
524560,Grovesend,2023-06-08T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
524560,Grovesend,2023-06-08T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
524560,Grovesend,2023-06-08T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
524560,Grovesend,2023-06-08T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
524560,Grovesend,2023-06-08T01:00:00.000+00:00,busbar,,L3 Active Power,kW,18.58
524560,Grovesend,2023-06-08T01:00:00.000+00:00,busbar,,L2 Active Power,kW,17.8
524560,Grovesend,2023-06-08T01:00:00.000+00:00,busbar,,L1 Active Power,kW,17.92
524560,Grovesend,2023-06-08T01:00:00.000+00:00,busbar,,N Current (RMS),A,43.1
524560,Grovesend,2023-06-08T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
524560,Grovesend,2023-06-08T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
524560,Grovesend,2023-06-08T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
524560,Grovesend,2023-06-08T00:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.73
524560,Grovesend,2023-06-08T00:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.02
524560,Grovesend,2023-06-08T00:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.26
524560,Grovesend,2023-06-08T00:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.83
524560,Grovesend,2023-06-08T00:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.73
524560,Grovesend,2023-06-08T00:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.42
524560,Grovesend,2023-06-08T00:50:00.000+00:00,feeder,50.0,N Current (RMS),A,27.7
524560,Grovesend,2023-06-08T00:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,46.0
524560,Grovesend,2023-06-08T00:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,41.2
524560,Grovesend,2023-06-08T00:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,30.5
524560,Grovesend,2023-06-08T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
524560,Grovesend,2023-06-08T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
524560,Grovesend,2023-06-08T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.55
524560,Grovesend,2023-06-08T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.11
524560,Grovesend,2023-06-08T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.33
524560,Grovesend,2023-06-08T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.65
524560,Grovesend,2023-06-08T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
524560,Grovesend,2023-06-08T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
524560,Grovesend,2023-06-08T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
524560,Grovesend,2023-06-08T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
524560,Grovesend,2023-06-08T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
524560,Grovesend,2023-06-08T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
524560,Grovesend,2023-06-08T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
524560,Grovesend,2023-06-08T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.94
524560,Grovesend,2023-06-08T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.12
524560,Grovesend,2023-06-08T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.06
524560,Grovesend,2023-06-08T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
524560,Grovesend,2023-06-08T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
524560,Grovesend,2023-06-08T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
524560,Grovesend,2023-06-08T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
524560,Grovesend,2023-06-08T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.01
524560,Grovesend,2023-06-08T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
524560,Grovesend,2023-06-08T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.34
524560,Grovesend,2023-06-08T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.01
524560,Grovesend,2023-06-08T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.88
524560,Grovesend,2023-06-08T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.32
524560,Grovesend,2023-06-08T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
524560,Grovesend,2023-06-08T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
524560,Grovesend,2023-06-08T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
524560,Grovesend,2023-06-08T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
524560,Grovesend,2023-06-08T00:50:00.000+00:00,transformer,,Temperature,C,28.2
524560,Grovesend,2023-06-08T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
524560,Grovesend,2023-06-08T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
524560,Grovesend,2023-06-08T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
524560,Grovesend,2023-06-08T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
524560,Grovesend,2023-06-08T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
524560,Grovesend,2023-06-08T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
524560,Grovesend,2023-06-08T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
524560,Grovesend,2023-06-08T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
