Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
524560,Grovesend,2023-06-08T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
524560,Grovesend,2023-06-08T00:50:00.000+00:00,busbar,,L3 Active Power,kW,18.62
524560,Grovesend,2023-06-08T00:50:00.000+00:00,busbar,,L2 Active Power,kW,18.46
524560,Grovesend,2023-06-08T00:50:00.000+00:00,busbar,,L1 Active Power,kW,18.81
524560,Grovesend,2023-06-08T00:50:00.000+00:00,busbar,,N Current (RMS),A,41.8
524560,Grovesend,2023-06-08T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
524560,Grovesend,2023-06-08T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
524560,Grovesend,2023-06-08T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
524560,Grovesend,2023-06-08T00:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.02
524560,Grovesend,2023-06-08T00:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.04
524560,Grovesend,2023-06-08T00:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.27
524560,Grovesend,2023-06-08T00:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.4
524560,Grovesend,2023-06-08T00:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.19
524560,Grovesend,2023-06-08T00:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.23
524560,Grovesend,2023-06-08T00:40:00.000+00:00,feeder,50.0,N Current (RMS),A,27.3
524560,Grovesend,2023-06-08T00:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,44.2
524560,Grovesend,2023-06-08T00:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,43.3
524560,Grovesend,2023-06-08T00:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,30.0
524560,Grovesend,2023-06-08T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
524560,Grovesend,2023-06-08T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
524560,Grovesend,2023-06-08T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.78
524560,Grovesend,2023-06-08T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.16
524560,Grovesend,2023-06-08T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.19
524560,Grovesend,2023-06-08T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.08
524560,Grovesend,2023-06-08T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
524560,Grovesend,2023-06-08T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
524560,Grovesend,2023-06-08T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
524560,Grovesend,2023-06-08T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
524560,Grovesend,2023-06-08T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
524560,Grovesend,2023-06-08T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
524560,Grovesend,2023-06-08T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
524560,Grovesend,2023-06-08T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.96
524560,Grovesend,2023-06-08T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.25
524560,Grovesend,2023-06-08T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.04
524560,Grovesend,2023-06-08T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
524560,Grovesend,2023-06-08T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
524560,Grovesend,2023-06-08T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
524560,Grovesend,2023-06-08T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
524560,Grovesend,2023-06-08T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.93
524560,Grovesend,2023-06-08T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
524560,Grovesend,2023-06-08T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.16
524560,Grovesend,2023-06-08T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.13
524560,Grovesend,2023-06-08T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.4
524560,Grovesend,2023-06-08T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.66
524560,Grovesend,2023-06-08T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
524560,Grovesend,2023-06-08T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
524560,Grovesend,2023-06-08T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
524560,Grovesend,2023-06-08T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
524560,Grovesend,2023-06-08T00:40:00.000+00:00,transformer,,Temperature,C,28.3
524560,Grovesend,2023-06-08T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
524560,Grovesend,2023-06-08T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
524560,Grovesend,2023-06-08T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
524560,Grovesend,2023-06-08T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
524560,Grovesend,2023-06-08T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
524560,Grovesend,2023-06-08T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
524560,Grovesend,2023-06-08T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
524560,Grovesend,2023-06-08T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
524560,Grovesend,2023-06-08T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
524560,Grovesend,2023-06-08T00:40:00.000+00:00,busbar,,L3 Active Power,kW,18.37
524560,Grovesend,2023-06-08T00:40:00.000+00:00,busbar,,L2 Active Power,kW,17.35
524560,Grovesend,2023-06-08T00:40:00.000+00:00,busbar,,L1 Active Power,kW,19.19
524560,Grovesend,2023-06-08T00:40:00.000+00:00,busbar,,N Current (RMS),A,42.4
524560,Grovesend,2023-06-08T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
524560,Grovesend,2023-06-08T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
524560,Grovesend,2023-06-08T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
524560,Grovesend,2023-06-08T00:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.82
524560,Grovesend,2023-06-08T00:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.35
524560,Grovesend,2023-06-08T00:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.34
524560,Grovesend,2023-06-08T00:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.08
524560,Grovesend,2023-06-08T00:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.91
524560,Grovesend,2023-06-08T00:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.68
524560,Grovesend,2023-06-08T00:30:00.000+00:00,feeder,50.0,N Current (RMS),A,26.6
524560,Grovesend,2023-06-08T00:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,47.0
524560,Grovesend,2023-06-08T00:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,42.1
524560,Grovesend,2023-06-08T00:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,31.8
524560,Grovesend,2023-06-08T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
524560,Grovesend,2023-06-08T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
524560,Grovesend,2023-06-08T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.13
524560,Grovesend,2023-06-08T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.96
524560,Grovesend,2023-06-08T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.12
524560,Grovesend,2023-06-08T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.37
524560,Grovesend,2023-06-08T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
524560,Grovesend,2023-06-08T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
524560,Grovesend,2023-06-08T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
524560,Grovesend,2023-06-08T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.1
524560,Grovesend,2023-06-08T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
524560,Grovesend,2023-06-08T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
524560,Grovesend,2023-06-08T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
524560,Grovesend,2023-06-08T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.11
524560,Grovesend,2023-06-08T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.59
524560,Grovesend,2023-06-08T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.69
524560,Grovesend,2023-06-08T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
524560,Grovesend,2023-06-08T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
524560,Grovesend,2023-06-08T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
524560,Grovesend,2023-06-08T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
524560,Grovesend,2023-06-08T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.67
524560,Grovesend,2023-06-08T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
524560,Grovesend,2023-06-08T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.35
524560,Grovesend,2023-06-08T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.32
524560,Grovesend,2023-06-08T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.36
524560,Grovesend,2023-06-08T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.5
524560,Grovesend,2023-06-08T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
524560,Grovesend,2023-06-08T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
524560,Grovesend,2023-06-08T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
524560,Grovesend,2023-06-08T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
524560,Grovesend,2023-06-08T00:30:00.000+00:00,transformer,,Temperature,C,28.6
524560,Grovesend,2023-06-08T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
524560,Grovesend,2023-06-08T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
524560,Grovesend,2023-06-08T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
524560,Grovesend,2023-06-08T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
524560,Grovesend,2023-06-08T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
524560,Grovesend,2023-06-08T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
524560,Grovesend,2023-06-08T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
524560,Grovesend,2023-06-08T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
524560,Grovesend,2023-06-08T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
524560,Grovesend,2023-06-08T00:30:00.000+00:00,busbar,,L3 Active Power,kW,19.4
524560,Grovesend,2023-06-08T00:30:00.000+00:00,busbar,,L2 Active Power,kW,17.24
524560,Grovesend,2023-06-08T00:30:00.000+00:00,busbar,,L1 Active Power,kW,20.0
524560,Grovesend,2023-06-08T00:30:00.000+00:00,busbar,,N Current (RMS),A,44.1
524560,Grovesend,2023-06-08T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
524560,Grovesend,2023-06-08T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
524560,Grovesend,2023-06-08T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
524560,Grovesend,2023-06-08T00:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.7
524560,Grovesend,2023-06-08T00:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.64
524560,Grovesend,2023-06-08T00:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.15
524560,Grovesend,2023-06-08T00:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.84
524560,Grovesend,2023-06-08T00:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.41
524560,Grovesend,2023-06-08T00:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.0
524560,Grovesend,2023-06-08T00:20:00.000+00:00,feeder,50.0,N Current (RMS),A,26.7
524560,Grovesend,2023-06-08T00:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,45.9
524560,Grovesend,2023-06-08T00:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,32.3
524560,Grovesend,2023-06-08T00:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,32.7
524560,Grovesend,2023-06-08T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
524560,Grovesend,2023-06-08T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
524560,Grovesend,2023-06-08T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.5
524560,Grovesend,2023-06-08T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.91
524560,Grovesend,2023-06-08T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.25
524560,Grovesend,2023-06-08T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.48
524560,Grovesend,2023-06-08T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
524560,Grovesend,2023-06-08T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
524560,Grovesend,2023-06-08T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
524560,Grovesend,2023-06-08T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.9
524560,Grovesend,2023-06-08T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
524560,Grovesend,2023-06-08T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
524560,Grovesend,2023-06-08T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
524560,Grovesend,2023-06-08T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.06
524560,Grovesend,2023-06-08T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.16
524560,Grovesend,2023-06-08T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.75
524560,Grovesend,2023-06-08T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
524560,Grovesend,2023-06-08T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
524560,Grovesend,2023-06-08T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
524560,Grovesend,2023-06-08T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
524560,Grovesend,2023-06-08T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
524560,Grovesend,2023-06-08T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
524560,Grovesend,2023-06-08T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.22
524560,Grovesend,2023-06-08T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.3
524560,Grovesend,2023-06-08T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.33
524560,Grovesend,2023-06-08T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.69
524560,Grovesend,2023-06-08T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
524560,Grovesend,2023-06-08T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
524560,Grovesend,2023-06-08T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
524560,Grovesend,2023-06-08T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
524560,Grovesend,2023-06-08T00:20:00.000+00:00,transformer,,Temperature,C,28.8
524560,Grovesend,2023-06-08T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
524560,Grovesend,2023-06-08T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
524560,Grovesend,2023-06-08T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
524560,Grovesend,2023-06-08T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
524560,Grovesend,2023-06-08T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
524560,Grovesend,2023-06-08T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
524560,Grovesend,2023-06-08T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
524560,Grovesend,2023-06-08T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
524560,Grovesend,2023-06-08T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
524560,Grovesend,2023-06-08T00:20:00.000+00:00,busbar,,L3 Active Power,kW,19.35
524560,Grovesend,2023-06-08T00:20:00.000+00:00,busbar,,L2 Active Power,kW,14.46
524560,Grovesend,2023-06-08T00:20:00.000+00:00,busbar,,L1 Active Power,kW,20.99
524560,Grovesend,2023-06-08T00:20:00.000+00:00,busbar,,N Current (RMS),A,50.4
524560,Grovesend,2023-06-08T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
524560,Grovesend,2023-06-08T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
524560,Grovesend,2023-06-08T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
524560,Grovesend,2023-06-08T00:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.13
524560,Grovesend,2023-06-08T00:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.63
524560,Grovesend,2023-06-08T00:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.37
524560,Grovesend,2023-06-08T00:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.15
524560,Grovesend,2023-06-08T00:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.4
524560,Grovesend,2023-06-08T00:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.51
524560,Grovesend,2023-06-08T00:10:00.000+00:00,feeder,50.0,N Current (RMS),A,27.2
524560,Grovesend,2023-06-08T00:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,47.5
524560,Grovesend,2023-06-08T00:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,32.3
524560,Grovesend,2023-06-08T00:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,42.5
524560,Grovesend,2023-06-08T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
524560,Grovesend,2023-06-08T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
524560,Grovesend,2023-06-08T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.55
524560,Grovesend,2023-06-08T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.85
524560,Grovesend,2023-06-08T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.28
524560,Grovesend,2023-06-08T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.09
524560,Grovesend,2023-06-08T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
524560,Grovesend,2023-06-08T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
524560,Grovesend,2023-06-08T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
524560,Grovesend,2023-06-08T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.9
524560,Grovesend,2023-06-08T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
524560,Grovesend,2023-06-08T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
524560,Grovesend,2023-06-08T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
524560,Grovesend,2023-06-08T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.91
524560,Grovesend,2023-06-08T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.1
524560,Grovesend,2023-06-08T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.15
524560,Grovesend,2023-06-08T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
524560,Grovesend,2023-06-08T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
524560,Grovesend,2023-06-08T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
524560,Grovesend,2023-06-08T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
524560,Grovesend,2023-06-08T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.96
524560,Grovesend,2023-06-08T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
524560,Grovesend,2023-06-08T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.29
524560,Grovesend,2023-06-08T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.24
524560,Grovesend,2023-06-08T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.22
524560,Grovesend,2023-06-08T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.82
524560,Grovesend,2023-06-08T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
524560,Grovesend,2023-06-08T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
524560,Grovesend,2023-06-08T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
524560,Grovesend,2023-06-08T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
524560,Grovesend,2023-06-08T00:10:00.000+00:00,transformer,,Temperature,C,28.9
524560,Grovesend,2023-06-08T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
524560,Grovesend,2023-06-08T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
524560,Grovesend,2023-06-08T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
524560,Grovesend,2023-06-08T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
524560,Grovesend,2023-06-08T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
524560,Grovesend,2023-06-08T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
524560,Grovesend,2023-06-08T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
524560,Grovesend,2023-06-08T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
524560,Grovesend,2023-06-08T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
524560,Grovesend,2023-06-08T00:10:00.000+00:00,busbar,,L3 Active Power,kW,19.16
524560,Grovesend,2023-06-08T00:10:00.000+00:00,busbar,,L2 Active Power,kW,14.47
524560,Grovesend,2023-06-08T00:10:00.000+00:00,busbar,,L1 Active Power,kW,24.07
524560,Grovesend,2023-06-08T00:10:00.000+00:00,busbar,,N Current (RMS),A,54.8
524560,Grovesend,2023-06-08T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
524560,Grovesend,2023-06-08T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
524560,Grovesend,2023-06-08T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
524560,Grovesend,2023-06-08T00:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.14
524560,Grovesend,2023-06-08T00:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.54
524560,Grovesend,2023-06-08T00:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.06
524560,Grovesend,2023-06-08T00:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.25
524560,Grovesend,2023-06-08T00:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.26
524560,Grovesend,2023-06-08T00:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.91
524560,Grovesend,2023-06-08T00:00:00.000+00:00,feeder,50.0,N Current (RMS),A,26.2
524560,Grovesend,2023-06-08T00:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,47.7
524560,Grovesend,2023-06-08T00:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.6
524560,Grovesend,2023-06-08T00:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,39.8
524560,Grovesend,2023-06-08T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
524560,Grovesend,2023-06-08T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
524560,Grovesend,2023-06-08T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.03
524560,Grovesend,2023-06-08T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.99
524560,Grovesend,2023-06-08T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.42
524560,Grovesend,2023-06-08T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.83
524560,Grovesend,2023-06-08T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
524560,Grovesend,2023-06-08T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
524560,Grovesend,2023-06-08T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
524560,Grovesend,2023-06-08T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.2
524560,Grovesend,2023-06-08T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
524560,Grovesend,2023-06-08T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
524560,Grovesend,2023-06-08T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
524560,Grovesend,2023-06-08T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.22
524560,Grovesend,2023-06-08T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.31
524560,Grovesend,2023-06-08T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.29
524560,Grovesend,2023-06-08T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
524560,Grovesend,2023-06-08T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
524560,Grovesend,2023-06-08T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
524560,Grovesend,2023-06-08T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
524560,Grovesend,2023-06-08T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.02
524560,Grovesend,2023-06-08T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
524560,Grovesend,2023-06-08T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.93
524560,Grovesend,2023-06-08T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.37
524560,Grovesend,2023-06-08T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.21
524560,Grovesend,2023-06-08T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.16
524560,Grovesend,2023-06-08T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
524560,Grovesend,2023-06-08T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
524560,Grovesend,2023-06-08T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
524560,Grovesend,2023-06-08T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
524560,Grovesend,2023-06-08T00:00:00.000+00:00,transformer,,Temperature,C,29.1
524560,Grovesend,2023-06-08T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
524560,Grovesend,2023-06-08T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
524560,Grovesend,2023-06-08T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
524560,Grovesend,2023-06-08T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
524560,Grovesend,2023-06-08T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
524560,Grovesend,2023-06-08T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
524560,Grovesend,2023-06-08T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
524560,Grovesend,2023-06-08T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
524560,Grovesend,2023-06-08T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
524560,Grovesend,2023-06-08T00:00:00.000+00:00,busbar,,L3 Active Power,kW,19.73
524560,Grovesend,2023-06-08T00:00:00.000+00:00,busbar,,L2 Active Power,kW,14.62
524560,Grovesend,2023-06-08T00:00:00.000+00:00,busbar,,L1 Active Power,kW,24.98
524560,Grovesend,2023-06-08T00:00:00.000+00:00,busbar,,N Current (RMS),A,56.2
524560,Grovesend,2023-06-08T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
524560,Grovesend,2023-06-08T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
524560,Grovesend,2023-06-08T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
524560,Grovesend,2023-06-11T23:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.93
524560,Grovesend,2023-06-11T23:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.68
524560,Grovesend,2023-06-11T23:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.81
524560,Grovesend,2023-06-11T23:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.21
524560,Grovesend,2023-06-11T23:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.07
524560,Grovesend,2023-06-11T23:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.25
524560,Grovesend,2023-06-11T23:50:00.000+00:00,feeder,50.0,N Current (RMS),A,37.6
524560,Grovesend,2023-06-11T23:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,43.8
524560,Grovesend,2023-06-11T23:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,34.3
524560,Grovesend,2023-06-11T23:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,68.4
524560,Grovesend,2023-06-11T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
524560,Grovesend,2023-06-11T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
524560,Grovesend,2023-06-11T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.95
524560,Grovesend,2023-06-11T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.81
524560,Grovesend,2023-06-11T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.19
524560,Grovesend,2023-06-11T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.96
524560,Grovesend,2023-06-11T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
524560,Grovesend,2023-06-11T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
524560,Grovesend,2023-06-11T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
524560,Grovesend,2023-06-11T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.3
524560,Grovesend,2023-06-11T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
524560,Grovesend,2023-06-11T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
524560,Grovesend,2023-06-11T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
524560,Grovesend,2023-06-11T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.34
524560,Grovesend,2023-06-11T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.88
524560,Grovesend,2023-06-11T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.35
524560,Grovesend,2023-06-11T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
524560,Grovesend,2023-06-11T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
524560,Grovesend,2023-06-11T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
524560,Grovesend,2023-06-11T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.4
524560,Grovesend,2023-06-11T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.89
524560,Grovesend,2023-06-11T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
524560,Grovesend,2023-06-11T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.89
524560,Grovesend,2023-06-11T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.68
524560,Grovesend,2023-06-11T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.75
524560,Grovesend,2023-06-11T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.34
524560,Grovesend,2023-06-11T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
524560,Grovesend,2023-06-11T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
524560,Grovesend,2023-06-11T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
524560,Grovesend,2023-06-11T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
524560,Grovesend,2023-06-11T23:50:00.000+00:00,transformer,,Temperature,C,31.8
524560,Grovesend,2023-06-11T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
524560,Grovesend,2023-06-11T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
524560,Grovesend,2023-06-11T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
524560,Grovesend,2023-06-11T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
524560,Grovesend,2023-06-11T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
524560,Grovesend,2023-06-11T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
524560,Grovesend,2023-06-11T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
524560,Grovesend,2023-06-11T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
524560,Grovesend,2023-06-11T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
524560,Grovesend,2023-06-11T23:50:00.000+00:00,busbar,,L3 Active Power,kW,20.9
524560,Grovesend,2023-06-11T23:50:00.000+00:00,busbar,,L2 Active Power,kW,16.15
524560,Grovesend,2023-06-11T23:50:00.000+00:00,busbar,,L1 Active Power,kW,36.9
524560,Grovesend,2023-06-11T23:50:00.000+00:00,busbar,,N Current (RMS),A,91.6
524560,Grovesend,2023-06-11T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
524560,Grovesend,2023-06-11T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
524560,Grovesend,2023-06-11T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.4
524560,Grovesend,2023-06-11T23:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.08
524560,Grovesend,2023-06-11T23:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.59
524560,Grovesend,2023-06-11T23:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.36
524560,Grovesend,2023-06-11T23:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.26
524560,Grovesend,2023-06-11T23:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.17
524560,Grovesend,2023-06-11T23:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.53
524560,Grovesend,2023-06-11T23:40:00.000+00:00,feeder,50.0,N Current (RMS),A,36.9
524560,Grovesend,2023-06-11T23:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,56.4
524560,Grovesend,2023-06-11T23:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,34.5
524560,Grovesend,2023-06-11T23:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,65.3
524560,Grovesend,2023-06-11T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
524560,Grovesend,2023-06-11T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
524560,Grovesend,2023-06-11T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.3
524560,Grovesend,2023-06-11T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.97
524560,Grovesend,2023-06-11T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.22
524560,Grovesend,2023-06-11T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.27
524560,Grovesend,2023-06-11T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
524560,Grovesend,2023-06-11T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
524560,Grovesend,2023-06-11T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
524560,Grovesend,2023-06-11T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.1
524560,Grovesend,2023-06-11T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
524560,Grovesend,2023-06-11T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
524560,Grovesend,2023-06-11T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
524560,Grovesend,2023-06-11T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.45
524560,Grovesend,2023-06-11T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.84
524560,Grovesend,2023-06-11T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.27
524560,Grovesend,2023-06-11T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
524560,Grovesend,2023-06-11T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
524560,Grovesend,2023-06-11T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
524560,Grovesend,2023-06-11T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
524560,Grovesend,2023-06-11T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.87
524560,Grovesend,2023-06-11T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
524560,Grovesend,2023-06-11T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.05
524560,Grovesend,2023-06-11T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.5
524560,Grovesend,2023-06-11T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.85
524560,Grovesend,2023-06-11T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.49
524560,Grovesend,2023-06-11T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
524560,Grovesend,2023-06-11T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
524560,Grovesend,2023-06-11T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
524560,Grovesend,2023-06-11T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
524560,Grovesend,2023-06-11T23:40:00.000+00:00,transformer,,Temperature,C,31.8
524560,Grovesend,2023-06-11T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
524560,Grovesend,2023-06-11T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
524560,Grovesend,2023-06-11T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
524560,Grovesend,2023-06-11T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
524560,Grovesend,2023-06-11T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
524560,Grovesend,2023-06-11T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
524560,Grovesend,2023-06-11T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
524560,Grovesend,2023-06-11T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
524560,Grovesend,2023-06-11T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
524560,Grovesend,2023-06-11T23:40:00.000+00:00,busbar,,L3 Active Power,kW,24.24
524560,Grovesend,2023-06-11T23:40:00.000+00:00,busbar,,L2 Active Power,kW,16.32
524560,Grovesend,2023-06-11T23:40:00.000+00:00,busbar,,L1 Active Power,kW,31.64
524560,Grovesend,2023-06-11T23:40:00.000+00:00,busbar,,N Current (RMS),A,72.2
524560,Grovesend,2023-06-11T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
524560,Grovesend,2023-06-11T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
524560,Grovesend,2023-06-11T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
524560,Grovesend,2023-06-11T23:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.13
524560,Grovesend,2023-06-11T23:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.53
524560,Grovesend,2023-06-11T23:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.1
524560,Grovesend,2023-06-11T23:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.55
524560,Grovesend,2023-06-11T23:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.45
524560,Grovesend,2023-06-11T23:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.77
524560,Grovesend,2023-06-11T23:30:00.000+00:00,feeder,50.0,N Current (RMS),A,43.5
524560,Grovesend,2023-06-11T23:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,70.8
524560,Grovesend,2023-06-11T23:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,35.7
524560,Grovesend,2023-06-11T23:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,70.4
524560,Grovesend,2023-06-11T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
524560,Grovesend,2023-06-11T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
524560,Grovesend,2023-06-11T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.41
524560,Grovesend,2023-06-11T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.89
524560,Grovesend,2023-06-11T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.12
524560,Grovesend,2023-06-11T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.83
524560,Grovesend,2023-06-11T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
524560,Grovesend,2023-06-11T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
524560,Grovesend,2023-06-11T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
524560,Grovesend,2023-06-11T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.3
524560,Grovesend,2023-06-11T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
524560,Grovesend,2023-06-11T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
524560,Grovesend,2023-06-11T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
524560,Grovesend,2023-06-11T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.49
524560,Grovesend,2023-06-11T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.14
524560,Grovesend,2023-06-11T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.51
524560,Grovesend,2023-06-11T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
524560,Grovesend,2023-06-11T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
524560,Grovesend,2023-06-11T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
524560,Grovesend,2023-06-11T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
524560,Grovesend,2023-06-11T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
524560,Grovesend,2023-06-11T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
524560,Grovesend,2023-06-11T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.18
524560,Grovesend,2023-06-11T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.78
524560,Grovesend,2023-06-11T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.72
524560,Grovesend,2023-06-11T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.31
524560,Grovesend,2023-06-11T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
524560,Grovesend,2023-06-11T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
524560,Grovesend,2023-06-11T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
524560,Grovesend,2023-06-11T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
524560,Grovesend,2023-06-11T23:30:00.000+00:00,transformer,,Temperature,C,31.9
524560,Grovesend,2023-06-11T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
524560,Grovesend,2023-06-11T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
524560,Grovesend,2023-06-11T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
524560,Grovesend,2023-06-11T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
524560,Grovesend,2023-06-11T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
524560,Grovesend,2023-06-11T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
524560,Grovesend,2023-06-11T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
524560,Grovesend,2023-06-11T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
524560,Grovesend,2023-06-11T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
524560,Grovesend,2023-06-11T23:30:00.000+00:00,busbar,,L3 Active Power,kW,27.55
524560,Grovesend,2023-06-11T23:30:00.000+00:00,busbar,,L2 Active Power,kW,16.8
524560,Grovesend,2023-06-11T23:30:00.000+00:00,busbar,,L1 Active Power,kW,33.62
524560,Grovesend,2023-06-11T23:30:00.000+00:00,busbar,,N Current (RMS),A,77.1
524560,Grovesend,2023-06-11T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
524560,Grovesend,2023-06-11T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
524560,Grovesend,2023-06-11T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
524560,Grovesend,2023-06-11T23:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.03
524560,Grovesend,2023-06-11T23:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.65
524560,Grovesend,2023-06-11T23:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.68
524560,Grovesend,2023-06-11T23:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.82
524560,Grovesend,2023-06-11T23:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.86
524560,Grovesend,2023-06-11T23:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.39
524560,Grovesend,2023-06-11T23:20:00.000+00:00,feeder,50.0,N Current (RMS),A,54.0
524560,Grovesend,2023-06-11T23:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,83.2
524560,Grovesend,2023-06-11T23:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.5
524560,Grovesend,2023-06-11T23:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,68.9
524560,Grovesend,2023-06-11T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
524560,Grovesend,2023-06-11T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
524560,Grovesend,2023-06-11T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.29
524560,Grovesend,2023-06-11T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.15
524560,Grovesend,2023-06-11T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.15
524560,Grovesend,2023-06-11T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.65
524560,Grovesend,2023-06-11T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
524560,Grovesend,2023-06-11T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
524560,Grovesend,2023-06-11T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
524560,Grovesend,2023-06-11T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.2
524560,Grovesend,2023-06-11T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
524560,Grovesend,2023-06-11T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
524560,Grovesend,2023-06-11T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
524560,Grovesend,2023-06-11T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.3
524560,Grovesend,2023-06-11T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.62
524560,Grovesend,2023-06-11T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.96
524560,Grovesend,2023-06-11T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
524560,Grovesend,2023-06-11T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
524560,Grovesend,2023-06-11T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
524560,Grovesend,2023-06-11T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
524560,Grovesend,2023-06-11T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.87
524560,Grovesend,2023-06-11T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
524560,Grovesend,2023-06-11T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.3
524560,Grovesend,2023-06-11T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.57
524560,Grovesend,2023-06-11T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.86
524560,Grovesend,2023-06-11T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.99
524560,Grovesend,2023-06-11T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
524560,Grovesend,2023-06-11T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
524560,Grovesend,2023-06-11T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
524560,Grovesend,2023-06-11T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
524560,Grovesend,2023-06-11T23:20:00.000+00:00,transformer,,Temperature,C,32.0
524560,Grovesend,2023-06-11T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
524560,Grovesend,2023-06-11T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
524560,Grovesend,2023-06-11T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
524560,Grovesend,2023-06-11T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
524560,Grovesend,2023-06-11T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
524560,Grovesend,2023-06-11T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
524560,Grovesend,2023-06-11T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
524560,Grovesend,2023-06-11T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
524560,Grovesend,2023-06-11T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
524560,Grovesend,2023-06-11T23:20:00.000+00:00,busbar,,L3 Active Power,kW,30.76
524560,Grovesend,2023-06-11T23:20:00.000+00:00,busbar,,L2 Active Power,kW,15.83
524560,Grovesend,2023-06-11T23:20:00.000+00:00,busbar,,L1 Active Power,kW,32.08
524560,Grovesend,2023-06-11T23:20:00.000+00:00,busbar,,N Current (RMS),A,79.6
524560,Grovesend,2023-06-11T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
524560,Grovesend,2023-06-11T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
524560,Grovesend,2023-06-11T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
524560,Grovesend,2023-06-11T23:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.18
524560,Grovesend,2023-06-11T23:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.7
524560,Grovesend,2023-06-11T23:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.01
524560,Grovesend,2023-06-11T23:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.14
524560,Grovesend,2023-06-11T23:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.58
524560,Grovesend,2023-06-11T23:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.42
524560,Grovesend,2023-06-11T23:10:00.000+00:00,feeder,50.0,N Current (RMS),A,39.0
524560,Grovesend,2023-06-11T23:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,44.1
524560,Grovesend,2023-06-11T23:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.7
524560,Grovesend,2023-06-11T23:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,64.8
524560,Grovesend,2023-06-11T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.43
524560,Grovesend,2023-06-11T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
524560,Grovesend,2023-06-11T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.4
524560,Grovesend,2023-06-11T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.21
524560,Grovesend,2023-06-11T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.09
524560,Grovesend,2023-06-11T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.85
524560,Grovesend,2023-06-11T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
524560,Grovesend,2023-06-11T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
524560,Grovesend,2023-06-11T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
524560,Grovesend,2023-06-11T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.1
524560,Grovesend,2023-06-11T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
524560,Grovesend,2023-06-11T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
524560,Grovesend,2023-06-11T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
524560,Grovesend,2023-06-11T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.59
524560,Grovesend,2023-06-11T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.46
524560,Grovesend,2023-06-11T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.82
524560,Grovesend,2023-06-11T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
524560,Grovesend,2023-06-11T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
524560,Grovesend,2023-06-11T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
524560,Grovesend,2023-06-11T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
524560,Grovesend,2023-06-11T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.05
524560,Grovesend,2023-06-11T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
524560,Grovesend,2023-06-11T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.35
524560,Grovesend,2023-06-11T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.57
524560,Grovesend,2023-06-11T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.72
524560,Grovesend,2023-06-11T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.79
524560,Grovesend,2023-06-11T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
524560,Grovesend,2023-06-11T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
524560,Grovesend,2023-06-11T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
524560,Grovesend,2023-06-11T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
524560,Grovesend,2023-06-11T23:10:00.000+00:00,transformer,,Temperature,C,32.1
524560,Grovesend,2023-06-11T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
524560,Grovesend,2023-06-11T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
524560,Grovesend,2023-06-11T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
524560,Grovesend,2023-06-11T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
524560,Grovesend,2023-06-11T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
524560,Grovesend,2023-06-11T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
524560,Grovesend,2023-06-11T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
524560,Grovesend,2023-06-11T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
524560,Grovesend,2023-06-11T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
