Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
524560,Grovesend,2023-06-11T23:10:00.000+00:00,busbar,,L3 Active Power,kW,21.51
524560,Grovesend,2023-06-11T23:10:00.000+00:00,busbar,,L2 Active Power,kW,15.09
524560,Grovesend,2023-06-11T23:10:00.000+00:00,busbar,,L1 Active Power,kW,31.01
524560,Grovesend,2023-06-11T23:10:00.000+00:00,busbar,,N Current (RMS),A,74.6
524560,Grovesend,2023-06-11T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
524560,Grovesend,2023-06-11T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
524560,Grovesend,2023-06-11T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
524560,Grovesend,2023-06-11T23:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.6
524560,Grovesend,2023-06-11T23:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.37
524560,Grovesend,2023-06-11T23:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.15
524560,Grovesend,2023-06-11T23:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.57
524560,Grovesend,2023-06-11T23:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.27
524560,Grovesend,2023-06-11T23:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.56
524560,Grovesend,2023-06-11T23:00:00.000+00:00,feeder,50.0,N Current (RMS),A,35.3
524560,Grovesend,2023-06-11T23:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,46.2
524560,Grovesend,2023-06-11T23:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.8
524560,Grovesend,2023-06-11T23:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.6
524560,Grovesend,2023-06-11T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
524560,Grovesend,2023-06-11T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
524560,Grovesend,2023-06-11T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.66
524560,Grovesend,2023-06-11T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.13
524560,Grovesend,2023-06-11T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.96
524560,Grovesend,2023-06-11T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.23
524560,Grovesend,2023-06-11T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.0
524560,Grovesend,2023-06-11T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
524560,Grovesend,2023-06-11T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
524560,Grovesend,2023-06-11T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.6
524560,Grovesend,2023-06-11T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
524560,Grovesend,2023-06-11T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
524560,Grovesend,2023-06-11T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
524560,Grovesend,2023-06-11T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.49
524560,Grovesend,2023-06-11T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.8
524560,Grovesend,2023-06-11T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.36
524560,Grovesend,2023-06-11T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
524560,Grovesend,2023-06-11T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
524560,Grovesend,2023-06-11T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
524560,Grovesend,2023-06-11T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
524560,Grovesend,2023-06-11T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
524560,Grovesend,2023-06-11T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
524560,Grovesend,2023-06-11T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.24
524560,Grovesend,2023-06-11T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.69
524560,Grovesend,2023-06-11T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.72
524560,Grovesend,2023-06-11T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.37
524560,Grovesend,2023-06-11T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
524560,Grovesend,2023-06-11T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
524560,Grovesend,2023-06-11T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
524560,Grovesend,2023-06-11T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
524560,Grovesend,2023-06-11T23:00:00.000+00:00,transformer,,Temperature,C,32.2
524560,Grovesend,2023-06-11T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
524560,Grovesend,2023-06-11T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
524560,Grovesend,2023-06-11T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
524560,Grovesend,2023-06-11T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
524560,Grovesend,2023-06-11T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
524560,Grovesend,2023-06-11T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
524560,Grovesend,2023-06-11T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
524560,Grovesend,2023-06-11T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
524560,Grovesend,2023-06-11T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
524560,Grovesend,2023-06-11T23:00:00.000+00:00,busbar,,L3 Active Power,kW,23.07
524560,Grovesend,2023-06-11T23:00:00.000+00:00,busbar,,L2 Active Power,kW,15.06
524560,Grovesend,2023-06-11T23:00:00.000+00:00,busbar,,L1 Active Power,kW,32.79
524560,Grovesend,2023-06-11T23:00:00.000+00:00,busbar,,N Current (RMS),A,78.1
524560,Grovesend,2023-06-11T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
524560,Grovesend,2023-06-11T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
524560,Grovesend,2023-06-11T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
524560,Grovesend,2023-06-11T22:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.05
524560,Grovesend,2023-06-11T22:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
524560,Grovesend,2023-06-11T22:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.08
524560,Grovesend,2023-06-11T22:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.59
524560,Grovesend,2023-06-11T22:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.78
524560,Grovesend,2023-06-11T22:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.47
524560,Grovesend,2023-06-11T22:50:00.000+00:00,feeder,50.0,N Current (RMS),A,38.2
524560,Grovesend,2023-06-11T22:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,57.8
524560,Grovesend,2023-06-11T22:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.2
524560,Grovesend,2023-06-11T22:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.4
524560,Grovesend,2023-06-11T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.41
524560,Grovesend,2023-06-11T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
524560,Grovesend,2023-06-11T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.48
524560,Grovesend,2023-06-11T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.53
524560,Grovesend,2023-06-11T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.09
524560,Grovesend,2023-06-11T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.4
524560,Grovesend,2023-06-11T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.7
524560,Grovesend,2023-06-11T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
524560,Grovesend,2023-06-11T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
524560,Grovesend,2023-06-11T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.9
524560,Grovesend,2023-06-11T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
524560,Grovesend,2023-06-11T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
524560,Grovesend,2023-06-11T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
524560,Grovesend,2023-06-11T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.53
524560,Grovesend,2023-06-11T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.16
524560,Grovesend,2023-06-11T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.39
524560,Grovesend,2023-06-11T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
524560,Grovesend,2023-06-11T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
524560,Grovesend,2023-06-11T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
524560,Grovesend,2023-06-11T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
524560,Grovesend,2023-06-11T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
524560,Grovesend,2023-06-11T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
524560,Grovesend,2023-06-11T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.82
524560,Grovesend,2023-06-11T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.78
524560,Grovesend,2023-06-11T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.84
524560,Grovesend,2023-06-11T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.81
524560,Grovesend,2023-06-11T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
524560,Grovesend,2023-06-11T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
524560,Grovesend,2023-06-11T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
524560,Grovesend,2023-06-11T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
524560,Grovesend,2023-06-11T22:50:00.000+00:00,transformer,,Temperature,C,32.3
524560,Grovesend,2023-06-11T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
524560,Grovesend,2023-06-11T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
524560,Grovesend,2023-06-11T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
524560,Grovesend,2023-06-11T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
524560,Grovesend,2023-06-11T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
524560,Grovesend,2023-06-11T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
524560,Grovesend,2023-06-11T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
524560,Grovesend,2023-06-11T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
524560,Grovesend,2023-06-11T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
524560,Grovesend,2023-06-11T22:50:00.000+00:00,busbar,,L3 Active Power,kW,26.55
524560,Grovesend,2023-06-11T22:50:00.000+00:00,busbar,,L2 Active Power,kW,18.29
524560,Grovesend,2023-06-11T22:50:00.000+00:00,busbar,,L1 Active Power,kW,31.8
524560,Grovesend,2023-06-11T22:50:00.000+00:00,busbar,,N Current (RMS),A,70.0
524560,Grovesend,2023-06-11T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
524560,Grovesend,2023-06-11T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
524560,Grovesend,2023-06-11T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
524560,Grovesend,2023-06-11T22:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.05
524560,Grovesend,2023-06-11T22:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
524560,Grovesend,2023-06-11T22:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.26
524560,Grovesend,2023-06-11T22:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.67
524560,Grovesend,2023-06-11T22:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.26
524560,Grovesend,2023-06-11T22:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.62
524560,Grovesend,2023-06-11T22:40:00.000+00:00,feeder,50.0,N Current (RMS),A,34.1
524560,Grovesend,2023-06-11T22:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,45.8
524560,Grovesend,2023-06-11T22:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.8
524560,Grovesend,2023-06-11T22:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.1
524560,Grovesend,2023-06-11T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
524560,Grovesend,2023-06-11T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
524560,Grovesend,2023-06-11T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
524560,Grovesend,2023-06-11T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.29
524560,Grovesend,2023-06-11T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.26
524560,Grovesend,2023-06-11T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.21
524560,Grovesend,2023-06-11T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.1
524560,Grovesend,2023-06-11T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
524560,Grovesend,2023-06-11T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
524560,Grovesend,2023-06-11T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.5
524560,Grovesend,2023-06-11T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
524560,Grovesend,2023-06-11T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
524560,Grovesend,2023-06-11T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
524560,Grovesend,2023-06-11T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.66
524560,Grovesend,2023-06-11T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.59
524560,Grovesend,2023-06-11T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.09
524560,Grovesend,2023-06-11T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
524560,Grovesend,2023-06-11T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
524560,Grovesend,2023-06-11T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
524560,Grovesend,2023-06-11T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
524560,Grovesend,2023-06-11T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.08
524560,Grovesend,2023-06-11T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
524560,Grovesend,2023-06-11T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.77
524560,Grovesend,2023-06-11T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.62
524560,Grovesend,2023-06-11T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.58
524560,Grovesend,2023-06-11T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.29
524560,Grovesend,2023-06-11T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
524560,Grovesend,2023-06-11T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
524560,Grovesend,2023-06-11T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
524560,Grovesend,2023-06-11T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
524560,Grovesend,2023-06-11T22:40:00.000+00:00,transformer,,Temperature,C,32.4
524560,Grovesend,2023-06-11T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
524560,Grovesend,2023-06-11T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
524560,Grovesend,2023-06-11T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
524560,Grovesend,2023-06-11T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
524560,Grovesend,2023-06-11T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
524560,Grovesend,2023-06-11T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
524560,Grovesend,2023-06-11T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
524560,Grovesend,2023-06-11T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
524560,Grovesend,2023-06-11T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
524560,Grovesend,2023-06-11T22:40:00.000+00:00,busbar,,L3 Active Power,kW,23.4
524560,Grovesend,2023-06-11T22:40:00.000+00:00,busbar,,L2 Active Power,kW,19.16
524560,Grovesend,2023-06-11T22:40:00.000+00:00,busbar,,L1 Active Power,kW,33.47
524560,Grovesend,2023-06-11T22:40:00.000+00:00,busbar,,N Current (RMS),A,68.9
524560,Grovesend,2023-06-11T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
524560,Grovesend,2023-06-11T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
524560,Grovesend,2023-06-11T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.8
524560,Grovesend,2023-06-11T22:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.35
524560,Grovesend,2023-06-11T22:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
524560,Grovesend,2023-06-11T22:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.82
524560,Grovesend,2023-06-11T22:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.63
524560,Grovesend,2023-06-11T22:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.02
524560,Grovesend,2023-06-11T22:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.43
524560,Grovesend,2023-06-11T22:30:00.000+00:00,feeder,50.0,N Current (RMS),A,34.8
524560,Grovesend,2023-06-11T22:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,41.4
524560,Grovesend,2023-06-11T22:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.1
524560,Grovesend,2023-06-11T22:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,65.3
524560,Grovesend,2023-06-11T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
524560,Grovesend,2023-06-11T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
524560,Grovesend,2023-06-11T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
524560,Grovesend,2023-06-11T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.55
524560,Grovesend,2023-06-11T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.35
524560,Grovesend,2023-06-11T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.76
524560,Grovesend,2023-06-11T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
524560,Grovesend,2023-06-11T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
524560,Grovesend,2023-06-11T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
524560,Grovesend,2023-06-11T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.0
524560,Grovesend,2023-06-11T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
524560,Grovesend,2023-06-11T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
524560,Grovesend,2023-06-11T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
524560,Grovesend,2023-06-11T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.77
524560,Grovesend,2023-06-11T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.74
524560,Grovesend,2023-06-11T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.47
524560,Grovesend,2023-06-11T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
524560,Grovesend,2023-06-11T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
524560,Grovesend,2023-06-11T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
524560,Grovesend,2023-06-11T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
524560,Grovesend,2023-06-11T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.09
524560,Grovesend,2023-06-11T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
524560,Grovesend,2023-06-11T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.88
524560,Grovesend,2023-06-11T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.72
524560,Grovesend,2023-06-11T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.52
524560,Grovesend,2023-06-11T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.99
524560,Grovesend,2023-06-11T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
524560,Grovesend,2023-06-11T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
524560,Grovesend,2023-06-11T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
524560,Grovesend,2023-06-11T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
524560,Grovesend,2023-06-11T22:30:00.000+00:00,transformer,,Temperature,C,32.5
524560,Grovesend,2023-06-11T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
524560,Grovesend,2023-06-11T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
524560,Grovesend,2023-06-11T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
524560,Grovesend,2023-06-11T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
524560,Grovesend,2023-06-11T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
524560,Grovesend,2023-06-11T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
524560,Grovesend,2023-06-11T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
524560,Grovesend,2023-06-11T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
524560,Grovesend,2023-06-11T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
524560,Grovesend,2023-06-11T22:30:00.000+00:00,busbar,,L3 Active Power,kW,23.07
524560,Grovesend,2023-06-11T22:30:00.000+00:00,busbar,,L2 Active Power,kW,17.9
524560,Grovesend,2023-06-11T22:30:00.000+00:00,busbar,,L1 Active Power,kW,33.9
524560,Grovesend,2023-06-11T22:30:00.000+00:00,busbar,,N Current (RMS),A,73.5
524560,Grovesend,2023-06-11T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
524560,Grovesend,2023-06-11T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
524560,Grovesend,2023-06-11T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
524560,Grovesend,2023-06-11T22:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.27
524560,Grovesend,2023-06-11T22:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.39
524560,Grovesend,2023-06-11T22:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.82
524560,Grovesend,2023-06-11T22:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.8
524560,Grovesend,2023-06-11T22:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.4
524560,Grovesend,2023-06-11T22:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.7
524560,Grovesend,2023-06-11T22:20:00.000+00:00,feeder,50.0,N Current (RMS),A,48.5
524560,Grovesend,2023-06-11T22:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,41.7
524560,Grovesend,2023-06-11T22:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.3
524560,Grovesend,2023-06-11T22:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,78.0
524560,Grovesend,2023-06-11T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
524560,Grovesend,2023-06-11T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
524560,Grovesend,2023-06-11T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
524560,Grovesend,2023-06-11T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.7
524560,Grovesend,2023-06-11T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.51
524560,Grovesend,2023-06-11T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.85
524560,Grovesend,2023-06-11T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
524560,Grovesend,2023-06-11T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
524560,Grovesend,2023-06-11T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
524560,Grovesend,2023-06-11T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.1
524560,Grovesend,2023-06-11T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
524560,Grovesend,2023-06-11T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
524560,Grovesend,2023-06-11T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
524560,Grovesend,2023-06-11T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.83
524560,Grovesend,2023-06-11T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.05
524560,Grovesend,2023-06-11T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.65
524560,Grovesend,2023-06-11T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
524560,Grovesend,2023-06-11T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
524560,Grovesend,2023-06-11T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.1
524560,Grovesend,2023-06-11T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
524560,Grovesend,2023-06-11T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.18
524560,Grovesend,2023-06-11T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
524560,Grovesend,2023-06-11T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.02
524560,Grovesend,2023-06-11T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.14
524560,Grovesend,2023-06-11T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.21
524560,Grovesend,2023-06-11T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.32
524560,Grovesend,2023-06-11T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
524560,Grovesend,2023-06-11T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
524560,Grovesend,2023-06-11T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
524560,Grovesend,2023-06-11T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.5
524560,Grovesend,2023-06-11T22:20:00.000+00:00,transformer,,Temperature,C,32.5
524560,Grovesend,2023-06-11T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
524560,Grovesend,2023-06-11T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
524560,Grovesend,2023-06-11T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
524560,Grovesend,2023-06-11T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
524560,Grovesend,2023-06-11T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
524560,Grovesend,2023-06-11T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
524560,Grovesend,2023-06-11T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
524560,Grovesend,2023-06-11T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
524560,Grovesend,2023-06-11T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
524560,Grovesend,2023-06-11T22:20:00.000+00:00,busbar,,L3 Active Power,kW,23.88
524560,Grovesend,2023-06-11T22:20:00.000+00:00,busbar,,L2 Active Power,kW,17.39
524560,Grovesend,2023-06-11T22:20:00.000+00:00,busbar,,L1 Active Power,kW,40.89
524560,Grovesend,2023-06-11T22:20:00.000+00:00,busbar,,N Current (RMS),A,98.3
524560,Grovesend,2023-06-11T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
524560,Grovesend,2023-06-11T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
524560,Grovesend,2023-06-11T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.6
524560,Grovesend,2023-06-11T22:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.87
524560,Grovesend,2023-06-11T22:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.43
524560,Grovesend,2023-06-11T22:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.71
524560,Grovesend,2023-06-11T22:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.26
524560,Grovesend,2023-06-11T22:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.38
524560,Grovesend,2023-06-11T22:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.87
524560,Grovesend,2023-06-11T22:10:00.000+00:00,feeder,50.0,N Current (RMS),A,47.5
524560,Grovesend,2023-06-11T22:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,39.4
524560,Grovesend,2023-06-11T22:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.3
524560,Grovesend,2023-06-11T22:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,74.8
524560,Grovesend,2023-06-11T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
524560,Grovesend,2023-06-11T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
524560,Grovesend,2023-06-11T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.76
524560,Grovesend,2023-06-11T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.75
524560,Grovesend,2023-06-11T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.64
524560,Grovesend,2023-06-11T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.21
524560,Grovesend,2023-06-11T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.1
524560,Grovesend,2023-06-11T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
524560,Grovesend,2023-06-11T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
524560,Grovesend,2023-06-11T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.3
524560,Grovesend,2023-06-11T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
524560,Grovesend,2023-06-11T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
524560,Grovesend,2023-06-11T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
524560,Grovesend,2023-06-11T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.93
524560,Grovesend,2023-06-11T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.1
524560,Grovesend,2023-06-11T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.81
524560,Grovesend,2023-06-11T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
524560,Grovesend,2023-06-11T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
524560,Grovesend,2023-06-11T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.3
524560,Grovesend,2023-06-11T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
524560,Grovesend,2023-06-11T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.28
524560,Grovesend,2023-06-11T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
524560,Grovesend,2023-06-11T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.05
524560,Grovesend,2023-06-11T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.12
524560,Grovesend,2023-06-11T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.27
524560,Grovesend,2023-06-11T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.56
524560,Grovesend,2023-06-11T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
524560,Grovesend,2023-06-11T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
524560,Grovesend,2023-06-11T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
524560,Grovesend,2023-06-11T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.5
524560,Grovesend,2023-06-11T22:10:00.000+00:00,transformer,,Temperature,C,32.6
524560,Grovesend,2023-06-11T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
524560,Grovesend,2023-06-11T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
524560,Grovesend,2023-06-11T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
524560,Grovesend,2023-06-11T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
524560,Grovesend,2023-06-11T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
524560,Grovesend,2023-06-11T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
524560,Grovesend,2023-06-11T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
524560,Grovesend,2023-06-11T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
524560,Grovesend,2023-06-11T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
524560,Grovesend,2023-06-11T22:10:00.000+00:00,busbar,,L3 Active Power,kW,24.14
524560,Grovesend,2023-06-11T22:10:00.000+00:00,busbar,,L2 Active Power,kW,17.65
524560,Grovesend,2023-06-11T22:10:00.000+00:00,busbar,,L1 Active Power,kW,40.51
524560,Grovesend,2023-06-11T22:10:00.000+00:00,busbar,,N Current (RMS),A,98.3
524560,Grovesend,2023-06-11T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
524560,Grovesend,2023-06-11T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
524560,Grovesend,2023-06-11T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.5
524560,Grovesend,2023-06-11T22:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.01
524560,Grovesend,2023-06-11T22:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.42
524560,Grovesend,2023-06-11T22:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.03
524560,Grovesend,2023-06-11T22:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.57
524560,Grovesend,2023-06-11T22:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.67
524560,Grovesend,2023-06-11T22:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.43
524560,Grovesend,2023-06-11T22:00:00.000+00:00,feeder,50.0,N Current (RMS),A,42.8
524560,Grovesend,2023-06-11T22:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,45.1
524560,Grovesend,2023-06-11T22:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.5
524560,Grovesend,2023-06-11T22:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,69.4
524560,Grovesend,2023-06-11T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.41
524560,Grovesend,2023-06-11T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
524560,Grovesend,2023-06-11T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.68
524560,Grovesend,2023-06-11T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.95
524560,Grovesend,2023-06-11T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.63
524560,Grovesend,2023-06-11T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.17
524560,Grovesend,2023-06-11T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,38.9
524560,Grovesend,2023-06-11T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
524560,Grovesend,2023-06-11T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
524560,Grovesend,2023-06-11T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.4
524560,Grovesend,2023-06-11T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
524560,Grovesend,2023-06-11T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
524560,Grovesend,2023-06-11T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
524560,Grovesend,2023-06-11T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.3
524560,Grovesend,2023-06-11T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.36
524560,Grovesend,2023-06-11T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.81
524560,Grovesend,2023-06-11T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
524560,Grovesend,2023-06-11T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.5
524560,Grovesend,2023-06-11T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
524560,Grovesend,2023-06-11T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
524560,Grovesend,2023-06-11T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.05
524560,Grovesend,2023-06-11T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
524560,Grovesend,2023-06-11T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
524560,Grovesend,2023-06-11T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.05
524560,Grovesend,2023-06-11T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.57
524560,Grovesend,2023-06-11T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.81
524560,Grovesend,2023-06-11T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
524560,Grovesend,2023-06-11T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
524560,Grovesend,2023-06-11T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
524560,Grovesend,2023-06-11T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.2
524560,Grovesend,2023-06-11T22:00:00.000+00:00,transformer,,Temperature,C,32.7
524560,Grovesend,2023-06-11T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
524560,Grovesend,2023-06-11T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
524560,Grovesend,2023-06-11T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
524560,Grovesend,2023-06-11T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
524560,Grovesend,2023-06-11T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
524560,Grovesend,2023-06-11T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
524560,Grovesend,2023-06-11T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
524560,Grovesend,2023-06-11T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
524560,Grovesend,2023-06-11T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
524560,Grovesend,2023-06-11T22:00:00.000+00:00,busbar,,L3 Active Power,kW,24.91
524560,Grovesend,2023-06-11T22:00:00.000+00:00,busbar,,L2 Active Power,kW,18.64
524560,Grovesend,2023-06-11T22:00:00.000+00:00,busbar,,L1 Active Power,kW,43.78
524560,Grovesend,2023-06-11T22:00:00.000+00:00,busbar,,N Current (RMS),A,105.2
524560,Grovesend,2023-06-11T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
524560,Grovesend,2023-06-11T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
524560,Grovesend,2023-06-11T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.6
524560,Grovesend,2023-06-11T21:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.18
524560,Grovesend,2023-06-11T21:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.27
524560,Grovesend,2023-06-11T21:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.9
524560,Grovesend,2023-06-11T21:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.7
524560,Grovesend,2023-06-11T21:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.32
524560,Grovesend,2023-06-11T21:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.87
524560,Grovesend,2023-06-11T21:50:00.000+00:00,feeder,50.0,N Current (RMS),A,35.2
524560,Grovesend,2023-06-11T21:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,49.6
524560,Grovesend,2023-06-11T21:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.2
524560,Grovesend,2023-06-11T21:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.0
524560,Grovesend,2023-06-11T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
524560,Grovesend,2023-06-11T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
524560,Grovesend,2023-06-11T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.94
524560,Grovesend,2023-06-11T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.76
524560,Grovesend,2023-06-11T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.84
524560,Grovesend,2023-06-11T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.38
524560,Grovesend,2023-06-11T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,38.3
524560,Grovesend,2023-06-11T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
524560,Grovesend,2023-06-11T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
524560,Grovesend,2023-06-11T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.5
524560,Grovesend,2023-06-11T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
524560,Grovesend,2023-06-11T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
524560,Grovesend,2023-06-11T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
524560,Grovesend,2023-06-11T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.74
524560,Grovesend,2023-06-11T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.15
524560,Grovesend,2023-06-11T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.34
524560,Grovesend,2023-06-11T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
524560,Grovesend,2023-06-11T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
524560,Grovesend,2023-06-11T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
524560,Grovesend,2023-06-11T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.0
524560,Grovesend,2023-06-11T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.8
524560,Grovesend,2023-06-11T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
524560,Grovesend,2023-06-11T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.67
524560,Grovesend,2023-06-11T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.28
524560,Grovesend,2023-06-11T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.85
524560,Grovesend,2023-06-11T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.4
524560,Grovesend,2023-06-11T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
524560,Grovesend,2023-06-11T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
524560,Grovesend,2023-06-11T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
524560,Grovesend,2023-06-11T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
524560,Grovesend,2023-06-11T21:50:00.000+00:00,transformer,,Temperature,C,32.8
524560,Grovesend,2023-06-11T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
524560,Grovesend,2023-06-11T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
524560,Grovesend,2023-06-11T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
524560,Grovesend,2023-06-11T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
524560,Grovesend,2023-06-11T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
524560,Grovesend,2023-06-11T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
524560,Grovesend,2023-06-11T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
524560,Grovesend,2023-06-11T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
524560,Grovesend,2023-06-11T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
524560,Grovesend,2023-06-11T21:50:00.000+00:00,busbar,,L3 Active Power,kW,25.91
524560,Grovesend,2023-06-11T21:50:00.000+00:00,busbar,,L2 Active Power,kW,19.49
524560,Grovesend,2023-06-11T21:50:00.000+00:00,busbar,,L1 Active Power,kW,41.16
524560,Grovesend,2023-06-11T21:50:00.000+00:00,busbar,,N Current (RMS),A,93.0
524560,Grovesend,2023-06-11T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
524560,Grovesend,2023-06-11T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
524560,Grovesend,2023-06-11T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.8
524560,Grovesend,2023-06-11T21:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.34
524560,Grovesend,2023-06-11T21:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.18
524560,Grovesend,2023-06-11T21:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.55
524560,Grovesend,2023-06-11T21:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.97
524560,Grovesend,2023-06-11T21:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.55
524560,Grovesend,2023-06-11T21:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.69
524560,Grovesend,2023-06-11T21:40:00.000+00:00,feeder,50.0,N Current (RMS),A,31.8
524560,Grovesend,2023-06-11T21:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,51.2
524560,Grovesend,2023-06-11T21:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,51.6
524560,Grovesend,2023-06-11T21:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,66.4
524560,Grovesend,2023-06-11T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
524560,Grovesend,2023-06-11T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
524560,Grovesend,2023-06-11T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.87
524560,Grovesend,2023-06-11T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.32
524560,Grovesend,2023-06-11T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.68
524560,Grovesend,2023-06-11T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.06
524560,Grovesend,2023-06-11T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.2
524560,Grovesend,2023-06-11T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
524560,Grovesend,2023-06-11T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
524560,Grovesend,2023-06-11T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.1
524560,Grovesend,2023-06-11T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
524560,Grovesend,2023-06-11T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
524560,Grovesend,2023-06-11T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
524560,Grovesend,2023-06-11T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.99
524560,Grovesend,2023-06-11T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.17
524560,Grovesend,2023-06-11T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.01
524560,Grovesend,2023-06-11T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
524560,Grovesend,2023-06-11T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
524560,Grovesend,2023-06-11T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
524560,Grovesend,2023-06-11T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.7
524560,Grovesend,2023-06-11T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
524560,Grovesend,2023-06-11T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
524560,Grovesend,2023-06-11T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.68
524560,Grovesend,2023-06-11T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.73
524560,Grovesend,2023-06-11T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.85
524560,Grovesend,2023-06-11T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.78
524560,Grovesend,2023-06-11T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
524560,Grovesend,2023-06-11T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
524560,Grovesend,2023-06-11T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.1
524560,Grovesend,2023-06-11T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.1
524560,Grovesend,2023-06-11T21:40:00.000+00:00,transformer,,Temperature,C,32.8
524560,Grovesend,2023-06-11T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
524560,Grovesend,2023-06-11T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
524560,Grovesend,2023-06-11T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
524560,Grovesend,2023-06-11T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
524560,Grovesend,2023-06-11T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
524560,Grovesend,2023-06-11T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
524560,Grovesend,2023-06-11T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
524560,Grovesend,2023-06-11T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
524560,Grovesend,2023-06-11T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
524560,Grovesend,2023-06-11T21:40:00.000+00:00,busbar,,L3 Active Power,kW,27.74
524560,Grovesend,2023-06-11T21:40:00.000+00:00,busbar,,L2 Active Power,kW,28.57
524560,Grovesend,2023-06-11T21:40:00.000+00:00,busbar,,L1 Active Power,kW,39.95
524560,Grovesend,2023-06-11T21:40:00.000+00:00,busbar,,N Current (RMS),A,78.0
524560,Grovesend,2023-06-11T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
524560,Grovesend,2023-06-11T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
524560,Grovesend,2023-06-11T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.0
524560,Grovesend,2023-06-11T21:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.22
524560,Grovesend,2023-06-11T21:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.25
524560,Grovesend,2023-06-11T21:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.49
524560,Grovesend,2023-06-11T21:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.11
524560,Grovesend,2023-06-11T21:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.57
524560,Grovesend,2023-06-11T21:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.91
524560,Grovesend,2023-06-11T21:30:00.000+00:00,feeder,50.0,N Current (RMS),A,40.1
524560,Grovesend,2023-06-11T21:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,47.5
524560,Grovesend,2023-06-11T21:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,36.6
524560,Grovesend,2023-06-11T21:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,75.7
524560,Grovesend,2023-06-11T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
524560,Grovesend,2023-06-11T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
524560,Grovesend,2023-06-11T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.95
524560,Grovesend,2023-06-11T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.18
524560,Grovesend,2023-06-11T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.04
524560,Grovesend,2023-06-11T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.57
524560,Grovesend,2023-06-11T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.4
524560,Grovesend,2023-06-11T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
524560,Grovesend,2023-06-11T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
524560,Grovesend,2023-06-11T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.1
524560,Grovesend,2023-06-11T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
524560,Grovesend,2023-06-11T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
524560,Grovesend,2023-06-11T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
524560,Grovesend,2023-06-11T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.23
524560,Grovesend,2023-06-11T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.77
524560,Grovesend,2023-06-11T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.87
524560,Grovesend,2023-06-11T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
524560,Grovesend,2023-06-11T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
524560,Grovesend,2023-06-11T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.3
524560,Grovesend,2023-06-11T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
524560,Grovesend,2023-06-11T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
524560,Grovesend,2023-06-11T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
524560,Grovesend,2023-06-11T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.64
524560,Grovesend,2023-06-11T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.16
524560,Grovesend,2023-06-11T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.99
524560,Grovesend,2023-06-11T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.18
524560,Grovesend,2023-06-11T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
524560,Grovesend,2023-06-11T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
524560,Grovesend,2023-06-11T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.5
524560,Grovesend,2023-06-11T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.6
524560,Grovesend,2023-06-11T21:30:00.000+00:00,transformer,,Temperature,C,32.9
524560,Grovesend,2023-06-11T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
524560,Grovesend,2023-06-11T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
524560,Grovesend,2023-06-11T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
524560,Grovesend,2023-06-11T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
524560,Grovesend,2023-06-11T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
524560,Grovesend,2023-06-11T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
524560,Grovesend,2023-06-11T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
524560,Grovesend,2023-06-11T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
524560,Grovesend,2023-06-11T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
524560,Grovesend,2023-06-11T21:30:00.000+00:00,busbar,,L3 Active Power,kW,27.56
