Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
524560,Grovesend,2023-06-11T21:30:00.000+00:00,busbar,,L2 Active Power,kW,28.67
524560,Grovesend,2023-06-11T21:30:00.000+00:00,busbar,,L1 Active Power,kW,42.67
524560,Grovesend,2023-06-11T21:30:00.000+00:00,busbar,,N Current (RMS),A,80.6
524560,Grovesend,2023-06-11T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
524560,Grovesend,2023-06-11T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
524560,Grovesend,2023-06-11T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.2
524560,Grovesend,2023-06-11T21:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.35
524560,Grovesend,2023-06-11T21:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.37
524560,Grovesend,2023-06-11T21:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.46
524560,Grovesend,2023-06-11T21:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.87
524560,Grovesend,2023-06-11T21:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.22
524560,Grovesend,2023-06-11T21:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.59
524560,Grovesend,2023-06-11T21:20:00.000+00:00,feeder,50.0,N Current (RMS),A,37.6
524560,Grovesend,2023-06-11T21:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,59.0
524560,Grovesend,2023-06-11T21:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,43.7
524560,Grovesend,2023-06-11T21:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,77.8
524560,Grovesend,2023-06-11T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
524560,Grovesend,2023-06-11T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
524560,Grovesend,2023-06-11T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.49
524560,Grovesend,2023-06-11T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.17
524560,Grovesend,2023-06-11T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.03
524560,Grovesend,2023-06-11T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.56
524560,Grovesend,2023-06-11T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.9
524560,Grovesend,2023-06-11T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
524560,Grovesend,2023-06-11T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
524560,Grovesend,2023-06-11T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.3
524560,Grovesend,2023-06-11T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
524560,Grovesend,2023-06-11T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
524560,Grovesend,2023-06-11T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
524560,Grovesend,2023-06-11T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.25
524560,Grovesend,2023-06-11T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.17
524560,Grovesend,2023-06-11T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.17
524560,Grovesend,2023-06-11T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
524560,Grovesend,2023-06-11T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
524560,Grovesend,2023-06-11T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
524560,Grovesend,2023-06-11T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.2
524560,Grovesend,2023-06-11T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
524560,Grovesend,2023-06-11T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
524560,Grovesend,2023-06-11T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.84
524560,Grovesend,2023-06-11T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.85
524560,Grovesend,2023-06-11T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.18
524560,Grovesend,2023-06-11T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.37
524560,Grovesend,2023-06-11T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
524560,Grovesend,2023-06-11T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
524560,Grovesend,2023-06-11T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
524560,Grovesend,2023-06-11T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.9
524560,Grovesend,2023-06-11T21:20:00.000+00:00,transformer,,Temperature,C,32.9
524560,Grovesend,2023-06-11T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
524560,Grovesend,2023-06-11T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
524560,Grovesend,2023-06-11T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
524560,Grovesend,2023-06-11T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
524560,Grovesend,2023-06-11T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
524560,Grovesend,2023-06-11T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
524560,Grovesend,2023-06-11T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
524560,Grovesend,2023-06-11T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
524560,Grovesend,2023-06-11T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
524560,Grovesend,2023-06-11T21:20:00.000+00:00,busbar,,L3 Active Power,kW,30.87
524560,Grovesend,2023-06-11T21:20:00.000+00:00,busbar,,L2 Active Power,kW,23.08
524560,Grovesend,2023-06-11T21:20:00.000+00:00,busbar,,L1 Active Power,kW,45.89
524560,Grovesend,2023-06-11T21:20:00.000+00:00,busbar,,N Current (RMS),A,96.6
524560,Grovesend,2023-06-11T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
524560,Grovesend,2023-06-11T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
524560,Grovesend,2023-06-11T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,191.9
524560,Grovesend,2023-06-11T21:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.21
524560,Grovesend,2023-06-11T21:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.29
524560,Grovesend,2023-06-11T21:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.65
524560,Grovesend,2023-06-11T21:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.44
524560,Grovesend,2023-06-11T21:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.63
524560,Grovesend,2023-06-11T21:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.17
524560,Grovesend,2023-06-11T21:10:00.000+00:00,feeder,50.0,N Current (RMS),A,40.8
524560,Grovesend,2023-06-11T21:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,73.5
524560,Grovesend,2023-06-11T21:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,45.3
524560,Grovesend,2023-06-11T21:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,72.1
524560,Grovesend,2023-06-11T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.37
524560,Grovesend,2023-06-11T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
524560,Grovesend,2023-06-11T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.61
524560,Grovesend,2023-06-11T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.25
524560,Grovesend,2023-06-11T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.11
524560,Grovesend,2023-06-11T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.33
524560,Grovesend,2023-06-11T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
524560,Grovesend,2023-06-11T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.5
524560,Grovesend,2023-06-11T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
524560,Grovesend,2023-06-11T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.4
524560,Grovesend,2023-06-11T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
524560,Grovesend,2023-06-11T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.57
524560,Grovesend,2023-06-11T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
524560,Grovesend,2023-06-11T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.31
524560,Grovesend,2023-06-11T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.53
524560,Grovesend,2023-06-11T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.29
524560,Grovesend,2023-06-11T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
524560,Grovesend,2023-06-11T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.3
524560,Grovesend,2023-06-11T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.8
524560,Grovesend,2023-06-11T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.1
524560,Grovesend,2023-06-11T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
524560,Grovesend,2023-06-11T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
524560,Grovesend,2023-06-11T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
524560,Grovesend,2023-06-11T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.05
524560,Grovesend,2023-06-11T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.18
524560,Grovesend,2023-06-11T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.77
524560,Grovesend,2023-06-11T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
524560,Grovesend,2023-06-11T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
524560,Grovesend,2023-06-11T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
524560,Grovesend,2023-06-11T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.5
524560,Grovesend,2023-06-11T21:10:00.000+00:00,transformer,,Temperature,C,33.0
524560,Grovesend,2023-06-11T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
524560,Grovesend,2023-06-11T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
524560,Grovesend,2023-06-11T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
524560,Grovesend,2023-06-11T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
524560,Grovesend,2023-06-11T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
524560,Grovesend,2023-06-11T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
524560,Grovesend,2023-06-11T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
524560,Grovesend,2023-06-11T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
524560,Grovesend,2023-06-11T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
524560,Grovesend,2023-06-11T21:10:00.000+00:00,busbar,,L3 Active Power,kW,34.64
524560,Grovesend,2023-06-11T21:10:00.000+00:00,busbar,,L2 Active Power,kW,25.94
524560,Grovesend,2023-06-11T21:10:00.000+00:00,busbar,,L1 Active Power,kW,44.77
524560,Grovesend,2023-06-11T21:10:00.000+00:00,busbar,,N Current (RMS),A,90.0
524560,Grovesend,2023-06-11T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
524560,Grovesend,2023-06-11T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
524560,Grovesend,2023-06-11T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,187.5
524560,Grovesend,2023-06-11T21:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.71
524560,Grovesend,2023-06-11T21:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.38
524560,Grovesend,2023-06-11T21:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.62
524560,Grovesend,2023-06-11T21:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.94
524560,Grovesend,2023-06-11T21:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.4
524560,Grovesend,2023-06-11T21:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.98
524560,Grovesend,2023-06-11T21:00:00.000+00:00,feeder,50.0,N Current (RMS),A,41.8
524560,Grovesend,2023-06-11T21:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,69.2
524560,Grovesend,2023-06-11T21:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,40.2
524560,Grovesend,2023-06-11T21:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,67.6
524560,Grovesend,2023-06-11T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
524560,Grovesend,2023-06-11T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
524560,Grovesend,2023-06-11T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.37
524560,Grovesend,2023-06-11T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.55
524560,Grovesend,2023-06-11T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.59
524560,Grovesend,2023-06-11T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.14
524560,Grovesend,2023-06-11T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
524560,Grovesend,2023-06-11T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
524560,Grovesend,2023-06-11T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
524560,Grovesend,2023-06-11T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.5
524560,Grovesend,2023-06-11T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
524560,Grovesend,2023-06-11T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.5
524560,Grovesend,2023-06-11T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
524560,Grovesend,2023-06-11T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.51
524560,Grovesend,2023-06-11T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.33
524560,Grovesend,2023-06-11T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.77
524560,Grovesend,2023-06-11T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
524560,Grovesend,2023-06-11T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.1
524560,Grovesend,2023-06-11T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.8
524560,Grovesend,2023-06-11T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.1
524560,Grovesend,2023-06-11T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
524560,Grovesend,2023-06-11T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
524560,Grovesend,2023-06-11T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
524560,Grovesend,2023-06-11T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.13
524560,Grovesend,2023-06-11T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.47
524560,Grovesend,2023-06-11T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.03
524560,Grovesend,2023-06-11T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
524560,Grovesend,2023-06-11T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
524560,Grovesend,2023-06-11T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.1
524560,Grovesend,2023-06-11T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.9
524560,Grovesend,2023-06-11T21:00:00.000+00:00,transformer,,Temperature,C,33.1
524560,Grovesend,2023-06-11T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
524560,Grovesend,2023-06-11T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
524560,Grovesend,2023-06-11T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
524560,Grovesend,2023-06-11T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
524560,Grovesend,2023-06-11T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
524560,Grovesend,2023-06-11T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
524560,Grovesend,2023-06-11T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
524560,Grovesend,2023-06-11T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
524560,Grovesend,2023-06-11T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
524560,Grovesend,2023-06-11T21:00:00.000+00:00,busbar,,L3 Active Power,kW,34.96
524560,Grovesend,2023-06-11T21:00:00.000+00:00,busbar,,L2 Active Power,kW,32.28
524560,Grovesend,2023-06-11T21:00:00.000+00:00,busbar,,L1 Active Power,kW,41.5
524560,Grovesend,2023-06-11T21:00:00.000+00:00,busbar,,N Current (RMS),A,72.3
524560,Grovesend,2023-06-11T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.9
524560,Grovesend,2023-06-11T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
524560,Grovesend,2023-06-11T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.2
524560,Grovesend,2023-06-11T20:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.79
524560,Grovesend,2023-06-11T20:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.47
524560,Grovesend,2023-06-11T20:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.52
524560,Grovesend,2023-06-11T20:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,22.12
524560,Grovesend,2023-06-11T20:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.22
524560,Grovesend,2023-06-11T20:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.42
524560,Grovesend,2023-06-11T20:50:00.000+00:00,feeder,50.0,N Current (RMS),A,54.4
524560,Grovesend,2023-06-11T20:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,92.6
524560,Grovesend,2023-06-11T20:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,39.4
524560,Grovesend,2023-06-11T20:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,65.1
524560,Grovesend,2023-06-11T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
524560,Grovesend,2023-06-11T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
524560,Grovesend,2023-06-11T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.18
524560,Grovesend,2023-06-11T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.95
524560,Grovesend,2023-06-11T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.33
524560,Grovesend,2023-06-11T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.27
524560,Grovesend,2023-06-11T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
524560,Grovesend,2023-06-11T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
524560,Grovesend,2023-06-11T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
524560,Grovesend,2023-06-11T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.0
524560,Grovesend,2023-06-11T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
524560,Grovesend,2023-06-11T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
524560,Grovesend,2023-06-11T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
524560,Grovesend,2023-06-11T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.15
524560,Grovesend,2023-06-11T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.87
524560,Grovesend,2023-06-11T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.78
524560,Grovesend,2023-06-11T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
524560,Grovesend,2023-06-11T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
524560,Grovesend,2023-06-11T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.1
524560,Grovesend,2023-06-11T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.8
524560,Grovesend,2023-06-11T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
524560,Grovesend,2023-06-11T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
524560,Grovesend,2023-06-11T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.72
524560,Grovesend,2023-06-11T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.04
524560,Grovesend,2023-06-11T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.01
524560,Grovesend,2023-06-11T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.29
524560,Grovesend,2023-06-11T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
524560,Grovesend,2023-06-11T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
524560,Grovesend,2023-06-11T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.6
524560,Grovesend,2023-06-11T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.2
524560,Grovesend,2023-06-11T20:50:00.000+00:00,transformer,,Temperature,C,33.1
524560,Grovesend,2023-06-11T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
524560,Grovesend,2023-06-11T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
524560,Grovesend,2023-06-11T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
524560,Grovesend,2023-06-11T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
524560,Grovesend,2023-06-11T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
524560,Grovesend,2023-06-11T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
524560,Grovesend,2023-06-11T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
524560,Grovesend,2023-06-11T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
524560,Grovesend,2023-06-11T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
524560,Grovesend,2023-06-11T20:50:00.000+00:00,busbar,,L3 Active Power,kW,39.24
524560,Grovesend,2023-06-11T20:50:00.000+00:00,busbar,,L2 Active Power,kW,30.89
524560,Grovesend,2023-06-11T20:50:00.000+00:00,busbar,,L1 Active Power,kW,40.99
524560,Grovesend,2023-06-11T20:50:00.000+00:00,busbar,,N Current (RMS),A,78.6
524560,Grovesend,2023-06-11T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.9
524560,Grovesend,2023-06-11T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
524560,Grovesend,2023-06-11T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.5
524560,Grovesend,2023-06-11T20:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.08
524560,Grovesend,2023-06-11T20:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.51
524560,Grovesend,2023-06-11T20:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.59
524560,Grovesend,2023-06-11T20:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.53
524560,Grovesend,2023-06-11T20:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.65
524560,Grovesend,2023-06-11T20:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.38
524560,Grovesend,2023-06-11T20:40:00.000+00:00,feeder,50.0,N Current (RMS),A,33.7
524560,Grovesend,2023-06-11T20:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,57.5
524560,Grovesend,2023-06-11T20:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,41.3
524560,Grovesend,2023-06-11T20:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,65.0
524560,Grovesend,2023-06-11T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
524560,Grovesend,2023-06-11T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
524560,Grovesend,2023-06-11T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.97
524560,Grovesend,2023-06-11T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.62
524560,Grovesend,2023-06-11T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.16
524560,Grovesend,2023-06-11T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.93
524560,Grovesend,2023-06-11T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
524560,Grovesend,2023-06-11T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
524560,Grovesend,2023-06-11T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
524560,Grovesend,2023-06-11T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.0
524560,Grovesend,2023-06-11T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
524560,Grovesend,2023-06-11T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
524560,Grovesend,2023-06-11T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
524560,Grovesend,2023-06-11T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.17
524560,Grovesend,2023-06-11T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.54
524560,Grovesend,2023-06-11T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.42
524560,Grovesend,2023-06-11T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
524560,Grovesend,2023-06-11T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.9
524560,Grovesend,2023-06-11T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.2
524560,Grovesend,2023-06-11T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.9
524560,Grovesend,2023-06-11T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
524560,Grovesend,2023-06-11T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
524560,Grovesend,2023-06-11T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.94
524560,Grovesend,2023-06-11T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.51
524560,Grovesend,2023-06-11T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.99
524560,Grovesend,2023-06-11T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.4
524560,Grovesend,2023-06-11T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
524560,Grovesend,2023-06-11T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
524560,Grovesend,2023-06-11T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.0
524560,Grovesend,2023-06-11T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.1
524560,Grovesend,2023-06-11T20:40:00.000+00:00,transformer,,Temperature,C,33.1
524560,Grovesend,2023-06-11T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
524560,Grovesend,2023-06-11T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
524560,Grovesend,2023-06-11T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
524560,Grovesend,2023-06-11T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
524560,Grovesend,2023-06-11T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
524560,Grovesend,2023-06-11T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
524560,Grovesend,2023-06-11T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
524560,Grovesend,2023-06-11T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
524560,Grovesend,2023-06-11T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
524560,Grovesend,2023-06-11T20:40:00.000+00:00,busbar,,L3 Active Power,kW,30.54
524560,Grovesend,2023-06-11T20:40:00.000+00:00,busbar,,L2 Active Power,kW,26.98
524560,Grovesend,2023-06-11T20:40:00.000+00:00,busbar,,L1 Active Power,kW,41.45
524560,Grovesend,2023-06-11T20:40:00.000+00:00,busbar,,N Current (RMS),A,84.7
524560,Grovesend,2023-06-11T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
524560,Grovesend,2023-06-11T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
524560,Grovesend,2023-06-11T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.7
524560,Grovesend,2023-06-11T20:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.8
524560,Grovesend,2023-06-11T20:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.68
524560,Grovesend,2023-06-11T20:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.61
524560,Grovesend,2023-06-11T20:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.5
524560,Grovesend,2023-06-11T20:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.38
524560,Grovesend,2023-06-11T20:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.71
524560,Grovesend,2023-06-11T20:30:00.000+00:00,feeder,50.0,N Current (RMS),A,38.1
524560,Grovesend,2023-06-11T20:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,53.1
524560,Grovesend,2023-06-11T20:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,40.3
524560,Grovesend,2023-06-11T20:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,70.7
524560,Grovesend,2023-06-11T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
524560,Grovesend,2023-06-11T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
524560,Grovesend,2023-06-11T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.42
524560,Grovesend,2023-06-11T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.66
524560,Grovesend,2023-06-11T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.55
524560,Grovesend,2023-06-11T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.39
524560,Grovesend,2023-06-11T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
524560,Grovesend,2023-06-11T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
524560,Grovesend,2023-06-11T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
524560,Grovesend,2023-06-11T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.7
524560,Grovesend,2023-06-11T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
524560,Grovesend,2023-06-11T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
524560,Grovesend,2023-06-11T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
524560,Grovesend,2023-06-11T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.38
524560,Grovesend,2023-06-11T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.75
524560,Grovesend,2023-06-11T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.07
524560,Grovesend,2023-06-11T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
524560,Grovesend,2023-06-11T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.7
524560,Grovesend,2023-06-11T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.2
524560,Grovesend,2023-06-11T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.0
524560,Grovesend,2023-06-11T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
524560,Grovesend,2023-06-11T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
524560,Grovesend,2023-06-11T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.02
524560,Grovesend,2023-06-11T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.49
524560,Grovesend,2023-06-11T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.58
524560,Grovesend,2023-06-11T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.54
524560,Grovesend,2023-06-11T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
524560,Grovesend,2023-06-11T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.1
524560,Grovesend,2023-06-11T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.8
524560,Grovesend,2023-06-11T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.5
524560,Grovesend,2023-06-11T20:30:00.000+00:00,transformer,,Temperature,C,33.3
524560,Grovesend,2023-06-11T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
524560,Grovesend,2023-06-11T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
524560,Grovesend,2023-06-11T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
524560,Grovesend,2023-06-11T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
524560,Grovesend,2023-06-11T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
524560,Grovesend,2023-06-11T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
524560,Grovesend,2023-06-11T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
524560,Grovesend,2023-06-11T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
524560,Grovesend,2023-06-11T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
524560,Grovesend,2023-06-11T20:30:00.000+00:00,busbar,,L3 Active Power,kW,30.87
524560,Grovesend,2023-06-11T20:30:00.000+00:00,busbar,,L2 Active Power,kW,25.99
524560,Grovesend,2023-06-11T20:30:00.000+00:00,busbar,,L1 Active Power,kW,44.13
524560,Grovesend,2023-06-11T20:30:00.000+00:00,busbar,,N Current (RMS),A,95.7
524560,Grovesend,2023-06-11T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
524560,Grovesend,2023-06-11T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
524560,Grovesend,2023-06-11T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.0
524560,Grovesend,2023-06-11T20:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.33
524560,Grovesend,2023-06-11T20:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.74
524560,Grovesend,2023-06-11T20:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.88
524560,Grovesend,2023-06-11T20:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.6
524560,Grovesend,2023-06-11T20:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.97
524560,Grovesend,2023-06-11T20:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.92
524560,Grovesend,2023-06-11T20:20:00.000+00:00,feeder,50.0,N Current (RMS),A,41.0
524560,Grovesend,2023-06-11T20:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,62.4
524560,Grovesend,2023-06-11T20:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,42.9
524560,Grovesend,2023-06-11T20:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,72.0
524560,Grovesend,2023-06-11T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
524560,Grovesend,2023-06-11T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
524560,Grovesend,2023-06-11T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.85
524560,Grovesend,2023-06-11T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.93
524560,Grovesend,2023-06-11T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.78
524560,Grovesend,2023-06-11T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.7
524560,Grovesend,2023-06-11T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
524560,Grovesend,2023-06-11T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.6
524560,Grovesend,2023-06-11T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
524560,Grovesend,2023-06-11T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.5
524560,Grovesend,2023-06-11T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
524560,Grovesend,2023-06-11T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
524560,Grovesend,2023-06-11T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
524560,Grovesend,2023-06-11T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.46
524560,Grovesend,2023-06-11T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.56
524560,Grovesend,2023-06-11T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.26
524560,Grovesend,2023-06-11T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
524560,Grovesend,2023-06-11T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.1
524560,Grovesend,2023-06-11T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
524560,Grovesend,2023-06-11T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.5
524560,Grovesend,2023-06-11T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
524560,Grovesend,2023-06-11T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
524560,Grovesend,2023-06-11T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.83
524560,Grovesend,2023-06-11T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.5
524560,Grovesend,2023-06-11T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.3
524560,Grovesend,2023-06-11T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.37
524560,Grovesend,2023-06-11T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
524560,Grovesend,2023-06-11T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.7
524560,Grovesend,2023-06-11T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
524560,Grovesend,2023-06-11T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.1
524560,Grovesend,2023-06-11T20:20:00.000+00:00,transformer,,Temperature,C,33.3
524560,Grovesend,2023-06-11T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
524560,Grovesend,2023-06-11T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
524560,Grovesend,2023-06-11T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
524560,Grovesend,2023-06-11T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
524560,Grovesend,2023-06-11T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
524560,Grovesend,2023-06-11T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
524560,Grovesend,2023-06-11T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
524560,Grovesend,2023-06-11T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
524560,Grovesend,2023-06-11T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
524560,Grovesend,2023-06-11T20:20:00.000+00:00,busbar,,L3 Active Power,kW,37.07
524560,Grovesend,2023-06-11T20:20:00.000+00:00,busbar,,L2 Active Power,kW,25.18
524560,Grovesend,2023-06-11T20:20:00.000+00:00,busbar,,L1 Active Power,kW,45.79
524560,Grovesend,2023-06-11T20:20:00.000+00:00,busbar,,N Current (RMS),A,101.2
524560,Grovesend,2023-06-11T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.8
524560,Grovesend,2023-06-11T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
524560,Grovesend,2023-06-11T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.8
524560,Grovesend,2023-06-11T20:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.59
524560,Grovesend,2023-06-11T20:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.41
524560,Grovesend,2023-06-11T20:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.79
524560,Grovesend,2023-06-11T20:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.43
524560,Grovesend,2023-06-11T20:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.28
524560,Grovesend,2023-06-11T20:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.74
524560,Grovesend,2023-06-11T20:10:00.000+00:00,feeder,50.0,N Current (RMS),A,52.6
524560,Grovesend,2023-06-11T20:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,82.0
524560,Grovesend,2023-06-11T20:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,39.7
524560,Grovesend,2023-06-11T20:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,79.2
524560,Grovesend,2023-06-11T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
524560,Grovesend,2023-06-11T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
524560,Grovesend,2023-06-11T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.79
524560,Grovesend,2023-06-11T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.51
524560,Grovesend,2023-06-11T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.91
524560,Grovesend,2023-06-11T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.04
524560,Grovesend,2023-06-11T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
524560,Grovesend,2023-06-11T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.2
524560,Grovesend,2023-06-11T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
524560,Grovesend,2023-06-11T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.1
524560,Grovesend,2023-06-11T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
524560,Grovesend,2023-06-11T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
524560,Grovesend,2023-06-11T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
524560,Grovesend,2023-06-11T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.31
524560,Grovesend,2023-06-11T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.77
524560,Grovesend,2023-06-11T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.94
524560,Grovesend,2023-06-11T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
524560,Grovesend,2023-06-11T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.7
524560,Grovesend,2023-06-11T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.3
524560,Grovesend,2023-06-11T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.8
524560,Grovesend,2023-06-11T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.87
524560,Grovesend,2023-06-11T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
524560,Grovesend,2023-06-11T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.86
524560,Grovesend,2023-06-11T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.61
524560,Grovesend,2023-06-11T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.08
524560,Grovesend,2023-06-11T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.17
524560,Grovesend,2023-06-11T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
524560,Grovesend,2023-06-11T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
524560,Grovesend,2023-06-11T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
524560,Grovesend,2023-06-11T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.9
524560,Grovesend,2023-06-11T20:10:00.000+00:00,transformer,,Temperature,C,33.4
524560,Grovesend,2023-06-11T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
524560,Grovesend,2023-06-11T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
524560,Grovesend,2023-06-11T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
524560,Grovesend,2023-06-11T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
524560,Grovesend,2023-06-11T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
524560,Grovesend,2023-06-11T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
524560,Grovesend,2023-06-11T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
524560,Grovesend,2023-06-11T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
524560,Grovesend,2023-06-11T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
524560,Grovesend,2023-06-11T20:10:00.000+00:00,busbar,,L3 Active Power,kW,40.29
524560,Grovesend,2023-06-11T20:10:00.000+00:00,busbar,,L2 Active Power,kW,23.61
524560,Grovesend,2023-06-11T20:10:00.000+00:00,busbar,,L1 Active Power,kW,48.56
524560,Grovesend,2023-06-11T20:10:00.000+00:00,busbar,,N Current (RMS),A,113.8
524560,Grovesend,2023-06-11T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.7
524560,Grovesend,2023-06-11T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
524560,Grovesend,2023-06-11T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,203.6
524560,Grovesend,2023-06-11T20:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.74
524560,Grovesend,2023-06-11T20:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.44
524560,Grovesend,2023-06-11T20:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.83
524560,Grovesend,2023-06-11T20:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.32
524560,Grovesend,2023-06-11T20:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.99
524560,Grovesend,2023-06-11T20:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.6
524560,Grovesend,2023-06-11T20:00:00.000+00:00,feeder,50.0,N Current (RMS),A,42.3
524560,Grovesend,2023-06-11T20:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,68.3
524560,Grovesend,2023-06-11T20:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,38.8
524560,Grovesend,2023-06-11T20:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,67.5
524560,Grovesend,2023-06-11T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
524560,Grovesend,2023-06-11T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
524560,Grovesend,2023-06-11T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.38
524560,Grovesend,2023-06-11T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.03
524560,Grovesend,2023-06-11T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.18
524560,Grovesend,2023-06-11T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.42
524560,Grovesend,2023-06-11T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
524560,Grovesend,2023-06-11T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.5
524560,Grovesend,2023-06-11T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
524560,Grovesend,2023-06-11T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.9
524560,Grovesend,2023-06-11T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
524560,Grovesend,2023-06-11T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
524560,Grovesend,2023-06-11T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
524560,Grovesend,2023-06-11T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.41
524560,Grovesend,2023-06-11T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.93
524560,Grovesend,2023-06-11T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.06
524560,Grovesend,2023-06-11T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
524560,Grovesend,2023-06-11T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
524560,Grovesend,2023-06-11T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.3
524560,Grovesend,2023-06-11T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.5
524560,Grovesend,2023-06-11T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
524560,Grovesend,2023-06-11T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
524560,Grovesend,2023-06-11T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.34
524560,Grovesend,2023-06-11T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.78
524560,Grovesend,2023-06-11T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.26
524560,Grovesend,2023-06-11T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.12
524560,Grovesend,2023-06-11T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.1
524560,Grovesend,2023-06-11T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
524560,Grovesend,2023-06-11T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
524560,Grovesend,2023-06-11T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.0
524560,Grovesend,2023-06-11T20:00:00.000+00:00,transformer,,Temperature,C,33.4
524560,Grovesend,2023-06-11T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
524560,Grovesend,2023-06-11T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
524560,Grovesend,2023-06-11T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
524560,Grovesend,2023-06-11T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
524560,Grovesend,2023-06-11T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
524560,Grovesend,2023-06-11T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
524560,Grovesend,2023-06-11T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
524560,Grovesend,2023-06-11T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
524560,Grovesend,2023-06-11T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
524560,Grovesend,2023-06-11T20:00:00.000+00:00,busbar,,L3 Active Power,kW,33.78
524560,Grovesend,2023-06-11T20:00:00.000+00:00,busbar,,L2 Active Power,kW,23.89
524560,Grovesend,2023-06-11T20:00:00.000+00:00,busbar,,L1 Active Power,kW,44.73
524560,Grovesend,2023-06-11T20:00:00.000+00:00,busbar,,N Current (RMS),A,102.6
524560,Grovesend,2023-06-11T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
524560,Grovesend,2023-06-11T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
524560,Grovesend,2023-06-11T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.6
524560,Grovesend,2023-06-11T19:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.32
524560,Grovesend,2023-06-11T19:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.39
524560,Grovesend,2023-06-11T19:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.06
524560,Grovesend,2023-06-11T19:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.84
524560,Grovesend,2023-06-11T19:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.56
524560,Grovesend,2023-06-11T19:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.73
524560,Grovesend,2023-06-11T19:50:00.000+00:00,feeder,50.0,N Current (RMS),A,36.7
524560,Grovesend,2023-06-11T19:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,56.1
524560,Grovesend,2023-06-11T19:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,46.0
524560,Grovesend,2023-06-11T19:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,34.8
524560,Grovesend,2023-06-11T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
524560,Grovesend,2023-06-11T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
524560,Grovesend,2023-06-11T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.2
524560,Grovesend,2023-06-11T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.81
524560,Grovesend,2023-06-11T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.19
524560,Grovesend,2023-06-11T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.71
524560,Grovesend,2023-06-11T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.1
524560,Grovesend,2023-06-11T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
524560,Grovesend,2023-06-11T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
524560,Grovesend,2023-06-11T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.8
524560,Grovesend,2023-06-11T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
524560,Grovesend,2023-06-11T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
524560,Grovesend,2023-06-11T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
524560,Grovesend,2023-06-11T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.41
524560,Grovesend,2023-06-11T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.79
524560,Grovesend,2023-06-11T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.57
524560,Grovesend,2023-06-11T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
524560,Grovesend,2023-06-11T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.9
524560,Grovesend,2023-06-11T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
524560,Grovesend,2023-06-11T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.6
524560,Grovesend,2023-06-11T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
524560,Grovesend,2023-06-11T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
524560,Grovesend,2023-06-11T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.63
524560,Grovesend,2023-06-11T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.96
524560,Grovesend,2023-06-11T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.54
524560,Grovesend,2023-06-11T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.72
524560,Grovesend,2023-06-11T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.8
524560,Grovesend,2023-06-11T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
524560,Grovesend,2023-06-11T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
524560,Grovesend,2023-06-11T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.7
524560,Grovesend,2023-06-11T19:50:00.000+00:00,transformer,,Temperature,C,33.3
524560,Grovesend,2023-06-11T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
524560,Grovesend,2023-06-11T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
524560,Grovesend,2023-06-11T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
524560,Grovesend,2023-06-11T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
524560,Grovesend,2023-06-11T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
524560,Grovesend,2023-06-11T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
524560,Grovesend,2023-06-11T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
524560,Grovesend,2023-06-11T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
524560,Grovesend,2023-06-11T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
524560,Grovesend,2023-06-11T19:50:00.000+00:00,busbar,,L3 Active Power,kW,29.44
