Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
524560,Grovesend,2023-06-11T19:50:00.000+00:00,busbar,,L2 Active Power,kW,21.58
524560,Grovesend,2023-06-11T19:50:00.000+00:00,busbar,,L1 Active Power,kW,39.57
524560,Grovesend,2023-06-11T19:50:00.000+00:00,busbar,,N Current (RMS),A,94.1
524560,Grovesend,2023-06-11T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
524560,Grovesend,2023-06-11T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
524560,Grovesend,2023-06-11T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.0
524560,Grovesend,2023-06-11T19:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.56
524560,Grovesend,2023-06-11T19:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.35
524560,Grovesend,2023-06-11T19:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.14
524560,Grovesend,2023-06-11T19:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.96
524560,Grovesend,2023-06-11T19:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.0
524560,Grovesend,2023-06-11T19:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.95
524560,Grovesend,2023-06-11T19:40:00.000+00:00,feeder,50.0,N Current (RMS),A,27.5
524560,Grovesend,2023-06-11T19:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,43.0
524560,Grovesend,2023-06-11T19:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,43.0
524560,Grovesend,2023-06-11T19:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,36.2
524560,Grovesend,2023-06-11T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
524560,Grovesend,2023-06-11T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
524560,Grovesend,2023-06-11T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.65
524560,Grovesend,2023-06-11T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.06
524560,Grovesend,2023-06-11T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.52
524560,Grovesend,2023-06-11T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.47
524560,Grovesend,2023-06-11T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
524560,Grovesend,2023-06-11T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.4
524560,Grovesend,2023-06-11T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
524560,Grovesend,2023-06-11T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.3
524560,Grovesend,2023-06-11T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
524560,Grovesend,2023-06-11T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
524560,Grovesend,2023-06-11T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
524560,Grovesend,2023-06-11T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.59
524560,Grovesend,2023-06-11T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.65
524560,Grovesend,2023-06-11T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.0
524560,Grovesend,2023-06-11T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
524560,Grovesend,2023-06-11T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.1
524560,Grovesend,2023-06-11T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
524560,Grovesend,2023-06-11T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.5
524560,Grovesend,2023-06-11T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
524560,Grovesend,2023-06-11T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
524560,Grovesend,2023-06-11T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
524560,Grovesend,2023-06-11T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.48
524560,Grovesend,2023-06-11T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.73
524560,Grovesend,2023-06-11T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.14
524560,Grovesend,2023-06-11T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
524560,Grovesend,2023-06-11T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
524560,Grovesend,2023-06-11T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
524560,Grovesend,2023-06-11T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.6
524560,Grovesend,2023-06-11T19:40:00.000+00:00,transformer,,Temperature,C,33.3
524560,Grovesend,2023-06-11T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
524560,Grovesend,2023-06-11T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
524560,Grovesend,2023-06-11T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
524560,Grovesend,2023-06-11T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
524560,Grovesend,2023-06-11T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
524560,Grovesend,2023-06-11T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
524560,Grovesend,2023-06-11T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
524560,Grovesend,2023-06-11T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
524560,Grovesend,2023-06-11T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
524560,Grovesend,2023-06-11T19:40:00.000+00:00,busbar,,L3 Active Power,kW,30.57
524560,Grovesend,2023-06-11T19:40:00.000+00:00,busbar,,L2 Active Power,kW,24.34
524560,Grovesend,2023-06-11T19:40:00.000+00:00,busbar,,L1 Active Power,kW,34.56
524560,Grovesend,2023-06-11T19:40:00.000+00:00,busbar,,N Current (RMS),A,74.8
524560,Grovesend,2023-06-11T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
524560,Grovesend,2023-06-11T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
524560,Grovesend,2023-06-11T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.3
524560,Grovesend,2023-06-11T19:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.69
524560,Grovesend,2023-06-11T19:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.02
524560,Grovesend,2023-06-11T19:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.03
524560,Grovesend,2023-06-11T19:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.2
524560,Grovesend,2023-06-11T19:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.48
524560,Grovesend,2023-06-11T19:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.82
524560,Grovesend,2023-06-11T19:30:00.000+00:00,feeder,50.0,N Current (RMS),A,28.4
524560,Grovesend,2023-06-11T19:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,44.2
524560,Grovesend,2023-06-11T19:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,53.2
524560,Grovesend,2023-06-11T19:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,47.9
524560,Grovesend,2023-06-11T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
524560,Grovesend,2023-06-11T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
524560,Grovesend,2023-06-11T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.19
524560,Grovesend,2023-06-11T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.79
524560,Grovesend,2023-06-11T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.79
524560,Grovesend,2023-06-11T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.06
524560,Grovesend,2023-06-11T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
524560,Grovesend,2023-06-11T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.6
524560,Grovesend,2023-06-11T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
524560,Grovesend,2023-06-11T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.9
524560,Grovesend,2023-06-11T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
524560,Grovesend,2023-06-11T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
524560,Grovesend,2023-06-11T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
524560,Grovesend,2023-06-11T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.28
524560,Grovesend,2023-06-11T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.94
524560,Grovesend,2023-06-11T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.88
524560,Grovesend,2023-06-11T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
524560,Grovesend,2023-06-11T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
524560,Grovesend,2023-06-11T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.4
524560,Grovesend,2023-06-11T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.9
524560,Grovesend,2023-06-11T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
524560,Grovesend,2023-06-11T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
524560,Grovesend,2023-06-11T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
524560,Grovesend,2023-06-11T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.7
524560,Grovesend,2023-06-11T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.87
524560,Grovesend,2023-06-11T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.54
524560,Grovesend,2023-06-11T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,42.7
524560,Grovesend,2023-06-11T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
524560,Grovesend,2023-06-11T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
524560,Grovesend,2023-06-11T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.7
524560,Grovesend,2023-06-11T19:30:00.000+00:00,transformer,,Temperature,C,33.3
524560,Grovesend,2023-06-11T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
524560,Grovesend,2023-06-11T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
524560,Grovesend,2023-06-11T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
524560,Grovesend,2023-06-11T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
524560,Grovesend,2023-06-11T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
524560,Grovesend,2023-06-11T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
524560,Grovesend,2023-06-11T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
524560,Grovesend,2023-06-11T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
524560,Grovesend,2023-06-11T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
524560,Grovesend,2023-06-11T19:30:00.000+00:00,busbar,,L3 Active Power,kW,33.79
524560,Grovesend,2023-06-11T19:30:00.000+00:00,busbar,,L2 Active Power,kW,27.52
524560,Grovesend,2023-06-11T19:30:00.000+00:00,busbar,,L1 Active Power,kW,42.66
524560,Grovesend,2023-06-11T19:30:00.000+00:00,busbar,,N Current (RMS),A,84.8
524560,Grovesend,2023-06-11T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.3
524560,Grovesend,2023-06-11T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
524560,Grovesend,2023-06-11T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.9
524560,Grovesend,2023-06-11T19:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.89
524560,Grovesend,2023-06-11T19:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
524560,Grovesend,2023-06-11T19:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.94
524560,Grovesend,2023-06-11T19:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.17
524560,Grovesend,2023-06-11T19:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.32
524560,Grovesend,2023-06-11T19:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.06
524560,Grovesend,2023-06-11T19:20:00.000+00:00,feeder,50.0,N Current (RMS),A,27.7
524560,Grovesend,2023-06-11T19:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,48.6
524560,Grovesend,2023-06-11T19:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,52.1
524560,Grovesend,2023-06-11T19:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,48.0
524560,Grovesend,2023-06-11T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
524560,Grovesend,2023-06-11T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
524560,Grovesend,2023-06-11T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.49
524560,Grovesend,2023-06-11T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.73
524560,Grovesend,2023-06-11T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.37
524560,Grovesend,2023-06-11T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.82
524560,Grovesend,2023-06-11T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
524560,Grovesend,2023-06-11T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.3
524560,Grovesend,2023-06-11T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
524560,Grovesend,2023-06-11T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.3
524560,Grovesend,2023-06-11T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
524560,Grovesend,2023-06-11T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
524560,Grovesend,2023-06-11T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
524560,Grovesend,2023-06-11T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.26
524560,Grovesend,2023-06-11T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.17
524560,Grovesend,2023-06-11T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.06
524560,Grovesend,2023-06-11T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
524560,Grovesend,2023-06-11T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
524560,Grovesend,2023-06-11T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.4
524560,Grovesend,2023-06-11T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.0
524560,Grovesend,2023-06-11T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
524560,Grovesend,2023-06-11T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
524560,Grovesend,2023-06-11T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
524560,Grovesend,2023-06-11T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.89
524560,Grovesend,2023-06-11T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.99
524560,Grovesend,2023-06-11T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.71
524560,Grovesend,2023-06-11T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
524560,Grovesend,2023-06-11T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
524560,Grovesend,2023-06-11T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
524560,Grovesend,2023-06-11T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.4
524560,Grovesend,2023-06-11T19:20:00.000+00:00,transformer,,Temperature,C,33.3
524560,Grovesend,2023-06-11T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
524560,Grovesend,2023-06-11T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
524560,Grovesend,2023-06-11T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
524560,Grovesend,2023-06-11T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
524560,Grovesend,2023-06-11T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
524560,Grovesend,2023-06-11T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
524560,Grovesend,2023-06-11T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
524560,Grovesend,2023-06-11T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
524560,Grovesend,2023-06-11T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
524560,Grovesend,2023-06-11T19:20:00.000+00:00,busbar,,L3 Active Power,kW,29.69
524560,Grovesend,2023-06-11T19:20:00.000+00:00,busbar,,L2 Active Power,kW,31.24
524560,Grovesend,2023-06-11T19:20:00.000+00:00,busbar,,L1 Active Power,kW,40.04
524560,Grovesend,2023-06-11T19:20:00.000+00:00,busbar,,N Current (RMS),A,77.1
524560,Grovesend,2023-06-11T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
524560,Grovesend,2023-06-11T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
524560,Grovesend,2023-06-11T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.1
524560,Grovesend,2023-06-11T19:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.56
524560,Grovesend,2023-06-11T19:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.21
524560,Grovesend,2023-06-11T19:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.15
524560,Grovesend,2023-06-11T19:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.1
524560,Grovesend,2023-06-11T19:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.34
524560,Grovesend,2023-06-11T19:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.99
524560,Grovesend,2023-06-11T19:10:00.000+00:00,feeder,50.0,N Current (RMS),A,31.4
524560,Grovesend,2023-06-11T19:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,48.4
524560,Grovesend,2023-06-11T19:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,53.6
524560,Grovesend,2023-06-11T19:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,44.0
524560,Grovesend,2023-06-11T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
524560,Grovesend,2023-06-11T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
524560,Grovesend,2023-06-11T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.05
524560,Grovesend,2023-06-11T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.85
524560,Grovesend,2023-06-11T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.4
524560,Grovesend,2023-06-11T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.22
524560,Grovesend,2023-06-11T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
524560,Grovesend,2023-06-11T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.1
524560,Grovesend,2023-06-11T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
524560,Grovesend,2023-06-11T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.5
524560,Grovesend,2023-06-11T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
524560,Grovesend,2023-06-11T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
524560,Grovesend,2023-06-11T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
524560,Grovesend,2023-06-11T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.25
524560,Grovesend,2023-06-11T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.7
524560,Grovesend,2023-06-11T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.62
524560,Grovesend,2023-06-11T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
524560,Grovesend,2023-06-11T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.6
524560,Grovesend,2023-06-11T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.9
524560,Grovesend,2023-06-11T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.1
524560,Grovesend,2023-06-11T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
524560,Grovesend,2023-06-11T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
524560,Grovesend,2023-06-11T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
524560,Grovesend,2023-06-11T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.92
524560,Grovesend,2023-06-11T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.1
524560,Grovesend,2023-06-11T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.0
524560,Grovesend,2023-06-11T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
524560,Grovesend,2023-06-11T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
524560,Grovesend,2023-06-11T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.7
524560,Grovesend,2023-06-11T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.9
524560,Grovesend,2023-06-11T19:10:00.000+00:00,transformer,,Temperature,C,33.4
524560,Grovesend,2023-06-11T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
524560,Grovesend,2023-06-11T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
524560,Grovesend,2023-06-11T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
524560,Grovesend,2023-06-11T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
524560,Grovesend,2023-06-11T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
524560,Grovesend,2023-06-11T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
524560,Grovesend,2023-06-11T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
524560,Grovesend,2023-06-11T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
524560,Grovesend,2023-06-11T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
524560,Grovesend,2023-06-11T19:10:00.000+00:00,busbar,,L3 Active Power,kW,30.89
524560,Grovesend,2023-06-11T19:10:00.000+00:00,busbar,,L2 Active Power,kW,31.84
524560,Grovesend,2023-06-11T19:10:00.000+00:00,busbar,,L1 Active Power,kW,36.2
524560,Grovesend,2023-06-11T19:10:00.000+00:00,busbar,,N Current (RMS),A,69.2
524560,Grovesend,2023-06-11T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
524560,Grovesend,2023-06-11T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
524560,Grovesend,2023-06-11T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.3
524560,Grovesend,2023-06-11T19:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.76
524560,Grovesend,2023-06-11T19:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.28
524560,Grovesend,2023-06-11T19:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.44
524560,Grovesend,2023-06-11T19:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.26
524560,Grovesend,2023-06-11T19:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.76
524560,Grovesend,2023-06-11T19:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.03
524560,Grovesend,2023-06-11T19:00:00.000+00:00,feeder,50.0,N Current (RMS),A,36.2
524560,Grovesend,2023-06-11T19:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,60.7
524560,Grovesend,2023-06-11T19:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,45.4
524560,Grovesend,2023-06-11T19:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,41.5
524560,Grovesend,2023-06-11T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
524560,Grovesend,2023-06-11T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
524560,Grovesend,2023-06-11T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.27
524560,Grovesend,2023-06-11T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.83
524560,Grovesend,2023-06-11T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.34
524560,Grovesend,2023-06-11T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.91
524560,Grovesend,2023-06-11T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
524560,Grovesend,2023-06-11T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.2
524560,Grovesend,2023-06-11T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
524560,Grovesend,2023-06-11T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.6
524560,Grovesend,2023-06-11T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
524560,Grovesend,2023-06-11T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
524560,Grovesend,2023-06-11T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
524560,Grovesend,2023-06-11T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.61
524560,Grovesend,2023-06-11T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.34
524560,Grovesend,2023-06-11T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.99
524560,Grovesend,2023-06-11T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
524560,Grovesend,2023-06-11T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.7
524560,Grovesend,2023-06-11T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.3
524560,Grovesend,2023-06-11T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.7
524560,Grovesend,2023-06-11T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
524560,Grovesend,2023-06-11T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
524560,Grovesend,2023-06-11T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.92
524560,Grovesend,2023-06-11T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.4
524560,Grovesend,2023-06-11T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.44
524560,Grovesend,2023-06-11T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.91
524560,Grovesend,2023-06-11T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
524560,Grovesend,2023-06-11T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
524560,Grovesend,2023-06-11T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
524560,Grovesend,2023-06-11T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.8
524560,Grovesend,2023-06-11T19:00:00.000+00:00,transformer,,Temperature,C,33.4
524560,Grovesend,2023-06-11T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
524560,Grovesend,2023-06-11T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
524560,Grovesend,2023-06-11T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
524560,Grovesend,2023-06-11T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
524560,Grovesend,2023-06-11T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
524560,Grovesend,2023-06-11T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
524560,Grovesend,2023-06-11T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
524560,Grovesend,2023-06-11T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
524560,Grovesend,2023-06-11T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
524560,Grovesend,2023-06-11T19:00:00.000+00:00,busbar,,L3 Active Power,kW,32.87
524560,Grovesend,2023-06-11T19:00:00.000+00:00,busbar,,L2 Active Power,kW,29.23
524560,Grovesend,2023-06-11T19:00:00.000+00:00,busbar,,L1 Active Power,kW,34.48
524560,Grovesend,2023-06-11T19:00:00.000+00:00,busbar,,N Current (RMS),A,67.4
524560,Grovesend,2023-06-11T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.9
524560,Grovesend,2023-06-11T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
524560,Grovesend,2023-06-11T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.2
524560,Grovesend,2023-06-11T18:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.59
524560,Grovesend,2023-06-11T18:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.47
524560,Grovesend,2023-06-11T18:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.91
524560,Grovesend,2023-06-11T18:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.63
524560,Grovesend,2023-06-11T18:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.67
524560,Grovesend,2023-06-11T18:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.5
524560,Grovesend,2023-06-11T18:50:00.000+00:00,feeder,50.0,N Current (RMS),A,30.4
524560,Grovesend,2023-06-11T18:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,54.3
524560,Grovesend,2023-06-11T18:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,45.7
524560,Grovesend,2023-06-11T18:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,50.2
524560,Grovesend,2023-06-11T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
524560,Grovesend,2023-06-11T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
524560,Grovesend,2023-06-11T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.86
524560,Grovesend,2023-06-11T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.4
524560,Grovesend,2023-06-11T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.95
524560,Grovesend,2023-06-11T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.69
524560,Grovesend,2023-06-11T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
524560,Grovesend,2023-06-11T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.8
524560,Grovesend,2023-06-11T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
524560,Grovesend,2023-06-11T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.3
524560,Grovesend,2023-06-11T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
524560,Grovesend,2023-06-11T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
524560,Grovesend,2023-06-11T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
524560,Grovesend,2023-06-11T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.36
524560,Grovesend,2023-06-11T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.31
524560,Grovesend,2023-06-11T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.18
524560,Grovesend,2023-06-11T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
524560,Grovesend,2023-06-11T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
524560,Grovesend,2023-06-11T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.5
524560,Grovesend,2023-06-11T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.7
524560,Grovesend,2023-06-11T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
524560,Grovesend,2023-06-11T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
524560,Grovesend,2023-06-11T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.87
524560,Grovesend,2023-06-11T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.02
524560,Grovesend,2023-06-11T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.67
524560,Grovesend,2023-06-11T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.51
524560,Grovesend,2023-06-11T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
524560,Grovesend,2023-06-11T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.7
524560,Grovesend,2023-06-11T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
524560,Grovesend,2023-06-11T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.8
524560,Grovesend,2023-06-11T18:50:00.000+00:00,transformer,,Temperature,C,33.4
524560,Grovesend,2023-06-11T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
524560,Grovesend,2023-06-11T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
524560,Grovesend,2023-06-11T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
524560,Grovesend,2023-06-11T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
524560,Grovesend,2023-06-11T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
524560,Grovesend,2023-06-11T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
524560,Grovesend,2023-06-11T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
524560,Grovesend,2023-06-11T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
524560,Grovesend,2023-06-11T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
524560,Grovesend,2023-06-11T18:50:00.000+00:00,busbar,,L3 Active Power,kW,33.88
524560,Grovesend,2023-06-11T18:50:00.000+00:00,busbar,,L2 Active Power,kW,25.99
524560,Grovesend,2023-06-11T18:50:00.000+00:00,busbar,,L1 Active Power,kW,32.46
524560,Grovesend,2023-06-11T18:50:00.000+00:00,busbar,,N Current (RMS),A,75.2
524560,Grovesend,2023-06-11T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.8
524560,Grovesend,2023-06-11T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
524560,Grovesend,2023-06-11T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
524560,Grovesend,2023-06-11T18:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.2
524560,Grovesend,2023-06-11T18:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.7
524560,Grovesend,2023-06-11T18:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.24
524560,Grovesend,2023-06-11T18:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.1
524560,Grovesend,2023-06-11T18:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.55
524560,Grovesend,2023-06-11T18:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.1
524560,Grovesend,2023-06-11T18:40:00.000+00:00,feeder,50.0,N Current (RMS),A,24.6
524560,Grovesend,2023-06-11T18:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,39.3
524560,Grovesend,2023-06-11T18:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,48.9
524560,Grovesend,2023-06-11T18:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,48.8
524560,Grovesend,2023-06-11T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
524560,Grovesend,2023-06-11T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
524560,Grovesend,2023-06-11T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.05
524560,Grovesend,2023-06-11T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.12
524560,Grovesend,2023-06-11T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.11
524560,Grovesend,2023-06-11T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.34
524560,Grovesend,2023-06-11T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
524560,Grovesend,2023-06-11T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
524560,Grovesend,2023-06-11T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
524560,Grovesend,2023-06-11T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.4
524560,Grovesend,2023-06-11T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
524560,Grovesend,2023-06-11T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
524560,Grovesend,2023-06-11T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
524560,Grovesend,2023-06-11T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.81
524560,Grovesend,2023-06-11T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.27
524560,Grovesend,2023-06-11T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.93
524560,Grovesend,2023-06-11T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
524560,Grovesend,2023-06-11T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.1
524560,Grovesend,2023-06-11T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
524560,Grovesend,2023-06-11T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.6
524560,Grovesend,2023-06-11T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.98
524560,Grovesend,2023-06-11T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
524560,Grovesend,2023-06-11T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
524560,Grovesend,2023-06-11T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.26
524560,Grovesend,2023-06-11T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.29
524560,Grovesend,2023-06-11T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.47
524560,Grovesend,2023-06-11T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
524560,Grovesend,2023-06-11T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.1
524560,Grovesend,2023-06-11T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
524560,Grovesend,2023-06-11T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.3
524560,Grovesend,2023-06-11T18:40:00.000+00:00,transformer,,Temperature,C,33.5
524560,Grovesend,2023-06-11T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
524560,Grovesend,2023-06-11T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
524560,Grovesend,2023-06-11T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
524560,Grovesend,2023-06-11T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
524560,Grovesend,2023-06-11T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
524560,Grovesend,2023-06-11T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
524560,Grovesend,2023-06-11T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
524560,Grovesend,2023-06-11T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
524560,Grovesend,2023-06-11T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
524560,Grovesend,2023-06-11T18:40:00.000+00:00,busbar,,L3 Active Power,kW,28.26
524560,Grovesend,2023-06-11T18:40:00.000+00:00,busbar,,L2 Active Power,kW,26.69
524560,Grovesend,2023-06-11T18:40:00.000+00:00,busbar,,L1 Active Power,kW,32.28
524560,Grovesend,2023-06-11T18:40:00.000+00:00,busbar,,N Current (RMS),A,67.5
524560,Grovesend,2023-06-11T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
524560,Grovesend,2023-06-11T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
524560,Grovesend,2023-06-11T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
524560,Grovesend,2023-06-11T18:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.21
524560,Grovesend,2023-06-11T18:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.21
524560,Grovesend,2023-06-11T18:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.24
524560,Grovesend,2023-06-11T18:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.32
524560,Grovesend,2023-06-11T18:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.33
524560,Grovesend,2023-06-11T18:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.35
524560,Grovesend,2023-06-11T18:30:00.000+00:00,feeder,50.0,N Current (RMS),A,26.9
524560,Grovesend,2023-06-11T18:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,44.5
524560,Grovesend,2023-06-11T18:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,44.1
524560,Grovesend,2023-06-11T18:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,37.7
524560,Grovesend,2023-06-11T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.49
524560,Grovesend,2023-06-11T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
524560,Grovesend,2023-06-11T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.35
524560,Grovesend,2023-06-11T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.77
524560,Grovesend,2023-06-11T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.56
524560,Grovesend,2023-06-11T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.58
524560,Grovesend,2023-06-11T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.9
524560,Grovesend,2023-06-11T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
524560,Grovesend,2023-06-11T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
524560,Grovesend,2023-06-11T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.4
524560,Grovesend,2023-06-11T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
524560,Grovesend,2023-06-11T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
524560,Grovesend,2023-06-11T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
524560,Grovesend,2023-06-11T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.36
524560,Grovesend,2023-06-11T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.36
524560,Grovesend,2023-06-11T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.35
524560,Grovesend,2023-06-11T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
524560,Grovesend,2023-06-11T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.1
524560,Grovesend,2023-06-11T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.4
524560,Grovesend,2023-06-11T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.5
524560,Grovesend,2023-06-11T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.34
524560,Grovesend,2023-06-11T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
524560,Grovesend,2023-06-11T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.75
524560,Grovesend,2023-06-11T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.49
524560,Grovesend,2023-06-11T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.53
524560,Grovesend,2023-06-11T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.99
524560,Grovesend,2023-06-11T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
524560,Grovesend,2023-06-11T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.5
524560,Grovesend,2023-06-11T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
524560,Grovesend,2023-06-11T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.2
524560,Grovesend,2023-06-11T18:30:00.000+00:00,transformer,,Temperature,C,33.6
524560,Grovesend,2023-06-11T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
524560,Grovesend,2023-06-11T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
524560,Grovesend,2023-06-11T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
524560,Grovesend,2023-06-11T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
524560,Grovesend,2023-06-11T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
524560,Grovesend,2023-06-11T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
524560,Grovesend,2023-06-11T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
524560,Grovesend,2023-06-11T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
524560,Grovesend,2023-06-11T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
524560,Grovesend,2023-06-11T18:30:00.000+00:00,busbar,,L3 Active Power,kW,29.14
524560,Grovesend,2023-06-11T18:30:00.000+00:00,busbar,,L2 Active Power,kW,28.09
524560,Grovesend,2023-06-11T18:30:00.000+00:00,busbar,,L1 Active Power,kW,35.63
524560,Grovesend,2023-06-11T18:30:00.000+00:00,busbar,,N Current (RMS),A,72.3
524560,Grovesend,2023-06-11T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
524560,Grovesend,2023-06-11T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
524560,Grovesend,2023-06-11T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.0
524560,Grovesend,2023-06-11T18:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.69
524560,Grovesend,2023-06-11T18:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.47
524560,Grovesend,2023-06-11T18:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.16
524560,Grovesend,2023-06-11T18:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.96
524560,Grovesend,2023-06-11T18:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.6
524560,Grovesend,2023-06-11T18:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.12
524560,Grovesend,2023-06-11T18:20:00.000+00:00,feeder,50.0,N Current (RMS),A,29.4
524560,Grovesend,2023-06-11T18:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,47.3
524560,Grovesend,2023-06-11T18:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,49.1
524560,Grovesend,2023-06-11T18:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,36.6
524560,Grovesend,2023-06-11T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.43
524560,Grovesend,2023-06-11T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
524560,Grovesend,2023-06-11T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.41
524560,Grovesend,2023-06-11T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.01
524560,Grovesend,2023-06-11T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.12
524560,Grovesend,2023-06-11T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.47
524560,Grovesend,2023-06-11T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
524560,Grovesend,2023-06-11T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.5
524560,Grovesend,2023-06-11T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
524560,Grovesend,2023-06-11T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.8
524560,Grovesend,2023-06-11T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
524560,Grovesend,2023-06-11T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
524560,Grovesend,2023-06-11T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
524560,Grovesend,2023-06-11T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.67
524560,Grovesend,2023-06-11T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.36
524560,Grovesend,2023-06-11T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.29
524560,Grovesend,2023-06-11T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
524560,Grovesend,2023-06-11T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
524560,Grovesend,2023-06-11T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.3
524560,Grovesend,2023-06-11T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.5
524560,Grovesend,2023-06-11T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.98
524560,Grovesend,2023-06-11T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
524560,Grovesend,2023-06-11T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
524560,Grovesend,2023-06-11T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.39
524560,Grovesend,2023-06-11T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.98
524560,Grovesend,2023-06-11T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.18
524560,Grovesend,2023-06-11T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
524560,Grovesend,2023-06-11T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
524560,Grovesend,2023-06-11T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
524560,Grovesend,2023-06-11T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.0
524560,Grovesend,2023-06-11T18:20:00.000+00:00,transformer,,Temperature,C,33.6
524560,Grovesend,2023-06-11T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
524560,Grovesend,2023-06-11T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
524560,Grovesend,2023-06-11T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
524560,Grovesend,2023-06-11T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
524560,Grovesend,2023-06-11T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
524560,Grovesend,2023-06-11T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
524560,Grovesend,2023-06-11T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
524560,Grovesend,2023-06-11T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
524560,Grovesend,2023-06-11T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
524560,Grovesend,2023-06-11T18:20:00.000+00:00,busbar,,L3 Active Power,kW,29.36
524560,Grovesend,2023-06-11T18:20:00.000+00:00,busbar,,L2 Active Power,kW,29.25
524560,Grovesend,2023-06-11T18:20:00.000+00:00,busbar,,L1 Active Power,kW,31.41
524560,Grovesend,2023-06-11T18:20:00.000+00:00,busbar,,N Current (RMS),A,66.1
524560,Grovesend,2023-06-11T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
524560,Grovesend,2023-06-11T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
524560,Grovesend,2023-06-11T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
524560,Grovesend,2023-06-11T18:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.14
524560,Grovesend,2023-06-11T18:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.27
524560,Grovesend,2023-06-11T18:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.82
524560,Grovesend,2023-06-11T18:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.79
524560,Grovesend,2023-06-11T18:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.81
524560,Grovesend,2023-06-11T18:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.41
524560,Grovesend,2023-06-11T18:10:00.000+00:00,feeder,50.0,N Current (RMS),A,40.7
524560,Grovesend,2023-06-11T18:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,64.6
524560,Grovesend,2023-06-11T18:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,46.8
524560,Grovesend,2023-06-11T18:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,37.7
524560,Grovesend,2023-06-11T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.47
524560,Grovesend,2023-06-11T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.25
524560,Grovesend,2023-06-11T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.03
524560,Grovesend,2023-06-11T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.58
524560,Grovesend,2023-06-11T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.18
524560,Grovesend,2023-06-11T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.0
524560,Grovesend,2023-06-11T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
524560,Grovesend,2023-06-11T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
524560,Grovesend,2023-06-11T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.1
524560,Grovesend,2023-06-11T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.8
524560,Grovesend,2023-06-11T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
524560,Grovesend,2023-06-11T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
524560,Grovesend,2023-06-11T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
524560,Grovesend,2023-06-11T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.62
524560,Grovesend,2023-06-11T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.4
524560,Grovesend,2023-06-11T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.72
524560,Grovesend,2023-06-11T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
524560,Grovesend,2023-06-11T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
524560,Grovesend,2023-06-11T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.9
524560,Grovesend,2023-06-11T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.0
524560,Grovesend,2023-06-11T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
524560,Grovesend,2023-06-11T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
524560,Grovesend,2023-06-11T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
524560,Grovesend,2023-06-11T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.16
524560,Grovesend,2023-06-11T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.41
524560,Grovesend,2023-06-11T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.59
524560,Grovesend,2023-06-11T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
524560,Grovesend,2023-06-11T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.6
524560,Grovesend,2023-06-11T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.0
524560,Grovesend,2023-06-11T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.4
524560,Grovesend,2023-06-11T18:10:00.000+00:00,transformer,,Temperature,C,33.8
524560,Grovesend,2023-06-11T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
524560,Grovesend,2023-06-11T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
524560,Grovesend,2023-06-11T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
524560,Grovesend,2023-06-11T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
524560,Grovesend,2023-06-11T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
524560,Grovesend,2023-06-11T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
524560,Grovesend,2023-06-11T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
524560,Grovesend,2023-06-11T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
524560,Grovesend,2023-06-11T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
524560,Grovesend,2023-06-11T18:10:00.000+00:00,busbar,,L3 Active Power,kW,35.96
