Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
524560,Grovesend,2023-06-11T18:10:00.000+00:00,busbar,,L2 Active Power,kW,32.1
524560,Grovesend,2023-06-11T18:10:00.000+00:00,busbar,,L1 Active Power,kW,32.42
524560,Grovesend,2023-06-11T18:10:00.000+00:00,busbar,,N Current (RMS),A,69.0
524560,Grovesend,2023-06-11T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.3
524560,Grovesend,2023-06-11T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
524560,Grovesend,2023-06-11T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
524560,Grovesend,2023-06-11T18:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.47
524560,Grovesend,2023-06-11T18:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.13
524560,Grovesend,2023-06-11T18:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.79
524560,Grovesend,2023-06-11T18:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.58
524560,Grovesend,2023-06-11T18:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.95
524560,Grovesend,2023-06-11T18:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.9
524560,Grovesend,2023-06-11T18:00:00.000+00:00,feeder,50.0,N Current (RMS),A,39.7
524560,Grovesend,2023-06-11T18:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,67.1
524560,Grovesend,2023-06-11T18:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,47.0
524560,Grovesend,2023-06-11T18:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,39.6
524560,Grovesend,2023-06-11T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.64
524560,Grovesend,2023-06-11T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.45
524560,Grovesend,2023-06-11T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.62
524560,Grovesend,2023-06-11T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.24
524560,Grovesend,2023-06-11T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.55
524560,Grovesend,2023-06-11T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.46
524560,Grovesend,2023-06-11T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
524560,Grovesend,2023-06-11T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.0
524560,Grovesend,2023-06-11T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.4
524560,Grovesend,2023-06-11T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.3
524560,Grovesend,2023-06-11T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
524560,Grovesend,2023-06-11T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
524560,Grovesend,2023-06-11T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
524560,Grovesend,2023-06-11T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.05
524560,Grovesend,2023-06-11T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.37
524560,Grovesend,2023-06-11T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.23
524560,Grovesend,2023-06-11T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
524560,Grovesend,2023-06-11T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.1
524560,Grovesend,2023-06-11T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.8
524560,Grovesend,2023-06-11T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.0
524560,Grovesend,2023-06-11T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
524560,Grovesend,2023-06-11T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
524560,Grovesend,2023-06-11T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
524560,Grovesend,2023-06-11T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.25
524560,Grovesend,2023-06-11T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.56
524560,Grovesend,2023-06-11T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.53
524560,Grovesend,2023-06-11T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
524560,Grovesend,2023-06-11T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
524560,Grovesend,2023-06-11T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
524560,Grovesend,2023-06-11T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.5
524560,Grovesend,2023-06-11T18:00:00.000+00:00,transformer,,Temperature,C,33.8
524560,Grovesend,2023-06-11T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
524560,Grovesend,2023-06-11T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
524560,Grovesend,2023-06-11T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
524560,Grovesend,2023-06-11T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
524560,Grovesend,2023-06-11T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
524560,Grovesend,2023-06-11T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
524560,Grovesend,2023-06-11T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
524560,Grovesend,2023-06-11T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
524560,Grovesend,2023-06-11T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
524560,Grovesend,2023-06-11T18:00:00.000+00:00,busbar,,L3 Active Power,kW,37.84
524560,Grovesend,2023-06-11T18:00:00.000+00:00,busbar,,L2 Active Power,kW,29.64
524560,Grovesend,2023-06-11T18:00:00.000+00:00,busbar,,L1 Active Power,kW,31.51
524560,Grovesend,2023-06-11T18:00:00.000+00:00,busbar,,N Current (RMS),A,76.1
524560,Grovesend,2023-06-11T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.9
524560,Grovesend,2023-06-11T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
524560,Grovesend,2023-06-11T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
524560,Grovesend,2023-06-11T17:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.05
524560,Grovesend,2023-06-11T17:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.15
524560,Grovesend,2023-06-11T17:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.95
524560,Grovesend,2023-06-11T17:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.78
524560,Grovesend,2023-06-11T17:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.91
524560,Grovesend,2023-06-11T17:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.19
524560,Grovesend,2023-06-11T17:50:00.000+00:00,feeder,50.0,N Current (RMS),A,32.3
524560,Grovesend,2023-06-11T17:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,50.8
524560,Grovesend,2023-06-11T17:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.1
524560,Grovesend,2023-06-11T17:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,41.9
524560,Grovesend,2023-06-11T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.49
524560,Grovesend,2023-06-11T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.5
524560,Grovesend,2023-06-11T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.71
524560,Grovesend,2023-06-11T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.34
524560,Grovesend,2023-06-11T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.28
524560,Grovesend,2023-06-11T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.63
524560,Grovesend,2023-06-11T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
524560,Grovesend,2023-06-11T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.1
524560,Grovesend,2023-06-11T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.1
524560,Grovesend,2023-06-11T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.2
524560,Grovesend,2023-06-11T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
524560,Grovesend,2023-06-11T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
524560,Grovesend,2023-06-11T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
524560,Grovesend,2023-06-11T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.39
524560,Grovesend,2023-06-11T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.94
524560,Grovesend,2023-06-11T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.87
524560,Grovesend,2023-06-11T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
524560,Grovesend,2023-06-11T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.4
524560,Grovesend,2023-06-11T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.6
524560,Grovesend,2023-06-11T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.0
524560,Grovesend,2023-06-11T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
524560,Grovesend,2023-06-11T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
524560,Grovesend,2023-06-11T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
524560,Grovesend,2023-06-11T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.65
524560,Grovesend,2023-06-11T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.63
524560,Grovesend,2023-06-11T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.34
524560,Grovesend,2023-06-11T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
524560,Grovesend,2023-06-11T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
524560,Grovesend,2023-06-11T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
524560,Grovesend,2023-06-11T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.6
524560,Grovesend,2023-06-11T17:50:00.000+00:00,transformer,,Temperature,C,33.7
524560,Grovesend,2023-06-11T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
524560,Grovesend,2023-06-11T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
524560,Grovesend,2023-06-11T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
524560,Grovesend,2023-06-11T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
524560,Grovesend,2023-06-11T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
524560,Grovesend,2023-06-11T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
524560,Grovesend,2023-06-11T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
524560,Grovesend,2023-06-11T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
524560,Grovesend,2023-06-11T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
524560,Grovesend,2023-06-11T17:50:00.000+00:00,busbar,,L3 Active Power,kW,37.0
524560,Grovesend,2023-06-11T17:50:00.000+00:00,busbar,,L2 Active Power,kW,33.88
524560,Grovesend,2023-06-11T17:50:00.000+00:00,busbar,,L1 Active Power,kW,35.69
524560,Grovesend,2023-06-11T17:50:00.000+00:00,busbar,,N Current (RMS),A,74.1
524560,Grovesend,2023-06-11T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.3
524560,Grovesend,2023-06-11T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.2
524560,Grovesend,2023-06-11T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.3
524560,Grovesend,2023-06-11T17:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.13
524560,Grovesend,2023-06-11T17:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.13
524560,Grovesend,2023-06-11T17:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.76
524560,Grovesend,2023-06-11T17:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.08
524560,Grovesend,2023-06-11T17:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.55
524560,Grovesend,2023-06-11T17:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.49
524560,Grovesend,2023-06-11T17:40:00.000+00:00,feeder,50.0,N Current (RMS),A,36.5
524560,Grovesend,2023-06-11T17:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,63.9
524560,Grovesend,2023-06-11T17:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,53.8
524560,Grovesend,2023-06-11T17:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,41.7
524560,Grovesend,2023-06-11T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.46
524560,Grovesend,2023-06-11T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.48
524560,Grovesend,2023-06-11T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.37
524560,Grovesend,2023-06-11T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.78
524560,Grovesend,2023-06-11T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.97
524560,Grovesend,2023-06-11T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.12
524560,Grovesend,2023-06-11T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
524560,Grovesend,2023-06-11T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.8
524560,Grovesend,2023-06-11T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.6
524560,Grovesend,2023-06-11T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.5
524560,Grovesend,2023-06-11T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
524560,Grovesend,2023-06-11T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
524560,Grovesend,2023-06-11T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
524560,Grovesend,2023-06-11T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.69
524560,Grovesend,2023-06-11T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.24
524560,Grovesend,2023-06-11T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.56
524560,Grovesend,2023-06-11T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
524560,Grovesend,2023-06-11T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.8
524560,Grovesend,2023-06-11T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.4
524560,Grovesend,2023-06-11T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.7
524560,Grovesend,2023-06-11T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
524560,Grovesend,2023-06-11T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
524560,Grovesend,2023-06-11T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.13
524560,Grovesend,2023-06-11T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.97
524560,Grovesend,2023-06-11T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.89
524560,Grovesend,2023-06-11T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.34
524560,Grovesend,2023-06-11T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
524560,Grovesend,2023-06-11T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.0
524560,Grovesend,2023-06-11T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.3
524560,Grovesend,2023-06-11T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.1
524560,Grovesend,2023-06-11T17:40:00.000+00:00,transformer,,Temperature,C,33.6
524560,Grovesend,2023-06-11T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
524560,Grovesend,2023-06-11T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
524560,Grovesend,2023-06-11T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
524560,Grovesend,2023-06-11T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
524560,Grovesend,2023-06-11T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
524560,Grovesend,2023-06-11T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
524560,Grovesend,2023-06-11T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
524560,Grovesend,2023-06-11T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
524560,Grovesend,2023-06-11T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
524560,Grovesend,2023-06-11T17:40:00.000+00:00,busbar,,L3 Active Power,kW,43.75
524560,Grovesend,2023-06-11T17:40:00.000+00:00,busbar,,L2 Active Power,kW,34.77
524560,Grovesend,2023-06-11T17:40:00.000+00:00,busbar,,L1 Active Power,kW,31.95
524560,Grovesend,2023-06-11T17:40:00.000+00:00,busbar,,N Current (RMS),A,86.4
524560,Grovesend,2023-06-11T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.5
524560,Grovesend,2023-06-11T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
524560,Grovesend,2023-06-11T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
524560,Grovesend,2023-06-11T17:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.1
524560,Grovesend,2023-06-11T17:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
524560,Grovesend,2023-06-11T17:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.99
524560,Grovesend,2023-06-11T17:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,20.65
524560,Grovesend,2023-06-11T17:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.3
524560,Grovesend,2023-06-11T17:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.14
524560,Grovesend,2023-06-11T17:30:00.000+00:00,feeder,50.0,N Current (RMS),A,50.4
524560,Grovesend,2023-06-11T17:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,90.5
524560,Grovesend,2023-06-11T17:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,61.7
524560,Grovesend,2023-06-11T17:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,49.8
524560,Grovesend,2023-06-11T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
524560,Grovesend,2023-06-11T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.35
524560,Grovesend,2023-06-11T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.61
524560,Grovesend,2023-06-11T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.17
524560,Grovesend,2023-06-11T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.91
524560,Grovesend,2023-06-11T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.39
524560,Grovesend,2023-06-11T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
524560,Grovesend,2023-06-11T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.4
524560,Grovesend,2023-06-11T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.7
524560,Grovesend,2023-06-11T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.9
524560,Grovesend,2023-06-11T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
524560,Grovesend,2023-06-11T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
524560,Grovesend,2023-06-11T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
524560,Grovesend,2023-06-11T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.87
524560,Grovesend,2023-06-11T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.48
524560,Grovesend,2023-06-11T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.56
524560,Grovesend,2023-06-11T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
524560,Grovesend,2023-06-11T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.4
524560,Grovesend,2023-06-11T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.7
524560,Grovesend,2023-06-11T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.8
524560,Grovesend,2023-06-11T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
524560,Grovesend,2023-06-11T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
524560,Grovesend,2023-06-11T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.12
524560,Grovesend,2023-06-11T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.55
524560,Grovesend,2023-06-11T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.12
524560,Grovesend,2023-06-11T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.62
524560,Grovesend,2023-06-11T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
524560,Grovesend,2023-06-11T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
524560,Grovesend,2023-06-11T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.3
524560,Grovesend,2023-06-11T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.6
524560,Grovesend,2023-06-11T17:30:00.000+00:00,transformer,,Temperature,C,33.6
524560,Grovesend,2023-06-11T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
524560,Grovesend,2023-06-11T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
524560,Grovesend,2023-06-11T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
524560,Grovesend,2023-06-11T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
524560,Grovesend,2023-06-11T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
524560,Grovesend,2023-06-11T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
524560,Grovesend,2023-06-11T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
524560,Grovesend,2023-06-11T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
524560,Grovesend,2023-06-11T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
524560,Grovesend,2023-06-11T17:30:00.000+00:00,busbar,,L3 Active Power,kW,47.02
524560,Grovesend,2023-06-11T17:30:00.000+00:00,busbar,,L2 Active Power,kW,33.94
524560,Grovesend,2023-06-11T17:30:00.000+00:00,busbar,,L1 Active Power,kW,34.3
524560,Grovesend,2023-06-11T17:30:00.000+00:00,busbar,,N Current (RMS),A,92.2
524560,Grovesend,2023-06-11T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,198.4
524560,Grovesend,2023-06-11T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
524560,Grovesend,2023-06-11T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.9
524560,Grovesend,2023-06-11T17:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.39
524560,Grovesend,2023-06-11T17:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.66
524560,Grovesend,2023-06-11T17:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.28
524560,Grovesend,2023-06-11T17:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,25.15
524560,Grovesend,2023-06-11T17:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,17.41
524560,Grovesend,2023-06-11T17:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.68
524560,Grovesend,2023-06-11T17:20:00.000+00:00,feeder,50.0,N Current (RMS),A,50.2
524560,Grovesend,2023-06-11T17:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,107.3
524560,Grovesend,2023-06-11T17:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,74.9
524560,Grovesend,2023-06-11T17:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,74.9
524560,Grovesend,2023-06-11T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
524560,Grovesend,2023-06-11T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.22
524560,Grovesend,2023-06-11T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.43
524560,Grovesend,2023-06-11T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.36
524560,Grovesend,2023-06-11T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.75
524560,Grovesend,2023-06-11T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.84
524560,Grovesend,2023-06-11T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
524560,Grovesend,2023-06-11T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.4
524560,Grovesend,2023-06-11T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.7
524560,Grovesend,2023-06-11T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.3
524560,Grovesend,2023-06-11T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
524560,Grovesend,2023-06-11T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
524560,Grovesend,2023-06-11T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
524560,Grovesend,2023-06-11T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.51
524560,Grovesend,2023-06-11T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.96
524560,Grovesend,2023-06-11T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.1
524560,Grovesend,2023-06-11T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
524560,Grovesend,2023-06-11T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.8
524560,Grovesend,2023-06-11T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.4
524560,Grovesend,2023-06-11T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.8
524560,Grovesend,2023-06-11T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
524560,Grovesend,2023-06-11T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
524560,Grovesend,2023-06-11T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.77
524560,Grovesend,2023-06-11T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.75
524560,Grovesend,2023-06-11T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.27
524560,Grovesend,2023-06-11T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.4
524560,Grovesend,2023-06-11T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
524560,Grovesend,2023-06-11T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
524560,Grovesend,2023-06-11T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.8
524560,Grovesend,2023-06-11T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.6
524560,Grovesend,2023-06-11T17:20:00.000+00:00,transformer,,Temperature,C,33.6
524560,Grovesend,2023-06-11T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
524560,Grovesend,2023-06-11T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
524560,Grovesend,2023-06-11T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
524560,Grovesend,2023-06-11T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
524560,Grovesend,2023-06-11T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
524560,Grovesend,2023-06-11T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
524560,Grovesend,2023-06-11T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
524560,Grovesend,2023-06-11T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
524560,Grovesend,2023-06-11T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
524560,Grovesend,2023-06-11T17:20:00.000+00:00,busbar,,L3 Active Power,kW,52.57
524560,Grovesend,2023-06-11T17:20:00.000+00:00,busbar,,L2 Active Power,kW,40.58
524560,Grovesend,2023-06-11T17:20:00.000+00:00,busbar,,L1 Active Power,kW,40.31
524560,Grovesend,2023-06-11T17:20:00.000+00:00,busbar,,N Current (RMS),A,89.2
524560,Grovesend,2023-06-11T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,220.7
524560,Grovesend,2023-06-11T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.6
524560,Grovesend,2023-06-11T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.1
524560,Grovesend,2023-06-11T17:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.2
524560,Grovesend,2023-06-11T17:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.18
524560,Grovesend,2023-06-11T17:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.33
524560,Grovesend,2023-06-11T17:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,24.47
524560,Grovesend,2023-06-11T17:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.18
524560,Grovesend,2023-06-11T17:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.81
524560,Grovesend,2023-06-11T17:10:00.000+00:00,feeder,50.0,N Current (RMS),A,65.4
524560,Grovesend,2023-06-11T17:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,105.7
524560,Grovesend,2023-06-11T17:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,52.4
524560,Grovesend,2023-06-11T17:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,59.9
524560,Grovesend,2023-06-11T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
524560,Grovesend,2023-06-11T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.4
524560,Grovesend,2023-06-11T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.21
524560,Grovesend,2023-06-11T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.31
524560,Grovesend,2023-06-11T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.17
524560,Grovesend,2023-06-11T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.25
524560,Grovesend,2023-06-11T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
524560,Grovesend,2023-06-11T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.2
524560,Grovesend,2023-06-11T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.2
524560,Grovesend,2023-06-11T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.0
524560,Grovesend,2023-06-11T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
524560,Grovesend,2023-06-11T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
524560,Grovesend,2023-06-11T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
524560,Grovesend,2023-06-11T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.54
524560,Grovesend,2023-06-11T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.29
524560,Grovesend,2023-06-11T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.83
524560,Grovesend,2023-06-11T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
524560,Grovesend,2023-06-11T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.7
524560,Grovesend,2023-06-11T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.7
524560,Grovesend,2023-06-11T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.6
524560,Grovesend,2023-06-11T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
524560,Grovesend,2023-06-11T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
524560,Grovesend,2023-06-11T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.9
524560,Grovesend,2023-06-11T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.47
524560,Grovesend,2023-06-11T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.38
524560,Grovesend,2023-06-11T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.36
524560,Grovesend,2023-06-11T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
524560,Grovesend,2023-06-11T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.7
524560,Grovesend,2023-06-11T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.8
524560,Grovesend,2023-06-11T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.3
524560,Grovesend,2023-06-11T17:10:00.000+00:00,transformer,,Temperature,C,33.5
524560,Grovesend,2023-06-11T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
524560,Grovesend,2023-06-11T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
524560,Grovesend,2023-06-11T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
524560,Grovesend,2023-06-11T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
524560,Grovesend,2023-06-11T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
524560,Grovesend,2023-06-11T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
524560,Grovesend,2023-06-11T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
524560,Grovesend,2023-06-11T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
524560,Grovesend,2023-06-11T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
524560,Grovesend,2023-06-11T17:10:00.000+00:00,busbar,,L3 Active Power,kW,55.05
524560,Grovesend,2023-06-11T17:10:00.000+00:00,busbar,,L2 Active Power,kW,35.04
524560,Grovesend,2023-06-11T17:10:00.000+00:00,busbar,,L1 Active Power,kW,37.48
524560,Grovesend,2023-06-11T17:10:00.000+00:00,busbar,,N Current (RMS),A,108.8
524560,Grovesend,2023-06-11T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,232.3
524560,Grovesend,2023-06-11T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.3
524560,Grovesend,2023-06-11T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.5
524560,Grovesend,2023-06-11T17:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.3
524560,Grovesend,2023-06-11T17:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.35
524560,Grovesend,2023-06-11T17:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.63
524560,Grovesend,2023-06-11T17:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.6
524560,Grovesend,2023-06-11T17:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.32
524560,Grovesend,2023-06-11T17:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.4
524560,Grovesend,2023-06-11T17:00:00.000+00:00,feeder,50.0,N Current (RMS),A,37.6
524560,Grovesend,2023-06-11T17:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,74.7
524560,Grovesend,2023-06-11T17:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,56.7
524560,Grovesend,2023-06-11T17:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,53.2
524560,Grovesend,2023-06-11T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.37
524560,Grovesend,2023-06-11T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.42
524560,Grovesend,2023-06-11T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.62
524560,Grovesend,2023-06-11T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.2
524560,Grovesend,2023-06-11T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.94
524560,Grovesend,2023-06-11T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.71
524560,Grovesend,2023-06-11T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
524560,Grovesend,2023-06-11T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.0
524560,Grovesend,2023-06-11T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
524560,Grovesend,2023-06-11T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.2
524560,Grovesend,2023-06-11T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
524560,Grovesend,2023-06-11T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
524560,Grovesend,2023-06-11T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
524560,Grovesend,2023-06-11T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.87
524560,Grovesend,2023-06-11T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.4
524560,Grovesend,2023-06-11T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.25
524560,Grovesend,2023-06-11T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
524560,Grovesend,2023-06-11T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
524560,Grovesend,2023-06-11T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.5
524560,Grovesend,2023-06-11T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.5
524560,Grovesend,2023-06-11T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
524560,Grovesend,2023-06-11T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
524560,Grovesend,2023-06-11T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.87
524560,Grovesend,2023-06-11T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.27
524560,Grovesend,2023-06-11T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.36
524560,Grovesend,2023-06-11T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.48
524560,Grovesend,2023-06-11T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
524560,Grovesend,2023-06-11T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
524560,Grovesend,2023-06-11T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.0
524560,Grovesend,2023-06-11T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.9
524560,Grovesend,2023-06-11T17:00:00.000+00:00,transformer,,Temperature,C,33.5
524560,Grovesend,2023-06-11T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
524560,Grovesend,2023-06-11T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
524560,Grovesend,2023-06-11T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
524560,Grovesend,2023-06-11T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
524560,Grovesend,2023-06-11T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
524560,Grovesend,2023-06-11T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
524560,Grovesend,2023-06-11T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
524560,Grovesend,2023-06-11T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
524560,Grovesend,2023-06-11T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
524560,Grovesend,2023-06-11T17:00:00.000+00:00,busbar,,L3 Active Power,kW,45.7
524560,Grovesend,2023-06-11T17:00:00.000+00:00,busbar,,L2 Active Power,kW,36.79
524560,Grovesend,2023-06-11T17:00:00.000+00:00,busbar,,L1 Active Power,kW,37.19
524560,Grovesend,2023-06-11T17:00:00.000+00:00,busbar,,N Current (RMS),A,78.1
524560,Grovesend,2023-06-11T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,192.8
524560,Grovesend,2023-06-11T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.4
524560,Grovesend,2023-06-11T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.3
524560,Grovesend,2023-06-11T16:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.68
524560,Grovesend,2023-06-11T16:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.27
524560,Grovesend,2023-06-11T16:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.44
524560,Grovesend,2023-06-11T16:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.03
524560,Grovesend,2023-06-11T16:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.8
524560,Grovesend,2023-06-11T16:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.86
524560,Grovesend,2023-06-11T16:50:00.000+00:00,feeder,50.0,N Current (RMS),A,37.3
524560,Grovesend,2023-06-11T16:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,73.0
524560,Grovesend,2023-06-11T16:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,67.2
524560,Grovesend,2023-06-11T16:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,51.4
524560,Grovesend,2023-06-11T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.57
524560,Grovesend,2023-06-11T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.59
524560,Grovesend,2023-06-11T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.53
524560,Grovesend,2023-06-11T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.58
524560,Grovesend,2023-06-11T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.95
524560,Grovesend,2023-06-11T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.72
524560,Grovesend,2023-06-11T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
524560,Grovesend,2023-06-11T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.2
524560,Grovesend,2023-06-11T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.4
524560,Grovesend,2023-06-11T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.8
524560,Grovesend,2023-06-11T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
524560,Grovesend,2023-06-11T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
524560,Grovesend,2023-06-11T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
524560,Grovesend,2023-06-11T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.25
524560,Grovesend,2023-06-11T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.63
524560,Grovesend,2023-06-11T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.83
524560,Grovesend,2023-06-11T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
524560,Grovesend,2023-06-11T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.8
524560,Grovesend,2023-06-11T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.1
524560,Grovesend,2023-06-11T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.5
524560,Grovesend,2023-06-11T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
524560,Grovesend,2023-06-11T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
524560,Grovesend,2023-06-11T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.06
524560,Grovesend,2023-06-11T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.14
524560,Grovesend,2023-06-11T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.01
524560,Grovesend,2023-06-11T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.03
524560,Grovesend,2023-06-11T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
524560,Grovesend,2023-06-11T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
524560,Grovesend,2023-06-11T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.7
524560,Grovesend,2023-06-11T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
524560,Grovesend,2023-06-11T16:50:00.000+00:00,transformer,,Temperature,C,33.4
524560,Grovesend,2023-06-11T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
524560,Grovesend,2023-06-11T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
524560,Grovesend,2023-06-11T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
524560,Grovesend,2023-06-11T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
524560,Grovesend,2023-06-11T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
524560,Grovesend,2023-06-11T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
524560,Grovesend,2023-06-11T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
524560,Grovesend,2023-06-11T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
524560,Grovesend,2023-06-11T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
524560,Grovesend,2023-06-11T16:50:00.000+00:00,busbar,,L3 Active Power,kW,42.66
524560,Grovesend,2023-06-11T16:50:00.000+00:00,busbar,,L2 Active Power,kW,38.18
524560,Grovesend,2023-06-11T16:50:00.000+00:00,busbar,,L1 Active Power,kW,33.8
524560,Grovesend,2023-06-11T16:50:00.000+00:00,busbar,,N Current (RMS),A,74.7
524560,Grovesend,2023-06-11T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.1
524560,Grovesend,2023-06-11T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.9
524560,Grovesend,2023-06-11T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
524560,Grovesend,2023-06-11T16:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.25
524560,Grovesend,2023-06-11T16:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.2
524560,Grovesend,2023-06-11T16:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.76
524560,Grovesend,2023-06-11T16:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.06
524560,Grovesend,2023-06-11T16:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.25
524560,Grovesend,2023-06-11T16:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.9
524560,Grovesend,2023-06-11T16:40:00.000+00:00,feeder,50.0,N Current (RMS),A,44.5
524560,Grovesend,2023-06-11T16:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,82.6
524560,Grovesend,2023-06-11T16:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,52.3
524560,Grovesend,2023-06-11T16:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,55.6
524560,Grovesend,2023-06-11T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.39
524560,Grovesend,2023-06-11T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.57
524560,Grovesend,2023-06-11T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.28
524560,Grovesend,2023-06-11T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.5
524560,Grovesend,2023-06-11T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.64
524560,Grovesend,2023-06-11T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.7
524560,Grovesend,2023-06-11T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
524560,Grovesend,2023-06-11T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.1
524560,Grovesend,2023-06-11T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.5
524560,Grovesend,2023-06-11T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.5
524560,Grovesend,2023-06-11T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
524560,Grovesend,2023-06-11T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
524560,Grovesend,2023-06-11T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
524560,Grovesend,2023-06-11T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.15
524560,Grovesend,2023-06-11T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.89
524560,Grovesend,2023-06-11T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.84
524560,Grovesend,2023-06-11T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
524560,Grovesend,2023-06-11T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.1
524560,Grovesend,2023-06-11T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.4
524560,Grovesend,2023-06-11T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.1
524560,Grovesend,2023-06-11T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
524560,Grovesend,2023-06-11T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
524560,Grovesend,2023-06-11T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.07
524560,Grovesend,2023-06-11T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.63
524560,Grovesend,2023-06-11T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.01
524560,Grovesend,2023-06-11T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.33
524560,Grovesend,2023-06-11T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
524560,Grovesend,2023-06-11T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.5
524560,Grovesend,2023-06-11T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.0
524560,Grovesend,2023-06-11T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
524560,Grovesend,2023-06-11T16:40:00.000+00:00,transformer,,Temperature,C,33.4
524560,Grovesend,2023-06-11T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
524560,Grovesend,2023-06-11T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
524560,Grovesend,2023-06-11T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
524560,Grovesend,2023-06-11T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
524560,Grovesend,2023-06-11T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
524560,Grovesend,2023-06-11T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
524560,Grovesend,2023-06-11T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
524560,Grovesend,2023-06-11T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
524560,Grovesend,2023-06-11T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
524560,Grovesend,2023-06-11T16:40:00.000+00:00,busbar,,L3 Active Power,kW,42.99
524560,Grovesend,2023-06-11T16:40:00.000+00:00,busbar,,L2 Active Power,kW,31.61
524560,Grovesend,2023-06-11T16:40:00.000+00:00,busbar,,L1 Active Power,kW,32.2
524560,Grovesend,2023-06-11T16:40:00.000+00:00,busbar,,N Current (RMS),A,82.9
524560,Grovesend,2023-06-11T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.4
524560,Grovesend,2023-06-11T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
524560,Grovesend,2023-06-11T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
524560,Grovesend,2023-06-11T16:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.32
524560,Grovesend,2023-06-11T16:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.19
524560,Grovesend,2023-06-11T16:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.72
524560,Grovesend,2023-06-11T16:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.59
524560,Grovesend,2023-06-11T16:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.17
524560,Grovesend,2023-06-11T16:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.74
524560,Grovesend,2023-06-11T16:30:00.000+00:00,feeder,50.0,N Current (RMS),A,39.8
524560,Grovesend,2023-06-11T16:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,69.0
524560,Grovesend,2023-06-11T16:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,52.0
524560,Grovesend,2023-06-11T16:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,51.0
524560,Grovesend,2023-06-11T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
524560,Grovesend,2023-06-11T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
524560,Grovesend,2023-06-11T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.48
524560,Grovesend,2023-06-11T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.07
524560,Grovesend,2023-06-11T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.1
524560,Grovesend,2023-06-11T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.09
524560,Grovesend,2023-06-11T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
524560,Grovesend,2023-06-11T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.4
524560,Grovesend,2023-06-11T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
524560,Grovesend,2023-06-11T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.6
524560,Grovesend,2023-06-11T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
524560,Grovesend,2023-06-11T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
524560,Grovesend,2023-06-11T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
524560,Grovesend,2023-06-11T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.95
524560,Grovesend,2023-06-11T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.43
524560,Grovesend,2023-06-11T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.45
524560,Grovesend,2023-06-11T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
524560,Grovesend,2023-06-11T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.6
524560,Grovesend,2023-06-11T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.5
524560,Grovesend,2023-06-11T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
524560,Grovesend,2023-06-11T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
524560,Grovesend,2023-06-11T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
524560,Grovesend,2023-06-11T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.28
524560,Grovesend,2023-06-11T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.7
524560,Grovesend,2023-06-11T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.34
524560,Grovesend,2023-06-11T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.81
524560,Grovesend,2023-06-11T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
524560,Grovesend,2023-06-11T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.3
524560,Grovesend,2023-06-11T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.0
524560,Grovesend,2023-06-11T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
524560,Grovesend,2023-06-11T16:30:00.000+00:00,transformer,,Temperature,C,33.4
524560,Grovesend,2023-06-11T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
524560,Grovesend,2023-06-11T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
524560,Grovesend,2023-06-11T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
524560,Grovesend,2023-06-11T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
524560,Grovesend,2023-06-11T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
524560,Grovesend,2023-06-11T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
524560,Grovesend,2023-06-11T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
524560,Grovesend,2023-06-11T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
524560,Grovesend,2023-06-11T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
524560,Grovesend,2023-06-11T16:30:00.000+00:00,busbar,,L3 Active Power,kW,38.79
524560,Grovesend,2023-06-11T16:30:00.000+00:00,busbar,,L2 Active Power,kW,34.83
