Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
524560,Grovesend,2023-06-11T16:30:00.000+00:00,busbar,,L1 Active Power,kW,27.24
524560,Grovesend,2023-06-11T16:30:00.000+00:00,busbar,,N Current (RMS),A,80.3
524560,Grovesend,2023-06-11T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.9
524560,Grovesend,2023-06-11T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.7
524560,Grovesend,2023-06-11T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
524560,Grovesend,2023-06-11T16:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.07
524560,Grovesend,2023-06-11T16:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.13
524560,Grovesend,2023-06-11T16:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.84
524560,Grovesend,2023-06-11T16:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.15
524560,Grovesend,2023-06-11T16:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.27
524560,Grovesend,2023-06-11T16:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.92
524560,Grovesend,2023-06-11T16:20:00.000+00:00,feeder,50.0,N Current (RMS),A,40.2
524560,Grovesend,2023-06-11T16:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,64.6
524560,Grovesend,2023-06-11T16:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,56.9
524560,Grovesend,2023-06-11T16:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,35.5
524560,Grovesend,2023-06-11T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
524560,Grovesend,2023-06-11T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
524560,Grovesend,2023-06-11T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.45
524560,Grovesend,2023-06-11T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.38
524560,Grovesend,2023-06-11T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.59
524560,Grovesend,2023-06-11T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.68
524560,Grovesend,2023-06-11T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
524560,Grovesend,2023-06-11T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.7
524560,Grovesend,2023-06-11T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
524560,Grovesend,2023-06-11T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.8
524560,Grovesend,2023-06-11T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
524560,Grovesend,2023-06-11T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
524560,Grovesend,2023-06-11T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
524560,Grovesend,2023-06-11T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.86
524560,Grovesend,2023-06-11T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.27
524560,Grovesend,2023-06-11T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.2
524560,Grovesend,2023-06-11T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
524560,Grovesend,2023-06-11T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.6
524560,Grovesend,2023-06-11T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.9
524560,Grovesend,2023-06-11T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.1
524560,Grovesend,2023-06-11T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
524560,Grovesend,2023-06-11T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
524560,Grovesend,2023-06-11T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.46
524560,Grovesend,2023-06-11T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.71
524560,Grovesend,2023-06-11T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.23
524560,Grovesend,2023-06-11T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.13
524560,Grovesend,2023-06-11T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
524560,Grovesend,2023-06-11T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.9
524560,Grovesend,2023-06-11T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.9
524560,Grovesend,2023-06-11T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
524560,Grovesend,2023-06-11T16:20:00.000+00:00,transformer,,Temperature,C,33.3
524560,Grovesend,2023-06-11T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
524560,Grovesend,2023-06-11T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
524560,Grovesend,2023-06-11T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
524560,Grovesend,2023-06-11T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
524560,Grovesend,2023-06-11T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
524560,Grovesend,2023-06-11T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
524560,Grovesend,2023-06-11T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
524560,Grovesend,2023-06-11T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
524560,Grovesend,2023-06-11T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
524560,Grovesend,2023-06-11T16:20:00.000+00:00,busbar,,L3 Active Power,kW,38.57
524560,Grovesend,2023-06-11T16:20:00.000+00:00,busbar,,L2 Active Power,kW,35.02
524560,Grovesend,2023-06-11T16:20:00.000+00:00,busbar,,L1 Active Power,kW,25.37
524560,Grovesend,2023-06-11T16:20:00.000+00:00,busbar,,N Current (RMS),A,81.5
524560,Grovesend,2023-06-11T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.6
524560,Grovesend,2023-06-11T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.8
524560,Grovesend,2023-06-11T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
524560,Grovesend,2023-06-11T16:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.42
524560,Grovesend,2023-06-11T16:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.11
524560,Grovesend,2023-06-11T16:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.77
524560,Grovesend,2023-06-11T16:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.62
524560,Grovesend,2023-06-11T16:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.22
524560,Grovesend,2023-06-11T16:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.07
524560,Grovesend,2023-06-11T16:10:00.000+00:00,feeder,50.0,N Current (RMS),A,34.1
524560,Grovesend,2023-06-11T16:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,62.7
524560,Grovesend,2023-06-11T16:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,65.1
524560,Grovesend,2023-06-11T16:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,45.5
524560,Grovesend,2023-06-11T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.39
524560,Grovesend,2023-06-11T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
524560,Grovesend,2023-06-11T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.49
524560,Grovesend,2023-06-11T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.29
524560,Grovesend,2023-06-11T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.29
524560,Grovesend,2023-06-11T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.03
524560,Grovesend,2023-06-11T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
524560,Grovesend,2023-06-11T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.8
524560,Grovesend,2023-06-11T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
524560,Grovesend,2023-06-11T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.2
524560,Grovesend,2023-06-11T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
524560,Grovesend,2023-06-11T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
524560,Grovesend,2023-06-11T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
524560,Grovesend,2023-06-11T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.59
524560,Grovesend,2023-06-11T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.36
524560,Grovesend,2023-06-11T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.99
524560,Grovesend,2023-06-11T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
524560,Grovesend,2023-06-11T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
524560,Grovesend,2023-06-11T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.6
524560,Grovesend,2023-06-11T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.1
524560,Grovesend,2023-06-11T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
524560,Grovesend,2023-06-11T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
524560,Grovesend,2023-06-11T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.26
524560,Grovesend,2023-06-11T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.05
524560,Grovesend,2023-06-11T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.62
524560,Grovesend,2023-06-11T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.82
524560,Grovesend,2023-06-11T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
524560,Grovesend,2023-06-11T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.2
524560,Grovesend,2023-06-11T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.3
524560,Grovesend,2023-06-11T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
524560,Grovesend,2023-06-11T16:10:00.000+00:00,transformer,,Temperature,C,33.3
524560,Grovesend,2023-06-11T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
524560,Grovesend,2023-06-11T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
524560,Grovesend,2023-06-11T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
524560,Grovesend,2023-06-11T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
524560,Grovesend,2023-06-11T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
524560,Grovesend,2023-06-11T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
524560,Grovesend,2023-06-11T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
524560,Grovesend,2023-06-11T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
524560,Grovesend,2023-06-11T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
524560,Grovesend,2023-06-11T16:10:00.000+00:00,busbar,,L3 Active Power,kW,40.42
524560,Grovesend,2023-06-11T16:10:00.000+00:00,busbar,,L2 Active Power,kW,37.67
524560,Grovesend,2023-06-11T16:10:00.000+00:00,busbar,,L1 Active Power,kW,28.17
524560,Grovesend,2023-06-11T16:10:00.000+00:00,busbar,,N Current (RMS),A,77.4
524560,Grovesend,2023-06-11T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.7
524560,Grovesend,2023-06-11T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.3
524560,Grovesend,2023-06-11T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
524560,Grovesend,2023-06-11T16:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.53
524560,Grovesend,2023-06-11T16:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.24
524560,Grovesend,2023-06-11T16:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.75
524560,Grovesend,2023-06-11T16:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.21
524560,Grovesend,2023-06-11T16:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.81
524560,Grovesend,2023-06-11T16:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.98
524560,Grovesend,2023-06-11T16:00:00.000+00:00,feeder,50.0,N Current (RMS),A,39.7
524560,Grovesend,2023-06-11T16:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,73.4
524560,Grovesend,2023-06-11T16:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,66.7
524560,Grovesend,2023-06-11T16:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,43.7
524560,Grovesend,2023-06-11T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
524560,Grovesend,2023-06-11T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
524560,Grovesend,2023-06-11T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.82
524560,Grovesend,2023-06-11T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.67
524560,Grovesend,2023-06-11T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.42
524560,Grovesend,2023-06-11T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.27
524560,Grovesend,2023-06-11T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
524560,Grovesend,2023-06-11T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.4
524560,Grovesend,2023-06-11T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
524560,Grovesend,2023-06-11T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.9
524560,Grovesend,2023-06-11T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
524560,Grovesend,2023-06-11T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
524560,Grovesend,2023-06-11T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
524560,Grovesend,2023-06-11T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.19
524560,Grovesend,2023-06-11T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.2
524560,Grovesend,2023-06-11T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.87
524560,Grovesend,2023-06-11T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
524560,Grovesend,2023-06-11T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
524560,Grovesend,2023-06-11T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.7
524560,Grovesend,2023-06-11T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.9
524560,Grovesend,2023-06-11T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
524560,Grovesend,2023-06-11T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
524560,Grovesend,2023-06-11T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.07
524560,Grovesend,2023-06-11T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.95
524560,Grovesend,2023-06-11T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.26
524560,Grovesend,2023-06-11T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.3
524560,Grovesend,2023-06-11T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
524560,Grovesend,2023-06-11T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.2
524560,Grovesend,2023-06-11T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.2
524560,Grovesend,2023-06-11T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
524560,Grovesend,2023-06-11T16:00:00.000+00:00,transformer,,Temperature,C,33.3
524560,Grovesend,2023-06-11T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
524560,Grovesend,2023-06-11T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
524560,Grovesend,2023-06-11T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
524560,Grovesend,2023-06-11T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
524560,Grovesend,2023-06-11T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
524560,Grovesend,2023-06-11T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
524560,Grovesend,2023-06-11T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
524560,Grovesend,2023-06-11T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
524560,Grovesend,2023-06-11T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
524560,Grovesend,2023-06-11T16:00:00.000+00:00,busbar,,L3 Active Power,kW,43.33
524560,Grovesend,2023-06-11T16:00:00.000+00:00,busbar,,L2 Active Power,kW,35.13
524560,Grovesend,2023-06-11T16:00:00.000+00:00,busbar,,L1 Active Power,kW,27.88
524560,Grovesend,2023-06-11T16:00:00.000+00:00,busbar,,N Current (RMS),A,85.3
524560,Grovesend,2023-06-11T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.2
524560,Grovesend,2023-06-11T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.6
524560,Grovesend,2023-06-11T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
524560,Grovesend,2023-06-11T15:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.3
524560,Grovesend,2023-06-11T15:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.17
524560,Grovesend,2023-06-11T15:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.61
524560,Grovesend,2023-06-11T15:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.48
524560,Grovesend,2023-06-11T15:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,17.45
524560,Grovesend,2023-06-11T15:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.14
524560,Grovesend,2023-06-11T15:50:00.000+00:00,feeder,50.0,N Current (RMS),A,40.4
524560,Grovesend,2023-06-11T15:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,66.6
524560,Grovesend,2023-06-11T15:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,73.6
524560,Grovesend,2023-06-11T15:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,39.9
524560,Grovesend,2023-06-11T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
524560,Grovesend,2023-06-11T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
524560,Grovesend,2023-06-11T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
524560,Grovesend,2023-06-11T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.78
524560,Grovesend,2023-06-11T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.44
524560,Grovesend,2023-06-11T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.99
524560,Grovesend,2023-06-11T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
524560,Grovesend,2023-06-11T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.8
524560,Grovesend,2023-06-11T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
524560,Grovesend,2023-06-11T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.8
524560,Grovesend,2023-06-11T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
524560,Grovesend,2023-06-11T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
524560,Grovesend,2023-06-11T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
524560,Grovesend,2023-06-11T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.22
524560,Grovesend,2023-06-11T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.77
524560,Grovesend,2023-06-11T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.67
524560,Grovesend,2023-06-11T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
524560,Grovesend,2023-06-11T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
524560,Grovesend,2023-06-11T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.5
524560,Grovesend,2023-06-11T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
524560,Grovesend,2023-06-11T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.12
524560,Grovesend,2023-06-11T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
524560,Grovesend,2023-06-11T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.94
524560,Grovesend,2023-06-11T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.66
524560,Grovesend,2023-06-11T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.67
524560,Grovesend,2023-06-11T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.88
524560,Grovesend,2023-06-11T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
524560,Grovesend,2023-06-11T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.6
524560,Grovesend,2023-06-11T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.2
524560,Grovesend,2023-06-11T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
524560,Grovesend,2023-06-11T15:50:00.000+00:00,transformer,,Temperature,C,33.3
524560,Grovesend,2023-06-11T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
524560,Grovesend,2023-06-11T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
524560,Grovesend,2023-06-11T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
524560,Grovesend,2023-06-11T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
524560,Grovesend,2023-06-11T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
524560,Grovesend,2023-06-11T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
524560,Grovesend,2023-06-11T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
524560,Grovesend,2023-06-11T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
524560,Grovesend,2023-06-11T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
524560,Grovesend,2023-06-11T15:50:00.000+00:00,busbar,,L3 Active Power,kW,38.66
524560,Grovesend,2023-06-11T15:50:00.000+00:00,busbar,,L2 Active Power,kW,34.66
524560,Grovesend,2023-06-11T15:50:00.000+00:00,busbar,,L1 Active Power,kW,26.79
524560,Grovesend,2023-06-11T15:50:00.000+00:00,busbar,,N Current (RMS),A,77.2
524560,Grovesend,2023-06-11T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.4
524560,Grovesend,2023-06-11T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
524560,Grovesend,2023-06-11T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
524560,Grovesend,2023-06-11T15:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.87
524560,Grovesend,2023-06-11T15:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.38
524560,Grovesend,2023-06-11T15:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.1
524560,Grovesend,2023-06-11T15:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,20.32
524560,Grovesend,2023-06-11T15:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,21.82
524560,Grovesend,2023-06-11T15:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.21
524560,Grovesend,2023-06-11T15:40:00.000+00:00,feeder,50.0,N Current (RMS),A,46.3
524560,Grovesend,2023-06-11T15:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,87.0
524560,Grovesend,2023-06-11T15:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,93.0
524560,Grovesend,2023-06-11T15:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,52.2
524560,Grovesend,2023-06-11T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
524560,Grovesend,2023-06-11T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
524560,Grovesend,2023-06-11T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.33
524560,Grovesend,2023-06-11T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.15
524560,Grovesend,2023-06-11T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.26
524560,Grovesend,2023-06-11T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.13
524560,Grovesend,2023-06-11T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
524560,Grovesend,2023-06-11T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.0
524560,Grovesend,2023-06-11T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
524560,Grovesend,2023-06-11T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.2
524560,Grovesend,2023-06-11T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
524560,Grovesend,2023-06-11T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
524560,Grovesend,2023-06-11T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
524560,Grovesend,2023-06-11T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.41
524560,Grovesend,2023-06-11T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.35
524560,Grovesend,2023-06-11T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.53
524560,Grovesend,2023-06-11T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
524560,Grovesend,2023-06-11T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.3
524560,Grovesend,2023-06-11T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
524560,Grovesend,2023-06-11T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
524560,Grovesend,2023-06-11T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.91
524560,Grovesend,2023-06-11T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
524560,Grovesend,2023-06-11T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.92
524560,Grovesend,2023-06-11T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.89
524560,Grovesend,2023-06-11T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.05
524560,Grovesend,2023-06-11T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.85
524560,Grovesend,2023-06-11T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
524560,Grovesend,2023-06-11T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.7
524560,Grovesend,2023-06-11T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.8
524560,Grovesend,2023-06-11T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.1
524560,Grovesend,2023-06-11T15:40:00.000+00:00,transformer,,Temperature,C,33.5
524560,Grovesend,2023-06-11T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
524560,Grovesend,2023-06-11T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
524560,Grovesend,2023-06-11T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
524560,Grovesend,2023-06-11T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
524560,Grovesend,2023-06-11T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
524560,Grovesend,2023-06-11T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
524560,Grovesend,2023-06-11T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
524560,Grovesend,2023-06-11T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
524560,Grovesend,2023-06-11T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
524560,Grovesend,2023-06-11T15:40:00.000+00:00,busbar,,L3 Active Power,kW,43.42
524560,Grovesend,2023-06-11T15:40:00.000+00:00,busbar,,L2 Active Power,kW,38.84
524560,Grovesend,2023-06-11T15:40:00.000+00:00,busbar,,L1 Active Power,kW,31.08
524560,Grovesend,2023-06-11T15:40:00.000+00:00,busbar,,N Current (RMS),A,81.7
524560,Grovesend,2023-06-11T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.0
524560,Grovesend,2023-06-11T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.5
524560,Grovesend,2023-06-11T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
524560,Grovesend,2023-06-11T15:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.06
524560,Grovesend,2023-06-11T15:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.36
524560,Grovesend,2023-06-11T15:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.17
524560,Grovesend,2023-06-11T15:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.56
524560,Grovesend,2023-06-11T15:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,17.84
524560,Grovesend,2023-06-11T15:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.45
524560,Grovesend,2023-06-11T15:30:00.000+00:00,feeder,50.0,N Current (RMS),A,39.7
524560,Grovesend,2023-06-11T15:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,75.0
524560,Grovesend,2023-06-11T15:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,75.6
524560,Grovesend,2023-06-11T15:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,45.5
524560,Grovesend,2023-06-11T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
524560,Grovesend,2023-06-11T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
524560,Grovesend,2023-06-11T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.61
524560,Grovesend,2023-06-11T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.4
524560,Grovesend,2023-06-11T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.81
524560,Grovesend,2023-06-11T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.74
524560,Grovesend,2023-06-11T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.3
524560,Grovesend,2023-06-11T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.0
524560,Grovesend,2023-06-11T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
524560,Grovesend,2023-06-11T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.8
524560,Grovesend,2023-06-11T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
524560,Grovesend,2023-06-11T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
524560,Grovesend,2023-06-11T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
524560,Grovesend,2023-06-11T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.22
524560,Grovesend,2023-06-11T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.42
524560,Grovesend,2023-06-11T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.03
524560,Grovesend,2023-06-11T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
524560,Grovesend,2023-06-11T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.3
524560,Grovesend,2023-06-11T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.2
524560,Grovesend,2023-06-11T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.7
524560,Grovesend,2023-06-11T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
524560,Grovesend,2023-06-11T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
524560,Grovesend,2023-06-11T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.09
524560,Grovesend,2023-06-11T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.39
524560,Grovesend,2023-06-11T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.19
524560,Grovesend,2023-06-11T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.84
524560,Grovesend,2023-06-11T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
524560,Grovesend,2023-06-11T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
524560,Grovesend,2023-06-11T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.7
524560,Grovesend,2023-06-11T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
524560,Grovesend,2023-06-11T15:30:00.000+00:00,transformer,,Temperature,C,33.6
524560,Grovesend,2023-06-11T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
524560,Grovesend,2023-06-11T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
524560,Grovesend,2023-06-11T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
524560,Grovesend,2023-06-11T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
524560,Grovesend,2023-06-11T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
524560,Grovesend,2023-06-11T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
524560,Grovesend,2023-06-11T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
524560,Grovesend,2023-06-11T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
524560,Grovesend,2023-06-11T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
524560,Grovesend,2023-06-11T15:30:00.000+00:00,busbar,,L3 Active Power,kW,36.83
524560,Grovesend,2023-06-11T15:30:00.000+00:00,busbar,,L2 Active Power,kW,34.67
524560,Grovesend,2023-06-11T15:30:00.000+00:00,busbar,,L1 Active Power,kW,27.43
524560,Grovesend,2023-06-11T15:30:00.000+00:00,busbar,,N Current (RMS),A,74.0
524560,Grovesend,2023-06-11T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.7
524560,Grovesend,2023-06-11T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
524560,Grovesend,2023-06-11T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
524560,Grovesend,2023-06-11T15:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.59
524560,Grovesend,2023-06-11T15:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.13
524560,Grovesend,2023-06-11T15:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.04
524560,Grovesend,2023-06-11T15:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.5
524560,Grovesend,2023-06-11T15:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.49
524560,Grovesend,2023-06-11T15:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.46
524560,Grovesend,2023-06-11T15:20:00.000+00:00,feeder,50.0,N Current (RMS),A,38.1
524560,Grovesend,2023-06-11T15:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,75.3
524560,Grovesend,2023-06-11T15:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,53.8
524560,Grovesend,2023-06-11T15:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,46.2
524560,Grovesend,2023-06-11T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.56
524560,Grovesend,2023-06-11T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
524560,Grovesend,2023-06-11T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.87
524560,Grovesend,2023-06-11T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.77
524560,Grovesend,2023-06-11T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.34
524560,Grovesend,2023-06-11T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.11
524560,Grovesend,2023-06-11T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
524560,Grovesend,2023-06-11T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.0
524560,Grovesend,2023-06-11T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
524560,Grovesend,2023-06-11T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.6
524560,Grovesend,2023-06-11T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
524560,Grovesend,2023-06-11T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
524560,Grovesend,2023-06-11T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
524560,Grovesend,2023-06-11T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.53
524560,Grovesend,2023-06-11T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.75
524560,Grovesend,2023-06-11T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.89
524560,Grovesend,2023-06-11T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
524560,Grovesend,2023-06-11T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
524560,Grovesend,2023-06-11T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
524560,Grovesend,2023-06-11T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
524560,Grovesend,2023-06-11T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.8
524560,Grovesend,2023-06-11T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
524560,Grovesend,2023-06-11T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.98
524560,Grovesend,2023-06-11T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.89
524560,Grovesend,2023-06-11T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.23
524560,Grovesend,2023-06-11T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.07
524560,Grovesend,2023-06-11T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
524560,Grovesend,2023-06-11T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
524560,Grovesend,2023-06-11T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.7
524560,Grovesend,2023-06-11T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
524560,Grovesend,2023-06-11T15:20:00.000+00:00,transformer,,Temperature,C,33.6
524560,Grovesend,2023-06-11T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
524560,Grovesend,2023-06-11T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
524560,Grovesend,2023-06-11T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
524560,Grovesend,2023-06-11T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
524560,Grovesend,2023-06-11T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
524560,Grovesend,2023-06-11T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
524560,Grovesend,2023-06-11T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
524560,Grovesend,2023-06-11T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
524560,Grovesend,2023-06-11T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
524560,Grovesend,2023-06-11T15:20:00.000+00:00,busbar,,L3 Active Power,kW,36.37
524560,Grovesend,2023-06-11T15:20:00.000+00:00,busbar,,L2 Active Power,kW,27.6
524560,Grovesend,2023-06-11T15:20:00.000+00:00,busbar,,L1 Active Power,kW,27.12
524560,Grovesend,2023-06-11T15:20:00.000+00:00,busbar,,N Current (RMS),A,72.2
524560,Grovesend,2023-06-11T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.9
524560,Grovesend,2023-06-11T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
524560,Grovesend,2023-06-11T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
524560,Grovesend,2023-06-11T15:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.27
524560,Grovesend,2023-06-11T15:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
524560,Grovesend,2023-06-11T15:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.51
524560,Grovesend,2023-06-11T15:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.53
524560,Grovesend,2023-06-11T15:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.93
524560,Grovesend,2023-06-11T15:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.15
524560,Grovesend,2023-06-11T15:10:00.000+00:00,feeder,50.0,N Current (RMS),A,36.8
524560,Grovesend,2023-06-11T15:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,63.3
524560,Grovesend,2023-06-11T15:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,68.1
524560,Grovesend,2023-06-11T15:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,40.6
524560,Grovesend,2023-06-11T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.69
524560,Grovesend,2023-06-11T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
524560,Grovesend,2023-06-11T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.55
524560,Grovesend,2023-06-11T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.91
524560,Grovesend,2023-06-11T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.04
524560,Grovesend,2023-06-11T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.76
524560,Grovesend,2023-06-11T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
524560,Grovesend,2023-06-11T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.8
524560,Grovesend,2023-06-11T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.1
524560,Grovesend,2023-06-11T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.1
524560,Grovesend,2023-06-11T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
524560,Grovesend,2023-06-11T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
524560,Grovesend,2023-06-11T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
524560,Grovesend,2023-06-11T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.96
524560,Grovesend,2023-06-11T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.52
524560,Grovesend,2023-06-11T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.56
524560,Grovesend,2023-06-11T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
524560,Grovesend,2023-06-11T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
524560,Grovesend,2023-06-11T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.8
524560,Grovesend,2023-06-11T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
524560,Grovesend,2023-06-11T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
524560,Grovesend,2023-06-11T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
524560,Grovesend,2023-06-11T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
524560,Grovesend,2023-06-11T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.42
524560,Grovesend,2023-06-11T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.54
524560,Grovesend,2023-06-11T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.71
524560,Grovesend,2023-06-11T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
524560,Grovesend,2023-06-11T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
524560,Grovesend,2023-06-11T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
524560,Grovesend,2023-06-11T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
524560,Grovesend,2023-06-11T15:10:00.000+00:00,transformer,,Temperature,C,33.5
524560,Grovesend,2023-06-11T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
524560,Grovesend,2023-06-11T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
524560,Grovesend,2023-06-11T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
524560,Grovesend,2023-06-11T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
524560,Grovesend,2023-06-11T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
524560,Grovesend,2023-06-11T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
524560,Grovesend,2023-06-11T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
524560,Grovesend,2023-06-11T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
524560,Grovesend,2023-06-11T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
524560,Grovesend,2023-06-11T15:10:00.000+00:00,busbar,,L3 Active Power,kW,35.44
524560,Grovesend,2023-06-11T15:10:00.000+00:00,busbar,,L2 Active Power,kW,33.09
524560,Grovesend,2023-06-11T15:10:00.000+00:00,busbar,,L1 Active Power,kW,27.38
524560,Grovesend,2023-06-11T15:10:00.000+00:00,busbar,,N Current (RMS),A,68.3
524560,Grovesend,2023-06-11T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.5
524560,Grovesend,2023-06-11T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
524560,Grovesend,2023-06-11T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
524560,Grovesend,2023-06-11T15:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.47
524560,Grovesend,2023-06-11T15:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.05
524560,Grovesend,2023-06-11T15:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.41
524560,Grovesend,2023-06-11T15:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.56
524560,Grovesend,2023-06-11T15:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,17.92
524560,Grovesend,2023-06-11T15:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.26
524560,Grovesend,2023-06-11T15:00:00.000+00:00,feeder,50.0,N Current (RMS),A,40.3
524560,Grovesend,2023-06-11T15:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,67.5
524560,Grovesend,2023-06-11T15:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,76.1
524560,Grovesend,2023-06-11T15:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,41.6
524560,Grovesend,2023-06-11T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.68
524560,Grovesend,2023-06-11T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
524560,Grovesend,2023-06-11T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.36
524560,Grovesend,2023-06-11T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.84
524560,Grovesend,2023-06-11T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.68
524560,Grovesend,2023-06-11T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.78
524560,Grovesend,2023-06-11T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
524560,Grovesend,2023-06-11T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.9
524560,Grovesend,2023-06-11T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
524560,Grovesend,2023-06-11T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.7
524560,Grovesend,2023-06-11T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
524560,Grovesend,2023-06-11T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
524560,Grovesend,2023-06-11T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.44
524560,Grovesend,2023-06-11T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.94
524560,Grovesend,2023-06-11T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.11
524560,Grovesend,2023-06-11T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.3
524560,Grovesend,2023-06-11T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
524560,Grovesend,2023-06-11T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
524560,Grovesend,2023-06-11T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.0
524560,Grovesend,2023-06-11T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.7
524560,Grovesend,2023-06-11T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
524560,Grovesend,2023-06-11T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
524560,Grovesend,2023-06-11T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
524560,Grovesend,2023-06-11T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.04
524560,Grovesend,2023-06-11T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.4
524560,Grovesend,2023-06-11T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.9
524560,Grovesend,2023-06-11T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
524560,Grovesend,2023-06-11T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
524560,Grovesend,2023-06-11T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
524560,Grovesend,2023-06-11T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.1
524560,Grovesend,2023-06-11T15:00:00.000+00:00,transformer,,Temperature,C,33.5
524560,Grovesend,2023-06-11T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
524560,Grovesend,2023-06-11T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
524560,Grovesend,2023-06-11T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
524560,Grovesend,2023-06-11T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
524560,Grovesend,2023-06-11T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
524560,Grovesend,2023-06-11T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
524560,Grovesend,2023-06-11T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
524560,Grovesend,2023-06-11T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
524560,Grovesend,2023-06-11T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
524560,Grovesend,2023-06-11T15:00:00.000+00:00,busbar,,L3 Active Power,kW,34.91
524560,Grovesend,2023-06-11T15:00:00.000+00:00,busbar,,L2 Active Power,kW,30.56
524560,Grovesend,2023-06-11T15:00:00.000+00:00,busbar,,L1 Active Power,kW,31.21
524560,Grovesend,2023-06-11T15:00:00.000+00:00,busbar,,N Current (RMS),A,60.9
524560,Grovesend,2023-06-11T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.4
524560,Grovesend,2023-06-11T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
524560,Grovesend,2023-06-11T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
524560,Grovesend,2023-06-11T14:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.87
524560,Grovesend,2023-06-11T14:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.13
524560,Grovesend,2023-06-11T14:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.27
524560,Grovesend,2023-06-11T14:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.47
524560,Grovesend,2023-06-11T14:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,16.4
524560,Grovesend,2023-06-11T14:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.51
524560,Grovesend,2023-06-11T14:50:00.000+00:00,feeder,50.0,N Current (RMS),A,35.9
524560,Grovesend,2023-06-11T14:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,67.0
524560,Grovesend,2023-06-11T14:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,70.1
524560,Grovesend,2023-06-11T14:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,42.1
524560,Grovesend,2023-06-11T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.41
524560,Grovesend,2023-06-11T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
524560,Grovesend,2023-06-11T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.38
524560,Grovesend,2023-06-11T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.04
524560,Grovesend,2023-06-11T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.37
524560,Grovesend,2023-06-11T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.14
524560,Grovesend,2023-06-11T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
524560,Grovesend,2023-06-11T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.7
524560,Grovesend,2023-06-11T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
524560,Grovesend,2023-06-11T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.9
524560,Grovesend,2023-06-11T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
524560,Grovesend,2023-06-11T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
524560,Grovesend,2023-06-11T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
524560,Grovesend,2023-06-11T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.39
524560,Grovesend,2023-06-11T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.43
524560,Grovesend,2023-06-11T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.13
524560,Grovesend,2023-06-11T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
524560,Grovesend,2023-06-11T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.1
524560,Grovesend,2023-06-11T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.3
524560,Grovesend,2023-06-11T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.5
524560,Grovesend,2023-06-11T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
524560,Grovesend,2023-06-11T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.48
524560,Grovesend,2023-06-11T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.07
524560,Grovesend,2023-06-11T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.17
524560,Grovesend,2023-06-11T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.67
524560,Grovesend,2023-06-11T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.73
524560,Grovesend,2023-06-11T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
524560,Grovesend,2023-06-11T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
524560,Grovesend,2023-06-11T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
524560,Grovesend,2023-06-11T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
524560,Grovesend,2023-06-11T14:50:00.000+00:00,transformer,,Temperature,C,33.6
524560,Grovesend,2023-06-11T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
524560,Grovesend,2023-06-11T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
524560,Grovesend,2023-06-11T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
524560,Grovesend,2023-06-11T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
524560,Grovesend,2023-06-11T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
524560,Grovesend,2023-06-11T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
524560,Grovesend,2023-06-11T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
524560,Grovesend,2023-06-11T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
524560,Grovesend,2023-06-11T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
524560,Grovesend,2023-06-11T14:50:00.000+00:00,busbar,,L3 Active Power,kW,32.2
524560,Grovesend,2023-06-11T14:50:00.000+00:00,busbar,,L2 Active Power,kW,29.07
524560,Grovesend,2023-06-11T14:50:00.000+00:00,busbar,,L1 Active Power,kW,28.65
