Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
524560,Grovesend,2023-06-11T14:50:00.000+00:00,busbar,,N Current (RMS),A,65.5
524560,Grovesend,2023-06-11T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
524560,Grovesend,2023-06-11T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
524560,Grovesend,2023-06-11T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
524560,Grovesend,2023-06-11T14:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.1
524560,Grovesend,2023-06-11T14:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.45
524560,Grovesend,2023-06-11T14:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.26
524560,Grovesend,2023-06-11T14:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.67
524560,Grovesend,2023-06-11T14:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.28
524560,Grovesend,2023-06-11T14:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.07
524560,Grovesend,2023-06-11T14:40:00.000+00:00,feeder,50.0,N Current (RMS),A,27.5
524560,Grovesend,2023-06-11T14:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,55.4
524560,Grovesend,2023-06-11T14:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,56.8
524560,Grovesend,2023-06-11T14:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,43.9
524560,Grovesend,2023-06-11T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.53
524560,Grovesend,2023-06-11T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.42
524560,Grovesend,2023-06-11T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.76
524560,Grovesend,2023-06-11T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.38
524560,Grovesend,2023-06-11T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.67
524560,Grovesend,2023-06-11T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.87
524560,Grovesend,2023-06-11T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
524560,Grovesend,2023-06-11T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.4
524560,Grovesend,2023-06-11T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
524560,Grovesend,2023-06-11T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
524560,Grovesend,2023-06-11T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
524560,Grovesend,2023-06-11T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.49
524560,Grovesend,2023-06-11T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
524560,Grovesend,2023-06-11T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.08
524560,Grovesend,2023-06-11T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.57
524560,Grovesend,2023-06-11T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.71
524560,Grovesend,2023-06-11T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
524560,Grovesend,2023-06-11T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
524560,Grovesend,2023-06-11T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.4
524560,Grovesend,2023-06-11T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
524560,Grovesend,2023-06-11T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
524560,Grovesend,2023-06-11T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
524560,Grovesend,2023-06-11T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.14
524560,Grovesend,2023-06-11T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.12
524560,Grovesend,2023-06-11T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.38
524560,Grovesend,2023-06-11T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.76
524560,Grovesend,2023-06-11T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
524560,Grovesend,2023-06-11T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
524560,Grovesend,2023-06-11T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
524560,Grovesend,2023-06-11T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
524560,Grovesend,2023-06-11T14:40:00.000+00:00,transformer,,Temperature,C,33.6
524560,Grovesend,2023-06-11T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
524560,Grovesend,2023-06-11T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
524560,Grovesend,2023-06-11T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
524560,Grovesend,2023-06-11T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
524560,Grovesend,2023-06-11T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
524560,Grovesend,2023-06-11T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
524560,Grovesend,2023-06-11T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
524560,Grovesend,2023-06-11T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
524560,Grovesend,2023-06-11T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
524560,Grovesend,2023-06-11T14:40:00.000+00:00,busbar,,L3 Active Power,kW,27.99
524560,Grovesend,2023-06-11T14:40:00.000+00:00,busbar,,L2 Active Power,kW,28.87
524560,Grovesend,2023-06-11T14:40:00.000+00:00,busbar,,L1 Active Power,kW,25.0
524560,Grovesend,2023-06-11T14:40:00.000+00:00,busbar,,N Current (RMS),A,60.4
524560,Grovesend,2023-06-11T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
524560,Grovesend,2023-06-11T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
524560,Grovesend,2023-06-11T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
524560,Grovesend,2023-06-11T14:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.67
524560,Grovesend,2023-06-11T14:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.11
524560,Grovesend,2023-06-11T14:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.36
524560,Grovesend,2023-06-11T14:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.09
524560,Grovesend,2023-06-11T14:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.5
524560,Grovesend,2023-06-11T14:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.42
524560,Grovesend,2023-06-11T14:30:00.000+00:00,feeder,50.0,N Current (RMS),A,41.8
524560,Grovesend,2023-06-11T14:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,69.9
524560,Grovesend,2023-06-11T14:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,46.6
524560,Grovesend,2023-06-11T14:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,34.4
524560,Grovesend,2023-06-11T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.48
524560,Grovesend,2023-06-11T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
524560,Grovesend,2023-06-11T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.41
524560,Grovesend,2023-06-11T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.03
524560,Grovesend,2023-06-11T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.41
524560,Grovesend,2023-06-11T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.02
524560,Grovesend,2023-06-11T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
524560,Grovesend,2023-06-11T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.5
524560,Grovesend,2023-06-11T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
524560,Grovesend,2023-06-11T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.8
524560,Grovesend,2023-06-11T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
524560,Grovesend,2023-06-11T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
524560,Grovesend,2023-06-11T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
524560,Grovesend,2023-06-11T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.02
524560,Grovesend,2023-06-11T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.71
524560,Grovesend,2023-06-11T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.57
524560,Grovesend,2023-06-11T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
524560,Grovesend,2023-06-11T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
524560,Grovesend,2023-06-11T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.2
524560,Grovesend,2023-06-11T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.2
524560,Grovesend,2023-06-11T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
524560,Grovesend,2023-06-11T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
524560,Grovesend,2023-06-11T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.38
524560,Grovesend,2023-06-11T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.58
524560,Grovesend,2023-06-11T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.09
524560,Grovesend,2023-06-11T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.48
524560,Grovesend,2023-06-11T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
524560,Grovesend,2023-06-11T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
524560,Grovesend,2023-06-11T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
524560,Grovesend,2023-06-11T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
524560,Grovesend,2023-06-11T14:30:00.000+00:00,transformer,,Temperature,C,33.3
524560,Grovesend,2023-06-11T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
524560,Grovesend,2023-06-11T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
524560,Grovesend,2023-06-11T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
524560,Grovesend,2023-06-11T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
524560,Grovesend,2023-06-11T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
524560,Grovesend,2023-06-11T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
524560,Grovesend,2023-06-11T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
524560,Grovesend,2023-06-11T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
524560,Grovesend,2023-06-11T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
524560,Grovesend,2023-06-11T14:30:00.000+00:00,busbar,,L3 Active Power,kW,28.5
524560,Grovesend,2023-06-11T14:30:00.000+00:00,busbar,,L2 Active Power,kW,25.06
524560,Grovesend,2023-06-11T14:30:00.000+00:00,busbar,,L1 Active Power,kW,24.91
524560,Grovesend,2023-06-11T14:30:00.000+00:00,busbar,,N Current (RMS),A,60.4
524560,Grovesend,2023-06-11T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
524560,Grovesend,2023-06-11T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
524560,Grovesend,2023-06-11T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
524560,Grovesend,2023-06-11T14:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.26
524560,Grovesend,2023-06-11T14:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.05
524560,Grovesend,2023-06-11T14:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.99
524560,Grovesend,2023-06-11T14:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.14
524560,Grovesend,2023-06-11T14:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.19
524560,Grovesend,2023-06-11T14:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.0
524560,Grovesend,2023-06-11T14:20:00.000+00:00,feeder,50.0,N Current (RMS),A,41.1
524560,Grovesend,2023-06-11T14:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,73.3
524560,Grovesend,2023-06-11T14:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,46.0
524560,Grovesend,2023-06-11T14:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,47.8
524560,Grovesend,2023-06-11T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.44
524560,Grovesend,2023-06-11T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.39
524560,Grovesend,2023-06-11T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.46
524560,Grovesend,2023-06-11T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.34
524560,Grovesend,2023-06-11T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.93
524560,Grovesend,2023-06-11T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.74
524560,Grovesend,2023-06-11T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
524560,Grovesend,2023-06-11T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.7
524560,Grovesend,2023-06-11T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
524560,Grovesend,2023-06-11T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.3
524560,Grovesend,2023-06-11T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
524560,Grovesend,2023-06-11T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
524560,Grovesend,2023-06-11T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
524560,Grovesend,2023-06-11T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.4
524560,Grovesend,2023-06-11T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.23
524560,Grovesend,2023-06-11T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.85
524560,Grovesend,2023-06-11T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
524560,Grovesend,2023-06-11T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
524560,Grovesend,2023-06-11T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.4
524560,Grovesend,2023-06-11T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
524560,Grovesend,2023-06-11T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
524560,Grovesend,2023-06-11T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
524560,Grovesend,2023-06-11T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.31
524560,Grovesend,2023-06-11T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.29
524560,Grovesend,2023-06-11T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.34
524560,Grovesend,2023-06-11T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.07
524560,Grovesend,2023-06-11T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
524560,Grovesend,2023-06-11T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
524560,Grovesend,2023-06-11T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
524560,Grovesend,2023-06-11T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
524560,Grovesend,2023-06-11T14:20:00.000+00:00,transformer,,Temperature,C,33.1
524560,Grovesend,2023-06-11T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
524560,Grovesend,2023-06-11T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
524560,Grovesend,2023-06-11T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
524560,Grovesend,2023-06-11T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
524560,Grovesend,2023-06-11T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
524560,Grovesend,2023-06-11T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
524560,Grovesend,2023-06-11T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
524560,Grovesend,2023-06-11T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
524560,Grovesend,2023-06-11T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
524560,Grovesend,2023-06-11T14:20:00.000+00:00,busbar,,L3 Active Power,kW,31.47
524560,Grovesend,2023-06-11T14:20:00.000+00:00,busbar,,L2 Active Power,kW,23.8
524560,Grovesend,2023-06-11T14:20:00.000+00:00,busbar,,L1 Active Power,kW,27.47
524560,Grovesend,2023-06-11T14:20:00.000+00:00,busbar,,N Current (RMS),A,67.0
524560,Grovesend,2023-06-11T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
524560,Grovesend,2023-06-11T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
524560,Grovesend,2023-06-11T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
524560,Grovesend,2023-06-11T14:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.95
524560,Grovesend,2023-06-11T14:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.12
524560,Grovesend,2023-06-11T14:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.17
524560,Grovesend,2023-06-11T14:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.54
524560,Grovesend,2023-06-11T14:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.39
524560,Grovesend,2023-06-11T14:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.33
524560,Grovesend,2023-06-11T14:10:00.000+00:00,feeder,50.0,N Current (RMS),A,41.2
524560,Grovesend,2023-06-11T14:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,59.3
524560,Grovesend,2023-06-11T14:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.8
524560,Grovesend,2023-06-11T14:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,37.0
524560,Grovesend,2023-06-11T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.48
524560,Grovesend,2023-06-11T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
524560,Grovesend,2023-06-11T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.57
524560,Grovesend,2023-06-11T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.53
524560,Grovesend,2023-06-11T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.46
524560,Grovesend,2023-06-11T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.0
524560,Grovesend,2023-06-11T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
524560,Grovesend,2023-06-11T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.5
524560,Grovesend,2023-06-11T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
524560,Grovesend,2023-06-11T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.6
524560,Grovesend,2023-06-11T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
524560,Grovesend,2023-06-11T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
524560,Grovesend,2023-06-11T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
524560,Grovesend,2023-06-11T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.58
524560,Grovesend,2023-06-11T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.26
524560,Grovesend,2023-06-11T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.26
524560,Grovesend,2023-06-11T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
524560,Grovesend,2023-06-11T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
524560,Grovesend,2023-06-11T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.6
524560,Grovesend,2023-06-11T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.3
524560,Grovesend,2023-06-11T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
524560,Grovesend,2023-06-11T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
524560,Grovesend,2023-06-11T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.16
524560,Grovesend,2023-06-11T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.04
524560,Grovesend,2023-06-11T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.76
524560,Grovesend,2023-06-11T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.5
524560,Grovesend,2023-06-11T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
524560,Grovesend,2023-06-11T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
524560,Grovesend,2023-06-11T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
524560,Grovesend,2023-06-11T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
524560,Grovesend,2023-06-11T14:10:00.000+00:00,transformer,,Temperature,C,32.8
524560,Grovesend,2023-06-11T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
524560,Grovesend,2023-06-11T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
524560,Grovesend,2023-06-11T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
524560,Grovesend,2023-06-11T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
524560,Grovesend,2023-06-11T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
524560,Grovesend,2023-06-11T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
524560,Grovesend,2023-06-11T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
524560,Grovesend,2023-06-11T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
524560,Grovesend,2023-06-11T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
524560,Grovesend,2023-06-11T14:10:00.000+00:00,busbar,,L3 Active Power,kW,26.46
524560,Grovesend,2023-06-11T14:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
524560,Grovesend,2023-06-11T14:10:00.000+00:00,busbar,,L1 Active Power,kW,22.49
524560,Grovesend,2023-06-11T14:10:00.000+00:00,busbar,,N Current (RMS),A,67.1
524560,Grovesend,2023-06-11T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
524560,Grovesend,2023-06-11T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
524560,Grovesend,2023-06-11T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
524560,Grovesend,2023-06-11T14:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.57
524560,Grovesend,2023-06-11T14:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.5
524560,Grovesend,2023-06-11T14:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.51
524560,Grovesend,2023-06-11T14:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.54
524560,Grovesend,2023-06-11T14:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.97
524560,Grovesend,2023-06-11T14:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.73
524560,Grovesend,2023-06-11T14:00:00.000+00:00,feeder,50.0,N Current (RMS),A,57.7
524560,Grovesend,2023-06-11T14:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,63.4
524560,Grovesend,2023-06-11T14:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.4
524560,Grovesend,2023-06-11T14:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,54.7
524560,Grovesend,2023-06-11T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.55
524560,Grovesend,2023-06-11T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.47
524560,Grovesend,2023-06-11T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.93
524560,Grovesend,2023-06-11T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.3
524560,Grovesend,2023-06-11T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.4
524560,Grovesend,2023-06-11T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.36
524560,Grovesend,2023-06-11T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
524560,Grovesend,2023-06-11T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.3
524560,Grovesend,2023-06-11T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
524560,Grovesend,2023-06-11T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.5
524560,Grovesend,2023-06-11T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
524560,Grovesend,2023-06-11T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
524560,Grovesend,2023-06-11T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
524560,Grovesend,2023-06-11T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.01
524560,Grovesend,2023-06-11T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.06
524560,Grovesend,2023-06-11T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.33
524560,Grovesend,2023-06-11T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
524560,Grovesend,2023-06-11T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
524560,Grovesend,2023-06-11T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.3
524560,Grovesend,2023-06-11T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.5
524560,Grovesend,2023-06-11T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
524560,Grovesend,2023-06-11T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
524560,Grovesend,2023-06-11T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.87
524560,Grovesend,2023-06-11T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.75
524560,Grovesend,2023-06-11T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.31
524560,Grovesend,2023-06-11T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.57
524560,Grovesend,2023-06-11T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
524560,Grovesend,2023-06-11T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
524560,Grovesend,2023-06-11T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
524560,Grovesend,2023-06-11T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
524560,Grovesend,2023-06-11T14:00:00.000+00:00,transformer,,Temperature,C,32.4
524560,Grovesend,2023-06-11T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
524560,Grovesend,2023-06-11T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
524560,Grovesend,2023-06-11T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
524560,Grovesend,2023-06-11T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
524560,Grovesend,2023-06-11T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
524560,Grovesend,2023-06-11T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
524560,Grovesend,2023-06-11T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
524560,Grovesend,2023-06-11T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
524560,Grovesend,2023-06-11T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
524560,Grovesend,2023-06-11T14:00:00.000+00:00,busbar,,L3 Active Power,kW,25.12
524560,Grovesend,2023-06-11T14:00:00.000+00:00,busbar,,L2 Active Power,kW,12.64
524560,Grovesend,2023-06-11T14:00:00.000+00:00,busbar,,L1 Active Power,kW,30.43
524560,Grovesend,2023-06-11T14:00:00.000+00:00,busbar,,N Current (RMS),A,92.7
524560,Grovesend,2023-06-11T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
524560,Grovesend,2023-06-11T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
524560,Grovesend,2023-06-11T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
524560,Grovesend,2023-06-11T13:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.72
524560,Grovesend,2023-06-11T13:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.4
524560,Grovesend,2023-06-11T13:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.01
524560,Grovesend,2023-06-11T13:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.36
524560,Grovesend,2023-06-11T13:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.82
524560,Grovesend,2023-06-11T13:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.28
524560,Grovesend,2023-06-11T13:50:00.000+00:00,feeder,50.0,N Current (RMS),A,36.8
524560,Grovesend,2023-06-11T13:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,49.4
524560,Grovesend,2023-06-11T13:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.8
524560,Grovesend,2023-06-11T13:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,45.9
524560,Grovesend,2023-06-11T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.42
524560,Grovesend,2023-06-11T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
524560,Grovesend,2023-06-11T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.5
524560,Grovesend,2023-06-11T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.37
524560,Grovesend,2023-06-11T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.0
524560,Grovesend,2023-06-11T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.46
524560,Grovesend,2023-06-11T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
524560,Grovesend,2023-06-11T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
524560,Grovesend,2023-06-11T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
524560,Grovesend,2023-06-11T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.1
524560,Grovesend,2023-06-11T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
524560,Grovesend,2023-06-11T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
524560,Grovesend,2023-06-11T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
524560,Grovesend,2023-06-11T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.92
524560,Grovesend,2023-06-11T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.49
524560,Grovesend,2023-06-11T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.29
524560,Grovesend,2023-06-11T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
524560,Grovesend,2023-06-11T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
524560,Grovesend,2023-06-11T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.9
524560,Grovesend,2023-06-11T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.2
524560,Grovesend,2023-06-11T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.99
524560,Grovesend,2023-06-11T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
524560,Grovesend,2023-06-11T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.16
524560,Grovesend,2023-06-11T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.09
524560,Grovesend,2023-06-11T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.26
524560,Grovesend,2023-06-11T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.53
524560,Grovesend,2023-06-11T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
524560,Grovesend,2023-06-11T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
524560,Grovesend,2023-06-11T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
524560,Grovesend,2023-06-11T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
524560,Grovesend,2023-06-11T13:50:00.000+00:00,transformer,,Temperature,C,32.4
524560,Grovesend,2023-06-11T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
524560,Grovesend,2023-06-11T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
524560,Grovesend,2023-06-11T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
524560,Grovesend,2023-06-11T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
524560,Grovesend,2023-06-11T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
524560,Grovesend,2023-06-11T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
524560,Grovesend,2023-06-11T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
524560,Grovesend,2023-06-11T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
524560,Grovesend,2023-06-11T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
524560,Grovesend,2023-06-11T13:50:00.000+00:00,busbar,,L3 Active Power,kW,20.25
524560,Grovesend,2023-06-11T13:50:00.000+00:00,busbar,,L2 Active Power,kW,16.88
524560,Grovesend,2023-06-11T13:50:00.000+00:00,busbar,,L1 Active Power,kW,28.99
524560,Grovesend,2023-06-11T13:50:00.000+00:00,busbar,,N Current (RMS),A,75.1
524560,Grovesend,2023-06-11T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
524560,Grovesend,2023-06-11T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
524560,Grovesend,2023-06-11T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
524560,Grovesend,2023-06-11T13:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.74
524560,Grovesend,2023-06-11T13:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.32
524560,Grovesend,2023-06-11T13:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.56
524560,Grovesend,2023-06-11T13:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.12
524560,Grovesend,2023-06-11T13:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.84
524560,Grovesend,2023-06-11T13:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.7
524560,Grovesend,2023-06-11T13:40:00.000+00:00,feeder,50.0,N Current (RMS),A,27.9
524560,Grovesend,2023-06-11T13:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,44.9
524560,Grovesend,2023-06-11T13:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,34.1
524560,Grovesend,2023-06-11T13:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,34.4
524560,Grovesend,2023-06-11T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
524560,Grovesend,2023-06-11T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
524560,Grovesend,2023-06-11T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
524560,Grovesend,2023-06-11T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.06
524560,Grovesend,2023-06-11T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.0
524560,Grovesend,2023-06-11T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.47
524560,Grovesend,2023-06-11T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
524560,Grovesend,2023-06-11T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.7
524560,Grovesend,2023-06-11T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
524560,Grovesend,2023-06-11T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.3
524560,Grovesend,2023-06-11T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
524560,Grovesend,2023-06-11T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
524560,Grovesend,2023-06-11T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
524560,Grovesend,2023-06-11T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.29
524560,Grovesend,2023-06-11T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.75
524560,Grovesend,2023-06-11T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.8
524560,Grovesend,2023-06-11T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
524560,Grovesend,2023-06-11T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.7
524560,Grovesend,2023-06-11T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.0
524560,Grovesend,2023-06-11T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.2
524560,Grovesend,2023-06-11T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.04
524560,Grovesend,2023-06-11T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
524560,Grovesend,2023-06-11T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.3
524560,Grovesend,2023-06-11T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.21
524560,Grovesend,2023-06-11T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.91
524560,Grovesend,2023-06-11T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.56
524560,Grovesend,2023-06-11T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
524560,Grovesend,2023-06-11T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
524560,Grovesend,2023-06-11T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
524560,Grovesend,2023-06-11T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
524560,Grovesend,2023-06-11T13:40:00.000+00:00,transformer,,Temperature,C,32.2
524560,Grovesend,2023-06-11T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
524560,Grovesend,2023-06-11T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
524560,Grovesend,2023-06-11T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
524560,Grovesend,2023-06-11T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
524560,Grovesend,2023-06-11T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
524560,Grovesend,2023-06-11T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
524560,Grovesend,2023-06-11T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
524560,Grovesend,2023-06-11T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
524560,Grovesend,2023-06-11T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
524560,Grovesend,2023-06-11T13:40:00.000+00:00,busbar,,L3 Active Power,kW,20.93
524560,Grovesend,2023-06-11T13:40:00.000+00:00,busbar,,L2 Active Power,kW,20.12
524560,Grovesend,2023-06-11T13:40:00.000+00:00,busbar,,L1 Active Power,kW,24.28
524560,Grovesend,2023-06-11T13:40:00.000+00:00,busbar,,N Current (RMS),A,60.3
524560,Grovesend,2023-06-11T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
524560,Grovesend,2023-06-11T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
524560,Grovesend,2023-06-11T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
524560,Grovesend,2023-06-11T13:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.13
524560,Grovesend,2023-06-11T13:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.23
524560,Grovesend,2023-06-11T13:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.29
524560,Grovesend,2023-06-11T13:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.86
524560,Grovesend,2023-06-11T13:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.59
524560,Grovesend,2023-06-11T13:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.09
524560,Grovesend,2023-06-11T13:30:00.000+00:00,feeder,50.0,N Current (RMS),A,33.2
524560,Grovesend,2023-06-11T13:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,60.8
524560,Grovesend,2023-06-11T13:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,42.4
524560,Grovesend,2023-06-11T13:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,40.1
524560,Grovesend,2023-06-11T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
524560,Grovesend,2023-06-11T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.45
524560,Grovesend,2023-06-11T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
524560,Grovesend,2023-06-11T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.42
524560,Grovesend,2023-06-11T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.67
524560,Grovesend,2023-06-11T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.88
524560,Grovesend,2023-06-11T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
524560,Grovesend,2023-06-11T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.4
524560,Grovesend,2023-06-11T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.9
524560,Grovesend,2023-06-11T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
524560,Grovesend,2023-06-11T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
524560,Grovesend,2023-06-11T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
524560,Grovesend,2023-06-11T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.45
524560,Grovesend,2023-06-11T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.29
524560,Grovesend,2023-06-11T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.69
524560,Grovesend,2023-06-11T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.41
524560,Grovesend,2023-06-11T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
524560,Grovesend,2023-06-11T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.4
524560,Grovesend,2023-06-11T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.5
524560,Grovesend,2023-06-11T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.8
524560,Grovesend,2023-06-11T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
524560,Grovesend,2023-06-11T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
524560,Grovesend,2023-06-11T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.43
524560,Grovesend,2023-06-11T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.01
524560,Grovesend,2023-06-11T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.7
524560,Grovesend,2023-06-11T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.56
524560,Grovesend,2023-06-11T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
524560,Grovesend,2023-06-11T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
524560,Grovesend,2023-06-11T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.8
524560,Grovesend,2023-06-11T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
524560,Grovesend,2023-06-11T13:30:00.000+00:00,transformer,,Temperature,C,32.2
524560,Grovesend,2023-06-11T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
524560,Grovesend,2023-06-11T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
524560,Grovesend,2023-06-11T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
524560,Grovesend,2023-06-11T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
524560,Grovesend,2023-06-11T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
524560,Grovesend,2023-06-11T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
524560,Grovesend,2023-06-11T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
524560,Grovesend,2023-06-11T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
524560,Grovesend,2023-06-11T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
524560,Grovesend,2023-06-11T13:30:00.000+00:00,busbar,,L3 Active Power,kW,26.08
524560,Grovesend,2023-06-11T13:30:00.000+00:00,busbar,,L2 Active Power,kW,27.12
524560,Grovesend,2023-06-11T13:30:00.000+00:00,busbar,,L1 Active Power,kW,22.24
524560,Grovesend,2023-06-11T13:30:00.000+00:00,busbar,,N Current (RMS),A,60.1
524560,Grovesend,2023-06-11T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
524560,Grovesend,2023-06-11T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
524560,Grovesend,2023-06-11T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
524560,Grovesend,2023-06-11T13:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.54
524560,Grovesend,2023-06-11T13:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.34
524560,Grovesend,2023-06-11T13:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.27
524560,Grovesend,2023-06-11T13:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.37
524560,Grovesend,2023-06-11T13:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.06
524560,Grovesend,2023-06-11T13:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.38
524560,Grovesend,2023-06-11T13:20:00.000+00:00,feeder,50.0,N Current (RMS),A,38.8
524560,Grovesend,2023-06-11T13:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,74.2
524560,Grovesend,2023-06-11T13:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,52.1
524560,Grovesend,2023-06-11T13:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,41.2
524560,Grovesend,2023-06-11T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
524560,Grovesend,2023-06-11T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.47
524560,Grovesend,2023-06-11T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
524560,Grovesend,2023-06-11T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.2
524560,Grovesend,2023-06-11T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.93
524560,Grovesend,2023-06-11T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.67
524560,Grovesend,2023-06-11T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
524560,Grovesend,2023-06-11T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
524560,Grovesend,2023-06-11T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.4
524560,Grovesend,2023-06-11T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
524560,Grovesend,2023-06-11T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
524560,Grovesend,2023-06-11T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
524560,Grovesend,2023-06-11T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
524560,Grovesend,2023-06-11T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.22
524560,Grovesend,2023-06-11T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.19
524560,Grovesend,2023-06-11T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.99
524560,Grovesend,2023-06-11T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
524560,Grovesend,2023-06-11T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
524560,Grovesend,2023-06-11T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.8
524560,Grovesend,2023-06-11T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.3
524560,Grovesend,2023-06-11T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
524560,Grovesend,2023-06-11T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
524560,Grovesend,2023-06-11T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.45
524560,Grovesend,2023-06-11T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.1
524560,Grovesend,2023-06-11T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.84
524560,Grovesend,2023-06-11T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.4
524560,Grovesend,2023-06-11T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.8
524560,Grovesend,2023-06-11T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
524560,Grovesend,2023-06-11T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.2
524560,Grovesend,2023-06-11T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
524560,Grovesend,2023-06-11T13:20:00.000+00:00,transformer,,Temperature,C,32.4
524560,Grovesend,2023-06-11T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
524560,Grovesend,2023-06-11T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
524560,Grovesend,2023-06-11T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
524560,Grovesend,2023-06-11T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
524560,Grovesend,2023-06-11T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
524560,Grovesend,2023-06-11T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
524560,Grovesend,2023-06-11T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
524560,Grovesend,2023-06-11T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
524560,Grovesend,2023-06-11T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
524560,Grovesend,2023-06-11T13:20:00.000+00:00,busbar,,L3 Active Power,kW,27.5
524560,Grovesend,2023-06-11T13:20:00.000+00:00,busbar,,L2 Active Power,kW,33.29
524560,Grovesend,2023-06-11T13:20:00.000+00:00,busbar,,L1 Active Power,kW,21.01
524560,Grovesend,2023-06-11T13:20:00.000+00:00,busbar,,N Current (RMS),A,71.5
524560,Grovesend,2023-06-11T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
524560,Grovesend,2023-06-11T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
524560,Grovesend,2023-06-11T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
524560,Grovesend,2023-06-11T13:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.36
524560,Grovesend,2023-06-11T13:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.56
524560,Grovesend,2023-06-11T13:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.1
524560,Grovesend,2023-06-11T13:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.57
524560,Grovesend,2023-06-11T13:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.23
524560,Grovesend,2023-06-11T13:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.43
524560,Grovesend,2023-06-11T13:10:00.000+00:00,feeder,50.0,N Current (RMS),A,44.6
524560,Grovesend,2023-06-11T13:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,84.4
524560,Grovesend,2023-06-11T13:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,53.4
524560,Grovesend,2023-06-11T13:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,45.0
524560,Grovesend,2023-06-11T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
524560,Grovesend,2023-06-11T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.58
524560,Grovesend,2023-06-11T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.49
524560,Grovesend,2023-06-11T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.41
524560,Grovesend,2023-06-11T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.91
524560,Grovesend,2023-06-11T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.95
524560,Grovesend,2023-06-11T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
524560,Grovesend,2023-06-11T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
524560,Grovesend,2023-06-11T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.0
524560,Grovesend,2023-06-11T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.3
524560,Grovesend,2023-06-11T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
524560,Grovesend,2023-06-11T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
524560,Grovesend,2023-06-11T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
524560,Grovesend,2023-06-11T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.25
524560,Grovesend,2023-06-11T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.92
524560,Grovesend,2023-06-11T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.36
524560,Grovesend,2023-06-11T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
524560,Grovesend,2023-06-11T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.6
524560,Grovesend,2023-06-11T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
524560,Grovesend,2023-06-11T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.0
524560,Grovesend,2023-06-11T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
524560,Grovesend,2023-06-11T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
524560,Grovesend,2023-06-11T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.27
524560,Grovesend,2023-06-11T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.32
524560,Grovesend,2023-06-11T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.68
524560,Grovesend,2023-06-11T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.18
524560,Grovesend,2023-06-11T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
524560,Grovesend,2023-06-11T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
524560,Grovesend,2023-06-11T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.9
524560,Grovesend,2023-06-11T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
524560,Grovesend,2023-06-11T13:10:00.000+00:00,transformer,,Temperature,C,32.7
524560,Grovesend,2023-06-11T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
524560,Grovesend,2023-06-11T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
524560,Grovesend,2023-06-11T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
524560,Grovesend,2023-06-11T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
524560,Grovesend,2023-06-11T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
524560,Grovesend,2023-06-11T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
524560,Grovesend,2023-06-11T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
524560,Grovesend,2023-06-11T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
524560,Grovesend,2023-06-11T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
524560,Grovesend,2023-06-11T13:10:00.000+00:00,busbar,,L3 Active Power,kW,31.01
524560,Grovesend,2023-06-11T13:10:00.000+00:00,busbar,,L2 Active Power,kW,30.06
524560,Grovesend,2023-06-11T13:10:00.000+00:00,busbar,,L1 Active Power,kW,25.16
524560,Grovesend,2023-06-11T13:10:00.000+00:00,busbar,,N Current (RMS),A,65.4
