Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
524560,Grovesend,2023-06-11T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
524560,Grovesend,2023-06-11T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
524560,Grovesend,2023-06-11T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
524560,Grovesend,2023-06-11T13:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.09
524560,Grovesend,2023-06-11T13:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.17
524560,Grovesend,2023-06-11T13:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.2
524560,Grovesend,2023-06-11T13:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.99
524560,Grovesend,2023-06-11T13:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.61
524560,Grovesend,2023-06-11T13:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.66
524560,Grovesend,2023-06-11T13:00:00.000+00:00,feeder,50.0,N Current (RMS),A,35.1
524560,Grovesend,2023-06-11T13:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,68.5
524560,Grovesend,2023-06-11T13:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,46.1
524560,Grovesend,2023-06-11T13:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,54.6
524560,Grovesend,2023-06-11T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
524560,Grovesend,2023-06-11T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.38
524560,Grovesend,2023-06-11T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.44
524560,Grovesend,2023-06-11T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.74
524560,Grovesend,2023-06-11T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.06
524560,Grovesend,2023-06-11T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.92
524560,Grovesend,2023-06-11T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
524560,Grovesend,2023-06-11T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
524560,Grovesend,2023-06-11T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.4
524560,Grovesend,2023-06-11T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.7
524560,Grovesend,2023-06-11T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
524560,Grovesend,2023-06-11T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
524560,Grovesend,2023-06-11T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.4
524560,Grovesend,2023-06-11T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.7
524560,Grovesend,2023-06-11T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.76
524560,Grovesend,2023-06-11T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.32
524560,Grovesend,2023-06-11T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
524560,Grovesend,2023-06-11T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
524560,Grovesend,2023-06-11T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.6
524560,Grovesend,2023-06-11T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.4
524560,Grovesend,2023-06-11T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
524560,Grovesend,2023-06-11T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
524560,Grovesend,2023-06-11T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.31
524560,Grovesend,2023-06-11T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.94
524560,Grovesend,2023-06-11T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.75
524560,Grovesend,2023-06-11T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.33
524560,Grovesend,2023-06-11T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
524560,Grovesend,2023-06-11T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
524560,Grovesend,2023-06-11T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
524560,Grovesend,2023-06-11T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
524560,Grovesend,2023-06-11T13:00:00.000+00:00,transformer,,Temperature,C,32.6
524560,Grovesend,2023-06-11T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
524560,Grovesend,2023-06-11T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
524560,Grovesend,2023-06-11T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
524560,Grovesend,2023-06-11T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
524560,Grovesend,2023-06-11T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
524560,Grovesend,2023-06-11T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
524560,Grovesend,2023-06-11T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
524560,Grovesend,2023-06-11T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
524560,Grovesend,2023-06-11T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
524560,Grovesend,2023-06-11T13:00:00.000+00:00,busbar,,L3 Active Power,kW,23.39
524560,Grovesend,2023-06-11T13:00:00.000+00:00,busbar,,L2 Active Power,kW,23.64
524560,Grovesend,2023-06-11T13:00:00.000+00:00,busbar,,L1 Active Power,kW,25.8
524560,Grovesend,2023-06-11T13:00:00.000+00:00,busbar,,N Current (RMS),A,57.9
524560,Grovesend,2023-06-11T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
524560,Grovesend,2023-06-11T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
524560,Grovesend,2023-06-11T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
524560,Grovesend,2023-06-11T12:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.63
524560,Grovesend,2023-06-11T12:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.17
524560,Grovesend,2023-06-11T12:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.05
524560,Grovesend,2023-06-11T12:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.19
524560,Grovesend,2023-06-11T12:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.76
524560,Grovesend,2023-06-11T12:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.68
524560,Grovesend,2023-06-11T12:50:00.000+00:00,feeder,50.0,N Current (RMS),A,40.0
524560,Grovesend,2023-06-11T12:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,65.8
524560,Grovesend,2023-06-11T12:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,38.5
524560,Grovesend,2023-06-11T12:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,58.9
524560,Grovesend,2023-06-11T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
524560,Grovesend,2023-06-11T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.4
524560,Grovesend,2023-06-11T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.98
524560,Grovesend,2023-06-11T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.3
524560,Grovesend,2023-06-11T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.38
524560,Grovesend,2023-06-11T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.2
524560,Grovesend,2023-06-11T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
524560,Grovesend,2023-06-11T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
524560,Grovesend,2023-06-11T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
524560,Grovesend,2023-06-11T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
524560,Grovesend,2023-06-11T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
524560,Grovesend,2023-06-11T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
524560,Grovesend,2023-06-11T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.6
524560,Grovesend,2023-06-11T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.79
524560,Grovesend,2023-06-11T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.78
524560,Grovesend,2023-06-11T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.15
524560,Grovesend,2023-06-11T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
524560,Grovesend,2023-06-11T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
524560,Grovesend,2023-06-11T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
524560,Grovesend,2023-06-11T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.2
524560,Grovesend,2023-06-11T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
524560,Grovesend,2023-06-11T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
524560,Grovesend,2023-06-11T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.26
524560,Grovesend,2023-06-11T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.25
524560,Grovesend,2023-06-11T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.05
524560,Grovesend,2023-06-11T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.08
524560,Grovesend,2023-06-11T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
524560,Grovesend,2023-06-11T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
524560,Grovesend,2023-06-11T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
524560,Grovesend,2023-06-11T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
524560,Grovesend,2023-06-11T12:50:00.000+00:00,transformer,,Temperature,C,32.4
524560,Grovesend,2023-06-11T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
524560,Grovesend,2023-06-11T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
524560,Grovesend,2023-06-11T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
524560,Grovesend,2023-06-11T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
524560,Grovesend,2023-06-11T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
524560,Grovesend,2023-06-11T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
524560,Grovesend,2023-06-11T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
524560,Grovesend,2023-06-11T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
524560,Grovesend,2023-06-11T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
524560,Grovesend,2023-06-11T12:50:00.000+00:00,busbar,,L3 Active Power,kW,23.72
524560,Grovesend,2023-06-11T12:50:00.000+00:00,busbar,,L2 Active Power,kW,18.58
524560,Grovesend,2023-06-11T12:50:00.000+00:00,busbar,,L1 Active Power,kW,26.45
524560,Grovesend,2023-06-11T12:50:00.000+00:00,busbar,,N Current (RMS),A,67.8
524560,Grovesend,2023-06-11T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
524560,Grovesend,2023-06-11T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
524560,Grovesend,2023-06-11T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
524560,Grovesend,2023-06-11T12:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.63
524560,Grovesend,2023-06-11T12:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
524560,Grovesend,2023-06-11T12:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.93
524560,Grovesend,2023-06-11T12:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.12
524560,Grovesend,2023-06-11T12:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.61
524560,Grovesend,2023-06-11T12:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.2
524560,Grovesend,2023-06-11T12:40:00.000+00:00,feeder,50.0,N Current (RMS),A,29.5
524560,Grovesend,2023-06-11T12:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,56.9
524560,Grovesend,2023-06-11T12:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.4
524560,Grovesend,2023-06-11T12:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,65.9
524560,Grovesend,2023-06-11T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
524560,Grovesend,2023-06-11T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.5
524560,Grovesend,2023-06-11T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.39
524560,Grovesend,2023-06-11T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.37
524560,Grovesend,2023-06-11T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.76
524560,Grovesend,2023-06-11T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.81
524560,Grovesend,2023-06-11T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
524560,Grovesend,2023-06-11T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.4
524560,Grovesend,2023-06-11T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.3
524560,Grovesend,2023-06-11T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
524560,Grovesend,2023-06-11T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
524560,Grovesend,2023-06-11T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
524560,Grovesend,2023-06-11T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
524560,Grovesend,2023-06-11T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.73
524560,Grovesend,2023-06-11T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.76
524560,Grovesend,2023-06-11T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.11
524560,Grovesend,2023-06-11T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
524560,Grovesend,2023-06-11T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
524560,Grovesend,2023-06-11T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
524560,Grovesend,2023-06-11T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.4
524560,Grovesend,2023-06-11T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
524560,Grovesend,2023-06-11T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
524560,Grovesend,2023-06-11T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.73
524560,Grovesend,2023-06-11T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.35
524560,Grovesend,2023-06-11T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.41
524560,Grovesend,2023-06-11T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.44
524560,Grovesend,2023-06-11T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
524560,Grovesend,2023-06-11T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
524560,Grovesend,2023-06-11T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
524560,Grovesend,2023-06-11T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
524560,Grovesend,2023-06-11T12:40:00.000+00:00,transformer,,Temperature,C,32.4
524560,Grovesend,2023-06-11T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
524560,Grovesend,2023-06-11T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
524560,Grovesend,2023-06-11T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
524560,Grovesend,2023-06-11T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
524560,Grovesend,2023-06-11T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
524560,Grovesend,2023-06-11T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
524560,Grovesend,2023-06-11T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
524560,Grovesend,2023-06-11T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
524560,Grovesend,2023-06-11T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
524560,Grovesend,2023-06-11T12:40:00.000+00:00,busbar,,L3 Active Power,kW,25.38
524560,Grovesend,2023-06-11T12:40:00.000+00:00,busbar,,L2 Active Power,kW,23.62
524560,Grovesend,2023-06-11T12:40:00.000+00:00,busbar,,L1 Active Power,kW,32.08
524560,Grovesend,2023-06-11T12:40:00.000+00:00,busbar,,N Current (RMS),A,68.8
524560,Grovesend,2023-06-11T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
524560,Grovesend,2023-06-11T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
524560,Grovesend,2023-06-11T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
524560,Grovesend,2023-06-11T12:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.35
524560,Grovesend,2023-06-11T12:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.21
524560,Grovesend,2023-06-11T12:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.97
524560,Grovesend,2023-06-11T12:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.62
524560,Grovesend,2023-06-11T12:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.6
524560,Grovesend,2023-06-11T12:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.6
524560,Grovesend,2023-06-11T12:30:00.000+00:00,feeder,50.0,N Current (RMS),A,31.0
524560,Grovesend,2023-06-11T12:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,59.4
524560,Grovesend,2023-06-11T12:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,46.9
524560,Grovesend,2023-06-11T12:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,50.1
524560,Grovesend,2023-06-11T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
524560,Grovesend,2023-06-11T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.53
524560,Grovesend,2023-06-11T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.78
524560,Grovesend,2023-06-11T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.91
524560,Grovesend,2023-06-11T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.0
524560,Grovesend,2023-06-11T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.0
524560,Grovesend,2023-06-11T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
524560,Grovesend,2023-06-11T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.2
524560,Grovesend,2023-06-11T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.4
524560,Grovesend,2023-06-11T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
524560,Grovesend,2023-06-11T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
524560,Grovesend,2023-06-11T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
524560,Grovesend,2023-06-11T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
524560,Grovesend,2023-06-11T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.96
524560,Grovesend,2023-06-11T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.38
524560,Grovesend,2023-06-11T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.72
524560,Grovesend,2023-06-11T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
524560,Grovesend,2023-06-11T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
524560,Grovesend,2023-06-11T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.7
524560,Grovesend,2023-06-11T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
524560,Grovesend,2023-06-11T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
524560,Grovesend,2023-06-11T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
524560,Grovesend,2023-06-11T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.81
524560,Grovesend,2023-06-11T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.39
524560,Grovesend,2023-06-11T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.5
524560,Grovesend,2023-06-11T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.94
524560,Grovesend,2023-06-11T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,39.2
524560,Grovesend,2023-06-11T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.4
524560,Grovesend,2023-06-11T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
524560,Grovesend,2023-06-11T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
524560,Grovesend,2023-06-11T12:30:00.000+00:00,transformer,,Temperature,C,32.4
524560,Grovesend,2023-06-11T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
524560,Grovesend,2023-06-11T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
524560,Grovesend,2023-06-11T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
524560,Grovesend,2023-06-11T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
524560,Grovesend,2023-06-11T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
524560,Grovesend,2023-06-11T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
524560,Grovesend,2023-06-11T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
524560,Grovesend,2023-06-11T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
524560,Grovesend,2023-06-11T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
524560,Grovesend,2023-06-11T12:30:00.000+00:00,busbar,,L3 Active Power,kW,34.44
524560,Grovesend,2023-06-11T12:30:00.000+00:00,busbar,,L2 Active Power,kW,21.14
524560,Grovesend,2023-06-11T12:30:00.000+00:00,busbar,,L1 Active Power,kW,24.81
524560,Grovesend,2023-06-11T12:30:00.000+00:00,busbar,,N Current (RMS),A,80.4
524560,Grovesend,2023-06-11T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.8
524560,Grovesend,2023-06-11T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
524560,Grovesend,2023-06-11T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
524560,Grovesend,2023-06-11T12:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.28
524560,Grovesend,2023-06-11T12:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.24
524560,Grovesend,2023-06-11T12:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.21
524560,Grovesend,2023-06-11T12:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.14
524560,Grovesend,2023-06-11T12:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.06
524560,Grovesend,2023-06-11T12:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.28
524560,Grovesend,2023-06-11T12:20:00.000+00:00,feeder,50.0,N Current (RMS),A,48.4
524560,Grovesend,2023-06-11T12:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,69.9
524560,Grovesend,2023-06-11T12:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.2
524560,Grovesend,2023-06-11T12:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,53.9
524560,Grovesend,2023-06-11T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
524560,Grovesend,2023-06-11T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.61
524560,Grovesend,2023-06-11T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.64
524560,Grovesend,2023-06-11T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.57
524560,Grovesend,2023-06-11T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.76
524560,Grovesend,2023-06-11T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.97
524560,Grovesend,2023-06-11T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
524560,Grovesend,2023-06-11T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
524560,Grovesend,2023-06-11T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.2
524560,Grovesend,2023-06-11T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
524560,Grovesend,2023-06-11T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
524560,Grovesend,2023-06-11T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
524560,Grovesend,2023-06-11T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
524560,Grovesend,2023-06-11T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.94
524560,Grovesend,2023-06-11T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.87
524560,Grovesend,2023-06-11T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.65
524560,Grovesend,2023-06-11T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
524560,Grovesend,2023-06-11T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.0
524560,Grovesend,2023-06-11T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.7
524560,Grovesend,2023-06-11T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.4
524560,Grovesend,2023-06-11T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
524560,Grovesend,2023-06-11T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
524560,Grovesend,2023-06-11T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.79
524560,Grovesend,2023-06-11T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.49
524560,Grovesend,2023-06-11T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.28
524560,Grovesend,2023-06-11T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.26
524560,Grovesend,2023-06-11T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
524560,Grovesend,2023-06-11T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.7
524560,Grovesend,2023-06-11T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
524560,Grovesend,2023-06-11T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
524560,Grovesend,2023-06-11T12:20:00.000+00:00,transformer,,Temperature,C,32.2
524560,Grovesend,2023-06-11T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
524560,Grovesend,2023-06-11T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
524560,Grovesend,2023-06-11T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
524560,Grovesend,2023-06-11T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
524560,Grovesend,2023-06-11T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
524560,Grovesend,2023-06-11T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
524560,Grovesend,2023-06-11T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
524560,Grovesend,2023-06-11T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
524560,Grovesend,2023-06-11T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
524560,Grovesend,2023-06-11T12:20:00.000+00:00,busbar,,L3 Active Power,kW,33.7
524560,Grovesend,2023-06-11T12:20:00.000+00:00,busbar,,L2 Active Power,kW,17.7
524560,Grovesend,2023-06-11T12:20:00.000+00:00,busbar,,L1 Active Power,kW,26.49
524560,Grovesend,2023-06-11T12:20:00.000+00:00,busbar,,N Current (RMS),A,87.1
524560,Grovesend,2023-06-11T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.8
524560,Grovesend,2023-06-11T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
524560,Grovesend,2023-06-11T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
524560,Grovesend,2023-06-11T12:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.49
524560,Grovesend,2023-06-11T12:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.24
524560,Grovesend,2023-06-11T12:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.93
524560,Grovesend,2023-06-11T12:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.91
524560,Grovesend,2023-06-11T12:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.63
524560,Grovesend,2023-06-11T12:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.35
524560,Grovesend,2023-06-11T12:10:00.000+00:00,feeder,50.0,N Current (RMS),A,48.8
524560,Grovesend,2023-06-11T12:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,60.5
524560,Grovesend,2023-06-11T12:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,36.4
524560,Grovesend,2023-06-11T12:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,74.1
524560,Grovesend,2023-06-11T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
524560,Grovesend,2023-06-11T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.47
524560,Grovesend,2023-06-11T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.48
524560,Grovesend,2023-06-11T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.88
524560,Grovesend,2023-06-11T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.76
524560,Grovesend,2023-06-11T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.22
524560,Grovesend,2023-06-11T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
524560,Grovesend,2023-06-11T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.0
524560,Grovesend,2023-06-11T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.6
524560,Grovesend,2023-06-11T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
524560,Grovesend,2023-06-11T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
524560,Grovesend,2023-06-11T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
524560,Grovesend,2023-06-11T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.37
524560,Grovesend,2023-06-11T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.87
524560,Grovesend,2023-06-11T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.58
524560,Grovesend,2023-06-11T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.35
524560,Grovesend,2023-06-11T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
524560,Grovesend,2023-06-11T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
524560,Grovesend,2023-06-11T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.7
524560,Grovesend,2023-06-11T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.1
524560,Grovesend,2023-06-11T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
524560,Grovesend,2023-06-11T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
524560,Grovesend,2023-06-11T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.23
524560,Grovesend,2023-06-11T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.39
524560,Grovesend,2023-06-11T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.91
524560,Grovesend,2023-06-11T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.18
524560,Grovesend,2023-06-11T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
524560,Grovesend,2023-06-11T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
524560,Grovesend,2023-06-11T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
524560,Grovesend,2023-06-11T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
524560,Grovesend,2023-06-11T12:10:00.000+00:00,transformer,,Temperature,C,32.1
524560,Grovesend,2023-06-11T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
524560,Grovesend,2023-06-11T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
524560,Grovesend,2023-06-11T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
524560,Grovesend,2023-06-11T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
524560,Grovesend,2023-06-11T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
524560,Grovesend,2023-06-11T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
524560,Grovesend,2023-06-11T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
524560,Grovesend,2023-06-11T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
524560,Grovesend,2023-06-11T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
524560,Grovesend,2023-06-11T12:10:00.000+00:00,busbar,,L3 Active Power,kW,25.31
524560,Grovesend,2023-06-11T12:10:00.000+00:00,busbar,,L2 Active Power,kW,22.62
524560,Grovesend,2023-06-11T12:10:00.000+00:00,busbar,,L1 Active Power,kW,31.28
524560,Grovesend,2023-06-11T12:10:00.000+00:00,busbar,,N Current (RMS),A,68.8
524560,Grovesend,2023-06-11T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
524560,Grovesend,2023-06-11T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
524560,Grovesend,2023-06-11T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
524560,Grovesend,2023-06-11T12:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.5
524560,Grovesend,2023-06-11T12:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.04
524560,Grovesend,2023-06-11T12:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.22
524560,Grovesend,2023-06-11T12:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.82
524560,Grovesend,2023-06-11T12:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.49
524560,Grovesend,2023-06-11T12:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.51
524560,Grovesend,2023-06-11T12:00:00.000+00:00,feeder,50.0,N Current (RMS),A,51.9
524560,Grovesend,2023-06-11T12:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,76.8
524560,Grovesend,2023-06-11T12:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,37.8
524560,Grovesend,2023-06-11T12:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,66.9
524560,Grovesend,2023-06-11T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
524560,Grovesend,2023-06-11T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.4
524560,Grovesend,2023-06-11T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.61
524560,Grovesend,2023-06-11T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.39
524560,Grovesend,2023-06-11T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.88
524560,Grovesend,2023-06-11T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.72
524560,Grovesend,2023-06-11T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
524560,Grovesend,2023-06-11T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.2
524560,Grovesend,2023-06-11T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.2
524560,Grovesend,2023-06-11T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.8
524560,Grovesend,2023-06-11T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
524560,Grovesend,2023-06-11T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
524560,Grovesend,2023-06-11T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
524560,Grovesend,2023-06-11T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.16
524560,Grovesend,2023-06-11T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.82
524560,Grovesend,2023-06-11T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.89
524560,Grovesend,2023-06-11T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
524560,Grovesend,2023-06-11T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.2
524560,Grovesend,2023-06-11T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.0
524560,Grovesend,2023-06-11T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.3
524560,Grovesend,2023-06-11T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
524560,Grovesend,2023-06-11T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
524560,Grovesend,2023-06-11T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
524560,Grovesend,2023-06-11T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.1
524560,Grovesend,2023-06-11T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.04
524560,Grovesend,2023-06-11T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.89
524560,Grovesend,2023-06-11T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
524560,Grovesend,2023-06-11T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
524560,Grovesend,2023-06-11T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.1
524560,Grovesend,2023-06-11T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
524560,Grovesend,2023-06-11T12:00:00.000+00:00,transformer,,Temperature,C,31.9
524560,Grovesend,2023-06-11T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
524560,Grovesend,2023-06-11T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
524560,Grovesend,2023-06-11T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
524560,Grovesend,2023-06-11T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
524560,Grovesend,2023-06-11T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
524560,Grovesend,2023-06-11T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
524560,Grovesend,2023-06-11T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
524560,Grovesend,2023-06-11T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
524560,Grovesend,2023-06-11T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
524560,Grovesend,2023-06-11T12:00:00.000+00:00,busbar,,L3 Active Power,kW,29.23
524560,Grovesend,2023-06-11T12:00:00.000+00:00,busbar,,L2 Active Power,kW,26.04
524560,Grovesend,2023-06-11T12:00:00.000+00:00,busbar,,L1 Active Power,kW,32.21
524560,Grovesend,2023-06-11T12:00:00.000+00:00,busbar,,N Current (RMS),A,65.9
524560,Grovesend,2023-06-11T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
524560,Grovesend,2023-06-11T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
524560,Grovesend,2023-06-11T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
524560,Grovesend,2023-06-11T11:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.56
524560,Grovesend,2023-06-11T11:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.33
524560,Grovesend,2023-06-11T11:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.41
524560,Grovesend,2023-06-11T11:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.16
524560,Grovesend,2023-06-11T11:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.56
524560,Grovesend,2023-06-11T11:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.42
524560,Grovesend,2023-06-11T11:50:00.000+00:00,feeder,50.0,N Current (RMS),A,43.7
524560,Grovesend,2023-06-11T11:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,67.8
524560,Grovesend,2023-06-11T11:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.6
524560,Grovesend,2023-06-11T11:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,54.2
524560,Grovesend,2023-06-11T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
524560,Grovesend,2023-06-11T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.48
524560,Grovesend,2023-06-11T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
524560,Grovesend,2023-06-11T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.65
524560,Grovesend,2023-06-11T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.54
524560,Grovesend,2023-06-11T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.91
524560,Grovesend,2023-06-11T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
524560,Grovesend,2023-06-11T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.6
524560,Grovesend,2023-06-11T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.7
524560,Grovesend,2023-06-11T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
524560,Grovesend,2023-06-11T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
524560,Grovesend,2023-06-11T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
524560,Grovesend,2023-06-11T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
524560,Grovesend,2023-06-11T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.35
524560,Grovesend,2023-06-11T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.74
524560,Grovesend,2023-06-11T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.56
524560,Grovesend,2023-06-11T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
524560,Grovesend,2023-06-11T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.7
524560,Grovesend,2023-06-11T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.7
524560,Grovesend,2023-06-11T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
524560,Grovesend,2023-06-11T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
524560,Grovesend,2023-06-11T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
524560,Grovesend,2023-06-11T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.93
524560,Grovesend,2023-06-11T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.8
524560,Grovesend,2023-06-11T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.24
524560,Grovesend,2023-06-11T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.01
524560,Grovesend,2023-06-11T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.4
524560,Grovesend,2023-06-11T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
524560,Grovesend,2023-06-11T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.0
524560,Grovesend,2023-06-11T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
524560,Grovesend,2023-06-11T11:50:00.000+00:00,transformer,,Temperature,C,31.8
524560,Grovesend,2023-06-11T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
524560,Grovesend,2023-06-11T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
524560,Grovesend,2023-06-11T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
524560,Grovesend,2023-06-11T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
524560,Grovesend,2023-06-11T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
524560,Grovesend,2023-06-11T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
524560,Grovesend,2023-06-11T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
524560,Grovesend,2023-06-11T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
524560,Grovesend,2023-06-11T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
524560,Grovesend,2023-06-11T11:50:00.000+00:00,busbar,,L3 Active Power,kW,27.7
524560,Grovesend,2023-06-11T11:50:00.000+00:00,busbar,,L2 Active Power,kW,29.71
524560,Grovesend,2023-06-11T11:50:00.000+00:00,busbar,,L1 Active Power,kW,23.26
524560,Grovesend,2023-06-11T11:50:00.000+00:00,busbar,,N Current (RMS),A,66.7
524560,Grovesend,2023-06-11T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
524560,Grovesend,2023-06-11T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
524560,Grovesend,2023-06-11T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
524560,Grovesend,2023-06-11T11:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.56
524560,Grovesend,2023-06-11T11:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.49
524560,Grovesend,2023-06-11T11:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.32
524560,Grovesend,2023-06-11T11:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.72
524560,Grovesend,2023-06-11T11:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.3
524560,Grovesend,2023-06-11T11:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.29
524560,Grovesend,2023-06-11T11:40:00.000+00:00,feeder,50.0,N Current (RMS),A,54.1
524560,Grovesend,2023-06-11T11:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,78.0
524560,Grovesend,2023-06-11T11:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.9
524560,Grovesend,2023-06-11T11:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,53.3
524560,Grovesend,2023-06-11T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
524560,Grovesend,2023-06-11T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.26
524560,Grovesend,2023-06-11T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.41
524560,Grovesend,2023-06-11T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.12
524560,Grovesend,2023-06-11T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.84
524560,Grovesend,2023-06-11T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.69
524560,Grovesend,2023-06-11T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
524560,Grovesend,2023-06-11T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
524560,Grovesend,2023-06-11T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
524560,Grovesend,2023-06-11T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
524560,Grovesend,2023-06-11T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
524560,Grovesend,2023-06-11T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
524560,Grovesend,2023-06-11T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
524560,Grovesend,2023-06-11T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.17
524560,Grovesend,2023-06-11T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.93
524560,Grovesend,2023-06-11T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.05
524560,Grovesend,2023-06-11T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
524560,Grovesend,2023-06-11T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
524560,Grovesend,2023-06-11T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.5
524560,Grovesend,2023-06-11T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.9
524560,Grovesend,2023-06-11T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
524560,Grovesend,2023-06-11T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
524560,Grovesend,2023-06-11T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.79
524560,Grovesend,2023-06-11T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.68
524560,Grovesend,2023-06-11T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.21
524560,Grovesend,2023-06-11T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.27
524560,Grovesend,2023-06-11T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,49.5
524560,Grovesend,2023-06-11T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
524560,Grovesend,2023-06-11T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.4
524560,Grovesend,2023-06-11T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
524560,Grovesend,2023-06-11T11:40:00.000+00:00,transformer,,Temperature,C,31.5
524560,Grovesend,2023-06-11T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
524560,Grovesend,2023-06-11T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.41
524560,Grovesend,2023-06-11T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
524560,Grovesend,2023-06-11T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.45
524560,Grovesend,2023-06-11T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
524560,Grovesend,2023-06-11T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
524560,Grovesend,2023-06-11T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
524560,Grovesend,2023-06-11T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
524560,Grovesend,2023-06-11T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
524560,Grovesend,2023-06-11T11:40:00.000+00:00,busbar,,L3 Active Power,kW,23.96
524560,Grovesend,2023-06-11T11:40:00.000+00:00,busbar,,L2 Active Power,kW,29.99
524560,Grovesend,2023-06-11T11:40:00.000+00:00,busbar,,L1 Active Power,kW,22.52
524560,Grovesend,2023-06-11T11:40:00.000+00:00,busbar,,N Current (RMS),A,67.0
524560,Grovesend,2023-06-11T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
524560,Grovesend,2023-06-11T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
524560,Grovesend,2023-06-11T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
524560,Grovesend,2023-06-11T11:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.64
524560,Grovesend,2023-06-11T11:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.66
524560,Grovesend,2023-06-11T11:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.46
524560,Grovesend,2023-06-11T11:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,21.76
524560,Grovesend,2023-06-11T11:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.9
524560,Grovesend,2023-06-11T11:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.41
524560,Grovesend,2023-06-11T11:30:00.000+00:00,feeder,50.0,N Current (RMS),A,65.4
524560,Grovesend,2023-06-11T11:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,94.2
524560,Grovesend,2023-06-11T11:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.8
524560,Grovesend,2023-06-11T11:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,54.5
524560,Grovesend,2023-06-11T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.41
524560,Grovesend,2023-06-11T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.35
524560,Grovesend,2023-06-11T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.7
524560,Grovesend,2023-06-11T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.49
524560,Grovesend,2023-06-11T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.34
524560,Grovesend,2023-06-11T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.33
524560,Grovesend,2023-06-11T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
524560,Grovesend,2023-06-11T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.0
524560,Grovesend,2023-06-11T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
524560,Grovesend,2023-06-11T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
524560,Grovesend,2023-06-11T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
524560,Grovesend,2023-06-11T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
524560,Grovesend,2023-06-11T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
524560,Grovesend,2023-06-11T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.71
524560,Grovesend,2023-06-11T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.47
524560,Grovesend,2023-06-11T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.47
524560,Grovesend,2023-06-11T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.4
524560,Grovesend,2023-06-11T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.1
524560,Grovesend,2023-06-11T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.2
524560,Grovesend,2023-06-11T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.3
524560,Grovesend,2023-06-11T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
524560,Grovesend,2023-06-11T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
524560,Grovesend,2023-06-11T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.09
524560,Grovesend,2023-06-11T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.07
524560,Grovesend,2023-06-11T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.37
524560,Grovesend,2023-06-11T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.44
524560,Grovesend,2023-06-11T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.0
524560,Grovesend,2023-06-11T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
524560,Grovesend,2023-06-11T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
524560,Grovesend,2023-06-11T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
524560,Grovesend,2023-06-11T11:30:00.000+00:00,transformer,,Temperature,C,31.3
524560,Grovesend,2023-06-11T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
524560,Grovesend,2023-06-11T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.33
524560,Grovesend,2023-06-11T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
524560,Grovesend,2023-06-11T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.73
524560,Grovesend,2023-06-11T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
524560,Grovesend,2023-06-11T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
524560,Grovesend,2023-06-11T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
524560,Grovesend,2023-06-11T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
524560,Grovesend,2023-06-11T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
524560,Grovesend,2023-06-11T11:30:00.000+00:00,busbar,,L3 Active Power,kW,27.75
524560,Grovesend,2023-06-11T11:30:00.000+00:00,busbar,,L2 Active Power,kW,27.03
524560,Grovesend,2023-06-11T11:30:00.000+00:00,busbar,,L1 Active Power,kW,25.29
524560,Grovesend,2023-06-11T11:30:00.000+00:00,busbar,,N Current (RMS),A,62.0
524560,Grovesend,2023-06-11T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
